Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:46:22.8514,172.8,32.3,18.75,18.69,-90,20.12,66,3830,3820,0,19,18.5
2018-12-10 11:46:23.1014,172.8,32.3,18.75,18.69,-90,20.1,1,691.1,-65,28,19,18.5
2018-12-10 11:46:23.3514,172.8,32.3,18.75,18.69,-90,20.14,2,691.2,-64.7,28,19,18.5
2018-12-10 11:46:23.6014,172.8,32.2,18.75,18.63,-90,20.07,65,-45330,-45280,0,19,18.5
2018-12-10 11:46:23.8514,172.8,32.2,18.75,18.63,-90,20.13,51,3.53,3.51,0,19,18.5
2018-12-10 11:46:24.1014,172.8,32.2,18.75,18.63,-90,20.12,63,50,50,0,19,18.5
2018-12-10 11:46:24.3514,172.8,32.2,18.75,18.63,-89.9,20.12,67,31.5,31.2,0,19,18.5
2018-12-10 11:46:24.6014,172.8,32.1,18.75,18.58,-90,20.12,52,3.53,3.51,0,19,18.5
2018-12-10 11:46:24.8514,172.8,32.1,18.75,18.58,-90,20.13,6,-45330,31.5,3.5,19,18.5
2018-12-10 11:46:25.1014,172.8,32.1,18.75,18.58,-90,20.12,7,-45300,31.2,3.5,19,18.5
2018-12-10 11:46:25.3514,172.8,32.1,18.75,18.58,-90,20.11,1,691.1,-65,28,19,18.5
2018-12-10 11:46:25.6014,172.8,32.1,18.75,18.58,-90,20.11,2,691.2,-64.7,28,19,18.5
2018-12-10 11:46:25.8514,172.8,32.1,18.75,18.58,-90,20.13,61,692.1,687.5,0,19,18.5
2018-12-10 11:46:26.1014,172.8,32.1,18.75,18.58,-90,20.13,62,425,425,0,19,18.5
2018-12-10 11:46:26.3514,172.8,32.1,18.75,18.58,-90,20.11,64,65.9,66.5,0,19,18.5
2018-12-10 11:46:26.6014,172.8,32.1,18.75,18.58,-89.9,20.13,3,691.1,-65,26,19,18.5
2018-12-10 11:46:26.8514,172.8,32.1,18.75,18.58,-90,20.12,4,691.2,-64.7,26,19,18.5
2018-12-10 11:46:27.1014,172.8,32.1,18.75,18.58,-90,20.12,65,-45340,-45290,0,19,18.5
2018-12-10 11:46:27.3514,172.8,32.1,18.75,18.58,-90,20.15,66,3820,3810,0,19,18.5
2018-12-10 11:46:27.6013,172.8,32.1,18.75,18.58,-90,20.13,1,691.1,-65,28,19,18.5
2018-12-10 11:46:27.8513,172.8,32.1,18.75,18.58,-90,20.12,2,690.9,-65,28,19,18.5
2018-12-10 11:46:28.1013,172.8,32.1,18.75,18.58,-90,20.13,65,-45330,-45280,0,19,18.5
2018-12-10 11:46:28.3513,172.8,32.1,18.75,18.58,-90,20.12,51,3.53,3.51,0,19,18.5
2018-12-10 11:46:28.6013,172.8,32.1,18.75,18.58,-90,20.12,63,50,50,0,19,18.5
2018-12-10 11:46:28.8513,172.8,32.1,18.75,18.58,-90,20.12,67,31.5,31.2,0,19,18.5
2018-12-10 11:46:29.1014,172.8,32.1,18.75,18.58,-90,20.12,52,3.53,3.51,0,19,18.5
2018-12-10 11:46:29.3514,172.8,32.1,18.75,18.58,-90,20.12,6,-45340,31.5,3.5,19,18.5
2018-12-10 11:46:29.6014,172.8,32.1,18.75,18.58,-90,20.11,7,-45280,31.2,3.5,19,18.5
2018-12-10 11:46:29.8514,172.8,32.1,18.75,18.58,-90,20.12,1,691,-65,28,19,18.5
2018-12-10 11:46:30.1014,172.8,32.1,18.75,18.58,-90,20.12,2,690.9,-65,28,19,18.5
2018-12-10 11:46:30.3514,172.8,32.1,18.75,18.58,-90,20.12,61,691.9,687.4,0,19,18.5
2018-12-10 11:46:30.6014,172.8,32.1,18.75,18.58,-90,20.13,62,425,425,0,19,18.5
2018-12-10 11:46:30.8514,172.8,32.1,18.75,18.58,-90,20.12,64,66.1,66.7,0,19,18.5
2018-12-10 11:46:31.1014,172.8,32.1,18.75,18.58,-90,20.12,3,691,-65,26,19,18.5
2018-12-10 11:46:31.3514,172.8,32,18.75,18.52,-90,20.12,4,690.9,-65,26,19,18.5
2018-12-10 11:46:31.6014,172.8,32,18.75,18.52,-90,20.09,65,-45340,-45280,0,19,18.5
2018-12-10 11:46:31.8514,172.8,32,18.75,18.52,-90,20.12,66,3810,3810,0,19,18.5
2018-12-10 11:46:32.1015,172.8,32,18.75,18.52,-90,20.12,1,691,-65,28,19,18.5
2018-12-10 11:46:32.3515,172.8,32,18.75,18.52,-90,20.12,2,690.9,-65,28,19,18.5
2018-12-10 11:46:32.6015,172.8,32,18.5,18.52,-90,20.12,65,-45340,-45290,0,19,18.5
2018-12-10 11:46:32.8515,172.8,32,18.5,18.52,-90,20.12,51,3.53,3.51,0,19,18.5
2018-12-10 11:46:33.1015,172.8,32,18.5,18.52,-90,20.15,63,50,50,0,19,18.5
2018-12-10 11:46:33.3515,172.8,32,18.5,18.52,-90,20.13,67,31.5,31.2,0,19,18.5
2018-12-10 11:46:33.6015,172.8,32,18.5,18.52,-90,20.12,52,3.53,3.51,0,19,18.5
2018-12-10 11:46:33.8515,172.8,32,18.5,18.52,-90,20.13,6,-45330,31.5,3.5,19,18.5
2018-12-10 11:46:34.1015,172.8,32,18.5,18.52,-90,20.13,7,-45290,31.2,3.5,19,18.5
2018-12-10 11:46:34.3515,172.8,32,18.5,18.52,-90,20.13,1,691,-65,28,19,18.5
2018-12-10 11:46:34.6014,172.8,32,18.5,18.52,-90,20.12,2,690.9,-65,28,19,18.5
2018-12-10 11:46:34.8514,172.8,32,18.5,18.52,-90,20.12,61,691.7,687.2,0,19,18.5
2018-12-10 11:46:35.1014,172.8,32,18.5,18.52,-90,20.09,62,425,425,0,18.5,18.5
2018-12-10 11:46:35.3514,172.8,32,18.5,18.52,-90,20.12,64,66,66.7,0,18.5,18.5
2018-12-10 11:46:35.6014,172.8,32,18.5,18.52,-89.9,20.12,3,690.6,-65,26,18.5,18.5
2018-12-10 11:46:35.8514,172.8,32,18.5,18.52,-89.9,20.12,4,690.6,-65,26,18.5,18.5
2018-12-10 11:46:36.1014,172.8,32,18.5,18.52,-90,20.12,65,-45330,-45290,0,18.5,18.5
2018-12-10 11:46:36.3514,172.8,32,18.5,18.52,-90,20.12,66,3810,3810,0,18.5,18.5
2018-12-10 11:46:36.6014,172.8,32,18.5,18.52,-90,20.12,1,690.6,-65,28,18.5,18.5
2018-12-10 11:46:36.8514,172.8,32,18.5,18.52,-89.9,20.13,2,690.6,-65,28,18.5,18.5
2018-12-10 11:46:37.1014,172.8,32,18.5,18.52,-90,20.14,65,-45320,-45290,0,18.5,18.5
2018-12-10 11:46:37.3515,172.8,32,18.5,18.52,-90,20.1,51,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:37.6014,172.8,32,18.5,18.52,-90,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:46:37.8514,172.8,32,18.5,18.52,-90,20.13,67,31.5,31.2,0,18.5,18.5
2018-12-10 11:46:38.1014,172.8,32,18.5,18.52,-89.9,20.12,52,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:38.3514,172.8,32,18.5,18.52,-89.9,20.14,6,-45320,31.5,3.5,18.5,18.5
2018-12-10 11:46:38.6014,172.8,31.7,18.5,18.34,-90,20.13,7,-45290,31.2,3.5,18.5,18.5
2018-12-10 11:46:38.8514,172.8,31.7,18.5,18.34,-90,20.12,1,690.6,-65,28,18.5,18.5
2018-12-10 11:46:39.1014,172.8,31.7,18.5,18.34,-89.9,20.14,2,690.6,-65,28,18.5,18.5
2018-12-10 11:46:39.3515,172.8,31.7,18.5,18.34,-90,20.11,61,691.6,687,0,18.5,18.5
2018-12-10 11:46:39.6015,172.8,31.7,18.5,18.34,-90,20.13,62,425,425,0,18.5,18.5
2018-12-10 11:46:39.8515,172.8,31.7,18.5,18.34,-90,20.12,64,66,66.6,0,18.5,18.5
2018-12-10 11:46:40.1015,172.8,31.7,18.5,18.34,-89.9,20.12,3,690.6,-65,26,18.5,18.5
2018-12-10 11:46:40.3515,172.8,31.7,18.5,18.34,-90,20.12,4,690.6,-65,26,18.5,18.5
2018-12-10 11:46:40.6015,172.8,31.7,18.5,18.34,-90,20.12,65,-45320,-45290,0,18.5,18.5
2018-12-10 11:46:40.8515,172.8,31.7,18.5,18.34,-89.9,20.13,66,3800,3800,0,18.5,18.5
2018-12-10 11:46:41.1015,172.8,31.7,18.5,18.34,-90,20.12,1,690.6,-65,28,18.5,18.5
2018-12-10 11:46:41.3515,172.8,31.7,18.5,18.34,-90,20.12,2,690.6,-65,28,18.5,18.5
2018-12-10 11:46:41.6015,172.8,31.7,18.5,18.34,-90,20.12,65,-45320,-45300,0,18.5,18.5
2018-12-10 11:46:41.8515,172.8,31.7,18.5,18.34,-90,20.12,51,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:42.1015,172.8,31.7,18.5,18.34,-90,20.14,63,50,50,0,18.5,18.5
2018-12-10 11:46:42.3515,172.8,31.7,18.5,18.34,-89.9,20.12,67,31.5,31.2,0,18.5,18.5
2018-12-10 11:46:42.6015,172.8,31.7,18.5,18.34,-90,20.13,52,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:42.8515,172.8,31.7,18.5,18.34,-89.9,20.09,6,-45310,31.5,3.5,18.5,18.5
2018-12-10 11:46:43.1015,172.8,31.7,18.5,18.34,-90,20.12,7,-45290,31.2,3.5,18.5,18.5
2018-12-10 11:46:43.3515,172.8,31.7,18.5,18.34,-90,20.12,1,690.2,-65,28,18.5,18.5
2018-12-10 11:46:43.6015,172.8,31.7,18.5,18.34,-90,20.16,2,690.3,-65,28,18.5,18.5
2018-12-10 11:46:43.8515,172.8,31.7,18.5,18.34,-90,20.13,61,691.3,686.8,0,18.5,18.5
2018-12-10 11:46:44.1015,172.8,31.7,18.5,18.34,-90,20.16,62,425,425,0,18.5,18.5
2018-12-10 11:46:44.3515,172.8,31.7,18.5,18.34,-90,20.07,64,66,66.6,0,18.5,18.5
2018-12-10 11:46:44.6015,172.8,31.7,18.5,18.34,-90,20.13,3,690.2,-65,26,18.5,18.5
2018-12-10 11:46:44.8515,172.8,31.7,18.5,18.34,-89.9,20.12,4,690.3,-65,26,18.5,18.5
2018-12-10 11:46:45.1015,172.8,31.7,18.5,18.34,-90,20.13,65,-45300,-45290,0,18.5,18.5
2018-12-10 11:46:45.3516,172.8,31.7,18.5,18.34,-90,20.12,66,3790,3790,0,18.5,18.5
2018-12-10 11:46:45.6016,172.8,31.7,18.25,18.34,-90,20.12,1,690.2,-65,28,18.5,18.5
2018-12-10 11:46:45.8516,172.8,31.7,18.25,18.34,-89.9,20.12,2,690.3,-65,28,18.5,18.5
2018-12-10 11:46:46.1015,172.8,31.7,18.25,18.34,-89.9,20.13,65,-45300,-45290,0,18.5,18.5
2018-12-10 11:46:46.3515,172.8,31.7,18.25,18.34,-90,20.12,51,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:46.6015,172.8,31.7,18.25,18.34,-90,20.12,63,50,50,0,18.5,18.5
2018-12-10 11:46:46.8515,172.8,31.7,18.25,18.34,-90,20.12,67,31.5,31.2,0,18.5,18.5
2018-12-10 11:46:47.1015,172.8,31.7,18.25,18.34,-90,20.12,52,3.53,3.51,0,18.5,18.5
2018-12-10 11:46:47.3515,172.8,31.7,18.25,18.34,-90,20.12,6,-45310,31.5,3.5,18.5,18.5
2018-12-10 11:46:47.6015,172.8,31.6,18.25,18.29,-90,20.12,7,-45280,31.2,3.5,18.5,18.5
2018-12-10 11:46:47.8515,172.8,31.6,18.25,18.29,-90,20.12,1,690.2,-65,28,18.5,18.5
2018-12-10 11:46:48.1015,172.8,31.6,18.25,18.29,-89.9,20.13,2,690.3,-65,28,18.5,18.5
2018-12-10 11:46:48.3515,172.8,31.6,18.25,18.29,-90,20.12,61,691.2,686.6,0,18.5,18.5
2018-12-10 11:46:48.6015,172.8,31.6,18.25,18.29,-89.9,20.12,62,425,425,0,18.5,18.5
2018-12-10 11:46:48.8515,172.8,31.6,18.25,18.29,-90,20.12,64,66.1,66.7,0,18.5,18.5
2018-12-10 11:46:49.1015,172.8,31.6,18.25,18.29,-90,20.12,3,690.2,-65,26,18.5,18.5
2018-12-10 11:46:49.3515,172.8,31.6,18.25,18.29,-89.9,20.12,4,690.3,-65,26,18.5,18.5
2018-12-10 11:46:49.6015,172.8,31.6,18.25,18.29,-90,20.13,65,-45310,-45280,0,18.5,18.5
2018-12-10 11:46:49.8515,172.8,31.6,18.25,18.29,-90,20.13,66,3790,3790,0,18.5,18
2018-12-10 11:46:50.1015,172.8,31.6,18.25,18.29,-90,20.13,1,689.9,-65,28,18.5,18
2018-12-10 11:46:50.3515,172.8,31.6,18.25,18.29,-90,20.12,2,690,-65,28,18.5,18
2018-12-10 11:46:50.6016,172.8,31.6,18.25,18.29,-90,20.12,65,-45320,-45290,0,18.5,18
2018-12-10 11:46:50.8516,172.8,31.6,18.25,18.29,-90,20.12,51,3.53,3.51,0,18.5,18
2018-12-10 11:46:51.1016,172.8,31.6,18.25,18.29,-90,20.12,63,50,50,0,18.5,18
2018-12-10 11:46:51.3516,172.8,31.6,18.25,18.29,-90,20.08,67,31.5,31.2,0,18.5,18
2018-12-10 11:46:51.6016,172.8,31.6,18.25,18.29,-90,20.11,52,3.53,3.51,0,18.5,18
2018-12-10 11:46:51.8516,172.8,31.6,18.25,18.29,-89.9,20.09,6,-45310,31.5,3.5,18.5,18
2018-12-10 11:46:52.1016,172.8,31.6,18.25,18.29,-90,20.14,7,-45280,31.2,3.5,18.5,18
2018-12-10 11:46:52.3516,172.8,31.5,18.25,18.23,-90,20.12,1,689.9,-65,28,18.5,18
2018-12-10 11:46:52.6016,172.8,31.5,18.25,18.23,-90,20.13,2,690,-65,28,18.5,18
2018-12-10 11:46:52.8516,172.8,31.5,18.25,18.23,-89.9,20.13,61,691,686.5,0,18.5,18
2018-12-10 11:46:53.1016,172.8,31.5,18.25,18.23,-89.9,20.13,62,425,425,0,18.5,18
2018-12-10 11:46:53.3516,172.8,31.5,18.25,18.23,-90,20.14,64,66,66.6,0,18.5,18
2018-12-10 11:46:53.6017,172.8,31.5,18.25,18.23,-90,20.12,3,689.9,-65,26,18.5,18
2018-12-10 11:46:53.8517,172.8,31.5,18.25,18.23,-89.9,20.12,4,690,-65,26,18.5,18
2018-12-10 11:46:54.1016,172.8,31.5,18.25,18.23,-89.9,20.12,65,-45320,-45280,0,18.5,18
2018-12-10 11:46:54.3516,172.8,31.5,18.25,18.23,-90,20.12,66,3810,3810,0,18.5,18
2018-12-10 11:46:54.6016,172.8,31.3,18.25,18.11,-89.9,20.13,1,689.9,-65,28,18.5,18
2018-12-10 11:46:54.8516,172.8,31.3,18.25,18.11,-90,20.13,2,690,-65,28,18.5,18
2018-12-10 11:46:55.1016,172.8,31.3,18.25,18.11,-90,20.11,65,-45330,-45280,0,18.5,18
2018-12-10 11:46:55.3516,172.8,31.3,18.25,18.11,-90,20.1,51,3.53,3.51,0,18.5,18
2018-12-10 11:46:55.6017,172.8,31.3,18.25,18.11,-90,20.14,63,50,50,0,18.5,18
2018-12-10 11:46:55.8517,172.8,31.3,18.25,18.11,-90,20.13,67,31.5,31.2,0,18.5,18
2018-12-10 11:46:56.1017,172.8,31.3,18.25,18.11,-90,20.12,52,3.53,3.51,0,18.5,18
2018-12-10 11:46:56.3517,172.8,31.3,18.25,18.11,-89.9,20.12,6,-45330,31.5,3.5,18.5,18
2018-12-10 11:46:56.6017,172.8,31.3,18.25,18.11,-90,20.12,7,-45280,31.2,3.5,18.5,18
2018-12-10 11:46:56.8517,172.8,31.3,18.25,18.11,-90,20.16,1,689.8,-65.2,28,18.5,18
2018-12-10 11:46:57.1017,172.8,31.3,18.25,18.11,-89.9,20.12,2,689.7,-65,28,18.5,18
2018-12-10 11:46:57.3517,172.8,31.3,18.25,18.11,-89.9,20.08,61,690.9,686.3,0,18.5,18
2018-12-10 11:46:57.6017,172.8,31.3,18.25,18.11,-89.9,20.13,62,425,425,0,18.5,18
2018-12-10 11:46:57.8517,172.8,31.3,18.25,18.11,-90,20.12,64,66,66.6,0,18.5,18
2018-12-10 11:46:58.1017,172.8,31.3,18.25,18.11,-90,20.13,3,689.8,-65.2,26,18.5,18
2018-12-10 11:46:58.3517,172.8,31.3,18.25,18.11,-89.9,20.12,4,689.7,-65,26,18.5,18
2018-12-10 11:46:58.6017,172.8,31.3,18.25,18.11,-90,20.12,65,-45330,-45280,0,18.5,18
2018-12-10 11:46:58.8517,172.8,31.3,18.25,18.11,-90,20.12,66,3820,3820,0,18.5,18
2018-12-10 11:46:59.1017,172.8,31.3,18.25,18.11,-90,20.12,1,689.8,-65.2,28,18.5,18
2018-12-10 11:46:59.3517,172.8,31.3,18.25,18.11,-90,20.1,2,689.7,-65,28,18.5,18
2018-12-10 11:46:59.6016,172.8,31.2,18.25,18.06,-89.9,20.12,65,-45320,-45270,0,18.5,18
2018-12-10 11:46:59.8516,172.8,31.2,18.25,18.06,-89.9,20.12,51,3.52,3.51,0,18.5,18
2018-12-10 11:47:00.1016,172.8,31.2,18.25,18.06,-90,20.12,63,50,50,0,18.5,18
2018-12-10 11:47:00.3517,172.8,31.2,18.25,18.06,-90,20.12,67,31.5,31.2,0,18.5,18
2018-12-10 11:47:00.6017,172.8,31.2,18.25,18.06,-90,20.13,52,3.53,3.51,0,18.5,18
2018-12-10 11:47:00.8517,172.8,31.2,18.25,18.06,-90,20.13,6,-45340,31.5,3.5,18.5,18
2018-12-10 11:47:01.1017,172.8,31.2,18.25,18.06,-90,20.13,7,-45280,31.2,3.5,18.5,18
2018-12-10 11:47:01.3517,172.8,31.2,18.25,18.06,-90,20.13,1,689.8,-65.2,28,18.5,18
2018-12-10 11:47:01.6017,172.8,31.2,18.25,18.06,-90,20.12,2,689.7,-65,28,18.5,18
2018-12-10 11:47:01.8517,172.8,31.2,18.25,18.06,-89.9,20.12,61,690.8,686.2,0,18.5,18
2018-12-10 11:47:02.1017,172.8,31.2,18.25,18.06,-89.9,20.13,62,425,425,0,18.5,18
2018-12-10 11:47:02.3517,172.8,31.2,18.25,18.06,-90,20.13,64,66.1,66.7,0,18.5,18
2018-12-10 11:47:02.6017,172.8,31.2,18.25,18.06,-89.9,20.12,3,689.8,-65.2,26,18.5,18
2018-12-10 11:47:02.8516,172.8,31.2,18.25,18.06,-89.9,20.13,4,689.7,-65,26,18.5,18
2018-12-10 11:47:03.1017,172.8,31.2,18.25,18.06,-90,20.12,65,-45330,-45280,0,18.5,18
2018-12-10 11:47:03.3517,172.8,31.2,18.25,18.06,-90,20.12,66,3820,3820,0,18.5,18
2018-12-10 11:47:03.6017,172.8,31.1,18.25,18,-90,20.12,1,689.8,-65.2,28,18.5,18
2018-12-10 11:47:03.8517,172.8,31.1,18.25,18,-90,20.12,2,689.7,-65,28,18.5,18
2018-12-10 11:47:04.1017,172.8,31.1,18.25,18,-89.9,20.15,65,-45330,-45280,0,18.5,18
2018-12-10 11:47:04.3517,172.8,31.1,18.25,18,-90,20.12,51,3.52,3.5,0,18.5,18
2018-12-10 11:47:04.6017,172.8,31.1,18.25,18,-90,20.13,63,50,50,0,18.5,18
2018-12-10 11:47:04.8517,172.8,31.1,18.25,18,-90,20.12,67,31.5,31.2,0,18.5,18
2018-12-10 11:47:05.1017,172.8,31.1,18.25,18,-90,20.15,52,3.52,3.5,0,18.5,18
2018-12-10 11:47:05.3517,172.8,31.1,18.25,18,-89.9,20.12,6,-45330,31.5,3.5,18.5,18
2018-12-10 11:47:05.6017,172.8,31.1,18.25,18,-90,20.12,7,-45270,31.2,3.5,18.5,18
2018-12-10 11:47:05.8516,172.8,31.1,18.25,18,-90,20.11,1,689.5,-65.3,28,18.5,18
2018-12-10 11:47:06.1016,172.8,31.1,18.25,18,-90,20.14,2,689.5,-65,28,18.5,18
2018-12-10 11:47:06.3516,172.8,31.1,18.25,18,-89.9,20.12,61,690.6,686,0,18.5,18
2018-12-10 11:47:06.6017,172.8,31,18,17.94,-89.9,20.12,62,425,425,0,18.5,18
2018-12-10 11:47:06.8517,172.8,31,18,17.94,-90,20.13,64,66,66.6,0,18.5,18
2018-12-10 11:47:07.1018,172.8,31,18,17.94,-90,20.12,3,689.5,-65.3,26,18.5,18
2018-12-10 11:47:07.3518,172.8,31,18,17.94,-90,20.13,4,689.5,-65,26,18.5,18
2018-12-10 11:47:07.6018,172.8,31,18,17.94,-89.9,20.12,65,-45320,-45270,0,18.5,18
2018-12-10 11:47:07.8518,172.8,31,18,17.94,-90,19.93,66,3820,3810,0,18.5,18
2018-12-10 11:47:08.1018,172.8,31,18,17.94,-90,19.94,1,689.5,-65.3,28,18.5,18
2018-12-10 11:47:08.3518,172.8,31,18,17.94,-89.9,19.93,2,689.5,-65,28,18.5,18
2018-12-10 11:47:08.6018,172.8,31,18,17.94,-89.9,19.93,65,-45320,-45280,0,18.5,18
2018-12-10 11:47:08.8518,172.8,31,18,17.94,-89.9,19.93,51,3.52,3.5,0,18.5,18
2018-12-10 11:47:09.1018,172.8,31,18,17.94,-90,19.93,63,50,50,0,18.5,18
2018-12-10 11:47:09.3518,172.8,31,18,17.94,-90,19.92,67,31.5,31.2,0,18.5,18
2018-12-10 11:47:09.6018,172.8,30.9,18,17.88,-90,19.93,52,3.52,3.5,0,18.5,18
2018-12-10 11:47:09.8518,172.8,30.9,18,17.88,-89.9,20.07,6,-45330,31.5,3.5,18.5,18
2018-12-10 11:47:10.1018,172.8,30.9,18,17.88,-90.1,19.93,7,-45300,31.2,3.5,18.5,18
2018-12-10 11:47:10.3518,172.8,30.9,18,17.88,-90,19.92,1,689.5,-65.3,28,18.5,18
2018-12-10 11:47:10.6018,172.8,30.9,18,17.88,-90,19.93,2,689.5,-65,28,18.5,18
2018-12-10 11:47:10.8518,172.8,30.9,18,17.88,-90,19.93,61,690.5,685.9,0,18.5,18
2018-12-10 11:47:11.1018,172.8,30.9,18,17.88,-90,19.92,62,425,425,0,18.5,18
2018-12-10 11:47:11.3518,172.8,30.9,18,17.88,-89.9,19.93,64,66,66.6,0,18,18
2018-12-10 11:47:11.6018,172.8,30.9,18,17.88,-90,19.93,3,689.2,-65.3,26,18,18
2018-12-10 11:47:11.8518,172.8,30.9,18,17.88,-89.9,19.89,4,689.3,-65,26,18,18
2018-12-10 11:47:12.1018,172.8,30.9,18,17.88,-90,19.94,65,-45320,-45290,0,18,18
2018-12-10 11:47:12.3518,172.8,30.9,18,17.88,-90,19.93,66,3810,3810,0,18,18
2018-12-10 11:47:12.6018,172.8,30.9,18,17.88,-90,19.93,1,689.2,-65.3,28,18,18
2018-12-10 11:47:12.8518,172.8,30.9,18,17.88,-90,19.87,2,689.3,-65,28,18,18
2018-12-10 11:47:13.1018,172.8,30.9,18,17.88,-90,19.93,65,-45310,-45290,0,18,18
2018-12-10 11:47:13.3518,172.8,30.9,18,17.88,-89.9,19.92,51,3.52,3.5,0,18,18
2018-12-10 11:47:13.6018,172.8,30.9,18,17.88,-90,19.93,63,50,50,0,18,18
2018-12-10 11:47:13.8518,172.8,30.9,18,17.88,-90,19.94,67,31.5,31.2,0,18,18
2018-12-10 11:47:14.1019,172.8,30.9,18,17.88,-90,19.93,52,3.52,3.5,0,18,18
2018-12-10 11:47:14.3519,172.8,30.9,18,17.88,-89.9,19.93,6,-45310,31.5,3.5,18,18
2018-12-10 11:47:14.6019,172.8,30.9,18,17.88,-90,19.93,7,-45280,31.2,3.5,18,18
2018-12-10 11:47:14.8519,172.8,30.9,18,17.88,-90,19.91,1,689.2,-65.3,28,18,18
2018-12-10 11:47:15.1019,172.8,30.9,18,17.88,-89.9,19.93,2,689.3,-65,28,18,18
2018-12-10 11:47:15.3519,172.8,30.9,18,17.88,-90,19.95,61,690.3,685.8,0,18,18
2018-12-10 11:47:15.6019,172.8,30.8,18,17.82,-89.9,19.93,62,425,425,0,18,18
2018-12-10 11:47:15.8519,172.8,30.8,18,17.82,-90,19.93,64,66,66.6,0,18,18
2018-12-10 11:47:16.1019,172.8,30.8,18,17.82,-90,19.91,3,689.2,-65.3,26,18,18
2018-12-10 11:47:16.3519,172.8,30.8,18,17.82,-90,19.93,4,689.3,-65,26,18,18
2018-12-10 11:47:16.6019,172.8,30.8,18,17.82,-90,19.93,65,-45320,-45300,0,18,18
2018-12-10 11:47:16.8519,172.8,30.8,18,17.82,-90,19.93,66,3800,3800,0,18,18
2018-12-10 11:47:17.1019,172.8,30.8,18,17.82,-90,19.92,1,689.2,-65.3,28,18,18
2018-12-10 11:47:17.3519,172.8,30.8,18,17.82,-90,19.92,2,689.3,-65,28,18,18
2018-12-10 11:47:17.6019,172.8,30.8,18,17.82,-90,20,65,-45300,-45290,0,18,18
2018-12-10 11:47:17.8519,172.8,30.8,18,17.82,-90,19.95,51,3.52,3.5,0,18,18
2018-12-10 11:47:18.1019,172.8,30.8,18,17.82,-90,19.95,63,50,50,0,18,18
2018-12-10 11:47:18.3519,172.8,30.8,18,17.82,-90,19.92,67,31.5,31.2,0,18,18
2018-12-10 11:47:18.6019,172.8,30.8,18,17.82,-89.9,19.94,52,3.52,3.5,0,18,18
2018-12-10 11:47:18.8519,172.8,30.8,18,17.82,-90,19.93,6,-45310,31.5,3.5,18,18
2018-12-10 11:47:19.1019,172.8,30.8,18,17.82,-90,19.92,7,-45300,31.2,3.5,18,18
2018-12-10 11:47:19.3520,172.8,30.8,18,17.82,-90,19.93,1,689.1,-65.3,28,18,18
2018-12-10 11:47:19.6020,172.8,30.8,17.75,17.82,-89.9,19.91,2,689.1,-65.1,28,18,18
2018-12-10 11:47:19.8520,172.8,30.8,17.75,17.82,-90,19.92,61,690.1,685.6,0,18,18
2018-12-10 11:47:20.1020,172.8,30.8,17.75,17.82,-90,19.93,62,425,425,0,18,18
2018-12-10 11:47:20.3520,172.8,30.8,17.75,17.82,-90,19.92,64,66,66.7,0,18,18
2018-12-10 11:47:20.6020,172.8,30.6,17.75,17.71,-90,19.93,3,689.1,-65.3,26,18,18
2018-12-10 11:47:20.8520,172.8,30.6,17.75,17.71,-89.9,19.92,4,689.1,-65.1,26,18,18
2018-12-10 11:47:21.1019,172.8,30.6,17.75,17.71,-90,19.92,65,-45320,-45290,0,18,18
2018-12-10 11:47:21.3519,172.8,30.6,17.75,17.71,-90,19.93,66,3800,3800,0,18,18
2018-12-10 11:47:21.6019,172.8,30.6,17.75,17.71,-90,19.91,1,689.1,-65.3,28,18,18
2018-12-10 11:47:21.8520,172.8,30.6,17.75,17.71,-90,19.9,2,689.1,-65.1,28,18,18
2018-12-10 11:47:22.1020,172.8,30.6,17.75,17.71,-89.9,19.92,65,-45310,-45290,0,18,18
2018-12-10 11:47:22.3520,172.8,30.6,17.75,17.71,-90,19.92,51,3.52,3.5,0,18,18
2018-12-10 11:47:22.6020,172.8,30.6,17.75,17.71,-90,19.88,63,50,50,0,18,18
2018-12-10 11:47:22.8520,172.8,30.6,17.75,17.71,-89.9,19.93,67,31.5,31.2,0,18,18
2018-12-10 11:47:23.1020,172.8,30.6,17.75,17.71,-89.9,19.92,52,3.52,3.5,0,18,18
2018-12-10 11:47:23.3519,172.8,30.6,17.75,17.71,-90,19.92,6,-45320,31.5,3.5,18,18
2018-12-10 11:47:23.6019,172.8,30.6,17.75,17.71,-90,19.93,7,-45290,31.2,3.5,18,18
2018-12-10 11:47:23.8519,172.8,30.6,17.75,17.71,-90,19.92,1,689.1,-65.3,28,18,18
2018-12-10 11:47:24.1019,172.8,30.6,17.75,17.71,-89.9,19.94,2,689.1,-65.1,28,18,18
2018-12-10 11:47:24.3519,172.8,30.6,17.75,17.71,-89.9,19.93,61,690,685.4,0,18,18
2018-12-10 11:47:24.6019,172.8,30.5,17.75,17.65,-90,19.92,62,425,425,0,18,18
2018-12-10 11:47:24.8519,172.8,30.5,17.75,17.65,-90,19.92,64,65.9,66.6,0,18,18
2018-12-10 11:47:25.1020,172.8,30.5,17.75,17.65,-90,19.92,3,689.1,-65.3,26,18,18
2018-12-10 11:47:25.3520,172.8,30.5,17.75,17.65,-89.9,19.93,4,689.1,-65.1,26,18,18
2018-12-10 11:47:25.6020,172.8,30.5,17.75,17.65,-90,19.92,65,-45320,-45280,0,18,18
2018-12-10 11:47:25.8520,172.8,30.5,17.75,17.65,-89.9,19.93,66,3790,3790,0,18,18
2018-12-10 11:47:26.1020,172.8,30.5,17.75,17.65,-90,19.93,1,688.8,-65.3,28,18,17.5
2018-12-10 11:47:26.3519,172.8,30.5,17.75,17.65,-89.9,19.92,2,688.8,-65,28,18,17.5
2018-12-10 11:47:26.6019,172.8,30.5,17.75,17.65,-89.9,19.92,65,-45310,-45280,0,18,17.5
2018-12-10 11:47:26.8519,172.8,30.5,17.75,17.65,-90,19.93,51,3.52,3.5,0,18,17.5
2018-12-10 11:47:27.1019,172.8,30.5,17.75,17.65,-90,19.93,63,50,50,0,18,17.5
2018-12-10 11:47:27.3520,172.8,30.5,17.75,17.65,-89.9,19.9,67,31.5,31.2,0,18,17.5
2018-12-10 11:47:27.6020,172.8,30.5,17.75,17.65,-89.9,19.93,52,3.52,3.5,0,18,17.5
2018-12-10 11:47:27.8520,172.8,30.5,17.75,17.65,-90,19.92,6,-45320,31.5,3.5,18,17.5
2018-12-10 11:47:28.1020,172.8,30.5,17.75,17.65,-90,19.92,7,-45280,31.2,3.5,18,17.5
2018-12-10 11:47:28.3520,172.8,30.5,17.75,17.65,-89.9,19.92,1,688.8,-65.3,28,18,17.5
2018-12-10 11:47:28.6020,172.8,30.5,17.75,17.65,-89.9,19.93,2,688.8,-65,28,18,17.5
2018-12-10 11:47:28.8520,172.8,30.5,17.75,17.65,-90,19.93,61,689.9,685.3,0,18,17.5
2018-12-10 11:47:29.1020,172.8,30.5,17.75,17.65,-90,19.93,62,425,425,0,18,17.5
2018-12-10 11:47:29.3520,172.8,30.5,17.75,17.65,-90,19.92,64,66,66.6,0,18,17.5
2018-12-10 11:47:29.6020,172.8,30.5,17.75,17.65,-89.9,19.93,3,688.8,-65.3,26,18,17.5
2018-12-10 11:47:29.8520,172.8,30.5,17.75,17.65,-89.9,19.93,4,688.8,-65,26,18,17.5
2018-12-10 11:47:30.1020,172.8,30.5,17.75,17.65,-90,19.92,65,-45330,-45280,0,18,17.5
2018-12-10 11:47:30.3520,172.8,30.5,17.75,17.65,-90,19.92,66,3800,3790,0,18,17.5
2018-12-10 11:47:30.6020,172.8,30.5,17.75,17.65,-90,19.92,1,688.8,-65.3,28,18,17.5
2018-12-10 11:47:30.8520,172.8,30.5,17.75,17.65,-90,19.93,2,688.8,-65,28,18,17.5
2018-12-10 11:47:31.1020,172.8,30.5,17.75,17.65,-89.9,19.91,65,-45320,-45270,0,18,17.5
2018-12-10 11:47:31.3520,172.8,30.4,17.75,17.59,-90,19.94,51,3.52,3.5,0,18,17.5
2018-12-10 11:47:31.6020,172.8,30.4,17.75,17.59,-90,19.92,63,50,50,0,18,17.5
2018-12-10 11:47:31.8520,172.8,30.4,17.75,17.59,-89.9,19.91,67,31.5,31.2,0,18,17.5
2018-12-10 11:47:32.1020,172.8,30.4,17.75,17.59,-89.9,19.92,52,3.52,3.5,0,18,17.5
2018-12-10 11:47:32.3519,172.8,30.4,17.75,17.59,-90,19.93,6,-45320,31.5,3.5,18,17.5
2018-12-10 11:47:32.6019,172.8,30.4,17.75,17.59,-90,19.94,7,-45280,31.2,3.5,18,17.5
2018-12-10 11:47:32.8519,172.8,30.4,17.75,17.59,-89.9,19.9,1,688.8,-65.3,28,18,17.5
2018-12-10 11:47:33.1019,172.8,30.4,17.75,17.59,-90,19.92,2,688.8,-65,28,18,17.5
2018-12-10 11:47:33.3519,172.8,30.4,17.75,17.59,-89.9,19.92,61,689.8,685.2,0,18,17.5
2018-12-10 11:47:33.6020,172.8,30.4,17.75,17.59,-90,19.93,62,425,425,0,18,17.5
2018-12-10 11:47:33.8520,172.8,30.4,17.75,17.59,-90,19.93,64,66,66.6,0,18,17.5
2018-12-10 11:47:34.1020,172.8,30.4,17.75,17.59,-89.9,19.93,3,688.6,-65.3,26,18,17.5
2018-12-10 11:47:34.3520,172.8,30.3,17.75,17.53,-90,19.92,4,688.6,-65,26,18,17.5
2018-12-10 11:47:34.6020,172.8,30.3,17.75,17.53,-90,19.92,65,-45320,-45270,0,18,17.5
2018-12-10 11:47:34.8520,172.8,30.3,17.75,17.53,-89.9,19.91,66,3800,3790,0,18,17.5
2018-12-10 11:47:35.1020,172.8,30.3,17.75,17.53,-89.9,19.93,1,688.6,-65.3,28,18,17.5
2018-12-10 11:47:35.3520,172.8,30.3,17.75,17.53,-90,19.93,2,688.6,-65,28,18,17.5
2018-12-10 11:47:35.6020,172.8,30.2,17.75,17.48,-89.9,19.93,65,-45340,-45280,0,18,17.5
2018-12-10 11:47:35.8520,172.8,30.2,17.75,17.48,-90,19.94,51,3.52,3.5,0,18,17.5
2018-12-10 11:47:36.1021,172.8,30.2,17.75,17.48,-90,19.92,63,50,50,0,18,17.5
2018-12-10 11:47:36.3521,172.8,30.2,17.75,17.48,-90,19.92,67,31.5,31.2,0,18,17.5
2018-12-10 11:47:36.6021,172.8,30.2,17.75,17.48,-89.9,19.91,52,3.52,3.5,0,18,17.5
2018-12-10 11:47:36.8521,172.8,30.2,17.75,17.48,-90,19.91,6,-45330,31.5,3.5,18,17.5
2018-12-10 11:47:37.1021,172.8,30.2,17.75,17.48,-90,19.94,7,-45280,31.2,3.5,18,17.5
2018-12-10 11:47:37.3521,172.8,30.2,17.75,17.48,-90,19.93,1,688.6,-65.3,28,18,17.5
2018-12-10 11:47:37.6021,172.8,30.2,17.75,17.48,-89.9,19.92,2,688.6,-65,28,18,17.5
2018-12-10 11:47:37.8521,172.8,30.2,17.75,17.48,-90,19.93,61,689.6,685.1,0,18,17.5
2018-12-10 11:47:38.1021,172.8,30.2,17.75,17.48,-90,19.93,62,425,425,0,18,17.5
2018-12-10 11:47:38.3521,172.8,30.2,17.75,17.48,-90,19.92,64,66,66.6,0,18,17.5
2018-12-10 11:47:38.6021,172.8,30.2,17.75,17.48,-90,19.92,3,688.6,-65.3,26,18,17.5
2018-12-10 11:47:38.8522,172.8,30.2,17.75,17.48,-89.9,19.94,4,688.6,-65,26,18,17.5
2018-12-10 11:47:39.1022,172.8,30.2,17.75,17.48,-90.1,19.95,65,-45330,-45270,0,18,17.5
2018-12-10 11:47:39.3522,172.8,30.2,17.75,17.48,-90,19.92,66,3800,3800,0,18,17.5
2018-12-10 11:47:39.6022,172.8,30.2,17.5,17.48,-90,19.93,1,688.6,-65.3,28,18,17.5
2018-12-10 11:47:39.8522,172.8,30.2,17.5,17.48,-89.9,19.92,2,688.6,-65,28,18,17.5
2018-12-10 11:47:40.1022,172.8,30.2,17.5,17.48,-89.9,19.92,65,-45320,-45270,0,18,17.5
2018-12-10 11:47:40.3522,172.8,30.2,17.5,17.48,-90,19.92,51,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:40.6022,172.8,30.1,17.5,17.42,-90,19.93,63,50,50,0,17.5,17.5
2018-12-10 11:47:40.8521,172.8,30.1,17.5,17.42,-89.9,19.93,67,31.5,31.2,0,17.5,17.5
2018-12-10 11:47:41.1021,172.8,30.1,17.5,17.42,-90,19.92,52,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:41.3521,172.8,30.1,17.5,17.42,-90,19.92,6,-45330,31.5,3.5,17.5,17.5
2018-12-10 11:47:41.6022,172.8,30.1,17.5,17.42,-90,19.92,7,-45290,31.2,3.5,17.5,17.5
2018-12-10 11:47:41.8522,172.8,30.1,17.5,17.42,-90,19.93,1,688.5,-65.3,28,17.5,17.5
2018-12-10 11:47:42.1022,172.8,30.1,17.5,17.42,-90,19.83,2,688.5,-65,28,17.5,17.5
2018-12-10 11:47:42.3523,172.8,30.1,17.5,17.42,-90,19.93,61,689.5,685,0,17.5,17.5
2018-12-10 11:47:42.6023,172.8,30.1,17.5,17.42,-90,19.92,62,425,425,0,17.5,17.5
2018-12-10 11:47:42.8523,172.8,30.1,17.5,17.42,-90,19.93,64,65.9,66.6,0,17.5,17.5
2018-12-10 11:47:43.1023,172.8,30.1,17.5,17.42,-90,19.92,3,688.5,-65.3,26,17.5,17.5
2018-12-10 11:47:43.3523,172.8,30.1,17.5,17.42,-89.9,19.93,4,688.5,-65,26,17.5,17.5
2018-12-10 11:47:43.6023,172.8,30.1,17.5,17.42,-90,19.93,65,-45310,-45280,0,17.5,17.5
2018-12-10 11:47:43.8523,172.8,30.1,17.5,17.42,-90,20.02,66,3800,3800,0,17.5,17.5
2018-12-10 11:47:44.1023,172.8,30.1,17.5,17.42,-90,19.83,1,688.5,-65.3,28,17.5,17.5
2018-12-10 11:47:44.3523,172.8,30.1,17.5,17.42,-89.9,19.93,2,688.5,-65,28,17.5,17.5
2018-12-10 11:47:44.6022,172.8,30.1,17.5,17.42,-90,19.92,65,-45310,-45280,0,17.5,17.5
2018-12-10 11:47:44.8521,172.8,30.1,17.5,17.42,-90,19.92,51,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:45.1021,172.8,30.1,17.5,17.42,-90,19.93,63,50,50,0,17.5,17.5
2018-12-10 11:47:45.3521,172.8,30.1,17.5,17.42,-89.9,19.92,67,31.5,31.2,0,17.5,17.5
2018-12-10 11:47:45.6021,172.8,30.1,17.5,17.42,-90,19.9,52,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:45.8521,172.8,30.1,17.5,17.42,-90,19.94,6,-45310,31.5,3.5,17.5,17.5
2018-12-10 11:47:46.1022,172.8,30.1,17.5,17.42,-90,19.93,7,-45290,31.2,3.5,17.5,17.5
2018-12-10 11:47:46.3522,172.8,30.1,17.5,17.42,-89.9,19.93,1,688.5,-65.3,28,17.5,17.5
2018-12-10 11:47:46.6022,172.8,30.1,17.5,17.42,-89.9,19.93,2,688.5,-65,28,17.5,17.5
2018-12-10 11:47:46.8522,172.8,30.1,17.5,17.42,-90,19.93,61,689.4,684.8,0,17.5,17.5
2018-12-10 11:47:47.1022,172.8,30.1,17.5,17.42,-90,19.93,62,425,425,0,17.5,17.5
2018-12-10 11:47:47.3522,172.8,30.1,17.5,17.42,-90,19.94,64,66.2,66.8,0,17.5,17.5
2018-12-10 11:47:47.6022,172.8,30.1,17.5,17.42,-90,19.92,3,688.3,-65.3,26,17.5,17.5
2018-12-10 11:47:47.8522,172.8,30.1,17.5,17.42,-89.9,19.88,4,688.3,-65.1,26,17.5,17.5
2018-12-10 11:47:48.1022,172.8,30.1,17.5,17.42,-90,19.92,65,-45320,-45300,0,17.5,17.5
2018-12-10 11:47:48.3522,172.8,30,17.5,17.36,-90,19.93,66,3800,3800,0,17.5,17.5
2018-12-10 11:47:48.6022,172.8,30,17.5,17.36,-90,19.92,1,688.3,-65.3,28,17.5,17.5
2018-12-10 11:47:48.8522,172.8,30,17.5,17.36,-89.9,19.92,2,688.3,-65.1,28,17.5,17.5
2018-12-10 11:47:49.1022,172.8,30,17.5,17.36,-90,19.89,65,-45310,-45290,0,17.5,17.5
2018-12-10 11:47:49.3522,172.8,30,17.5,17.36,-90,19.91,51,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:49.6023,172.8,30,17.5,17.36,-89.9,19.93,63,50,50,0,17.5,17.5
2018-12-10 11:47:49.8523,172.8,30,17.5,17.36,-89.9,19.94,67,31.5,31.2,0,17.5,17.5
2018-12-10 11:47:50.1023,172.8,30,17.5,17.36,-90,19.92,52,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:50.3523,172.8,30,17.5,17.36,-90,19.92,6,-45310,31.5,3.5,17.5,17.5
2018-12-10 11:47:50.6023,172.8,30,17.5,17.36,-90,19.93,7,-45300,31.2,3.5,17.5,17.5
2018-12-10 11:47:50.8523,172.8,30,17.5,17.36,-89.9,19.91,1,688.3,-65.3,28,17.5,17.5
2018-12-10 11:47:51.1023,172.8,30,17.5,17.36,-90,19.93,2,688.3,-65.1,28,17.5,17.5
2018-12-10 11:47:51.3522,172.8,30,17.5,17.36,-90,19.95,61,689.3,684.7,0,17.5,17.5
2018-12-10 11:47:51.6022,172.8,30,17.5,17.36,-90,19.96,62,425,425,0,17.5,17.5
2018-12-10 11:47:51.8522,172.8,30,17.5,17.36,-90,19.88,64,66.1,66.7,0,17.5,17.5
2018-12-10 11:47:52.1023,172.8,30,17.5,17.36,-90,19.93,3,688.3,-65.3,26,17.5,17.5
2018-12-10 11:47:52.3523,172.8,30,17.5,17.36,-89.9,19.92,4,688.3,-65.1,26,17.5,17.5
2018-12-10 11:47:52.6023,172.8,30,17.5,17.36,-90,19.92,65,-45300,-45290,0,17.5,17.5
2018-12-10 11:47:52.8523,172.8,30,17.5,17.36,-90,19.93,66,3800,3800,0,17.5,17.5
2018-12-10 11:47:53.1022,172.8,30,17.5,17.36,-89.9,19.94,1,688.3,-65.3,28,17.5,17.5
2018-12-10 11:47:53.3522,172.8,30,17.5,17.36,-90,19.93,2,688.3,-65.1,28,17.5,17.5
2018-12-10 11:47:53.6022,172.8,30,17.25,17.36,-90,19.9,65,-45320,-45310,0,17.5,17.5
2018-12-10 11:47:53.8523,172.8,30,17.25,17.36,-90,19.93,51,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:54.1023,172.8,30,17.25,17.36,-89.9,19.92,63,50,50,0,17.5,17.5
2018-12-10 11:47:54.3523,172.8,30,17.25,17.36,-90,19.93,67,31.5,31.2,0,17.5,17.5
2018-12-10 11:47:54.6023,172.8,30,17.25,17.36,-90,19.92,52,3.52,3.5,0,17.5,17.5
2018-12-10 11:47:54.8524,172.8,30,17.25,17.36,-90,19.93,6,-45310,31.5,3.5,17.5,17.5
2018-12-10 11:47:55.1024,172.8,30,17.25,17.36,-90,19.92,7,-45290,31.2,3.5,17.5,17
2018-12-10 11:47:55.3524,172.8,30,17.25,17.36,-90,20,1,688.1,-65.3,28,17.5,17
2018-12-10 11:47:55.6024,172.8,29.8,17.25,17.25,-90,19.92,2,688.1,-65.3,28,17.5,17
2018-12-10 11:47:55.8523,172.8,29.8,17.25,17.25,-90,19.93,61,689.3,684.7,0,17.5,17
2018-12-10 11:47:56.1023,172.8,29.8,17.25,17.25,-90,19.91,62,425,425,0,17.5,17
2018-12-10 11:47:56.3522,172.8,29.8,17.25,17.25,-90,19.92,64,66.1,66.7,0,17.5,17
2018-12-10 11:47:56.6021,172.8,29.8,17.25,17.25,-90,19.92,3,688.1,-65.3,26,17.5,17
2018-12-10 11:47:56.8521,172.8,29.8,17.25,17.25,-90,19.92,4,688.1,-65.3,26,17.5,17
2018-12-10 11:47:57.1020,172.8,29.8,17.25,17.25,-90,19.92,65,-45310,-45290,0,17.5,17
2018-12-10 11:47:57.3519,172.8,29.8,17.25,17.25,-90,19.81,66,3800,3790,0,17.5,17
2018-12-10 11:47:57.6020,172.8,29.8,17.25,17.25,-90,19.92,1,688.1,-65.3,28,17.5,17
2018-12-10 11:47:57.8520,172.8,29.8,17.25,17.25,-90,19.92,2,688.1,-65.3,28,17.5,17
2018-12-10 11:47:58.1021,172.8,29.8,17.25,17.25,-89.9,19.92,65,-45320,-45290,0,17.5,17
2018-12-10 11:47:58.3522,172.8,29.8,17.25,17.25,-90,19.93,51,3.52,3.5,0,17.5,17
2018-12-10 11:47:58.6023,172.8,29.8,17.25,17.25,-90,19.92,63,50,50,0,17.5,17
2018-12-10 11:47:58.8524,172.8,29.8,17.25,17.25,-90,19.93,67,31.5,31.2,0,17.5,17
2018-12-10 11:47:59.1024,172.8,29.8,17.25,17.25,-90,19.92,52,3.52,3.5,0,17.5,17
2018-12-10 11:47:59.3523,172.8,29.8,17.25,17.25,-90,19.93,6,-45310,31.5,3.5,17.5,17
2018-12-10 11:47:59.6023,172.8,29.8,17.25,17.25,-90,19.92,7,-45280,31.2,3.5,17.5,17
2018-12-10 11:47:59.8523,172.8,29.8,17.25,17.25,-90,19.93,1,688.1,-65.3,28,17.5,17
2018-12-10 11:48:00.1023,172.8,29.8,17.25,17.25,-89.9,19.92,2,688.1,-65.3,28,17.5,17
2018-12-10 11:48:00.3523,172.8,29.8,17.25,17.25,-90,19.93,61,689.1,684.7,0,17.5,17
2018-12-10 11:48:00.6023,172.8,29.8,17.25,17.25,-90,19.92,62,425,425,0,17.5,17
2018-12-10 11:48:00.8523,172.8,29.8,17.25,17.25,-90,19.92,64,66.1,66.7,0,17.5,17
2018-12-10 11:48:01.1024,172.8,29.8,17.25,17.25,-90,19.93,3,688.1,-65.3,26,17.5,17
2018-12-10 11:48:01.3524,172.8,29.8,17.25,17.25,-89.9,19.93,4,688.1,-65.3,26,17.5,17
2018-12-10 11:48:01.6024,172.8,29.8,17.25,17.25,-90,19.92,65,-45330,-45290,0,17.5,17
2018-12-10 11:48:01.8524,172.8,29.8,17.25,17.25,-90,19.94,66,3810,3810,0,17.5,17
2018-12-10 11:48:02.1024,172.8,29.8,17.25,17.25,-90,19.93,1,688.1,-65.3,28,17.5,17
2018-12-10 11:48:02.3524,172.8,29.8,17.25,17.25,-90,19.92,2,688.1,-65.3,28,17.5,17
2018-12-10 11:48:02.6024,172.8,29.6,17.25,17.13,-90,19.92,65,-45330,-45290,0,17.5,17
2018-12-10 11:48:02.8523,172.8,29.6,17.25,17.13,-90,19.85,51,3.52,3.5,0,17.5,17
2018-12-10 11:48:03.1023,172.8,29.6,17.25,17.13,-90,19.91,63,50,50,0,17.5,17
2018-12-10 11:48:03.3523,172.8,29.6,17.25,17.13,-90,19.93,67,31.5,31.2,0,17.5,17
2018-12-10 11:48:03.6023,172.8,29.6,17.25,17.13,-90,19.91,52,3.52,3.5,0,17.5,17
2018-12-10 11:48:03.8523,172.8,29.6,17.25,17.13,-90,19.92,6,-45330,31.5,3.5,17.5,17
2018-12-10 11:48:04.1023,172.8,29.6,17.25,17.13,-90,19.93,7,-45270,31.2,3.5,17.5,17
2018-12-10 11:48:04.3523,172.8,29.6,17.25,17.13,-90,19.92,1,688,-65.3,28,17.5,17
2018-12-10 11:48:04.6023,172.8,29.6,17.25,17.13,-90,19.93,2,688,-65.1,28,17.5,17
2018-12-10 11:48:04.8523,172.8,29.6,17.25,17.13,-90,19.98,61,689.1,684.4,0,17.5,17
2018-12-10 11:48:05.1023,172.8,29.6,17.25,17.13,-90,19.89,62,425,425,0,17.5,17
2018-12-10 11:48:05.3523,172.8,29.6,17.25,17.13,-90,19.92,64,66,66.6,0,17.5,17
2018-12-10 11:48:05.6023,172.8,29.6,17.25,17.13,-90,19.92,3,688,-65.3,26,17.5,17
2018-12-10 11:48:05.8524,172.8,29.6,17.25,17.13,-89.9,19.93,4,688,-65.1,26,17.5,17
2018-12-10 11:48:06.1024,172.8,29.6,17.25,17.13,-90,19.93,65,-45320,-45280,0,17.5,17
2018-12-10 11:48:06.3524,172.8,29.5,17.25,17.07,-90,19.92,66,3800,3790,0,17.5,17
2018-12-10 11:48:06.6025,172.8,29.5,17.25,17.07,-90,19.93,1,688,-65.3,28,17.5,17
2018-12-10 11:48:06.8525,172.8,29.5,17.25,17.07,-89.9,19.89,2,688,-65.1,28,17.5,17
2018-12-10 11:48:07.1025,172.8,29.5,17.25,17.07,-89.9,19.93,65,-45330,-45280,0,17.5,17
2018-12-10 11:48:07.3525,172.8,29.5,17.25,17.07,-90,20.13,51,3.52,3.5,0,17.5,17
2018-12-10 11:48:07.6025,172.8,29.5,17.25,17.07,-90,20.12,63,50,50,0,17.5,17
2018-12-10 11:48:07.8525,172.8,29.5,17.25,17.07,-89.9,20.12,67,31.5,31.2,0,17.5,17
2018-12-10 11:48:08.1025,172.8,29.5,17.25,17.07,-90,20.12,52,3.52,3.5,0,17.5,17
2018-12-10 11:48:08.3525,172.8,29.5,17.25,17.07,-90,20.13,6,-45330,31.5,3.5,17.5,17
2018-12-10 11:48:08.6025,172.8,29.5,17.25,17.07,-90,20.12,7,-45270,31.2,3.5,17.5,17
2018-12-10 11:48:08.8524,172.8,29.5,17.25,17.07,-90,20.14,1,688,-65.3,28,17.5,17
2018-12-10 11:48:09.1024,172.8,29.5,17.25,17.07,-90,20.13,2,688,-65.1,28,17.5,17
2018-12-10 11:48:09.3524,172.8,29.5,17,17.07,-90,20.12,61,688.9,684.3,0,17.5,17
2018-12-10 11:48:09.6024,172.8,29.5,17,17.07,-90,20.12,62,425,425,0,17,17
2018-12-10 11:48:09.8524,172.8,29.5,17,17.07,-89.9,20.14,64,66,66.6,0,17,17
2018-12-10 11:48:10.1024,172.8,29.5,17,17.07,-90,20.14,3,687.8,-65.3,26,17,17
2018-12-10 11:48:10.3524,172.8,29.5,17,17.07,-89.9,20.12,4,687.8,-65.3,26,17,17
2018-12-10 11:48:10.6024,172.8,29.3,17,16.96,-90,20.1,65,-45320,-45270,0,17,17
2018-12-10 11:48:10.8524,172.8,29.3,17,16.96,-90,20.11,66,3800,3800,0,17,17
2018-12-10 11:48:11.1024,172.8,29.3,17,16.96,-89.9,20.12,1,687.8,-65.3,28,17,17
2018-12-10 11:48:11.3524,172.8,29.3,17,16.96,-89.9,20.13,2,687.8,-65.3,28,17,17
2018-12-10 11:48:11.6025,172.8,29.3,17,16.96,-89.9,20.14,65,-45320,-45280,0,17,17
2018-12-10 11:48:11.8525,172.8,29.3,17,16.96,-90,20.13,51,3.52,3.5,0,17,17
2018-12-10 11:48:12.1025,172.8,29.3,17,16.96,-89.9,20.1,63,50,50,0,17,17
2018-12-10 11:48:12.3525,172.8,29.3,17,16.96,-89.9,20.13,67,31.6,31.2,0,17,17
2018-12-10 11:48:12.6025,172.8,29.3,17,16.96,-90,20.12,52,3.52,3.5,0,17,17
2018-12-10 11:48:12.8525,172.8,29.3,17,16.96,-90,20.13,6,-45320,31.6,3.5,17,17
2018-12-10 11:48:13.1025,172.8,29.3,17,16.96,-90,20.12,7,-45280,31.2,3.5,17,17
2018-12-10 11:48:13.3525,172.8,29.3,17,16.96,-90,20.13,1,687.8,-65.3,28,17,17
2018-12-10 11:48:13.6025,172.8,29.3,17,16.96,-89.9,20.13,2,687.8,-65.3,28,17,17
2018-12-10 11:48:13.8525,172.8,29.3,17,16.96,-90,20.14,61,688.9,684.2,0,17,17
2018-12-10 11:48:14.1025,172.8,29.3,17,16.96,-89.9,20.12,62,425,425,0,17,17
2018-12-10 11:48:14.3525,172.8,29.3,17,16.96,-89.9,20.11,64,66,66.6,0,17,17
2018-12-10 11:48:14.6025,172.8,29.3,17,16.96,-89.9,20.13,3,687.8,-65.3,26,17,17
2018-12-10 11:48:14.8525,172.8,29.3,17,16.96,-90,20.12,4,687.8,-65.3,26,17,17
2018-12-10 11:48:15.1025,172.8,29.3,17,16.96,-90,20.12,65,-45320,-45290,0,17,17
2018-12-10 11:48:15.3525,172.8,29.3,17,16.96,-89.9,20.12,66,3790,3790,0,17,17
2018-12-10 11:48:15.6025,172.8,29.3,17,16.96,-89.9,20.11,1,687.8,-65.3,28,17,17
2018-12-10 11:48:15.8525,172.8,29.3,17,16.96,-89.9,20.12,2,687.8,-65.3,28,17,17
2018-12-10 11:48:16.1025,172.8,29.3,17,16.96,-90,20.1,65,-45310,-45290,0,17,17
2018-12-10 11:48:16.3525,172.8,29.3,17,16.96,-90,20.12,51,3.52,3.5,0,17,17
2018-12-10 11:48:16.6025,172.8,29.2,17,16.9,-90,20.13,63,50,50,0,17,17
2018-12-10 11:48:16.8526,172.8,29.2,17,16.9,-90,20.13,67,31.6,31.2,0,17,17
2018-12-10 11:48:17.1026,172.8,29.2,17,16.9,-90,20.13,52,3.52,3.5,0,17,17
2018-12-10 11:48:17.3526,172.8,29.2,17,16.9,-89.9,20.11,6,-45310,31.6,3.5,17,17
2018-12-10 11:48:17.6026,172.8,29.2,17,16.9,-90,20.13,7,-45290,31.2,3.5,17,17
2018-12-10 11:48:17.8526,172.8,29.2,17,16.9,-90,20.12,1,687.6,-65.5,28,17,17
2018-12-10 11:48:18.1025,172.8,29.2,17,16.9,-90,20.12,2,687.6,-65.3,28,17,17
2018-12-10 11:48:18.3525,172.8,29.2,17,16.9,-90,20.13,61,688.7,684.1,0,17,17
2018-12-10 11:48:18.6025,172.8,29.1,17,16.84,-90,20.12,62,425,425,0,17,17
2018-12-10 11:48:18.8525,172.8,29.1,17,16.84,-90,20.13,64,65.9,66.8,0,17,17
2018-12-10 11:48:19.1025,172.8,29.1,17,16.84,-89.9,20.13,3,687.6,-65.5,26,17,17
2018-12-10 11:48:19.3526,172.8,29.1,17,16.84,-90,20.12,4,687.6,-65.3,26,17,17
2018-12-10 11:48:19.6026,172.8,29.1,17,16.84,-90,20.12,65,-45290,-45320,0,17,17
2018-12-10 11:48:19.8526,172.8,29.1,17,16.84,-90,20.12,66,3800,3800,0,17,17
2018-12-10 11:48:20.1026,172.8,29.1,17,16.84,-90,20.11,1,687.6,-65.5,28,17,17
2018-12-10 11:48:20.3526,172.8,29.1,17,16.84,-89.9,20.12,2,687.6,-65.3,28,17,17
2018-12-10 11:48:20.6026,172.8,29.1,17,16.84,-90,20.12,65,-45300,-45290,0,17,17
2018-12-10 11:48:20.8526,172.8,29.1,17,16.84,-90,20.12,51,3.51,3.5,0,17,17
2018-12-10 11:48:21.1026,172.8,29.1,17,16.84,-90,20.12,63,50,50,0,17,17
2018-12-10 11:48:21.3526,172.8,29.1,17,16.84,-89.9,20.11,67,31.6,31.3,0,17,17
2018-12-10 11:48:21.6026,172.8,29.1,17,16.84,-90,20.12,52,3.52,3.5,0,17,17
2018-12-10 11:48:21.8526,172.8,29.1,17,16.84,-90,20.19,6,-45310,31.6,3.5,17,17
2018-12-10 11:48:22.1026,172.8,29.1,17,16.84,-90,20.1,7,-45300,31.3,3.5,17,17
2018-12-10 11:48:22.3526,172.8,29,17,16.78,-90,20.13,1,687.6,-65.5,28,17,17
2018-12-10 11:48:22.6026,172.8,29,17,16.78,-90,20.13,2,687.6,-65.3,28,17,17
2018-12-10 11:48:22.8526,172.8,29,17,16.78,-90,20.12,61,688.6,684.1,0,17,17
2018-12-10 11:48:23.1026,172.8,29,17,16.78,-90,20.13,62,425,425,0,17,17
2018-12-10 11:48:23.3526,172.8,29,17,16.78,-90,20.13,64,65.9,66.5,0,17,17
2018-12-10 11:48:23.6026,172.8,29,17,16.78,-89.9,20.13,3,687.6,-65.5,26,17,17
2018-12-10 11:48:23.8526,172.8,29,17,16.78,-90,20.13,4,687.6,-65.3,26,17,17
2018-12-10 11:48:24.1026,172.8,29,17,16.78,-90,20.12,65,-45310,-45300,0,17,17
2018-12-10 11:48:24.3525,172.8,29,17,16.78,-90,20.12,66,3800,3800,0,17,17
2018-12-10 11:48:24.6026,172.8,29,17,16.78,-90,20.13,1,687.5,-65.3,28,17,17
2018-12-10 11:48:24.8526,172.8,29,17,16.78,-89.9,20.1,2,687.6,-65.3,28,17,17
2018-12-10 11:48:25.1027,172.8,29,17,16.78,-90,20.12,65,-45310,-45290,0,17,17
2018-12-10 11:48:25.3527,172.8,29,17,16.78,-90,20.12,51,3.51,3.5,0,17,17
2018-12-10 11:48:25.6027,172.8,29,17,16.78,-90,20.13,63,50,50,0,17,17
2018-12-10 11:48:25.8527,172.8,29,17,16.78,-89.9,20.13,67,31.6,31.3,0,17,17
2018-12-10 11:48:26.1027,172.8,29,17,16.78,-89.9,20.12,52,3.51,3.5,0,17,17
2018-12-10 11:48:26.3526,172.8,29,17,16.78,-90,20.14,6,-45440,31.6,3.5,17,17
2018-12-10 11:48:26.6026,172.8,28.9,17,16.72,-90,20.12,7,-45300,31.3,3.5,17,17
2018-12-10 11:48:26.8526,172.8,28.9,17,16.72,-89.9,20.12,1,687.5,-65.3,28,17,17
2018-12-10 11:48:27.1026,172.8,28.9,17,16.72,-90,20.12,2,687.6,-65.3,28,17,17
2018-12-10 11:48:27.3526,172.8,28.9,17,16.72,-90,20.12,61,688.5,684,0,17,17
2018-12-10 11:48:27.6026,172.8,28.9,17,16.72,-90,20.12,62,425,425,0,17,17
2018-12-10 11:48:27.8526,172.8,28.9,17,16.72,-89.9,20.13,64,66.1,66.7,0,17,17
2018-12-10 11:48:28.1026,172.8,28.9,17,16.72,-89.9,20.1,3,687.5,-65.3,26,17,17
2018-12-10 11:48:28.3526,172.8,28.9,17,16.72,-89.9,20.11,4,687.6,-65.3,26,17,17
2018-12-10 11:48:28.6027,172.8,28.9,16.75,16.72,-90,20.12,65,-45310,-45300,0,17,17
2018-12-10 11:48:28.8527,172.8,28.9,16.75,16.72,-90,20.12,66,3800,3800,0,17,17
2018-12-10 11:48:29.1027,172.8,28.9,16.75,16.72,-90,20.12,1,687.5,-65.3,28,17,17
2018-12-10 11:48:29.3527,172.8,28.9,16.75,16.72,-89.9,20.13,2,687.6,-65.3,28,17,17
2018-12-10 11:48:29.6027,172.8,28.9,16.75,16.72,-90,20.13,65,-45300,-45290,0,17,17
2018-12-10 11:48:29.8527,172.8,28.9,16.75,16.72,-90,20.12,51,3.51,3.5,0,17,17
2018-12-10 11:48:30.1027,172.8,28.9,16.75,16.72,-89.9,20.12,63,50,50,0,17,17
2018-12-10 11:48:30.3527,172.8,28.8,16.75,16.67,-89.9,20.14,67,31.6,31.3,0,17,17
2018-12-10 11:48:30.6027,172.8,28.8,16.75,16.67,-89.9,20.12,52,3.51,3.5,0,17,17
2018-12-10 11:48:30.8527,172.8,28.8,16.75,16.67,-90,20.12,6,-45330,31.6,3.5,17,17
2018-12-10 11:48:31.1027,172.8,28.8,16.75,16.67,-90.1,20.11,7,-45320,31.3,3.5,17,17
2018-12-10 11:48:31.3527,172.8,28.8,16.75,16.67,-90,20.12,1,687.3,-65.3,28,17,16.5
2018-12-10 11:48:31.6027,172.8,28.8,16.75,16.67,-90,20.12,2,687.3,-65.3,28,17,16.5
2018-12-10 11:48:31.8527,172.8,28.8,16.75,16.67,-90,20.12,61,688.5,683.9,0,17,16.5
2018-12-10 11:48:32.1027,172.8,28.8,16.75,16.67,-90,20.12,62,425,425,0,17,16.5
2018-12-10 11:48:32.3527,172.8,28.8,16.75,16.67,-89.9,20.13,64,65.9,66.6,0,17,16.5
2018-12-10 11:48:32.6027,172.8,28.8,16.75,16.67,-89.9,20.12,3,687.3,-65.3,26,17,16.5
2018-12-10 11:48:32.8527,172.8,28.8,16.75,16.67,-89.9,20.13,4,687.3,-65.3,26,17,16.5
2018-12-10 11:48:33.1027,172.8,28.8,16.75,16.67,-90,20.12,65,-45320,-45300,0,17,16.5
2018-12-10 11:48:33.3527,172.8,28.8,16.75,16.67,-90,20.12,66,3790,3790,0,17,16.5
2018-12-10 11:48:33.6027,172.8,28.8,16.75,16.67,-89.9,20.11,1,687.3,-65.3,28,17,16.5
2018-12-10 11:48:33.8527,172.8,28.8,16.75,16.67,-89.9,20.13,2,687.3,-65.3,28,17,16.5
2018-12-10 11:48:34.1027,172.8,28.8,16.75,16.67,-90,20.12,65,-45310,-45280,0,17,16.5
2018-12-10 11:48:34.3528,172.8,28.8,16.75,16.67,-90,20.13,51,3.51,3.5,0,17,16.5
2018-12-10 11:48:34.6028,172.8,28.7,16.75,16.61,-89.9,20.15,63,50,50,0,17,16.5
2018-12-10 11:48:34.8528,172.8,28.7,16.75,16.61,-90,20.14,67,31.6,31.3,0,17,16.5
2018-12-10 11:48:35.1028,172.8,28.7,16.75,16.61,-90,20.11,52,3.51,3.5,0,17,16.5
2018-12-10 11:48:35.3527,172.8,28.7,16.75,16.61,-90,20.13,6,-45310,31.6,3.5,17,16.5
2018-12-10 11:48:35.6027,172.8,28.7,16.75,16.61,-90,20.12,7,-45280,31.3,3.5,17,16.5
2018-12-10 11:48:35.8527,172.8,28.7,16.75,16.61,-89.9,20.12,1,687.3,-65.3,28,17,16.5
2018-12-10 11:48:36.1027,172.8,28.7,16.75,16.61,-90,20.13,2,687.3,-65.3,28,17,16.5
2018-12-10 11:48:36.3527,172.8,28.7,16.75,16.61,-90,20.16,61,688.3,683.7,0,17,16.5
2018-12-10 11:48:36.6027,172.8,28.7,16.75,16.61,-90,20.11,62,425,425,0,17,16.5
2018-12-10 11:48:36.8527,172.8,28.7,16.75,16.61,-90,20.11,64,65.9,66.6,0,17,16.5
2018-12-10 11:48:37.1027,172.8,28.7,16.75,16.61,-89.9,20.12,3,687.3,-65.3,26,17,16.5
2018-12-10 11:48:37.3527,172.8,28.7,16.75,16.61,-90,20.12,4,687.3,-65.3,26,17,16.5
2018-12-10 11:48:37.6027,172.8,28.7,16.75,16.61,-89.9,20.12,65,-45310,-45280,0,17,16.5
2018-12-10 11:48:37.8527,172.8,28.7,16.75,16.61,-90,20.12,66,3790,3790,0,17,16.5
2018-12-10 11:48:38.1027,172.8,28.7,16.75,16.61,-90,20.13,1,687.3,-65.3,28,17,16.5
2018-12-10 11:48:38.3527,172.8,28.6,16.75,16.55,-90,20.12,2,687.3,-65.3,28,17,16.5
2018-12-10 11:48:38.6027,172.8,28.6,16.75,16.55,-90,20.13,65,-45320,-45280,0,17,16.5
2018-12-10 11:48:38.8527,172.8,28.6,16.75,16.55,-90,20.12,51,3.51,3.5,0,17,16.5
2018-12-10 11:48:39.1027,172.8,28.6,16.75,16.55,-90,20.12,63,50,50,0,17,16.5
2018-12-10 11:48:39.3527,172.8,28.6,16.5,16.55,-89.9,20.12,67,31.6,31.3,0,17,16.5
2018-12-10 11:48:39.6028,172.8,28.6,16.5,16.55,-90,20.12,52,3.51,3.5,0,17,16.5
2018-12-10 11:48:39.8528,172.8,28.6,16.5,16.55,-90,20.11,6,-45320,31.6,3.5,17,16.5
2018-12-10 11:48:40.1028,172.8,28.6,16.5,16.55,-90,20.12,7,-45280,31.3,3.5,17,16.5
2018-12-10 11:48:40.3528,172.8,28.6,16.5,16.55,-90,20.12,1,687.1,-65.3,28,17,16.5
2018-12-10 11:48:40.6028,172.8,28.6,16.5,16.55,-90,20.13,2,687.2,-65.3,28,17,16.5
2018-12-10 11:48:40.8528,172.8,28.6,16.5,16.55,-90,20.13,61,688.3,683.7,0,17,16.5
2018-12-10 11:48:41.1028,172.8,28.6,16.5,16.55,-89.9,20.12,62,425,425,0,17,16.5
2018-12-10 11:48:41.3528,172.8,28.6,16.5,16.55,-89.9,20.13,64,65.9,66.5,0,17,16.5
2018-12-10 11:48:41.6028,172.8,28.5,16.5,16.49,-90,20.13,3,687.1,-65.3,26,17,16.5
2018-12-10 11:48:41.8528,172.8,28.5,16.5,16.49,-90,20.12,4,687.2,-65.3,26,17,16.5
2018-12-10 11:48:42.1028,172.8,28.5,16.5,16.49,-90,20.13,65,-45310,-45280,0,17,16.5
2018-12-10 11:48:42.3528,172.8,28.5,16.5,16.49,-90,20.13,66,3790,3790,0,17,16.5
2018-12-10 11:48:42.6029,172.8,28.5,16.5,16.49,-90,20.13,1,687.1,-65.3,28,17,16.5
2018-12-10 11:48:42.8529,172.8,28.5,16.5,16.49,-90,20.12,2,687.2,-65.3,28,17,16.5
2018-12-10 11:48:43.1029,172.8,28.5,16.5,16.49,-90,20.12,65,-45310,-45280,0,17,16.5
2018-12-10 11:48:43.3529,172.8,28.5,16.5,16.49,-90,20.14,51,3.51,3.5,0,17,16.5
2018-12-10 11:48:43.6029,172.8,28.5,16.5,16.49,-89.9,20.12,63,50,50,0,17,16.5
2018-12-10 11:48:43.8529,172.8,28.5,16.5,16.49,-90,20.11,67,31.6,31.3,0,17,16.5
2018-12-10 11:48:44.1029,172.8,28.5,16.5,16.49,-89.9,20.12,52,3.51,3.5,0,17,16.5
2018-12-10 11:48:44.3529,172.8,28.5,16.5,16.49,-90,20.12,6,-45310,31.6,3.5,17,16.5
2018-12-10 11:48:44.6028,172.8,28.4,16.5,16.44,-90,20.12,7,-45290,31.3,3.5,17,16.5
2018-12-10 11:48:44.8528,172.8,28.4,16.5,16.44,-89.9,20.12,1,687.1,-65.3,28,17,16.5
2018-12-10 11:48:45.1029,172.8,28.4,16.5,16.44,-90,20.12,2,687.2,-65.3,28,17,16.5
2018-12-10 11:48:45.3529,172.8,28.4,16.5,16.44,-90,20.12,61,688.2,683.6,0,17,16.5
2018-12-10 11:48:45.6029,172.8,28.4,16.5,16.44,-90,20.15,62,425,425,0,17,16.5
2018-12-10 11:48:45.8530,172.8,28.4,16.5,16.44,-89.9,20.13,64,66,66.6,0,16.5,16.5
2018-12-10 11:48:46.1030,172.8,28.4,16.5,16.44,-89.9,20.13,3,687,-65.3,26,16.5,16.5
2018-12-10 11:48:46.3530,172.8,28.4,16.5,16.44,-89.9,20.12,4,687.1,-65.3,26,16.5,16.5
2018-12-10 11:48:46.6029,172.8,28.4,16.5,16.44,-90,20.1,65,-45300,-45280,0,16.5,16.5
2018-12-10 11:48:46.8529,172.8,28.4,16.5,16.44,-90,20.13,66,3790,3790,0,16.5,16.5
2018-12-10 11:48:47.1029,172.8,28.4,16.5,16.44,-89.9,20.12,1,687,-65.3,28,16.5,16.5
2018-12-10 11:48:47.3529,172.8,28.4,16.5,16.44,-89.9,20.12,2,687.1,-65.3,28,16.5,16.5
2018-12-10 11:48:47.6029,172.8,28.4,16.5,16.44,-89.9,20.12,65,-45300,-45280,0,16.5,16.5
2018-12-10 11:48:47.8529,172.8,28.4,16.5,16.44,-90,20.12,51,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:48.1029,172.8,28.4,16.5,16.44,-89.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:48:48.3529,172.8,28.4,16.5,16.44,-89.9,20.12,67,31.6,31.3,0,16.5,16.5
2018-12-10 11:48:48.6029,172.8,28.4,16.5,16.44,-90,20.12,52,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:48.8528,172.8,28.4,16.5,16.44,-90,20.12,6,-45290,31.6,3.5,16.5,16.5
