Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:48:49.1028,172.8,28.4,16.5,16.44,-89.9,20.13,7,-45280,31.3,3.5,16.5,16.5
2018-12-10 11:48:49.3528,172.8,28.4,16.5,16.44,-89.9,20.1,1,687,-65.3,28,16.5,16.5
2018-12-10 11:48:49.6028,172.8,28.4,16.5,16.44,-90,20.14,2,687.1,-65.3,28,16.5,16.5
2018-12-10 11:48:49.8528,172.8,28.4,16.5,16.44,-90,20.13,61,688.2,683.6,0,16.5,16.5
2018-12-10 11:48:50.1028,172.8,28.4,16.5,16.44,-90,20.12,62,425,425,0,16.5,16.5
2018-12-10 11:48:50.3528,172.8,28.4,16.5,16.44,-89.9,20.12,64,66,66.7,0,16.5,16.5
2018-12-10 11:48:50.6029,172.8,28.3,16.5,16.38,-89.9,20.12,3,687,-65.3,26,16.5,16.5
2018-12-10 11:48:50.8529,172.8,28.3,16.5,16.38,-90,20.13,4,687.1,-65.3,26,16.5,16.5
2018-12-10 11:48:51.1029,172.8,28.3,16.5,16.38,-90,20.13,65,-45300,-45290,0,16.5,16.5
2018-12-10 11:48:51.3529,172.8,28.3,16.5,16.38,-90,20.1,66,3790,3790,0,16.5,16.5
2018-12-10 11:48:51.6029,172.8,28.3,16.5,16.38,-89.9,20.12,1,687,-65.3,28,16.5,16.5
2018-12-10 11:48:51.8529,172.8,28.3,16.5,16.38,-89.9,20.13,2,687.1,-65.3,28,16.5,16.5
2018-12-10 11:48:52.1029,172.8,28.3,16.5,16.38,-90,20.13,65,-45310,-45300,0,16.5,16.5
2018-12-10 11:48:52.3529,172.8,28.3,16.5,16.38,-90,20.13,51,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:52.6029,172.8,28.3,16.5,16.38,-89.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:48:52.8529,172.8,28.3,16.5,16.38,-90,20.12,67,31.6,31.3,0,16.5,16.5
2018-12-10 11:48:53.1029,172.8,28.3,16.5,16.38,-90,20.11,52,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:53.3529,172.8,28.3,16.5,16.38,-90,20.12,6,-45300,31.6,3.5,16.5,16.5
2018-12-10 11:48:53.6029,172.8,28.3,16.5,16.38,-90,20.12,7,-45300,31.3,3.5,16.5,16.5
2018-12-10 11:48:53.8529,172.8,28.3,16.5,16.38,-89.9,20.13,1,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:54.1029,172.8,28.3,16.5,16.38,-90,20.12,2,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:54.3529,172.8,28.2,16.5,16.32,-89.9,20.11,61,688,683.4,0,16.5,16.5
2018-12-10 11:48:54.6029,172.8,28.2,16.5,16.32,-90,20.12,62,425,425,0,16.5,16.5
2018-12-10 11:48:54.8529,172.8,28.2,16.5,16.32,-90,20.11,64,65.9,66.6,0,16.5,16.5
2018-12-10 11:48:55.1029,172.8,28.2,16.5,16.32,-89.9,20.14,3,686.9,-65.3,26,16.5,16.5
2018-12-10 11:48:55.3529,172.8,28.2,16.5,16.32,-90,20.11,4,686.9,-65.3,26,16.5,16.5
2018-12-10 11:48:55.6029,172.8,28.2,16.5,16.32,-90,20.13,65,-45300,-45290,0,16.5,16.5
2018-12-10 11:48:55.8529,172.8,28.2,16.5,16.32,-90,20.13,66,3790,3790,0,16.5,16.5
2018-12-10 11:48:56.1029,172.8,28.2,16.5,16.32,-89.9,20.12,1,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:56.3529,172.8,28.2,16.5,16.32,-90,20.13,2,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:56.6030,172.8,28.1,16.5,16.26,-90,20.13,65,-45310,-45300,0,16.5,16.5
2018-12-10 11:48:56.8530,172.8,28.1,16.5,16.26,-90,20.13,51,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:57.1030,172.8,28.1,16.5,16.26,-90,20.08,63,50,50,0,16.5,16.5
2018-12-10 11:48:57.3531,172.8,28.1,16.5,16.26,-90,20.14,67,31.6,31.3,0,16.5,16.5
2018-12-10 11:48:57.6030,172.8,28.1,16.5,16.26,-90,20.12,52,3.51,3.49,0,16.5,16.5
2018-12-10 11:48:57.8530,172.8,28.1,16.5,16.26,-90,20.13,6,-45300,31.6,3.5,16.5,16.5
2018-12-10 11:48:58.1030,172.8,28.1,16.5,16.26,-90,20.12,7,-45300,31.3,3.5,16.5,16.5
2018-12-10 11:48:58.3530,172.8,28.1,16.5,16.26,-90,20.12,1,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:58.6030,172.8,28,16.5,16.2,-89.9,20.11,2,686.9,-65.3,28,16.5,16.5
2018-12-10 11:48:58.8530,172.8,28,16.5,16.2,-90,20.13,61,687.9,683.4,0,16.5,16.5
2018-12-10 11:48:59.1031,172.8,28,16.5,16.2,-90,20.09,62,425,425,0,16.5,16.5
2018-12-10 11:48:59.3531,172.8,28,16.5,16.2,-90,20.12,64,66.2,66.9,0,16.5,16.5
2018-12-10 11:48:59.6030,172.8,28,16.5,16.2,-90,20.12,3,686.9,-65.3,26,16.5,16.5
2018-12-10 11:48:59.8530,172.8,28,16.5,16.2,-90,20.12,4,686.9,-65.3,26,16.5,16.5
2018-12-10 11:49:00.1030,172.8,28,16.5,16.2,-90,20.12,65,-45300,-45300,0,16.5,16.5
2018-12-10 11:49:00.3530,172.8,28,16.5,16.2,-90,20.13,66,3770,3770,0,16.5,16.5
2018-12-10 11:49:00.6030,172.8,28,16.5,16.2,-89.9,20.12,1,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:00.8530,172.8,28,16.5,16.2,-90,20.13,2,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:01.1030,172.8,28,16.5,16.2,-90,20.11,65,-45310,-45300,0,16.5,16.5
2018-12-10 11:49:01.3530,172.8,28,16.5,16.2,-90,20.15,51,3.51,3.49,0,16.5,16.5
2018-12-10 11:49:01.6030,172.8,28,16.5,16.2,-90,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:49:01.8530,172.8,28,16.5,16.2,-90,20.12,67,31.6,31.3,0,16.5,16.5
2018-12-10 11:49:02.1031,172.8,28,16.5,16.2,-90,20.12,52,3.51,3.49,0,16.5,16.5
2018-12-10 11:49:02.3531,172.8,28,16.5,16.2,-90,20.12,6,-45310,31.6,3.5,16.5,16.5
2018-12-10 11:49:02.6031,172.8,28,16.25,16.2,-90,20.12,7,-45290,31.3,3.5,16.5,16.5
2018-12-10 11:49:02.8531,172.8,28,16.25,16.2,-89.9,20.28,1,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:03.1031,172.8,28,16.25,16.2,-90,20.1,2,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:03.3532,172.8,28,16.25,16.2,-90,20.13,61,687.8,683.3,0,16.5,16.5
2018-12-10 11:49:03.6031,172.8,28,16.25,16.2,-90,20.12,62,425,425,0,16.5,16.5
2018-12-10 11:49:03.8531,172.8,28,16.25,16.2,-90,20.12,64,66.1,66.8,0,16.5,16.5
2018-12-10 11:49:04.1030,172.8,28,16.25,16.2,-90,20.11,3,686.8,-65.3,26,16.5,16.5
2018-12-10 11:49:04.3530,172.8,28,16.25,16.2,-90,20.13,4,686.8,-65.3,26,16.5,16.5
2018-12-10 11:49:04.6030,172.8,28,16.25,16.2,-90,20.12,65,-45300,-45290,0,16.5,16.5
2018-12-10 11:49:04.8530,172.8,28,16.25,16.2,-90,20.1,66,3790,3790,0,16.5,16.5
2018-12-10 11:49:05.1031,172.8,28,16.25,16.2,-89.9,20.11,1,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:05.3531,172.8,28,16.25,16.2,-90,20.12,2,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:05.6031,172.8,28,16.25,16.2,-90,20.1,65,-45300,-45280,0,16.5,16.5
2018-12-10 11:49:05.8531,172.8,28,16.25,16.2,-90,20.12,51,3.51,3.49,0,16.5,16.5
2018-12-10 11:49:06.1031,172.8,28,16.25,16.2,-89.9,20.12,63,50,50,0,16.5,16.5
2018-12-10 11:49:06.3531,172.8,28,16.25,16.2,-90,20.17,67,31.6,31.3,0,16.5,16.5
2018-12-10 11:49:06.6031,172.8,28,16.25,16.2,-90,20.12,52,3.51,3.49,0,16.5,16.5
2018-12-10 11:49:06.8531,172.8,28,16.25,16.2,-90,20.16,6,-45310,31.6,3.5,16.5,16.5
2018-12-10 11:49:07.1031,172.8,28,16.25,16.2,-90,20.11,7,-45290,31.3,3.5,16.5,16.5
2018-12-10 11:49:07.3531,172.8,28,16.25,16.2,-89.9,20.13,1,686.8,-65.3,28,16.5,16.5
2018-12-10 11:49:07.6031,172.8,28,16.25,16.2,-90,20.12,2,686.6,-65.3,28,16.5,16
2018-12-10 11:49:07.8531,172.8,28,16.25,16.2,-90,20.13,61,687.8,683.3,0,16.5,16
2018-12-10 11:49:08.1031,172.8,28,16.25,16.2,-90,20.12,62,425,425,0,16.5,16
2018-12-10 11:49:08.3531,172.8,28,16.25,16.2,-89.9,20.12,64,65.9,66.5,0,16.5,16
2018-12-10 11:49:08.6031,172.8,28,16.25,16.2,-89.9,20.1,3,686.7,-65.5,26,16.5,16
2018-12-10 11:49:08.8531,172.8,28,16.25,16.2,-90,20.28,4,686.6,-65.3,26,16.5,16
2018-12-10 11:49:09.1032,172.8,28,16.25,16.2,-90,20.14,65,-45320,-45280,0,16.5,16
2018-12-10 11:49:09.3532,172.8,28,16.25,16.2,-89.9,20.12,66,3790,3790,0,16.5,16
2018-12-10 11:49:09.6032,172.8,28,16.25,16.2,-89.9,20.12,1,686.7,-65.5,28,16.5,16
2018-12-10 11:49:09.8531,172.8,28,16.25,16.2,-90,20.18,2,686.6,-65.3,28,16.5,16
2018-12-10 11:49:10.1031,172.8,28,16.25,16.2,-90,20.12,65,-45320,-45280,0,16.5,16
2018-12-10 11:49:10.3531,172.8,28,16.25,16.2,-90,20.12,51,3.51,3.49,0,16.5,16
2018-12-10 11:49:10.6031,172.8,28,16,16.2,-89.9,20.12,63,50,50,0,16.5,16
2018-12-10 11:49:10.8531,172.8,28,16,16.2,-89.9,20.1,67,31.6,31.3,0,16.5,16
2018-12-10 11:49:11.1031,172.8,28,16,16.2,-90,20.14,52,3.51,3.49,0,16.5,16
2018-12-10 11:49:11.3530,172.8,28,16,16.2,-90,20.11,6,-45320,31.6,3.5,16.5,16
2018-12-10 11:49:11.6031,172.8,28,16,16.2,-89.9,20.12,7,-45280,31.3,3.5,16.5,16
2018-12-10 11:49:11.8531,172.8,28,16,16.2,-89.9,20.12,1,686.7,-65.5,28,16.5,16
2018-12-10 11:49:12.1031,172.8,28,16,16.2,-90,20.12,2,686.6,-65.3,28,16.5,16
2018-12-10 11:49:12.3531,172.8,27.8,16,16.09,-90,20.11,61,687.7,683.2,0,16.5,16
2018-12-10 11:49:12.6031,172.8,27.6,16,15.97,-89.9,20.13,62,425,425,0,16.5,16
2018-12-10 11:49:12.8531,172.8,27.6,16,15.97,-89.9,20.23,64,66.1,66.7,0,16.5,16
2018-12-10 11:49:13.1031,172.8,27.6,16,15.97,-90,20.12,3,686.7,-65.5,26,16.5,16
2018-12-10 11:49:13.3531,172.8,27.6,16,15.97,-90,20.13,4,686.6,-65.3,26,16.5,16
2018-12-10 11:49:13.6031,172.8,27.6,16,15.97,-89.9,20.13,65,-45320,-45290,0,16.5,16
2018-12-10 11:49:13.8531,172.8,27.6,16,15.97,-89.9,20.12,66,3790,3780,0,16.5,16
2018-12-10 11:49:14.1031,172.8,27.6,16,15.97,-89.9,20.12,1,686.7,-65.5,28,16.5,16
2018-12-10 11:49:14.3531,172.8,27.6,16,15.97,-90,20.13,2,686.6,-65.3,28,16.5,16
2018-12-10 11:49:14.6031,172.8,27.6,16,15.97,-90,20.13,65,-45310,-45280,0,16.5,16
2018-12-10 11:49:14.8531,172.8,27.6,16,15.97,-90,20.2,51,3.51,3.49,0,16,16
2018-12-10 11:49:15.1032,172.8,27.6,16,15.97,-89.9,20.11,63,50,50,0,16,16
2018-12-10 11:49:15.3532,172.8,27.6,16,15.97,-89.9,20.12,67,31.6,31.3,0,16,16
2018-12-10 11:49:15.6032,172.8,27.6,16,15.97,-90,20.13,52,3.51,3.49,0,16,16
2018-12-10 11:49:15.8532,172.8,27.6,16,15.97,-90,20.12,6,-45300,31.6,3.5,16,16
2018-12-10 11:49:16.1032,172.8,27.6,16,15.97,-89.9,20.11,7,-45270,31.3,3.5,16,16
2018-12-10 11:49:16.3532,172.8,27.6,16,15.97,-89.9,20.12,1,686.5,-65.6,28,16,16
2018-12-10 11:49:16.6032,172.8,27.6,16,15.97,-90,20.12,2,686.5,-65.3,28,16,16
2018-12-10 11:49:16.8531,172.8,27.6,16,15.97,-89.9,20.12,61,687.7,683,0,16,16
2018-12-10 11:49:17.1031,172.8,27.6,16,15.97,-89.9,20.13,62,425,425,0,16,16
2018-12-10 11:49:17.3531,172.8,27.6,16,15.97,-90,20.13,64,66,66.7,0,16,16
2018-12-10 11:49:17.6031,172.8,27.6,16,15.97,-90,20.12,3,686.5,-65.6,26,16,16
2018-12-10 11:49:17.8531,172.8,27.6,16,15.97,-90,20.12,4,686.5,-65.3,26,16,16
2018-12-10 11:49:18.1032,172.8,27.6,16,15.97,-90,20.12,65,-45290,-45280,0,16,16
2018-12-10 11:49:18.3532,172.8,27.6,16,15.97,-90,20.12,66,3790,3790,0,16,16
2018-12-10 11:49:18.6032,172.8,27.6,16,15.97,-89.9,20.12,1,686.5,-65.6,28,16,16
2018-12-10 11:49:18.8532,172.8,27.6,16,15.97,-90,20.12,2,686.5,-65.3,28,16,16
2018-12-10 11:49:19.1032,172.8,27.6,16,15.97,-90,20.13,65,-45300,-45280,0,16,16
2018-12-10 11:49:19.3532,172.8,27.6,16,15.97,-89.9,20.13,51,3.51,3.49,0,16,16
2018-12-10 11:49:19.6032,172.8,27.6,16,15.97,-90,20.14,63,50,50,0,16,16
2018-12-10 11:49:19.8532,172.8,27.6,16,15.97,-90,20.14,67,31.6,31.3,0,16,16
2018-12-10 11:49:20.1032,172.8,27.6,16,15.97,-90,20.12,52,3.51,3.49,0,16,16
2018-12-10 11:49:20.3532,172.8,27.6,16,15.97,-90,20.12,6,-45310,31.6,3.5,16,16
2018-12-10 11:49:20.6032,172.8,27.6,16,15.97,-90,20.12,7,-45280,31.3,3.5,16,16
2018-12-10 11:49:20.8532,172.8,27.6,16,15.97,-89.9,20.12,1,686.5,-65.6,28,16,16
2018-12-10 11:49:21.1032,172.8,27.6,16,15.97,-90,20.12,2,686.5,-65.3,28,16,16
2018-12-10 11:49:21.3532,172.8,27.6,16,15.97,-90,20.12,61,687.6,683,0,16,16
2018-12-10 11:49:21.6033,172.8,27.6,16,15.97,-89.9,20.12,62,425,425,0,16,16
2018-12-10 11:49:21.8533,172.8,27.6,16,15.97,-89.9,20.11,64,66,66.7,0,16,16
2018-12-10 11:49:22.1033,172.8,27.6,16,15.97,-89.9,20.12,3,686.5,-65.6,26,16,16
2018-12-10 11:49:22.3533,172.8,27.6,16,15.97,-90,20.12,4,686.4,-65.3,26,16,16
2018-12-10 11:49:22.6033,172.8,27.6,16,15.97,-90,20.12,65,-45300,-45290,0,16,16
2018-12-10 11:49:22.8533,172.8,27.6,16,15.97,-90,20.13,66,3780,3780,0,16,16
2018-12-10 11:49:23.1032,172.8,27.6,16,15.97,-90,20.14,1,686.5,-65.6,28,16,16
2018-12-10 11:49:23.3532,172.8,27.6,16,15.97,-90,20.12,2,686.4,-65.3,28,16,16
2018-12-10 11:49:23.6032,172.8,27.6,16,15.97,-90,20.13,65,-45300,-45290,0,16,16
2018-12-10 11:49:23.8532,172.8,27.6,16,15.97,-90,20.11,51,3.51,3.49,0,16,16
2018-12-10 11:49:24.1032,172.8,27.6,16,15.97,-89.9,20.12,63,50,50,0,16,16
2018-12-10 11:49:24.3532,172.8,27.6,16,15.97,-90,20.12,67,31.6,31.3,0,16,16
2018-12-10 11:49:24.6032,172.8,27.6,16,15.97,-90,20.12,52,3.51,3.49,0,16,16
2018-12-10 11:49:24.8533,172.8,27.6,16,15.97,-90,20.09,6,-45300,31.6,3.5,16,16
2018-12-10 11:49:25.1033,172.8,27.6,16,15.97,-90,20.11,7,-45290,31.3,3.5,16,16
2018-12-10 11:49:25.3533,172.8,27.6,16,15.97,-90,20.11,1,686.5,-65.6,28,16,16
2018-12-10 11:49:25.6033,172.8,27.6,16,15.97,-90,20.13,2,686.4,-65.3,28,16,16
2018-12-10 11:49:25.8533,172.8,27.6,16,15.97,-90,20.11,61,687.5,682.9,0,16,16
2018-12-10 11:49:26.1033,172.8,27.6,16,15.97,-90,20.12,62,425,425,0,16,16
2018-12-10 11:49:26.3533,172.8,27.6,16,15.97,-89.9,20.12,64,66,66.6,0,16,16
2018-12-10 11:49:26.6033,172.8,27.4,16,15.86,-90,20.12,3,686.5,-65.6,26,16,16
2018-12-10 11:49:26.8533,172.8,27.4,16,15.86,-90,20.16,4,686.4,-65.3,26,16,16
2018-12-10 11:49:27.1033,172.8,27.4,16,15.86,-89.9,20.13,65,-45300,-45300,0,16,16
2018-12-10 11:49:27.3533,172.8,27.4,16,15.86,-89.9,20.13,66,3780,3780,0,16,16
2018-12-10 11:49:27.6033,172.8,27.2,16,15.74,-89.9,20.13,1,686.5,-65.6,28,16,16
2018-12-10 11:49:27.8532,172.8,27.2,16,15.74,-90,20.12,2,686.4,-65.3,28,16,16
2018-12-10 11:49:28.1033,172.8,27.2,16,15.74,-90,20.13,65,-45300,-45290,0,16,16
2018-12-10 11:49:28.3533,172.8,27.2,16,15.74,-90,20.13,51,3.51,3.49,0,16,16
2018-12-10 11:49:28.6033,172.8,27.2,16,15.74,-89.9,20.13,63,50,50,0,16,16
2018-12-10 11:49:28.8533,172.8,27.2,16,15.74,-90,20.2,67,31.6,31.3,0,16,16
2018-12-10 11:49:29.1033,172.8,27.2,16,15.74,-90,20.13,52,3.51,3.49,0,16,16
2018-12-10 11:49:29.3533,172.8,27.2,16,15.74,-90,20.13,6,-45310,31.6,3.5,16,16
2018-12-10 11:49:29.6033,172.8,27.2,16,15.74,-89.9,20.12,7,-45300,31.3,3.5,16,16
2018-12-10 11:49:29.8533,172.8,27.2,16,15.74,-89.9,20.12,1,686.3,-65.5,28,16,16
2018-12-10 11:49:30.1033,172.8,27.2,16,15.74,-90,20.13,2,686.3,-65.3,28,16,16
2018-12-10 11:49:30.3533,172.8,27.2,16,15.74,-90,20.13,61,687.4,682.9,0,16,16
2018-12-10 11:49:30.6033,172.8,27.2,16,15.74,-89.9,20.12,62,425,425,0,16,16
2018-12-10 11:49:30.8533,172.8,27.2,16,15.74,-89.9,20.18,64,66.1,66.8,0,16,16
2018-12-10 11:49:31.1033,172.8,27.2,16,15.74,-89.9,20.11,3,686.3,-65.5,26,16,16
2018-12-10 11:49:31.3533,172.8,27.2,16,15.74,-90,20.12,4,686.3,-65.3,26,16,16
2018-12-10 11:49:31.6033,172.8,27.2,16,15.74,-90,20.12,65,-45310,-45300,0,16,16
2018-12-10 11:49:31.8533,172.8,27.2,16,15.74,-90,20.13,66,3780,3780,0,16,16
2018-12-10 11:49:32.1033,172.8,27.2,16,15.74,-90,20.12,1,686.3,-65.5,28,16,16
2018-12-10 11:49:32.3533,172.8,27.2,16,15.74,-90,20.13,2,686.3,-65.3,28,16,16
2018-12-10 11:49:32.6033,172.8,27.2,16,15.74,-90,20.12,65,-45290,-45290,0,16,16
2018-12-10 11:49:32.8532,172.8,27.2,16,15.74,-89.9,20.12,51,3.51,3.49,0,16,16
2018-12-10 11:49:33.1032,172.8,27.2,16,15.74,-90,20.13,63,50,50,0,16,16
2018-12-10 11:49:33.3532,172.8,27.2,16,15.74,-90,20.13,67,31.6,31.3,0,16,16
2018-12-10 11:49:33.6033,172.8,27.2,16,15.74,-90,20.12,52,3.51,3.49,0,16,16
2018-12-10 11:49:33.8533,172.8,27.2,16,15.74,-90,20.12,6,-45300,31.6,3.5,16,16
2018-12-10 11:49:34.1033,172.8,27.2,16,15.74,-89.9,20.11,7,-45300,31.3,3.5,16,16
2018-12-10 11:49:34.3534,172.8,27.2,16,15.74,-90,20.13,1,686.3,-65.5,28,16,16
2018-12-10 11:49:34.6034,172.8,27.2,16,15.74,-90,20.14,2,686.3,-65.3,28,16,16
2018-12-10 11:49:34.8534,172.8,27.2,16,15.74,-90,20.14,61,687.4,682.8,0,16,16
2018-12-10 11:49:35.1035,172.8,27.2,16,15.74,-89.9,20.12,62,425,425,0,16,16
2018-12-10 11:49:35.3534,172.8,27.2,16,15.74,-89.9,20.12,64,66,66.7,0,16,16
2018-12-10 11:49:35.6034,172.8,27.2,16,15.74,-90,20.12,3,686.3,-65.5,26,16,16
2018-12-10 11:49:35.8534,172.8,27.2,16,15.74,-90,20.13,4,686.3,-65.3,26,16,16
2018-12-10 11:49:36.1034,172.8,27.2,16,15.74,-90,20.12,65,-45300,-45300,0,16,16
2018-12-10 11:49:36.3534,172.8,27.2,16,15.74,-90,20.11,66,3770,3770,0,16,16
2018-12-10 11:49:36.6034,172.8,27.2,16,15.74,-90,20.14,1,686.3,-65.5,28,16,16
2018-12-10 11:49:36.8534,172.8,27.2,16,15.74,-90,20.12,2,686.1,-65.3,28,16,16
2018-12-10 11:49:37.1034,172.8,27.2,16,15.74,-90,20.14,65,-45310,-45310,0,16,16
2018-12-10 11:49:37.3534,172.8,27.2,16,15.74,-90,20.12,51,3.51,3.49,0,16,16
2018-12-10 11:49:37.6034,172.8,27.2,15.75,15.74,-90,20.12,63,50,50,0,16,16
2018-12-10 11:49:37.8534,172.8,27.2,15.75,15.74,-90,20.12,67,31.6,31.3,0,16,16
2018-12-10 11:49:38.1034,172.8,27.2,15.75,15.74,-90,20.12,52,3.51,3.49,0,16,16
2018-12-10 11:49:38.3534,172.8,27.2,15.75,15.74,-90,20.12,6,-45300,31.6,3.5,16,16
2018-12-10 11:49:38.6033,172.8,27.1,15.75,15.68,-90,20.12,7,-45310,31.3,3.5,16,16
2018-12-10 11:49:38.8533,172.8,27.1,15.75,15.68,-90,20.12,1,686.1,-65.6,28,16,16
2018-12-10 11:49:39.1033,172.8,27.1,15.75,15.68,-90,20.13,2,686.1,-65.3,28,16,16
2018-12-10 11:49:39.3533,172.8,27.1,15.75,15.68,-90,20.11,61,687.2,682.6,0,16,16
2018-12-10 11:49:39.6033,172.8,27.1,15.75,15.68,-90,20.12,62,425,425,0,16,16
2018-12-10 11:49:39.8533,172.8,27.1,15.75,15.68,-89.9,20.13,64,66,66.7,0,16,16
2018-12-10 11:49:40.1034,172.8,27.1,15.75,15.68,-90,20.12,3,686.1,-65.6,26,16,16
2018-12-10 11:49:40.3534,172.8,27.1,15.75,15.68,-90,20.14,4,686.1,-65.3,26,16,16
2018-12-10 11:49:40.6034,172.8,27.1,15.5,15.68,-90,20.14,65,-45310,-45290,0,16,16
2018-12-10 11:49:40.8534,172.8,27.1,15.5,15.68,-89.9,20.14,66,3780,3780,0,16,16
2018-12-10 11:49:41.1034,172.8,27.1,15.5,15.68,-90,20.07,1,686.1,-65.6,28,16,16
2018-12-10 11:49:41.3534,172.8,27.1,15.5,15.68,-90,20.1,2,686.1,-65.3,28,16,16
2018-12-10 11:49:41.6034,172.8,27,15.5,15.63,-90,20.13,65,-45300,-45280,0,16,16
2018-12-10 11:49:41.8534,172.8,27,15.5,15.63,-90,20.12,51,3.51,3.49,0,16,16
2018-12-10 11:49:42.1034,172.8,27,15.5,15.63,-90,20.12,63,50,50,0,16,16
2018-12-10 11:49:42.3534,172.8,26.9,15.5,15.57,-90,20.14,67,31.6,31.3,0,16,16
2018-12-10 11:49:42.6034,172.8,26.9,15.5,15.57,-90,20.12,52,3.51,3.49,0,16,16
2018-12-10 11:49:42.8534,172.8,26.9,15.5,15.57,-90,20.12,6,-45300,31.6,3.5,16,16
2018-12-10 11:49:43.1033,172.8,26.9,15.5,15.57,-90,20.12,7,-45290,31.3,3.5,16,16
2018-12-10 11:49:43.3533,172.8,26.9,15.5,15.57,-90,20.13,1,686.1,-65.6,28,16,16
2018-12-10 11:49:43.6033,172.8,26.8,15.5,15.51,-90,20.13,2,686.1,-65.3,28,16,16
2018-12-10 11:49:43.8534,172.8,26.8,15.5,15.51,-90,20.1,61,687.2,682.6,0,15.5,16
2018-12-10 11:49:44.1034,172.8,26.8,15.5,15.51,-89.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 11:49:44.3534,172.8,26.8,15.5,15.51,-90,20.13,64,66.2,66.8,0,15.5,15.5
2018-12-10 11:49:44.6034,172.8,26.8,15.5,15.51,-89.9,20.12,3,686,-65.6,26,15.5,15.5
2018-12-10 11:49:44.8534,172.8,26.8,15.5,15.51,-90,20.12,4,686,-65.3,26,15.5,15.5
2018-12-10 11:49:45.1034,172.8,26.8,15.5,15.51,-89.9,20.12,65,-45290,-45280,0,15.5,15.5
2018-12-10 11:49:45.3535,172.8,26.8,15.5,15.51,-89.9,20.12,66,3760,3770,0,15.5,15.5
2018-12-10 11:49:45.6035,172.8,26.8,15.5,15.51,-90,20.12,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:45.8535,172.8,26.8,15.5,15.51,-90,20.09,2,686,-65.3,28,15.5,15.5
2018-12-10 11:49:46.1034,172.8,26.8,15.5,15.51,-89.9,20.11,65,-45290,-45280,0,15.5,15.5
2018-12-10 11:49:46.3534,172.8,26.8,15.5,15.51,-90,20.11,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:49:46.6034,172.8,26.8,15.5,15.51,-89.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:49:46.8534,172.8,26.8,15.5,15.51,-89.9,20.12,67,31.6,31.3,0,15.5,15.5
2018-12-10 11:49:47.1034,172.8,26.8,15.5,15.51,-90,20.12,52,3.5,3.49,0,15.5,15.5
2018-12-10 11:49:47.3534,172.8,26.8,15.5,15.51,-90,20.12,6,-45300,31.6,3.5,15.5,15.5
2018-12-10 11:49:47.6034,172.8,26.8,15.5,15.51,-89.9,20.13,7,-45290,31.3,3.5,15.5,15.5
2018-12-10 11:49:47.8535,172.8,26.8,15.5,15.51,-90,20.09,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:48.1035,172.8,26.8,15.5,15.51,-90,20.11,2,686,-65.3,28,15.5,15.5
2018-12-10 11:49:48.3535,172.8,26.8,15.5,15.51,-90,20.13,61,687.1,682.5,0,15.5,15.5
2018-12-10 11:49:48.6035,172.8,26.8,15.5,15.51,-89.9,20.11,62,425,425,0,15.5,15.5
2018-12-10 11:49:48.8535,172.8,26.8,15.5,15.51,-89.9,20.12,64,66.1,66.8,0,15.5,15.5
2018-12-10 11:49:49.1035,172.8,26.8,15.5,15.51,-89.9,20.13,3,686,-65.6,26,15.5,15.5
2018-12-10 11:49:49.3534,172.8,26.8,15.5,15.51,-89.9,20.12,4,686,-65.3,26,15.5,15.5
2018-12-10 11:49:49.6034,172.8,26.8,15.5,15.51,-89.9,20.12,65,-45290,-45280,0,15.5,15.5
2018-12-10 11:49:49.8535,172.8,26.8,15.5,15.51,-89.9,20.13,66,3750,3750,0,15.5,15.5
2018-12-10 11:49:50.1035,172.8,26.8,15.5,15.51,-90,20.14,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:50.3535,172.8,26.8,15.5,15.51,-89.9,20.12,2,686,-65.3,28,15.5,15.5
2018-12-10 11:49:50.6035,172.8,26.8,15.5,15.51,-90,20.13,65,-45290,-45280,0,15.5,15.5
2018-12-10 11:49:50.8535,172.8,26.8,15.5,15.51,-89.9,20.12,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:49:51.1035,172.8,26.8,15.5,15.51,-90,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:49:51.3535,172.8,26.8,15.5,15.51,-90,20.13,67,31.6,31.3,0,15.5,15.5
2018-12-10 11:49:51.6035,172.8,26.8,15.5,15.51,-90,20.12,52,3.51,3.49,0,15.5,15.5
2018-12-10 11:49:51.8535,172.8,26.8,15.5,15.51,-90,20.13,6,-45290,31.6,3.5,15.5,15.5
2018-12-10 11:49:52.1035,172.8,26.8,15.5,15.51,-89.9,20.09,7,-45300,31.3,3.5,15.5,15.5
2018-12-10 11:49:52.3535,172.8,26.8,15.5,15.51,-90,20.12,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:52.6035,172.8,26.8,15.5,15.51,-90,20.12,2,685.9,-65.5,28,15.5,15.5
2018-12-10 11:49:52.8536,172.8,26.8,15.5,15.51,-90,20.12,61,687.1,682.5,0,15.5,15.5
2018-12-10 11:49:53.1036,172.8,26.8,15.5,15.51,-89.9,20.13,62,425,425,0,15.5,15.5
2018-12-10 11:49:53.3536,172.8,26.8,15.5,15.51,-89.9,20.12,64,66.3,66.9,0,15.5,15.5
2018-12-10 11:49:53.6036,172.8,26.8,15.5,15.51,-90,20.12,3,686,-65.6,26,15.5,15.5
2018-12-10 11:49:53.8536,172.8,26.8,15.5,15.51,-90,20.11,4,685.9,-65.5,26,15.5,15.5
2018-12-10 11:49:54.1036,172.8,26.8,15.5,15.51,-89.9,20.16,65,-45290,-45280,0,15.5,15.5
2018-12-10 11:49:54.3536,172.8,26.8,15.5,15.51,-89.9,20.14,66,3750,3750,0,15.5,15.5
2018-12-10 11:49:54.6036,172.8,26.7,15.5,15.45,-90,20.13,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:54.8536,172.8,26.7,15.5,15.45,-90,20.11,2,685.9,-65.5,28,15.5,15.5
2018-12-10 11:49:55.1036,172.8,26.7,15.5,15.45,-90,20.13,65,-45290,-45290,0,15.5,15.5
2018-12-10 11:49:55.3536,172.8,26.7,15.5,15.45,-89.9,20.12,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:49:55.6036,172.8,26.6,15.5,15.39,-90,20.13,63,50,50,0,15.5,15.5
2018-12-10 11:49:55.8536,172.8,26.6,15.5,15.39,-89.9,20.12,67,31.7,31.3,0,15.5,15.5
2018-12-10 11:49:56.1036,172.8,26.6,15.5,15.39,-89.9,20,52,3.51,3.49,0,15.5,15.5
2018-12-10 11:49:56.3535,172.8,26.6,15.5,15.39,-89.9,20.1,6,-45300,31.6,3.5,15.5,15.5
2018-12-10 11:49:56.6035,172.8,26.6,15.5,15.39,-90,20.12,7,-45300,31.3,3.5,15.5,15.5
2018-12-10 11:49:56.8535,172.8,26.6,15.5,15.39,-90,20.13,1,686,-65.6,28,15.5,15.5
2018-12-10 11:49:57.1036,172.8,26.6,15.5,15.39,-90,20.12,2,685.9,-65.5,28,15.5,15.5
2018-12-10 11:49:57.3536,172.8,26.6,15.5,15.39,-90,20.12,61,687,682.4,0,15.5,15.5
2018-12-10 11:49:57.6036,172.8,26.6,15.5,15.39,-89.9,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:49:57.8536,172.8,26.6,15.5,15.39,-89.9,20.12,64,66.2,66.8,0,15.5,15.5
2018-12-10 11:49:58.1036,172.8,26.6,15.5,15.39,-90,20.12,3,686,-65.6,26,15.5,15.5
2018-12-10 11:49:58.3536,172.8,26.6,15.5,15.39,-90,20.14,4,685.9,-65.5,26,15.5,15.5
2018-12-10 11:49:58.6036,172.8,26.4,15.5,15.28,-90,20.12,65,-45300,-45300,0,15.5,15.5
2018-12-10 11:49:58.8536,172.8,26.4,15.5,15.28,-90,20.12,66,3750,3750,0,15.5,15.5
2018-12-10 11:49:59.1036,172.8,26.4,15.5,15.28,-90,20.12,1,685.7,-65.4,28,15.5,15.5
2018-12-10 11:49:59.3536,172.8,26.4,15.5,15.28,-90,20.11,2,685.8,-65.5,28,15.5,15.5
2018-12-10 11:49:59.6036,172.8,26.4,15.5,15.28,-90,20.11,65,-45300,-45300,0,15.5,15.5
2018-12-10 11:49:59.8536,172.8,26.4,15.5,15.28,-89.9,20.12,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:50:00.1036,172.8,26.4,15.5,15.28,-89.9,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:50:00.3536,172.8,26.4,15.5,15.28,-90,20.11,67,31.7,31.3,0,15.5,15.5
2018-12-10 11:50:00.6036,172.8,26.4,15.5,15.28,-90,20.11,52,3.51,3.49,0,15.5,15.5
2018-12-10 11:50:00.8536,172.8,26.4,15.5,15.28,-90,20.12,6,-45310,31.7,3.5,15.5,15.5
2018-12-10 11:50:01.1036,172.8,26.4,15.5,15.28,-89.9,20.12,7,-45290,31.3,3.5,15.5,15.5
2018-12-10 11:50:01.3537,172.8,26.4,15.5,15.28,-90,20.12,1,685.7,-65.4,28,15.5,15.5
2018-12-10 11:50:01.6037,172.8,26.4,15.5,15.28,-90,20.13,2,685.8,-65.5,28,15.5,15.5
2018-12-10 11:50:01.8537,172.8,26.4,15.5,15.28,-90,20.12,61,686.9,682.3,0,15.5,15.5
2018-12-10 11:50:02.1037,172.8,26.4,15.5,15.28,-90,20.11,62,425,425,0,15.5,15.5
2018-12-10 11:50:02.3537,172.8,26.4,15.5,15.28,-90,20.12,64,66.2,66.9,0,15.5,15.5
2018-12-10 11:50:02.6037,172.8,26.4,15.5,15.28,-90,20.12,3,685.7,-65.4,26,15.5,15.5
2018-12-10 11:50:02.8536,172.8,26.4,15.5,15.28,-90,20.12,4,685.8,-65.5,26,15.5,15.5
2018-12-10 11:50:03.1036,172.8,26.4,15.5,15.28,-89.9,20.13,65,-45300,-45300,0,15.5,15.5
2018-12-10 11:50:03.3536,172.8,26.4,15.5,15.28,-90,20.13,66,3760,3760,0,15.5,15.5
2018-12-10 11:50:03.6036,172.8,26.4,15.5,15.28,-90,20.12,1,685.7,-65.4,28,15.5,15.5
2018-12-10 11:50:03.8536,172.8,26.4,15.5,15.28,-90,20.11,2,685.8,-65.5,28,15.5,15.5
2018-12-10 11:50:04.1036,172.8,26.4,15.5,15.28,-90,20.14,65,-45310,-45310,0,15.5,15.5
2018-12-10 11:50:04.3536,172.8,26.4,15.5,15.28,-90,20.12,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:50:04.6036,172.8,26.4,15.5,15.28,-90,20.12,63,50,50,0,15.5,15.5
2018-12-10 11:50:04.8536,172.8,26.4,15.5,15.28,-90,20.13,67,31.7,31.3,0,15.5,15.5
2018-12-10 11:50:05.1036,172.8,26.4,15.5,15.28,-90,20.12,52,3.51,3.49,0,15.5,15.5
2018-12-10 11:50:05.3536,172.8,26.4,15.5,15.28,-89.9,20.13,6,-45300,31.7,3.5,15.5,15.5
2018-12-10 11:50:05.6036,172.8,26.4,15.5,15.28,-90,20.13,7,-45300,31.3,3.5,15.5,15.5
2018-12-10 11:50:05.8536,172.8,26.4,15.5,15.28,-90,20.12,1,685.6,-65.4,28,15.5,15.5
2018-12-10 11:50:06.1036,172.8,26.4,15.5,15.28,-90,20.12,2,685.7,-65.5,28,15.5,15.5
2018-12-10 11:50:06.3537,172.8,26.4,15.5,15.28,-90,20.12,61,686.9,682.2,0,15.5,15.5
2018-12-10 11:50:06.6037,172.8,26.4,15.5,15.28,-90,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:50:06.8537,172.8,26.4,15.5,15.28,-90,20.14,64,66.1,66.8,0,15.5,15.5
2018-12-10 11:50:07.1037,172.8,26.4,15.5,15.28,-90,20.12,3,685.6,-65.4,26,15.5,15.5
2018-12-10 11:50:07.3537,172.8,26.4,15.5,15.28,-90,20.14,4,685.7,-65.5,26,15.5,15.5
2018-12-10 11:50:07.6037,172.8,26.4,15.5,15.28,-90,20.12,65,-45300,-45300,0,15.5,15.5
2018-12-10 11:50:07.8537,172.8,26.4,15.5,15.28,-90,20.12,66,3760,3760,0,15.5,15.5
2018-12-10 11:50:08.1037,172.8,26.4,15.5,15.28,-90,20.12,1,685.6,-65.4,28,15.5,15.5
2018-12-10 11:50:08.3537,172.8,26.4,15.5,15.28,-90,20.11,2,685.7,-65.5,28,15.5,15.5
2018-12-10 11:50:08.6037,172.8,26.4,15.5,15.28,-90,20.12,65,-45300,-45300,0,15.5,15.5
2018-12-10 11:50:08.8537,172.8,26.4,15.5,15.28,-90,20.12,51,3.5,3.49,0,15.5,15.5
2018-12-10 11:50:09.1037,172.8,26.4,15.5,15.28,-90,20.11,63,50,50,0,15.5,15.5
2018-12-10 11:50:09.3537,172.8,26.3,15.5,15.22,-90,20.13,67,31.7,31.3,0,15.5,15.5
2018-12-10 11:50:09.6037,172.8,26.3,15.5,15.22,-90,20.12,52,3.5,3.49,0,15.5,15.5
2018-12-10 11:50:09.8537,172.8,26.3,15.5,15.22,-90,20.12,6,-45300,31.7,3.5,15.5,15.5
2018-12-10 11:50:10.1038,172.8,26.3,15.5,15.22,-90,20.12,7,-45300,31.3,3.5,15.5,15.5
2018-12-10 11:50:10.3537,172.8,26.3,15.5,15.22,-90,20.19,1,685.6,-65.4,28,15.5,15.5
2018-12-10 11:50:10.6037,172.8,26.2,15.5,15.16,-90,20.12,2,685.7,-65.5,28,15.5,15.5
2018-12-10 11:50:10.8537,172.8,26.2,15.5,15.16,-90,20.13,61,686.7,682.2,0,15.5,15.5
2018-12-10 11:50:11.1037,172.8,26.2,15.5,15.16,-90,20.12,62,425,425,0,15.5,15.5
2018-12-10 11:50:11.3537,172.8,26.2,15.5,15.16,-90,20.12,64,66.3,67,0,15.5,15.5
2018-12-10 11:50:11.6037,172.8,26.2,15,15.16,-90,20.13,3,685.6,-65.4,26,15.5,15.5
2018-12-10 11:50:11.8537,172.8,26.2,15,15.16,-90,20.13,4,685.7,-65.5,26,15.5,15.5
2018-12-10 11:50:12.1037,172.8,26.2,15,15.16,-90,20.12,65,-45290,-45290,0,15.5,15.5
2018-12-10 11:50:12.3537,172.8,26.2,15,15.16,-89.9,20.13,66,3760,3760,0,15.5,15.5
2018-12-10 11:50:12.6037,172.8,26.2,15,15.16,-90,20.13,1,685.6,-65.4,28,15.5,15.5
2018-12-10 11:50:12.8537,172.8,26.2,15,15.16,-90,20.12,2,685.7,-65.5,28,15.5,15.5
2018-12-10 11:50:13.1037,172.8,26.2,15,15.16,-90,20.12,65,-45300,-45300,0,15,15
2018-12-10 11:50:13.3537,172.8,26.2,15,15.16,-90,20.16,51,3.5,3.49,0,15,15
2018-12-10 11:50:13.6037,172.8,26.2,15,15.16,-90,20.12,63,50,50,0,15,15
2018-12-10 11:50:13.8537,172.8,26.2,15,15.16,-90,20.13,67,31.7,31.3,0,15,15
2018-12-10 11:50:14.1037,172.8,26.2,15,15.16,-89.9,20.12,52,3.5,3.49,0,15,15
2018-12-10 11:50:14.3537,172.8,26.1,15,15.1,-89.9,20.13,6,-45290,31.7,3.5,15,15
2018-12-10 11:50:14.6037,172.8,26,15,15.05,-90,20.14,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:14.8537,172.8,26,15,15.05,-90,20.11,1,685.6,-65.6,28,15,15
2018-12-10 11:50:15.1037,172.8,26,15,15.05,-90,20.11,2,685.5,-65.5,28,15,15
2018-12-10 11:50:15.3537,172.8,26,15,15.05,-89.9,20.12,61,686.7,682.1,0,15,15
2018-12-10 11:50:15.6037,172.8,26,15,15.05,-90,20.12,62,425,425,0,15,15
2018-12-10 11:50:15.8537,172.8,26,15,15.05,-90,20.13,64,66.3,66.9,0,15,15
2018-12-10 11:50:16.1037,172.8,26,15,15.05,-90,20.12,3,685.6,-65.6,26,15,15
2018-12-10 11:50:16.3537,172.8,26,15,15.05,-89.9,20.13,4,685.5,-65.5,26,15,15
2018-12-10 11:50:16.6038,172.8,26,15,15.05,-90,20.1,65,-45280,-45280,0,15,15
2018-12-10 11:50:16.8538,172.8,26,15,15.05,-90,20.13,66,3760,3760,0,15,15
2018-12-10 11:50:17.1038,172.8,26,15,15.05,-90,20.13,1,685.6,-65.6,28,15,15
2018-12-10 11:50:17.3538,172.8,26,15,15.05,-89.9,20.13,2,685.5,-65.5,28,15,15
2018-12-10 11:50:17.6038,172.8,26,15,15.05,-89.9,20.12,65,-45290,-45290,0,15,15
2018-12-10 11:50:17.8538,172.8,26,15,15.05,-90,20.13,51,3.5,3.49,0,15,15
2018-12-10 11:50:18.1038,172.8,26,15,15.05,-90,20.12,63,50,50,0,15,15
2018-12-10 11:50:18.3538,172.8,26,15,15.05,-90,20.12,67,31.7,31.3,0,15,15
2018-12-10 11:50:18.6038,172.8,26,15,15.05,-89.9,20.14,52,3.5,3.49,0,15,15
2018-12-10 11:50:18.8538,172.8,26,15,15.05,-90,20.12,6,-45290,31.7,3.5,15,15
2018-12-10 11:50:19.1038,172.8,26,15,15.05,-90,20.13,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:19.3538,172.8,26,15,15.05,-90,20.16,1,685.6,-65.6,28,15,15
2018-12-10 11:50:19.6038,172.8,26,15,15.05,-89.9,20.12,2,685.5,-65.5,28,15,15
2018-12-10 11:50:19.8538,172.8,26,15,15.05,-89.9,20.12,61,686.6,682,0,15,15
2018-12-10 11:50:20.1038,172.8,26,15,15.05,-90,20.13,62,425,425,0,15,15
2018-12-10 11:50:20.3538,172.8,26,15,15.05,-90,20.09,64,66.3,66.9,0,15,15
2018-12-10 11:50:20.6038,172.8,26,15,15.05,-90,20.08,3,685.4,-65.6,26,15,15
2018-12-10 11:50:20.8538,172.8,26,15,15.05,-89.9,20.11,4,685.4,-65.5,26,15,15
2018-12-10 11:50:21.1038,172.8,26,15,15.05,-89.9,20.12,65,-45280,-45280,0,15,15
2018-12-10 11:50:21.3538,172.8,26,15,15.05,-89.9,20.13,66,3760,3760,0,15,15
2018-12-10 11:50:21.6038,172.8,26,15,15.05,-90,20.13,1,685.4,-65.6,28,15,15
2018-12-10 11:50:21.8539,172.8,26,15,15.05,-89.9,20.12,2,685.4,-65.5,28,15,15
2018-12-10 11:50:22.1039,172.8,26,15,15.05,-89.9,20.12,65,-45300,-45300,0,15,15
2018-12-10 11:50:22.3539,172.8,26,15,15.05,-89.9,20.13,51,3.5,3.48,0,15,15
2018-12-10 11:50:22.6039,172.8,26,15,15.05,-90,20.09,63,50,50,0,15,15
2018-12-10 11:50:22.8539,172.8,26,15,15.05,-90,20.17,67,31.7,31.3,0,15,15
2018-12-10 11:50:23.1039,172.8,26,15,15.05,-89.9,20.12,52,3.5,3.49,0,15,15
2018-12-10 11:50:23.3539,172.8,26,15,15.05,-90,20.12,6,-45280,31.7,3.5,15,15
2018-12-10 11:50:23.6038,172.8,26,15,15.05,-90,20.12,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:23.8538,172.8,26,15,15.05,-90,20.12,1,685.4,-65.6,28,15,15
2018-12-10 11:50:24.1038,172.8,26,15,15.05,-90,20.12,2,685.4,-65.5,28,15,15
2018-12-10 11:50:24.3538,172.8,26,15,15.05,-90,20.13,61,686.5,681.9,0,15,15
2018-12-10 11:50:24.6038,172.8,26,15,15.05,-90,20.13,62,425,425,0,15,15
2018-12-10 11:50:24.8539,172.8,26,15,15.05,-90,20.13,64,66.1,66.7,0,15,15
2018-12-10 11:50:25.1039,172.8,26,15,15.05,-89.9,20.14,3,685.4,-65.6,26,15,15
2018-12-10 11:50:25.3539,172.8,26,15,15.05,-89.9,20.14,4,685.4,-65.5,26,15,15
2018-12-10 11:50:25.6039,172.8,26,15,15.05,-90,20.12,65,-45290,-45290,0,15,15
2018-12-10 11:50:25.8539,172.8,26,15,15.05,-90,20.12,66,3770,3770,0,15,15
2018-12-10 11:50:26.1039,172.8,26,15,15.05,-89.9,20.13,1,685.4,-65.6,28,15,15
2018-12-10 11:50:26.3540,172.8,26,15,15.05,-89.9,20.12,2,685.4,-65.5,28,15,15
2018-12-10 11:50:26.6040,172.8,26,15,15.05,-90,20.14,65,-45290,-45290,0,15,15
2018-12-10 11:50:26.8539,172.8,26,15,15.05,-90,20.08,51,3.5,3.48,0,15,15
2018-12-10 11:50:27.1039,172.8,26,15,15.05,-90,20.14,63,50,50,0,15,15
2018-12-10 11:50:27.3539,172.8,26,15,15.05,-90,20.13,67,31.7,31.3,0,15,15
2018-12-10 11:50:27.6039,172.8,26,15,15.05,-90,20.12,52,3.5,3.48,0,15,15
2018-12-10 11:50:27.8539,172.8,26,15,15.05,-90,20.12,6,-45280,31.7,3.5,15,15
2018-12-10 11:50:28.1039,172.8,26,15,15.05,-89.9,20.1,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:28.3539,172.8,26,15,15.05,-89.9,20.12,1,685.2,-65.6,28,15,15
2018-12-10 11:50:28.6039,172.8,26,15,15.05,-89.9,20.13,2,685.2,-65.5,28,15,15
2018-12-10 11:50:28.8539,172.8,26,15,15.05,-89.9,20.1,61,686.5,681.9,0,15,15
2018-12-10 11:50:29.1039,172.8,26,15,15.05,-90,20.11,62,425,425,0,15,15
2018-12-10 11:50:29.3539,172.8,26,15,15.05,-90,20.12,64,66.2,66.8,0,15,15
2018-12-10 11:50:29.6040,172.8,25.8,15,14.93,-89.9,20.12,3,685.2,-65.6,26,15,15
2018-12-10 11:50:29.8539,172.8,25.8,15,14.93,-89.9,20.12,4,685.2,-65.5,26,15,15
2018-12-10 11:50:30.1039,172.8,25.8,15,14.93,-90,20.12,65,-45290,-45290,0,15,15
2018-12-10 11:50:30.3539,172.8,25.6,15,14.81,-90,20.12,66,3780,3770,0,15,15
2018-12-10 11:50:30.6039,172.8,25.6,15,14.81,-90,20.12,1,685.2,-65.6,28,15,15
2018-12-10 11:50:30.8539,172.8,25.6,15,14.81,-90,20.13,2,685.2,-65.5,28,15,15
2018-12-10 11:50:31.1040,172.8,25.6,15,14.81,-90,20.1,65,-45300,-45300,0,15,15
2018-12-10 11:50:31.3540,172.8,25.6,15,14.81,-90,20.12,51,3.5,3.48,0,15,15
2018-12-10 11:50:31.6040,172.8,25.6,15,14.81,-90,20.13,63,50,50,0,15,15
2018-12-10 11:50:31.8540,172.8,25.6,15,14.81,-89.9,20.12,67,31.7,31.3,0,15,15
2018-12-10 11:50:32.1040,172.8,25.6,15,14.81,-90,20.12,52,3.5,3.48,0,15,15
2018-12-10 11:50:32.3540,172.8,25.6,15,14.81,-90,20.12,6,-45290,31.7,3.5,15,15
2018-12-10 11:50:32.6040,172.8,25.6,15,14.81,-90,20.12,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:32.8540,172.8,25.6,15,14.81,-90,20.12,1,685.2,-65.6,28,15,15
2018-12-10 11:50:33.1040,172.8,25.6,15,14.81,-89.9,20.11,2,685.2,-65.5,28,15,15
2018-12-10 11:50:33.3540,172.8,25.6,15,14.81,-90,20.12,61,686.4,681.8,0,15,15
2018-12-10 11:50:33.6040,172.8,25.6,15,14.81,-89.9,20.11,62,425,425,0,15,15
2018-12-10 11:50:33.8540,172.8,25.6,15,14.81,-90,20.12,64,66.2,66.8,0,15,15
2018-12-10 11:50:34.1039,172.8,25.6,15,14.81,-90,20.12,3,685.2,-65.6,26,15,15
2018-12-10 11:50:34.3539,172.8,25.6,15,14.81,-90,20.12,4,685.2,-65.5,26,15,15
2018-12-10 11:50:34.6039,172.8,25.6,15,14.81,-90,20.13,65,-45290,-45290,0,15,15
2018-12-10 11:50:34.8539,172.8,25.6,15,14.81,-90,20.13,66,3770,3770,0,15,15
2018-12-10 11:50:35.1039,172.8,25.6,15,14.81,-90,20.09,1,685.1,-65.6,28,15,15
2018-12-10 11:50:35.3539,172.8,25.6,15,14.81,-89.9,20.13,2,685.2,-65.5,28,15,15
2018-12-10 11:50:35.6040,172.8,25.6,15,14.81,-90,20.12,65,-45290,-45290,0,15,15
2018-12-10 11:50:35.8540,172.8,25.6,15,14.81,-90,20.12,51,3.5,3.48,0,15,15
2018-12-10 11:50:36.1040,172.8,25.6,15,14.81,-90,20.14,63,50,50,0,15,15
2018-12-10 11:50:36.3540,172.8,25.6,15,14.81,-90,20.12,67,31.7,31.3,0,15,15
2018-12-10 11:50:36.6040,172.8,25.6,15,14.81,-90,20.14,52,3.5,3.48,0,15,15
2018-12-10 11:50:36.8540,172.8,25.6,15,14.81,-90,20.12,6,-45290,31.7,3.5,15,15
2018-12-10 11:50:37.1040,172.8,25.6,15,14.81,-90,20.11,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:37.3540,172.8,25.6,15,14.81,-90,20.14,1,685.1,-65.6,28,15,15
2018-12-10 11:50:37.6040,172.8,25.6,15,14.81,-89.9,20.12,2,685.2,-65.5,28,15,15
2018-12-10 11:50:37.8540,172.8,25.6,15,14.81,-90,20.13,61,686.3,681.6,0,15,15
2018-12-10 11:50:38.1040,172.8,25.6,15,14.81,-90,20.13,62,425,425,0,15,15
2018-12-10 11:50:38.3540,172.8,25.6,15,14.81,-90,20.12,64,66.1,66.8,0,15,15
2018-12-10 11:50:38.6040,172.8,25.6,15,14.81,-89.9,20.13,3,685.1,-65.6,26,15,15
2018-12-10 11:50:38.8540,172.8,25.6,15,14.81,-90,20.13,4,685.2,-65.5,26,15,15
2018-12-10 11:50:39.1040,172.8,25.6,15,14.81,-90,20.12,65,-45300,-45300,0,15,15
2018-12-10 11:50:39.3540,172.8,25.6,15,14.81,-90,20.13,66,3780,3780,0,15,15
2018-12-10 11:50:39.6040,172.8,25.6,15,14.81,-90,20.13,1,685.1,-65.6,28,15,15
2018-12-10 11:50:39.8540,172.8,25.6,15,14.81,-89.9,20.13,2,685.2,-65.5,28,15,15
2018-12-10 11:50:40.1040,172.8,25.6,15,14.81,-90,20.1,65,-45300,-45300,0,15,15
2018-12-10 11:50:40.3540,172.8,25.6,15,14.81,-90,20.12,51,3.5,3.48,0,15,15
2018-12-10 11:50:40.6041,172.8,25.6,15,14.81,-90,20.12,63,50,50,0,15,15
2018-12-10 11:50:40.8541,172.8,25.6,15,14.81,-90,20.15,67,31.7,31.3,0,15,15
2018-12-10 11:50:41.1041,172.8,25.6,15,14.81,-90,20.12,52,3.5,3.48,0,15,15
2018-12-10 11:50:41.3541,172.8,25.6,15,14.81,-90,20.1,6,-45290,31.7,3.5,15,15
2018-12-10 11:50:41.6042,172.8,25.6,14.75,14.81,-90,20.12,7,-45290,31.3,3.5,15,15
2018-12-10 11:50:41.8542,172.8,25.6,14.75,14.81,-90,20.15,1,685.1,-65.6,28,14.5,15
2018-12-10 11:50:42.1042,172.8,25.6,14.75,14.81,-89.9,20.09,2,685.1,-65.5,28,14.5,15
2018-12-10 11:50:42.3541,172.8,25.6,14.75,14.81,-90,20.12,61,686.2,681.6,0,14.5,15
2018-12-10 11:50:42.6041,172.8,25.6,14.75,14.81,-90,20.12,62,425,425,0,14.5,15
2018-12-10 11:50:42.8541,172.8,25.6,14.75,14.81,-90,20.12,64,66.1,66.8,0,14.5,15
2018-12-10 11:50:43.1040,172.8,25.6,14.75,14.81,-90,20.12,3,685.1,-65.6,26,14.5,15
2018-12-10 11:50:43.3541,172.8,25.6,14.75,14.81,-90,20.13,4,685.1,-65.5,26,14.5,15
2018-12-10 11:50:43.6041,172.8,25.6,14.75,14.81,-90,20.13,65,-45280,-45290,0,14.5,15
2018-12-10 11:50:43.8541,172.8,25.6,14.75,14.81,-90,20.13,66,3770,3770,0,14.5,15
2018-12-10 11:50:44.1041,172.8,25.6,14.75,14.81,-89.9,20.13,1,685.1,-65.6,28,14.5,15
2018-12-10 11:50:44.3541,172.8,25.6,14.75,14.81,-89.9,20.11,2,685.1,-65.5,28,14.5,15
2018-12-10 11:50:44.6041,172.8,25.6,14.75,14.81,-90,20.11,65,-45290,-45300,0,14.5,15
2018-12-10 11:50:44.8541,172.8,25.6,14.75,14.81,-90,20.13,51,3.5,3.48,0,14.5,15
2018-12-10 11:50:45.1041,172.8,25.6,14.75,14.81,-90,20.12,63,50,50,0,14.5,15
2018-12-10 11:50:45.3541,172.8,25.6,14.75,14.81,-89.9,20.13,67,31.7,31.3,0,14.5,15
2018-12-10 11:50:45.6041,172.8,25.4,14.75,14.7,-90,20.13,52,3.5,3.48,0,14.5,15
2018-12-10 11:50:45.8541,172.8,25.4,14.75,14.7,-90,20.13,6,-45270,31.7,3.5,14.5,15
2018-12-10 11:50:46.1041,172.8,25.4,14.75,14.7,-90,20.13,7,-45300,31.3,3.5,14.5,15
2018-12-10 11:50:46.3541,172.8,25.4,14.75,14.7,-90,20.25,1,685.1,-65.6,28,14.5,15
2018-12-10 11:50:46.6041,172.8,25.2,14.5,14.58,-89.9,20.12,2,685.1,-65.5,28,14.5,15
2018-12-10 11:50:46.8541,172.8,25.2,14.5,14.58,-90,20.12,61,686.2,681.5,0,14.5,15
2018-12-10 11:50:47.1042,172.8,25.2,14.5,14.58,-90,20.12,62,425,425,0,14.5,15
2018-12-10 11:50:47.3542,172.8,25.2,14.5,14.58,-90,20.12,64,66.1,66.8,0,14.5,15
2018-12-10 11:50:47.6042,172.8,25.2,14.5,14.58,-89.9,20.13,3,685.1,-65.6,26,14.5,15
2018-12-10 11:50:47.8541,172.8,25.2,14.5,14.58,-89.9,20.12,4,685.1,-65.5,26,14.5,15
2018-12-10 11:50:48.1041,172.8,25.2,14.5,14.58,-90,20.14,65,-45270,-45290,0,14.5,15
2018-12-10 11:50:48.3541,172.8,25.2,14.5,14.58,-89.9,20.1,66,3780,3780,0,14.5,15
2018-12-10 11:50:48.6041,172.8,25.2,14.5,14.58,-89.9,20.13,1,685.1,-65.6,28,14.5,15
2018-12-10 11:50:48.8541,172.8,25.2,14.5,14.58,-89.9,20.13,2,685.1,-65.5,28,14.5,15
2018-12-10 11:50:49.1041,172.8,25.2,14.5,14.58,-90,20.12,65,-45280,-45300,0,14.5,15
2018-12-10 11:50:49.3541,172.8,25.2,14.5,14.58,-90,20.12,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:49.6042,172.8,25.2,14.5,14.58,-90,20.12,63,50,50,0,14.5,14.5
2018-12-10 11:50:49.8542,172.8,25.2,14.5,14.58,-89.9,20.12,67,31.7,31.3,0,14.5,14.5
2018-12-10 11:50:50.1042,172.8,25.2,14.5,14.58,-89.9,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:50.3542,172.8,25.2,14.5,14.58,-90,20.13,6,-45280,31.7,3.5,14.5,14.5
2018-12-10 11:50:50.6042,172.8,25.2,14.5,14.58,-90,20.11,7,-45290,31.3,3.5,14.5,14.5
2018-12-10 11:50:50.8542,172.8,25.2,14.5,14.58,-89.9,20.13,1,684.9,-65.6,28,14.5,14.5
2018-12-10 11:50:51.1042,172.8,25.2,14.5,14.58,-89.9,20.12,2,685,-65.5,28,14.5,14.5
2018-12-10 11:50:51.3542,172.8,25.1,14.5,14.53,-90,20.13,61,686.1,681.4,0,14.5,14.5
2018-12-10 11:50:51.6042,172.8,25.1,14.5,14.53,-90,20.13,62,425,425,0,14.5,14.5
2018-12-10 11:50:51.8542,172.8,25.1,14.5,14.53,-90,20.13,64,66.2,66.8,0,14.5,14.5
2018-12-10 11:50:52.1042,172.8,25.1,14.5,14.53,-89.9,20.13,3,684.9,-65.6,26,14.5,14.5
2018-12-10 11:50:52.3542,172.8,25.1,14.5,14.53,-89.9,20.12,4,685,-65.5,26,14.5,14.5
2018-12-10 11:50:52.6042,172.8,25.1,14.5,14.53,-89.9,20.12,65,-45280,-45290,0,14.5,14.5
2018-12-10 11:50:52.8542,172.8,25.1,14.5,14.53,-90,20.13,66,3780,3780,0,14.5,14.5
2018-12-10 11:50:53.1042,172.8,25.1,14.5,14.53,-89.9,20.13,1,684.9,-65.6,28,14.5,14.5
2018-12-10 11:50:53.3542,172.8,25.1,14.5,14.53,-89.9,20.12,2,685,-65.5,28,14.5,14.5
2018-12-10 11:50:53.6042,172.8,25.1,14.5,14.53,-90,20.12,65,-45280,-45290,0,14.5,14.5
2018-12-10 11:50:53.8542,172.8,25.1,14.5,14.53,-90,20.13,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:54.1042,172.8,25.1,14.5,14.53,-90,20.13,63,50,50,0,14.5,14.5
2018-12-10 11:50:54.3542,172.8,25.1,14.5,14.53,-89.9,20.13,67,31.7,31.3,0,14.5,14.5
2018-12-10 11:50:54.6042,172.8,25.1,14.5,14.53,-90,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:54.8542,172.8,25.1,14.5,14.53,-90,20.09,6,-45290,31.7,3.5,14.5,14.5
2018-12-10 11:50:55.1041,172.8,25.1,14.5,14.53,-90,20.11,7,-45290,31.3,3.5,14.5,14.5
2018-12-10 11:50:55.3541,172.8,25.1,14.5,14.53,-90,20.11,1,684.9,-65.6,28,14.5,14.5
2018-12-10 11:50:55.6041,172.8,25.1,14.5,14.53,-89.9,20.11,2,685,-65.5,28,14.5,14.5
2018-12-10 11:50:55.8541,172.8,25.1,14.5,14.53,-90,20.13,61,685.9,681.4,0,14.5,14.5
2018-12-10 11:50:56.1041,172.8,25.1,14.5,14.53,-90,20.14,62,425,425,0,14.5,14.5
2018-12-10 11:50:56.3541,172.8,25.1,14.5,14.53,-90,20.12,64,66,66.6,0,14.5,14.5
2018-12-10 11:50:56.6041,172.8,25.1,14.5,14.53,-89.9,20.12,3,684.8,-65.6,26.5,14.5,14.5
2018-12-10 11:50:56.8541,172.8,25.1,14.5,14.53,-90,19.98,4,684.8,-65.5,26,14.5,14.5
2018-12-10 11:50:57.1041,172.8,25.1,14.5,14.53,-90,20.12,65,-45280,-45290,0,14.5,14.5
2018-12-10 11:50:57.3541,172.8,25.1,14.5,14.53,-90,20.12,66,3780,3780,0,14.5,14.5
2018-12-10 11:50:57.6042,172.8,25.1,14.5,14.53,-89.9,20.12,1,684.8,-65.6,28,14.5,14.5
2018-12-10 11:50:57.8542,172.8,25.1,14.5,14.53,-89.9,20.1,2,684.8,-65.5,28,14.5,14.5
2018-12-10 11:50:58.1042,172.8,25.1,14.5,14.53,-90,20.13,65,-45280,-45290,0,14.5,14.5
2018-12-10 11:50:58.3542,172.8,25.1,14.5,14.53,-90,20.12,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:58.6042,172.8,25,14.5,14.47,-90,20.13,63,50,50,0,14.5,14.5
2018-12-10 11:50:58.8542,172.8,25,14.5,14.47,-90,20.12,67,31.7,31.4,0,14.5,14.5
2018-12-10 11:50:59.1043,172.8,25,14.5,14.47,-90,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:50:59.3543,172.8,25,14.5,14.47,-90,20.15,6,-45290,31.7,3.5,14.5,14.5
2018-12-10 11:50:59.6043,172.8,25,14.5,14.47,-90,20.13,7,-45280,31.3,3.5,14.5,14.5
2018-12-10 11:50:59.8543,172.8,25,14.5,14.47,-90,20.13,1,684.8,-65.6,28,14.5,14.5
2018-12-10 11:51:00.1043,172.8,25,14.5,14.47,-90,20.13,2,684.8,-65.5,28,14.5,14.5
2018-12-10 11:51:00.3543,172.8,24.9,14.5,14.41,-90,20.12,61,686,681.2,0,14.5,14.5
2018-12-10 11:51:00.6043,172.8,24.9,14.5,14.41,-89.9,20.12,62,425,425,0,14.5,14.5
2018-12-10 11:51:00.8542,172.8,24.9,14.5,14.41,-90,20.12,64,66,66.7,0,14.5,14.5
2018-12-10 11:51:01.1042,172.8,24.9,14.5,14.41,-90,20.03,3,684.8,-65.6,26.5,14.5,14.5
2018-12-10 11:51:01.3542,172.8,24.9,14.5,14.41,-89.9,20.11,4,684.8,-65.5,26,14.5,14.5
2018-12-10 11:51:01.6043,172.8,24.9,14.5,14.41,-90,20.13,65,-45290,-45290,0,14.5,14.5
2018-12-10 11:51:01.8543,172.8,24.9,14.5,14.41,-90,20.13,66,3790,3790,0,14.5,14.5
2018-12-10 11:51:02.1043,172.8,24.9,14.5,14.41,-90,20.1,1,684.8,-65.6,28,14.5,14.5
2018-12-10 11:51:02.3543,172.8,24.8,14.5,14.35,-89.9,20.12,2,684.8,-65.5,28,14.5,14.5
2018-12-10 11:51:02.6043,172.8,24.8,14.5,14.35,-90,20.13,65,-45280,-45290,0,14.5,14.5
2018-12-10 11:51:02.8543,172.8,24.8,14.5,14.35,-90,20.12,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:03.1043,172.8,24.8,14.5,14.35,-90,20.13,63,50,50,0,14.5,14.5
2018-12-10 11:51:03.3543,172.8,24.8,14.5,14.35,-89.9,20.11,67,31.7,31.4,0,14.5,14.5
2018-12-10 11:51:03.6043,172.8,24.8,14.5,14.35,-90,20.11,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:03.8543,172.8,24.8,14.5,14.35,-90,20.12,6,-45300,31.7,3.5,14.5,14.5
2018-12-10 11:51:04.1043,172.8,24.8,14.5,14.35,-90,20.14,7,-45300,31.4,3.5,14.5,14.5
2018-12-10 11:51:04.3543,172.8,24.8,14.5,14.35,-89.9,20.12,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:04.6043,172.8,24.8,14.5,14.35,-90,20.12,2,684.6,-65.5,28,14.5,14.5
2018-12-10 11:51:04.8543,172.8,24.8,14.5,14.35,-90,20.12,61,685.8,681.2,0,14.5,14.5
2018-12-10 11:51:05.1043,172.8,24.8,14.5,14.35,-90,20.12,62,425,425,0,14.5,14.5
2018-12-10 11:51:05.3543,172.8,24.8,14.5,14.35,-89.9,20.1,64,66.1,66.8,0,14.5,14.5
2018-12-10 11:51:05.6043,172.8,24.8,14.5,14.35,-90,20.12,3,684.6,-65.6,26.5,14.5,14.5
2018-12-10 11:51:05.8543,172.8,24.8,14.5,14.35,-90,20.12,4,684.6,-65.5,26,14.5,14.5
2018-12-10 11:51:06.1043,172.8,24.8,14.5,14.35,-90,20.12,65,-45300,-45300,0,14.5,14.5
2018-12-10 11:51:06.3543,172.8,24.8,14.5,14.35,-90,20.13,66,3780,3780,0,14.5,14.5
2018-12-10 11:51:06.6043,172.8,24.7,14.5,14.29,-89.9,20.12,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:06.8543,172.8,24.7,14.5,14.29,-90,20.12,2,684.6,-65.5,28,14.5,14.5
2018-12-10 11:51:07.1043,172.8,24.7,14.5,14.29,-90,20.12,65,-45290,-45290,0,14.5,14.5
2018-12-10 11:51:07.3543,172.8,24.7,14.5,14.29,-90,20.13,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:07.6043,172.8,24.7,14.5,14.29,-90,20.12,63,50,50,0,14.5,14.5
2018-12-10 11:51:07.8543,172.8,24.7,14.5,14.29,-89.9,20.12,67,31.7,31.4,0,14.5,14.5
2018-12-10 11:51:08.1044,172.8,24.7,14.5,14.29,-90,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:08.3544,172.8,24.7,14.5,14.29,-90,20.12,6,-45290,31.7,3.5,14.5,14.5
2018-12-10 11:51:08.6044,172.8,24.7,14.5,14.29,-90,20.13,7,-45290,31.4,3.5,14.5,14.5
2018-12-10 11:51:08.8544,172.8,24.7,14.5,14.29,-90,20.11,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:09.1044,172.8,24.7,14.5,14.29,-90,20.13,2,684.6,-65.5,28,14.5,14.5
2018-12-10 11:51:09.3544,172.8,24.7,14.5,14.29,-90,20.12,61,685.8,681.2,0,14.5,14.5
2018-12-10 11:51:09.6043,172.8,24.7,14.5,14.29,-89.9,20.09,62,425,425,0,14.5,14.5
2018-12-10 11:51:09.8544,172.8,24.7,14.5,14.29,-90,20.12,64,66,66.7,0,14.5,14.5
2018-12-10 11:51:10.1044,172.8,24.7,14.5,14.29,-89.9,20.13,3,684.6,-65.6,26.5,14.5,14.5
2018-12-10 11:51:10.3544,172.8,24.7,14.5,14.29,-90,20.08,4,684.6,-65.5,26,14.5,14.5
2018-12-10 11:51:10.6044,172.8,24.7,14.5,14.29,-90,20.13,65,-45300,-45300,0,14.5,14.5
2018-12-10 11:51:10.8544,172.8,24.7,14.5,14.29,-90,20.12,66,3790,3790,0,14.5,14.5
2018-12-10 11:51:11.1044,172.8,24.7,14.5,14.29,-89.9,20.13,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:11.3544,172.8,24.7,14.5,14.29,-90,20.13,2,684.6,-65.5,28,14.5,14.5
2018-12-10 11:51:11.6044,172.8,24.7,14.5,14.29,-90,20.09,65,-45300,-45300,0,14.5,14.5
2018-12-10 11:51:11.8543,172.8,24.7,14.5,14.29,-90,20.12,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:12.1043,172.8,24.7,14.5,14.29,-90,20.12,63,50,50,0,14.5,14.5
2018-12-10 11:51:12.3543,172.8,24.7,14.5,14.29,-90,20.12,67,31.7,31.4,0,14.5,14.5
2018-12-10 11:51:12.6043,172.8,24.7,14.25,14.29,-90,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:12.8543,172.8,24.7,14.25,14.29,-90,20.12,6,-45300,31.7,3.5,14.5,14.5
2018-12-10 11:51:13.1043,172.8,24.7,14.25,14.29,-90,20.12,7,-45300,31.4,3.5,14.5,14.5
2018-12-10 11:51:13.3544,172.8,24.7,14.25,14.29,-90,20.12,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:13.6044,172.8,24.7,14.25,14.29,-90,20.12,2,684.6,-65.5,28,14.5,14.5
2018-12-10 11:51:13.8544,172.8,24.7,14.25,14.29,-90,20.13,61,685.7,681.1,0,14.5,14.5
2018-12-10 11:51:14.1044,172.8,24.7,14.25,14.29,-90,20.13,62,425,425,0,14.5,14.5
2018-12-10 11:51:14.3544,172.8,24.7,14.25,14.29,-89.9,20.12,64,66.1,66.8,0,14.5,14.5
2018-12-10 11:51:14.6044,172.8,24.6,14.25,14.24,-90,20.12,3,684.6,-65.6,26.5,14.5,14.5
2018-12-10 11:51:14.8544,172.8,24.6,14.25,14.24,-90,20.12,4,684.6,-65.5,26,14.5,14.5
2018-12-10 11:51:15.1044,172.8,24.6,14.25,14.24,-90,20.12,65,-45300,-45310,0,14.5,14.5
2018-12-10 11:51:15.3544,172.8,24.6,14.25,14.24,-90,20.12,66,3770,3770,0,14.5,14.5
2018-12-10 11:51:15.6044,172.8,24.5,14.25,14.18,-89.9,20.12,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:15.8544,172.8,24.5,14.25,14.18,-90,20.08,2,684.6,-65.5,28,14.5,14.5
