Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:51:16.1044,172.8,24.5,14.25,14.18,-90,20.08,65,-45280,-45300,0,14.5,14.5
2018-12-10 11:51:16.3544,172.8,24.5,14.25,14.18,-90,20.12,51,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:16.6044,172.8,24.5,14.25,14.18,-89.9,20.12,63,50,50,0,14.5,14.5
2018-12-10 11:51:16.8544,172.8,24.5,14.25,14.18,-89.9,20.13,67,31.7,31.4,0,14.5,14.5
2018-12-10 11:51:17.1044,172.8,24.5,14.25,14.18,-90,20.12,52,3.5,3.48,0,14.5,14.5
2018-12-10 11:51:17.3544,172.8,24.5,14.25,14.18,-90,20.13,6,-45280,31.7,3.5,14.5,14.5
2018-12-10 11:51:17.6044,172.8,24.5,14.25,14.18,-90,20.13,7,-45300,31.4,3.5,14.5,14.5
2018-12-10 11:51:17.8544,172.8,24.5,14.25,14.18,-89.9,20.08,1,684.6,-65.6,28,14.5,14.5
2018-12-10 11:51:18.1044,172.8,24.5,14.25,14.18,-89.9,20.12,2,684.6,-65.5,28,14,14.5
2018-12-10 11:51:18.3545,172.8,24.5,14.25,14.18,-90,20.13,61,685.5,680.9,0,14,14.5
2018-12-10 11:51:18.6045,172.8,24.4,14.25,14.12,-89.9,20.12,62,425,425,0,14,14.5
2018-12-10 11:51:18.8545,172.8,24.4,14.25,14.12,-89.9,20.13,64,66,66.8,0,14,14.5
2018-12-10 11:51:19.1045,172.8,24.4,14.25,14.12,-90,20.12,3,684.4,-65.8,26.5,14,14.5
2018-12-10 11:51:19.3545,172.8,24.4,14.25,14.12,-90,20.12,4,684.5,-65.5,26,14,14.5
2018-12-10 11:51:19.6045,172.8,24.4,14.25,14.12,-90,20.12,65,-45280,-45310,0,14,14.5
2018-12-10 11:51:19.8546,172.8,24.4,14.25,14.12,-90,20.12,66,3780,3770,0,14,14.5
2018-12-10 11:51:20.1046,172.8,24.4,14.25,14.12,-90,20.11,1,684.4,-65.8,28,14,14.5
2018-12-10 11:51:20.3546,172.8,24.4,14.25,14.12,-90,20.12,2,684.5,-65.5,28,14,14.5
2018-12-10 11:51:20.6045,172.8,24.3,14,14.06,-90,20.12,65,-45270,-45300,0,14,14.5
2018-12-10 11:51:20.8545,172.8,24.3,14,14.06,-90,20.12,51,3.5,3.48,0,14,14.5
2018-12-10 11:51:21.1045,172.8,24.3,14,14.06,-89.9,20.13,63,50,50,0,14,14.5
2018-12-10 11:51:21.3544,172.8,24.3,14,14.06,-89.9,20.1,67,31.7,31.4,0,14,14.5
2018-12-10 11:51:21.6044,172.8,24.3,14,14.06,-89.9,20.12,52,3.5,3.48,0,14,14.5
2018-12-10 11:51:21.8544,172.8,24.3,14,14.06,-90,20.14,6,-45280,31.7,3.5,14,14.5
2018-12-10 11:51:22.1044,172.8,24.3,14,14.06,-90,20.12,7,-45310,31.4,3.5,14,14.5
2018-12-10 11:51:22.3544,172.8,24.3,14,14.06,-90,20.13,1,684.4,-65.8,28,14,14.5
2018-12-10 11:51:22.6044,172.8,24.3,14,14.06,-90,20.1,2,684.5,-65.5,28,14,14.5
2018-12-10 11:51:22.8544,172.8,24.3,14,14.06,-90,20.13,61,685.6,680.8,0,14,14.5
2018-12-10 11:51:23.1044,172.8,24.3,14,14.06,-90,20.12,62,425,425,0,14,14.5
2018-12-10 11:51:23.3544,172.8,24.3,14,14.06,-89.9,20.13,64,65.9,66.6,0,14,14.5
2018-12-10 11:51:23.6044,172.8,24.3,14,14.06,-90,20.13,3,684.4,-65.8,26.5,14,14.5
2018-12-10 11:51:23.8544,172.8,24.3,14,14.06,-90,20.13,4,684.5,-65.5,26,14,14.5
2018-12-10 11:51:24.1044,172.8,24.3,14,14.06,-90,20.13,65,-45280,-45300,0,14,14.5
2018-12-10 11:51:24.3544,172.8,24.3,14,14.06,-89.9,20.12,66,3790,3790,0,14,14.5
2018-12-10 11:51:24.6044,172.8,24.3,14,14.06,-90,20.16,1,684.4,-65.8,28,14,14.5
2018-12-10 11:51:24.8545,172.8,24.3,14,14.06,-90,20.13,2,684.5,-65.5,28,14,14.5
2018-12-10 11:51:25.1045,172.8,24.3,14,14.06,-90,20.12,65,-45280,-45300,0,14,14.5
2018-12-10 11:51:25.3546,172.8,24.3,14,14.06,-90,20.12,51,3.5,3.48,0,14,14.5
2018-12-10 11:51:25.6046,172.8,24.3,14,14.06,-89.9,20.12,63,50,50,0,14,14
2018-12-10 11:51:25.8545,172.8,24.3,14,14.06,-90,20.11,67,31.7,31.4,0,14,14
2018-12-10 11:51:26.1045,172.8,24.3,14,14.06,-90,20.12,52,3.5,3.48,0,14,14
2018-12-10 11:51:26.3545,172.8,24.3,14,14.06,-90,20.12,6,-45280,31.7,3.5,14,14
2018-12-10 11:51:26.6045,172.8,24.3,14,14.06,-90,20.13,7,-45300,31.4,3.5,14,14
2018-12-10 11:51:26.8545,172.8,24.3,14,14.06,-90,20.15,1,684.2,-65.6,28,14,14
2018-12-10 11:51:27.1045,172.8,24.3,14,14.06,-90,20.13,2,684.3,-65.6,28,14,14
2018-12-10 11:51:27.3545,172.8,24.3,14,14.06,-90,20.13,61,685.4,680.8,0,14,14
2018-12-10 11:51:27.6045,172.8,24.3,14,14.06,-90,20.13,62,425,425,0,14,14
2018-12-10 11:51:27.8545,172.8,24.3,14,14.06,-90,20.12,64,65.9,66.6,0,14,14
2018-12-10 11:51:28.1045,172.8,24.3,14,14.06,-90,20.12,3,684.2,-65.6,26.5,14,14
2018-12-10 11:51:28.3545,172.8,24.3,14,14.06,-89.9,20.13,4,684.3,-65.6,26,14,14
2018-12-10 11:51:28.6045,172.8,24.3,14,14.06,-90,20.12,65,-45280,-45300,0,14,14
2018-12-10 11:51:28.8545,172.8,24.3,14,14.06,-90,20.17,66,3800,3800,0,14,14
2018-12-10 11:51:29.1045,172.8,24.3,14,14.06,-89.9,20.14,1,684.2,-65.6,28,14,14
2018-12-10 11:51:29.3544,172.8,24.3,14,14.06,-90,20.11,2,684.3,-65.6,28,14,14
2018-12-10 11:51:29.6045,172.8,24.3,14,14.06,-90,20.12,65,-45280,-45300,0,14,14
2018-12-10 11:51:29.8545,172.8,24.3,14,14.06,-90,20.12,51,3.5,3.48,0,14,14
2018-12-10 11:51:30.1045,172.8,24.3,14,14.06,-90,20.12,63,50,50,0,14,14
2018-12-10 11:51:30.3546,172.8,24.3,14,14.06,-90,20.13,67,31.7,31.4,0,14,14
2018-12-10 11:51:30.6046,172.8,24.2,14,14,-90,20.13,52,3.5,3.48,0,14,14
2018-12-10 11:51:30.8546,172.8,24.2,14,14,-89.9,20.13,6,-45290,31.7,3.5,14,14
2018-12-10 11:51:31.1046,172.8,24.2,14,14,-90,20.1,7,-45300,31.4,3.5,14,14
2018-12-10 11:51:31.3546,172.8,24.2,14,14,-89.9,20.14,1,684.2,-65.6,28,14,14
2018-12-10 11:51:31.6046,172.8,24.1,14,13.95,-89.9,20.13,2,684.3,-65.6,28,14,14
2018-12-10 11:51:31.8546,172.8,24.1,14,13.95,-90,20.12,61,685.4,680.7,0,14,14
2018-12-10 11:51:32.1046,172.8,24.1,14,13.95,-90,20.13,62,425,425,0,14,14
2018-12-10 11:51:32.3545,172.8,24.1,14,13.95,-89.9,20.12,64,66.1,66.8,0,14,14
2018-12-10 11:51:32.6045,172.8,24.1,14,13.95,-90,20.13,3,684.2,-65.6,26.5,14,14
2018-12-10 11:51:32.8545,172.8,24.1,14,13.95,-90,20.13,4,684.1,-65.5,26,14,14
2018-12-10 11:51:33.1045,172.8,24.1,14,13.95,-90,20.14,65,-45290,-45300,0,14,14
2018-12-10 11:51:33.3545,172.8,24.1,14,13.95,-90,20.13,66,3780,3780,0,14,14
2018-12-10 11:51:33.6045,172.8,24.1,14,13.95,-89.9,20.14,1,684.1,-65.8,28,14,14
2018-12-10 11:51:33.8546,172.8,24.1,14,13.95,-89.9,20.12,2,684.1,-65.5,28,14,14
2018-12-10 11:51:34.1046,172.8,24.1,14,13.95,-90,20.12,65,-45300,-45310,0,14,14
2018-12-10 11:51:34.3546,172.8,24,14,13.89,-90,20.12,51,3.5,3.48,0,14,14
2018-12-10 11:51:34.6046,172.8,24,14,13.89,-90,20.12,63,50,50,0,14,14
2018-12-10 11:51:34.8546,172.8,24,14,13.89,-89.9,20.13,67,31.7,31.4,0,14,14
2018-12-10 11:51:35.1046,172.8,24,14,13.89,-90,20.13,52,3.5,3.48,0,14,14
2018-12-10 11:51:35.3546,172.8,24,14,13.89,-90,20.13,6,-45290,31.7,3.5,14,14
2018-12-10 11:51:35.6046,172.8,24,14,13.89,-90,20.12,7,-45290,31.4,3.5,14,14
2018-12-10 11:51:35.8546,172.8,24,14,13.89,-89.9,20.13,1,684.1,-65.8,28,14,14
2018-12-10 11:51:36.1046,172.8,24,14,13.89,-89.9,20.13,2,684.1,-65.5,28,14,14
2018-12-10 11:51:36.3546,172.8,24,14,13.89,-90,20.13,61,685.3,680.7,0,14,14
2018-12-10 11:51:36.6046,172.8,24,14,13.89,-90,20.13,62,425,425,0,14,14
2018-12-10 11:51:36.8546,172.8,24,14,13.89,-90,20.12,64,66.2,66.9,0,14,14
2018-12-10 11:51:37.1046,172.8,24,14,13.89,-90,20.12,3,684.1,-65.8,26.5,14,14
2018-12-10 11:51:37.3546,172.8,24,14,13.89,-90,20.1,4,684.1,-65.5,26,14,14
2018-12-10 11:51:37.6046,172.8,24,14,13.89,-90,20.13,65,-45290,-45300,0,14,14
2018-12-10 11:51:37.8546,172.8,24,14,13.89,-90,20.12,66,3760,3760,0,14,14
2018-12-10 11:51:38.1046,172.8,24,14,13.89,-89.9,20.32,1,684.1,-65.8,28,14,14
2018-12-10 11:51:38.3547,172.8,24,14,13.89,-90,20.32,2,684.1,-65.5,28,14,14
2018-12-10 11:51:38.6047,172.8,24,14,13.89,-90,20.32,65,-45300,-45300,0,14,14
2018-12-10 11:51:38.8547,172.8,24,14,13.89,-90,20.32,51,3.5,3.48,0,14,14
2018-12-10 11:51:39.1047,172.8,24,14,13.89,-90,20.33,63,50,50,0,14,14
2018-12-10 11:51:39.3547,172.8,24,14,13.89,-89.9,20.32,67,31.7,31.4,0,14,14
2018-12-10 11:51:39.6047,172.8,24,14,13.89,-90,20.33,52,3.5,3.48,0,14,14
2018-12-10 11:51:39.8547,172.8,24,14,13.89,-90,20.32,6,-45290,31.7,3.5,14,14
2018-12-10 11:51:40.1047,172.8,24,14,13.89,-90,20.36,7,-45300,31.4,3.5,14,14
2018-12-10 11:51:40.3547,172.8,24,14,13.89,-89.9,20.32,1,684.1,-65.8,28,14,14
2018-12-10 11:51:40.6047,172.8,24,14,13.89,-90,20.32,2,684,-65.5,28,14,14
2018-12-10 11:51:40.8547,172.8,24,14,13.89,-90,20.32,61,685.2,680.5,0,14,14
2018-12-10 11:51:41.1047,172.8,24,14,13.89,-90,20.32,62,425,425,0,14,14
2018-12-10 11:51:41.3547,172.8,24,14,13.89,-89.9,20.32,64,66.1,66.7,0,14,14
2018-12-10 11:51:41.6047,172.8,24,14,13.89,-90,20.33,3,684.1,-65.8,26.5,14,14
2018-12-10 11:51:41.8546,172.8,24,14,13.89,-90,20.29,4,684,-65.5,26,14,14
2018-12-10 11:51:42.1046,172.8,24,14,13.89,-90,20.31,65,-45290,-45290,0,14,14
2018-12-10 11:51:42.3546,172.8,24,14,13.89,-90,20.32,66,3750,3750,0,14,14
2018-12-10 11:51:42.6047,172.8,24,13.75,13.89,-90,20.32,1,684.1,-65.8,28,14,14
2018-12-10 11:51:42.8547,172.8,24,13.75,13.89,-90,20.32,2,684,-65.5,28,14,14
2018-12-10 11:51:43.1047,172.8,24,13.75,13.89,-90,20.32,65,-45300,-45310,0,14,14
2018-12-10 11:51:43.3547,172.8,24,13.75,13.89,-90,20.32,51,3.5,3.48,0,14,14
2018-12-10 11:51:43.6047,172.8,24,13.75,13.89,-90,20.32,63,50,50,0,14,14
2018-12-10 11:51:43.8547,172.8,24,13.75,13.89,-90,20.27,67,31.7,31.4,0,14,14
2018-12-10 11:51:44.1047,172.8,24,13.75,13.89,-89.9,20.31,52,3.5,3.48,0,14,14
2018-12-10 11:51:44.3547,172.8,24,13.75,13.89,-90,20.34,6,-45290,31.7,3.5,14,14
2018-12-10 11:51:44.6048,172.8,24,13.75,13.89,-90,20.32,7,-45300,31.4,3.5,14,14
2018-12-10 11:51:44.8548,172.8,24,13.75,13.89,-89.9,20.34,1,684.1,-65.8,28,14,14
2018-12-10 11:51:45.1048,172.8,24,13.75,13.89,-89.9,20.33,2,684,-65.5,28,14,14
2018-12-10 11:51:45.3548,172.8,24,13.75,13.89,-90,20.31,61,685.1,680.5,0,14,14
2018-12-10 11:51:45.6048,172.8,24,13.75,13.89,-90,20.32,62,425,425,0,14,14
2018-12-10 11:51:45.8548,172.8,24,13.75,13.89,-89.9,20.3,64,66.1,66.8,0,14,14
2018-12-10 11:51:46.1047,172.8,24,13.75,13.89,-89.9,20.31,3,684.1,-65.8,26.5,14,14
2018-12-10 11:51:46.3547,172.8,24,13.75,13.89,-90,20.34,4,684,-65.5,26,14,14
2018-12-10 11:51:46.6047,172.8,23.8,13.75,13.77,-90,20.32,65,-45280,-45300,0,14,14
2018-12-10 11:51:46.8547,172.8,23.8,13.75,13.77,-90,20.33,66,3760,3760,0,14,14
2018-12-10 11:51:47.1047,172.8,23.8,13.75,13.77,-90,20.31,1,684.1,-65.8,28,14,14
2018-12-10 11:51:47.3547,172.8,23.8,13.75,13.77,-89.9,20.31,2,684,-65.5,28,13.5,14
2018-12-10 11:51:47.6047,172.8,23.8,13.75,13.77,-90,20.32,65,-45280,-45310,0,13.5,14
2018-12-10 11:51:47.8548,172.8,23.8,13.75,13.77,-90,20.32,51,3.49,3.48,0,13.5,14
2018-12-10 11:51:48.1048,172.8,23.8,13.75,13.77,-90,20.34,63,50,50,0,13.5,14
2018-12-10 11:51:48.3548,172.8,23.8,13.75,13.77,-90,20.35,67,31.7,31.4,0,13.5,14
2018-12-10 11:51:48.6048,172.8,23.6,13.75,13.66,-90,20.32,52,3.5,3.48,0,13.5,14
2018-12-10 11:51:48.8548,172.8,23.6,13.75,13.66,-90,20.32,6,-45280,31.7,3.5,13.5,14
2018-12-10 11:51:49.1048,172.8,23.6,13.75,13.66,-89.9,20.32,7,-45310,31.4,3.5,13.5,14
2018-12-10 11:51:49.3548,172.8,23.5,13.75,13.6,-89.9,20.32,1,684,-65.8,28,13.5,14
2018-12-10 11:51:49.6048,172.8,23.5,13.75,13.6,-89.9,20.32,2,683.9,-65.5,28,13.5,14
2018-12-10 11:51:49.8547,172.8,23.5,13.75,13.6,-90,20.32,61,685,680.4,0,13.5,14
2018-12-10 11:51:50.1047,172.8,23.5,13.75,13.6,-90,20.29,62,425,425,0,13.5,14
2018-12-10 11:51:50.3547,172.8,23.5,13.75,13.6,-90,20.32,64,66.2,66.9,0,13.5,14
2018-12-10 11:51:50.6047,172.8,23.5,13.75,13.6,-90,20.33,3,684,-65.8,26.5,13.5,14
2018-12-10 11:51:50.8548,172.8,23.5,13.75,13.6,-90,20.31,4,683.9,-65.5,26,13.5,14
2018-12-10 11:51:51.1048,172.8,23.5,13.75,13.6,-90,20.3,65,-45280,-45310,0,13.5,14
2018-12-10 11:51:51.3548,172.8,23.5,13.75,13.6,-90,20.32,66,3770,3770,0,13.5,14
2018-12-10 11:51:51.6047,172.8,23.5,13.75,13.6,-90,20.32,1,684,-65.8,28,13.5,14
2018-12-10 11:51:51.8547,172.8,23.5,13.75,13.6,-90,20.32,2,683.9,-65.5,28,13.5,14
2018-12-10 11:51:52.1047,172.8,23.5,13.75,13.6,-90,20.32,65,-45290,-45320,0,13.5,14
2018-12-10 11:51:52.3547,172.8,23.5,13.75,13.6,-90,20.33,51,3.49,3.48,0,13.5,14
2018-12-10 11:51:52.6047,172.8,23.5,13.75,13.6,-89.9,20.31,63,50,50,0,13.5,14
2018-12-10 11:51:52.8547,172.8,23.5,13.75,13.6,-89.9,20.32,67,31.7,31.4,0,13.5,14
2018-12-10 11:51:53.1047,172.8,23.5,13.75,13.6,-90,20.32,52,3.5,3.48,0,13.5,14
2018-12-10 11:51:53.3548,172.8,23.5,13.75,13.6,-89.9,20.32,6,-45270,31.7,3.5,13.5,14
2018-12-10 11:51:53.6048,172.8,23.5,13.75,13.6,-90,20.33,7,-45310,31.4,3.5,13.5,14
2018-12-10 11:51:53.8548,172.8,23.5,13.75,13.6,-90,20.33,1,684,-65.8,28,13.5,14
2018-12-10 11:51:54.1048,172.8,23.5,13.75,13.6,-90,20.32,2,683.9,-65.5,28,13.5,14
2018-12-10 11:51:54.3549,172.8,23.5,13.75,13.6,-90,20.32,61,684.9,680.4,0,13.5,14
2018-12-10 11:51:54.6048,172.8,23.5,13.75,13.6,-90,20.33,62,425,425,0,13.5,14
2018-12-10 11:51:54.8548,172.8,23.5,13.75,13.6,-90,20.33,64,66.2,66.9,0,13.5,14
2018-12-10 11:51:55.1048,172.8,23.5,13.75,13.6,-90,20.33,3,683.7,-65.8,26.5,13.5,14
2018-12-10 11:51:55.3548,172.8,23.5,13.75,13.6,-90,20.32,4,683.7,-65.6,26,13.5,14
2018-12-10 11:51:55.6048,172.8,23.5,13.5,13.6,-90,20.3,65,-45270,-45310,0,13.5,14
2018-12-10 11:51:55.8548,172.8,23.5,13.5,13.6,-89.9,20.37,66,3760,3760,0,13.5,14
2018-12-10 11:51:56.1048,172.8,23.5,13.5,13.6,-90,20.32,1,683.7,-65.8,28,13.5,14
2018-12-10 11:51:56.3548,172.8,23.5,13.5,13.6,-89.9,20.32,2,683.7,-65.6,28,13.5,14
2018-12-10 11:51:56.6048,172.8,23.5,13.5,13.6,-90,20.33,65,-45280,-45320,0,13.5,14
2018-12-10 11:51:56.8548,172.8,23.5,13.5,13.6,-90,20.34,51,3.49,3.48,0,13.5,14
2018-12-10 11:51:57.1048,172.8,23.5,13.5,13.6,-90,20.32,63,50,50,0,13.5,14
2018-12-10 11:51:57.3548,172.8,23.5,13.5,13.6,-90,20.32,67,31.7,31.4,0,13.5,14
2018-12-10 11:51:57.6048,172.8,23.5,13.5,13.6,-90,20.3,52,3.5,3.48,0,13.5,14
2018-12-10 11:51:57.8548,172.8,23.5,13.5,13.6,-90,20.31,6,-45270,31.7,3.5,13.5,14
2018-12-10 11:51:58.1048,172.8,23.5,13.5,13.6,-89.9,20.33,7,-45310,31.4,3.5,13.5,14
2018-12-10 11:51:58.3548,172.8,23.5,13.5,13.6,-89.9,20.31,1,683.7,-65.8,28,13.5,14
2018-12-10 11:51:58.6048,172.8,23.5,13.5,13.6,-90,20.32,2,683.7,-65.6,28,13.5,14
2018-12-10 11:51:58.8548,172.8,23.5,13.5,13.6,-90,20.31,61,684.8,680.2,0,13.5,14
2018-12-10 11:51:59.1048,172.8,23.5,13.5,13.6,-90,20.31,62,425,425,0,13.5,14
2018-12-10 11:51:59.3548,172.8,23.5,13.5,13.6,-90,20.31,64,66.1,66.9,0,13.5,14
2018-12-10 11:51:59.6049,172.8,23.5,13.5,13.6,-90,20.31,3,683.7,-65.8,26.5,13.5,14
2018-12-10 11:51:59.8549,172.8,23.5,13.5,13.6,-90,20.33,4,683.7,-65.6,26,13.5,14
2018-12-10 11:52:00.1049,172.8,23.5,13.5,13.6,-90,20.31,65,-45280,-45310,0,13.5,14
2018-12-10 11:52:00.3549,172.8,23.5,13.5,13.6,-90,20.31,66,3760,3760,0,13.5,14
2018-12-10 11:52:00.6049,172.8,23.5,13.5,13.6,-90,20.31,1,683.7,-65.8,28,13.5,14
2018-12-10 11:52:00.8549,172.8,23.5,13.5,13.6,-90,20.29,2,683.7,-65.6,28,13.5,14
2018-12-10 11:52:01.1049,172.8,23.5,13.5,13.6,-90,20.32,65,-45280,-45310,0,13.5,14
2018-12-10 11:52:01.3548,172.8,23.5,13.5,13.6,-90,20.32,51,3.49,3.48,0,13.5,14
2018-12-10 11:52:01.6048,172.8,23.5,13.5,13.6,-90,20.31,63,50,50,0,13.5,14
2018-12-10 11:52:01.8548,172.8,23.5,13.5,13.6,-90,20.32,67,31.7,31.4,0,13.5,13.5
2018-12-10 11:52:02.1049,172.8,23.5,13.5,13.6,-90,20.33,52,3.49,3.48,0,13.5,13.5
2018-12-10 11:52:02.3549,172.8,23.5,13.5,13.6,-90,20.35,6,-45280,31.7,3.5,13.5,13.5
2018-12-10 11:52:02.6049,172.8,23.2,13.5,13.43,-90,20.32,7,-45300,31.4,3.5,13.5,13.5
2018-12-10 11:52:02.8549,172.8,23.2,13.5,13.43,-89.9,20.32,1,683.7,-65.8,28,13.5,13.5
2018-12-10 11:52:03.1049,172.8,23.2,13.5,13.43,-89.9,20.35,2,683.6,-65.6,28,13.5,13.5
2018-12-10 11:52:03.3549,172.8,23.2,13.5,13.43,-90,20.32,61,684.8,680.1,0,13.5,13.5
2018-12-10 11:52:03.6049,172.8,23.2,13.5,13.43,-89.9,20.29,62,425,425,0,13.5,13.5
2018-12-10 11:52:03.8549,172.8,23.2,13.5,13.43,-89.9,20.33,64,66.1,66.8,0,13.5,13.5
2018-12-10 11:52:04.1050,172.8,23.2,13.5,13.43,-90,20.33,3,683.7,-65.8,26.5,13.5,13.5
2018-12-10 11:52:04.3550,172.8,23.2,13.5,13.43,-90,20.31,4,683.6,-65.6,26,13.5,13.5
2018-12-10 11:52:04.6050,172.8,23.2,13.5,13.43,-90,20.32,65,-45280,-45300,0,13.5,13.5
2018-12-10 11:52:04.8550,172.8,23.2,13.5,13.43,-90,20.32,66,3760,3760,0,13.5,13.5
2018-12-10 11:52:05.1050,172.8,23.2,13.5,13.43,-89.9,20.32,1,683.7,-65.8,28,13.5,13.5
2018-12-10 11:52:05.3550,172.8,23.1,13.5,13.37,-90,20.32,2,683.6,-65.6,28,13.5,13.5
2018-12-10 11:52:05.6049,172.8,23.1,13.5,13.37,-90,20.32,65,-45300,-45310,0,13.5,13.5
2018-12-10 11:52:05.8549,172.8,23.1,13.5,13.37,-90,20.32,51,3.49,3.48,0,13.5,13.5
2018-12-10 11:52:06.1050,172.8,23.1,13.5,13.37,-89.9,20.31,63,50,50,0,13.5,13.5
2018-12-10 11:52:06.3550,172.8,23.1,13.5,13.37,-90,20.3,67,31.7,31.4,0,13.5,13.5
2018-12-10 11:52:06.6050,172.8,23.1,13.5,13.37,-90,20.3,52,3.49,3.48,0,13.5,13.5
2018-12-10 11:52:06.8550,172.8,23.1,13.5,13.37,-89.9,20.32,6,-45290,31.7,3.5,13.5,13.5
2018-12-10 11:52:07.1049,172.8,23.1,13.5,13.37,-89.9,20.32,7,-45300,31.4,3.5,13.5,13.5
2018-12-10 11:52:07.3549,172.8,23.1,13.5,13.37,-89.9,20.32,1,683.7,-65.8,28,13.5,13.5
2018-12-10 11:52:07.6049,172.8,23.1,13.5,13.37,-90,20.3,2,683.6,-65.6,28,13.5,13.5
2018-12-10 11:52:07.8549,172.8,23.1,13.5,13.37,-90,20.3,61,684.7,680,0,13.5,13.5
2018-12-10 11:52:08.1049,172.8,23.1,13.5,13.37,-89.9,20.32,62,425,425,0,13.5,13.5
2018-12-10 11:52:08.3550,172.8,23.1,13.5,13.37,-89.9,20.32,64,66.1,66.8,0,13.5,13.5
2018-12-10 11:52:08.6050,172.8,23.1,13.5,13.37,-90,20.32,3,683.7,-65.8,26.5,13.5,13.5
2018-12-10 11:52:08.8550,172.8,23.1,13.5,13.37,-90,20.31,4,683.6,-65.6,26,13.5,13.5
2018-12-10 11:52:09.1050,172.8,23.1,13.5,13.37,-90,20.31,65,-45280,-45300,0,13.5,13.5
2018-12-10 11:52:09.3550,172.8,23.1,13.5,13.37,-90,20.33,66,3760,3760,0,13.5,13.5
2018-12-10 11:52:09.6050,172.8,23.1,13.5,13.37,-90,20.31,1,683.5,-65.8,28,13.5,13.5
2018-12-10 11:52:09.8550,172.8,23.1,13.5,13.37,-90,20.32,2,683.5,-65.7,28,13.5,13.5
2018-12-10 11:52:10.1050,172.8,23.1,13.5,13.37,-90,20.32,65,-45290,-45300,0,13.5,13.5
2018-12-10 11:52:10.3550,172.8,23.1,13.5,13.37,-89.9,20.33,51,3.49,3.48,0,13.5,13.5
2018-12-10 11:52:10.6050,172.8,23.1,13.5,13.37,-89.9,20.31,63,50,50,0,13.5,13.5
2018-12-10 11:52:10.8550,172.8,23.1,13.5,13.37,-90,20.33,67,31.7,31.4,0,13.5,13.5
2018-12-10 11:52:11.1050,172.8,23.1,13.5,13.37,-90,20.32,52,3.49,3.47,0,13.5,13.5
2018-12-10 11:52:11.3550,172.8,23.1,13.5,13.37,-89.9,20.32,6,-45290,31.7,3.5,13.5,13.5
2018-12-10 11:52:11.6050,172.8,23.1,13.5,13.37,-89.9,20.32,7,-45300,31.4,3.5,13.5,13.5
2018-12-10 11:52:11.8550,172.8,23.1,13.5,13.37,-90,20.32,1,683.5,-65.8,28,13.5,13.5
2018-12-10 11:52:12.1050,172.8,23.1,13.5,13.37,-90,20.32,2,683.5,-65.7,28,13.5,13.5
2018-12-10 11:52:12.3550,172.8,23.1,13.5,13.37,-90,20.31,61,684.6,679.9,0,13.5,13.5
2018-12-10 11:52:12.6050,172.8,23.1,13.5,13.37,-89.9,20.29,62,425,425,0,13.5,13.5
2018-12-10 11:52:12.8550,172.8,23.1,13.5,13.37,-89.9,20.33,64,66.2,66.9,0,13.5,13.5
2018-12-10 11:52:13.1050,172.8,23.1,13.5,13.37,-90,20.31,3,683.5,-65.8,26.5,13.5,13.5
2018-12-10 11:52:13.3550,172.8,23.1,13.5,13.37,-90,20.31,4,683.5,-65.7,26,13.5,13.5
2018-12-10 11:52:13.6050,172.8,23.1,13.5,13.37,-90,20.3,65,-45300,-45310,0,13.5,13.5
2018-12-10 11:52:13.8550,172.8,23.1,13.5,13.37,-89.9,20.32,66,3760,3760,0,13.5,13.5
2018-12-10 11:52:14.1051,172.8,23.1,13.5,13.37,-89.9,20.34,1,683.5,-65.8,28,13.5,13.5
2018-12-10 11:52:14.3551,172.8,23.1,13.5,13.37,-89.9,20.31,2,683.5,-65.7,28,13.5,13.5
2018-12-10 11:52:14.6051,172.8,23.1,13.5,13.37,-90,20.3,65,-45300,-45300,0,13.5,13.5
2018-12-10 11:52:14.8551,172.8,23.1,13.5,13.37,-90,20.31,51,3.49,3.48,0,13.5,13.5
2018-12-10 11:52:15.1051,172.8,23.1,13.5,13.37,-90,20.32,63,50,50,0,13.5,13.5
2018-12-10 11:52:15.3551,172.8,23.1,13.5,13.37,-90,20.31,67,31.7,31.4,0,13.5,13.5
2018-12-10 11:52:15.6050,172.8,23.1,13.5,13.37,-90,20.32,52,3.49,3.47,0,13.5,13.5
2018-12-10 11:52:15.8550,172.8,23.1,13.5,13.37,-90,20.31,6,-45290,31.7,3.5,13.5,13.5
2018-12-10 11:52:16.1050,172.8,23.1,13.5,13.37,-90,20.31,7,-45300,31.4,3.5,13.5,13.5
2018-12-10 11:52:16.3550,172.8,23.1,13.5,13.37,-90,20.31,1,683.4,-65.8,28,13.5,13.5
2018-12-10 11:52:16.6050,172.8,23,13.25,13.31,-90,20.32,2,683.4,-65.7,28,13.5,13.5
2018-12-10 11:52:16.8550,172.8,23,13.25,13.31,-90,20.38,61,684.5,679.9,0,13.5,13.5
2018-12-10 11:52:17.1050,172.8,23,13.25,13.31,-90,20.34,62,425,425,0,13.5,13.5
2018-12-10 11:52:17.3550,172.8,23,13.25,13.31,-90,20.32,64,66.1,66.8,0,13.5,13.5
2018-12-10 11:52:17.6050,172.8,22.9,13.25,13.25,-90,20.31,3,683.4,-65.8,26.5,13.5,13.5
2018-12-10 11:52:17.8550,172.8,22.9,13.25,13.25,-90,20.32,4,683.4,-65.7,26,13.5,13.5
2018-12-10 11:52:18.1049,172.8,22.9,13.25,13.25,-89.9,20.32,65,-45140,-45430,0,13.5,13.5
2018-12-10 11:52:18.3550,172.8,22.9,13.25,13.25,-89.9,20.32,66,3760,3760,0,13.5,13.5
2018-12-10 11:52:18.6050,172.8,22.8,13.25,13.19,-89.9,20.31,1,683.4,-65.8,28,13.5,13.5
2018-12-10 11:52:18.8551,172.8,22.8,13.25,13.19,-90,20.32,2,683.4,-65.7,28,13.5,13.5
2018-12-10 11:52:19.1051,172.8,22.8,13.25,13.19,-90,20.33,65,-45280,-45300,0,13.5,13.5
2018-12-10 11:52:19.3552,172.8,22.8,13.25,13.19,-89.9,20.3,51,3.49,3.47,0,13.5,13.5
2018-12-10 11:52:19.6052,172.8,22.8,13.25,13.19,-90,20.32,63,50,50,0,13.5,13.5
2018-12-10 11:52:19.8553,172.8,22.8,13.25,13.19,-90,20.32,67,31.7,31.4,0,13.5,13.5
2018-12-10 11:52:20.1053,172.8,22.8,13.25,13.19,-90,20.32,52,3.49,3.47,0,13.5,13.5
2018-12-10 11:52:20.3552,172.8,22.8,13.25,13.19,-89.9,20.32,6,-45130,31.7,3.5,13.5,13.5
2018-12-10 11:52:20.6052,172.8,22.8,13.25,13.19,-89.9,20.32,7,-45440,31.4,3.5,13.5,13.5
2018-12-10 11:52:20.8551,172.8,22.8,13.25,13.19,-89.9,20.32,1,683.4,-65.8,28,13.5,13.5
2018-12-10 11:52:21.1051,172.8,22.8,13.25,13.19,-90,20.32,2,683.4,-65.7,28,13.5,13.5
2018-12-10 11:52:21.3551,172.8,22.8,13.25,13.19,-90,20.32,61,684.5,679.7,0,13.5,13.5
2018-12-10 11:52:21.6051,172.8,22.7,13.25,13.14,-90,20.32,62,425,425,0,13.5,13.5
2018-12-10 11:52:21.8551,172.8,22.7,13.25,13.14,-90,20.32,64,65.9,67,0,13.5,13.5
2018-12-10 11:52:22.1051,172.8,22.7,13.25,13.14,-90,20.32,3,683.4,-65.8,26.5,13.5,13.5
2018-12-10 11:52:22.3551,172.8,22.7,13.25,13.14,-90,20.33,4,683.4,-65.7,26,13.5,13.5
2018-12-10 11:52:22.6051,172.8,22.7,13.25,13.14,-89.9,20.31,65,-45390,-45180,0,13.5,13.5
2018-12-10 11:52:22.8552,172.8,22.7,13.25,13.14,-90,20.33,66,3760,3760,0,13.5,13.5
2018-12-10 11:52:23.1052,172.8,22.7,13.25,13.14,-90,20.32,1,683.4,-65.8,28,13.5,13.5
2018-12-10 11:52:23.3552,172.8,22.7,13.25,13.14,-90,20.34,2,683.4,-65.7,28,13.5,13.5
2018-12-10 11:52:23.6052,172.8,22.7,13.25,13.14,-89.9,20.33,65,-45410,-45160,0,13,13.5
2018-12-10 11:52:23.8552,172.8,22.7,13.25,13.14,-89.9,20.32,51,3.49,3.47,0,13,13.5
2018-12-10 11:52:24.1053,172.8,22.7,13.25,13.14,-90,20.32,63,50,50,0,13,13.5
2018-12-10 11:52:24.3553,172.8,22.7,13.25,13.14,-90,20.32,67,31.8,31.4,0,13,13.5
2018-12-10 11:52:24.6052,172.8,22.7,13.25,13.14,-90,20.17,52,3.49,3.47,0,13,13.5
2018-12-10 11:52:24.8552,172.8,22.7,13.25,13.14,-89.9,20.31,6,-45270,31.7,3.5,13,13.5
2018-12-10 11:52:25.1052,172.8,22.7,13.25,13.14,-90,20.32,7,-45300,31.4,3.5,13,13.5
2018-12-10 11:52:25.3551,172.8,22.7,13.25,13.14,-90,20.32,1,683.3,-65.4,28,13,13.5
2018-12-10 11:52:25.6051,172.8,22.7,13.25,13.14,-90,20.33,2,683.2,-65.7,28,13,13.5
2018-12-10 11:52:25.8551,172.8,22.7,13.25,13.14,-90,20.32,61,684.3,679.7,0,13,13.5
2018-12-10 11:52:26.1052,172.8,22.7,13.25,13.14,-89.9,20.32,62,425,425,0,13,13.5
2018-12-10 11:52:26.3552,172.8,22.7,13.25,13.14,-90,20.32,64,66,66.7,0,13,13.5
2018-12-10 11:52:26.6052,172.8,22.7,13.25,13.14,-90,20.32,3,683.3,-65.4,26.5,13,13.5
2018-12-10 11:52:26.8552,172.8,22.7,13.25,13.14,-90,20.29,4,683.2,-65.7,26,13,13.5
2018-12-10 11:52:27.1052,172.8,22.7,13.25,13.14,-89.9,20.32,65,-45270,-45310,0,13,13.5
2018-12-10 11:52:27.3552,172.8,22.7,13.25,13.14,-89.9,20.32,66,3760,3760,0,13,13.5
2018-12-10 11:52:27.6052,172.8,22.7,13.25,13.14,-90,20.32,1,683.3,-65.4,28,13,13.5
2018-12-10 11:52:27.8552,172.8,22.7,13.25,13.14,-90,20.32,2,683.2,-65.7,28,13,13.5
2018-12-10 11:52:28.1052,172.8,22.7,13.25,13.14,-89.9,20.33,65,-45270,-45310,0,13,13.5
2018-12-10 11:52:28.3551,172.8,22.7,13.25,13.14,-89.9,20.32,51,3.49,3.47,0,13,13.5
2018-12-10 11:52:28.6051,172.8,22.7,13.25,13.14,-90,20.32,63,50,50,0,13,13.5
2018-12-10 11:52:28.8552,172.8,22.7,13.25,13.14,-90,20.39,67,31.8,31.4,0,13,13.5
2018-12-10 11:52:29.1052,172.8,22.7,13.25,13.14,-90,20.32,52,3.49,3.47,0,13,13.5
2018-12-10 11:52:29.3552,172.8,22.7,13.25,13.14,-90,20.32,6,-45260,31.8,3.5,13,13.5
2018-12-10 11:52:29.6052,172.8,22.7,13,13.14,-90,20.32,7,-45310,31.4,3.5,13,13.5
2018-12-10 11:52:29.8552,172.8,22.7,13,13.14,-89.9,20.32,1,683.3,-65.4,28,13,13.5
2018-12-10 11:52:30.1052,172.8,22.7,13,13.14,-90,20.32,2,683.2,-65.7,28,13,13.5
2018-12-10 11:52:30.3552,172.8,22.7,13,13.14,-90,20.32,61,684.3,679.6,0,13,13.5
2018-12-10 11:52:30.6052,172.8,22.7,13,13.14,-89.9,20.32,62,425,425,0,13,13.5
2018-12-10 11:52:30.8552,172.8,22.7,13,13.14,-90,20.38,64,66,66.7,0,13,13.5
2018-12-10 11:52:31.1052,172.8,22.7,13,13.14,-89.9,20.32,3,683.1,-65.8,26.5,13,13
2018-12-10 11:52:31.3552,172.8,22.7,13,13.14,-90,20.32,4,683.1,-65.7,26,13,13
2018-12-10 11:52:31.6052,172.8,22.6,13,13.08,-90,20.32,65,-45270,-45310,0,13,13
2018-12-10 11:52:31.8552,172.8,22.6,13,13.08,-90,20.32,66,3770,3770,0,13,13
2018-12-10 11:52:32.1052,172.8,22.6,13,13.08,-90,20.33,1,683.1,-65.8,28,13,13
2018-12-10 11:52:32.3552,172.8,22.6,13,13.08,-89.9,20.31,2,683.1,-65.7,28,13,13
2018-12-10 11:52:32.6052,172.8,22.5,13,13.02,-90,20.32,65,-45270,-45300,0,13,13
2018-12-10 11:52:32.8552,172.8,22.5,13,13.02,-89.9,20.32,51,3.49,3.47,0,13,13
2018-12-10 11:52:33.1053,172.8,22.5,13,13.02,-90,20.32,63,50,50,0,13,13
2018-12-10 11:52:33.3553,172.8,22.5,13,13.02,-90,20.32,67,31.7,31.4,0,13,13
2018-12-10 11:52:33.6053,172.8,22.5,13,13.02,-90,20.32,52,3.49,3.47,0,13,13
2018-12-10 11:52:33.8552,172.8,22.5,13,13.02,-89.9,20.32,6,-45280,31.8,3.5,13,13
2018-12-10 11:52:34.1052,172.8,22.5,13,13.02,-90,20.37,7,-45300,31.4,3.5,13,13
2018-12-10 11:52:34.3552,172.8,22.5,13,13.02,-90,20.32,1,683.1,-65.8,28,13,13
2018-12-10 11:52:34.6052,172.8,22.4,13,12.96,-90,20.32,2,683.1,-65.7,28,13,13
2018-12-10 11:52:34.8552,172.8,22.4,13,12.96,-89.9,20.32,61,684.2,679.5,0,13,13
2018-12-10 11:52:35.1052,172.8,22.4,13,12.96,-90,20.42,62,425,425,0,13,13
2018-12-10 11:52:35.3553,172.8,22.4,13,12.96,-90,20.32,64,66.1,66.8,0,13,13
2018-12-10 11:52:35.6053,172.8,22.4,13,12.96,-90,20.33,3,683.1,-65.8,26.5,13,13
2018-12-10 11:52:35.8553,172.8,22.4,13,12.96,-90,20.29,4,683.1,-65.7,26,13,13
2018-12-10 11:52:36.1053,172.8,22.4,13,12.96,-89.9,20.32,65,-45270,-45290,0,13,13
2018-12-10 11:52:36.3553,172.8,22.4,13,12.96,-89.9,20.32,66,3770,3770,0,13,13
2018-12-10 11:52:36.6053,172.8,22.4,13,12.96,-90,20.32,1,683.1,-65.8,28,13,13
2018-12-10 11:52:36.8553,172.8,22.4,13,12.96,-90,20.32,2,683.1,-65.7,28,13,13
2018-12-10 11:52:37.1053,172.8,22.4,13,12.96,-89.9,20.3,65,-45280,-45300,0,13,13
2018-12-10 11:52:37.3553,172.8,22.3,13,12.91,-89.9,20.32,51,3.49,3.47,0,13,13
2018-12-10 11:52:37.6053,172.8,22.3,13,12.91,-89.9,20.32,63,50,50,0,13,13
2018-12-10 11:52:37.8553,172.8,22.3,13,12.91,-90,20.28,67,31.7,31.4,0,13,13
2018-12-10 11:52:38.1053,172.8,22.3,13,12.91,-90,20.33,52,3.49,3.47,0,13,13
2018-12-10 11:52:38.3553,172.8,22.3,13,12.91,-89.9,20.32,6,-45280,31.7,3.5,13,13
2018-12-10 11:52:38.6053,172.8,22.3,13,12.91,-89.9,20.32,7,-45300,31.4,3.5,13,13
2018-12-10 11:52:38.8553,172.8,22.3,13,12.91,-90,20.33,1,682.9,-65.8,28,13,13
2018-12-10 11:52:39.1053,172.8,22.3,13,12.91,-90,20.33,2,683,-65.7,28,13,13
2018-12-10 11:52:39.3554,172.8,22.3,13,12.91,-90,20.39,61,684.1,679.4,0,13,13
2018-12-10 11:52:39.6054,172.8,22.3,13,12.91,-89.9,20.33,62,425,425,0,13,13
2018-12-10 11:52:39.8554,172.8,22.3,13,12.91,-90,20.32,64,66.1,66.8,0,13,13
2018-12-10 11:52:40.1053,172.8,22.3,13,12.91,-90,20.33,3,682.9,-65.8,26.5,13,13
2018-12-10 11:52:40.3553,172.8,22.3,13,12.91,-90,20.32,4,683,-65.7,26,13,13
2018-12-10 11:52:40.6053,172.8,22.3,13,12.91,-90,20.32,65,-45280,-45300,0,13,13
2018-12-10 11:52:40.8553,172.8,22.3,13,12.91,-90,20.24,66,3780,3770,0,13,13
2018-12-10 11:52:41.1053,172.8,22.3,13,12.91,-90,20.32,1,682.9,-65.8,28,13,13
2018-12-10 11:52:41.3553,172.8,22.3,13,12.91,-90,20.33,2,683,-65.7,28,13,13
2018-12-10 11:52:41.6053,172.8,22.3,13,12.91,-90,20.32,65,-45280,-45290,0,13,13
2018-12-10 11:52:41.8553,172.8,22.3,13,12.91,-90,20.33,51,3.49,3.47,0,13,13
2018-12-10 11:52:42.1053,172.8,22.3,13,12.91,-89.9,20.33,63,50,50,0,13,13
2018-12-10 11:52:42.3553,172.8,22.3,13,12.91,-90,20.32,67,31.7,31.4,0,13,13
2018-12-10 11:52:42.6053,172.8,22.3,13,12.91,-90,20.34,52,3.49,3.47,0,13,13
2018-12-10 11:52:42.8553,172.8,22.3,13,12.91,-90,20.33,6,-45290,31.7,3.5,13,13
2018-12-10 11:52:43.1053,172.8,22.3,13,12.91,-90,20.34,7,-45300,31.4,3.5,13,13
2018-12-10 11:52:43.3554,172.8,22.3,13,12.91,-89.9,20.32,1,682.9,-65.8,28,13,13
2018-12-10 11:52:43.6054,172.8,22.3,13,12.91,-90,20.32,2,683,-65.7,28,13,13
2018-12-10 11:52:43.8554,172.8,22.3,13,12.91,-89.9,20.32,61,684.1,679.3,0,13,13
2018-12-10 11:52:44.1054,172.8,22.3,13,12.91,-90,20.32,62,425,425,0,13,13
2018-12-10 11:52:44.3554,172.8,22.3,13,12.91,-90,20.33,64,66,66.7,0,13,13
2018-12-10 11:52:44.6054,172.8,22.3,13,12.91,-90,20.32,3,682.9,-65.8,26.5,13,13
2018-12-10 11:52:44.8554,172.8,22.3,13,12.91,-90,20.35,4,683,-65.7,26,13,13
2018-12-10 11:52:45.1054,172.8,22.3,13,12.91,-90,20.27,65,-45280,-45290,0,13,13
2018-12-10 11:52:45.3554,172.8,22.2,13,12.85,-90,20.33,66,3770,3770,0,13,13
2018-12-10 11:52:45.6053,172.8,22.2,13,12.85,-90,20.32,1,682.9,-65.8,28,13,13
2018-12-10 11:52:45.8554,172.8,22.2,13,12.85,-90,20.31,2,682.7,-65.7,28,13,13
2018-12-10 11:52:46.1054,172.8,22.2,13,12.85,-90,20.33,65,-45280,-45290,0,13,13
2018-12-10 11:52:46.3554,172.8,22.2,13,12.85,-90,20.32,51,3.49,3.47,0,13,13
2018-12-10 11:52:46.6054,172.8,22.2,13,12.85,-90,20.32,63,50,50,0,13,13
2018-12-10 11:52:46.8554,172.8,22.2,13,12.85,-90,20.32,67,31.7,31.4,0,13,13
2018-12-10 11:52:47.1054,172.8,22.2,13,12.85,-89.9,20.32,52,3.49,3.47,0,13,13
2018-12-10 11:52:47.3554,172.8,22.2,13,12.85,-90,20.36,6,-45290,31.7,3.5,13,13
2018-12-10 11:52:47.6054,172.8,22.2,13,12.85,-90,20.34,7,-45290,31.4,3.5,13,13
2018-12-10 11:52:47.8553,172.8,22.2,13,12.85,-90,20.32,1,682.9,-65.8,28,13,13
2018-12-10 11:52:48.1054,172.8,22.2,13,12.85,-90,20.3,2,682.7,-65.7,28,13,13
2018-12-10 11:52:48.3554,172.8,22.2,13,12.85,-89.9,20.32,61,683.9,679.3,0,13,13
2018-12-10 11:52:48.6054,172.8,22.1,13,12.79,-90,20.32,62,425,425,0,13,13
2018-12-10 11:52:48.8554,172.8,22.1,13,12.79,-90,20.31,64,66,66.7,0,13,13
2018-12-10 11:52:49.1054,172.8,22.1,13,12.79,-90,20.32,3,682.9,-65.8,26.5,13,13
2018-12-10 11:52:49.3554,172.8,22.1,13,12.79,-90,20.31,4,682.7,-65.7,26,13,13
2018-12-10 11:52:49.6054,172.8,22.1,13,12.79,-90,20.3,65,-45290,-45300,0,13,13
2018-12-10 11:52:49.8554,172.8,22.1,13,12.79,-90,20.32,66,3780,3780,0,13,13
2018-12-10 11:52:50.1054,172.8,22.1,13,12.79,-90,20.31,1,682.9,-65.8,28,13,13
2018-12-10 11:52:50.3554,172.8,22.1,13,12.79,-90,20.32,2,682.7,-65.7,28,13,13
2018-12-10 11:52:50.6054,172.8,22,12.75,12.73,-89.9,20.32,65,-45290,-45300,0,13,13
2018-12-10 11:52:50.8554,172.8,22,12.75,12.73,-90,20.32,51,3.49,3.47,0,13,13
2018-12-10 11:52:51.1054,172.8,22,12.75,12.73,-90,20.32,63,50,50,0,13,13
2018-12-10 11:52:51.3554,172.8,22,12.75,12.73,-90,20.32,67,31.7,31.4,0,13,13
2018-12-10 11:52:51.6054,172.8,22,12.75,12.73,-89.9,20.32,52,3.49,3.47,0,13,13
2018-12-10 11:52:51.8554,172.8,22,12.75,12.73,-89.9,20.32,6,-45290,31.7,3.5,13,13
2018-12-10 11:52:52.1054,172.8,22,12.75,12.73,-90,20.32,7,-45310,31.4,3.5,13,13
2018-12-10 11:52:52.3554,172.8,22,12.75,12.73,-90,20.33,1,682.9,-65.8,28,13,13
2018-12-10 11:52:52.6054,172.8,22,12.75,12.73,-90,20.32,2,682.7,-65.7,28,13,13
2018-12-10 11:52:52.8555,172.8,22,12.75,12.73,-90,20.32,61,683.9,679.2,0,12.5,13
2018-12-10 11:52:53.1055,172.8,22,12.75,12.73,-90,20.32,62,425,425,0,12.5,13
2018-12-10 11:52:53.3555,172.8,22,12.75,12.73,-90,20.32,64,66.1,66.8,0,12.5,13
2018-12-10 11:52:53.6055,172.8,22,12.75,12.73,-90,20.32,3,682.7,-65.8,26.5,12.5,13
2018-12-10 11:52:53.8555,172.8,22,12.75,12.73,-90,20.3,4,682.6,-65.7,26,12.5,13
2018-12-10 11:52:54.1055,172.8,22,12.75,12.73,-90,20.33,65,-45280,-45300,0,12.5,13
2018-12-10 11:52:54.3555,172.8,22,12.75,12.73,-90,20.31,66,3770,3770,0,12.5,13
2018-12-10 11:52:54.6055,172.8,22,12.75,12.73,-89.9,20.34,1,682.7,-65.8,28,12.5,13
2018-12-10 11:52:54.8555,172.8,22,12.75,12.73,-90,20.32,2,682.6,-65.7,28,12.5,13
2018-12-10 11:52:55.1055,172.8,22,12.75,12.73,-90,20.32,65,-45280,-45300,0,12.5,13
2018-12-10 11:52:55.3555,172.8,22,12.75,12.73,-90,20.32,51,3.49,3.47,0,12.5,13
2018-12-10 11:52:55.6055,172.8,22,12.75,12.73,-90,20.31,63,50,50,0,12.5,13
2018-12-10 11:52:55.8555,172.8,22,12.75,12.73,-90,20.32,67,31.7,31.4,0,12.5,13
2018-12-10 11:52:56.1055,172.8,22,12.75,12.73,-89.9,20.16,52,3.49,3.47,0,12.5,13
2018-12-10 11:52:56.3555,172.8,22,12.75,12.73,-89.9,20.31,6,-45270,31.7,3.5,12.5,13
2018-12-10 11:52:56.6055,172.8,22,12.75,12.73,-90,20.31,7,-45300,31.4,3.5,12.5,13
2018-12-10 11:52:56.8555,172.8,22,12.75,12.73,-90,20.32,1,682.7,-65.8,28,12.5,13
2018-12-10 11:52:57.1055,172.8,22,12.75,12.73,-89.9,20.32,2,682.6,-65.7,28,12.5,13
2018-12-10 11:52:57.3555,172.8,22,12.75,12.73,-89.9,20.33,61,683.8,679,0,12.5,13
2018-12-10 11:52:57.6055,172.8,22,12.75,12.73,-89.9,20.32,62,425,425,0,12.5,13
2018-12-10 11:52:57.8555,172.8,22,12.75,12.73,-90,20.33,64,66.1,66.8,0,12.5,13
2018-12-10 11:52:58.1055,172.8,22,12.75,12.73,-89.9,20.32,3,682.7,-65.8,26.5,12.5,13
2018-12-10 11:52:58.3555,172.8,22,12.75,12.73,-89.9,20.3,4,682.6,-65.7,26,12.5,13
2018-12-10 11:52:58.6055,172.8,22,12.75,12.73,-89.9,20.3,65,-45270,-45310,0,12.5,13
2018-12-10 11:52:58.8555,172.8,22,12.75,12.73,-90,20.32,66,3770,3770,0,12.5,13
2018-12-10 11:52:59.1055,172.8,22,12.75,12.73,-90,20.32,1,682.7,-65.8,28,12.5,13
2018-12-10 11:52:59.3555,172.8,22,12.75,12.73,-90,20.32,2,682.6,-65.7,28,12.5,13
2018-12-10 11:52:59.6056,172.8,21.8,12.75,12.62,-90,20.32,65,-45270,-45310,0,12.5,13
2018-12-10 11:52:59.8556,172.8,21.8,12.75,12.62,-90,20.31,51,3.49,3.47,0,12.5,13
2018-12-10 11:53:00.1056,172.8,21.8,12.75,12.62,-90,20.32,63,50,50,0,12.5,13
2018-12-10 11:53:00.3556,172.8,21.8,12.75,12.62,-90,20.31,67,31.7,31.4,0,12.5,13
2018-12-10 11:53:00.6056,172.8,21.8,12.75,12.62,-90,20.33,52,3.49,3.47,0,12.5,13
2018-12-10 11:53:00.8555,172.8,21.8,12.75,12.62,-89.9,20.31,6,-45270,31.7,3.5,12.5,13
2018-12-10 11:53:01.1055,172.8,21.8,12.75,12.62,-90,20.32,7,-45310,31.4,3.5,12.5,13
2018-12-10 11:53:01.3555,172.8,21.8,12.75,12.62,-89.9,20.34,1,682.5,-65.8,28,12.5,13
2018-12-10 11:53:01.6055,172.8,21.8,12.75,12.62,-90,20.31,2,682.5,-65.7,28,12.5,13
2018-12-10 11:53:01.8555,172.8,21.8,12.75,12.62,-89.9,20.32,61,683.7,679,0,12.5,13
2018-12-10 11:53:02.1055,172.8,21.8,12.75,12.62,-89.9,20.32,62,425,425,0,12.5,13
2018-12-10 11:53:02.3555,172.8,21.8,12.75,12.62,-90,20.32,64,66,66.7,0,12.5,13
2018-12-10 11:53:02.6055,172.8,21.8,12.75,12.62,-90,20.32,3,682.5,-65.8,26.5,12.5,13
2018-12-10 11:53:02.8555,172.8,21.8,12.75,12.62,-89.9,20.32,4,682.5,-65.7,26,12.5,13
2018-12-10 11:53:03.1055,172.8,21.8,12.75,12.62,-90,20.32,65,-45270,-45310,0,12.5,13
2018-12-10 11:53:03.3554,172.8,21.8,12.75,12.62,-90,20.32,66,3770,3770,0,12.5,13
2018-12-10 11:53:03.6055,172.8,21.7,12.5,12.56,-90,20.34,1,682.5,-65.8,28,12.5,13
2018-12-10 11:53:03.8555,172.8,21.7,12.5,12.56,-90,20.33,2,682.5,-65.7,28,12.5,13
2018-12-10 11:53:04.1055,172.8,21.7,12.5,12.56,-89.9,20.32,65,-45270,-45310,0,12.5,13
2018-12-10 11:53:04.3555,172.8,21.7,12.5,12.56,-90,20.32,51,3.49,3.47,0,12.5,13
2018-12-10 11:53:04.6055,172.8,21.7,12.5,12.56,-90,20.31,63,50,50,0,12.5,13
2018-12-10 11:53:04.8555,172.8,21.7,12.5,12.56,-90,20.34,67,31.7,31.4,0,12.5,13
2018-12-10 11:53:05.1055,172.8,21.7,12.5,12.56,-89.9,20.32,52,3.49,3.47,0,12.5,13
2018-12-10 11:53:05.3556,172.8,21.7,12.5,12.56,-89.9,20.32,6,-45260,31.7,3.5,12.5,13
2018-12-10 11:53:05.6056,172.8,21.6,12.5,12.5,-90,20.33,7,-45300,31.4,3.5,12.5,13
2018-12-10 11:53:05.8556,172.8,21.6,12.5,12.5,-89.9,20.3,1,682.5,-65.8,28,12.5,13
2018-12-10 11:53:06.1056,172.8,21.6,12.5,12.5,-89.9,20.3,2,682.5,-65.7,28,12.5,13
2018-12-10 11:53:06.3556,172.8,21.6,12.5,12.5,-89.9,20.33,61,683.6,678.9,0,12.5,13
2018-12-10 11:53:06.6056,172.8,21.6,12.5,12.5,-89.9,20.28,62,425,425,0,12.5,13
2018-12-10 11:53:06.8556,172.8,21.6,12.5,12.5,-89.9,20.32,64,66,66.7,0,12.5,13
2018-12-10 11:53:07.1056,172.8,21.6,12.5,12.5,-89.9,20.33,3,682.3,-65.8,26.5,12.5,13
2018-12-10 11:53:07.3556,172.8,21.6,12.5,12.5,-90,20.32,4,682.4,-65.7,26,12.5,12.5
2018-12-10 11:53:07.6056,172.8,21.6,12.5,12.5,-90,20.31,65,-45280,-45300,0,12.5,12.5
2018-12-10 11:53:07.8556,172.8,21.6,12.5,12.5,-90,20.32,66,3770,3770,0,12.5,12.5
2018-12-10 11:53:08.1056,172.8,21.6,12.5,12.5,-90,20.32,1,682.3,-65.8,28,12.5,12.5
2018-12-10 11:53:08.3556,172.8,21.6,12.5,12.5,-89.9,20.31,2,682.4,-65.7,28,12.5,12.5
2018-12-10 11:53:08.6056,172.8,21.6,12.5,12.5,-89.9,20.32,65,-45270,-45300,0,12.5,12.5
2018-12-10 11:53:08.8556,172.8,21.6,12.5,12.5,-90,20.32,51,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:09.1056,172.8,21.6,12.5,12.5,-90,20.33,63,50,50,0,12.5,12.5
2018-12-10 11:53:09.3556,172.8,21.6,12.5,12.5,-90,20.32,67,31.7,31.4,0,12.5,12.5
2018-12-10 11:53:09.6056,172.8,21.5,12.5,12.44,-90,20.33,52,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:09.8556,172.8,21.5,12.5,12.44,-90,20.39,6,-45270,31.7,3.5,12.5,12.5
2018-12-10 11:53:10.1056,172.8,21.5,12.5,12.44,-90,20.32,7,-45290,31.4,3.5,12.5,12.5
2018-12-10 11:53:10.3556,172.8,21.5,12.5,12.44,-90,20.32,1,682.3,-65.8,28,12.5,12.5
2018-12-10 11:53:10.6056,172.8,21.5,12.5,12.44,-89.9,20.32,2,682.4,-65.7,28,12.5,12.5
2018-12-10 11:53:10.8556,172.8,21.5,12.5,12.44,-90,20.32,61,683.5,678.8,0,12.5,12.5
2018-12-10 11:53:11.1056,172.8,21.5,12.5,12.44,-90,20.31,62,425,425,0,12.5,12.5
2018-12-10 11:53:11.3556,172.8,21.5,12.5,12.44,-90,20.32,64,66.1,66.8,0,12.5,12.5
2018-12-10 11:53:11.6056,172.8,21.5,12.5,12.44,-89.9,20.32,3,682.3,-65.8,26.5,12.5,12.5
2018-12-10 11:53:11.8557,172.8,21.5,12.5,12.44,-89.9,20.32,4,682.4,-65.7,26,12.5,12.5
2018-12-10 11:53:12.1057,172.8,21.5,12.5,12.44,-90,20.33,65,-45270,-45290,0,12.5,12.5
2018-12-10 11:53:12.3557,172.8,21.5,12.5,12.44,-90,20.33,66,3780,3770,0,12.5,12.5
2018-12-10 11:53:12.6057,172.8,21.5,12.5,12.44,-90,20.31,1,682.3,-65.8,28,12.5,12.5
2018-12-10 11:53:12.8557,172.8,21.5,12.5,12.44,-89.9,20.32,2,682.4,-65.7,28,12.5,12.5
2018-12-10 11:53:13.1057,172.8,21.5,12.5,12.44,-89.9,20.32,65,-45280,-45300,0,12.5,12.5
2018-12-10 11:53:13.3557,172.8,21.4,12.5,12.38,-90,20.32,51,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:13.6057,172.8,21.4,12.5,12.38,-90,20.32,63,50,50,0,12.5,12.5
2018-12-10 11:53:13.8557,172.8,21.4,12.5,12.38,-90,20.32,67,31.7,31.4,0,12.5,12.5
2018-12-10 11:53:14.1057,172.8,21.4,12.5,12.38,-90,20.32,52,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:14.3557,172.8,21.4,12.5,12.38,-90,20.33,6,-45280,31.7,3.5,12.5,12.5
2018-12-10 11:53:14.6057,172.8,21.4,12.5,12.38,-90,20.31,7,-45290,31.4,3.5,12.5,12.5
2018-12-10 11:53:14.8557,172.8,21.4,12.5,12.38,-90,20.32,1,682.2,-65.9,28,12.5,12.5
2018-12-10 11:53:15.1057,172.8,21.4,12.5,12.38,-89.9,20.33,2,682.2,-65.7,28,12.5,12.5
2018-12-10 11:53:15.3556,172.8,21.4,12.5,12.38,-90,20.32,61,683.4,678.6,0,12.5,12.5
2018-12-10 11:53:15.6056,172.8,21.4,12.5,12.38,-90,20.31,62,425,425,0,12.5,12.5
2018-12-10 11:53:15.8556,172.8,21.4,12.5,12.38,-90,20.32,64,66.1,66.8,0,12.5,12.5
2018-12-10 11:53:16.1057,172.8,21.4,12.5,12.38,-90,20.32,3,682.2,-65.9,26.5,12.5,12.5
2018-12-10 11:53:16.3557,172.8,21.4,12.5,12.38,-90,20.3,4,682.2,-65.7,26,12.5,12.5
2018-12-10 11:53:16.6057,172.8,21.4,12.5,12.38,-90,20.32,65,-45280,-45290,0,12.5,12.5
2018-12-10 11:53:16.8557,172.8,21.4,12.5,12.38,-90,20.33,66,3770,3770,0,12.5,12.5
2018-12-10 11:53:17.1057,172.8,21.4,12.5,12.38,-89.9,20.32,1,682.2,-65.9,28,12.5,12.5
2018-12-10 11:53:17.3556,172.8,21.4,12.5,12.38,-89.9,20.33,2,682.2,-65.7,28,12.5,12.5
2018-12-10 11:53:17.6056,172.8,21.4,12.5,12.38,-89.9,20.32,65,-45270,-45280,0,12.5,12.5
2018-12-10 11:53:17.8556,172.8,21.4,12.5,12.38,-90,20.32,51,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:18.1056,172.8,21.4,12.5,12.38,-90,20.35,63,50,50,0,12.5,12.5
2018-12-10 11:53:18.3557,172.8,21.4,12.5,12.38,-89.9,20.48,67,31.7,31.4,0,12.5,12.5
2018-12-10 11:53:18.6057,172.8,21.3,12.5,12.33,-90,20.32,52,3.49,3.47,0,12.5,12.5
2018-12-10 11:53:18.8557,172.8,21.3,12.5,12.33,-90,20.32,6,-45280,31.7,3.5,12.5,12.5
2018-12-10 11:53:19.1057,172.8,21.3,12.5,12.33,-90,20.31,7,-45290,31.4,3.5,12.5,12.5
2018-12-10 11:53:19.3557,172.8,21.3,12.5,12.33,-89.9,20.32,1,682.2,-65.9,28,12.5,12.5
2018-12-10 11:53:19.6057,172.8,21.3,12.5,12.33,-90,20.32,2,682.2,-65.7,28,12.5,12.5
2018-12-10 11:53:19.8557,172.8,21.3,12.5,12.33,-90,20.32,61,683.3,678.7,0,12.5,12.5
2018-12-10 11:53:20.1057,172.8,21.3,12.5,12.33,-90,20.31,62,425,425,0,12.5,12.5
2018-12-10 11:53:20.3557,172.8,21.3,12.5,12.33,-90,20.33,64,66,66.7,0,12.5,12.5
2018-12-10 11:53:20.6057,172.8,21.3,12.5,12.33,-90,20.32,3,682.2,-65.9,26.5,12.5,12.5
2018-12-10 11:53:20.8557,172.8,21.3,12.5,12.33,-90,20.32,4,682.2,-65.7,26,12.5,12.5
2018-12-10 11:53:21.1058,172.8,21.3,12.5,12.33,-90,20.31,65,-45290,-45290,0,12.5,12.5
2018-12-10 11:53:21.3558,172.8,21.3,12.5,12.33,-90,20.32,66,3770,3770,0,12.5,12.5
2018-12-10 11:53:21.6058,172.8,21.2,12.5,12.27,-89.9,20.3,1,682.2,-65.9,28,12.5,12.5
2018-12-10 11:53:21.8558,172.8,21.2,12.5,12.27,-89.9,20.32,2,682.1,-65.7,28,12.5,12.5
2018-12-10 11:53:22.1058,172.8,21.2,12.5,12.27,-90,20.32,65,-45280,-45290,0,12.5,12.5
2018-12-10 11:53:22.3558,172.8,21.2,12.5,12.27,-90,20.32,51,3.48,3.47,0,12.5,12.5
2018-12-10 11:53:22.6058,172.8,21.2,12.5,12.27,-90,20.33,63,50,50,0,12.5,12.5
2018-12-10 11:53:22.8558,172.8,21.2,12.5,12.27,-89.9,20.31,67,31.7,31.4,0,12.5,12.5
2018-12-10 11:53:23.1058,172.8,21.2,12.5,12.27,-90,20.32,52,3.49,3.46,0,12.5,12.5
2018-12-10 11:53:23.3558,172.8,21.2,12.5,12.27,-90,20.32,6,-45280,31.7,3.5,12.5,12.5
2018-12-10 11:53:23.6058,172.8,21.2,12.5,12.27,-90,20.32,7,-45280,31.4,3.5,12.5,12.5
2018-12-10 11:53:23.8558,172.8,21.2,12.5,12.27,-89.9,20.32,1,682,-65.9,28,12.5,12.5
2018-12-10 11:53:24.1058,172.8,21.2,12.5,12.27,-90,20.34,2,682.1,-65.7,28,12.5,12.5
2018-12-10 11:53:24.3558,172.8,21.1,12.25,12.21,-90,20.32,61,683.2,678.5,0,12.5,12.5
2018-12-10 11:53:24.6058,172.8,21.1,12.25,12.21,-90,20.33,62,425,425,0,12.5,12.5
2018-12-10 11:53:24.8558,172.8,21.1,12.25,12.21,-90,20.32,64,66.1,66.8,0,12.5,12.5
2018-12-10 11:53:25.1058,172.8,21.1,12.25,12.21,-89.9,20.33,3,682,-65.9,26.5,12.5,12.5
2018-12-10 11:53:25.3558,172.8,21.1,12.25,12.21,-89.9,20.32,4,682.1,-65.7,26,12.5,12.5
2018-12-10 11:53:25.6058,172.8,21.1,12.25,12.21,-90,20.32,65,-45280,-45290,0,12.5,12.5
2018-12-10 11:53:25.8558,172.8,21.1,12.25,12.21,-90,20.32,66,3770,3770,0,12.5,12.5
2018-12-10 11:53:26.1058,172.8,21.1,12.25,12.21,-89.9,20.32,1,682,-65.9,28,12.5,12.5
2018-12-10 11:53:26.3558,172.8,21.1,12.25,12.21,-89.9,20.32,2,682.1,-65.7,28,12.5,12.5
2018-12-10 11:53:26.6058,172.8,21.1,12.25,12.21,-90,20.32,65,-45280,-45300,0,12.5,12.5
2018-12-10 11:53:26.8558,172.8,21.1,12.25,12.21,-90,20.32,51,3.48,3.47,0,12.5,12.5
2018-12-10 11:53:27.1058,172.8,21.1,12.25,12.21,-89.9,20.33,63,50,50,0,12.5,12.5
2018-12-10 11:53:27.3558,172.8,21,12.25,12.15,-89.9,20.32,67,31.7,31.4,0,12.5,12.5
2018-12-10 11:53:27.6058,172.8,21,12.25,12.15,-90,20.33,52,3.49,3.46,0,12.5,12.5
2018-12-10 11:53:27.8558,172.8,21,12.25,12.15,-90,20.31,6,-45280,31.7,3.5,12.5,12.5
2018-12-10 11:53:28.1058,172.8,21,12.25,12.15,-90,20.32,7,-45300,31.4,3.5,12.5,12.5
2018-12-10 11:53:28.3558,172.8,21,12.25,12.15,-89.9,20.3,1,682,-65.9,28,12.5,12.5
2018-12-10 11:53:28.6058,172.8,21,12.25,12.15,-89.9,20.33,2,682.1,-65.7,28,12.5,12.5
2018-12-10 11:53:28.8558,172.8,21,12.25,12.15,-90,20.32,61,683.1,678.4,0,12.5,12.5
2018-12-10 11:53:29.1059,172.8,21,12.25,12.15,-90,20.39,62,425,425,0,12,12.5
2018-12-10 11:53:29.3559,172.8,21,12.25,12.15,-90,20.29,64,66,66.7,0,12,12.5
2018-12-10 11:53:29.6058,172.8,21,12.25,12.15,-89.9,20.31,3,681.9,-65.9,26.5,12,12.5
2018-12-10 11:53:29.8558,172.8,21,12.25,12.15,-90,20.32,4,681.8,-65.7,26,12,12.5
2018-12-10 11:53:30.1058,172.8,21,12.25,12.15,-90,20.3,65,-45270,-45300,0,12,12.5
2018-12-10 11:53:30.3558,172.8,21,12.25,12.15,-90,20.32,66,3770,3770,0,12,12.5
2018-12-10 11:53:30.6058,172.8,21,12.25,12.15,-89.9,20.32,1,681.9,-65.9,28.5,12,12.5
2018-12-10 11:53:30.8558,172.8,21,12.25,12.15,-89.9,20.32,2,681.8,-65.7,28,12,12.5
2018-12-10 11:53:31.1059,172.8,21,12.25,12.15,-90,20.32,65,-45270,-45300,0,12,12.5
2018-12-10 11:53:31.3559,172.8,21,12.25,12.15,-90,20.32,51,3.48,3.47,0,12,12.5
2018-12-10 11:53:31.6059,172.8,21,12.25,12.15,-90,20.34,63,50,50,0,12,12.5
2018-12-10 11:53:31.8559,172.8,21,12.25,12.15,-89.9,20.33,67,31.7,31.4,0,12,12.5
2018-12-10 11:53:32.1059,172.8,21,12.25,12.15,-90,20.31,52,3.48,3.46,0,12,12.5
2018-12-10 11:53:32.3558,172.8,21,12.25,12.15,-90,20.32,6,-45270,31.7,3.5,12,12.5
2018-12-10 11:53:32.6058,172.8,21,12.25,12.15,-90,20.34,7,-45300,31.4,3.5,12,12.5
2018-12-10 11:53:32.8558,172.8,21,12.25,12.15,-89.9,20.32,1,681.9,-65.9,28.5,12,12.5
2018-12-10 11:53:33.1058,172.8,21,12.25,12.15,-90,20.33,2,681.8,-65.7,28,12,12.5
2018-12-10 11:53:33.3558,172.8,21,12.25,12.15,-90,20.32,61,682.9,678.4,0,12,12.5
2018-12-10 11:53:33.6058,172.8,21,12.25,12.15,-90,20.3,62,425,425,0,12,12.5
2018-12-10 11:53:33.8558,172.8,21,12.25,12.15,-89.9,20.33,64,66.1,66.8,0,12,12.5
2018-12-10 11:53:34.1058,172.8,21,12.25,12.15,-90,20.32,3,681.9,-65.9,26.5,12,12.5
2018-12-10 11:53:34.3559,172.8,21,12.25,12.15,-90,20.32,4,681.8,-65.7,26,12,12.5
2018-12-10 11:53:34.6059,172.8,20.9,12.25,12.09,-90,20.31,65,-45260,-45300,0,12,12.5
2018-12-10 11:53:34.8559,172.8,20.9,12.25,12.09,-89.9,20.3,66,3770,3770,0,12,12.5
2018-12-10 11:53:35.1059,172.8,20.9,12.25,12.09,-90,20.32,1,681.9,-65.9,28.5,12,12.5
2018-12-10 11:53:35.3558,172.8,20.9,12.25,12.09,-90,20.32,2,681.8,-65.7,28,12,12.5
2018-12-10 11:53:35.6058,172.8,20.9,12.25,12.09,-90,20.32,65,-45260,-45300,0,12,12.5
2018-12-10 11:53:35.8559,172.8,20.9,12.25,12.09,-90,20.32,51,3.48,3.47,0,12,12.5
2018-12-10 11:53:36.1059,172.8,20.9,12.25,12.09,-90,20.31,63,50,50,0,12,12.5
2018-12-10 11:53:36.3559,172.8,20.9,12.25,12.09,-90,20.32,67,31.7,31.4,0,12,12.5
2018-12-10 11:53:36.6059,172.8,20.9,12.25,12.09,-90,20.32,52,3.48,3.46,0,12,12.5
2018-12-10 11:53:36.8559,172.8,20.9,12.25,12.09,-90,20.32,6,-45260,31.7,3.5,12,12.5
2018-12-10 11:53:37.1059,172.8,20.9,12.25,12.09,-90,20.32,7,-45310,31.4,3.5,12,12.5
2018-12-10 11:53:37.3559,172.8,20.9,12.25,12.09,-89.9,20.33,1,681.7,-65.9,28.5,12,12.5
2018-12-10 11:53:37.6059,172.8,20.8,12,12.04,-90,20.32,2,681.7,-65.7,28,12,12.5
2018-12-10 11:53:37.8559,172.8,20.8,12,12.04,-90,20.37,61,683,678.1,0,12,12.5
2018-12-10 11:53:38.1059,172.8,20.8,12,12.04,-90,20.32,62,425,425,0,12,12.5
2018-12-10 11:53:38.3559,172.8,20.8,12,12.04,-89.9,20.32,64,66,66.7,0,12,12.5
2018-12-10 11:53:38.6059,172.8,20.8,12,12.04,-90,20.32,3,681.7,-65.9,26.5,12,12.5
2018-12-10 11:53:38.8559,172.8,20.8,12,12.04,-90,20.32,4,681.7,-65.7,26,12,12.5
2018-12-10 11:53:39.1060,172.8,20.8,12,12.04,-90,20.32,65,-45270,-45310,0,12,12.5
2018-12-10 11:53:39.3560,172.8,20.8,12,12.04,-90,20.32,66,3760,3760,0,12,12.5
2018-12-10 11:53:39.6060,172.8,20.8,12,12.04,-90,20.32,1,681.7,-65.9,28.5,12,12.5
2018-12-10 11:53:39.8560,172.8,20.8,12,12.04,-90,20.32,2,681.7,-65.7,28,12,12.5
2018-12-10 11:53:40.1060,172.8,20.8,12,12.04,-90,20.37,65,-45270,-45300,0,12,12.5
2018-12-10 11:53:40.3560,172.8,20.8,12,12.04,-89.9,20.31,51,3.48,3.46,0,12,12.5
2018-12-10 11:53:40.6060,172.8,20.7,12,11.98,-89.9,20.35,63,50,50,0,12,12.5
2018-12-10 11:53:40.8560,172.8,20.7,12,11.98,-90,20.3,67,31.7,31.4,0,12,12.5
2018-12-10 11:53:41.1060,172.8,20.7,12,11.98,-90,20.32,52,3.48,3.46,0,12,12.5
2018-12-10 11:53:41.3559,172.8,20.6,12,11.92,-90,20.32,6,-45270,31.7,3.5,12,12.5
2018-12-10 11:53:41.6059,172.8,20.6,12,11.92,-89.9,20.32,7,-45290,31.4,3.5,12,12.5
2018-12-10 11:53:41.8559,172.8,20.6,12,11.92,-89.9,20.3,1,681.7,-65.9,28.5,12,12.5
2018-12-10 11:53:42.1059,172.8,20.6,12,11.92,-89.9,20.31,2,681.7,-65.7,28,12,12.5
