Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:53:42.3559,172.8,20.6,12,11.92,-90,20.32,61,682.7,678.1,0,12,12.5
2018-12-10 11:53:42.6059,172.8,20.6,12,11.92,-90,20.31,62,425,425,0,12,12.5
2018-12-10 11:53:42.8560,172.8,20.6,12,11.92,-89.9,20.31,64,66.1,66.8,0,12,12.5
2018-12-10 11:53:43.1060,172.8,20.6,12,11.92,-89.9,20.32,3,681.7,-65.9,26.5,12,12.5
2018-12-10 11:53:43.3560,172.8,20.6,12,11.92,-90,20.31,4,681.7,-65.7,26,12,12.5
2018-12-10 11:53:43.6060,172.8,20.6,12,11.92,-90,20.22,65,-45260,-45290,0,12,12
2018-12-10 11:53:43.8560,172.8,20.6,12,11.92,-89.9,20.32,66,3770,3770,0,12,12
2018-12-10 11:53:44.1060,172.8,20.6,12,11.92,-90,20.33,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:44.3560,172.8,20.6,12,11.92,-90,20.32,2,681.5,-65.7,28,12,12
2018-12-10 11:53:44.6060,172.8,20.6,12,11.92,-90,20.32,65,-45280,-45300,0,12,12
2018-12-10 11:53:44.8560,172.8,20.6,12,11.92,-90,20.31,51,3.48,3.46,0,12,12
2018-12-10 11:53:45.1060,172.8,20.6,12,11.92,-89.9,20.32,63,50,50,0,12,12
2018-12-10 11:53:45.3560,172.8,20.6,12,11.92,-90,20.32,67,31.7,31.4,0,12,12
2018-12-10 11:53:45.6060,172.8,20.6,12,11.92,-90,20.31,52,3.48,3.46,0,12,12
2018-12-10 11:53:45.8560,172.8,20.6,12,11.92,-90,20.32,6,-45280,31.7,3.5,12,12
2018-12-10 11:53:46.1060,172.8,20.6,12,11.92,-89.9,20.28,7,-45290,31.4,3.5,12,12
2018-12-10 11:53:46.3560,172.8,20.6,12,11.92,-89.9,20.33,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:46.6060,172.8,20.6,12,11.92,-90,20.32,2,681.5,-65.7,28,12,12
2018-12-10 11:53:46.8560,172.8,20.6,12,11.92,-89.9,20.31,61,682.6,677.9,0,12,12
2018-12-10 11:53:47.1060,172.8,20.6,12,11.92,-89.9,20.32,62,425,425,0,12,12
2018-12-10 11:53:47.3560,172.8,20.6,12,11.92,-89.9,20.32,64,66,66.7,0,12,12
2018-12-10 11:53:47.6060,172.8,20.6,12,11.92,-90,20.32,3,681.5,-65.9,26.5,12,12
2018-12-10 11:53:47.8560,172.8,20.6,12,11.92,-89.9,20.31,4,681.5,-65.7,26,12,12
2018-12-10 11:53:48.1060,172.8,20.6,12,11.92,-90,20.32,65,-45280,-45290,0,12,12
2018-12-10 11:53:48.3560,172.8,20.6,12,11.92,-89.9,20.28,66,3770,3770,0,12,12
2018-12-10 11:53:48.6060,172.8,20.6,12,11.92,-90,20.32,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:48.8560,172.8,20.6,12,11.92,-90,20.32,2,681.5,-65.7,28,12,12
2018-12-10 11:53:49.1060,172.8,20.6,12,11.92,-90,20.32,65,-45280,-45300,0,12,12
2018-12-10 11:53:49.3560,172.8,20.6,12,11.92,-90,20.32,51,3.48,3.46,0,12,12
2018-12-10 11:53:49.6060,172.8,20.5,12,11.86,-89.9,20.32,63,50,50,0,12,12
2018-12-10 11:53:49.8560,172.8,20.5,12,11.86,-90,20.32,67,31.7,31.4,0,12,12
2018-12-10 11:53:50.1060,172.8,20.5,12,11.86,-90,20.34,52,3.48,3.46,0,12,12
2018-12-10 11:53:50.3560,172.8,20.5,12,11.86,-90,20.32,6,-45280,31.7,3.5,12,12
2018-12-10 11:53:50.6061,172.8,20.5,12,11.86,-89.9,20.37,7,-45280,31.4,3.5,12,12
2018-12-10 11:53:50.8561,172.8,20.5,12,11.86,-89.9,20.31,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:51.1061,172.8,20.5,12,11.86,-90,20.32,2,681.3,-65.9,28,12,12
2018-12-10 11:53:51.3560,172.8,20.5,12,11.86,-90,20.33,61,682.5,677.9,0,12,12
2018-12-10 11:53:51.6060,172.8,20.5,12,11.86,-89.9,20.32,62,425,425,0,12,12
2018-12-10 11:53:51.8560,172.8,20.5,12,11.86,-89.9,20.33,64,66,66.7,0,12,12
2018-12-10 11:53:52.1060,172.8,20.5,12,11.86,-90,20.32,3,681.5,-65.9,26.5,12,12
2018-12-10 11:53:52.3561,172.8,20.5,12,11.86,-90,20.32,4,681.3,-65.9,26,12,12
2018-12-10 11:53:52.6061,172.8,20.5,12,11.86,-90,20.31,65,-45290,-45300,0,12,12
2018-12-10 11:53:52.8561,172.8,20.5,12,11.86,-89.9,20.35,66,3760,3760,0,12,12
2018-12-10 11:53:53.1061,172.8,20.5,12,11.86,-90,20.3,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:53.3561,172.8,20.5,12,11.86,-90,20.32,2,681.3,-65.9,28,12,12
2018-12-10 11:53:53.6060,172.8,20.4,12,11.81,-90,20.32,65,-45290,-45300,0,12,12
2018-12-10 11:53:53.8560,172.8,20.4,12,11.81,-89.9,20.32,51,3.48,3.46,0,12,12
2018-12-10 11:53:54.1061,172.8,20.4,12,11.81,-89.9,20.32,63,50,50,0,12,12
2018-12-10 11:53:54.3561,172.8,20.4,12,11.81,-90,20.32,67,31.7,31.4,0,12,12
2018-12-10 11:53:54.6061,172.8,20.4,12,11.81,-90,20.32,52,3.48,3.46,0,12,12
2018-12-10 11:53:54.8561,172.8,20.4,12,11.81,-90,20.31,6,-45280,31.7,3.5,12,12
2018-12-10 11:53:55.1061,172.8,20.4,12,11.81,-89.9,20.3,7,-45290,31.4,3.5,12,12
2018-12-10 11:53:55.3561,172.8,20.4,12,11.81,-90,20.32,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:55.6061,172.8,20.3,12,11.75,-90,20.11,2,681.3,-65.9,28,12,12
2018-12-10 11:53:55.8561,172.8,20.3,12,11.75,-90,20.12,61,682.4,677.8,0,12,12
2018-12-10 11:53:56.1061,172.8,20.3,12,11.75,-89.9,20.12,62,425,425,0,12,12
2018-12-10 11:53:56.3561,172.8,20.2,12,11.69,-89.9,20.13,64,66,66.7,0,12,12
2018-12-10 11:53:56.6061,172.8,20.2,12,11.69,-90,20.12,3,681.5,-65.9,26.5,12,12
2018-12-10 11:53:56.8561,172.8,20.2,12,11.69,-90,20.11,4,681.3,-65.9,26,12,12
2018-12-10 11:53:57.1061,172.8,20.2,12,11.69,-90,20.12,65,-45280,-45290,0,12,12
2018-12-10 11:53:57.3561,172.8,20.2,12,11.69,-89.9,20.14,66,3750,3750,0,12,12
2018-12-10 11:53:57.6061,172.8,20.2,12,11.69,-89.9,20.14,1,681.5,-65.9,28.5,12,12
2018-12-10 11:53:57.8561,172.8,20.2,12,11.69,-90,20.12,2,681.3,-65.9,28,12,12
2018-12-10 11:53:58.1061,172.8,20.2,12,11.69,-90,20.12,65,-45280,-45290,0,12,12
2018-12-10 11:53:58.3562,172.8,20.2,11.75,11.69,-90,20.13,51,3.48,3.46,0,12,12
2018-12-10 11:53:58.6062,172.8,20.2,11.75,11.69,-89.9,20.12,63,50,50,0,12,12
2018-12-10 11:53:58.8562,172.8,20.2,11.75,11.69,-89.9,20.13,67,31.7,31.4,0,12,12
2018-12-10 11:53:59.1063,172.8,20.2,11.75,11.69,-90,20.13,52,3.48,3.46,0,12,12
2018-12-10 11:53:59.3562,172.8,20.2,11.75,11.69,-90,20.12,6,-45290,31.7,3.5,12,12
2018-12-10 11:53:59.6062,172.8,20.2,11.75,11.69,-89.9,20.14,7,-45290,31.4,3.5,12,12
2018-12-10 11:53:59.8562,172.8,20.2,11.75,11.69,-89.9,20.12,1,681.2,-65.9,28.5,12,12
2018-12-10 11:54:00.1062,172.8,20.2,11.75,11.69,-90,20.12,2,681.1,-65.9,28,12,12
2018-12-10 11:54:00.3562,172.8,20.2,11.75,11.69,-90,20.14,61,682.3,677.6,0,12,12
2018-12-10 11:54:00.6062,172.8,20.2,11.75,11.69,-89.9,20.13,62,425,425,0,12,12
2018-12-10 11:54:00.8562,172.8,20.2,11.75,11.69,-89.9,20.12,64,66.1,66.8,0,12,12
2018-12-10 11:54:01.1062,172.8,20.2,11.75,11.69,-90,20.12,3,681.2,-65.9,26.5,12,12
2018-12-10 11:54:01.3562,172.8,20.2,11.75,11.69,-90,20.13,4,681.1,-65.9,26,12,12
2018-12-10 11:54:01.6062,172.8,20.2,11.75,11.69,-90,20.14,65,-45270,-45290,0,12,12
2018-12-10 11:54:01.8562,172.8,20.2,11.75,11.69,-89.9,20.12,66,3750,3750,0,12,12
2018-12-10 11:54:02.1062,172.8,20.2,11.75,11.69,-89.9,20.11,1,681.2,-65.9,28.5,12,12
2018-12-10 11:54:02.3562,172.8,20.2,11.75,11.69,-89.9,20.17,2,681.1,-65.9,28,12,12
2018-12-10 11:54:02.6062,172.8,20.2,11.75,11.69,-90,20.1,65,-45270,-45300,0,12,12
2018-12-10 11:54:02.8562,172.8,20.2,11.75,11.69,-89.9,20.12,51,3.48,3.46,0,12,12
2018-12-10 11:54:03.1062,172.8,20.2,11.75,11.69,-89.9,20.12,63,50,50,0,12,12
2018-12-10 11:54:03.3563,172.8,20.2,11.75,11.69,-90,20.12,67,31.7,31.4,0,12,12
2018-12-10 11:54:03.6063,172.8,20.2,11.75,11.69,-90,20.13,52,3.48,3.46,0,12,12
2018-12-10 11:54:03.8563,172.8,20.2,11.75,11.69,-89.9,20.12,6,-45260,31.7,3.5,12,12
2018-12-10 11:54:04.1063,172.8,20.2,11.75,11.69,-89.9,20.13,7,-45290,31.4,3.5,12,12
2018-12-10 11:54:04.3563,172.8,20.2,11.75,11.69,-90,20.12,1,681.2,-65.9,28.5,12,12
2018-12-10 11:54:04.6063,172.8,20.1,11.75,11.63,-90,20.01,2,681.1,-65.9,28,12,12
2018-12-10 11:54:04.8563,172.8,20.1,11.75,11.63,-89.9,20.12,61,682.2,677.5,0,12,12
2018-12-10 11:54:05.1063,172.8,20.1,11.75,11.63,-89.9,20.13,62,425,425,0,12,12
2018-12-10 11:54:05.3563,172.8,20.1,11.75,11.63,-89.9,20.12,64,66,66.7,0,11.5,12
2018-12-10 11:54:05.6063,172.8,20.1,11.75,11.63,-90,20.12,3,681,-65.9,26.5,11.5,12
2018-12-10 11:54:05.8563,172.8,20.1,11.75,11.63,-90,20.12,4,681,-65.9,26,11.5,12
2018-12-10 11:54:06.1063,172.8,20.1,11.75,11.63,-90,20.15,65,-45260,-45300,0,11.5,12
2018-12-10 11:54:06.3563,172.8,20.1,11.75,11.63,-89.9,20.12,66,3750,3750,0,11.5,12
2018-12-10 11:54:06.6063,172.8,20.1,11.75,11.63,-90,20.12,1,681,-65.9,28.5,11.5,12
2018-12-10 11:54:06.8563,172.8,20.1,11.75,11.63,-90,20.09,2,681,-65.9,28,11.5,12
2018-12-10 11:54:07.1063,172.8,20.1,11.75,11.63,-90,20.13,65,-45260,-45300,0,11.5,12
2018-12-10 11:54:07.3563,172.8,20.1,11.75,11.63,-89.9,20.12,51,3.48,3.46,0,11.5,12
2018-12-10 11:54:07.6063,172.8,20.1,11.75,11.63,-89.9,20.12,63,50,50,0,11.5,12
2018-12-10 11:54:07.8563,172.8,20.1,11.75,11.63,-90,20.12,67,31.8,31.4,0,11.5,12
2018-12-10 11:54:08.1062,172.8,20.1,11.75,11.63,-90,20.12,52,3.48,3.46,0,11.5,12
2018-12-10 11:54:08.3562,172.8,20.1,11.75,11.63,-89.9,20.12,6,-45260,31.8,3.5,11.5,12
2018-12-10 11:54:08.6062,172.8,20,11.75,11.57,-89.9,20.12,7,-45300,31.4,3.5,11.5,12
2018-12-10 11:54:08.8562,172.8,20,11.75,11.57,-90,20.06,1,681,-65.9,28.5,11.5,12
2018-12-10 11:54:09.1062,172.8,20,11.75,11.57,-90,20.09,2,681,-65.9,28,11.5,12
2018-12-10 11:54:09.3563,172.8,20,11.75,11.57,-90,20.14,61,682.1,677.5,0,11.5,12
2018-12-10 11:54:09.6063,172.8,19.9,11.75,11.52,-89.9,20.13,62,425,425,0,11.5,12
2018-12-10 11:54:09.8563,172.8,19.9,11.75,11.52,-90,20.12,64,66.2,66.9,0,11.5,12
2018-12-10 11:54:10.1064,172.8,19.9,11.75,11.52,-90,20.12,3,681,-65.9,26.5,11.5,12
2018-12-10 11:54:10.3564,172.8,19.9,11.75,11.52,-90,20.12,4,681,-65.9,26,11.5,12
2018-12-10 11:54:10.6064,172.8,19.9,11.75,11.52,-90,20.13,65,-45250,-45300,0,11.5,12
2018-12-10 11:54:10.8564,172.8,19.9,11.75,11.52,-89.9,20.11,66,3740,3740,0,11.5,12
2018-12-10 11:54:11.1064,172.8,19.9,11.75,11.52,-89.9,20.13,1,681,-65.9,28.5,11.5,12
2018-12-10 11:54:11.3564,172.8,19.9,11.75,11.52,-89.9,20.12,2,681,-65.9,28,11.5,12
2018-12-10 11:54:11.6064,172.8,19.8,11.5,11.46,-89.9,20.12,65,-45260,-45300,0,11.5,12
2018-12-10 11:54:11.8564,172.8,19.8,11.5,11.46,-89.9,20.12,51,3.48,3.46,0,11.5,12
2018-12-10 11:54:12.1063,172.8,19.8,11.5,11.46,-89.9,20.14,63,50,50,0,11.5,12
2018-12-10 11:54:12.3563,172.8,19.8,11.5,11.46,-90,20.13,67,31.8,31.4,0,11.5,12
2018-12-10 11:54:12.6063,172.8,19.8,11.5,11.46,-90,20.13,52,3.48,3.46,0,11.5,11.5
2018-12-10 11:54:12.8563,172.8,19.8,11.5,11.46,-89.9,20.13,6,-45260,31.8,3.5,11.5,11.5
2018-12-10 11:54:13.1063,172.8,19.8,11.5,11.46,-89.9,20.12,7,-45290,31.4,3.5,11.5,11.5
2018-12-10 11:54:13.3563,172.8,19.8,11.5,11.46,-90,20.13,1,680.9,-65.9,28.5,11.5,11.5
2018-12-10 11:54:13.6063,172.8,19.8,11.5,11.46,-90,20.13,2,680.9,-65.9,28,11.5,11.5
2018-12-10 11:54:13.8563,172.8,19.8,11.5,11.46,-90,20.1,61,681.9,677.3,0,11.5,11.5
2018-12-10 11:54:14.1063,172.8,19.8,11.5,11.46,-89.9,20.15,62,425,425,0,11.5,11.5
2018-12-10 11:54:14.3563,172.8,19.8,11.5,11.46,-89.9,20.14,64,66.2,66.9,0,11.5,11.5
2018-12-10 11:54:14.6063,172.8,19.8,11.5,11.46,-90,20.12,3,680.9,-65.9,26.5,11.5,11.5
2018-12-10 11:54:14.8563,172.8,19.8,11.5,11.46,-90,20.13,4,680.9,-65.9,26,11.5,11.5
2018-12-10 11:54:15.1063,172.8,19.8,11.5,11.46,-89.9,20.12,65,-45270,-45300,0,11.5,11.5
2018-12-10 11:54:15.3563,172.8,19.8,11.5,11.46,-89.9,20.13,66,3750,3750,0,11.5,11.5
2018-12-10 11:54:15.6063,172.8,19.8,11.5,11.46,-89.9,20.12,1,680.9,-65.9,28.5,11.5,11.5
2018-12-10 11:54:15.8563,172.8,19.8,11.5,11.46,-90,20.15,2,680.9,-65.9,28,11.5,11.5
2018-12-10 11:54:16.1063,172.8,19.8,11.5,11.46,-89.9,20.12,65,-45260,-45290,0,11.5,11.5
2018-12-10 11:54:16.3563,172.8,19.8,11.5,11.46,-89.9,20.12,51,3.48,3.46,0,11.5,11.5
2018-12-10 11:54:16.6063,172.8,19.8,11.5,11.46,-90,20.14,63,50,50,0,11.5,11.5
2018-12-10 11:54:16.8563,172.8,19.8,11.5,11.46,-90,20.13,67,31.8,31.4,0,11.5,11.5
2018-12-10 11:54:17.1064,172.8,19.8,11.5,11.46,-90,20.13,52,3.48,3.46,0,11.5,11.5
2018-12-10 11:54:17.3564,172.8,19.8,11.5,11.46,-89.9,20.12,6,-45270,31.8,3.5,11.5,11.5
2018-12-10 11:54:17.6064,172.8,19.8,11.5,11.46,-90,20.12,7,-45290,31.4,3.5,11.5,11.5
2018-12-10 11:54:17.8564,172.8,19.8,11.5,11.46,-90,20.13,1,680.9,-65.9,28.5,11.5,11.5
2018-12-10 11:54:18.1064,172.8,19.8,11.5,11.46,-89.9,20.1,2,680.9,-65.9,28,11.5,11.5
2018-12-10 11:54:18.3564,172.8,19.8,11.5,11.46,-89.9,20.14,61,681.9,677.1,0,11.5,11.5
2018-12-10 11:54:18.6064,172.8,19.8,11.5,11.46,-89.9,20.12,62,425,425,0,11.5,11.5
2018-12-10 11:54:18.8564,172.8,19.8,11.5,11.46,-90,20.12,64,66,66.7,0,11.5,11.5
2018-12-10 11:54:19.1064,172.8,19.8,11.5,11.46,-90,20.12,3,680.9,-65.9,26.5,11.5,11.5
2018-12-10 11:54:19.3564,172.8,19.8,11.5,11.46,-90,20.13,4,680.9,-65.9,26,11.5,11.5
2018-12-10 11:54:19.6064,172.8,19.7,11.5,11.4,-89.9,20.13,65,-45270,-45290,0,11.5,11.5
2018-12-10 11:54:19.8564,172.8,19.7,11.5,11.4,-89.9,20.13,66,3750,3750,0,11.5,11.5
2018-12-10 11:54:20.1064,172.8,19.7,11.5,11.4,-90,20.14,1,680.6,-66.1,28.5,11.5,11.5
2018-12-10 11:54:20.3564,172.8,19.7,11.5,11.4,-90,20.1,2,680.6,-65.9,28,11.5,11.5
2018-12-10 11:54:20.6063,172.8,19.7,11.5,11.4,-89.9,20.12,65,-45270,-45290,0,11.5,11.5
2018-12-10 11:54:20.8563,172.8,19.7,11.5,11.4,-89.9,20.13,51,3.48,3.46,0,11.5,11.5
2018-12-10 11:54:21.1063,172.8,19.7,11.5,11.4,-89.9,20.12,63,50,50,0,11.5,11.5
2018-12-10 11:54:21.3563,172.8,19.7,11.5,11.4,-90,20.03,67,31.8,31.4,0,11.5,11.5
2018-12-10 11:54:21.6064,172.8,19.7,11.5,11.4,-90,20.13,52,3.48,3.45,0,11.5,11.5
2018-12-10 11:54:21.8564,172.8,19.7,11.5,11.4,-89.9,20.12,6,-45280,31.8,3.5,11.5,11.5
2018-12-10 11:54:22.1063,172.8,19.7,11.5,11.4,-90,20.12,7,-45290,31.4,3.5,11.5,11.5
2018-12-10 11:54:22.3563,172.8,19.7,11.5,11.4,-89.9,20.12,1,680.6,-66.1,28.5,11.5,11.5
2018-12-10 11:54:22.6063,172.8,19.7,11.5,11.4,-90,20.13,2,680.6,-65.9,28,11.5,11.5
2018-12-10 11:54:22.8564,172.8,19.7,11.5,11.4,-89.9,20.12,61,681.6,677,0,11.5,11.5
2018-12-10 11:54:23.1064,172.8,19.7,11.5,11.4,-89.9,20.13,62,425,425,0,11.5,11.5
2018-12-10 11:54:23.3564,172.8,19.6,11.5,11.34,-90,20.13,64,66.2,66.9,0,11.5,11.5
2018-12-10 11:54:23.6064,172.8,19.6,11.5,11.34,-90,20.12,3,680.6,-66.1,26.5,11.5,11.5
2018-12-10 11:54:23.8564,172.8,19.6,11.5,11.34,-89.9,20.11,4,680.6,-65.9,26,11.5,11.5
2018-12-10 11:54:24.1064,172.8,19.6,11.5,11.34,-89.9,20.12,65,-45280,-45300,0,11.5,11.5
2018-12-10 11:54:24.3563,172.8,19.6,11.5,11.34,-89.9,20.13,66,3740,3740,0,11.5,11.5
2018-12-10 11:54:24.6063,172.8,19.5,11.5,11.28,-90,20.12,1,680.6,-66.1,28.5,11.5,11.5
2018-12-10 11:54:24.8563,172.8,19.5,11.5,11.28,-90,20.12,2,680.6,-65.9,28,11.5,11.5
2018-12-10 11:54:25.1064,172.8,19.5,11.5,11.28,-89.9,20.13,65,-45280,-45290,0,11.5,11.5
2018-12-10 11:54:25.3565,172.8,19.5,11.5,11.28,-89.9,20.12,51,3.48,3.46,0,11.5,11.5
2018-12-10 11:54:25.6065,172.8,19.5,11.5,11.28,-90,20.24,63,50,50,0,11.5,11.5
2018-12-10 11:54:25.8565,172.8,19.5,11.5,11.28,-90,20.12,67,31.8,31.4,0,11.5,11.5
2018-12-10 11:54:26.1065,172.8,19.5,11.5,11.28,-90,20.12,52,3.48,3.45,0,11.5,11.5
2018-12-10 11:54:26.3565,172.8,19.5,11.5,11.28,-90,20.12,6,-45280,31.8,3.5,11.5,11.5
2018-12-10 11:54:26.6065,172.8,19.5,11.5,11.28,-90,20.13,7,-45290,31.4,3.5,11.5,11.5
2018-12-10 11:54:26.8565,172.8,19.5,11.5,11.28,-90,20.12,1,680.6,-66.1,28.5,11.5,11.5
2018-12-10 11:54:27.1065,172.8,19.5,11.5,11.28,-90,20.12,2,680.6,-65.9,28,11.5,11.5
2018-12-10 11:54:27.3565,172.8,19.5,11.5,11.28,-89.9,20.04,61,681.5,676.9,0,11.5,11.5
2018-12-10 11:54:27.6064,172.8,19.4,11.5,11.23,-89.9,20.13,62,425,425,0,11.5,11.5
2018-12-10 11:54:27.8564,172.8,19.4,11.5,11.23,-90,20.12,64,66.1,66.8,0,11.5,11.5
2018-12-10 11:54:28.1064,172.8,19.4,11.5,11.23,-90,20.13,3,680.5,-66.1,26.5,11.5,11.5
2018-12-10 11:54:28.3564,172.8,19.4,11.5,11.23,-90,20.12,4,680.4,-65.9,26,11.5,11.5
2018-12-10 11:54:28.6064,172.8,19.4,11.5,11.23,-89.9,20.13,65,-45290,-45290,0,11.5,11.5
2018-12-10 11:54:28.8563,172.8,19.4,11.5,11.23,-90,20.13,66,3750,3750,0,11.5,11.5
2018-12-10 11:54:29.1064,172.8,19.4,11.5,11.23,-90,20.12,1,680.5,-66.1,28.5,11.5,11.5
2018-12-10 11:54:29.3564,172.8,19.4,11.5,11.23,-90,20.13,2,680.4,-65.9,28,11.5,11.5
2018-12-10 11:54:29.6065,172.8,19.4,11.5,11.23,-89.9,20.15,65,-45280,-45290,0,11.5,11.5
2018-12-10 11:54:29.8565,172.8,19.4,11.5,11.23,-90,20.13,51,3.48,3.45,0,11.5,11.5
2018-12-10 11:54:30.1065,172.8,19.4,11.5,11.23,-90,20.15,63,50,50,0,11.5,11.5
2018-12-10 11:54:30.3564,172.8,19.4,11.5,11.23,-90,20.1,67,31.8,31.4,0,11.5,11.5
2018-12-10 11:54:30.6064,172.8,19.4,11.5,11.23,-90,20.12,52,3.48,3.45,0,11.5,11.5
2018-12-10 11:54:30.8564,172.8,19.4,11.5,11.23,-89.9,20.13,6,-45300,31.8,3.5,11.5,11.5
2018-12-10 11:54:31.1063,172.8,19.4,11.5,11.23,-90,20.11,7,-45300,31.4,3.5,11.5,11.5
2018-12-10 11:54:31.3564,172.8,19.4,11.25,11.23,-90,20.13,1,680.5,-66.1,28.5,11.5,11.5
2018-12-10 11:54:31.6064,172.8,19.4,11.25,11.23,-90,20.12,2,680.4,-65.9,28,11.5,11.5
2018-12-10 11:54:31.8564,172.8,19.4,11.25,11.23,-90,20.12,61,681.4,676.8,0,11.5,11.5
2018-12-10 11:54:32.1064,172.8,19.4,11.25,11.23,-89.9,20.14,62,425,425,0,11.5,11.5
2018-12-10 11:54:32.3565,172.8,19.4,11.25,11.23,-90,20.12,64,66.1,66.8,0,11.5,11.5
2018-12-10 11:54:32.6065,172.8,19.4,11.25,11.23,-90,20.14,3,680.5,-66.1,26.5,11.5,11.5
2018-12-10 11:54:32.8565,172.8,19.4,11.25,11.23,-90,20.13,4,680.4,-65.9,26,11.5,11.5
2018-12-10 11:54:33.1065,172.8,19.4,11.25,11.23,-89.9,20.12,65,-45290,-45300,0,11.5,11.5
2018-12-10 11:54:33.3565,172.8,19.4,11.25,11.23,-89.9,20.11,66,3760,3760,0,11.5,11.5
2018-12-10 11:54:33.6065,172.8,19.4,11.25,11.23,-90,20.12,1,680.5,-66.1,28.5,11.5,11.5
2018-12-10 11:54:33.8565,172.8,19.4,11.25,11.23,-90,20.13,2,680.4,-65.9,28,11.5,11.5
2018-12-10 11:54:34.1065,172.8,19.4,11.25,11.23,-89.9,20.12,65,-45270,-45290,0,11.5,11.5
2018-12-10 11:54:34.3565,172.8,19.4,11.25,11.23,-89.9,20.1,51,3.48,3.45,0,11,11.5
2018-12-10 11:54:34.6065,172.8,19.4,11.25,11.23,-90,20.13,63,50,50,0,11,11.5
2018-12-10 11:54:34.8565,172.8,19.4,11.25,11.23,-90,20.14,67,31.8,31.4,0,11,11.5
2018-12-10 11:54:35.1065,172.8,19.4,11.25,11.23,-90,20.11,52,3.48,3.45,0,11,11.5
2018-12-10 11:54:35.3565,172.8,19.3,11.25,11.17,-89.9,20.12,6,-45280,31.8,3.4,11,11.5
2018-12-10 11:54:35.6065,172.8,19.3,11.25,11.17,-90,20.12,7,-45300,31.4,3.5,11,11.5
2018-12-10 11:54:35.8565,172.8,19.3,11.25,11.17,-90,20.13,1,680.2,-66.1,28.5,11,11.5
2018-12-10 11:54:36.1065,172.8,19.3,11.25,11.17,-90,20.11,2,680.2,-65.9,28,11,11.5
2018-12-10 11:54:36.3565,172.8,19.3,11.25,11.17,-90,20.13,61,681.3,676.6,0,11,11.5
2018-12-10 11:54:36.6065,172.8,19.3,11.25,11.17,-89.9,20.25,62,425,425,0,11,11.5
2018-12-10 11:54:36.8565,172.8,19.3,11.25,11.17,-90,20.12,64,65.8,66.5,0,11,11.5
2018-12-10 11:54:37.1065,172.8,19.3,11.25,11.17,-89.9,20.11,3,680.2,-66.1,26.5,11,11.5
2018-12-10 11:54:37.3566,172.8,19.2,11.25,11.11,-89.9,20.12,4,680.2,-65.9,26,11,11.5
2018-12-10 11:54:37.6066,172.8,19.2,11.25,11.11,-89.9,20.13,65,-45280,-45310,0,11,11.5
2018-12-10 11:54:37.8566,172.8,19.2,11.25,11.11,-90,20.12,66,3780,3780,0,11,11.5
2018-12-10 11:54:38.1066,172.8,19.2,11.25,11.11,-90,20.13,1,680.2,-66.1,28.5,11,11.5
2018-12-10 11:54:38.3566,172.8,19.2,11.25,11.11,-90,20.12,2,680.2,-65.9,28,11,11.5
2018-12-10 11:54:38.6066,172.8,19.2,11.25,11.11,-89.9,20.13,65,-45270,-45300,0,11,11.5
2018-12-10 11:54:38.8567,172.8,19.2,11.25,11.11,-90,20.19,51,3.48,3.45,0,11,11.5
2018-12-10 11:54:39.1067,172.8,19.2,11.25,11.11,-89.9,20.12,63,50,50,0,11,11.5
2018-12-10 11:54:39.3567,172.8,19.2,11.25,11.11,-90,20.12,67,31.8,31.4,0,11,11.5
2018-12-10 11:54:39.6066,172.8,19.2,11.25,11.11,-90,20.12,52,3.48,3.45,0,11,11.5
2018-12-10 11:54:39.8566,172.8,19.2,11.25,11.11,-89.9,20.12,6,-45270,31.8,3.4,11,11.5
2018-12-10 11:54:40.1065,172.8,19.2,11.25,11.11,-90,20.13,7,-45310,31.4,3.5,11,11.5
2018-12-10 11:54:40.3565,172.8,19.2,11.25,11.11,-90,20.12,1,680.2,-66.1,28.5,11,11.5
2018-12-10 11:54:40.6065,172.8,19.1,11.25,11.05,-90,20.13,2,680.2,-65.9,28,11,11.5
2018-12-10 11:54:40.8565,172.8,19.1,11.25,11.05,-89.9,20.13,61,681.2,676.5,0,11,11.5
2018-12-10 11:54:41.1065,172.8,19.1,11.25,11.05,-89.9,20.12,62,425,425,0,11,11.5
2018-12-10 11:54:41.3565,172.8,19.1,11.25,11.05,-90,20.12,64,65.9,66.6,0,11,11.5
2018-12-10 11:54:41.6065,172.8,19.1,11.25,11.05,-90,20.12,3,680,-66.1,26.5,11,11.5
2018-12-10 11:54:41.8565,172.8,19.1,11.25,11.05,-90,20.11,4,679.9,-65.9,26,11,11.5
2018-12-10 11:54:42.1065,172.8,19.1,11.25,11.05,-89.9,20.09,65,-45270,-45310,0,11,11.5
2018-12-10 11:54:42.3565,172.8,19.1,11.25,11.05,-89.9,20.12,66,3780,3770,0,11,11.5
2018-12-10 11:54:42.6065,172.8,19,11.25,11,-90,20.12,1,680,-66.1,28.5,11,11.5
2018-12-10 11:54:42.8566,172.8,19,11.25,11,-90,20.12,2,679.9,-65.9,28,11,11.5
2018-12-10 11:54:43.1066,172.8,19,11.25,11,-89.9,20.12,65,-45270,-45310,0,11,11.5
2018-12-10 11:54:43.3566,172.8,19,11.25,11,-89.9,20.13,51,3.48,3.45,0,11,11.5
2018-12-10 11:54:43.6066,172.8,19,11.25,11,-90,20.15,63,50,50,0,11,11.5
2018-12-10 11:54:43.8567,172.8,19,11.25,11,-90,20.12,67,31.7,31.4,0,11,11.5
2018-12-10 11:54:44.1067,172.8,19,11.25,11,-89.9,20.04,52,3.48,3.44,0,11,11.5
2018-12-10 11:54:44.3567,172.8,19,11.25,11,-89.9,20.11,6,-45270,31.7,3.4,11,11.5
2018-12-10 11:54:44.6067,172.8,19,11.25,11,-90,20.12,7,-45330,31.4,3.5,11,11.5
2018-12-10 11:54:44.8567,172.8,19,11.25,11,-90,20.13,1,680,-66.1,28.5,11,11.5
2018-12-10 11:54:45.1066,172.8,19,11.25,11,-90,20.12,2,679.9,-65.9,28,11,11.5
2018-12-10 11:54:45.3566,172.8,19,11.25,11,-89.9,20.12,61,681,676.3,0,11,11.5
2018-12-10 11:54:45.6066,172.8,19,11,11,-89.9,20.12,62,425,425,0,11,11.5
2018-12-10 11:54:45.8566,172.8,19,11,11,-90,20.12,64,65.9,66.6,0,11,11.5
2018-12-10 11:54:46.1066,172.8,19,11,11,-90,20.13,3,680,-66.1,26.5,11,11.5
2018-12-10 11:54:46.3567,172.8,19,11,11,-89.9,20.15,4,679.9,-65.9,26,11,11.5
2018-12-10 11:54:46.6067,172.8,19,11,11,-89.9,20.12,65,-45270,-45310,0,11,11.5
2018-12-10 11:54:46.8567,172.8,19,11,11,-90,20.1,66,3770,3760,0,11,11.5
2018-12-10 11:54:47.1067,172.8,19,11,11,-90,20.13,1,680,-66.1,28.5,11,11.5
2018-12-10 11:54:47.3567,172.8,19,11,11,-90,20.14,2,679.9,-65.9,28,11,11.5
2018-12-10 11:54:47.6067,172.8,19,11,11,-89.9,20.12,65,-45270,-45310,0,11,11.5
2018-12-10 11:54:47.8567,172.8,19,11,11,-89.9,20.12,51,3.48,3.45,0,11,11.5
2018-12-10 11:54:48.1067,172.8,19,11,11,-90,20.12,63,50,50,0,11,11.5
2018-12-10 11:54:48.3567,172.8,19,11,11,-90,20.09,67,31.7,31.4,0,11,11.5
2018-12-10 11:54:48.6067,172.8,19,11,11,-90,20.12,52,3.48,3.44,0,11,11.5
2018-12-10 11:54:48.8567,172.8,19,11,11,-89.9,20.12,6,-45270,31.7,3.4,11,11
2018-12-10 11:54:49.1067,172.8,19,11,11,-90,20.12,7,-45320,31.4,3.5,11,11
2018-12-10 11:54:49.3567,172.8,19,11,11,-90,20.12,1,679.6,-66.1,28.5,11,11
2018-12-10 11:54:49.6067,172.8,19,11,11,-90,20.12,2,679.6,-65.9,28,11,11
2018-12-10 11:54:49.8567,172.8,19,11,11,-89.9,20.13,61,680.9,676.2,0,11,11
2018-12-10 11:54:50.1067,172.8,19,11,11,-89.9,20.13,62,425,425,0,11,11
2018-12-10 11:54:50.3567,172.8,19,11,11,-90,20.11,64,66,66.7,0,11,11
2018-12-10 11:54:50.6067,172.8,18.9,11,10.94,-90,20.12,3,679.6,-66.1,26.5,11,11
2018-12-10 11:54:50.8567,172.8,18.9,11,10.94,-90,20.06,4,679.6,-65.9,26,11,11
2018-12-10 11:54:51.1066,172.8,18.9,11,10.94,-89.9,20.13,65,-45280,-45310,0,11,11
2018-12-10 11:54:51.3566,172.8,18.8,11,10.88,-90,20.12,66,3760,3760,0,11,11
2018-12-10 11:54:51.6066,172.8,18.8,11,10.88,-90,20.13,1,679.6,-66.1,28.5,11,11
2018-12-10 11:54:51.8566,172.8,18.8,11,10.88,-90,20.14,2,679.6,-65.9,28,11,11
2018-12-10 11:54:52.1066,172.8,18.8,11,10.88,-89.9,20.13,65,-45270,-45300,0,11,11
2018-12-10 11:54:52.3567,172.8,18.8,11,10.88,-89.9,20.12,51,3.47,3.45,0,11,11
2018-12-10 11:54:52.6067,172.8,18.8,11,10.88,-90,20.12,63,50,50,0,11,11
2018-12-10 11:54:52.8567,172.8,18.8,11,10.88,-90,20.12,67,31.7,31.4,0,11,11
2018-12-10 11:54:53.1067,172.8,18.8,11,10.88,-90,20.07,52,3.47,3.44,0,11,11
2018-12-10 11:54:53.3567,172.8,18.8,11,10.88,-89.9,20.12,6,-45270,31.7,3.4,11,11
2018-12-10 11:54:53.6068,172.8,18.8,11,10.88,-90,20.12,7,-45300,31.4,3.5,11,11
2018-12-10 11:54:53.8568,172.8,18.8,11,10.88,-90,20.13,1,679.6,-66.1,28.5,11,11
2018-12-10 11:54:54.1068,172.8,18.8,11,10.88,-90,20.12,2,679.6,-65.9,28,11,11
2018-12-10 11:54:54.3568,172.8,18.8,11,10.88,-89.9,20.12,61,680.8,676,0,11,11
2018-12-10 11:54:54.6067,172.8,18.8,11,10.88,-89.9,20.12,62,425,425,0,11,11
2018-12-10 11:54:54.8567,172.8,18.8,11,10.88,-90,20.12,64,65.9,66.6,0,11,11
2018-12-10 11:54:55.1067,172.8,18.8,11,10.88,-90,20.11,3,679.6,-66.1,26.5,11,11
2018-12-10 11:54:55.3567,172.8,18.7,11,10.82,-89.9,20.11,4,679.6,-65.9,26,11,11
2018-12-10 11:54:55.6067,172.8,18.7,11,10.82,-89.9,20.13,65,-45280,-45300,0,11,11
2018-12-10 11:54:55.8568,172.8,18.7,11,10.82,-90,20.13,66,3760,3760,0,11,11
2018-12-10 11:54:56.1068,172.8,18.7,11,10.82,-90,20.1,1,679.5,-66.1,28.5,11,11
2018-12-10 11:54:56.3568,172.8,18.7,11,10.82,-90,20.12,2,679.5,-65.9,28.5,11,11
2018-12-10 11:54:56.6068,172.8,18.7,11,10.82,-89.9,20.11,65,-45290,-45300,0,11,11
2018-12-10 11:54:56.8568,172.8,18.7,11,10.82,-89.9,20.12,51,3.47,3.44,0,11,11
2018-12-10 11:54:57.1069,172.8,18.7,11,10.82,-90,20.12,63,50,50,0,11,11
2018-12-10 11:54:57.3569,172.8,18.7,11,10.82,-90,20.12,67,31.7,31.4,0,11,11
2018-12-10 11:54:57.6069,172.8,18.7,11,10.82,-90,20.11,52,3.48,3.44,0,11,11
2018-12-10 11:54:57.8569,172.8,18.7,11,10.82,-89.9,20.1,6,-45290,31.7,3.4,11,11
2018-12-10 11:54:58.1069,172.8,18.7,11,10.82,-90,20.12,7,-45310,31.4,3.5,11,11
2018-12-10 11:54:58.3569,172.8,18.6,11,10.76,-90,20.12,1,679.5,-66.1,28.5,11,11
2018-12-10 11:54:58.6068,172.8,18.6,11,10.76,-90,20.12,2,679.5,-65.9,28.5,11,11
2018-12-10 11:54:58.8568,172.8,18.6,11,10.76,-90,20.12,61,680.5,675.9,0,11,11
2018-12-10 11:54:59.1068,172.8,18.6,11,10.76,-89.9,20.12,62,425,425,0,11,11
2018-12-10 11:54:59.3568,172.8,18.6,11,10.76,-90,20.12,64,65.9,66.5,0,11,11
2018-12-10 11:54:59.6068,172.8,18.6,11,10.76,-90,20.12,3,679.5,-66.1,26.5,11,11
2018-12-10 11:54:59.8568,172.8,18.6,11,10.76,-90,20.12,4,679.5,-65.9,26.5,11,11
2018-12-10 11:55:00.1068,172.8,18.6,11,10.76,-89.9,20.1,65,-45290,-45300,0,11,11
2018-12-10 11:55:00.3568,172.8,18.6,11,10.76,-90,20.14,66,3760,3760,0,11,11
2018-12-10 11:55:00.6068,172.8,18.6,11,10.76,-89.9,20.09,1,679.5,-66.1,28.5,11,11
2018-12-10 11:55:00.8568,172.8,18.6,11,10.76,-90,20.12,2,679.5,-65.9,28.5,11,11
2018-12-10 11:55:01.1068,172.8,18.6,11,10.76,-90,20.12,65,-45280,-45290,0,11,11
2018-12-10 11:55:01.3569,172.8,18.6,11,10.76,-89.9,20.13,51,3.47,3.44,0,11,11
2018-12-10 11:55:01.6069,172.8,18.6,11,10.76,-90,20.11,63,50,50,0,11,11
2018-12-10 11:55:01.8569,172.8,18.6,11,10.76,-90,20.12,67,31.7,31.4,0,11,11
2018-12-10 11:55:02.1070,172.8,18.6,11,10.76,-90,20.12,52,3.48,3.44,0,11,11
2018-12-10 11:55:02.3570,172.8,18.6,11,10.76,-89.9,20.1,6,-45290,31.7,3.4,11,11
2018-12-10 11:55:02.6069,172.8,18.6,11,10.76,-90,20.14,7,-45290,31.4,3.5,11,11
2018-12-10 11:55:02.8569,172.8,18.6,11,10.76,-90,20.12,1,679.5,-66.1,28.5,11,11
2018-12-10 11:55:03.1069,172.8,18.6,11,10.76,-90,20.12,2,679.5,-65.9,28.5,11,11
2018-12-10 11:55:03.3569,172.8,18.6,11,10.76,-90,20.13,61,680.4,675.7,0,11,11
2018-12-10 11:55:03.6069,172.8,18.6,11,10.76,-89.9,20.13,62,425,425,0,11,11
2018-12-10 11:55:03.8569,172.8,18.6,11,10.76,-90,20.13,64,65.8,66.6,0,11,11
2018-12-10 11:55:04.1069,172.8,18.6,11,10.76,-90,20.12,3,679.2,-66.2,26.5,11,11
2018-12-10 11:55:04.3569,172.8,18.6,11,10.76,-90,20.12,4,679.2,-66,26.5,11,11
2018-12-10 11:55:04.6068,172.8,18.6,11,10.76,-89.9,20.11,65,-45150,-45430,0,11,11
2018-12-10 11:55:04.8568,172.8,18.6,11,10.76,-89.9,20.12,66,3770,3770,0,11,11
2018-12-10 11:55:05.1068,172.8,18.6,11,10.76,-90,20.12,1,679.2,-66.2,28.5,11,11
2018-12-10 11:55:05.3568,172.8,18.6,11,10.76,-90,20.12,2,679.2,-66,28.5,11,11
2018-12-10 11:55:05.6068,172.8,18.4,10.75,10.65,-89.9,20.12,65,-45200,-45400,0,11,11
2018-12-10 11:55:05.8568,172.8,18.4,10.75,10.65,-89.9,20.12,51,3.47,3.44,0,11,11
2018-12-10 11:55:06.1068,172.8,18.4,10.75,10.65,-90,20.12,63,50,50,0,11,11
2018-12-10 11:55:06.3568,172.8,18.4,10.75,10.65,-89.9,20.13,67,31.7,31.4,0,11,11
2018-12-10 11:55:06.6069,172.8,18.4,10.75,10.65,-90,20.12,52,3.47,3.44,0,11,11
2018-12-10 11:55:06.8569,172.8,18.4,10.75,10.65,-90,20.1,6,-45280,31.7,3.4,11,11
2018-12-10 11:55:07.1069,172.8,18.4,10.75,10.65,-90,20.15,7,-45300,31.4,3.5,11,11
2018-12-10 11:55:07.3569,172.8,18.4,10.75,10.65,-90,20.12,1,679.2,-66.2,28.5,11,11
2018-12-10 11:55:07.6069,172.8,18.4,10.75,10.65,-90,20.12,2,679.2,-66,28.5,11,11
2018-12-10 11:55:07.8569,172.8,18.4,10.75,10.65,-90,20.12,61,680.2,675.5,0,11,11
2018-12-10 11:55:08.1068,172.8,18.4,10.75,10.65,-89.9,20.12,62,425,425,0,11,11
2018-12-10 11:55:08.3568,172.8,18.4,10.75,10.65,-90,20.12,64,65.9,66.6,0,11,11
2018-12-10 11:55:08.6067,172.8,18.4,10.75,10.65,-90,20.13,3,679.2,-66.2,26.5,11,11
2018-12-10 11:55:08.8568,172.8,18.4,10.75,10.65,-90,20.12,4,679.2,-66,26.5,11,11
2018-12-10 11:55:09.1069,172.8,18.4,10.75,10.65,-89.9,20.15,65,-45280,-45300,0,11,11
2018-12-10 11:55:09.3570,172.8,18.4,10.75,10.65,-89.9,20.13,66,3760,3760,0,11,11
2018-12-10 11:55:09.6070,172.8,18.4,10.75,10.65,-90,20.12,1,679.2,-66.2,28.5,11,11
2018-12-10 11:55:09.8570,172.8,18.4,10.75,10.65,-90,20.12,2,679.2,-66,28.5,11,11
2018-12-10 11:55:10.1069,172.8,18.4,10.75,10.65,-89.9,20.12,65,-45270,-45300,0,11,11
2018-12-10 11:55:10.3569,172.8,18.4,10.75,10.65,-90,20.14,51,3.47,3.44,0,11,11
2018-12-10 11:55:10.6068,172.8,18.4,10.75,10.65,-89.9,20.12,63,50,50,0,10.5,11
2018-12-10 11:55:10.8569,172.8,18.4,10.75,10.65,-90,20.14,67,31.7,31.4,0,10.5,11
2018-12-10 11:55:11.1069,172.8,18.4,10.75,10.65,-90,20.12,52,3.47,3.44,0,10.5,11
2018-12-10 11:55:11.3570,172.8,18.4,10.75,10.65,-90,20.13,6,-45270,31.7,3.4,10.5,11
2018-12-10 11:55:11.6070,172.8,18.3,10.75,10.59,-90,20.12,7,-45300,31.4,3.5,10.5,11
2018-12-10 11:55:11.8570,172.8,18.3,10.75,10.59,-90,20.12,1,678.9,-66.2,28.5,10.5,11
2018-12-10 11:55:12.1070,172.8,18.3,10.75,10.59,-90,20.12,2,679,-66,28.5,10.5,11
2018-12-10 11:55:12.3570,172.8,18.3,10.75,10.59,-90,20.12,61,680,675.4,0,10.5,11
2018-12-10 11:55:12.6070,172.8,18.3,10.75,10.59,-89.9,20.1,62,425,425,0,10.5,11
2018-12-10 11:55:12.8570,172.8,18.3,10.75,10.59,-90,20.13,64,66,66.7,0,10.5,11
2018-12-10 11:55:13.1070,172.8,18.3,10.75,10.59,-90,20.11,3,678.9,-66.2,26.5,10.5,11
2018-12-10 11:55:13.3570,172.8,18.2,10.75,10.53,-90,20.11,4,679,-66,26.5,10.5,11
2018-12-10 11:55:13.6069,172.8,18.2,10.75,10.53,-89.9,20.13,65,-45260,-45300,0,10.5,11
2018-12-10 11:55:13.8569,172.8,18.2,10.75,10.53,-89.9,20.08,66,3760,3760,0,10.5,11
2018-12-10 11:55:14.1069,172.8,18.2,10.75,10.53,-89.9,20.13,1,678.9,-66.2,28.5,10.5,11
2018-12-10 11:55:14.3569,172.8,18.2,10.75,10.53,-90,20.13,2,679,-66,28.5,10.5,11
2018-12-10 11:55:14.6069,172.8,18.2,10.75,10.53,-89.9,20.12,65,-45260,-45300,0,10.5,11
2018-12-10 11:55:14.8569,172.8,18.2,10.75,10.53,-90,20.13,51,3.47,3.44,0,10.5,11
2018-12-10 11:55:15.1069,172.8,18.2,10.75,10.53,-90,20.12,63,50,50,0,10.5,11
2018-12-10 11:55:15.3569,172.8,18.2,10.75,10.53,-90,20.12,67,31.7,31.4,0,10.5,11
2018-12-10 11:55:15.6068,172.8,18.2,10.75,10.53,-89.9,20.14,52,3.47,3.44,0,10.5,11
2018-12-10 11:55:15.8569,172.8,18.2,10.75,10.53,-89.9,20.08,6,-45260,31.7,3.4,10.5,11
2018-12-10 11:55:16.1069,172.8,18.2,10.75,10.53,-90,20.12,7,-45300,31.4,3.5,10.5,11
2018-12-10 11:55:16.3569,172.8,18.2,10.75,10.53,-90,20.12,1,678.9,-66.2,28.5,10.5,11
2018-12-10 11:55:16.6069,172.8,18.2,10.75,10.53,-90,20.12,2,679,-66,28.5,10.5,11
2018-12-10 11:55:16.8570,172.8,18.2,10.75,10.53,-89.9,20.13,61,679.9,675.3,0,10.5,11
2018-12-10 11:55:17.1070,172.8,18.2,10.75,10.53,-89.9,20.14,62,425,425,0,10.5,11
2018-12-10 11:55:17.3570,172.8,18.2,10.75,10.53,-90,20.12,64,65.8,66.5,0,10.5,11
2018-12-10 11:55:17.6070,172.8,18.2,10.75,10.53,-90,20.12,3,678.9,-66.2,26.5,10.5,11
2018-12-10 11:55:17.8570,172.8,18.2,10.75,10.53,-90,20.11,4,679,-66,26.5,10.5,11
2018-12-10 11:55:18.1070,172.8,18.2,10.75,10.53,-90,20.12,65,-45270,-45310,0,10.5,11
2018-12-10 11:55:18.3570,172.8,18.2,10.5,10.53,-90,20.11,66,3760,3760,0,10.5,11
2018-12-10 11:55:18.6070,172.8,18.2,10.5,10.53,-90,20.13,1,678.6,-66,28.5,10.5,11
2018-12-10 11:55:18.8570,172.8,18.2,10.5,10.53,-90,20.12,2,678.7,-66,28.5,10.5,11
2018-12-10 11:55:19.1070,172.8,18.2,10.5,10.53,-89.9,20.13,65,-45270,-45310,0,10.5,11
2018-12-10 11:55:19.3570,172.8,18.1,10.5,10.47,-89.9,20.12,51,3.47,3.44,0,10.5,11
2018-12-10 11:55:19.6070,172.8,18.1,10.5,10.47,-90,20.12,63,50,50,0,10.5,11
2018-12-10 11:55:19.8570,172.8,18.1,10.5,10.47,-90,20.12,67,31.7,31.4,0,10.5,11
2018-12-10 11:55:20.1070,172.8,18.1,10.5,10.47,-90,20.13,52,3.47,3.43,0,10.5,11
2018-12-10 11:55:20.3570,172.8,18.1,10.5,10.47,-89.9,20.28,6,-45260,31.7,3.4,10.5,11
2018-12-10 11:55:20.6070,172.8,18,10.5,10.42,-90,20.11,7,-45300,31.4,3.5,10.5,11
2018-12-10 11:55:20.8570,172.8,18,10.5,10.42,-90,20.13,1,678.6,-66,28.5,10.5,11
2018-12-10 11:55:21.1070,172.8,18,10.5,10.42,-90,20.12,2,678.7,-66,28.5,10.5,11
2018-12-10 11:55:21.3570,172.8,18,10.5,10.42,-90,20.13,61,679.7,675,0,10.5,11
2018-12-10 11:55:21.6070,172.8,18,10.5,10.42,-89.9,20.12,62,425,425,0,10.5,11
2018-12-10 11:55:21.8570,172.8,18,10.5,10.42,-90,20.13,64,65.9,66.6,0,10.5,11
2018-12-10 11:55:22.1070,172.8,18,10.5,10.42,-90,20.12,3,678.6,-66,26.5,10.5,11
2018-12-10 11:55:22.3570,172.8,18,10.5,10.42,-90,20.12,4,678.7,-66,26.5,10.5,11
2018-12-10 11:55:22.6070,172.8,18,10.5,10.42,-89.9,20.12,65,-45260,-45290,0,10.5,11
2018-12-10 11:55:22.8570,172.8,18,10.5,10.42,-89.9,20.12,66,3770,3770,0,10.5,11
2018-12-10 11:55:23.1070,172.8,18,10.5,10.42,-90,20.12,1,678.6,-66,28.5,10.5,11
2018-12-10 11:55:23.3571,172.8,18,10.5,10.42,-90,20.12,2,678.7,-66,28.5,10.5,11
2018-12-10 11:55:23.6071,172.8,18,10.5,10.42,-89.9,20.12,65,-45270,-45290,0,10.5,11
2018-12-10 11:55:23.8571,172.8,18,10.5,10.42,-89.9,20.12,51,3.47,3.44,0,10.5,11
2018-12-10 11:55:24.1071,172.8,18,10.5,10.42,-90,20.13,63,50,50,0,10.5,11
2018-12-10 11:55:24.3571,172.8,18,10.5,10.42,-90,20.12,67,31.7,31.4,0,10.5,11
2018-12-10 11:55:24.6071,172.8,18,10.5,10.42,-90,20.12,52,3.47,3.43,0,10.5,11
2018-12-10 11:55:24.8570,172.8,18,10.5,10.42,-90,20.12,6,-45270,31.7,3.4,10.5,11
2018-12-10 11:55:25.1070,172.8,18,10.5,10.42,-89.9,20.13,7,-45290,31.4,3.5,10.5,11
2018-12-10 11:55:25.3571,172.8,18,10.5,10.42,-90,20.13,1,678.4,-66.2,28.5,10.5,10.5
2018-12-10 11:55:25.6071,172.8,18,10.5,10.42,-90,20.13,2,678.3,-66,28.5,10.5,10.5
2018-12-10 11:55:25.8571,172.8,18,10.5,10.42,-90,20.14,61,679.5,674.8,0,10.5,10.5
2018-12-10 11:55:26.1071,172.8,18,10.5,10.42,-90,20.12,62,425,425,0,10.5,10.5
2018-12-10 11:55:26.3571,172.8,17.9,10.5,10.36,-89.9,20.13,64,65.9,66.6,0,10.5,10.5
2018-12-10 11:55:26.6071,172.8,17.9,10.5,10.36,-90,20.12,3,678.4,-66.2,26.5,10.5,10.5
2018-12-10 11:55:26.8572,172.8,17.9,10.5,10.36,-90,20.13,4,678.3,-66,26.5,10.5,10.5
2018-12-10 11:55:27.1072,172.8,17.9,10.5,10.36,-90,20.13,65,-45270,-45290,0,10.5,10.5
2018-12-10 11:55:27.3572,172.8,17.9,10.5,10.36,-89.9,20.12,66,3770,3770,0,10.5,10.5
2018-12-10 11:55:27.6071,172.8,17.9,10.5,10.36,-89.9,20.12,1,678.4,-66.2,28.5,10.5,10.5
2018-12-10 11:55:27.8571,172.8,17.9,10.5,10.36,-90,20.12,2,678.3,-66,28.5,10.5,10.5
2018-12-10 11:55:28.1071,172.8,17.9,10.5,10.36,-90,20.13,65,-45280,-45290,0,10.5,10.5
2018-12-10 11:55:28.3571,172.8,17.8,10.5,10.3,-90,20.13,51,3.47,3.43,0,10.5,10.5
2018-12-10 11:55:28.6071,172.8,17.8,10.5,10.3,-90,20.13,63,50,50,0,10.5,10.5
2018-12-10 11:55:28.8572,172.8,17.8,10.5,10.3,-90,19.99,67,31.7,31.4,0,10.5,10.5
2018-12-10 11:55:29.1072,172.8,17.8,10.5,10.3,-90,20.12,52,3.47,3.43,0,10.5,10.5
2018-12-10 11:55:29.3572,172.8,17.8,10.5,10.3,-90,20.12,6,-45280,31.7,3.4,10.5,10.5
2018-12-10 11:55:29.6072,172.8,17.8,10.5,10.3,-90,20.08,7,-45300,31.3,3.5,10.5,10.5
2018-12-10 11:55:29.8572,172.8,17.8,10.5,10.3,-90,20.1,1,678.4,-66.2,28.5,10.5,10.5
2018-12-10 11:55:30.1072,172.8,17.8,10.5,10.3,-90,20.12,2,678.3,-66,28.5,10.5,10.5
2018-12-10 11:55:30.3572,172.8,17.8,10.5,10.3,-90,20.13,61,679.3,674.6,0,10.5,10.5
2018-12-10 11:55:30.6071,172.8,17.8,10.5,10.3,-90,20.13,62,425,425,0,10.5,10.5
2018-12-10 11:55:30.8571,172.8,17.8,10.5,10.3,-90,20.12,64,65.8,66.5,0,10.5,10.5
2018-12-10 11:55:31.1071,172.8,17.8,10.5,10.3,-90,20.12,3,678.4,-66.2,26.5,10.5,10.5
2018-12-10 11:55:31.3571,172.8,17.8,10.5,10.3,-90,20.11,4,678.3,-66,26.5,10.5,10.5
2018-12-10 11:55:31.6071,172.8,17.8,10.5,10.3,-90,20.12,65,-45280,-45290,0,10.5,10.5
2018-12-10 11:55:31.8571,172.8,17.8,10.5,10.3,-89.9,20.12,66,3770,3770,0,10.5,10.5
2018-12-10 11:55:32.1071,172.8,17.8,10.5,10.3,-90,20.13,1,678.4,-66.2,28.5,10.5,10.5
2018-12-10 11:55:32.3571,172.8,17.8,10.5,10.3,-90,20.11,2,678.3,-66,28.5,10.5,10.5
2018-12-10 11:55:32.6071,172.8,17.8,10.5,10.3,-89.9,20.12,65,-45280,-45290,0,10.5,10.5
2018-12-10 11:55:32.8571,172.8,17.8,10.5,10.3,-89.9,20.13,51,3.46,3.43,0,10.5,10.5
2018-12-10 11:55:33.1071,172.8,17.8,10.5,10.3,-90,20.12,63,50,50,0,10.5,10.5
2018-12-10 11:55:33.3571,172.8,17.7,10.5,10.24,-90,20.13,67,31.7,31.3,0,10.5,10.5
2018-12-10 11:55:33.6071,172.8,17.7,10.5,10.24,-90,20.12,52,3.47,3.43,0,10.5,10.5
2018-12-10 11:55:33.8571,172.8,17.7,10.5,10.24,-90,20.13,6,-45290,31.7,3.4,10.5,10.5
2018-12-10 11:55:34.1071,172.8,17.7,10.5,10.24,-89.9,20.09,7,-45300,31.3,3.5,10.5,10.5
2018-12-10 11:55:34.3572,172.8,17.7,10.5,10.24,-90,20.12,1,678,-66.2,28.5,10.5,10.5
2018-12-10 11:55:34.6072,172.8,17.7,10.5,10.24,-90,20.12,2,678,-66,28.5,10.5,10.5
2018-12-10 11:55:34.8572,172.8,17.7,10.5,10.24,-90,20.13,61,679.1,674.4,0,10.5,10.5
2018-12-10 11:55:35.1072,172.8,17.7,10.5,10.24,-89.9,20.13,62,425,425,0,10.5,10.5
2018-12-10 11:55:35.3572,172.8,17.7,10.5,10.24,-89.9,20.12,64,65.9,66.6,0,10.5,10.5
2018-12-10 11:55:35.6072,172.8,17.6,10.5,10.19,-90,20.11,3,678,-66.2,26.5,10.5,10.5
2018-12-10 11:55:35.8572,172.8,17.6,10.5,10.19,-90,20.13,4,678,-66,26.5,10.5,10.5
2018-12-10 11:55:36.1072,172.8,17.6,10.5,10.19,-90,20.12,65,-45290,-45300,0,10.5,10.5
2018-12-10 11:55:36.3572,172.8,17.6,10.5,10.19,-89.9,20.15,66,3770,3770,0,10.5,10.5
2018-12-10 11:55:36.6072,172.8,17.6,10.5,10.19,-90,20.12,1,678,-66.2,28.5,10.5,10.5
2018-12-10 11:55:36.8572,172.8,17.6,10.5,10.19,-90,20.12,2,678,-66,28.5,10.5,10.5
2018-12-10 11:55:37.1072,172.8,17.6,10.5,10.19,-90,20.13,65,-45290,-45290,0,10.5,10.5
2018-12-10 11:55:37.3572,172.8,17.6,10.5,10.19,-89.9,20.12,51,3.46,3.43,0,10.5,10.5
2018-12-10 11:55:37.6072,172.8,17.6,10.5,10.19,-90,20.12,63,50,50,0,10.5,10.5
2018-12-10 11:55:37.8572,172.8,17.6,10.5,10.19,-90,20.12,67,31.7,31.3,0,10.5,10.5
2018-12-10 11:55:38.1072,172.8,17.6,10.5,10.19,-90,20.12,52,3.47,3.43,0,10.5,10.5
2018-12-10 11:55:38.3572,172.8,17.6,10.5,10.19,-90,20.12,6,-45290,31.7,3.4,10.5,10.5
2018-12-10 11:55:38.6072,172.8,17.6,10.25,10.19,-90,20.1,7,-45290,31.3,3.5,10.5,10.5
2018-12-10 11:55:38.8572,172.8,17.6,10.25,10.19,-90,20.13,1,678,-66.2,28.5,10.5,10.5
2018-12-10 11:55:39.1072,172.8,17.6,10.25,10.19,-90,20.12,2,678,-66,28.5,10.5,10.5
2018-12-10 11:55:39.3572,172.8,17.6,10.25,10.19,-90,20.13,61,678.8,674.2,0,10.5,10.5
2018-12-10 11:55:39.6072,172.8,17.6,10.25,10.19,-90,20.13,62,425,425,0,10,10.5
2018-12-10 11:55:39.8572,172.8,17.6,10.25,10.19,-90,20.12,64,65.9,66.6,0,10,10.5
2018-12-10 11:55:40.1072,172.8,17.6,10.25,10.19,-90,20.12,3,677.7,-66.4,26.5,10,10.5
2018-12-10 11:55:40.3572,172.8,17.6,10.25,10.19,-90,20.12,4,677.6,-66.2,26.5,10,10.5
2018-12-10 11:55:40.6072,172.8,17.6,10.25,10.19,-90,20.12,65,-45280,-45290,0,10,10.5
2018-12-10 11:55:40.8572,172.8,17.6,10.25,10.19,-90,20.13,66,3770,3770,0,10,10.5
2018-12-10 11:55:41.1072,172.8,17.6,10.25,10.19,-90,20.12,1,677.7,-66.4,28.5,10,10.5
2018-12-10 11:55:41.3573,172.8,17.5,10.25,10.13,-90,20.12,2,677.6,-66.2,28.5,10,10.5
2018-12-10 11:55:41.6073,172.8,17.5,10.25,10.13,-90,20.11,65,-45280,-45300,0,10,10.5
2018-12-10 11:55:41.8573,172.8,17.5,10.25,10.13,-90,20.14,51,3.46,3.43,0,10,10.5
2018-12-10 11:55:42.1073,172.8,17.5,10.25,10.13,-89.9,20.12,63,50,50,0,10,10.5
2018-12-10 11:55:42.3573,172.8,17.5,10.25,10.13,-90,20.12,67,31.7,31.3,0,10,10.5
2018-12-10 11:55:42.6073,172.8,17.5,10.25,10.13,-90,20.12,52,3.47,3.43,0,10,10.5
2018-12-10 11:55:42.8573,172.8,17.5,10.25,10.13,-90,20.12,6,-45280,31.7,3.4,10,10.5
2018-12-10 11:55:43.1073,172.8,17.5,10.25,10.13,-90,20.12,7,-45300,31.3,3.5,10,10.5
2018-12-10 11:55:43.3573,172.8,17.5,10.25,10.13,-90,20.12,1,677.7,-66.4,28.5,10,10.5
2018-12-10 11:55:43.6073,172.8,17.5,10.25,10.13,-90,20.1,2,677.6,-66.2,28.5,10,10.5
2018-12-10 11:55:43.8573,172.8,17.5,10.25,10.13,-90,20.11,61,678.7,674.1,0,10,10.5
2018-12-10 11:55:44.1073,172.8,17.5,10.25,10.13,-90,20.12,62,425,425,0,10,10.5
2018-12-10 11:55:44.3573,172.8,17.4,10.25,10.07,-89.9,20.12,64,65.9,66.6,0,10,10.5
2018-12-10 11:55:44.6072,172.8,17.4,10.25,10.07,-90,20.12,3,677.7,-66.4,26.5,10,10.5
2018-12-10 11:55:44.8572,172.8,17.4,10.25,10.07,-90,20.13,4,677.6,-66.2,26.5,10,10.5
2018-12-10 11:55:45.1073,172.8,17.4,10.25,10.07,-90,20.12,65,-45280,-45310,0,10,10.5
2018-12-10 11:55:45.3573,172.8,17.4,10.25,10.07,-90,20.12,66,3760,3760,0,10,10.5
2018-12-10 11:55:45.6073,172.8,17.4,10.25,10.07,-90,20.12,1,677.7,-66.4,28.5,10,10.5
2018-12-10 11:55:45.8573,172.8,17.4,10.25,10.07,-90,20.1,2,677.6,-66.2,28.5,10,10.5
2018-12-10 11:55:46.1073,172.8,17.4,10.25,10.07,-90,20.13,65,-45270,-45300,0,10,10.5
2018-12-10 11:55:46.3573,172.8,17.4,10.25,10.07,-90,20.13,51,3.46,3.43,0,10,10.5
2018-12-10 11:55:46.6073,172.8,17.4,10.25,10.07,-89.9,20.11,63,50,50,0,10,10.5
2018-12-10 11:55:46.8573,172.8,17.4,10.25,10.07,-90,20.12,67,31.7,31.3,0,10,10.5
2018-12-10 11:55:47.1073,172.8,17.4,10.25,10.07,-90,20.13,52,3.47,3.42,0,10,10.5
2018-12-10 11:55:47.3574,172.8,17.4,10.25,10.07,-90,20.12,6,-45260,31.7,3.4,10,10.5
2018-12-10 11:55:47.6074,172.8,17.3,10.25,10.01,-89.9,20.12,7,-45300,31.3,3.5,10,10.5
2018-12-10 11:55:47.8574,172.8,17.3,10.25,10.01,-89.9,20.12,1,677.3,-66.2,28.5,10,10.5
2018-12-10 11:55:48.1074,172.8,17.3,10.25,10.01,-90,20.12,2,677.4,-66.4,28.5,10,10.5
2018-12-10 11:55:48.3574,172.8,17.3,10.25,10.01,-90,20.14,61,678.4,673.9,0,10,10.5
2018-12-10 11:55:48.6074,172.8,17.3,10.25,10.01,-90,20.12,62,425,425,0,10,10.5
2018-12-10 11:55:48.8574,172.8,17.3,10.25,10.01,-89.9,20.12,64,65.9,66.6,0,10,10.5
2018-12-10 11:55:49.1074,172.8,17.3,10.25,10.01,-90,20.13,3,677.3,-66.2,26.5,10,10.5
2018-12-10 11:55:49.3574,172.8,17.3,10.25,10.01,-90,20.12,4,677.4,-66.4,26.5,10,10.5
2018-12-10 11:55:49.6074,172.8,17.3,10.25,10.01,-90,20.1,65,-45280,-45320,0,10,10.5
2018-12-10 11:55:49.8574,172.8,17.3,10.25,10.01,-89.9,20.12,66,3750,3750,0,10,10.5
2018-12-10 11:55:50.1074,172.8,17.3,10.25,10.01,-90,20.12,1,677.3,-66.2,28.5,10,10.5
2018-12-10 11:55:50.3573,172.8,17.3,10.25,10.01,-90,20.11,2,677.4,-66.4,28.5,10,10.5
2018-12-10 11:55:50.6073,172.8,17.2,10.25,9.95,-90,20.12,65,-45280,-45320,0,10,10.5
2018-12-10 11:55:50.8573,172.8,17.2,10.25,9.95,-89.9,20.12,51,3.46,3.43,0,10,10.5
2018-12-10 11:55:51.1073,172.8,17.2,10.25,9.95,-84.4,20.12,63,50,50,0,10,10.5
2018-12-10 11:55:51.3573,172.8,17.2,10.25,9.95,-5.4,20.18,67,31.7,31.3,0,10,10.5
2018-12-10 11:55:51.6072,172.8,17.2,10,9.95,0.7,20.13,52,3.47,3.42,0,10,10.5
2018-12-10 11:55:51.8572,172.8,17.2,10,9.95,0.7,20.13,6,-450,31.7,3.4,10,10.5
2018-12-10 11:55:52.1072,172.8,17.2,10,9.95,0.6,20.08,7,-620,31.3,3.5,10,10.5
2018-12-10 11:55:52.3572,172.8,17.2,10,9.95,0.5,20.13,1,677.3,-66.2,28.5,10,10.5
2018-12-10 11:55:52.6072,172.8,17.2,10,9.95,0.4,20.12,2,677.4,-66.4,28.5,10,10.5
2018-12-10 11:55:52.8571,172.8,17.2,10,9.95,0.4,20.13,61,683.9,679.2,0,10,10.5
2018-12-10 11:55:53.1071,172.8,17.2,10,9.95,0.3,20.11,62,425,425,0,10,10.5
2018-12-10 11:55:53.3571,172.8,17.2,10,9.95,0.3,20.14,64,12.6,12.8,0,10,10.5
2018-12-10 11:55:53.6072,172.8,17.2,10,9.95,0.2,20.13,3,677.3,-66.2,26.5,10,10.5
2018-12-10 11:55:53.8573,172.8,17.2,10,9.95,0.2,20.15,4,677.4,-66.4,26.5,10,10.5
2018-12-10 11:55:54.1073,172.8,17.2,10,9.95,0.1,20.13,65,-800,-830,0,10,10.5
2018-12-10 11:55:54.3573,172.8,17.2,10,9.95,0.1,20.13,66,5110,5100,0,10,10
2018-12-10 11:55:54.6074,172.8,17.2,10,9.95,0.1,20.12,1,681.2,0,28.5,10,10
2018-12-10 11:55:54.8574,172.8,17.2,10,9.95,0.1,20.12,2,681.1,-10.3,28.5,10,10
2018-12-10 11:55:55.1074,172.8,17.2,10,9.95,0.1,20.08,65,-820,-850,0,10,10
2018-12-10 11:55:55.3574,172.8,17.2,10,9.95,0.1,20.11,51,3.48,3.44,0,10,10
2018-12-10 11:55:55.6074,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:55:55.8574,172.8,17.2,10,9.95,0.1,20.12,67,31.7,31.3,0,10,10
2018-12-10 11:55:56.1074,172.8,17.2,10,9.95,0.1,20.12,52,3.49,3.44,0,10,10
2018-12-10 11:55:56.3574,172.8,17.2,10,9.95,0,20.12,6,-830,31.6,3.4,10,10
2018-12-10 11:55:56.6074,172.8,17.2,10,9.95,0,20.13,7,-860,31.2,3.5,10,10
2018-12-10 11:55:56.8574,172.8,17.2,10,9.95,0,20.13,1,681.2,0,28.5,10,10
2018-12-10 11:55:57.1074,172.8,17.2,10,9.95,0.1,20.13,2,681.1,-10.3,28.5,10,10
2018-12-10 11:55:57.3574,172.8,17.2,10,9.95,0.1,20.01,61,684.5,679.8,0,10,10
2018-12-10 11:55:57.6074,172.8,17.2,10,9.95,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:55:57.8573,172.8,17.2,10,9.95,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 11:55:58.1073,172.8,17.2,10,9.95,0.1,20.13,3,681.2,0,26.5,10,10
2018-12-10 11:55:58.3573,172.8,17.2,10,9.95,0,20.12,4,681.1,-10.3,26.5,10,10
2018-12-10 11:55:58.6074,172.8,17.2,10,9.95,0,20.12,65,-830,-850,0,10,10
2018-12-10 11:55:58.8575,172.8,17.2,10,9.95,0,20.13,66,5210,5210,0,10,10
2018-12-10 11:55:59.1075,172.8,17.2,10,9.95,0.1,20.12,1,681.2,0,28.5,10,10
2018-12-10 11:55:59.3576,172.8,17.2,10,9.95,0.1,20.12,2,681.1,-10.3,28.5,10,10
2018-12-10 11:55:59.6076,172.8,17.2,10,9.95,0,20.12,65,-830,-850,0,10,10
2018-12-10 11:55:59.8575,172.8,17.2,10,9.95,0.1,20.12,51,3.48,3.44,0,10,10
2018-12-10 11:56:00.1075,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:56:00.3574,172.8,17.2,10,9.95,0.1,20.12,67,31.4,31,0,10,10
2018-12-10 11:56:00.6074,172.8,17.2,10,9.95,0.1,20.12,52,3.49,3.44,0,10,10
2018-12-10 11:56:00.8574,172.8,17.2,10,9.95,0,20.12,6,-830,31.3,3.4,10,10
2018-12-10 11:56:01.1074,172.8,17.2,10,9.95,0,20.12,7,-850,30.9,3.5,10,10
2018-12-10 11:56:01.3574,172.8,17.2,10,9.95,0,20.12,1,682.1,0,28.5,10,10
2018-12-10 11:56:01.6074,172.8,17.2,10,9.95,0,20.14,2,682.1,0,28.5,10,10
2018-12-10 11:56:01.8574,172.8,17.2,10,9.95,0.1,20.13,61,684.8,680.1,0,10,10
2018-12-10 11:56:02.1074,172.8,17.2,10,9.95,0.1,20.13,62,425,425,0,10,10
2018-12-10 11:56:02.3574,172.8,17.2,10,9.95,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 11:56:02.6074,172.8,17.2,10,9.95,0.1,20.12,3,682.1,0,26.5,10,10
2018-12-10 11:56:02.8574,172.8,17.2,10,9.95,0.1,20.13,4,682.1,0,26.5,10,10
2018-12-10 11:56:03.1074,172.8,17.2,10,9.95,0,20.12,65,-830,-840,0,10,10
2018-12-10 11:56:03.3574,172.8,17.2,10,9.95,0,20.12,66,5250,5240,0,10,10
2018-12-10 11:56:03.6075,172.8,17.2,10,9.95,0,20.13,1,682.1,0,28.5,10,10
2018-12-10 11:56:03.8575,172.8,17.2,10,9.95,0,20.08,2,682.1,0,28.5,10,10
2018-12-10 11:56:04.1075,172.8,17.2,10,9.95,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 11:56:04.3575,172.8,17.2,10,9.95,0.1,20.12,51,3.48,3.45,0,10,10
2018-12-10 11:56:04.6075,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:56:04.8575,172.8,17.2,10,9.95,0.1,20.12,67,30.9,30.6,0,10,10
2018-12-10 11:56:05.1075,172.8,17.2,10,9.95,0.1,20.13,52,3.49,3.45,0,10,10
2018-12-10 11:56:05.3575,172.8,17.2,10,9.95,0,20.13,6,-830,30.9,3.4,10,10
2018-12-10 11:56:05.6075,172.8,17.2,10,9.95,0,20.13,7,-850,30.5,3.5,10,10
2018-12-10 11:56:05.8575,172.8,17.2,10,9.95,0,20.12,1,682.1,0,28.5,10,10
2018-12-10 11:56:06.1075,172.8,17.2,10,9.95,0,20.12,2,682.1,0,28.5,10,10
2018-12-10 11:56:06.3575,172.8,17.2,10,9.95,0,20.13,61,685.1,680.5,0,10,10
2018-12-10 11:56:06.6075,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 11:56:06.8575,172.8,17.2,10,9.95,0.1,20.09,64,8.1,8.3,0,10,10
2018-12-10 11:56:07.1075,172.8,17.2,10,9.95,0.1,20.12,3,682.1,0,26.5,10,10
2018-12-10 11:56:07.3575,172.8,17.2,10,9.95,0,20.12,4,682.1,0,26.5,10,10
2018-12-10 11:56:07.6075,172.8,17.2,10,9.95,0,20.13,65,-830,-840,0,10,10
2018-12-10 11:56:07.8575,172.8,17.2,10,9.95,0,20.13,66,5260,5260,0,10,10
2018-12-10 11:56:08.1075,172.8,17.2,10,9.95,0,20.12,1,682.1,0,28.5,10,10
2018-12-10 11:56:08.3575,172.8,17.2,10,9.95,0,20.1,2,682.1,0,28.5,10,10
2018-12-10 11:56:08.6075,172.8,17.2,10,9.95,0,20.1,65,-840,-840,0,10,10
2018-12-10 11:56:08.8575,172.8,17.2,10,9.95,0.1,20.14,51,3.49,3.45,0,10,10
2018-12-10 11:56:09.1075,172.8,17.2,10,9.95,0.1,20.13,63,50,50,0,10,10
