Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:56:09.3576,172.8,17.2,10,9.95,0.1,20.11,67,30.5,30.2,0,10,10
2018-12-10 11:56:09.6076,172.8,17.2,10,9.95,0.1,20.12,52,3.49,3.45,0,10,10
2018-12-10 11:56:09.8576,172.8,17.2,10,9.95,0,20.12,6,-840,30.5,3.4,10,10
2018-12-10 11:56:10.1076,172.8,17.2,10,9.95,0,20.13,7,-850,30.2,3.5,10,10
2018-12-10 11:56:10.3576,172.8,17.2,10,9.95,0,20.16,1,682.6,0,28.5,10,10
2018-12-10 11:56:10.6076,172.8,17.2,10,9.95,0,20.12,2,682.6,0,28.5,10,10
2018-12-10 11:56:10.8575,172.8,17.2,10,9.95,0,20.12,61,685.4,680.8,0,10,10
2018-12-10 11:56:11.1075,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 11:56:11.3575,172.8,17.2,10,9.95,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:56:11.6075,172.8,17.2,10,9.95,0.1,20.12,3,682.6,0,26.5,10,10
2018-12-10 11:56:11.8575,172.8,17.2,10,9.95,0.1,20.11,4,682.6,0,26.5,10,10
2018-12-10 11:56:12.1076,172.8,17.2,10,9.95,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 11:56:12.3576,172.8,17.2,10,9.95,0,20.12,66,5270,5270,0,10,10
2018-12-10 11:56:12.6076,172.8,17.2,10,9.95,0,20.13,1,682.6,0,28.5,10,10
2018-12-10 11:56:12.8576,172.8,17.2,10,9.95,0,20.12,2,682.6,0,28.5,10,10
2018-12-10 11:56:13.1076,172.8,17.2,10,9.95,0,20.07,65,-840,-840,0,10,10
2018-12-10 11:56:13.3576,172.8,17.2,10,9.95,0,20.11,51,3.49,3.45,0,10,10
2018-12-10 11:56:13.6077,172.8,17.2,10,9.95,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:56:13.8577,172.8,17.2,10,9.95,0.1,20.12,67,30.2,29.9,0,10,10
2018-12-10 11:56:14.1077,172.8,17.2,10,9.95,0.1,20.12,52,3.49,3.45,0,10,10
2018-12-10 11:56:14.3576,172.8,17.2,10,9.95,0.1,20.13,6,-840,30.2,3.4,10,10
2018-12-10 11:56:14.6076,172.8,17.2,10,9.95,0,20.13,7,-850,29.9,3.5,10,10
2018-12-10 11:56:14.8576,172.8,17.2,10,9.95,0.1,20.12,1,682.6,0,28.5,10,10
2018-12-10 11:56:15.1076,172.8,17.2,10,9.95,0.1,20.13,2,682.6,0,28.5,10,10
2018-12-10 11:56:15.3576,172.8,17.2,10,9.95,0,20.02,61,685.5,680.9,0,10,10
2018-12-10 11:56:15.6076,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:56:15.8576,172.8,17.2,10,9.95,0,20.1,64,8.2,8.3,0,10,10
2018-12-10 11:56:16.1076,172.8,17.2,10,9.95,0.1,20.12,3,682.9,0,26.5,10,10
2018-12-10 11:56:16.3576,172.8,17.2,10,9.95,0.1,20.11,4,682.9,0,26.5,10,10
2018-12-10 11:56:16.6076,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:16.8576,172.8,17.2,10,9.95,0.1,20.12,66,5270,5270,0,10,10
2018-12-10 11:56:17.1076,172.8,17.2,10,9.95,0,20.12,1,682.9,0,28.5,10,10
2018-12-10 11:56:17.3576,172.8,17.2,10,9.95,0,20.12,2,682.9,0,28.5,10,10
2018-12-10 11:56:17.6076,172.8,17.2,10,9.95,0,20.2,65,-840,-840,0,10,10
2018-12-10 11:56:17.8576,172.8,17.2,10,9.95,0,20.13,51,3.49,3.45,0,10,10
2018-12-10 11:56:18.1076,172.8,17.2,10,9.95,0,20.13,63,50,50,0,10,10
2018-12-10 11:56:18.3576,172.8,17.2,10,9.95,0,20.11,67,29.9,29.6,0,10,10
2018-12-10 11:56:18.6077,172.8,17.2,10,9.95,0.1,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:56:18.8577,172.8,17.2,10,9.95,0.1,20.13,6,-840,29.8,3.5,10,10
2018-12-10 11:56:19.1077,172.8,17.2,10,9.95,0,20.13,7,-840,29.6,3.5,10,10
2018-12-10 11:56:19.3577,172.8,17.2,10,9.95,0,20.12,1,682.9,0,28.5,10,10
2018-12-10 11:56:19.6077,172.8,17.2,10,9.95,0,20.12,2,682.9,0,28.5,10,10
2018-12-10 11:56:19.8577,172.8,17.2,10,9.95,0,20.15,61,685.8,681.2,0,10,10
2018-12-10 11:56:20.1077,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:56:20.3577,172.8,17.2,10,9.95,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:56:20.6076,172.8,17.2,10,9.95,0.1,20.13,3,682.9,0,26.5,10,10
2018-12-10 11:56:20.8576,172.8,17.2,10,9.95,0.1,20.18,4,682.9,0,26.5,10,10
2018-12-10 11:56:21.1076,172.8,17.2,10,9.95,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 11:56:21.3576,172.8,17.2,10,9.95,0.1,20.12,66,5270,5270,0,10,10
2018-12-10 11:56:21.6076,172.8,17.2,10,9.95,0,20.12,1,682.9,0,28.5,10,10
2018-12-10 11:56:21.8576,172.8,17.2,10,9.95,0,20.12,2,682.9,0,28.5,10,10
2018-12-10 11:56:22.1076,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:22.3576,172.8,17.2,10,9.95,0,20.14,51,3.49,3.45,0,10,10
2018-12-10 11:56:22.6076,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:22.8576,172.8,17.2,10,9.95,0,20.15,67,29.6,29.4,0,10,10
2018-12-10 11:56:23.1076,172.8,17.2,10,9.95,0.1,20.09,52,3.5,3.45,0,10,10
2018-12-10 11:56:23.3576,172.8,17.2,10,9.95,0.1,20.14,6,-840,29.6,3.5,10,10
2018-12-10 11:56:23.6077,172.8,17.2,10,9.95,0.1,20.12,7,-840,29.3,3.5,10,10
2018-12-10 11:56:23.8577,172.8,17.2,10,9.95,0,20.12,1,683.2,0,28.5,10,10
2018-12-10 11:56:24.1077,172.8,17.2,10,9.95,0,20.12,2,683.3,0,28.5,10,10
2018-12-10 11:56:24.3577,172.8,17.2,10,9.95,0,20.12,61,685.9,681.3,0,10,10
2018-12-10 11:56:24.6077,172.8,17.2,10,9.95,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:56:24.8577,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:25.1077,172.8,17.2,10,9.95,0.1,20.13,3,683.2,0,26.5,10,10
2018-12-10 11:56:25.3577,172.8,17.2,10,9.95,0,20.11,4,683.3,0,26.5,10,10
2018-12-10 11:56:25.6077,172.8,17.2,10,9.95,0,20.11,65,-840,-840,0,10,10
2018-12-10 11:56:25.8577,172.8,17.2,10,9.95,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:56:26.1077,172.8,17.2,10,9.95,0,20.12,1,683.2,0,28.5,10,10
2018-12-10 11:56:26.3577,172.8,17.2,10,9.95,0,20.14,2,683.3,0,28.5,10,10
2018-12-10 11:56:26.6077,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:26.8577,172.8,17.2,10,9.95,0,20.12,51,3.49,3.46,0,10,10
2018-12-10 11:56:27.1078,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:56:27.3577,172.8,17.2,10,9.95,0.1,20.14,67,29.3,29.1,0,10,10
2018-12-10 11:56:27.6077,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:56:27.8577,172.8,17.2,10,9.95,0,20.21,6,-840,29.3,3.5,10,10
2018-12-10 11:56:28.1077,172.8,17.2,10,9.95,0,20.12,7,-840,29.1,3.5,10,10
2018-12-10 11:56:28.3577,172.8,17.2,10,9.95,0,20.16,1,683.2,0,28.5,10,10
2018-12-10 11:56:28.6077,172.8,17.2,10,9.95,0,20.12,2,683.3,0,28.5,10,10
2018-12-10 11:56:28.8577,172.8,17.2,10,9.95,0,20.13,61,686,681.5,0,10,10
2018-12-10 11:56:29.1077,172.8,17.2,10,9.95,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:56:29.3577,172.8,17.2,10,9.95,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:56:29.6077,172.8,17.2,10,9.95,0.1,20.13,3,683.2,0,26.5,10,10
2018-12-10 11:56:29.8577,172.8,17.2,10,9.95,0.1,20.12,4,683.3,0,26.5,10,10
2018-12-10 11:56:30.1078,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:30.3578,172.8,17.2,10,9.95,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:56:30.6078,172.8,17.2,10,9.95,0,20.12,1,683.5,0,28.5,10,10
2018-12-10 11:56:30.8578,172.8,17.2,10,9.95,0,20.12,2,683.5,0,28.5,10,10
2018-12-10 11:56:31.1078,172.8,17.2,10,9.95,0,20.11,65,-840,-840,0,10,10
2018-12-10 11:56:31.3578,172.8,17.2,10,9.95,0,20.11,51,3.49,3.46,0,10,10
2018-12-10 11:56:31.6078,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:31.8578,172.8,17.2,10,9.95,0.1,20.12,67,29.1,28.9,0,10,10
2018-12-10 11:56:32.1078,172.8,17.2,10,9.95,0.1,20.1,52,3.5,3.45,0,10,10
2018-12-10 11:56:32.3578,172.8,17.2,10,9.95,0,20.13,6,-840,29.1,3.5,10,10
2018-12-10 11:56:32.6078,172.8,17.2,10,9.95,0,20.14,7,-840,28.9,3.5,10,10
2018-12-10 11:56:32.8578,172.8,17.2,10,9.95,0,20.12,1,683.5,0,28.5,10,10
2018-12-10 11:56:33.1079,172.8,17.2,10,9.95,0,20.13,2,683.5,0,28.5,10,10
2018-12-10 11:56:33.3579,172.8,17.2,10,9.95,0,20.12,61,686.1,681.5,0,10,10
2018-12-10 11:56:33.6079,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:56:33.8579,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:34.1078,172.8,17.2,10,9.95,0.1,20.12,3,683.5,0,26.5,10,10
2018-12-10 11:56:34.3578,172.8,17.2,10,9.95,0.1,20.12,4,683.5,0,26.5,10,10
2018-12-10 11:56:34.6078,172.8,17.2,10,9.95,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:56:34.8579,172.8,17.2,10,9.95,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:56:35.1079,172.8,17.2,10,9.95,0,20.13,1,683.5,0,28.5,10,10
2018-12-10 11:56:35.3580,172.8,17.2,10,9.95,0.1,20.13,2,683.5,0,28.5,10,10
2018-12-10 11:56:35.6080,172.8,17.2,10,9.95,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:56:35.8579,172.8,17.2,10,9.95,0,20.12,51,3.49,3.46,0,10,10
2018-12-10 11:56:36.1079,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:36.3579,172.8,17.2,10,9.95,0.1,20.12,67,28.9,28.7,0,10,10
2018-12-10 11:56:36.6079,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:56:36.8579,172.8,17.2,10,9.95,0.1,20.12,6,-840,28.8,3.5,10,10
2018-12-10 11:56:37.1078,172.8,17.2,10,9.95,0,20.13,7,-840,28.7,3.5,10,10
2018-12-10 11:56:37.3578,172.8,17.2,10,9.95,0,20.12,1,683.5,0,28.5,10,10
2018-12-10 11:56:37.6078,172.8,17.2,10,9.95,0,20.12,2,683.5,0,28.5,10,10
2018-12-10 11:56:37.8578,172.8,17.2,10,9.95,0,20.12,61,686.2,681.6,0,10,10
2018-12-10 11:56:38.1078,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:56:38.3578,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:38.6078,172.8,17.2,10,9.95,0.1,20.12,3,683.7,0,26.5,10,10
2018-12-10 11:56:38.8578,172.8,17.2,10,9.95,0.1,20.13,4,683.7,0,26.5,10,10
2018-12-10 11:56:39.1078,172.8,17.2,10,9.95,0.1,20.11,65,-840,-840,0,10,10
2018-12-10 11:56:39.3578,172.8,17.2,10,9.95,0,20.11,66,5280,5280,0,10,10
2018-12-10 11:56:39.6079,172.8,17.2,10,9.95,0.1,20.12,1,683.7,0,28.5,10,10
2018-12-10 11:56:39.8578,172.8,17.2,10,9.95,0,20.09,2,683.7,0,28.5,10,10
2018-12-10 11:56:40.1078,172.8,17.2,10,9.95,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:56:40.3578,172.8,17.2,10,9.95,0,20.12,51,3.49,3.46,0,10,10
2018-12-10 11:56:40.6078,172.8,17.2,10,9.95,0,20.13,63,50,50,0,10,10
2018-12-10 11:56:40.8578,172.8,17.2,10,9.95,0.1,20.12,67,28.6,28.5,0,10,10
2018-12-10 11:56:41.1079,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:56:41.3579,172.8,17.2,10,9.95,0.1,20.12,6,-840,28.6,3.5,10,10
2018-12-10 11:56:41.6079,172.8,17.2,10,9.95,0,20.12,7,-840,28.5,3.5,10,10
2018-12-10 11:56:41.8580,172.8,17.2,10,9.95,0,20.19,1,683.7,0,28.5,10,10
2018-12-10 11:56:42.1080,172.8,17.2,10,9.95,0,20.14,2,683.7,0,28.5,10,10
2018-12-10 11:56:42.3581,172.8,17.2,10,9.95,0,20.12,61,686.4,681.7,0,10,10
2018-12-10 11:56:42.6081,172.8,17.2,10,9.95,0,20.14,62,425,425,0,10,10
2018-12-10 11:56:42.8581,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:43.1080,172.8,17.2,10,9.95,0,20.12,3,683.7,0,26.5,10,10
2018-12-10 11:56:43.3580,172.8,17.2,10,9.95,0.1,20.12,4,683.7,0,26.5,10,10
2018-12-10 11:56:43.6080,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:43.8580,172.8,17.2,10,9.95,0,20.13,66,5280,5280,0,10,10
2018-12-10 11:56:44.1080,172.8,17.2,10,9.95,0,20.08,1,683.7,0,28.5,10,10
2018-12-10 11:56:44.3580,172.8,17.2,10,9.95,0,20.13,2,683.7,0,28.5,10,10
2018-12-10 11:56:44.6080,172.8,17.2,10,9.95,0,20.11,65,-850,-840,0,10,10
2018-12-10 11:56:44.8580,172.8,17.2,10,9.95,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:56:45.1080,172.8,17.2,10,9.95,0,20.13,63,50,50,0,10,10
2018-12-10 11:56:45.3580,172.8,17.2,10,9.95,0,20.13,67,28.5,28.4,0,10,10
2018-12-10 11:56:45.6080,172.8,17.2,10,9.95,0.1,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:56:45.8580,172.8,17.2,10,9.95,0.1,20.13,6,-840,28.4,3.5,10,10
2018-12-10 11:56:46.1080,172.8,17.2,10,9.95,0.1,20.13,7,-840,28.3,3.5,10,10
2018-12-10 11:56:46.3580,172.8,17.2,10,9.95,0.1,20.14,1,683.7,0,28.5,10,10
2018-12-10 11:56:46.6080,172.8,17.2,10,9.95,0,20.12,2,683.8,0,28.5,10,10
2018-12-10 11:56:46.8580,172.8,17.2,10,9.95,0,20.12,61,686.3,681.7,0,10,10
2018-12-10 11:56:47.1080,172.8,17.2,10,9.95,0,20.11,62,425,425,0,10,10
2018-12-10 11:56:47.3580,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:47.6080,172.8,17.2,10,9.95,0,20.12,3,683.7,0,26.5,10,10
2018-12-10 11:56:47.8579,172.8,17.2,10,9.95,0,20.17,4,683.8,0,26.5,10,10
2018-12-10 11:56:48.1079,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:48.3579,172.8,17.2,10,9.95,0.1,20.12,66,5280,5280,0,10,10
2018-12-10 11:56:48.6079,172.8,17.2,10,9.95,0.1,20.14,1,683.7,0,28.5,10,10
2018-12-10 11:56:48.8579,172.8,17.2,10,9.95,0.1,20.12,2,683.8,0,28.5,10,10
2018-12-10 11:56:49.1079,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:49.3580,172.8,17.2,10,9.95,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:56:49.6080,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:49.8580,172.8,17.2,10,9.95,0,20.12,67,28.3,28.2,0,10,10
2018-12-10 11:56:50.1080,172.8,17.2,10,9.95,0.1,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:56:50.3580,172.8,17.2,10,9.95,0.1,20.11,6,-840,28.3,3.5,10,10
2018-12-10 11:56:50.6080,172.8,17.2,10,9.95,0.1,20.12,7,-840,28.2,3.5,10,10
2018-12-10 11:56:50.8580,172.8,17.2,10,9.95,0.1,20.12,1,683.7,0,28.5,10,10
2018-12-10 11:56:51.1080,172.8,17.2,10,9.95,0,20.12,2,683.8,0,28.5,10,10
2018-12-10 11:56:51.3580,172.8,17.2,10,9.95,0.1,20.12,61,686.5,681.8,0,10,10
2018-12-10 11:56:51.6080,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 11:56:51.8580,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:52.1080,172.8,17.2,10,9.95,0,20.12,3,683.9,0,26.5,10,10
2018-12-10 11:56:52.3580,172.8,17.2,10,9.95,0.1,20.12,4,683.9,0,26.5,10,10
2018-12-10 11:56:52.6080,172.8,17.2,10,9.95,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 11:56:52.8580,172.8,17.2,10,9.95,0.1,20.13,66,5290,5290,0,10,10
2018-12-10 11:56:53.1080,172.8,17.2,10,9.95,0,20.11,1,683.9,0,28.5,10,10
2018-12-10 11:56:53.3580,172.8,17.2,10,9.95,0,20.13,2,683.9,0,28.5,10,10
2018-12-10 11:56:53.6080,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:53.8580,172.8,17.2,10,9.95,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:56:54.1080,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:54.3580,172.8,17.2,10,9.95,0,20.11,67,28.1,28,0,10,10
2018-12-10 11:56:54.6080,172.8,17.2,10,9.95,0.1,20.11,52,3.5,3.45,0,10,10
2018-12-10 11:56:54.8580,172.8,17.2,10,9.95,0.1,20.11,6,-840,28.1,3.5,10,10
2018-12-10 11:56:55.1080,172.8,17.2,10,9.95,0.1,20.12,7,-840,28,3.5,10,10
2018-12-10 11:56:55.3580,172.8,17.2,10,9.95,0.1,20.18,1,683.9,0,28.5,10,10
2018-12-10 11:56:55.6080,172.8,17.2,10,9.95,0,20.12,2,683.9,0,28.5,10,10
2018-12-10 11:56:55.8580,172.8,17.2,10,9.95,0.1,20.13,61,686.5,681.8,0,10,10
2018-12-10 11:56:56.1080,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 11:56:56.3580,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:56:56.6080,172.8,17.2,10,9.95,0,20.13,3,683.9,0,26.5,10,10
2018-12-10 11:56:56.8580,172.8,17.2,10,9.95,0,20.12,4,683.9,0,26.5,10,10
2018-12-10 11:56:57.1080,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:56:57.3580,172.8,17.2,10,9.95,0.1,20.13,66,5290,5290,0,10,10
2018-12-10 11:56:57.6080,172.8,17.2,10,9.95,0.1,20.1,1,683.9,0,28.5,10,10
2018-12-10 11:56:57.8580,172.8,17.2,10,9.95,0.1,20.12,2,683.9,0,28.5,10,10
2018-12-10 11:56:58.1080,172.8,17.2,10,9.95,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 11:56:58.3581,172.8,17.2,10,9.95,0,20.1,51,3.5,3.46,0,10,10
2018-12-10 11:56:58.6081,172.8,17.2,10,9.95,0,20.12,63,50,50,0,10,10
2018-12-10 11:56:58.8581,172.8,17.2,10,9.95,0,20.14,67,27.9,27.9,0,10,10
2018-12-10 11:56:59.1081,172.8,17.2,10,9.95,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:56:59.3581,172.8,17.2,10,9.95,0,20.13,6,-840,27.9,3.5,10,10
2018-12-10 11:56:59.6081,172.8,17.2,10,9.95,0.1,20.12,7,-840,27.9,3.5,10,10
2018-12-10 11:56:59.8581,172.8,17.2,10,9.95,0,20.13,1,683.9,0,28.5,10,10
2018-12-10 11:57:00.1080,172.8,17.2,10,9.95,0.1,20.12,2,684,0,28.5,10,10
2018-12-10 11:57:00.3580,172.8,17.2,10,9.95,0.1,20.12,61,686.5,682,0,10,10
2018-12-10 11:57:00.6080,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:57:00.8580,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:01.1080,172.8,17.2,10,9.95,0,20.12,3,683.9,0,26.5,10,10
2018-12-10 11:57:01.3580,172.8,17.2,10,9.95,0,20.11,4,684,0,26.5,10,10
2018-12-10 11:57:01.6080,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:01.8580,172.8,17.2,10,9.95,0,20.14,66,5280,5280,0,10,10
2018-12-10 11:57:02.1080,172.8,17.2,10,9.95,0,20.24,1,683.9,0,28.5,10,10
2018-12-10 11:57:02.3580,172.8,17.2,10,9.95,0.1,20.13,2,684,0,28.5,10,10
2018-12-10 11:57:02.6081,172.8,17.2,10,9.95,0,20.15,65,-850,-850,0,10,10
2018-12-10 11:57:02.8581,172.8,17.2,10,9.95,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 11:57:03.1081,172.8,17.2,10,9.95,0,20.13,63,50,50,0,10,10
2018-12-10 11:57:03.3581,172.8,17.2,10,9.95,0,20.12,67,27.8,27.7,0,10,10
2018-12-10 11:57:03.6081,172.8,17.2,10,9.95,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:57:03.8581,172.8,17.2,10,9.95,0,20.1,6,-850,27.8,3.5,10,10
2018-12-10 11:57:04.1081,172.8,17.2,10,9.95,0,20.12,7,-840,27.7,3.5,10,10
2018-12-10 11:57:04.3581,172.8,17.2,10,9.95,0,20.13,1,683.9,0,28.5,10,10
2018-12-10 11:57:04.6081,172.8,17.2,10,9.95,0,20.12,2,684,0,28.5,10,10
2018-12-10 11:57:04.8581,172.8,17.2,10,9.95,0,20.11,61,686.6,681.9,0,10,10
2018-12-10 11:57:05.1081,172.8,17.2,10,9.95,0,20.12,62,425,425,0,10,10
2018-12-10 11:57:05.3581,172.8,17.2,10,9.95,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:05.6081,172.8,17.2,10,9.95,0,20.1,3,683.9,0,26.5,10,10
2018-12-10 11:57:05.8581,172.8,17.2,10,9.95,0,20.12,4,684,0,26.5,10,10
2018-12-10 11:57:06.1081,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:06.3581,172.8,17.2,10,9.95,0,20.13,66,5280,5280,0,10,10
2018-12-10 11:57:06.6081,172.8,17.2,10,9.95,0.1,20.11,1,683.9,0,28.5,10,10
2018-12-10 11:57:06.8581,172.8,17.2,10,9.95,0.1,20.14,2,684,0,28.5,10,10
2018-12-10 11:57:07.1081,172.8,17.2,10,9.95,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:07.3581,172.8,17.2,10,9.95,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:57:07.6081,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:57:07.8581,172.8,17.2,10,9.95,0,20.12,67,27.6,27.6,0,10,10
2018-12-10 11:57:08.1082,172.8,17.2,10,9.95,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:57:08.3582,172.8,17.2,10,9.95,0,20.12,6,-850,27.6,3.5,10,10
2018-12-10 11:57:08.6082,172.8,17.2,10,9.95,0.1,20.11,7,-840,27.6,3.5,10,10
2018-12-10 11:57:08.8582,172.8,17.2,10,9.95,0.1,20.14,1,684.1,0,28.5,10,10
2018-12-10 11:57:09.1082,172.8,17.2,10,9.95,0,20.1,2,684,0,28.5,10,10
2018-12-10 11:57:09.3582,172.8,17.2,10,9.95,0.1,20.12,61,686.6,682,0,10,10
2018-12-10 11:57:09.6081,172.8,17.2,10,9.95,0,20.13,62,425,425,0,10,10
2018-12-10 11:57:09.8581,172.8,17.2,10,9.95,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:57:10.1081,172.8,17.2,10,9.95,0,20.12,3,684.1,0,26.5,10,10
2018-12-10 11:57:10.3581,172.8,17.2,10,9.95,0,20.12,4,684,0,26.5,10,10
2018-12-10 11:57:10.6081,172.8,17.2,10,9.95,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:57:10.8581,172.8,17.2,10,9.95,0,20.12,66,5300,5290,0,10,10
2018-12-10 11:57:11.1081,172.8,17.2,10,9.95,0,20.13,1,684.1,0,28.5,10,10
2018-12-10 11:57:11.3582,172.8,17.2,10,9.95,0,20.12,2,684,0,28.5,10,10
2018-12-10 11:57:11.6082,172.8,17.2,10,9.95,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:57:11.8582,172.8,17.2,10,9.95,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:57:12.1082,172.8,17.2,10,9.95,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:57:12.3582,172.8,17.2,10,9.95,0,20.14,67,27.5,27.5,0,10,10
2018-12-10 11:57:12.6082,172.8,17.2,10,9.95,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:57:12.8582,172.8,17.2,10,9.95,0,20.1,6,-850,27.5,3.5,10,10
2018-12-10 11:57:13.1082,172.8,17.2,10,9.95,0,20.12,7,-840,27.4,3.5,10,10
2018-12-10 11:57:13.3582,172.8,17.2,10,9.95,0,20.13,1,684.1,0,28.5,10,10
2018-12-10 11:57:13.6081,172.8,17.2,10,9.95,0.1,20.11,2,684,0,28.5,10,10
2018-12-10 11:57:13.8582,172.8,17.2,10,9.95,0.1,20.13,61,686.7,682.1,0,10,10
2018-12-10 11:57:14.1082,172.8,17.2,10,9.95,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:57:14.3582,172.8,17.2,10,9.95,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:57:14.6082,172.8,17.2,10,9.95,0,20.12,3,684.1,0,26.5,10,10
2018-12-10 11:57:14.8582,172.8,17.2,10,9.95,0,20.12,4,684.1,0,26.5,10,10
2018-12-10 11:57:15.1082,172.8,17.2,10,9.95,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:57:15.3582,172.8,17.2,10,9.95,0,20.23,66,5290,5290,0,10,10
2018-12-10 11:57:15.6082,172.8,17.2,10,9.95,0,20.13,1,684.1,0,28.5,10,10
2018-12-10 11:57:15.8582,172.8,17.2,10,9.95,0,20.12,2,684.1,0,28.5,10,10
2018-12-10 11:57:16.1082,172.8,17.2,10,9.95,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 11:57:16.3582,172.8,17.2,10,9.95,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:57:16.6082,172.8,17.2,10,9.95,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:57:16.8583,172.8,17.2,10,9.95,0.1,20.13,67,27.4,27.3,0,10,10
2018-12-10 11:57:17.1083,172.8,17.2,10,9.95,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:57:17.3583,172.8,17.2,10,9.95,0,20.12,6,-850,27.3,3.5,10,10
2018-12-10 11:57:17.6083,172.8,17.2,10,9.95,0,20.15,7,-850,27.3,3.5,10,10
2018-12-10 11:57:17.8583,172.8,17.2,10,9.95,0,20.1,1,684.1,0,28.5,10,10
2018-12-10 11:57:18.1083,172.8,17.2,10,9.95,0,20.12,2,684.1,0,28.5,10,10
2018-12-10 11:57:18.3583,172.8,17.2,10,9.95,0.1,20.13,61,686.7,682.1,0,10,10
2018-12-10 11:57:18.6083,172.8,17.2,10,9.95,0.1,20.11,62,425,425,0,10,10
2018-12-10 11:57:18.8583,172.8,17.2,10,9.95,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:57:19.1083,172.8,17.2,10,9.95,0,20.11,3,684.1,0,26.5,10,10
2018-12-10 11:57:19.3583,172.8,17.2,10,9.95,0,20.14,4,684.1,0,26.5,10,10
2018-12-10 11:57:19.6083,172.8,17.2,10,9.95,0,20.14,65,-850,-850,0,10,10
2018-12-10 11:57:19.8583,172.8,17.2,10,9.95,0,20.14,66,5290,5290,0,10,10
2018-12-10 11:57:20.1083,172.8,17.2,10,9.95,0,20.12,1,684.1,0,28.5,10,10
2018-12-10 11:57:20.3583,172.8,17.2,10,9.95,0,20.12,2,684.1,0,28.5,10,10
2018-12-10 11:57:20.6083,172.8,17.2,10,9.95,0.1,20.11,65,-840,-850,0,10,10
2018-12-10 11:57:20.8583,172.8,17.2,10,9.95,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:57:21.1083,172.8,17.2,10,9.95,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:57:21.3583,172.8,17.2,10,9.95,0.1,20.12,67,27.2,27.2,0,10,10
2018-12-10 11:57:21.6083,172.8,17.2,10,9.95,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:57:21.8583,172.8,17.2,10,9.95,0,20.12,6,-850,27.2,3.5,10,10
2018-12-10 11:57:22.1083,172.8,17.2,10,9.95,0,20.14,7,-850,27.2,3.5,10,10
2018-12-10 11:57:22.3583,172.8,17.2,10,9.95,0,20.13,1,684.1,0,28.5,10,10
2018-12-10 11:57:22.6083,172.8,17.2,10,9.95,0,20.12,2,684.2,0,28.5,10,10
2018-12-10 11:57:22.8583,172.8,17.2,10,9.95,0,20.12,61,686.7,682.1,0,10,10
2018-12-10 11:57:23.1083,172.8,17.2,10,9.95,0.1,20.08,62,425,425,0,10,10
2018-12-10 11:57:23.3583,172.8,17.2,10,9.95,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:23.6083,172.8,17.2,10,9.95,0.1,20.12,3,684.1,0,26.5,10,10
2018-12-10 11:57:23.8583,172.8,17.2,10,9.95,0,20.13,4,684.2,0,26.5,10,10
2018-12-10 11:57:24.1083,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:24.3583,172.8,17.2,10,9.95,0,20.13,66,5290,5290,0,10,10
2018-12-10 11:57:24.6083,172.8,17.2,10,9.95,0,20.15,1,684.1,0,28.5,10,10
2018-12-10 11:57:24.8583,172.8,17.2,10,9.95,0,20.13,2,684.2,0,28.5,10,10
2018-12-10 11:57:25.1083,172.8,17.2,10,9.95,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:25.3583,172.8,17.2,10,9.95,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:57:25.6083,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:57:25.8583,172.8,17.1,10,9.9,0.1,20.12,67,27.1,27.1,0,10,10
2018-12-10 11:57:26.1083,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:57:26.3583,172.8,17.1,10,9.9,0,20.11,6,-850,27.1,3.5,10,10
2018-12-10 11:57:26.6083,172.8,17.1,10,9.9,0,20.13,7,-850,27.1,3.5,10,10
2018-12-10 11:57:26.8583,172.8,17.1,10,9.9,0,20.12,1,684.1,0,28.5,10,10
2018-12-10 11:57:27.1084,172.8,17.1,10,9.9,0,20.12,2,684.2,0,28.5,10,10
2018-12-10 11:57:27.3584,172.8,17.1,10,9.9,0,20.02,61,686.7,682.1,0,10,10
2018-12-10 11:57:27.6084,172.8,17.1,10,9.9,0.1,20.15,62,425,425,0,10,10
2018-12-10 11:57:27.8585,172.8,17.1,10,9.9,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:28.1085,172.8,17.1,10,9.9,0.1,20.13,3,684.1,0,26.5,10,10
2018-12-10 11:57:28.3585,172.8,17.1,10,9.9,0.1,20.12,4,684.2,0,26.5,10,10
2018-12-10 11:57:28.6084,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:28.8584,172.8,17.1,10,9.9,0,20.12,66,5290,5290,0,10,10
2018-12-10 11:57:29.1084,172.8,17.1,10,9.9,0,20.13,1,684.2,0,28.5,10,10
2018-12-10 11:57:29.3584,172.8,17.1,10,9.9,0,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:29.6084,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:57:29.8584,172.8,17.1,10,9.9,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:57:30.1084,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:57:30.3584,172.8,17.1,10,9.9,0.1,20.14,67,27,27,0,10,10
2018-12-10 11:57:30.6084,172.8,17.1,10,9.9,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:57:30.8584,172.8,17.1,10,9.9,0,20.12,6,-840,27,3.5,10,10
2018-12-10 11:57:31.1084,172.8,17.1,10,9.9,0,20.11,7,-840,27,3.5,10,10
2018-12-10 11:57:31.3584,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:31.6084,172.8,17.1,10,9.9,0,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:31.8584,172.8,17.1,10,9.9,0,20.1,61,686.8,682.2,0,10,10
2018-12-10 11:57:32.1085,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:57:32.3585,172.8,17.1,10,9.9,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:32.6085,172.8,17.1,10,9.9,0.1,20.12,3,684.2,0,26.5,10,10
2018-12-10 11:57:32.8585,172.8,17.1,10,9.9,0.1,20.12,4,684.3,0,26.5,10,10
2018-12-10 11:57:33.1085,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:57:33.3585,172.8,17.1,10,9.9,0,20.13,66,5280,5280,0,10,10
2018-12-10 11:57:33.6085,172.8,17.1,10,9.9,0,20.13,1,684.2,0,28.5,10,10
2018-12-10 11:57:33.8584,172.8,17.1,10,9.9,0,20.13,2,684.3,0,28.5,10,10
2018-12-10 11:57:34.1084,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:34.3584,172.8,17.1,10,9.9,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:57:34.6084,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 11:57:34.8584,172.8,17.1,10,9.9,0.1,20.12,67,26.9,26.9,0,10,10
2018-12-10 11:57:35.1084,172.8,17.1,10,9.9,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:57:35.3584,172.8,17.1,10,9.9,0.1,20.12,6,-840,26.9,3.5,10,10
2018-12-10 11:57:35.6084,172.8,17.1,10,9.9,0,20.14,7,-840,26.9,3.5,10,10
2018-12-10 11:57:35.8584,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:36.1084,172.8,17.1,10,9.9,0,20.28,2,684.3,0,28.5,10,10
2018-12-10 11:57:36.3584,172.8,17.1,10,9.9,0,20.13,61,686.8,682.2,0,10,10
2018-12-10 11:57:36.6084,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 11:57:36.8584,172.8,17.1,10,9.9,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:57:37.1084,172.8,17.1,10,9.9,0.1,20.12,3,684.2,0,26.5,10,10
2018-12-10 11:57:37.3585,172.8,17.1,10,9.9,0.1,20.12,4,684.3,0,26.5,10,10
2018-12-10 11:57:37.6085,172.8,17.1,10,9.9,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 11:57:37.8585,172.8,17.1,10,9.9,0,20.13,66,5290,5290,0,10,10
2018-12-10 11:57:38.1085,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:38.3585,172.8,17.1,10,9.9,0,20.06,2,684.3,0,28.5,10,10
2018-12-10 11:57:38.6085,172.8,17.1,10,9.9,0,20.13,65,-850,-840,0,10,10
2018-12-10 11:57:38.8585,172.8,17.1,10,9.9,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 11:57:39.1085,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 11:57:39.3585,172.8,17.1,10,9.9,0.1,20.16,67,26.8,26.8,0,10,10
2018-12-10 11:57:39.6084,172.8,17.1,10,9.9,0.1,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:57:39.8585,172.8,17.1,10,9.9,0.1,20.13,6,-840,26.8,3.5,10,10
2018-12-10 11:57:40.1085,172.8,17.1,10,9.9,0,20.12,7,-840,26.8,3.5,10,10
2018-12-10 11:57:40.3585,172.8,17.1,10,9.9,0,20.1,1,684.2,0,28.5,10,10
2018-12-10 11:57:40.6085,172.8,17.1,10,9.9,0,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:40.8585,172.8,17.1,10,9.9,0,20.12,61,686.8,682.2,0,10,10
2018-12-10 11:57:41.1085,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 11:57:41.3585,172.8,17.1,10,9.9,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:57:41.6085,172.8,17.1,10,9.9,0,20.11,3,684.2,0,26.5,10,10
2018-12-10 11:57:41.8585,172.8,17.1,10,9.9,0.1,20.12,4,684.3,0,26.5,10,10
2018-12-10 11:57:42.1085,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:57:42.3585,172.8,17.1,10,9.9,0.1,20.15,66,5290,5290,0,10,10
2018-12-10 11:57:42.6085,172.8,17.1,10,9.9,0,20.13,1,684.2,0,28.5,10,10
2018-12-10 11:57:42.8585,172.8,17.1,10,9.9,0,20.13,2,684.3,0,28.5,10,10
2018-12-10 11:57:43.1085,172.8,17.1,10,9.9,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:57:43.3585,172.8,17.1,10,9.9,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 11:57:43.6085,172.8,17.1,10,9.9,0,20.1,63,50,50,0,10,10
2018-12-10 11:57:43.8585,172.8,17.1,10,9.9,0,20.12,67,26.7,26.7,0,10,10
2018-12-10 11:57:44.1085,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:57:44.3586,172.8,17.1,10,9.9,0.1,20.12,6,-840,26.7,3.5,10,10
2018-12-10 11:57:44.6086,172.8,17.1,10,9.9,0,20.12,7,-840,26.7,3.5,10,10
2018-12-10 11:57:44.8586,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:45.1086,172.8,17.1,10,9.9,0,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:45.3586,172.8,17.1,10,9.9,0,20.12,61,686.8,682.3,0,10,10
2018-12-10 11:57:45.6086,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 11:57:45.8586,172.8,17.1,10,9.9,0,20.11,64,8.2,8.3,0,10,10
2018-12-10 11:57:46.1085,172.8,17.1,10,9.9,0,20.13,3,684.2,0,26.5,10,10
2018-12-10 11:57:46.3585,172.8,17.1,10,9.9,0,20.13,4,684.3,0,26.5,10,10
2018-12-10 11:57:46.6086,172.8,17.1,10,9.9,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 11:57:46.8586,172.8,17.1,10,9.9,0.1,20.12,66,5290,5290,0,10,10
2018-12-10 11:57:47.1086,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:47.3586,172.8,17.1,10,9.9,0,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:47.6086,172.8,17.1,10,9.9,0,20.12,65,-860,-850,0,10,10
2018-12-10 11:57:47.8586,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:57:48.1086,172.8,17.1,10,9.9,0,20.14,63,50,50,0,10,10
2018-12-10 11:57:48.3586,172.8,17.1,10,9.9,0,20.13,67,26.6,26.6,0,10,10
2018-12-10 11:57:48.6087,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:57:48.8587,172.8,17.1,10,9.9,0.1,20.12,6,-850,26.6,3.5,10,10
2018-12-10 11:57:49.1087,172.8,17.1,10,9.9,0.1,20.12,7,-850,26.6,3.5,10,10
2018-12-10 11:57:49.3587,172.8,17.1,10,9.9,0,20.12,1,684.2,0,28.5,10,10
2018-12-10 11:57:49.6087,172.8,17.1,10,9.9,0,20.13,2,684.3,0,28.5,10,10
2018-12-10 11:57:49.8587,172.8,17.1,10,9.9,0,20.13,61,686.9,682.2,0,10,10
2018-12-10 11:57:50.1087,172.8,17.1,10,9.9,0,20.13,62,425,425,0,10,10
2018-12-10 11:57:50.3587,172.8,17.1,10,9.9,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:57:50.6087,172.8,17.1,10,9.9,0,20.11,3,684.3,0,26.5,10,10
2018-12-10 11:57:50.8586,172.8,17.1,10,9.9,0,20.13,4,684.3,0,26.5,10,10
2018-12-10 11:57:51.1086,172.8,17.1,10,9.9,0.1,20.12,65,-850,-860,0,10,10
2018-12-10 11:57:51.3586,172.8,17.1,10,9.9,0.1,20.13,66,5280,5280,0,10,10
2018-12-10 11:57:51.6086,172.8,17.1,10,9.9,0.1,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:57:51.8586,172.8,17.1,10,9.9,0,20.13,2,684.3,0,28.5,10,10
2018-12-10 11:57:52.1086,172.8,17.1,10,9.9,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:57:52.3586,172.8,17.1,10,9.9,0,20.18,51,3.5,3.46,0,10,10
2018-12-10 11:57:52.6086,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 11:57:52.8586,172.8,17.1,10,9.9,0,20.12,67,26.5,26.5,0,10,10
2018-12-10 11:57:53.1086,172.8,17.1,10,9.9,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 11:57:53.3586,172.8,17.1,10,9.9,0,20.14,6,-850,26.5,3.5,10,10
2018-12-10 11:57:53.6086,172.8,17.1,10,9.9,0,20.12,7,-850,26.5,3.5,10,10
2018-12-10 11:57:53.8586,172.8,17.1,10,9.9,0.1,20.13,1,684.3,0,28.5,10,10
2018-12-10 11:57:54.1086,172.8,17.1,10,9.9,0,20.13,2,684.3,0,28.5,10,10
2018-12-10 11:57:54.3586,172.8,17.1,10,9.9,0,20.12,61,686.9,682.3,0,10,10
2018-12-10 11:57:54.6086,172.8,17.1,10,9.9,0,20.18,62,425,425,0,10,10
2018-12-10 11:57:54.8587,172.8,17.1,10,9.9,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:57:55.1087,172.8,17.1,10,9.9,0,20.1,3,684.3,0,26.5,10,10
2018-12-10 11:57:55.3587,172.8,17.1,10,9.9,0,20.12,4,684.3,0,26.5,10,10
2018-12-10 11:57:55.6087,172.8,17.1,10,9.9,0,20.13,65,-850,-850,0,10,10
2018-12-10 11:57:55.8587,172.8,17.1,10,9.9,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:57:56.1087,172.8,17.1,10,9.9,0.1,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:57:56.3587,172.8,17.1,10,9.9,0.1,20.12,2,684.3,0,28.5,10,10
2018-12-10 11:57:56.6087,172.8,17.1,10,9.9,0,20.13,65,-850,-850,0,10,10
2018-12-10 11:57:56.8587,172.8,17.1,10,9.9,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 11:57:57.1087,172.8,17.1,10,9.9,0,20.13,63,50,50,0,10,10
2018-12-10 11:57:57.3587,172.8,17.1,10,9.9,0,20.13,67,26.4,26.4,0,10,10
2018-12-10 11:57:57.6087,172.8,17.1,10,9.9,0,20.13,52,3.5,3.45,0,10,10
2018-12-10 11:57:57.8587,172.8,17.1,10,9.9,0,20.12,6,-850,26.4,3.5,10,10
2018-12-10 11:57:58.1087,172.8,17.1,10,9.9,0.1,20.12,7,-840,26.4,3.5,10,10
2018-12-10 11:57:58.3587,172.8,17.1,10,9.9,0.1,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:57:58.6087,172.8,17.1,10,9.9,0.1,20.13,2,684.4,0,28.5,10,10
2018-12-10 11:57:58.8587,172.8,17.1,10,9.9,0.1,20.12,61,686.9,682.2,0,10,10
2018-12-10 11:57:59.1087,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 11:57:59.3587,172.8,17.1,10,9.9,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 11:57:59.6087,172.8,17.1,10,9.9,0,20.13,3,684.3,0,26.5,10,10
2018-12-10 11:57:59.8587,172.8,17.1,10,9.9,0,20.13,4,684.4,0,26.5,10,10
2018-12-10 11:58:00.1087,172.8,17.1,10,9.9,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:58:00.3587,172.8,17.1,10,9.9,0.1,20.12,66,5280,5270,0,10,10
2018-12-10 11:58:00.6087,172.8,17.1,10,9.9,0.1,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:58:00.8587,172.8,17.1,10,9.9,0.1,20.12,2,684.4,0,28.5,10,10
2018-12-10 11:58:01.1087,172.8,17.1,10,9.9,0,20.13,65,-850,-850,0,10,10
2018-12-10 11:58:01.3587,172.8,17.1,10,9.9,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:01.6087,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:58:01.8587,172.8,17.1,10,9.9,0,20.12,67,26.3,26.4,0,10,10
2018-12-10 11:58:02.1087,172.8,17.1,10,9.9,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 11:58:02.3587,172.8,17.1,10,9.9,0,20.13,6,-850,26.3,3.5,10,10
2018-12-10 11:58:02.6087,172.8,17.1,10,9.9,0,20.12,7,-850,26.3,3.5,10,10
2018-12-10 11:58:02.8587,172.8,17.1,10,9.9,0.1,20.13,1,684.3,0,28.5,10,10
2018-12-10 11:58:03.1087,172.8,17.1,10,9.9,0.1,20.14,2,684.4,0,28.5,10,10
2018-12-10 11:58:03.3587,172.8,17.1,10,9.9,0.1,20.12,61,686.9,682.2,0,10,10
2018-12-10 11:58:03.6087,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:58:03.8587,172.8,17.1,10,9.9,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:58:04.1087,172.8,17.1,10,9.9,0,20.1,3,684.3,0,26.5,10,10
2018-12-10 11:58:04.3587,172.8,17.1,10,9.9,0,20.13,4,684.4,0,26.5,10,10
2018-12-10 11:58:04.6087,172.8,17.1,10,9.9,0,20.1,65,-850,-840,0,10,10
2018-12-10 11:58:04.8588,172.8,17.1,10,9.9,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:05.1088,172.8,17.1,10,9.9,0,20.13,1,684.3,0,28.5,10,10
2018-12-10 11:58:05.3588,172.8,17.1,10,9.9,0,20.09,2,684.5,0,28.5,10,10
2018-12-10 11:58:05.6088,172.8,17.1,10,9.9,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 11:58:05.8588,172.8,17.1,10,9.9,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:06.1088,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:58:06.3588,172.8,17.1,10,9.9,0,20.26,67,26.2,26.3,0,10,10
2018-12-10 11:58:06.6087,172.8,17.1,10,9.9,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:06.8587,172.8,17.1,10,9.9,0,20.12,6,-850,26.2,3.5,10,10
2018-12-10 11:58:07.1088,172.8,17.1,10,9.9,0,20.13,7,-840,26.3,3.5,10,10
2018-12-10 11:58:07.3588,172.8,17.1,10,9.9,0,20.13,1,684.3,0,28.5,10,10
2018-12-10 11:58:07.6088,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:07.8588,172.8,17.1,10,9.9,0.1,20.13,61,686.9,682.3,0,10,10
2018-12-10 11:58:08.1088,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:58:08.3588,172.8,17.1,10,9.9,0.1,20.11,64,8.2,8.3,0,10,10
2018-12-10 11:58:08.6088,172.8,17.1,10,9.9,0.1,20.12,3,684.3,0,26.5,10,10
2018-12-10 11:58:08.8588,172.8,17.1,10,9.9,0,20.11,4,684.5,0,26.5,10,10
2018-12-10 11:58:09.1088,172.8,17.1,10,9.9,0,20.13,65,-850,-840,0,10,10
2018-12-10 11:58:09.3588,172.8,17.1,10,9.9,0,20.14,66,5280,5280,0,10,10
2018-12-10 11:58:09.6088,172.8,17.1,10,9.9,0,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:58:09.8588,172.8,17.1,10,9.9,0.1,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:58:10.1088,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:10.3588,172.8,17.1,10,9.9,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:58:10.6088,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:58:10.8588,172.8,17.1,10,9.9,0,20.11,67,26.2,26.2,0,10,10
2018-12-10 11:58:11.1088,172.8,17.1,10,9.9,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:11.3588,172.8,17.1,10,9.9,0,20.13,6,-840,26.2,3.5,10,10
2018-12-10 11:58:11.6088,172.8,17.1,10,9.9,0,20.13,7,-840,26.2,3.5,10,10
2018-12-10 11:58:11.8588,172.8,17.1,10,9.9,0,20.12,1,684.3,0,28.5,10,10
2018-12-10 11:58:12.1088,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:12.3587,172.8,17.1,10,9.9,0.1,20.12,61,687,682.2,0,10,10
2018-12-10 11:58:12.6087,172.8,17.1,10,9.9,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:58:12.8588,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:58:13.1088,172.8,17.1,10,9.9,0.1,20.12,3,684.4,0,26.5,10,10
2018-12-10 11:58:13.3588,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:13.6088,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:13.8588,172.8,17.1,10,9.9,0,20.08,66,5270,5270,0,10,10
2018-12-10 11:58:14.1089,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:14.3589,172.8,17.1,10,9.9,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:14.6090,172.8,17.1,10,9.9,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:14.8590,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:15.1090,172.8,17.1,10,9.9,0.1,20.22,63,50,50,0,10,10
2018-12-10 11:58:15.3589,172.8,17.1,10,9.9,0.1,20.12,67,26.1,26.1,0,10,10
2018-12-10 11:58:15.6089,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:15.8589,172.8,17.1,10,9.9,0,20.12,6,-840,26.1,3.5,10,10
2018-12-10 11:58:16.1089,172.8,17.1,10,9.9,0,20.1,7,-840,26.1,3.5,10,10
2018-12-10 11:58:16.3589,172.8,17.1,10,9.9,0,20.11,1,684.4,0,28.5,10,10
2018-12-10 11:58:16.6089,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:16.8589,172.8,17.1,10,9.9,0,20.12,61,686.9,682.3,0,10,10
2018-12-10 11:58:17.1089,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 11:58:17.3589,172.8,17.1,10,9.9,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:58:17.6089,172.8,17.1,10,9.9,0.1,20.12,3,684.4,0,26.5,10,10
2018-12-10 11:58:17.8589,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:18.1089,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:58:18.3589,172.8,17.1,10,9.9,0,20.12,66,5270,5270,0,10,10
2018-12-10 11:58:18.6089,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:18.8589,172.8,17.1,10,9.9,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:58:19.1089,172.8,17.1,10,9.9,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:58:19.3589,172.8,17.1,10,9.9,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:19.6088,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 11:58:19.8588,172.8,17.1,10,9.9,0.1,20.12,67,26,26.1,0,10,10
2018-12-10 11:58:20.1088,172.8,17.1,10,9.9,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:20.3589,172.8,17.1,10,9.9,0.1,20.12,6,-840,26,3.5,10,10
2018-12-10 11:58:20.6089,172.8,17.1,10,9.9,0.1,20.12,7,-840,26.1,3.5,10,10
2018-12-10 11:58:20.8589,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:21.1089,172.8,17.1,10,9.9,0,20.11,2,684.5,0,28.5,10,10
2018-12-10 11:58:21.3589,172.8,17.1,10,9.9,0,20.13,61,687,682.4,0,10,10
2018-12-10 11:58:21.6089,172.8,17.1,10,9.9,0,20.1,62,425,425,0,10,10
2018-12-10 11:58:21.8589,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:58:22.1089,172.8,17.1,10,9.9,0.1,20.12,3,684.4,0,26.5,10,10
2018-12-10 11:58:22.3589,172.8,17.1,10,9.9,0.1,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:22.6089,172.8,17.1,10,9.9,0.1,20.13,65,-850,-860,0,10,10
2018-12-10 11:58:22.8589,172.8,17.1,10,9.9,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:23.1089,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:23.3589,172.8,17.1,10,9.9,0,20.11,2,684.5,0,28.5,10,10
2018-12-10 11:58:23.6089,172.8,17.1,10,9.9,0,20.13,65,-860,-860,0,10,10
2018-12-10 11:58:23.8589,172.8,17.1,10,9.9,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 11:58:24.1089,172.8,17.1,10,9.9,0,20.15,63,50,50,0,10,10
2018-12-10 11:58:24.3589,172.8,17.1,10,9.9,0,20.12,67,26,26,0,10,10
2018-12-10 11:58:24.6089,172.8,17.1,10,9.9,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:24.8589,172.8,17.1,10,9.9,0.1,20.12,6,-860,26,3.5,10,10
2018-12-10 11:58:25.1089,172.8,17.1,10,9.9,0.1,20.12,7,-860,26,3.5,10,10
2018-12-10 11:58:25.3589,172.8,17.1,10,9.9,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:25.6089,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:25.8589,172.8,17.1,10,9.9,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:58:26.1089,172.8,17.1,10,9.9,0,20.1,62,425,425,0,10,10
2018-12-10 11:58:26.3589,172.8,17.1,10,9.9,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 11:58:26.6089,172.8,17.1,10,9.9,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 11:58:26.8590,172.8,17.1,10,9.9,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:27.1090,172.8,17.1,10,9.9,0.1,20.08,65,-860,-860,0,10,10
2018-12-10 11:58:27.3590,172.8,17.1,10,9.9,0.1,20.11,66,5280,5280,0,10,10
2018-12-10 11:58:27.6090,172.8,17.1,10,9.9,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:58:27.8590,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:28.1089,172.8,17.1,10,9.9,0,20.13,65,-860,-860,0,10,10
2018-12-10 11:58:28.3590,172.8,17.1,10,9.9,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 11:58:28.6090,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 11:58:28.8590,172.8,17.1,10,9.9,0,20.12,67,25.9,25.9,0,10,10
2018-12-10 11:58:29.1090,172.8,17.1,10,9.9,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:29.3590,172.8,17.1,10,9.9,0.1,20.12,6,-860,25.9,3.5,10,10
2018-12-10 11:58:29.6090,172.8,17.1,10,9.9,0.1,20.12,7,-860,25.9,3.5,10,10
2018-12-10 11:58:29.8590,172.8,17.1,10,9.9,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:58:30.1090,172.8,17.1,10,9.9,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:30.3590,172.8,17.1,10,9.9,0,20.15,61,686.9,682.4,0,10,10
2018-12-10 11:58:30.6090,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:58:30.8590,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:58:31.1090,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 11:58:31.3590,172.8,17,10,9.84,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:31.6090,172.8,17,10,9.84,0.1,20.12,65,-860,-860,0,10,10
2018-12-10 11:58:31.8590,172.8,17,10,9.84,0.1,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:32.1090,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:58:32.3589,172.8,17,10,9.84,0,20.11,2,684.5,0,28.5,10,10
2018-12-10 11:58:32.6089,172.8,17,10,9.84,0,20.11,65,-860,-860,0,10,10
2018-12-10 11:58:32.8590,172.8,17,10,9.84,0,20.1,51,3.5,3.46,0,10,10
2018-12-10 11:58:33.1090,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 11:58:33.3590,172.8,17,10,9.84,0,20.13,67,25.8,25.9,0,10,10
2018-12-10 11:58:33.6090,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:33.8590,172.8,17,10,9.84,0,20.12,6,-850,25.8,3.5,10,10
2018-12-10 11:58:34.1090,172.8,17,10,9.84,0.1,20.12,7,-860,25.9,3.5,10,10
2018-12-10 11:58:34.3590,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:58:34.6090,172.8,17,10,9.84,0,20.09,2,684.5,0,28.5,10,10
2018-12-10 11:58:34.8590,172.8,17,10,9.84,0,20.11,61,687,682.4,0,10,10
2018-12-10 11:58:35.1090,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:58:35.3590,172.8,17,10,9.84,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:58:35.6091,172.8,17,10,9.84,0,20.14,3,684.5,0,26.5,10,10
2018-12-10 11:58:35.8591,172.8,17,10,9.84,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:36.1091,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:36.3591,172.8,17,10,9.84,0.1,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:36.6091,172.8,17,10,9.84,0.1,20.14,1,684.5,0,28.5,10,10
2018-12-10 11:58:36.8591,172.8,17,10,9.84,0.1,20.1,2,684.5,0,28.5,10,10
2018-12-10 11:58:37.1091,172.8,17,10,9.84,0,20.14,65,-850,-850,0,10,10
2018-12-10 11:58:37.3591,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:37.6091,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:58:37.8591,172.8,17,10,9.84,0,20.12,67,25.8,25.8,0,10,10
2018-12-10 11:58:38.1091,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:38.3591,172.8,17,10,9.84,0,20.12,6,-840,25.8,3.5,10,10
2018-12-10 11:58:38.6092,172.8,17,10,9.84,0.1,20.12,7,-850,25.8,3.5,10,10
2018-12-10 11:58:38.8591,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:58:39.1091,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:39.3591,172.8,17,10,9.84,0,20.13,61,687,682.3,0,10,10
2018-12-10 11:58:39.6091,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:58:39.8591,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:58:40.1091,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 11:58:40.3591,172.8,17,10,9.84,0,20.13,4,684.5,0,26.5,10,10
2018-12-10 11:58:40.6091,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:58:40.8591,172.8,17,10,9.84,0.1,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:41.1091,172.8,17,10,9.84,0.1,20.11,1,684.4,0,28.5,10,10
2018-12-10 11:58:41.3591,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:41.6091,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 11:58:41.8591,172.8,17,10,9.84,0.1,20.09,51,3.5,3.46,0,10,10
2018-12-10 11:58:42.1091,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:58:42.3591,172.8,17,10,9.84,0,20.12,67,25.7,25.8,0,10,10
2018-12-10 11:58:42.6091,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:42.8591,172.8,17,10,9.84,0,20.13,6,-850,25.7,3.5,10,10
2018-12-10 11:58:43.1091,172.8,17,10,9.84,0,20.12,7,-840,25.8,3.5,10,10
2018-12-10 11:58:43.3591,172.8,17,10,9.84,0.1,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:43.6091,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:43.8591,172.8,17,10,9.84,0.1,20.12,61,687,682.3,0,10,10
2018-12-10 11:58:44.1091,172.8,17,10,9.84,0,20.09,62,425,425,0,10,10
2018-12-10 11:58:44.3591,172.8,17,10,9.84,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 11:58:44.6092,172.8,17,10,9.84,0,20.12,3,684.4,0,26.5,10,10
2018-12-10 11:58:44.8591,172.8,17,10,9.84,0,20.14,4,684.5,0,26.5,10,10
2018-12-10 11:58:45.1091,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:45.3591,172.8,17,10,9.84,0,20.12,66,5280,5280,0,10,10
2018-12-10 11:58:45.6090,172.8,17,10,9.84,0.1,20.13,1,684.4,0,28.5,10,10
2018-12-10 11:58:45.8590,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:46.1091,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:46.3591,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:58:46.6091,172.8,17,10,9.84,0.1,20.01,63,50,50,0,10,10
2018-12-10 11:58:46.8592,172.8,17,10,9.84,0,20.12,67,25.7,25.7,0,10,10
2018-12-10 11:58:47.1092,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:47.3592,172.8,17,10,9.84,0,20.12,6,-850,25.7,3.5,10,10
2018-12-10 11:58:47.6092,172.8,17,10,9.84,0,20.13,7,-840,25.7,3.5,10,10
2018-12-10 11:58:47.8592,172.8,17,10,9.84,0.1,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:48.1092,172.8,17,10,9.84,0.1,20.16,2,684.5,0,28.5,10,10
2018-12-10 11:58:48.3592,172.8,17,10,9.84,0.1,20.12,61,686.9,682.4,0,10,10
2018-12-10 11:58:48.6092,172.8,17,10,9.84,0.1,20.1,62,425,425,0,10,10
2018-12-10 11:58:48.8592,172.8,17,10,9.84,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 11:58:49.1092,172.8,17,10,9.84,0,20.13,3,684.4,0,26.5,10,10
2018-12-10 11:58:49.3592,172.8,17,10,9.84,0,20.13,4,684.5,0,26.5,10,10
2018-12-10 11:58:49.6092,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:58:49.8592,172.8,17,10,9.84,0,20.14,66,5260,5260,0,10,10
2018-12-10 11:58:50.1092,172.8,17,10,9.84,0,20.13,1,684.4,0,28.5,10,10
2018-12-10 11:58:50.3592,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:50.6092,172.8,17,10,9.84,0,20.28,65,-840,-840,0,10,10
2018-12-10 11:58:50.8592,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:51.1092,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:58:51.3592,172.8,17,10,9.84,0,20.12,67,25.6,25.7,0,10,10
2018-12-10 11:58:51.6092,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:58:51.8592,172.8,17,10,9.84,0,20.12,6,-840,25.6,3.5,10,10
