Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 11:58:52.1092,172.8,17,10,9.84,0,20.13,7,-840,25.7,3.5,10,10
2018-12-10 11:58:52.3592,172.8,17,10,9.84,0,20.11,1,684.4,0,28.5,10,10
2018-12-10 11:58:52.6092,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:52.8592,172.8,17,10,9.84,0.1,20.11,61,687.1,682.4,0,10,10
2018-12-10 11:58:53.1092,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:58:53.3592,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:58:53.6092,172.8,17,10,9.84,0,20.12,3,684.4,0,26.5,10,10
2018-12-10 11:58:53.8593,172.8,17,10,9.84,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:54.1093,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:54.3593,172.8,17,10,9.84,0,20.12,66,5250,5250,0,10,10
2018-12-10 11:58:54.6093,172.8,17,10,9.84,0,20.12,1,684.4,0,28.5,10,10
2018-12-10 11:58:54.8594,172.8,17,10,9.84,0,20.11,2,684.5,0,28.5,10,10
2018-12-10 11:58:55.1094,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:58:55.3594,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:58:55.6093,172.8,17,10,9.84,0,20.19,63,50,50,0,10,10
2018-12-10 11:58:55.8593,172.8,17,10,9.84,0.1,20.13,67,25.6,25.6,0,10,10
2018-12-10 11:58:56.1093,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:58:56.3593,172.8,17,10,9.84,0.1,20.12,6,-840,25.6,3.5,10,10
2018-12-10 11:58:56.6093,172.8,17,10,9.84,0,20.12,7,-840,25.6,3.5,10,10
2018-12-10 11:58:56.8593,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:58:57.1093,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:57.3593,172.8,17,10,9.84,0,20.12,61,687,682.4,0,10,10
2018-12-10 11:58:57.6093,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 11:58:57.8593,172.8,17,10,9.84,0,20.15,64,8.1,8.3,0,10,10
2018-12-10 11:58:58.1093,172.8,17,10,9.84,0.1,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:58:58.3593,172.8,17,10,9.84,0.1,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:58:58.6093,172.8,17,10,9.84,0,20.07,65,-840,-840,0,10,10
2018-12-10 11:58:58.8593,172.8,17,10,9.84,0,20.12,66,5250,5250,0,10,10
2018-12-10 11:58:59.1093,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:58:59.3593,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:58:59.6093,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:58:59.8593,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:00.1093,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:59:00.3594,172.8,17,10,9.84,0,20.13,67,25.5,25.6,0,10,10
2018-12-10 11:59:00.6094,172.8,17,10,9.84,0.1,20.14,52,3.5,3.46,0,10,10
2018-12-10 11:59:00.8594,172.8,17,10,9.84,0.1,20.11,6,-840,25.5,3.5,10,10
2018-12-10 11:59:01.1094,172.8,17,10,9.84,0.1,20.12,7,-840,25.6,3.5,10,10
2018-12-10 11:59:01.3594,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:59:01.6094,172.8,17,10,9.84,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:59:01.8594,172.8,17,10,9.84,0,20.13,61,687,682.4,0,10,10
2018-12-10 11:59:02.1093,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:59:02.3593,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:02.6093,172.8,17,10,9.84,0.1,19.97,3,684.5,0,26.5,10,10
2018-12-10 11:59:02.8593,172.8,17,10,9.84,0.1,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:59:03.1094,172.8,17,10,9.84,0.1,20.14,65,-840,-850,0,10,10
2018-12-10 11:59:03.3594,172.8,17,10,9.84,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 11:59:03.6093,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:03.8593,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:04.1093,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:59:04.3592,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:04.6093,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 11:59:04.8593,172.8,17,10,9.84,0,20.08,67,25.5,25.5,0,10,10
2018-12-10 11:59:05.1094,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:05.3594,172.8,17,10,9.84,0.1,20.13,6,-840,25.5,3.5,10,10
2018-12-10 11:59:05.6094,172.8,17,10,9.84,0.1,20.12,7,-850,25.5,3.5,10,10
2018-12-10 11:59:05.8593,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:06.1093,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:06.3592,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:59:06.6093,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:59:06.8593,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:07.1093,172.8,17,10,9.84,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:07.3594,172.8,17,10,9.84,0.1,20.14,4,684.6,0,26.5,10,10
2018-12-10 11:59:07.6094,172.8,17,10,9.84,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 11:59:07.8594,172.8,17,10,9.84,0.1,20.11,66,5250,5250,0,10,10
2018-12-10 11:59:08.1095,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:08.3595,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:08.6095,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:08.8595,172.8,17,10,9.84,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 11:59:09.1095,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:59:09.3594,172.8,17,10,9.84,0,20.11,67,25.4,25.5,0,10,10
2018-12-10 11:59:09.6094,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:59:09.8594,172.8,17,10,9.84,0.1,20.12,6,-840,25.4,3.5,10,10
2018-12-10 11:59:10.1095,172.8,17,10,9.84,0.1,20.1,7,-840,25.5,3.5,10,10
2018-12-10 11:59:10.3595,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:10.6095,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:10.8595,172.8,17,10,9.84,0,20.12,61,687,682.4,0,10,10
2018-12-10 11:59:11.1095,172.8,17,10,9.84,0,20.14,62,425,425,0,10,10
2018-12-10 11:59:11.3595,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:11.6095,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 11:59:11.8595,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 11:59:12.1094,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:12.3594,172.8,17,10,9.84,0.1,20.15,66,5260,5260,0,10,10
2018-12-10 11:59:12.6094,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:12.8594,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:13.1094,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:59:13.3594,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:13.6093,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:59:13.8593,172.8,17,10,9.84,0,20.11,67,25.4,25.4,0,10,10
2018-12-10 11:59:14.1093,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:14.3594,172.8,17,10,9.84,0,20.12,6,-850,25.4,3.5,10,10
2018-12-10 11:59:14.6094,172.8,17,10,9.84,0,20.12,7,-850,25.4,3.5,10,10
2018-12-10 11:59:14.8595,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:15.1095,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:15.3595,172.8,17,10,9.84,0.1,20.13,61,687,682.3,0,10,10
2018-12-10 11:59:15.6095,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 11:59:15.8595,172.8,17,10,9.84,0,20.18,64,8.1,8.3,0,10,10
2018-12-10 11:59:16.1095,172.8,17,10,9.84,0,20.16,3,684.5,0,26.5,10,10
2018-12-10 11:59:16.3595,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 11:59:16.6095,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:59:16.8595,172.8,17,10,9.84,0.1,20.12,66,5270,5270,0,10,10
2018-12-10 11:59:17.1095,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:59:17.3595,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:17.6095,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:17.8595,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:18.1095,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:59:18.3595,172.8,17,10,9.84,0,20.12,67,25.3,25.4,0,10,10
2018-12-10 11:59:18.6095,172.8,17,10,9.84,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 11:59:18.8595,172.8,17,10,9.84,0,20.14,6,-850,25.3,3.5,10,10
2018-12-10 11:59:19.1095,172.8,17,10,9.84,0,20.12,7,-840,25.4,3.5,10,10
2018-12-10 11:59:19.3595,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:19.6095,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28.5,10,10
2018-12-10 11:59:19.8595,172.8,17,10,9.84,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 11:59:20.1095,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:59:20.3595,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 11:59:20.6095,172.8,17,10,9.84,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:20.8595,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 11:59:21.1096,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 11:59:21.3596,172.8,17,10,9.84,0,20.12,66,5260,5260,0,10,10
2018-12-10 11:59:21.6096,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:21.8595,172.8,17,10,9.84,0,20.15,2,684.6,0,28.5,10,10
2018-12-10 11:59:22.1095,172.8,17,10,9.84,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 11:59:22.3595,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:59:22.6095,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 11:59:22.8595,172.8,17,10,9.84,0,20.13,67,25.3,25.4,0,10,10
2018-12-10 11:59:23.1095,172.8,17,10,9.84,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 11:59:23.3595,172.8,17,10,9.84,0,20.12,6,-850,25.3,3.5,10,10
2018-12-10 11:59:23.6095,172.8,17,10,9.84,0,20.12,7,-850,25.4,3.5,10,10
2018-12-10 11:59:23.8595,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:24.1095,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:24.3595,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:59:24.6095,172.8,17,10,9.84,0.1,20.11,62,425,425,0,10,10
2018-12-10 11:59:24.8595,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:25.1096,172.8,17,10,9.84,0,20.26,3,684.5,0,26.5,10,10
2018-12-10 11:59:25.3596,172.8,17,10,9.84,0,20.15,4,684.5,0,26.5,10,10
2018-12-10 11:59:25.6096,172.8,17,10,9.84,0,20.12,65,-840,-850,0,10,10
2018-12-10 11:59:25.8596,172.8,17,10,9.84,0,20.13,66,5250,5250,0,10,10
2018-12-10 11:59:26.1096,172.8,17,10,9.84,0,20.11,1,684.5,0,28.5,10,10
2018-12-10 11:59:26.3596,172.8,17,10,9.84,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:59:26.6096,172.8,17,10,9.84,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 11:59:26.8596,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:27.1096,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:59:27.3596,172.8,17,10,9.84,0,20.22,67,25.3,25.3,0,10,10
2018-12-10 11:59:27.6096,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:27.8596,172.8,17,10,9.84,0,20.12,6,-840,25.3,3.5,10,10
2018-12-10 11:59:28.1096,172.8,17,10,9.84,0,20.12,7,-840,25.3,3.5,10,10
2018-12-10 11:59:28.3596,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:59:28.6096,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:28.8596,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:59:29.1096,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:59:29.3597,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:29.6097,172.8,17,10,9.84,0.1,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:29.8597,172.8,17,10,9.84,0,20.1,4,684.5,0,26.5,10,10
2018-12-10 11:59:30.1097,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 11:59:30.3597,172.8,17,10,9.84,0,20.12,66,5250,5250,0,10,10
2018-12-10 11:59:30.6096,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:30.8596,172.8,17,10,9.84,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:59:31.1096,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:31.3596,172.8,17,10,9.84,0,20.16,51,3.5,3.46,0,10,10
2018-12-10 11:59:31.6096,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 11:59:31.8596,172.8,17,10,9.84,0.1,20.11,67,25.2,25.3,0,10,10
2018-12-10 11:59:32.1096,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:32.3596,172.8,17,10,9.84,0,20.12,6,-840,25.2,3.5,10,10
2018-12-10 11:59:32.6096,172.8,17,10,9.84,0,20.13,7,-840,25.3,3.5,10,10
2018-12-10 11:59:32.8596,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:33.1096,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:33.3596,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:59:33.6096,172.8,17,10,9.84,0,20.11,62,425,425,0,10,10
2018-12-10 11:59:33.8596,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:34.1096,172.8,17,10,9.84,0.1,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:34.3596,172.8,17,10,9.84,0.1,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:59:34.6096,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:34.8597,172.8,17,10,9.84,0,20.14,66,5250,5250,0,10,10
2018-12-10 11:59:35.1097,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:59:35.3597,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:35.6097,172.8,17,10,9.84,0,20.13,65,-850,-840,0,10,10
2018-12-10 11:59:35.8598,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:36.1098,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 11:59:36.3599,172.8,17,10,9.84,0.1,20.11,67,25.2,25.3,0,10,10
2018-12-10 11:59:36.6099,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:59:36.8598,172.8,17,10,9.84,0.1,20.12,6,-840,25.2,3.5,10,10
2018-12-10 11:59:37.1098,172.8,17,10,9.84,0.1,20.13,7,-840,25.3,3.5,10,10
2018-12-10 11:59:37.3598,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:37.6097,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:37.8597,172.8,17,10,9.84,0,20.02,61,687.1,682.4,0,10,10
2018-12-10 11:59:38.1097,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 11:59:38.3597,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 11:59:38.6097,172.8,17,10,9.84,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:38.8597,172.8,17,10,9.84,0.1,20.13,4,684.5,0,26.5,10,10
2018-12-10 11:59:39.1097,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:39.3597,172.8,17,10,9.84,0,20.12,66,5260,5260,0,10,10
2018-12-10 11:59:39.6098,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 11:59:39.8598,172.8,17,10,9.84,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 11:59:40.1098,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:40.3598,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:59:40.6098,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 11:59:40.8598,172.8,17,10,9.84,0,20.12,67,25.2,25.2,0,10,10
2018-12-10 11:59:41.1098,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:41.3598,172.8,17,10,9.84,0.1,20.12,6,-840,25.2,3.5,10,10
2018-12-10 11:59:41.6098,172.8,17,10,9.84,0.1,20.12,7,-840,25.2,3.5,10,10
2018-12-10 11:59:41.8598,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 11:59:42.1098,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:42.3598,172.8,17,10,9.84,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 11:59:42.6098,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 11:59:42.8597,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 11:59:43.1097,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 11:59:43.3597,172.8,17,10,9.84,0,20.13,4,684.6,0,26.5,10,10
2018-12-10 11:59:43.6096,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:43.8596,172.8,17,10,9.84,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 11:59:44.1097,172.8,17,10,9.84,0.1,20.14,1,684.5,0,28.5,10,10
2018-12-10 11:59:44.3597,172.8,17,10,9.84,0,20.14,2,684.6,0,28.5,10,10
2018-12-10 11:59:44.6098,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:44.8598,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:59:45.1098,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 11:59:45.3598,172.8,17,10,9.84,0,20.12,67,25.1,25.2,0,10,10
2018-12-10 11:59:45.6098,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:45.8597,172.8,17,10,9.84,0.1,20.11,6,-840,25.1,3.5,10,10
2018-12-10 11:59:46.1098,172.8,17,10,9.84,0.1,20.12,7,-840,25.2,3.5,10,10
2018-12-10 11:59:46.3599,172.8,17,10,9.84,0.1,20.03,1,684.5,0,28.5,10,10
2018-12-10 11:59:46.6099,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 11:59:46.8600,172.8,17,10,9.84,0.1,20.11,61,687.1,682.4,0,10,10
2018-12-10 11:59:47.1100,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 11:59:47.3600,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 11:59:47.6099,172.8,17,10,9.84,0,20.14,3,684.5,0,26.5,10,10
2018-12-10 11:59:47.8599,172.8,17,10,9.84,0,20.13,4,684.5,0,26.5,10,10
2018-12-10 11:59:48.1099,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 11:59:48.3598,172.8,17,10,9.84,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 11:59:48.6098,172.8,17,10,9.84,0.1,20.09,1,684.5,0,28.5,10,10
2018-12-10 11:59:48.8598,172.8,17,10,9.84,0.1,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:59:49.1098,172.8,17,10,9.84,0,20.11,65,-840,-850,0,10,10
2018-12-10 11:59:49.3599,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:49.6099,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 11:59:49.8600,172.8,17,10,9.84,0,20.11,67,25.1,25.2,0,10,10
2018-12-10 11:59:50.1100,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:50.3600,172.8,17,10,9.84,0,20.11,6,-860,25.1,3.5,10,10
2018-12-10 11:59:50.6099,172.8,17,10,9.84,0,20.12,7,-860,25.2,3.5,10,10
2018-12-10 11:59:50.8598,172.8,17,10,9.84,0,20.16,1,684.5,0,28.5,10,10
2018-12-10 11:59:51.1098,172.8,17,10,9.84,0.1,20.1,2,684.5,0,28.5,10,10
2018-12-10 11:59:51.3598,172.8,17,10,9.84,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 11:59:51.6099,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 11:59:51.8599,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 11:59:52.1100,172.8,17,10,9.84,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 11:59:52.3600,172.8,17,10,9.84,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 11:59:52.6099,172.8,17,10,9.84,0,20.12,65,-850,-850,0,10,10
2018-12-10 11:59:52.8599,172.8,17,10,9.84,0,20.12,66,5270,5260,0,10,10
2018-12-10 11:59:53.1099,172.8,17,10,9.84,0.1,20.15,1,684.5,0,28.5,10,10
2018-12-10 11:59:53.3599,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:53.6098,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:53.8598,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 11:59:54.1098,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:59:54.3598,172.8,17,10,9.84,0,20.12,67,25.1,25.1,0,10,10
2018-12-10 11:59:54.6099,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 11:59:54.8599,172.8,17,10,9.84,0,20.12,6,-840,25.1,3.5,10,10
2018-12-10 11:59:55.1099,172.8,17,10,9.84,0,20.12,7,-840,25.1,3.5,10,10
2018-12-10 11:59:55.3599,172.8,17,10,9.84,0,20.09,1,684.6,0,28.5,10,10
2018-12-10 11:59:55.6100,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 11:59:55.8600,172.8,17,10,9.84,0,20.11,61,687.1,682.4,0,10,10
2018-12-10 11:59:56.1100,172.8,17,10,9.84,0.1,20.14,62,425,425,0,10,10
2018-12-10 11:59:56.3600,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 11:59:56.6100,172.8,17,10,9.84,0.1,20.11,3,684.6,0,26.5,10,10
2018-12-10 11:59:56.8600,172.8,17,10,9.84,0.1,20.13,4,684.5,0,26.5,10,10
2018-12-10 11:59:57.1100,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 11:59:57.3600,172.8,17,10,9.84,0,20.01,66,5260,5260,0,10,10
2018-12-10 11:59:57.6100,172.8,17,10,9.84,0,20.14,1,684.6,0,28.5,10,10
2018-12-10 11:59:57.8600,172.8,17,10,9.84,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 11:59:58.1100,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 11:59:58.3600,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 11:59:58.6100,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 11:59:58.8600,172.8,17,10,9.84,0.1,20.11,67,25,25.1,0,10,10
2018-12-10 11:59:59.1100,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 11:59:59.3600,172.8,17,10,9.84,0,20.12,6,-840,25,3.5,10,10
2018-12-10 11:59:59.6100,172.8,17,10,9.84,0,20.18,7,-840,25.1,3.5,10,10
2018-12-10 11:59:59.8601,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:00:00.1101,172.8,17,10,9.84,0,20.13,2,684.5,0,28.5,10,10
2018-12-10 12:00:00.3601,172.8,17,10,9.84,0,20.14,61,687.1,682.4,0,10,10
2018-12-10 12:00:00.6100,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:00.8600,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:00:01.1100,172.8,17,10,9.84,0.1,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:00:01.3600,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:01.6100,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:01.8600,172.8,17,10,9.84,0,20.12,66,5270,5270,0,10,10
2018-12-10 12:00:02.1099,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:00:02.3599,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:02.6099,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:00:02.8600,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:03.1100,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:00:03.3600,172.8,17,10,9.84,0.1,20.12,67,25,25.1,0,10,10
2018-12-10 12:00:03.6100,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:03.8601,172.8,17,10,9.84,0.1,20.12,6,-840,25,3.5,10,10
2018-12-10 12:00:04.1101,172.8,17,10,9.84,0,20.12,7,-840,25.1,3.5,10,10
2018-12-10 12:00:04.3601,172.8,17,10,9.84,0,20.17,1,684.5,0,28.5,10,10
2018-12-10 12:00:04.6101,172.8,17,10,9.84,0,20.11,2,684.6,0,28.5,10,10
2018-12-10 12:00:04.8601,172.8,17,10,9.84,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:00:05.1100,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 12:00:05.3600,172.8,17,10,9.84,0,20.14,64,8.2,8.3,0,10,10
2018-12-10 12:00:05.6100,172.8,17,10,9.84,0,20.11,3,684.5,0,26.5,10,10
2018-12-10 12:00:05.8600,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:00:06.1101,172.8,17,10,9.84,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 12:00:06.3601,172.8,17,10,9.84,0.1,20.12,66,5270,5270,0,10,10
2018-12-10 12:00:06.6101,172.8,17,10,9.84,0,20.11,1,684.5,0,28.5,10,10
2018-12-10 12:00:06.8601,172.8,17,10,9.84,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:00:07.1101,172.8,17,10,9.84,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:00:07.3602,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:07.6102,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:00:07.8601,172.8,17,10,9.84,0,20.12,67,25,25.1,0,10,10
2018-12-10 12:00:08.1101,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:08.3601,172.8,17,10,9.84,0.1,20.12,6,-840,25,3.5,10,10
2018-12-10 12:00:08.6101,172.8,17,10,9.84,0.1,20.19,7,-850,25.1,3.5,10,10
2018-12-10 12:00:08.8601,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:00:09.1101,172.8,17,10,9.84,0,20.11,2,684.6,0,28.5,10,10
2018-12-10 12:00:09.3601,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 12:00:09.6101,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 12:00:09.8601,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:00:10.1101,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:00:10.3601,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:10.6101,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:10.8601,172.8,17,10,9.84,0.1,20.13,66,5270,5270,0,10,10
2018-12-10 12:00:11.1101,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:00:11.3602,172.8,17,10,9.84,0.1,20.1,2,684.6,0,28.5,10,10
2018-12-10 12:00:11.6102,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:11.8602,172.8,17,10,9.84,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:00:12.1102,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:00:12.3601,172.8,17,10,9.84,0,20.12,67,25,25,0,10,10
2018-12-10 12:00:12.6101,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:00:12.8602,172.8,17,10,9.84,0.1,20.25,6,-840,25,3.5,10,10
2018-12-10 12:00:13.1102,172.8,17,10,9.84,0.1,20.12,7,-850,25,3.5,10,10
2018-12-10 12:00:13.3602,172.8,17,10,9.84,0.1,20.11,1,684.5,0,28.5,10,10
2018-12-10 12:00:13.6102,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:13.8602,172.8,17,10,9.84,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:00:14.1102,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:14.3601,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:00:14.6101,172.8,17,10,9.84,0.1,20.13,3,684.5,0,26.5,10,10
2018-12-10 12:00:14.8601,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:15.1102,172.8,17,10,9.84,0,20.15,65,-850,-850,0,10,10
2018-12-10 12:00:15.3602,172.8,17,10,9.84,0,20.12,66,5270,5270,0,10,10
2018-12-10 12:00:15.6102,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:15.8603,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 12:00:16.1103,172.8,17,10,9.84,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 12:00:16.3603,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:16.6103,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:00:16.8603,172.8,17,10,9.84,0,20.12,67,24.9,25,0,10,10
2018-12-10 12:00:17.1103,172.8,17,10,9.84,0,20.08,52,3.5,3.46,0,10,10
2018-12-10 12:00:17.3602,172.8,17,10,9.84,0,20.1,6,-850,24.9,3.5,10,10
2018-12-10 12:00:17.6102,172.8,17,10,9.84,0,20.12,7,-850,25,3.5,10,10
2018-12-10 12:00:17.8602,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:18.1102,172.8,17,10,9.84,0.1,19.97,2,684.5,0,28.5,10,10
2018-12-10 12:00:18.3602,172.8,17,10,9.84,0.1,20.13,61,687.1,682.5,0,10,10
2018-12-10 12:00:18.6102,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:00:18.8602,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:00:19.1102,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:00:19.3602,172.8,17,10,9.84,0,20.13,4,684.5,0,26.5,10,10
2018-12-10 12:00:19.6102,172.8,17,10,9.84,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:00:19.8603,172.8,17,10,9.84,0,20.12,66,5270,5270,0,10,10
2018-12-10 12:00:20.1103,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:20.3603,172.8,17,10,9.84,0.1,20.12,2,684.5,0,28.5,10,10
2018-12-10 12:00:20.6102,172.8,17,10,9.84,0.1,20.13,65,-850,-860,0,10,10
2018-12-10 12:00:20.8602,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:21.1103,172.8,17,10,9.84,0,20.14,63,50,50,0,10,10
2018-12-10 12:00:21.3603,172.8,17,10,9.84,0,20.12,67,24.9,25,0,10,10
2018-12-10 12:00:21.6103,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:21.8603,172.8,17,10,9.84,0,20.12,6,-860,24.9,3.5,10,10
2018-12-10 12:00:22.1103,172.8,17,10,9.84,0,20.12,7,-860,25,3.5,10,10
2018-12-10 12:00:22.3603,172.8,17,10,9.84,0,20.01,1,684.5,0,28.5,10,10
2018-12-10 12:00:22.6103,172.8,17,10,9.84,0,20.12,2,684.5,0,28.5,10,10
2018-12-10 12:00:22.8603,172.8,17,10,9.84,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 12:00:23.1103,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:00:23.3602,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:00:23.6102,172.8,17,10,9.84,0,20.11,3,684.5,0,26.5,10,10
2018-12-10 12:00:23.8602,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:24.1102,172.8,17,10,9.84,0,20.13,65,-860,-860,0,10,10
2018-12-10 12:00:24.3602,172.8,17,10,9.84,0,20.13,66,5270,5270,0,10,10
2018-12-10 12:00:24.6102,172.8,17,10,9.84,0,20.1,1,684.5,0,28.5,10,10
2018-12-10 12:00:24.8602,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:25.1102,172.8,17,10,9.84,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:00:25.3602,172.8,17,10,9.84,0,20.1,51,3.5,3.46,0,10,10
2018-12-10 12:00:25.6102,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:00:25.8602,172.8,17,10,9.84,0.1,20.13,67,24.9,25,0,10,10
2018-12-10 12:00:26.1102,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:26.3603,172.8,17,10,9.84,0,20.12,6,-860,24.9,3.5,10,10
2018-12-10 12:00:26.6103,172.8,17,10,9.84,0,20.06,7,-860,25,3.5,10,10
2018-12-10 12:00:26.8603,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:27.1103,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:27.3604,172.8,17,10,9.84,0,20.11,61,687.1,682.5,0,10,10
2018-12-10 12:00:27.6104,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:27.8604,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:00:28.1104,172.8,17,10,9.84,0.1,20.14,3,684.5,0,26.5,10,10
2018-12-10 12:00:28.3603,172.8,17,10,9.84,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:28.6103,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:28.8603,172.8,17,10,9.84,0.1,20.1,66,5260,5260,0,10,10
2018-12-10 12:00:29.1102,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:00:29.3603,172.8,17,10,9.84,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:00:29.6103,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 12:00:29.8603,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:30.1103,172.8,17,10,9.84,0.1,20.14,63,50,50,0,10,10
2018-12-10 12:00:30.3603,172.8,17,10,9.84,0.1,20.12,67,24.9,24.9,0,10,10
2018-12-10 12:00:30.6103,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:00:30.8603,172.8,17,10,9.84,0.1,20.1,6,-840,24.9,3.5,10,10
2018-12-10 12:00:31.1103,172.8,17,10,9.84,0.1,20.12,7,-850,24.9,3.5,10,10
2018-12-10 12:00:31.3603,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:00:31.6103,172.8,17,10,9.84,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:00:31.8603,172.8,17,10,9.84,0,20.12,61,687.1,682.4,0,10,10
2018-12-10 12:00:32.1103,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:32.3603,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:00:32.6103,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:32.8603,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:00:33.1103,172.8,17,10,9.84,0,20.1,65,-840,-850,0,10,10
2018-12-10 12:00:33.3603,172.8,17,10,9.84,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 12:00:33.6103,172.8,17,10,9.84,0,20.14,1,684.6,0,28.5,10,10
2018-12-10 12:00:33.8604,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:34.1104,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:34.3604,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:00:34.6104,172.8,17,10,9.84,0,20.1,63,50,50,0,10,10
2018-12-10 12:00:34.8604,172.8,17,10,9.84,0,20.13,67,24.8,24.9,0,10,10
2018-12-10 12:00:35.1104,172.8,17,10,9.84,0,20.18,52,3.5,3.46,0,10,10
2018-12-10 12:00:35.3604,172.8,17,10,9.84,0,20.12,6,-840,24.8,3.5,10,10
2018-12-10 12:00:35.6104,172.8,17,10,9.84,0.1,20.13,7,-840,24.9,3.5,10,10
2018-12-10 12:00:35.8604,172.8,17,10,9.84,0.1,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:00:36.1104,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:36.3604,172.8,17,10,9.84,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:00:36.6104,172.8,17,10,9.84,0,20.11,62,425,425,0,10,10
2018-12-10 12:00:36.8604,172.8,17,10,9.84,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:00:37.1104,172.8,17,10,9.84,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:37.3604,172.8,17,10,9.84,0,20.11,4,684.5,0,26.5,10,10
2018-12-10 12:00:37.6104,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:00:37.8604,172.8,17,10,9.84,0,20.1,66,5270,5270,0,10,10
2018-12-10 12:00:38.1104,172.8,17,10,9.84,0.1,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:38.3604,172.8,17,10,9.84,0.1,20.13,2,684.5,0,28.5,10,10
2018-12-10 12:00:38.6104,172.8,17,10,9.84,0.1,20.14,65,-840,-840,0,10,10
2018-12-10 12:00:38.8604,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:39.1104,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 12:00:39.3604,172.8,17,10,9.84,0,20.13,67,24.8,24.9,0,10,10
2018-12-10 12:00:39.6104,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:39.8604,172.8,17,10,9.84,0,20.12,6,-850,24.8,3.5,10,10
2018-12-10 12:00:40.1104,172.8,17,10,9.84,0,20.12,7,-840,24.9,3.5,10,10
2018-12-10 12:00:40.3604,172.8,17,10,9.84,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:00:40.6104,172.8,17,10,9.84,0.1,20.13,2,684.5,0,28.5,10,10
2018-12-10 12:00:40.8604,172.8,17,10,9.84,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:00:41.1104,172.8,17,10,9.84,0,20.14,62,425,425,0,10,10
2018-12-10 12:00:41.3604,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:00:41.6104,172.8,17,10,9.84,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:00:41.8605,172.8,17,10,9.84,0,20.12,4,684.5,0,26.5,10,10
2018-12-10 12:00:42.1105,172.8,17,10,9.84,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:00:42.3605,172.8,17,10,9.84,0,20.12,66,5270,5270,0,10,10
2018-12-10 12:00:42.6105,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:00:42.8605,172.8,17,10,9.84,0,20.08,2,684.5,0,28.5,10,10
2018-12-10 12:00:43.1104,172.8,17,10,9.84,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:00:43.3604,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:43.6104,172.8,17,10,9.84,0.1,20.14,63,50,50,0,10,10
2018-12-10 12:00:43.8604,172.8,17,10,9.84,0,20.13,67,24.8,24.9,0,10,10
2018-12-10 12:00:44.1104,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:44.3604,172.8,17,10,9.84,0,20.12,6,-840,24.8,3.5,10,10
2018-12-10 12:00:44.6104,172.8,17,10,9.84,0,20.13,7,-840,24.9,3.5,10,10
2018-12-10 12:00:44.8605,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:00:45.1105,172.8,17,10,9.84,0,20.09,2,684.7,0,28.5,10,10
2018-12-10 12:00:45.3605,172.8,17,10,9.84,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:00:45.6105,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:00:45.8605,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:00:46.1105,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:46.3605,172.8,17,10,9.84,0.1,20.12,4,684.7,0,26.5,10,10
2018-12-10 12:00:46.6105,172.8,17,10,9.84,0,20.14,65,-850,-850,0,10,10
2018-12-10 12:00:46.8605,172.8,17,10,9.84,0,20.13,66,5280,5280,0,10,10
2018-12-10 12:00:47.1105,172.8,17,10,9.84,0,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:00:47.3605,172.8,17,10,9.84,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 12:00:47.6106,172.8,17,10,9.84,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:00:47.8606,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:48.1105,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:00:48.3605,172.8,17,10,9.84,0.1,20.12,67,24.8,24.9,0,10,10
2018-12-10 12:00:48.6105,172.8,17,10,9.84,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:00:48.8605,172.8,17,10,9.84,0,20.12,6,-860,24.8,3.5,10,10
2018-12-10 12:00:49.1105,172.8,17,10,9.84,0,20.12,7,-860,24.9,3.5,10,10
2018-12-10 12:00:49.3605,172.8,17,10,9.84,0,20.16,1,684.6,0,28.5,10,10
2018-12-10 12:00:49.6106,172.8,17,10,9.84,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 12:00:49.8605,172.8,17,10,9.84,0,20.12,61,687.2,682.6,0,10,10
2018-12-10 12:00:50.1105,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:50.3605,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:00:50.6105,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:50.8605,172.8,17,10,9.84,0.1,20.13,4,684.7,0,26.5,10,10
2018-12-10 12:00:51.1105,172.8,17,10,9.84,0,20.1,65,-860,-860,0,10,10
2018-12-10 12:00:51.3605,172.8,17,10,9.84,0,20.12,66,5280,5280,0,10,10
2018-12-10 12:00:51.6105,172.8,17,10,9.84,0,20.1,1,684.6,0,28.5,10,10
2018-12-10 12:00:51.8605,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:52.1105,172.8,17,10,9.84,0,20.13,65,-860,-860,0,10,10
2018-12-10 12:00:52.3605,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:00:52.6105,172.8,17,10,9.84,0,20.09,63,50,50,0,10,10
2018-12-10 12:00:52.8605,172.8,17,10,9.84,0.1,20.12,67,24.8,24.8,0,10,10
2018-12-10 12:00:53.1105,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:00:53.3605,172.8,17,10,9.84,0.1,20.12,6,-850,24.8,3.5,10,10
2018-12-10 12:00:53.6105,172.8,17,10,9.84,0.1,20.09,7,-850,24.8,3.5,10,10
2018-12-10 12:00:53.8605,172.8,17,10,9.84,0.1,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:00:54.1105,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:00:54.3606,172.8,17,10,9.84,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:00:54.6106,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:00:54.8606,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:00:55.1106,172.8,17,10,9.84,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:55.3606,172.8,17,10,9.84,0,20.1,4,684.6,0,26.5,10,10
2018-12-10 12:00:55.6106,172.8,17,10,9.84,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 12:00:55.8606,172.8,17,10,9.84,0.1,20.12,66,5280,5270,0,10,10
2018-12-10 12:00:56.1106,172.8,17,10,9.84,0.1,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:00:56.3606,172.8,17,10,9.84,0.1,20.1,2,684.6,0,28.5,10,10
2018-12-10 12:00:56.6106,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:00:56.8605,172.8,17,10,9.84,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:00:57.1105,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:00:57.3605,172.8,17,10,9.84,0,20.12,67,24.7,24.8,0,10,10
2018-12-10 12:00:57.6105,172.8,17,10,9.84,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:00:57.8606,172.8,17,10,9.84,0,20.13,6,-840,24.7,3.5,10,10
2018-12-10 12:00:58.1106,172.8,17,10,9.84,0,20.13,7,-850,24.8,3.5,10,10
2018-12-10 12:00:58.3606,172.8,17,10,9.84,0.1,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:00:58.6106,172.8,17,10,9.84,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:00:58.8606,172.8,17,10,9.84,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 12:00:59.1106,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:00:59.3606,172.8,17,10,9.84,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 12:00:59.6106,172.8,17,10,9.84,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:00:59.8606,172.8,17,10,9.84,0,20.14,4,684.6,0,26.5,10,10
2018-12-10 12:01:00.1106,172.8,17,10,9.84,0,20.11,65,-840,-840,0,10,10
2018-12-10 12:01:00.3606,172.8,17,10,9.84,0,20.14,66,5280,5280,0,10,10
2018-12-10 12:01:00.6106,172.8,17,10,9.84,0,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:01:00.8607,172.8,17,10,9.84,0.1,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:01:01.1107,172.8,17,10,9.84,0.1,20.07,65,-840,-840,0,10,10
2018-12-10 12:01:01.3607,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:01:01.6107,172.8,17,10,9.84,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:01:01.8607,172.8,17,10,9.84,0,20.13,67,24.7,24.8,0,10,10
2018-12-10 12:01:02.1106,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:01:02.3606,172.8,17,10,9.84,0,20.12,6,-850,24.7,3.5,10,10
2018-12-10 12:01:02.6106,172.8,17,10,9.84,0,20.12,7,-850,24.8,3.5,10,10
2018-12-10 12:01:02.8606,172.8,17,10,9.84,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:03.1106,172.8,17,10,9.84,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:03.3606,172.8,17,10,9.84,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:01:03.6106,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:01:03.8606,172.8,17,10,9.84,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:01:04.1106,172.8,17,10,9.84,0.1,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:01:04.3606,172.8,17,10,9.84,0,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:01:04.6106,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:01:04.8606,172.8,17,10,9.84,0,20.12,66,5290,5290,0,10,10
2018-12-10 12:01:05.1106,172.8,17,10,9.84,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:05.3606,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:05.6106,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 12:01:05.8606,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:01:06.1106,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:01:06.3606,172.8,17,10,9.84,0.1,20.13,67,24.7,24.8,0,10,10
2018-12-10 12:01:06.6106,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:06.8606,172.8,17,10,9.84,0,20.12,6,-840,24.7,3.5,10,10
2018-12-10 12:01:07.1106,172.8,17,10,9.84,0,20.11,7,-840,24.8,3.5,10,10
2018-12-10 12:01:07.3607,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:01:07.6107,172.8,17,10,9.84,0,20.11,2,684.6,0,28.5,10,10
2018-12-10 12:01:07.8607,172.8,17,10,9.84,0,20.12,61,687.2,682.5,0,10,10
2018-12-10 12:01:08.1107,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:01:08.3607,172.8,17,10,9.84,0,20.08,64,8.1,8.3,0,10,10
2018-12-10 12:01:08.6107,172.8,17,10,9.84,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:01:08.8607,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:01:09.1107,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:01:09.3607,172.8,17,10,9.84,0.1,20.12,66,5290,5290,0,10,10
2018-12-10 12:01:09.6107,172.8,17,10,9.84,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:09.8607,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:10.1107,172.8,17,10,9.84,0,20.11,65,-850,-850,0,10,10
2018-12-10 12:01:10.3607,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:01:10.6107,172.8,17,10,9.84,0,20.14,63,50,50,0,10,10
2018-12-10 12:01:10.8607,172.8,17,10,9.84,0.1,20.11,67,24.7,24.8,0,10,10
2018-12-10 12:01:11.1107,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:11.3608,172.8,17,10,9.84,0.1,20.13,6,-840,24.7,3.5,10,10
2018-12-10 12:01:11.6108,172.8,17,10,9.84,0.1,20.13,7,-840,24.8,3.5,10,10
2018-12-10 12:01:11.8608,172.8,17,10,9.84,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:12.1108,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:12.3608,172.8,17,10,9.84,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:01:12.6108,172.8,17,10,9.84,0,20.11,62,425,425,0,10,10
2018-12-10 12:01:12.8608,172.8,17,10,9.84,0,20.1,64,8.2,8.3,0,10,10
2018-12-10 12:01:13.1108,172.8,17,10,9.84,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:01:13.3607,172.8,17,10,9.84,0,20.14,4,684.6,0,26.5,10,10
2018-12-10 12:01:13.6107,172.8,17,10,9.84,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 12:01:13.8607,172.8,17,10,9.84,0.1,20.13,66,5290,5290,0,10,10
2018-12-10 12:01:14.1107,172.8,17,10,9.84,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:01:14.3607,172.8,17,10,9.84,0,20.12,2,684.7,0,28.5,10,10
2018-12-10 12:01:14.6107,172.8,17,10,9.84,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:01:14.8607,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:01:15.1107,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:01:15.3608,172.8,17,10,9.84,0,20.12,67,24.7,24.8,0,10,10
2018-12-10 12:01:15.6108,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:15.8608,172.8,17,10,9.84,0,20.12,6,-840,24.7,3.5,10,10
2018-12-10 12:01:16.1108,172.8,17,10,9.84,0.1,20.13,7,-840,24.8,3.5,10,10
2018-12-10 12:01:16.3608,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:01:16.6108,172.8,17,10,9.84,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 12:01:16.8608,172.8,17,10,9.84,0,20.13,61,687.1,682.5,0,10,10
2018-12-10 12:01:17.1108,172.8,17,10,9.84,0,20.23,62,425,425,0,10,10
2018-12-10 12:01:17.3608,172.8,17,10,9.84,0,20.13,64,8.2,8.3,0,10,10
2018-12-10 12:01:17.6108,172.8,17,10,9.84,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 12:01:17.8608,172.8,17,10,9.84,0,20.13,4,684.7,0,26.5,10,10
2018-12-10 12:01:18.1108,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:01:18.3607,172.8,17,10,9.84,0,20.12,66,5280,5280,0,10,10
2018-12-10 12:01:18.6107,172.8,17,10,9.84,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:01:18.8607,172.8,17,10,9.84,0.1,20.13,2,684.7,0,28.5,10,10
2018-12-10 12:01:19.1108,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:01:19.3608,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:01:19.6108,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:01:19.8608,172.8,17,10,9.84,0,20.13,67,24.7,24.7,0,10,10
2018-12-10 12:01:20.1108,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:01:20.3608,172.8,17,10,9.84,0,20.12,6,-850,24.7,3.5,10,10
2018-12-10 12:01:20.6108,172.8,17,10,9.84,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 12:01:20.8608,172.8,17,10,9.84,0,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:01:21.1108,172.8,17,10,9.84,0.1,20.07,2,684.6,0,28.5,10,10
2018-12-10 12:01:21.3608,172.8,17,10,9.84,0.1,20.12,61,687.1,682.4,0,10,10
2018-12-10 12:01:21.6108,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:01:21.8608,172.8,17,10,9.84,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:01:22.1108,172.8,17,10,9.84,0,20.14,3,684.6,0,26.5,10,10
2018-12-10 12:01:22.3608,172.8,17,10,9.84,0,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:01:22.6108,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 12:01:22.8608,172.8,17,10,9.84,0,20.12,66,5280,5270,0,10,10
2018-12-10 12:01:23.1108,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:01:23.3608,172.8,17,10,9.84,0,20.09,2,684.6,0,28.5,10,10
2018-12-10 12:01:23.6108,172.8,17,10,9.84,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 12:01:23.8608,172.8,17,10,9.84,0.1,20.1,51,3.5,3.46,0,10,10
2018-12-10 12:01:24.1108,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:01:24.3609,172.8,17,10,9.84,0.1,20.13,67,24.6,24.7,0,10,10
2018-12-10 12:01:24.6109,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:24.8609,172.8,17,10,9.84,0,20.12,6,-840,24.6,3.5,10,10
2018-12-10 12:01:25.1109,172.8,17,10,9.84,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 12:01:25.3609,172.8,17,10,9.84,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:01:25.6109,172.8,17,10,9.84,0,20.14,2,684.6,0,28.5,10,10
2018-12-10 12:01:25.8609,172.8,17,10,9.84,0,20.16,61,687,682.4,0,10,10
2018-12-10 12:01:26.1109,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:01:26.3609,172.8,17,10,9.84,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:01:26.6110,172.8,17,10,9.84,0.1,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:01:26.8610,172.8,17,10,9.84,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:01:27.1110,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:01:27.3609,172.8,17,10,9.84,0,20.12,66,5280,5280,0,10,10
2018-12-10 12:01:27.6109,172.8,17,10,9.84,0,20.1,1,684.6,0,28.5,10,10
2018-12-10 12:01:27.8609,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:28.1109,172.8,17,10,9.84,0,20.12,65,-850,-840,0,10,10
2018-12-10 12:01:28.3609,172.8,17,10,9.84,0.1,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:01:28.6110,172.8,17,10,9.84,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:01:28.8610,172.8,17,10,9.84,0.1,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:01:29.1111,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:29.3611,172.8,17,10,9.84,0.1,20.12,6,-840,24.6,3.5,10,10
2018-12-10 12:01:29.6110,172.8,17,10,9.84,0.1,20.13,7,-850,24.7,3.5,10,10
2018-12-10 12:01:29.8610,172.8,17,10,9.84,0.1,20.18,1,684.5,0,28.5,10,10
2018-12-10 12:01:30.1110,172.8,17,10,9.84,0,20.11,2,684.6,0,28.5,10,10
2018-12-10 12:01:30.3610,172.8,17,10,9.84,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:01:30.6110,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 12:01:30.8610,172.8,17,10,9.84,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:01:31.1109,172.8,17,10,9.84,0.1,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:01:31.3609,172.8,17,10,9.84,0.1,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:01:31.6109,172.8,17,10,9.84,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 12:01:31.8609,172.8,17,10,9.84,0.1,20.13,66,5280,5280,0,10,10
2018-12-10 12:01:32.1109,172.8,17,10,9.84,0,20.15,1,684.5,0,28.5,10,10
2018-12-10 12:01:32.3609,172.8,17,10,9.84,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:32.6109,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:01:32.8609,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:01:33.1109,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:01:33.3609,172.8,16.9,10,9.78,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:01:33.6110,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:33.8610,172.8,16.9,10,9.78,0,20.12,6,-850,24.6,3.5,10,10
2018-12-10 12:01:34.1110,172.8,16.9,10,9.78,0,20.12,7,-850,24.7,3.5,10,10
2018-12-10 12:01:34.3610,172.8,16.9,10,9.78,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:01:34.6110,172.8,16.9,10,9.78,0.1,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:34.8610,172.8,16.9,10,9.78,0,20.12,61,687.2,682.5,0,10,10
2018-12-10 12:01:35.1110,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:01:35.3610,172.8,16.9,10,9.78,0,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:01:35.6110,172.8,16.9,10,9.78,0,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:01:35.8610,172.8,16.9,10,9.78,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:01:36.1110,172.8,16.9,10,9.78,0,20.13,65,-860,-850,0,10,10
2018-12-10 12:01:36.3610,172.8,16.9,10,9.78,0,20.25,66,5280,5280,0,10,10
2018-12-10 12:01:36.6110,172.8,16.9,10,9.78,0.1,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:01:36.8610,172.8,16.9,10,9.78,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:01:37.1110,172.8,16.9,10,9.78,0.1,20.12,65,-860,-860,0,10,10
2018-12-10 12:01:37.3610,172.8,16.9,10,9.78,0,20.09,51,3.5,3.46,0,10,10
2018-12-10 12:01:37.6110,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
