Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:01:37.8610,172.8,16.9,10,9.78,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:01:38.1110,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:01:38.3610,172.8,16.9,10,9.78,0,20.12,6,-860,24.6,3.5,10,10
2018-12-10 12:01:38.6110,172.8,16.8,10,9.72,0,20.13,7,-860,24.7,3.5,10,10
2018-12-10 12:01:38.8610,172.8,16.8,10,9.72,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:39.1110,172.8,16.8,10,9.72,0.1,20.11,2,684.6,0,28.5,10,10
2018-12-10 12:01:39.3610,172.8,16.8,10,9.72,0.1,20.12,61,687,682.5,0,10,10
2018-12-10 12:01:39.6110,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:01:39.8610,172.8,16.8,10,9.72,0.1,20.13,64,8.2,8.3,0,10,10
2018-12-10 12:01:40.1110,172.8,16.8,10,9.72,0,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:01:40.3610,172.8,16.8,10,9.72,0,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:01:40.6110,172.8,16.8,10,9.72,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:01:40.8610,172.8,16.8,10,9.72,0,20.13,66,5270,5270,0,10,10
2018-12-10 12:01:41.1110,172.8,16.8,10,9.72,0,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:01:41.3610,172.8,16.8,10,9.72,0,20.13,2,684.6,0,28.5,10,10
2018-12-10 12:01:41.6110,172.8,16.8,10,9.72,0.1,20.12,65,-850,-860,0,10,10
2018-12-10 12:01:41.8611,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:01:42.1111,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:01:42.3611,172.8,16.8,10,9.72,0.1,20.13,67,24.6,24.7,0,10,10
2018-12-10 12:01:42.6111,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:01:42.8611,172.8,16.8,10,9.72,0,20.12,6,-860,24.6,3.5,10,10
2018-12-10 12:01:43.1111,172.8,16.8,10,9.72,0,20,7,-860,24.7,3.5,10,10
2018-12-10 12:01:43.3611,172.8,16.8,10,9.72,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:01:43.6111,172.8,16.8,10,9.72,0,20.12,2,684.6,0,28.5,10,10
2018-12-10 12:01:43.8611,172.8,16.8,10,9.72,0,20.12,61,687,682.5,0,10,10
2018-12-10 12:01:44.1111,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:01:44.3610,172.8,16.8,10,9.72,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:01:44.6110,172.8,16.8,10,9.72,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:01:44.8611,172.8,16.8,10,9.72,0.1,19.92,4,684.6,0,26.5,10,10
2018-12-10 12:01:45.1111,172.8,16.8,10,9.72,0,19.93,65,-850,-850,0,10,10
2018-12-10 12:01:45.3611,172.8,16.8,10,9.72,0,19.9,66,5270,5270,0,10,10
2018-12-10 12:01:45.6111,172.8,16.8,10,9.72,0,19.94,1,684.6,0,28.5,10,10
2018-12-10 12:01:45.8611,172.8,16.8,10,9.72,0,19.92,2,684.6,0,28.5,10,10
2018-12-10 12:01:46.1111,172.8,16.8,10,9.72,0,19.93,65,-850,-850,0,10,10
2018-12-10 12:01:46.3611,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:01:46.6111,172.8,16.8,10,9.72,0,19.92,63,50,50,0,10,10
2018-12-10 12:01:46.8610,172.8,16.8,10,9.72,0.1,19.93,67,24.6,24.6,0,10,10
2018-12-10 12:01:47.1110,172.8,16.8,10,9.72,0.1,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:01:47.3610,172.8,16.8,10,9.72,0.1,19.93,6,-840,24.6,3.5,10,10
2018-12-10 12:01:47.6110,172.8,16.8,10,9.72,0.1,19.94,7,-850,24.6,3.5,10,10
2018-12-10 12:01:47.8610,172.8,16.8,10,9.72,0,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:01:48.1111,172.8,16.8,10,9.72,0,19.92,2,684.6,0,28.5,10,10
2018-12-10 12:01:48.3611,172.8,16.8,10,9.72,0,19.95,61,687.1,682.5,0,10,10
2018-12-10 12:01:48.6112,172.8,16.8,10,9.72,0,19.92,62,425,425,0,10,10
2018-12-10 12:01:48.8612,172.8,16.8,10,9.72,0,19.93,64,8.1,8.3,0,10,10
2018-12-10 12:01:49.1111,172.8,16.8,10,9.72,0,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:01:49.3611,172.8,16.8,10,9.72,0.1,19.93,4,684.6,0,26.5,10,10
2018-12-10 12:01:49.6111,172.8,16.8,10,9.72,0.1,19.93,65,-840,-850,0,10,10
2018-12-10 12:01:49.8611,172.8,16.8,10,9.72,0.1,19.94,66,5270,5270,0,10,10
2018-12-10 12:01:50.1111,172.8,16.8,10,9.72,0.1,19.92,1,684.6,0,28.5,10,10
2018-12-10 12:01:50.3611,172.8,16.8,10,9.72,0,19.92,2,684.6,0,28.5,10,10
2018-12-10 12:01:50.6111,172.8,16.8,10,9.72,0,19.93,65,-850,-850,0,10,10
2018-12-10 12:01:50.8611,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:01:51.1112,172.8,16.8,10,9.72,0,19.95,63,50,50,0,10,10
2018-12-10 12:01:51.3612,172.8,16.8,10,9.72,0,19.92,67,24.6,24.6,0,10,10
2018-12-10 12:01:51.6112,172.8,16.8,10,9.72,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:01:51.8612,172.8,16.8,10,9.72,0,20.03,6,-840,24.5,3.5,10,10
2018-12-10 12:01:52.1112,172.8,16.8,10,9.72,0.1,19.92,7,-850,24.6,3.5,10,10
2018-12-10 12:01:52.3612,172.8,16.8,10,9.72,0.1,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:01:52.6112,172.8,16.8,10,9.72,0.1,19.93,2,684.6,0,28.5,10,10
2018-12-10 12:01:52.8612,172.8,16.8,10,9.72,0.1,19.94,61,687.2,682.5,0,10,10
2018-12-10 12:01:53.1111,172.8,16.8,10,9.72,0.1,19.93,62,425,425,0,10,10
2018-12-10 12:01:53.3611,172.8,16.8,10,9.72,0,19.93,64,8.1,8.3,0,10,10
2018-12-10 12:01:53.6111,172.8,16.8,10,9.72,0,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:01:53.8611,172.8,16.8,10,9.72,0,19.92,4,684.6,0,26.5,10,10
2018-12-10 12:01:54.1111,172.8,16.8,10,9.72,0,19.87,65,-850,-850,0,10,10
2018-12-10 12:01:54.3611,172.8,16.8,10,9.72,0,19.92,66,5270,5270,0,10,10
2018-12-10 12:01:54.6112,172.8,16.8,10,9.72,0,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:01:54.8612,172.8,16.8,10,9.72,0.1,19.93,2,684.6,0,28.5,10,10
2018-12-10 12:01:55.1112,172.8,16.8,10,9.72,0.1,19.93,65,-840,-840,0,10,10
2018-12-10 12:01:55.3612,172.8,16.8,10,9.72,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:01:55.6112,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:01:55.8612,172.8,16.8,10,9.72,0,19.94,67,24.5,24.6,0,10,10
2018-12-10 12:01:56.1112,172.8,16.8,10,9.72,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:01:56.3612,172.8,16.8,10,9.72,0,19.93,6,-840,24.5,3.5,10,10
2018-12-10 12:01:56.6112,172.8,16.8,10,9.72,0,19.92,7,-840,24.6,3.5,10,10
2018-12-10 12:01:56.8612,172.8,16.8,10,9.72,0,19.92,1,684.6,0,28.5,10,10
2018-12-10 12:01:57.1112,172.8,16.8,10,9.72,0.1,19.92,2,684.6,0,28.5,10,10
2018-12-10 12:01:57.3612,172.8,16.8,10,9.72,0.1,19.87,61,687.1,682.4,0,10,10
2018-12-10 12:01:57.6112,172.8,16.8,10,9.72,0,19.93,62,425,425,0,10,10
2018-12-10 12:01:57.8612,172.8,16.8,10,9.72,0.1,19.94,64,8.1,8.3,0,10,10
2018-12-10 12:01:58.1112,172.8,16.8,10,9.72,0.1,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:01:58.3612,172.8,16.8,10,9.72,0.1,19.93,4,684.6,0,26.5,10,10
2018-12-10 12:01:58.6112,172.8,16.8,10,9.72,0,19.92,65,-840,-840,0,10,10
2018-12-10 12:01:58.8612,172.8,16.8,10,9.72,0,19.92,66,5270,5270,0,10,10
2018-12-10 12:01:59.1112,172.8,16.8,10,9.72,0,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:01:59.3612,172.8,16.8,10,9.72,0,19.94,2,684.6,0,28,10,10
2018-12-10 12:01:59.6112,172.8,16.8,10,9.72,0.1,19.9,65,-850,-840,0,10,10
2018-12-10 12:01:59.8612,172.8,16.8,10,9.72,0,19.91,51,3.5,3.46,0,10,10
2018-12-10 12:02:00.1112,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:02:00.3612,172.8,16.8,10,9.72,0.1,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:02:00.6113,172.8,16.8,10,9.72,0.1,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:02:00.8613,172.8,16.8,10,9.72,0,19.92,6,-840,24.5,3.5,10,10
2018-12-10 12:02:01.1113,172.8,16.8,10,9.72,0,19.94,7,-840,24.6,3.5,10,10
2018-12-10 12:02:01.3613,172.8,16.8,10,9.72,0,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:02:01.6113,172.8,16.8,10,9.72,0,19.93,2,684.6,0,28,10,10
2018-12-10 12:02:01.8613,172.8,16.8,10,9.72,0,19.94,61,687.1,682.5,0,10,10
2018-12-10 12:02:02.1113,172.8,16.8,10,9.72,0,19.93,62,425,425,0,10,10
2018-12-10 12:02:02.3613,172.8,16.8,10,9.72,0,19.92,64,8.2,8.3,0,10,10
2018-12-10 12:02:02.6113,172.8,16.8,10,9.72,0.1,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:02:02.8613,172.8,16.8,10,9.72,0.1,19.92,4,684.6,0,26.5,10,10
2018-12-10 12:02:03.1113,172.8,16.8,10,9.72,0,19.92,65,-840,-840,0,10,10
2018-12-10 12:02:03.3613,172.8,16.8,10,9.72,0.1,19.93,66,5270,5270,0,10,10
2018-12-10 12:02:03.6113,172.8,16.8,10,9.72,0,19.92,1,684.6,0,28.5,10,10
2018-12-10 12:02:03.8613,172.8,16.8,10,9.72,0,19.93,2,684.6,0,28,10,10
2018-12-10 12:02:04.1113,172.8,16.8,10,9.72,0,19.92,65,-840,-840,0,10,10
2018-12-10 12:02:04.3613,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:02:04.6113,172.8,16.7,10,9.66,0,19.92,63,50,50,0,10,10
2018-12-10 12:02:04.8613,172.8,16.7,10,9.66,0,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:02:05.1113,172.8,16.7,10,9.66,0.1,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:02:05.3613,172.8,16.7,10,9.66,0,19.93,6,-840,24.5,3.5,10,10
2018-12-10 12:02:05.6113,172.8,16.7,10,9.66,0.1,19.92,7,-840,24.6,3.5,10,10
2018-12-10 12:02:05.8613,172.8,16.7,10,9.66,0.1,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:02:06.1113,172.8,16.7,10,9.66,0.1,19.89,2,684.7,0,28,10,10
2018-12-10 12:02:06.3613,172.8,16.7,10,9.66,0,19.92,61,687.1,682.4,0,10,10
2018-12-10 12:02:06.6113,172.8,16.7,10,9.66,0,19.93,62,425,425,0,10,10
2018-12-10 12:02:06.8613,172.8,16.7,10,9.66,0,19.92,64,8.2,8.3,0,10,10
2018-12-10 12:02:07.1113,172.8,16.7,10,9.66,0,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:02:07.3613,172.8,16.7,10,9.66,0,19.93,4,684.7,0,26.5,10,10
2018-12-10 12:02:07.6113,172.8,16.7,10,9.66,0,19.92,65,-840,-840,0,10,10
2018-12-10 12:02:07.8613,172.8,16.7,10,9.66,0,19.92,66,5280,5280,0,10,10
2018-12-10 12:02:08.1113,172.8,16.7,10,9.66,0.1,19.92,1,684.6,0,28.5,10,10
2018-12-10 12:02:08.3613,172.8,16.7,10,9.66,0.1,19.93,2,684.7,0,28,10,10
2018-12-10 12:02:08.6113,172.8,16.7,10,9.66,0,19.92,65,-840,-850,0,10,10
2018-12-10 12:02:08.8613,172.8,16.7,10,9.66,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 12:02:09.1114,172.8,16.7,10,9.66,0,19.93,63,50,50,0,10,10
2018-12-10 12:02:09.3614,172.8,16.7,10,9.66,0,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:02:09.6114,172.8,16.7,10,9.66,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:02:09.8614,172.8,16.7,10,9.66,0,19.92,6,-850,24.5,3.5,10,10
2018-12-10 12:02:10.1114,172.8,16.7,10,9.66,0,19.93,7,-840,24.6,3.5,10,10
2018-12-10 12:02:10.3614,172.8,16.7,10,9.66,0,19.92,1,684.6,0,28.5,10,10
2018-12-10 12:02:10.6114,172.8,16.7,10,9.66,0,19.89,2,684.7,0,28,10,10
2018-12-10 12:02:10.8614,172.8,16.7,10,9.66,0.1,19.92,61,687.1,682.5,0,10,10
2018-12-10 12:02:11.1114,172.8,16.7,10,9.66,0.1,19.93,62,425,425,0,10,10
2018-12-10 12:02:11.3614,172.8,16.7,10,9.66,0,19.93,64,8.2,8.3,0,10,10
2018-12-10 12:02:11.6114,172.8,16.7,10,9.66,0,19.93,3,684.6,0,26.5,10,10
2018-12-10 12:02:11.8614,172.8,16.7,10,9.66,0,19.92,4,684.6,0,26.5,10,10
2018-12-10 12:02:12.1114,172.8,16.7,10,9.66,0,19.93,65,-850,-850,0,10,10
2018-12-10 12:02:12.3613,172.8,16.7,10,9.66,0,19.92,66,5280,5280,0,10,10
2018-12-10 12:02:12.6114,172.8,16.7,10,9.66,0,19.93,1,684.6,0,28.5,10,10
2018-12-10 12:02:12.8614,172.8,16.7,10,9.66,0,19.93,2,684.6,0,28,10,10
2018-12-10 12:02:13.1114,172.8,16.7,10,9.66,0.1,19.93,65,-850,-850,0,10,10
2018-12-10 12:02:13.3615,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:02:13.6115,172.8,16.7,10,9.66,0.1,20.06,63,50,50,0,10,10
2018-12-10 12:02:13.8614,172.8,16.7,10,9.66,0.1,20.12,67,24.5,24.6,0,10,10
2018-12-10 12:02:14.1114,172.8,16.7,10,9.66,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:02:14.3614,172.8,16.7,10,9.66,0.1,20.13,6,-860,24.5,3.5,10,10
2018-12-10 12:02:14.6113,172.8,16.7,10,9.66,0,20.12,7,-860,24.6,3.5,10,10
2018-12-10 12:02:14.8614,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:15.1114,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:15.3614,172.8,16.7,10,9.66,0,20.12,61,687.2,682.6,0,10,10
2018-12-10 12:02:15.6114,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 12:02:15.8614,172.8,16.7,10,9.66,0.1,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:02:16.1114,172.8,16.7,10,9.66,0.1,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:02:16.3614,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:16.6114,172.8,16.7,10,9.66,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:02:16.8614,172.8,16.7,10,9.66,0,20.14,66,5280,5280,0,10,10
2018-12-10 12:02:17.1114,172.8,16.7,10,9.66,0,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:02:17.3614,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:17.6114,172.8,16.7,10,9.66,0,20.12,65,-860,-860,0,10,10
2018-12-10 12:02:17.8614,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:02:18.1114,172.8,16.7,10,9.66,0,20.1,63,50,50,0,10,10
2018-12-10 12:02:18.3614,172.8,16.7,10,9.66,0.1,20.11,67,24.5,24.6,0,10,10
2018-12-10 12:02:18.6114,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:18.8614,172.8,16.7,10,9.66,0.1,20.12,6,-860,24.5,3.5,10,10
2018-12-10 12:02:19.1114,172.8,16.7,10,9.66,0.1,20.12,7,-850,24.6,3.5,10,10
2018-12-10 12:02:19.3614,172.8,16.7,10,9.66,0.1,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:02:19.6114,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:19.8614,172.8,16.7,10,9.66,0,20.12,61,687.2,682.4,0,10,10
2018-12-10 12:02:20.1114,172.8,16.7,10,9.66,0,20.26,62,425,425,0,10,10
2018-12-10 12:02:20.3615,172.8,16.7,10,9.66,0,20.11,64,8.1,8.3,0,10,10
2018-12-10 12:02:20.6115,172.8,16.7,10,9.66,0,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:02:20.8615,172.8,16.7,10,9.66,0,20.14,4,684.6,0,26.5,10,10
2018-12-10 12:02:21.1115,172.8,16.7,10,9.66,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 12:02:21.3615,172.8,16.7,10,9.66,0.1,20.16,66,5280,5280,0,10,10
2018-12-10 12:02:21.6115,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:21.8615,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 12:02:22.1115,172.8,16.7,10,9.66,0,20.11,65,-850,-860,0,10,10
2018-12-10 12:02:22.3615,172.8,16.7,10,9.66,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 12:02:22.6114,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 12:02:22.8614,172.8,16.7,10,9.66,0,20.12,67,24.5,24.6,0,10,10
2018-12-10 12:02:23.1114,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:23.3614,172.8,16.7,10,9.66,0,20.12,6,-850,24.5,3.5,10,10
2018-12-10 12:02:23.6114,172.8,16.7,10,9.66,0,20.11,7,-850,24.6,3.5,10,10
2018-12-10 12:02:23.8615,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:24.1115,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:24.3615,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.5,0,10,10
2018-12-10 12:02:24.6115,172.8,16.7,10,9.66,0.1,20.11,62,425,425,0,10,10
2018-12-10 12:02:24.8615,172.8,16.7,10,9.66,0,20.1,64,8.1,8.3,0,10,10
2018-12-10 12:02:25.1115,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:02:25.3615,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:25.6115,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:02:25.8615,172.8,16.7,10,9.66,0,20.12,66,5280,5280,0,10,10
2018-12-10 12:02:26.1115,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:26.3615,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:26.6115,172.8,16.7,10,9.66,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:02:26.8614,172.8,16.7,10,9.66,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:02:27.1114,172.8,16.7,10,9.66,0,20.14,63,50,50,0,10,10
2018-12-10 12:02:27.3615,172.8,16.7,10,9.66,0,20.12,67,24.5,24.5,0,10,10
2018-12-10 12:02:27.6115,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:27.8615,172.8,16.7,10,9.66,0,20.12,6,-840,24.5,3.5,10,10
2018-12-10 12:02:28.1115,172.8,16.7,10,9.66,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 12:02:28.3615,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:28.6115,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:28.8615,172.8,16.7,10,9.66,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:02:29.1116,172.8,16.7,10,9.66,0,20.14,62,425,425,0,10,10
2018-12-10 12:02:29.3616,172.8,16.7,10,9.66,0.1,20.12,64,8.2,8.3,0,10,10
2018-12-10 12:02:29.6116,172.8,16.7,10,9.66,0.1,20.1,3,684.6,0,26.5,10,10
2018-12-10 12:02:29.8616,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:30.1117,172.8,16.7,10,9.66,0,20.14,65,-840,-840,0,10,10
2018-12-10 12:02:30.3617,172.8,16.7,10,9.66,0,20.11,66,5270,5270,0,10,10
2018-12-10 12:02:30.6116,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:30.8616,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:31.1116,172.8,16.7,10,9.66,0,20.23,65,-850,-850,0,10,10
2018-12-10 12:02:31.3615,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:02:31.6115,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 12:02:31.8615,172.8,16.7,10,9.66,0.1,20.12,67,24.5,24.5,0,10,10
2018-12-10 12:02:32.1115,172.8,16.7,10,9.66,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:02:32.3615,172.8,16.7,10,9.66,0.1,20.13,6,-840,24.5,3.5,10,10
2018-12-10 12:02:32.6116,172.8,16.7,10,9.66,0,20.13,7,-840,24.5,3.5,10,10
2018-12-10 12:02:32.8616,172.8,16.7,10,9.66,0,20.11,1,684.6,0,28.5,10,10
2018-12-10 12:02:33.1116,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:33.3616,172.8,16.7,10,9.66,0,20.13,61,687,682.5,0,10,10
2018-12-10 12:02:33.6116,172.8,16.7,10,9.66,0,20.11,62,425,425,0,10,10
2018-12-10 12:02:33.8616,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:02:34.1115,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:02:34.3615,172.8,16.7,10,9.66,0.1,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:02:34.6115,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:02:34.8616,172.8,16.7,10,9.66,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 12:02:35.1116,172.8,16.7,10,9.66,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:35.3616,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:02:35.6116,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:02:35.8616,172.8,16.7,10,9.66,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:02:36.1117,172.8,16.7,10,9.66,0,20.11,63,50,50,0,10,10
2018-12-10 12:02:36.3617,172.8,16.7,10,9.66,0,20.13,67,24.4,24.5,0,10,10
2018-12-10 12:02:36.6117,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:36.8617,172.8,16.7,10,9.66,0,20.11,6,-840,24.4,3.5,10,10
2018-12-10 12:02:37.1117,172.8,16.7,10,9.66,0,20.12,7,-850,24.5,3.5,10,10
2018-12-10 12:02:37.3616,172.8,16.7,10,9.66,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:37.6117,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:37.8617,172.8,16.7,10,9.66,0.1,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:02:38.1117,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:02:38.3618,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:02:38.6118,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:02:38.8617,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:39.1117,172.8,16.7,10,9.66,0,20.1,65,-850,-850,0,10,10
2018-12-10 12:02:39.3617,172.8,16.7,10,9.66,0,20.13,66,5270,5270,0,10,10
2018-12-10 12:02:39.6117,172.8,16.7,10,9.66,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:39.8616,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:02:40.1116,172.8,16.7,10,9.66,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 12:02:40.3616,172.8,16.7,10,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:02:40.6116,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:02:40.8616,172.8,16.7,10,9.66,0.1,20.08,67,24.4,24.5,0,10,10
2018-12-10 12:02:41.1116,172.8,16.7,10,9.66,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 12:02:41.3617,172.8,16.7,10,9.66,0,20.13,6,-860,24.4,3.5,10,10
2018-12-10 12:02:41.6117,172.8,16.7,10,9.66,0,20.12,7,-850,24.5,3.5,10,10
2018-12-10 12:02:41.8617,172.8,16.7,10,9.66,0,20.13,1,684.5,0,28.5,10,10
2018-12-10 12:02:42.1117,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:42.3617,172.8,16.7,10,9.66,0,20.12,61,687.2,682.5,0,10,10
2018-12-10 12:02:42.6117,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 12:02:42.8617,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:02:43.1117,172.8,16.7,10,9.66,0.1,20.08,3,684.5,0,26.5,10,10
2018-12-10 12:02:43.3617,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:43.6117,172.8,16.7,10,9.66,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:02:43.8617,172.8,16.7,10,9.66,0,20.13,66,5270,5260,0,10,10
2018-12-10 12:02:44.1117,172.8,16.7,10,9.66,0,20.09,1,684.5,0,28.5,10,10
2018-12-10 12:02:44.3617,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:44.6117,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:02:44.8617,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:02:45.1117,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 12:02:45.3617,172.8,16.7,10,9.66,0.1,20.11,67,24.4,24.5,0,10,10
2018-12-10 12:02:45.6117,172.8,16.7,10,9.66,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:02:45.8617,172.8,16.7,10,9.66,0.1,20.13,6,-840,24.4,3.5,10,10
2018-12-10 12:02:46.1117,172.8,16.7,10,9.66,0.1,20.12,7,-850,24.5,3.5,10,10
2018-12-10 12:02:46.3617,172.8,16.7,10,9.66,0,20.11,1,684.5,0,28.5,10,10
2018-12-10 12:02:46.6117,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:46.8617,172.8,16.7,10,9.66,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:02:47.1117,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 12:02:47.3618,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:02:47.6119,172.8,16.7,10,9.66,0,20.12,3,684.5,0,26.5,10,10
2018-12-10 12:02:47.8619,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:48.1119,172.8,16.7,10,9.66,0.1,20.13,65,-850,-850,0,10,10
2018-12-10 12:02:48.3618,172.8,16.7,10,9.66,0.1,20.12,66,5270,5270,0,10,10
2018-12-10 12:02:48.6118,172.8,16.7,10,9.66,0.1,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:48.8618,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:49.1117,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:02:49.3617,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:02:49.6117,172.8,16.7,10,9.66,0,20.1,63,50,50,0,10,10
2018-12-10 12:02:49.8616,172.8,16.7,10,9.66,0,20.13,67,24.4,24.5,0,10,10
2018-12-10 12:02:50.1117,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:50.3617,172.8,16.7,10,9.66,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:02:50.6117,172.8,16.7,10,9.66,0,20.13,7,-850,24.5,3.5,10,10
2018-12-10 12:02:50.8617,172.8,16.7,10,9.66,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:51.1118,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:02:51.3618,172.8,16.7,10,9.66,0.1,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:02:51.6118,172.8,16.7,10,9.66,0,20.12,62,425,425,0,10,10
2018-12-10 12:02:51.8618,172.8,16.7,10,9.66,0,20.12,64,8.1,8.3,0,10,10
2018-12-10 12:02:52.1118,172.8,16.7,10,9.66,0,20.13,3,684.5,0,26.5,10,10
2018-12-10 12:02:52.3618,172.8,16.7,10,9.66,0,20.11,4,684.6,0,26.5,10,10
2018-12-10 12:02:52.6118,172.8,16.7,10,9.66,0,20.12,65,-850,-840,0,10,10
2018-12-10 12:02:52.8618,172.8,16.7,10,9.66,0,20.12,66,5260,5260,0,10,10
2018-12-10 12:02:53.1118,172.8,16.7,10,9.66,0,20.12,1,684.5,0,28.5,10,10
2018-12-10 12:02:53.3618,172.8,16.7,10,9.66,0.1,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:53.6118,172.8,16.7,10,9.66,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:02:53.8618,172.8,16.7,10,9.66,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 12:02:54.1118,172.8,16.7,10,9.66,0,20.11,63,50,50,0,10,10
2018-12-10 12:02:54.3618,172.8,16.7,10,9.66,0.1,20.12,67,24.4,24.5,0,10,10
2018-12-10 12:02:54.6118,172.8,16.7,10,9.66,0,20.09,52,3.5,3.46,0,10,10
2018-12-10 12:02:54.8619,172.8,16.7,10,9.66,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:02:55.1119,172.8,16.7,10,9.66,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 12:02:55.3619,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:55.6118,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:55.8618,172.8,16.7,10,9.66,0,20.13,61,687.1,682.4,0,10,10
2018-12-10 12:02:56.1118,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:02:56.3618,172.8,16.7,10,9.66,0,20.14,64,8.1,8.3,0,10,10
2018-12-10 12:02:56.6118,172.8,16.7,10,9.66,0.1,20.14,3,684.6,0,26.5,10,10
2018-12-10 12:02:56.8618,172.8,16.7,10,9.66,0.1,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:02:57.1118,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:02:57.3618,172.8,16.7,10,9.66,0,20.12,66,5270,5260,0,10,10
2018-12-10 12:02:57.6118,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:02:57.8618,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:02:58.1118,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:02:58.3619,172.8,16.7,10,9.66,0,20.2,51,3.5,3.46,0,10,10
2018-12-10 12:02:58.6119,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 12:02:58.8619,172.8,16.7,10,9.66,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 12:02:59.1119,172.8,16.7,10,9.66,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:02:59.3619,172.8,16.7,10,9.66,0.1,20.06,6,-840,24.4,3.5,10,10
2018-12-10 12:02:59.6119,172.8,16.7,10,9.66,0.1,20.12,7,-850,24.5,3.5,10,10
2018-12-10 12:02:59.8619,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:00.1119,172.8,16.7,10,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:00.3619,172.8,16.7,10,9.66,0,20.12,61,687.1,682.6,0,10,10
2018-12-10 12:03:00.6119,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 12:03:00.8619,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:03:01.1119,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:03:01.3619,172.8,16.7,10,9.66,0,20.11,4,684.6,0,26.5,10,10
2018-12-10 12:03:01.6119,172.8,16.7,10,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:03:01.8619,172.8,16.7,10,9.66,0.1,20.12,66,5260,5260,0,10,10
2018-12-10 12:03:02.1119,172.8,16.7,10,9.66,0.1,20.13,1,684.6,0,28.5,10,10
2018-12-10 12:03:02.3619,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:02.6119,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:03:02.8619,172.8,16.7,10,9.66,0,20.14,51,3.5,3.46,0,10,10
2018-12-10 12:03:03.1119,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 12:03:03.3619,172.8,16.7,10,9.66,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 12:03:03.6119,172.8,16.7,10,9.66,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 12:03:03.8619,172.8,16.7,10,9.66,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:03:04.1119,172.8,16.7,10,9.66,0,20.12,7,-840,24.5,3.5,10,10
2018-12-10 12:03:04.3619,172.8,16.7,10,9.66,0.1,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:04.6119,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:04.8619,172.8,16.7,10,9.66,0.1,20.15,61,687.1,682.4,0,10,10
2018-12-10 12:03:05.1119,172.8,16.7,10,9.66,0.1,20.13,62,425,425,0,10,10
2018-12-10 12:03:05.3619,172.8,16.7,10,9.66,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:03:05.6119,172.8,16.7,10,9.66,0,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:03:05.8619,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:03:06.1119,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:03:06.3619,172.8,16.7,10,9.66,0,20.2,66,5260,5260,0,10,10
2018-12-10 12:03:06.6119,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:06.8619,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:03:07.1119,172.8,16.7,10,9.66,0.1,20.14,65,-850,-850,0,10,10
2018-12-10 12:03:07.3619,172.8,16.7,10,9.66,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:03:07.6119,172.8,16.7,10,9.66,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:03:07.8619,172.8,16.7,10,9.66,0,20.13,67,24.4,24.5,0,10,10
2018-12-10 12:03:08.1120,172.8,16.7,10,9.66,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:03:08.3620,172.8,16.7,10,9.66,0,20.13,6,-850,24.4,3.5,10,10
2018-12-10 12:03:08.6120,172.8,16.7,10,9.66,0,20.12,7,-850,24.5,3.5,10,10
2018-12-10 12:03:08.8620,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:09.1120,172.8,16.7,10,9.66,0,20.12,2,684.6,0,28,10,10
2018-12-10 12:03:09.3620,172.8,16.7,10,9.66,0,20.12,61,687.2,682.5,0,10,10
2018-12-10 12:03:09.6120,172.8,16.7,10,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:03:09.8620,172.8,16.7,10,9.66,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:03:10.1120,172.8,16.7,10,9.66,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:03:10.3620,172.8,16.7,10,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:03:10.6120,172.8,16.7,10,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:03:10.8620,172.8,16.7,10,9.66,0,20.12,66,5260,5260,0,10,10
2018-12-10 12:03:11.1120,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:11.3620,172.8,16.7,10,9.66,0,20.03,2,684.6,0,28,10,10
2018-12-10 12:03:11.6120,172.8,16.7,10,9.66,0,20.11,65,-850,-850,0,10,10
2018-12-10 12:03:11.8620,172.8,16.7,10,9.66,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:03:12.1120,172.8,16.7,10,9.66,0,20.12,63,50,50,0,10,10
2018-12-10 12:03:12.3620,172.8,16.7,10,9.66,0,20.12,67,24.4,24.5,0,10,10
2018-12-10 12:03:12.6120,172.8,16.7,10,9.66,0.1,20.13,52,3.51,3.46,0,10,10
2018-12-10 12:03:12.8620,172.8,16.7,10,9.66,0.1,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:03:13.1119,172.8,16.7,10,9.66,0.1,20.13,7,-850,24.5,3.5,10,10
2018-12-10 12:03:13.3619,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:13.6119,172.8,16.7,10,9.66,0,20.14,2,684.6,0,28,10,10
2018-12-10 12:03:13.8619,172.8,16.7,10,9.66,0,20.12,61,687.1,682.5,0,10,10
2018-12-10 12:03:14.1119,172.8,16.7,10,9.66,0,20.13,62,425,425,0,10,10
2018-12-10 12:03:14.3619,172.8,16.7,10,9.66,0,20.11,64,8.1,8.2,0,10,10
2018-12-10 12:03:14.6120,172.8,16.7,10,9.66,0,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:03:14.8620,172.8,16.7,10,9.66,0,20.13,4,684.6,0,26.5,10,10
2018-12-10 12:03:15.1120,172.8,16.7,10,9.66,0.1,20.12,65,-850,-850,0,10,10
2018-12-10 12:03:15.3620,172.8,16.7,10,9.66,0.1,20.12,66,5250,5250,0,10,10
2018-12-10 12:03:15.6120,172.8,16.7,10,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:15.8620,172.8,16.7,10,9.66,0.1,20.09,2,684.6,0,28,10,10
2018-12-10 12:03:16.1120,172.8,16.7,10,9.66,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:03:16.3620,172.8,16.7,10,9.66,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:03:16.6120,172.8,16.7,10,9.66,0,20.13,63,50,50,0,10,10
2018-12-10 12:03:16.8620,172.8,16.7,10,9.66,0,20.13,67,24.4,24.4,0,10,10
2018-12-10 12:03:17.1120,172.8,16.7,10,9.66,0,20.13,52,3.51,3.46,0,10,10
2018-12-10 12:03:17.3620,172.8,16.7,10,9.66,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:03:17.6120,172.8,16.7,10,9.66,0,20.12,7,-840,24.4,3.5,10,10
2018-12-10 12:03:17.8620,172.8,16.7,10,9.66,0.1,20.14,1,684.6,0,28.5,10,10
2018-12-10 12:03:18.1120,172.8,16.7,10,9.66,0.1,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:18.3620,172.8,16.7,10,9.66,0.1,20.13,61,687.2,682.6,0,10,10
2018-12-10 12:03:18.6120,172.8,16.7,10,9.66,0.1,20.14,62,425,425,0,10,10
2018-12-10 12:03:18.8621,172.8,16.7,10,9.66,0,20.13,64,8.1,8.3,0,10,10
2018-12-10 12:03:19.1121,172.8,16.7,10,9.66,0,20.13,3,684.6,0,26.5,10,10
2018-12-10 12:03:19.3620,172.8,16.7,9.75,9.66,0,20.12,4,684.6,0,26.5,10,10
2018-12-10 12:03:19.6120,172.8,16.7,9.75,9.66,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:03:19.8620,172.8,16.7,9.75,9.66,0,20.13,66,5270,5270,0,10,10
2018-12-10 12:03:20.1120,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:20.3620,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:20.6120,172.8,16.7,9.75,9.66,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:03:20.8621,172.8,16.7,9.75,9.66,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:03:21.1121,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:03:21.3621,172.8,16.7,9.75,9.66,0.1,20.12,67,24.4,24.4,0,10,10
2018-12-10 12:03:21.6121,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.45,0,10,10
2018-12-10 12:03:21.8621,172.8,16.7,9.75,9.66,0,20.12,6,-850,24.4,3.5,10,10
2018-12-10 12:03:22.1121,172.8,16.7,9.75,9.66,0,20.12,7,-860,24.4,3.5,10,10
2018-12-10 12:03:22.3621,172.8,16.7,9.75,9.66,0,20.12,1,684.6,0,28.5,10,10
2018-12-10 12:03:22.6121,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,10,10
2018-12-10 12:03:22.8621,172.8,16.7,9.75,9.66,0,20.1,61,687.1,682.6,0,10,10
2018-12-10 12:03:23.1121,172.8,16.7,9.75,9.66,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:03:23.3621,172.8,16.7,9.75,9.66,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 12:03:23.6121,172.8,16.7,9.75,9.66,0.1,20.12,3,684.6,0,26.5,10,10
2018-12-10 12:03:23.8621,172.8,16.7,9.75,9.66,0.1,20.09,4,684.6,0,26.5,10,10
2018-12-10 12:03:24.1121,172.8,16.7,9.75,9.66,0,20.12,65,-840,-860,0,10,10
2018-12-10 12:03:24.3621,172.8,16.7,9.75,9.66,0,20.12,66,5270,5270,0,9.5,10
2018-12-10 12:03:24.6121,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:24.8621,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 12:03:25.1121,172.8,16.7,9.75,9.66,0,20.12,65,-840,-860,0,9.5,10
2018-12-10 12:03:25.3621,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:25.6121,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 12:03:25.8621,172.8,16.7,9.75,9.66,0.1,20.13,67,24.4,24.4,0,9.5,10
2018-12-10 12:03:26.1121,172.8,16.7,9.75,9.66,0.1,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:26.3621,172.8,16.7,9.75,9.66,0.1,20.12,6,-830,24.4,3.5,9.5,10
2018-12-10 12:03:26.6121,172.8,16.7,9.75,9.66,0.1,20.12,7,-860,24.4,3.5,9.5,10
2018-12-10 12:03:26.8622,172.8,16.7,9.75,9.66,0,20.13,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:27.1122,172.8,16.7,9.75,9.66,0,20.15,2,684.6,0,28,9.5,10
2018-12-10 12:03:27.3622,172.8,16.7,9.75,9.66,0,20.11,61,687.1,682.5,0,9.5,10
2018-12-10 12:03:27.6122,172.8,16.7,9.75,9.66,0,20.1,62,425,425,0,9.5,10
2018-12-10 12:03:27.8621,172.8,16.7,9.75,9.66,0,20.13,64,8.1,8.3,0,9.5,10
2018-12-10 12:03:28.1121,172.8,16.7,9.75,9.66,0,20.13,3,684.6,0,26.5,9.5,10
2018-12-10 12:03:28.3621,172.8,16.7,9.75,9.66,0,20.13,4,684.6,0,26.5,9.5,10
2018-12-10 12:03:28.6121,172.8,16.7,9.75,9.66,0.1,20.11,65,-820,-860,0,9.5,10
2018-12-10 12:03:28.8621,172.8,16.7,9.75,9.66,0.1,20.12,66,5270,5270,0,9.5,10
2018-12-10 12:03:29.1121,172.8,16.7,9.75,9.66,0.1,20.12,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:29.3622,172.8,16.7,9.75,9.66,0.1,20.12,2,684.6,0,28,9.5,10
2018-12-10 12:03:29.6122,172.8,16.7,9.75,9.66,0,20.13,65,-820,-860,0,9.5,10
2018-12-10 12:03:29.8622,172.8,16.7,9.75,9.66,0,20.11,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:30.1122,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 12:03:30.3622,172.8,16.7,9.75,9.66,0,20.11,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:30.6122,172.8,16.7,9.75,9.66,0,20.13,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:30.8622,172.8,16.7,9.75,9.66,0,20.14,6,-830,24.3,3.5,9.5,10
2018-12-10 12:03:31.1122,172.8,16.7,9.75,9.66,0,20.12,7,-860,24.4,3.5,9.5,10
2018-12-10 12:03:31.3622,172.8,16.7,9.75,9.66,0.1,20.14,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:31.6122,172.8,16.7,9.75,9.66,0.1,20.11,2,684.6,0,28,9.5,10
2018-12-10 12:03:31.8622,172.8,16.7,9.75,9.66,0.1,20.12,61,687,682.4,0,9.5,10
2018-12-10 12:03:32.1122,172.8,16.7,9.75,9.66,0.1,20.14,62,425,425,0,9.5,10
2018-12-10 12:03:32.3622,172.8,16.7,9.75,9.66,0.1,20.13,64,8.1,8.2,0,9.5,10
2018-12-10 12:03:32.6122,172.8,16.7,9.75,9.66,0,20.12,3,684.5,0,26.5,9.5,10
2018-12-10 12:03:32.8622,172.8,16.7,9.75,9.66,0,20.12,4,684.6,0,26.5,9.5,10
2018-12-10 12:03:33.1122,172.8,16.7,9.75,9.66,0,20.13,65,-820,-860,0,9.5,10
2018-12-10 12:03:33.3622,172.8,16.7,9.75,9.66,0,20.13,66,5270,5270,0,9.5,10
2018-12-10 12:03:33.6122,172.8,16.7,9.75,9.66,0,20.13,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:33.8622,172.8,16.7,9.75,9.66,0.1,20.1,2,684.6,0,28,9.5,10
2018-12-10 12:03:34.1122,172.8,16.7,9.75,9.66,0.1,20.12,65,-810,-860,0,9.5,10
2018-12-10 12:03:34.3622,172.8,16.7,9.75,9.66,0.1,20.13,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:34.6122,172.8,16.7,9.75,9.66,0.1,20.12,63,50,50,0,9.5,10
2018-12-10 12:03:34.8622,172.8,16.7,9.75,9.66,0.1,20.12,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:35.1122,172.8,16.7,9.75,9.66,0,20.12,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:35.3622,172.8,16.7,9.75,9.66,0.1,20.13,6,-820,24.3,3.5,9.5,10
2018-12-10 12:03:35.6122,172.8,16.7,9.75,9.66,0.1,20.12,7,-870,24.4,3.5,9.5,10
2018-12-10 12:03:35.8622,172.8,16.7,9.75,9.66,0,20.12,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:36.1122,172.8,16.7,9.75,9.66,0,20.13,2,684.6,0,28,9.5,10
2018-12-10 12:03:36.3623,172.8,16.7,9.75,9.66,0,20.12,61,687.1,682.5,0,9.5,10
2018-12-10 12:03:36.6123,172.8,16.7,9.75,9.66,0,20.13,62,425,425,0,9.5,10
2018-12-10 12:03:36.8623,172.8,16.7,9.75,9.66,0.1,20.12,64,8.1,8.3,0,9.5,10
2018-12-10 12:03:37.1123,172.8,16.7,9.75,9.66,0.1,20.2,3,684.5,0,26.5,9.5,10
2018-12-10 12:03:37.3623,172.8,16.7,9.75,9.66,0.1,20.12,4,684.6,0,26.5,9.5,10
2018-12-10 12:03:37.6123,172.8,16.7,9.75,9.66,0,20.12,65,-820,-870,0,9.5,10
2018-12-10 12:03:37.8623,172.8,16.7,9.75,9.66,0.1,20.13,66,5270,5270,0,9.5,10
2018-12-10 12:03:38.1123,172.8,16.7,9.75,9.66,0.1,20.12,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:38.3623,172.8,16.7,9.75,9.66,0,20.12,2,684.6,0,28,9.5,10
2018-12-10 12:03:38.6123,172.8,16.7,9.75,9.66,0,20.12,65,-820,-870,0,9.5,10
2018-12-10 12:03:38.8623,172.8,16.7,9.75,9.66,0,20.12,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:39.1123,172.8,16.7,9.75,9.66,0,20.12,63,50,50,0,9.5,10
2018-12-10 12:03:39.3623,172.8,16.7,9.75,9.66,0.1,20.17,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:39.6123,172.8,16.7,9.75,9.66,0.1,19.91,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:39.8623,172.8,16.7,9.75,9.66,0.1,19.93,6,-820,24.3,3.5,9.5,10
2018-12-10 12:03:40.1123,172.8,16.7,9.75,9.66,0.1,19.92,7,-880,24.4,3.5,9.5,10
2018-12-10 12:03:40.3623,172.8,16.7,9.75,9.66,0,19.93,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:40.6123,172.8,16.7,9.75,9.66,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:03:40.8623,172.8,16.7,9.75,9.66,0,19.93,61,687.1,682.5,0,9.5,10
2018-12-10 12:03:41.1123,172.8,16.7,9.75,9.66,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:03:41.3623,172.8,16.7,9.75,9.66,0,19.92,64,8.1,8.3,0,9.5,10
2018-12-10 12:03:41.6123,172.8,16.7,9.75,9.66,0,19.91,3,684.6,0,26.5,9.5,10
2018-12-10 12:03:41.8623,172.8,16.7,9.75,9.66,0,19.93,4,684.6,0,26.5,9.5,10
2018-12-10 12:03:42.1123,172.8,16.7,9.75,9.66,0,19.92,65,-820,-870,0,9.5,10
2018-12-10 12:03:42.3623,172.8,16.7,9.75,9.66,0,19.93,66,5270,5270,0,9.5,10
2018-12-10 12:03:42.6123,172.8,16.7,9.75,9.66,0.1,19.93,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:42.8623,172.8,16.7,9.75,9.66,0.1,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:03:43.1123,172.8,16.7,9.75,9.66,0.1,19.92,65,-820,-870,0,9.5,10
2018-12-10 12:03:43.3623,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:43.6123,172.8,16.7,9.75,9.66,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:03:43.8623,172.8,16.7,9.75,9.66,0,19.93,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:44.1123,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:44.3623,172.8,16.7,9.75,9.66,0,19.93,6,-820,24.3,3.5,9.5,10
2018-12-10 12:03:44.6123,172.8,16.7,9.75,9.66,0,19.92,7,-870,24.4,3.5,9.5,10
2018-12-10 12:03:44.8623,172.8,16.7,9.75,9.66,0,19.93,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:45.1123,172.8,16.7,9.75,9.66,0,19.96,2,684.6,0,28,9.5,10
2018-12-10 12:03:45.3624,172.8,16.7,9.75,9.66,0.1,19.94,61,687.1,682.5,0,9.5,10
2018-12-10 12:03:45.6124,172.8,16.7,9.75,9.66,0.1,19.93,62,425,425,0,9.5,10
2018-12-10 12:03:45.8624,172.8,16.7,9.75,9.66,0.1,19.92,64,8.1,8.3,0,9.5,10
2018-12-10 12:03:46.1123,172.8,16.7,9.75,9.66,0,19.92,3,684.6,0,26.5,9.5,10
2018-12-10 12:03:46.3623,172.8,16.7,9.75,9.66,0,19.94,4,684.5,0,26.5,9.5,10
2018-12-10 12:03:46.6123,172.8,16.7,9.75,9.66,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 12:03:46.8623,172.8,16.7,9.75,9.66,0,19.93,66,5270,5270,0,9.5,10
2018-12-10 12:03:47.1123,172.8,16.7,9.75,9.66,0,19.93,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:47.3623,172.8,16.7,9.75,9.66,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:03:47.6123,172.8,16.7,9.75,9.66,0,19.93,65,-830,-880,0,9.5,10
2018-12-10 12:03:47.8623,172.8,16.7,9.75,9.66,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:48.1123,172.8,16.7,9.75,9.66,0.1,19.91,63,50,50,0,9.5,10
2018-12-10 12:03:48.3623,172.8,16.7,9.75,9.66,0.1,19.92,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:48.6123,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:48.8623,172.8,16.7,9.75,9.66,0,19.92,6,-820,24.3,3.5,9.5,10
2018-12-10 12:03:49.1123,172.8,16.7,9.75,9.66,0.1,19.93,7,-880,24.4,3.5,9.5,10
2018-12-10 12:03:49.3623,172.8,16.7,9.75,9.66,0,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:49.6123,172.8,16.7,9.75,9.66,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:03:49.8624,172.8,16.7,9.75,9.66,0,19.93,61,687.1,682.5,0,9.5,10
2018-12-10 12:03:50.1124,172.8,16.7,9.75,9.66,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:03:50.3624,172.8,16.7,9.75,9.66,0,19.91,64,8.1,8.2,0,9.5,10
2018-12-10 12:03:50.6124,172.8,16.7,9.75,9.66,0.1,19.94,3,684.6,0,26.5,9.5,10
2018-12-10 12:03:50.8624,172.8,16.7,9.75,9.66,0.1,19.93,4,684.5,0,26.5,9.5,10
2018-12-10 12:03:51.1124,172.8,16.7,9.75,9.66,0.1,19.93,65,-820,-870,0,9.5,10
2018-12-10 12:03:51.3624,172.8,16.7,9.75,9.66,0,19.92,66,5210,5210,0,9.5,10
2018-12-10 12:03:51.6124,172.8,16.7,9.75,9.66,0,19.93,1,684.6,0,28.5,9.5,10
2018-12-10 12:03:51.8624,172.8,16.7,9.75,9.66,0,19.91,2,684.5,0,28,9.5,10
2018-12-10 12:03:52.1124,172.8,16.7,9.75,9.66,0,19.93,65,-820,-870,0,9.5,10
2018-12-10 12:03:52.3624,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:52.6124,172.8,16.7,9.75,9.66,0,20,63,50,50,0,9.5,10
2018-12-10 12:03:52.8624,172.8,16.7,9.75,9.66,0,19.92,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:53.1124,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:03:53.3624,172.8,16.7,9.75,9.66,0,19.93,6,-810,24.3,3.5,9.5,10
2018-12-10 12:03:53.6124,172.8,16.7,9.75,9.66,0,19.93,7,-870,24.4,3.5,9.5,10
2018-12-10 12:03:53.8624,172.8,16.7,9.75,9.66,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:54.1124,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:03:54.3624,172.8,16.7,9.75,9.66,0.1,19.94,61,687.1,682.4,0,9.5,10
2018-12-10 12:03:54.6124,172.8,16.7,9.75,9.66,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:03:54.8624,172.8,16.7,9.75,9.66,0,19.94,64,8.1,8.2,0,9.5,10
2018-12-10 12:03:55.1124,172.8,16.7,9.75,9.66,0,19.96,3,684.5,0,26.5,9.5,10
2018-12-10 12:03:55.3624,172.8,16.7,9.75,9.66,0,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:03:55.6124,172.8,16.7,9.75,9.66,0,19.93,65,-810,-860,0,9.5,10
2018-12-10 12:03:55.8624,172.8,16.7,9.75,9.66,0,19.94,66,5190,5190,0,9.5,10
2018-12-10 12:03:56.1124,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:56.3624,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:03:56.6124,172.8,16.7,9.75,9.66,0.1,19.93,65,-800,-860,0,9.5,10
2018-12-10 12:03:56.8624,172.8,16.7,9.75,9.66,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:03:57.1124,172.8,16.7,9.75,9.66,0.1,19.91,63,50,50,0,9.5,10
2018-12-10 12:03:57.3624,172.8,16.7,9.75,9.66,0,19.94,67,24.3,24.4,0,9.5,10
2018-12-10 12:03:57.6125,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.45,0,9.5,10
2018-12-10 12:03:57.8625,172.8,16.7,9.75,9.66,0,19.93,6,-810,24.3,3.5,9.5,10
2018-12-10 12:03:58.1125,172.8,16.7,9.75,9.66,0,19.93,7,-870,24.4,3.5,9.5,10
2018-12-10 12:03:58.3625,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:03:58.6125,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:03:58.8625,172.8,16.7,9.75,9.66,0,19.93,61,687,682.5,0,9.5,10
2018-12-10 12:03:59.1125,172.8,16.7,9.75,9.66,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:03:59.3625,172.8,16.7,9.75,9.66,0.1,19.93,64,8.1,8.3,0,9.5,10
2018-12-10 12:03:59.6125,172.8,16.7,9.75,9.66,0.1,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:03:59.8625,172.8,16.7,9.75,9.66,0.1,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:00.1125,172.8,16.7,9.75,9.66,0,19.92,65,-800,-860,0,9.5,10
2018-12-10 12:04:00.3625,172.8,16.7,9.75,9.66,0,19.92,66,5200,5200,0,9.5,10
2018-12-10 12:04:00.6125,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:00.8625,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:01.1125,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:01.3625,172.8,16.7,9.75,9.66,0,19.88,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:01.6125,172.8,16.7,9.75,9.66,0.1,19.94,63,50,50,0,9.5,10
2018-12-10 12:04:01.8625,172.8,16.7,9.75,9.66,0.1,19.93,67,24.3,24.4,0,9.5,10
2018-12-10 12:04:02.1125,172.8,16.7,9.75,9.66,0.1,19.94,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:02.3625,172.8,16.7,9.75,9.66,0.1,19.93,6,-800,24.3,3.5,9.5,10
2018-12-10 12:04:02.6125,172.8,16.7,9.75,9.66,0.1,19.92,7,-870,24.4,3.5,9.5,10
2018-12-10 12:04:02.8625,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:03.1125,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:03.3625,172.8,16.7,9.75,9.66,0,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:04:03.6125,172.8,16.7,9.75,9.66,0,19.98,62,425,425,0,9.5,10
2018-12-10 12:04:03.8625,172.8,16.7,9.75,9.66,0.1,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:04.1125,172.8,16.7,9.75,9.66,0.1,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:04.3625,172.8,16.7,9.75,9.66,0,19.93,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:04.6125,172.8,16.7,9.75,9.66,0.1,19.93,65,-800,-870,0,9.5,10
2018-12-10 12:04:04.8625,172.8,16.7,9.75,9.66,0.1,19.93,66,5190,5200,0,9.5,10
2018-12-10 12:04:05.1125,172.8,16.7,9.75,9.66,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:05.3625,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:05.6125,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:05.8626,172.8,16.7,9.75,9.66,0,19.94,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:06.1126,172.8,16.7,9.75,9.66,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:04:06.3626,172.8,16.7,9.75,9.66,0,19.92,67,24.3,24.4,0,9.5,10
2018-12-10 12:04:06.6126,172.8,16.7,9.75,9.66,0.1,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:06.8626,172.8,16.7,9.75,9.66,0,19.93,6,-810,24.3,3.5,9.5,10
2018-12-10 12:04:07.1126,172.8,16.7,9.75,9.66,0,19.92,7,-860,24.4,3.5,9.5,10
2018-12-10 12:04:07.3626,172.8,16.7,9.75,9.66,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:07.6126,172.8,16.7,9.75,9.66,0.1,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:07.8626,172.8,16.7,9.75,9.66,0.1,19.92,61,687,682.5,0,9.5,10
2018-12-10 12:04:08.1126,172.8,16.7,9.75,9.66,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:08.3626,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:08.6126,172.8,16.7,9.75,9.66,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:08.8626,172.8,16.7,9.75,9.66,0,19.92,4,684.5,0,26.5,9.5,10
2018-12-10 12:04:09.1126,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:09.3626,172.8,16.7,9.75,9.66,0,19.91,66,5200,5190,0,9.5,10
2018-12-10 12:04:09.6127,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:09.8627,172.8,16.7,9.75,9.66,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:04:10.1127,172.8,16.7,9.75,9.66,0.1,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:10.3627,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:10.6126,172.8,16.7,9.75,9.66,0,19.94,63,50,50,0,9.5,10
2018-12-10 12:04:10.8626,172.8,16.7,9.75,9.66,0,19.93,67,24.3,24.4,0,9.5,10
2018-12-10 12:04:11.1126,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:11.3626,172.8,16.7,9.75,9.66,0,19.93,6,-800,24.3,3.5,9.5,10
2018-12-10 12:04:11.6127,172.8,16.7,9.75,9.66,0,19.92,7,-860,24.4,3.5,9.5,10
2018-12-10 12:04:11.8627,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:12.1127,172.8,16.7,9.75,9.66,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:04:12.3627,172.8,16.7,9.75,9.66,0,19.95,61,687.1,682.4,0,9.5,10
2018-12-10 12:04:12.6126,172.8,16.7,9.75,9.66,0.1,19.94,62,425,425,0,9.5,10
2018-12-10 12:04:12.8626,172.8,16.7,9.75,9.66,0.1,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:13.1126,172.8,16.7,9.75,9.66,0.1,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:13.3626,172.8,16.7,9.75,9.66,0,19.93,4,684.5,0,26.5,9.5,10
2018-12-10 12:04:13.6126,172.8,16.7,9.75,9.66,0.1,19.93,65,-800,-870,0,9.5,10
2018-12-10 12:04:13.8626,172.8,16.7,9.75,9.66,0,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:04:14.1126,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:14.3626,172.8,16.7,9.75,9.66,0.1,19.94,2,684.5,0,28,9.5,10
2018-12-10 12:04:14.6126,172.8,16.7,9.75,9.66,0,19.91,65,-810,-870,0,9.5,10
2018-12-10 12:04:14.8626,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:15.1127,172.8,16.7,9.75,9.66,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 12:04:15.3627,172.8,16.7,9.75,9.66,0.1,19.93,67,24.3,24.4,0,9.5,10
2018-12-10 12:04:15.6127,172.8,16.7,9.75,9.66,0.1,19.92,52,3.5,3.45,0,9.5,10
2018-12-10 12:04:15.8627,172.8,16.7,9.75,9.66,0.1,19.93,6,-800,24.3,3.5,9.5,10
2018-12-10 12:04:16.1127,172.8,16.7,9.75,9.66,0.1,19.9,7,-870,24.4,3.5,9.5,10
2018-12-10 12:04:16.3627,172.8,16.7,9.75,9.66,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:16.6127,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:16.8626,172.8,16.7,9.75,9.66,0,19.92,61,687.1,682.5,0,9.5,10
2018-12-10 12:04:17.1126,172.8,16.7,9.75,9.66,0,19.93,62,425,425,0,9.5,10
