Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:04:17.3626,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:17.6126,172.8,16.7,9.75,9.66,0,19.91,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:17.8626,172.8,16.7,9.75,9.66,0,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:18.1126,172.8,16.7,9.75,9.66,0.1,19.93,65,-800,-870,0,9.5,10
2018-12-10 12:04:18.3626,172.8,16.7,9.75,9.66,0.1,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:04:18.6127,172.8,16.7,9.75,9.66,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:18.8627,172.8,16.7,9.75,9.66,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:19.1128,172.8,16.7,9.75,9.66,0,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:04:19.3628,172.8,16.7,9.75,9.66,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:19.6128,172.8,16.7,9.75,9.66,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:04:19.8628,172.8,16.7,9.75,9.66,0,19.91,67,24.3,24.3,0,9.5,10
2018-12-10 12:04:20.1128,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.45,0,9.5,10
2018-12-10 12:04:20.3629,172.8,16.7,9.75,9.66,0,19.92,6,-810,24.3,3.5,9.5,10
2018-12-10 12:04:20.6128,172.8,16.7,9.75,9.66,0,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:04:20.8628,172.8,16.7,9.75,9.66,0.1,19.95,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:21.1128,172.8,16.7,9.75,9.66,0.1,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:21.3627,172.8,16.7,9.75,9.66,0.1,19.92,61,687.1,682.4,0,9.5,10
2018-12-10 12:04:21.6127,172.8,16.7,9.75,9.66,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:21.8627,172.8,16.7,9.75,9.66,0.1,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:22.1127,172.8,16.7,9.75,9.66,0,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:22.3626,172.8,16.7,9.75,9.66,0,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:22.6127,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:22.8627,172.8,16.7,9.75,9.66,0,19.94,66,5190,5190,0,9.5,10
2018-12-10 12:04:23.1127,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:23.3627,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:23.6127,172.8,16.7,9.75,9.66,0,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:04:23.8628,172.8,16.7,9.75,9.66,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:24.1128,172.8,16.7,9.75,9.66,0.1,19.94,63,50,50,0,9.5,10
2018-12-10 12:04:24.3628,172.8,16.7,9.75,9.66,0.1,19.93,67,24.3,24.3,0,9.5,10
2018-12-10 12:04:24.6128,172.8,16.7,9.75,9.66,0,19.89,52,3.5,3.45,0,9.5,10
2018-12-10 12:04:24.8628,172.8,16.7,9.75,9.66,0,19.92,6,-800,24.3,3.5,9.5,10
2018-12-10 12:04:25.1128,172.8,16.7,9.75,9.66,0,19.92,7,-860,24.3,3.5,9.5,10
2018-12-10 12:04:25.3628,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:25.6128,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:25.8628,172.8,16.7,9.75,9.66,0,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:04:26.1128,172.8,16.7,9.75,9.66,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:26.3628,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:26.6128,172.8,16.7,9.75,9.66,0.1,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:26.8628,172.8,16.7,9.75,9.66,0.1,19.93,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:27.1128,172.8,16.7,9.75,9.66,0.1,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:04:27.3628,172.8,16.7,9.75,9.66,0.1,19.93,66,5200,5200,0,9.5,10
2018-12-10 12:04:27.6128,172.8,16.7,9.75,9.66,0,19.96,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:27.8628,172.8,16.7,9.75,9.66,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:28.1128,172.8,16.7,9.75,9.66,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 12:04:28.3629,172.8,16.7,9.75,9.66,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:28.6129,172.8,16.7,9.75,9.66,0,19.94,63,50,50,0,9.5,10
2018-12-10 12:04:28.8628,172.8,16.7,9.75,9.66,0,19.94,67,24.3,24.3,0,9.5,10
2018-12-10 12:04:29.1128,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.45,0,9.5,10
2018-12-10 12:04:29.3628,172.8,16.7,9.75,9.66,0.1,19.93,6,-820,24.3,3.5,9.5,10
2018-12-10 12:04:29.6128,172.8,16.7,9.75,9.66,0.1,19.92,7,-880,24.3,3.5,9.5,10
2018-12-10 12:04:29.8628,172.8,16.7,9.75,9.66,0.1,19.91,1,684.6,0,28.5,9.5,10
2018-12-10 12:04:30.1128,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:30.3629,172.8,16.7,9.75,9.66,0,19.93,61,687.1,682.5,0,9.5,10
2018-12-10 12:04:30.6129,172.8,16.7,9.75,9.66,0.1,19.93,62,425,425,0,9.5,10
2018-12-10 12:04:30.8628,172.8,16.7,9.75,9.66,0,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:31.1128,172.8,16.7,9.75,9.66,0,19.93,3,684.6,0,26.5,9.5,10
2018-12-10 12:04:31.3628,172.8,16.7,9.75,9.66,0,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:31.6128,172.8,16.7,9.75,9.66,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 12:04:31.8628,172.8,16.7,9.75,9.66,0,19.86,66,5200,5200,0,9.5,10
2018-12-10 12:04:32.1128,172.8,16.7,9.75,9.66,0.1,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:04:32.3628,172.8,16.7,9.75,9.66,0.1,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:32.6129,172.8,16.7,9.75,9.66,0.1,19.93,65,-820,-880,0,9.5,10
2018-12-10 12:04:32.8629,172.8,16.7,9.75,9.66,0.1,19.94,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:33.1129,172.8,16.7,9.75,9.66,0,19.91,63,50,50,0,9.5,10
2018-12-10 12:04:33.3629,172.8,16.7,9.75,9.66,0.1,19.91,67,24.3,24.3,0,9.5,10
2018-12-10 12:04:33.6129,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:33.8629,172.8,16.7,9.75,9.66,0,19.92,6,-820,24.3,3.5,9.5,10
2018-12-10 12:04:34.1129,172.8,16.7,9.75,9.66,0,19.92,7,-880,24.3,3.5,9.5,10
2018-12-10 12:04:34.3629,172.8,16.7,9.75,9.66,0,19.94,1,684.6,0,28.5,9.5,10
2018-12-10 12:04:34.6129,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:34.8629,172.8,16.7,9.75,9.66,0,19.99,61,687.1,682.5,0,9.5,10
2018-12-10 12:04:35.1128,172.8,16.7,9.75,9.66,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:35.3628,172.8,16.7,9.75,9.66,0.1,19.9,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:35.6128,172.8,16.7,9.75,9.66,0.1,19.92,3,684.6,0,26.5,9.5,10
2018-12-10 12:04:35.8628,172.8,16.7,9.75,9.66,0.1,19.92,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:36.1128,172.8,16.7,9.75,9.66,0,19.92,65,-820,-880,0,9.5,10
2018-12-10 12:04:36.3628,172.8,16.7,9.75,9.66,0,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:04:36.6128,172.8,16.7,9.75,9.66,0,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:04:36.8629,172.8,16.7,9.75,9.66,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:04:37.1129,172.8,16.7,9.75,9.66,0,19.93,65,-820,-880,0,9.5,10
2018-12-10 12:04:37.3629,172.8,16.7,9.75,9.66,0,19.91,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:37.6129,172.8,16.7,9.75,9.66,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:04:37.8629,172.8,16.7,9.75,9.66,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:04:38.1129,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:38.3630,172.8,16.7,9.75,9.66,0.1,19.93,6,-800,24.2,3.5,9.5,10
2018-12-10 12:04:38.6130,172.8,16.7,9.75,9.66,0.1,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:04:38.8630,172.8,16.7,9.75,9.66,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:39.1130,172.8,16.7,9.75,9.66,0,19.94,2,684.6,0,28,9.5,10
2018-12-10 12:04:39.3630,172.8,16.7,9.75,9.66,0,19.92,61,687.1,682.4,0,9.5,10
2018-12-10 12:04:39.6129,172.8,16.7,9.75,9.66,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:39.8629,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:40.1129,172.8,16.7,9.75,9.66,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:40.3629,172.8,16.7,9.75,9.66,0,19.93,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:40.6130,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:40.8630,172.8,16.7,9.75,9.66,0.1,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:04:41.1130,172.8,16.7,9.75,9.66,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:41.3630,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:41.6130,172.8,16.7,9.75,9.66,0.1,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:04:41.8631,172.8,16.7,9.75,9.66,0,19.94,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:42.1131,172.8,16.7,9.75,9.66,0,19.91,63,50,50,0,9.5,10
2018-12-10 12:04:42.3630,172.8,16.7,9.75,9.66,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:04:42.6130,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:42.8629,172.8,16.7,9.75,9.66,0,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:04:43.1129,172.8,16.7,9.75,9.66,0,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:04:43.3629,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:43.6129,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:43.8629,172.8,16.7,9.75,9.66,0.1,19.93,61,687,682.4,0,9.5,10
2018-12-10 12:04:44.1129,172.8,16.7,9.75,9.66,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:44.3629,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:44.6129,172.8,16.7,9.75,9.66,0,19.91,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:44.8629,172.8,16.7,9.75,9.66,0,19.93,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:45.1129,172.8,16.7,9.75,9.66,0,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:04:45.3629,172.8,16.7,9.75,9.66,0,19.92,66,5190,5190,0,9.5,10
2018-12-10 12:04:45.6129,172.8,16.7,9.75,9.66,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:45.8629,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:46.1129,172.8,16.7,9.75,9.66,0,20.08,65,-810,-870,0,9.5,10
2018-12-10 12:04:46.3629,172.8,16.7,9.75,9.66,0,19.9,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:46.6130,172.8,16.7,9.75,9.66,0.1,19.94,63,50,50,0,9.5,10
2018-12-10 12:04:46.8630,172.8,16.7,9.75,9.66,0.1,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:04:47.1130,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:47.3630,172.8,16.7,9.75,9.66,0.1,19.92,6,-810,24.2,3.5,9.5,10
2018-12-10 12:04:47.6130,172.8,16.7,9.75,9.66,0.1,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:04:47.8631,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:48.1131,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:48.3631,172.8,16.7,9.75,9.66,0,19.9,61,687.1,682.5,0,9.5,10
2018-12-10 12:04:48.6131,172.8,16.7,9.75,9.66,0,19.94,62,425,425,0,9.5,10
2018-12-10 12:04:48.8630,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:49.1130,172.8,16.7,9.75,9.66,0.1,19.94,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:49.3630,172.8,16.7,9.75,9.66,0.1,19.94,4,684.6,0,26.5,9.5,10
2018-12-10 12:04:49.6130,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:49.8630,172.8,16.7,9.75,9.66,0.1,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:04:50.1130,172.8,16.7,9.75,9.66,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:50.3630,172.8,16.7,9.75,9.66,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:50.6130,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:50.8630,172.8,16.7,9.75,9.66,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:51.1130,172.8,16.7,9.75,9.66,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:04:51.3631,172.8,16.7,9.75,9.66,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:04:51.6130,172.8,16.7,9.75,9.66,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:51.8630,172.8,16.7,9.75,9.66,0,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:04:52.1130,172.8,16.7,9.75,9.66,0,19.93,7,-860,24.3,3.5,9.5,10
2018-12-10 12:04:52.3630,172.8,16.7,9.75,9.66,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:52.6130,172.8,16.7,9.75,9.66,0.1,19.98,2,684.6,0,28,9.5,10
2018-12-10 12:04:52.8630,172.8,16.7,9.75,9.66,0.1,19.92,61,687.1,682.4,0,9.5,10
2018-12-10 12:04:53.1130,172.8,16.7,9.75,9.66,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:53.3630,172.8,16.7,9.75,9.66,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:53.6130,172.8,16.7,9.75,9.66,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:53.8630,172.8,16.7,9.75,9.66,0,19.92,4,684.6,0,26,9.5,10
2018-12-10 12:04:54.1130,172.8,16.7,9.75,9.66,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:54.3631,172.8,16.7,9.75,9.66,0,19.95,66,5190,5190,0,9.5,10
2018-12-10 12:04:54.6130,172.8,16.7,9.75,9.66,0,19.94,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:54.8630,172.8,16.7,9.75,9.66,0,19.89,2,684.6,0,28,9.5,10
2018-12-10 12:04:55.1130,172.8,16.7,9.75,9.66,0.1,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:04:55.3630,172.8,16.7,9.75,9.66,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:04:55.6130,172.8,16.7,9.75,9.66,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 12:04:55.8629,172.8,16.7,9.75,9.66,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:04:56.1129,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:04:56.3629,172.8,16.7,9.75,9.66,0,19.9,6,-810,24.2,3.5,9.5,10
2018-12-10 12:04:56.6129,172.8,16.7,9.75,9.66,0,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:04:56.8630,172.8,16.7,9.75,9.66,0,19.94,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:57.1130,172.8,16.7,9.75,9.66,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:04:57.3630,172.8,16.6,9.75,9.61,0,19.93,61,687,682.4,0,9.5,10
2018-12-10 12:04:57.6131,172.8,16.6,9.75,9.61,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:04:57.8631,172.8,16.6,9.75,9.61,0.1,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:04:58.1131,172.8,16.6,9.75,9.61,0.1,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:04:58.3631,172.8,16.6,9.75,9.61,0.1,19.91,4,684.6,0,26,9.5,10
2018-12-10 12:04:58.6131,172.8,16.6,9.75,9.61,0,19.92,65,-800,-860,0,9.5,10
2018-12-10 12:04:58.8631,172.8,16.6,9.75,9.61,0.1,19.92,66,5190,5190,0,9.5,10
2018-12-10 12:04:59.1130,172.8,16.6,9.75,9.61,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:04:59.3630,172.8,16.6,9.75,9.61,0.1,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:04:59.6130,172.8,16.6,9.75,9.61,0,19.93,65,-810,-860,0,9.5,10
2018-12-10 12:04:59.8630,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:00.1131,172.8,16.6,9.75,9.61,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:05:00.3631,172.8,16.6,9.75,9.61,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:00.6131,172.8,16.6,9.75,9.61,0.1,19.95,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:00.8631,172.8,16.6,9.75,9.61,0.1,19.93,6,-800,24.2,3.5,9.5,10
2018-12-10 12:05:01.1131,172.8,16.6,9.75,9.61,0.1,19.93,7,-860,24.3,3.5,9.5,10
2018-12-10 12:05:01.3631,172.8,16.6,9.75,9.61,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:01.6131,172.8,16.6,9.75,9.61,0.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:01.8631,172.8,16.6,9.75,9.61,0.1,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:05:02.1131,172.8,16.6,9.75,9.61,0.1,19.94,62,425,425,0,9.5,10
2018-12-10 12:05:02.3632,172.8,16.6,9.75,9.61,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:02.6132,172.8,16.6,9.75,9.61,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:02.8632,172.8,16.6,9.75,9.61,0,19.91,4,684.5,0,26,9.5,10
2018-12-10 12:05:03.1132,172.8,16.6,9.75,9.61,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:05:03.3632,172.8,16.6,9.75,9.61,0.1,19.92,66,5200,5190,0,9.5,10
2018-12-10 12:05:03.6132,172.8,16.6,9.75,9.61,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:03.8632,172.8,16.6,9.75,9.61,0.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:04.1131,172.8,16.6,9.75,9.61,0.1,19.93,65,-800,-870,0,9.5,10
2018-12-10 12:05:04.3631,172.8,16.6,9.75,9.61,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:04.6131,172.8,16.6,9.75,9.61,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:05:04.8631,172.8,16.6,9.75,9.61,0,19.93,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:05.1131,172.8,16.6,9.75,9.61,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:05.3632,172.8,16.6,9.75,9.61,0,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:05.6132,172.8,16.6,9.75,9.61,0,19.92,7,-870,24.3,3.5,9.5,10
2018-12-10 12:05:05.8632,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:06.1132,172.8,16.6,9.75,9.61,0.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:06.3631,172.8,16.6,9.75,9.61,0,19.92,61,687,682.5,0,9.5,10
2018-12-10 12:05:06.6131,172.8,16.6,9.75,9.61,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:05:06.8631,172.8,16.6,9.75,9.61,0.1,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:07.1132,172.8,16.6,9.75,9.61,0,19.94,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:07.3632,172.8,16.6,9.75,9.61,0.1,19.92,4,684.5,0,26,9.5,10
2018-12-10 12:05:07.6132,172.8,16.6,9.75,9.61,0,19.93,65,-800,-860,0,9.5,10
2018-12-10 12:05:07.8632,172.8,16.6,9.75,9.61,0,19.93,66,5190,5190,0,9.5,10
2018-12-10 12:05:08.1132,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:08.3632,172.8,16.6,9.75,9.61,0,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:05:08.6131,172.8,16.6,9.75,9.61,0,19.93,65,-810,-860,0,9.5,10
2018-12-10 12:05:08.8631,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:09.1132,172.8,16.6,9.75,9.61,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:05:09.3632,172.8,16.6,9.75,9.61,0.1,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:09.6133,172.8,16.6,9.75,9.61,0.1,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:09.8633,172.8,16.6,9.75,9.61,0.1,19.92,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:10.1133,172.8,16.6,9.75,9.61,0.1,19.94,7,-860,24.3,3.5,9.5,10
2018-12-10 12:05:10.3633,172.8,16.6,9.75,9.61,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:10.6133,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:10.8633,172.8,16.6,9.75,9.61,0,19.93,61,687.1,682.4,0,9.5,10
2018-12-10 12:05:11.1133,172.8,16.6,9.75,9.61,0,19.91,62,425,425,0,9.5,10
2018-12-10 12:05:11.3633,172.8,16.6,9.75,9.61,0,20.07,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:11.6133,172.8,16.6,9.75,9.61,0,19.91,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:11.8633,172.8,16.6,9.75,9.61,0,19.92,4,684.5,0,26,9.5,10
2018-12-10 12:05:12.1133,172.8,16.6,9.75,9.61,0.1,19.92,65,-800,-870,0,9.5,10
2018-12-10 12:05:12.3633,172.8,16.6,9.75,9.61,0.1,19.91,66,5190,5190,0,9.5,10
2018-12-10 12:05:12.6133,172.8,16.6,9.75,9.61,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:12.8633,172.8,16.6,9.75,9.61,0.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:13.1133,172.8,16.6,9.75,9.61,0,19.92,65,-800,-870,0,9.5,10
2018-12-10 12:05:13.3633,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:13.6133,172.8,16.6,9.75,9.61,0,19.9,63,50,50,0,9.5,10
2018-12-10 12:05:13.8634,172.8,16.6,9.75,9.61,0,19.93,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:14.1133,172.8,16.6,9.75,9.61,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:14.3633,172.8,16.6,9.75,9.61,0,19.92,6,-800,24.2,3.5,9.5,10
2018-12-10 12:05:14.6132,172.8,16.6,9.75,9.61,0.1,19.92,7,-860,24.3,3.5,9.5,10
2018-12-10 12:05:14.8632,172.8,16.6,9.75,9.61,0.1,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:05:15.1133,172.8,16.6,9.75,9.61,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:15.3633,172.8,16.6,9.75,9.61,0.1,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:05:15.6134,172.8,16.6,9.75,9.61,0.1,19.93,62,425,425,0,9.5,10
2018-12-10 12:05:15.8634,172.8,16.6,9.75,9.61,0,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:16.1134,172.8,16.6,9.75,9.61,0,19.92,3,684.6,0,26.5,9.5,10
2018-12-10 12:05:16.3634,172.8,16.6,9.75,9.61,0,19.93,4,684.6,0,26,9.5,10
2018-12-10 12:05:16.6133,172.8,16.6,9.75,9.61,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:05:16.8633,172.8,16.6,9.75,9.61,0,19.93,66,5180,5180,0,9.5,10
2018-12-10 12:05:17.1133,172.8,16.6,9.75,9.61,0,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:05:17.3634,172.8,16.6,9.75,9.61,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:17.6134,172.8,16.6,9.75,9.61,0.1,19.92,65,-800,-870,0,9.5,10
2018-12-10 12:05:17.8634,172.8,16.6,9.75,9.61,0.1,19.94,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:18.1134,172.8,16.6,9.75,9.61,0.1,19.92,63,50,50,0,9.5,10
2018-12-10 12:05:18.3634,172.8,16.6,9.75,9.61,0.1,19.93,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:18.6134,172.8,16.6,9.75,9.61,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:18.8634,172.8,16.6,9.75,9.61,0,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:19.1133,172.8,16.6,9.75,9.61,0,19.92,7,-870,24.3,3.5,9.5,10
2018-12-10 12:05:19.3633,172.8,16.6,9.75,9.61,0,19.92,1,684.6,0,28.5,9.5,10
2018-12-10 12:05:19.6133,172.8,16.6,9.75,9.61,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:05:19.8633,172.8,16.6,9.75,9.61,0,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:05:20.1133,172.8,16.6,9.75,9.61,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:05:20.3634,172.8,16.6,9.75,9.61,0.1,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:20.6134,172.8,16.6,9.75,9.61,0.1,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:20.8634,172.8,16.6,9.75,9.61,0.1,19.84,4,684.5,0,26,9.5,10
2018-12-10 12:05:21.1134,172.8,16.6,9.75,9.61,0.1,19.92,65,-820,-870,0,9.5,10
2018-12-10 12:05:21.3634,172.8,16.6,9.75,9.61,0,19.92,66,5190,5180,0,9.5,10
2018-12-10 12:05:21.6134,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:21.8634,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:22.1134,172.8,16.6,9.75,9.61,0,19.93,65,-820,-880,0,9.5,10
2018-12-10 12:05:22.3634,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:22.6134,172.8,16.6,9.75,9.61,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:05:22.8634,172.8,16.6,9.75,9.61,0,19.93,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:23.1134,172.8,16.6,9.75,9.61,0.1,19.97,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:23.3634,172.8,16.6,9.75,9.61,0.1,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:23.6134,172.8,16.6,9.75,9.61,0.1,19.92,7,-870,24.3,3.5,9.5,10
2018-12-10 12:05:23.8634,172.8,16.6,9.75,9.61,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:24.1134,172.8,16.6,9.75,9.61,0,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:24.3634,172.8,16.6,9.75,9.61,0,19.93,61,687.1,682.5,0,9.5,10
2018-12-10 12:05:24.6134,172.8,16.6,9.75,9.61,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:05:24.8634,172.8,16.6,9.75,9.61,0,19.92,64,8,8.2,0,9.5,10
2018-12-10 12:05:25.1134,172.8,16.6,9.75,9.61,0,19.9,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:25.3634,172.8,16.6,9.75,9.61,0.1,19.92,4,684.5,0,26,9.5,10
2018-12-10 12:05:25.6134,172.8,16.6,9.75,9.61,0,19.94,65,-810,-880,0,9.5,10
2018-12-10 12:05:25.8634,172.8,16.6,9.75,9.61,0.1,19.91,66,5180,5180,0,9.5,10
2018-12-10 12:05:26.1134,172.8,16.6,9.75,9.61,0.1,19.99,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:26.3634,172.8,16.6,9.75,9.61,0.1,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:05:26.6135,172.8,16.6,9.75,9.61,0.1,19.93,65,-820,-870,0,9.5,10
2018-12-10 12:05:26.8635,172.8,16.6,9.75,9.61,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:27.1135,172.8,16.6,9.75,9.61,0.1,19.92,63,50,50,0,9.5,10
2018-12-10 12:05:27.3635,172.8,16.6,9.75,9.61,0,19.97,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:27.6135,172.8,16.6,9.75,9.61,0,19.95,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:27.8635,172.8,16.6,9.75,9.61,0,19.93,6,-820,24.2,3.5,9.5,10
2018-12-10 12:05:28.1135,172.8,16.6,9.75,9.61,0,19.93,7,-880,24.3,3.5,9.5,10
2018-12-10 12:05:28.3635,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:28.6135,172.8,16.6,9.75,9.61,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:05:28.8635,172.8,16.6,9.75,9.61,0.1,19.92,61,687,682.4,0,9.5,10
2018-12-10 12:05:29.1135,172.8,16.6,9.75,9.61,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:05:29.3635,172.8,16.6,9.75,9.61,0,19.94,64,8,8.2,0,9.5,10
2018-12-10 12:05:29.6135,172.8,16.6,9.75,9.61,0,19.91,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:29.8635,172.8,16.6,9.75,9.61,0,19.93,4,684.6,0,26,9.5,10
2018-12-10 12:05:30.1135,172.8,16.6,9.75,9.61,0,19.95,65,-810,-870,0,9.5,10
2018-12-10 12:05:30.3635,172.8,16.6,9.75,9.61,0,19.93,66,5180,5180,0,9.5,10
2018-12-10 12:05:30.6135,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:30.8635,172.8,16.6,9.75,9.61,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:31.1135,172.8,16.6,9.75,9.61,0,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:05:31.3635,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:31.6135,172.8,16.6,9.75,9.61,0.1,19.79,63,50,50,0,9.5,10
2018-12-10 12:05:31.8634,172.8,16.6,9.75,9.61,0.1,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:32.1134,172.8,16.6,9.75,9.61,0.1,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:32.3633,172.8,16.6,9.75,9.61,0.1,19.92,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:32.6133,172.8,16.6,9.75,9.61,0,19.93,7,-870,24.3,3.5,9.5,10
2018-12-10 12:05:32.8634,172.8,16.6,9.75,9.61,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:33.1134,172.8,16.6,9.75,9.61,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:05:33.3634,172.8,16.6,9.75,9.61,0,19.93,61,687,682.5,0,9.5,10
2018-12-10 12:05:33.6135,172.8,16.6,9.75,9.61,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:05:33.8634,172.8,16.6,9.75,9.61,0.1,19.94,64,8,8.2,0,9.5,10
2018-12-10 12:05:34.1134,172.8,16.6,9.75,9.61,0.1,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:34.3634,172.8,16.6,9.75,9.61,0,19.92,4,684.6,0,26,9.5,10
2018-12-10 12:05:34.6134,172.8,16.6,9.75,9.61,0,19.93,65,-810,-870,0,9.5,10
2018-12-10 12:05:34.8635,172.8,16.6,9.75,9.61,0.1,19.92,66,5170,5170,0,9.5,10
2018-12-10 12:05:35.1135,172.8,16.6,9.75,9.61,0,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:35.3635,172.8,16.6,9.75,9.61,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:35.6135,172.8,16.6,9.75,9.61,0,19.93,65,-800,-860,0,9.5,10
2018-12-10 12:05:35.8635,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:36.1134,172.8,16.6,9.75,9.61,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:05:36.3634,172.8,16.6,9.75,9.61,0,19.92,67,24.2,24.3,0,9.5,10
2018-12-10 12:05:36.6134,172.8,16.6,9.75,9.61,0,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:36.8634,172.8,16.6,9.75,9.61,0,19.78,6,-800,24.2,3.5,9.5,10
2018-12-10 12:05:37.1134,172.8,16.6,9.75,9.61,0.1,19.92,7,-860,24.3,3.5,9.5,10
2018-12-10 12:05:37.3634,172.8,16.6,9.75,9.61,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:37.6134,172.8,16.6,9.75,9.61,0.1,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:37.8634,172.8,16.6,9.75,9.61,0.1,19.94,61,687,682.4,0,9.5,10
2018-12-10 12:05:38.1135,172.8,16.6,9.75,9.61,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:05:38.3635,172.8,16.6,9.75,9.61,0,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:05:38.6135,172.8,16.6,9.75,9.61,0,19.91,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:38.8635,172.8,16.6,9.75,9.61,0.1,19.92,4,684.6,0,26,9.5,10
2018-12-10 12:05:39.1135,172.8,16.6,9.75,9.61,0,19.92,65,-810,-870,0,9.5,10
2018-12-10 12:05:39.3635,172.8,16.6,9.75,9.61,0,19.92,66,5170,5170,0,9.5,10
2018-12-10 12:05:39.6135,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:39.8635,172.8,16.6,9.75,9.61,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:05:40.1134,172.8,16.6,9.75,9.61,0,19.91,65,-800,-870,0,9.5,10
2018-12-10 12:05:40.3634,172.8,16.6,9.75,9.61,0,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:40.6133,172.8,16.6,9.75,9.61,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 12:05:40.8634,172.8,16.6,9.75,9.61,0.1,19.93,67,24.2,24.2,0,9.5,10
2018-12-10 12:05:41.1134,172.8,16.6,9.75,9.61,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:41.3635,172.8,16.6,9.75,9.61,0,19.93,6,-800,24.2,3.5,9.5,10
2018-12-10 12:05:41.6136,172.8,16.6,9.75,9.61,0,19.92,7,-870,24.2,3.5,9.5,10
2018-12-10 12:05:41.8636,172.8,16.6,9.75,9.61,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:42.1136,172.8,16.6,9.75,9.61,0,19.94,2,684.6,0,28,9.5,10
2018-12-10 12:05:42.3636,172.8,16.6,9.75,9.61,0,19.93,61,687,682.4,0,9.5,10
2018-12-10 12:05:42.6136,172.8,16.6,9.75,9.61,0,19.94,62,425,425,0,9.5,10
2018-12-10 12:05:42.8636,172.8,16.6,9.75,9.61,0,19.93,64,8,8.2,0,9.5,10
2018-12-10 12:05:43.1136,172.8,16.6,9.75,9.61,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:43.3636,172.8,16.6,9.75,9.61,0.1,19.94,4,684.6,0,26,9.5,10
2018-12-10 12:05:43.6136,172.8,16.6,9.75,9.61,0.1,19.94,65,-800,-860,0,9.5,10
2018-12-10 12:05:43.8636,172.8,16.6,9.75,9.61,0.1,19.92,66,5170,5170,0,9.5,10
2018-12-10 12:05:44.1136,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:44.3636,172.8,16.6,9.75,9.61,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:44.6136,172.8,16.6,9.75,9.61,0.1,19.94,65,-810,-870,0,9.5,10
2018-12-10 12:05:44.8636,172.8,16.6,9.75,9.61,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:45.1136,172.8,16.6,9.75,9.61,0,19.94,63,50,50,0,9.5,10
2018-12-10 12:05:45.3636,172.8,16.6,9.75,9.61,0,19.91,67,24.2,24.2,0,9.5,10
2018-12-10 12:05:45.6136,172.8,16.6,9.75,9.61,0,19.94,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:45.8636,172.8,16.6,9.75,9.61,0,19.93,6,-800,24.2,3.5,9.5,10
2018-12-10 12:05:46.1136,172.8,16.6,9.75,9.61,0.1,19.92,7,-870,24.2,3.5,9.5,10
2018-12-10 12:05:46.3636,172.8,16.6,9.75,9.61,0.1,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:46.6136,172.8,16.6,9.75,9.61,0,19.93,2,684.6,0,28,9.5,10
2018-12-10 12:05:46.8636,172.8,16.6,9.75,9.61,0.1,19.93,61,686.9,682.4,0,9.5,10
2018-12-10 12:05:47.1136,172.8,16.6,9.75,9.61,0,19.92,62,425,425,0,9.5,10
2018-12-10 12:05:47.3636,172.8,16.6,9.75,9.61,0,19.93,64,8,8.2,0,9.5,10
2018-12-10 12:05:47.6136,172.8,16.6,9.75,9.61,0,19.92,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:47.8636,172.8,16.6,9.75,9.61,0,19.92,4,684.6,0,26,9.5,10
2018-12-10 12:05:48.1136,172.8,16.6,9.75,9.61,0.1,19.91,65,-810,-870,0,9.5,10
2018-12-10 12:05:48.3636,172.8,16.6,9.75,9.61,0,19.92,66,5170,5170,0,9.5,10
2018-12-10 12:05:48.6136,172.8,16.6,9.75,9.61,0.1,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:48.8636,172.8,16.6,9.75,9.61,0,19.92,2,684.6,0,28,9.5,10
2018-12-10 12:05:49.1137,172.8,16.6,9.75,9.61,0.1,19.93,65,-800,-860,0,9.5,10
2018-12-10 12:05:49.3637,172.8,16.6,9.75,9.61,0.1,19.93,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:49.6137,172.8,16.6,9.75,9.61,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 12:05:49.8637,172.8,16.6,9.75,9.61,0,19.91,67,24.2,24.2,0,9.5,10
2018-12-10 12:05:50.1137,172.8,16.6,9.75,9.61,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:50.3637,172.8,16.6,9.75,9.61,0,19.93,6,-810,24.2,3.5,9.5,10
2018-12-10 12:05:50.6136,172.8,16.6,9.75,9.61,0,19.92,7,-870,24.2,3.5,9.5,10
2018-12-10 12:05:50.8636,172.8,16.6,9.75,9.61,0,19.92,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:51.1136,172.8,16.6,9.75,9.61,43.1,19.93,2,684.5,0,28,9.5,10
2018-12-10 12:05:51.3637,172.8,16.6,9.75,9.61,119.3,19.93,61,693.1,688.5,0,9.5,10
2018-12-10 12:05:51.6137,172.8,16.6,9.75,9.61,122.3,19.93,62,425,425,0,9.5,10
2018-12-10 12:05:51.8637,172.8,16.6,9.75,9.61,121.9,19.95,64,74.9,75.6,0,9.5,10
2018-12-10 12:05:52.1137,172.8,16.6,9.75,9.61,121.5,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:52.3637,172.8,16.6,9.75,9.61,121,19.93,4,684.5,0,26,9.5,10
2018-12-10 12:05:52.6137,172.8,16.6,9.75,9.61,120.9,19.93,65,58400,58000,0,9.5,10
2018-12-10 12:05:52.8637,172.8,16.6,9.75,9.61,120.7,19.93,66,4010,4010,0,9.5,10
2018-12-10 12:05:53.1137,172.8,16.6,9.75,9.61,120.5,19.93,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:53.3637,172.8,16.6,9.75,9.61,120.5,19.91,2,684.5,0,28,9.5,10
2018-12-10 12:05:53.6137,172.8,16.6,9.75,9.61,120.4,19.93,65,57980,57840,0,9.5,10
2018-12-10 12:05:53.8637,172.8,16.6,9.75,9.61,120.3,19.88,51,3.5,3.46,0,9.5,10
2018-12-10 12:05:54.1137,172.8,16.6,9.75,9.61,120.3,19.93,63,50,50,0,9.5,10
2018-12-10 12:05:54.3637,172.8,16.7,9.75,9.66,120.3,19.92,67,24.2,24.2,0,9.5,10
2018-12-10 12:05:54.6137,172.8,16.7,9.75,9.66,120.2,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:05:54.8637,172.8,16.7,9.75,9.66,120.2,19.92,6,57850,24.2,3.5,9.5,10
2018-12-10 12:05:55.1137,172.8,16.7,9.75,9.66,120.1,19.94,7,57780,24.3,3.5,9.5,10
2018-12-10 12:05:55.3637,172.8,16.7,9.75,9.66,120.2,19.91,1,684.5,0,28.5,9.5,10
2018-12-10 12:05:55.6137,172.8,16.7,9.75,9.66,120.1,19.92,2,684.5,0,28,9.5,10
2018-12-10 12:05:55.8637,172.8,16.7,9.75,9.66,120.1,19.92,61,694.3,689.7,0,9.5,10
2018-12-10 12:05:56.1137,172.8,16.7,9.75,9.66,120.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:05:56.3637,172.8,16.7,9.75,9.66,120.1,19.93,64,86.8,87.6,0,9.5,10
2018-12-10 12:05:56.6137,172.8,16.8,10,9.72,120.1,19.93,3,684.5,0,26.5,9.5,10
2018-12-10 12:05:56.8637,172.8,16.8,10,9.72,120.1,19.94,4,690.3,81.8,26,10,10
2018-12-10 12:05:57.1137,172.8,16.8,10,9.72,120.1,19.92,65,57800,57750,0,10,10
2018-12-10 12:05:57.3637,172.8,16.8,10,9.72,120.1,19.91,66,3760,3760,0,10,10
2018-12-10 12:05:57.6137,172.8,16.8,10,9.72,120.1,19.92,1,690.6,81.5,28.5,10,10
2018-12-10 12:05:57.8637,172.8,16.8,10,9.72,120.1,19.95,2,690.3,81.8,28,10,10
2018-12-10 12:05:58.1137,172.8,16.8,10,9.72,120.2,19.93,65,57800,57750,0,10,10
2018-12-10 12:05:58.3637,172.8,16.9,10,9.78,120.1,19.92,51,3.53,3.49,0,10,10
2018-12-10 12:05:58.6137,172.8,16.9,10,9.78,120.1,19.93,63,50,50,0,10,10
2018-12-10 12:05:58.8637,172.8,16.9,10,9.78,120.1,19.93,67,24.3,24.4,0,10,10
2018-12-10 12:05:59.1137,172.8,16.9,10,9.78,120.2,19.93,52,3.53,3.49,0,10,10
2018-12-10 12:05:59.3637,172.8,16.9,10,9.78,120.1,19.93,6,57780,24.4,3.5,10,10
2018-12-10 12:05:59.6137,172.8,16.9,10,9.78,120.1,19.99,7,57750,24.5,3.5,10,10
2018-12-10 12:05:59.8637,172.8,16.9,10,9.78,120.1,19.92,1,690.6,81.5,28.5,10,10
2018-12-10 12:06:00.1137,172.8,16.9,10,9.78,120.1,19.92,2,690.3,81.8,28,10,10
2018-12-10 12:06:00.3637,172.8,16.9,10,9.78,120.1,19.92,61,695.1,690.5,0,10,10
2018-12-10 12:06:00.6137,172.8,16.9,10,9.78,120.1,19.92,62,425,425,0,10,10
2018-12-10 12:06:00.8637,172.8,16.9,10,9.78,120.1,19.92,64,86.9,87.7,0,10,10
2018-12-10 12:06:01.1138,172.8,16.9,10,9.78,120,19.92,3,690.6,81.5,26.5,10,10
2018-12-10 12:06:01.3638,172.8,17,10,9.84,120,19.92,4,690.3,81.8,26,10,10
2018-12-10 12:06:01.6138,172.8,17,10,9.84,120.1,19.93,65,57780,57740,0,10,10
2018-12-10 12:06:01.8638,172.8,17,10,9.84,120.1,19.92,66,3750,3750,0,10,10
2018-12-10 12:06:02.1138,172.8,17,10,9.84,120.1,19.93,1,690.6,81.5,28.5,10,10
2018-12-10 12:06:02.3638,172.8,17,10,9.84,120.1,19.93,2,690.3,81.8,28,10,10
2018-12-10 12:06:02.6138,172.8,17,10,9.84,120,19.92,65,57960,57580,0,10,10
2018-12-10 12:06:02.8638,172.8,17,10,9.84,120.1,19.94,51,3.53,3.49,0,10,10
2018-12-10 12:06:03.1138,172.8,17,10,9.84,120.1,19.96,63,50,50,0,10,10
2018-12-10 12:06:03.3638,172.8,17,10,9.84,120.1,19.93,67,24.7,24.8,0,10,10
2018-12-10 12:06:03.6138,172.8,17,10,9.84,120.1,19.93,52,3.53,3.49,0,10,10
2018-12-10 12:06:03.8638,172.8,17,10,9.84,120,19.94,6,57780,24.7,3.5,10,10
2018-12-10 12:06:04.1138,172.8,17,10,9.84,120.1,19.94,7,57750,24.8,3.5,10,10
2018-12-10 12:06:04.3638,172.8,17,10,9.84,120.1,19.92,1,692,81.3,28.5,10,10
2018-12-10 12:06:04.6138,172.8,17,10,9.84,120.1,19.93,2,691.9,81.5,28,10,10
2018-12-10 12:06:04.8638,172.8,17,10,9.84,120.1,19.93,61,695.9,691.2,0,10,10
2018-12-10 12:06:05.1138,172.8,17,10,9.84,120.1,19.92,62,425,425,0,10,10
2018-12-10 12:06:05.3638,172.8,17,10,9.84,120.1,19.93,64,86.9,87.7,0,10,10
2018-12-10 12:06:05.6138,172.8,17,10,9.84,120.1,19.93,3,692,81.3,26.5,10,10
2018-12-10 12:06:05.8638,172.8,17,10,9.84,120.1,19.91,4,691.9,81.5,26,10,10
2018-12-10 12:06:06.1138,172.8,17,10,9.84,120.1,19.93,65,57780,57760,0,10,10
2018-12-10 12:06:06.3638,172.8,17.1,10,9.9,120.1,19.92,66,3730,3730,0,10,10
2018-12-10 12:06:06.6138,172.8,17.1,10,9.9,120.1,19.92,1,692,81.3,28.5,10,10
2018-12-10 12:06:06.8638,172.8,17.1,10,9.9,120.1,19.92,2,691.9,81.5,28,10,10
2018-12-10 12:06:07.1139,172.8,17.1,10,9.9,120.1,19.93,65,57780,57760,0,10,10
2018-12-10 12:06:07.3639,172.8,17.2,10,9.95,120.1,19.92,51,3.54,3.5,0,10,10
2018-12-10 12:06:07.6138,172.8,17.2,10,9.95,120.1,19.92,63,50,50,0,10,10
2018-12-10 12:06:07.8638,172.8,17.2,10,9.95,120.1,19.92,67,25.1,25.1,0,10,10
2018-12-10 12:06:08.1138,172.8,17.2,10,9.95,120.2,19.93,52,3.54,3.49,0,10,10
2018-12-10 12:06:08.3638,172.8,17.2,10,9.95,120.1,19.94,6,57780,25.1,3.5,10,10
2018-12-10 12:06:08.6138,172.8,17.2,10,9.95,120.1,19.92,7,57760,25.2,3.5,10,10
2018-12-10 12:06:08.8638,172.8,17.2,10,9.95,120.1,19.93,1,692,81.3,28.5,10,10
2018-12-10 12:06:09.1138,172.8,17.2,10,9.95,120,19.92,2,691.9,81.5,28,10,10
2018-12-10 12:06:09.3638,172.8,17.2,10,9.95,120.1,19.93,61,696.5,691.9,0,10,10
2018-12-10 12:06:09.6138,172.8,17.2,10,9.95,120.1,19.93,62,425,425,0,10,10
2018-12-10 12:06:09.8638,172.8,17.2,10,9.95,120.1,19.92,64,86.9,87.8,0,10,10
2018-12-10 12:06:10.1139,172.8,17.2,10,9.95,120.1,19.91,3,692,81.3,26.5,10,10
2018-12-10 12:06:10.3639,172.8,17.2,10,9.95,120.1,19.93,4,691.9,81.5,26,10,10
2018-12-10 12:06:10.6139,172.8,17.3,10,10.01,120.1,19.93,65,57780,57770,0,10,10
2018-12-10 12:06:10.8639,172.8,17.3,10,10.01,120.1,19.93,66,3730,3730,0,10,10
2018-12-10 12:06:11.1139,172.8,17.3,10,10.01,120.1,19.93,1,692,81.3,28.5,10,10
2018-12-10 12:06:11.3639,172.8,17.3,10,10.01,120,19.9,2,692.8,81.4,28,10,10
2018-12-10 12:06:11.6139,172.8,17.3,10,10.01,120.1,19.92,65,57790,57770,0,10,10
2018-12-10 12:06:11.8639,172.8,17.3,10,10.01,120.1,19.93,51,3.54,3.51,0,10,10
2018-12-10 12:06:12.1139,172.8,17.3,10,10.01,120.1,19.92,63,50,50,0,10,10
2018-12-10 12:06:12.3639,172.8,17.3,10,10.01,120.1,19.9,67,25.4,25.5,0,10,10
2018-12-10 12:06:12.6139,172.8,17.3,10,10.01,120.1,19.93,52,3.54,3.5,0,10,10
2018-12-10 12:06:12.8639,172.8,17.3,10,10.01,120.1,19.93,6,57790,25.5,3.5,10,10
2018-12-10 12:06:13.1139,172.8,17.3,10,10.01,120.1,19.92,7,57780,25.5,3.5,10,10
2018-12-10 12:06:13.3639,172.8,17.3,10,10.01,120.1,19.92,1,692.9,81.1,28.5,10,10
2018-12-10 12:06:13.6139,172.8,17.3,10,10.01,120.1,19.93,2,692.8,81.4,28,10,10
2018-12-10 12:06:13.8639,172.8,17.3,10,10.01,120.1,19.74,61,697.1,692.5,0,10,10
2018-12-10 12:06:14.1139,172.8,17.3,10,10.01,120.1,19.73,62,425,425,0,10,10
2018-12-10 12:06:14.3639,172.8,17.3,10,10.01,120.1,19.67,64,86.8,87.7,0,10,10
2018-12-10 12:06:14.6139,172.8,17.4,10,10.07,120.1,19.73,3,692.9,81.1,26.5,10,10
2018-12-10 12:06:14.8639,172.8,17.4,10,10.07,120.1,19.73,4,692.8,81.4,26,10,10
2018-12-10 12:06:15.1139,172.8,17.4,10,10.07,120.1,19.77,65,57790,57770,0,10,10
2018-12-10 12:06:15.3639,172.8,17.4,10,10.07,120.1,19.73,66,3720,3720,0,10,10
2018-12-10 12:06:15.6140,172.8,17.4,10,10.07,120.1,19.72,1,692.9,81.1,28.5,10,10
2018-12-10 12:06:15.8640,172.8,17.4,10,10.07,120.1,19.73,2,692.8,81.4,28,10,10
2018-12-10 12:06:16.1140,172.8,17.4,10,10.07,120.1,19.73,65,57780,57770,0,10,10
2018-12-10 12:06:16.3640,172.8,17.4,10,10.07,120.1,19.73,51,3.54,3.51,0,10,10
2018-12-10 12:06:16.6140,172.8,17.4,10,10.07,120.1,19.73,63,50,50,0,10,10
2018-12-10 12:06:16.8640,172.8,17.4,10,10.07,120.1,19.73,67,25.8,25.8,0,10,10
2018-12-10 12:06:17.1140,172.8,17.4,10,10.07,120.1,19.69,52,3.54,3.5,0,10,10
2018-12-10 12:06:17.3639,172.8,17.4,10,10.07,120.1,19.73,6,57770,25.8,3.5,10,10
2018-12-10 12:06:17.6139,172.8,17.4,10,10.07,120.1,19.72,7,57770,25.8,3.5,10,10
2018-12-10 12:06:17.8639,172.8,17.4,10,10.07,120.1,19.72,1,692.9,81.1,28.5,10,10
2018-12-10 12:06:18.1140,172.8,17.4,10,10.07,120.2,19.73,2,692.8,81.4,28,10,10
2018-12-10 12:06:18.3640,172.8,17.6,10.25,10.19,120.1,19.73,61,697.6,693,0,10,10
2018-12-10 12:06:18.6140,172.8,17.6,10.25,10.19,120.1,19.73,62,425,425,0,10,10
2018-12-10 12:06:18.8640,172.8,17.6,10.25,10.19,120.1,19.73,64,86.7,87.6,0,10,10.5
2018-12-10 12:06:19.1140,172.8,17.6,10.25,10.19,120.1,19.73,3,694,81.1,26.5,10,10.5
2018-12-10 12:06:19.3639,172.8,17.6,10.25,10.19,120.1,19.73,4,693.9,81.4,26,10,10.5
2018-12-10 12:06:19.6139,172.8,17.6,10.25,10.19,120.1,19.73,65,57780,57760,0,10,10.5
2018-12-10 12:06:19.8639,172.8,17.6,10.25,10.19,120.1,19.73,66,3730,3730,0,10,10.5
2018-12-10 12:06:20.1139,172.8,17.6,10.25,10.19,120.1,19.72,1,694,81.1,28,10,10.5
2018-12-10 12:06:20.3639,172.8,17.6,10.25,10.19,120.1,19.73,2,693.9,81.4,28,10,10.5
2018-12-10 12:06:20.6139,172.8,17.6,10.25,10.19,120.1,19.73,65,57780,57760,0,10,10.5
2018-12-10 12:06:20.8640,172.8,17.6,10.25,10.19,120.1,19.73,51,3.55,3.51,0,10,10.5
2018-12-10 12:06:21.1140,172.8,17.6,10.25,10.19,120.1,19.72,63,50,50,0,10,10.5
2018-12-10 12:06:21.3640,172.8,17.6,10.25,10.19,120.1,19.73,67,26.1,26.1,0,10,10.5
2018-12-10 12:06:21.6140,172.8,17.6,10.25,10.19,120,19.73,52,3.55,3.51,0,10,10.5
2018-12-10 12:06:21.8640,172.8,17.6,10.25,10.19,120,19.73,6,57770,26.2,3.5,10,10.5
2018-12-10 12:06:22.1140,172.8,17.6,10.25,10.19,120.1,19.73,7,57760,26.1,3.5,10,10.5
2018-12-10 12:06:22.3640,172.8,17.6,10.25,10.19,120.1,19.73,1,694,81.1,28,10,10.5
2018-12-10 12:06:22.6140,172.8,17.8,10.25,10.3,120,19.72,2,693.9,81.4,28,10,10.5
2018-12-10 12:06:22.8640,172.8,17.8,10.25,10.3,120.1,19.73,61,698.1,693.5,0,10,10.5
2018-12-10 12:06:23.1140,172.8,17.8,10.25,10.3,120.1,19.73,62,425,425,0,10,10.5
2018-12-10 12:06:23.3640,172.8,17.8,10.5,10.3,120.1,19.72,64,86.7,87.6,0,10,10.5
2018-12-10 12:06:23.6140,172.8,17.8,10.5,10.3,120.1,19.73,3,694,81.1,26.5,10,10.5
2018-12-10 12:06:23.8640,172.8,17.8,10.5,10.3,120.1,19.74,4,693.9,81.4,26,10,10.5
2018-12-10 12:06:24.1140,172.8,17.8,10.5,10.3,120.1,19.73,65,57770,57740,0,10,10.5
2018-12-10 12:06:24.3640,172.8,17.8,10.5,10.3,120.1,19.75,66,3730,3730,0,10,10.5
2018-12-10 12:06:24.6140,172.8,17.8,10.5,10.3,120.1,19.71,1,694,81.1,28,10,10.5
2018-12-10 12:06:24.8640,172.8,17.8,10.5,10.3,120.1,19.73,2,693.9,81.4,28,10,10.5
2018-12-10 12:06:25.1140,172.8,17.8,10.5,10.3,120.1,19.73,65,57770,57740,0,10,10.5
2018-12-10 12:06:25.3640,172.8,17.8,10.5,10.3,120,19.74,51,3.55,3.51,0,10,10.5
2018-12-10 12:06:25.6141,172.8,17.8,10.5,10.3,120.1,19.74,63,50,50,0,10,10.5
2018-12-10 12:06:25.8641,172.8,17.8,10.5,10.3,120.1,19.74,67,26.4,26.3,0,10.5,10.5
2018-12-10 12:06:26.1141,172.8,17.8,10.5,10.3,120.1,19.73,52,3.55,3.51,0,10.5,10.5
2018-12-10 12:06:26.3641,172.8,17.8,10.5,10.3,120.1,19.73,6,57770,26.5,3.5,10.5,10.5
2018-12-10 12:06:26.6141,172.8,17.8,10.5,10.3,120.1,19.74,7,57750,26.4,3.6,10.5,10.5
2018-12-10 12:06:26.8641,172.8,17.8,10.5,10.3,120,19.73,1,694.6,80.8,28,10.5,10.5
2018-12-10 12:06:27.1140,172.8,17.8,10.5,10.3,120.1,19.73,2,694.4,81.3,28,10.5,10.5
2018-12-10 12:06:27.3640,172.8,17.8,10.5,10.3,120.1,19.73,61,698.4,693.9,0,10.5,10.5
2018-12-10 12:06:27.6140,172.8,17.8,10.5,10.3,120.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:06:27.8639,172.8,17.8,10.5,10.3,120.1,19.72,64,86.7,87.6,0,10.5,10.5
2018-12-10 12:06:28.1140,172.8,17.8,10.5,10.3,120.1,19.73,3,694.6,80.8,26.5,10.5,10.5
2018-12-10 12:06:28.3640,172.8,17.8,10.5,10.3,120.1,19.75,4,694.4,81.3,26,10.5,10.5
2018-12-10 12:06:28.6140,172.8,17.8,10.5,10.3,120.1,19.73,65,57770,57750,0,10.5,10.5
2018-12-10 12:06:28.8641,172.8,17.8,10.5,10.3,120.1,19.72,66,3730,3730,0,10.5,10.5
2018-12-10 12:06:29.1141,172.8,17.8,10.5,10.3,120,19.73,1,694.6,80.8,28,10.5,10.5
2018-12-10 12:06:29.3641,172.8,18,10.5,10.42,120,19.73,2,694.4,81.3,28,10.5,10.5
2018-12-10 12:06:29.6141,172.8,18,10.5,10.42,120.1,19.7,65,57760,57750,0,10.5,10.5
2018-12-10 12:06:29.8641,172.8,18,10.5,10.42,120.1,19.73,51,3.55,3.52,0,10.5,10.5
2018-12-10 12:06:30.1141,172.8,18,10.5,10.42,120.1,19.72,63,50,50,0,10.5,10.5
2018-12-10 12:06:30.3641,172.8,18,10.5,10.42,120.1,19.72,67,26.7,26.6,0,10.5,10.5
2018-12-10 12:06:30.6141,172.8,18,10.5,10.42,120,19.73,52,3.55,3.51,0,10.5,10.5
2018-12-10 12:06:30.8641,172.8,18,10.5,10.42,120,19.73,6,57770,26.8,3.5,10.5,10.5
2018-12-10 12:06:31.1141,172.8,18,10.5,10.42,120.1,19.72,7,57760,26.7,3.6,10.5,10.5
2018-12-10 12:06:31.3641,172.8,18,10.5,10.42,120.1,19.73,1,694.6,80.8,28,10.5,10.5
2018-12-10 12:06:31.6141,172.8,18,10.5,10.42,120,19.7,2,694.4,81.3,28,10.5,10.5
2018-12-10 12:06:31.8641,172.8,18,10.5,10.42,120.1,19.73,61,698.9,694.2,0,10.5,10.5
2018-12-10 12:06:32.1141,172.8,18,10.5,10.42,120.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:06:32.3641,172.8,18,10.5,10.42,120.1,19.74,64,86.7,87.6,0,10.5,10.5
2018-12-10 12:06:32.6141,172.8,18,10.5,10.42,120.1,19.73,3,694.6,80.8,26.5,10.5,10.5
2018-12-10 12:06:32.8640,172.8,18,10.5,10.42,120,19.74,4,694.4,81.3,26,10.5,10.5
2018-12-10 12:06:33.1140,172.8,18,10.5,10.42,120.1,19.74,65,57760,57750,0,10.5,10.5
2018-12-10 12:06:33.3641,172.8,18,10.5,10.42,120.1,19.75,66,3730,3730,0,10.5,10.5
2018-12-10 12:06:33.6141,172.8,18,10.5,10.42,120.1,19.74,1,695.5,80.8,28,10.5,10.5
2018-12-10 12:06:33.8641,172.8,18,10.5,10.42,120.1,19.72,2,695.1,81.1,28,10.5,10.5
2018-12-10 12:06:34.1141,172.8,18,10.5,10.42,120.1,19.73,65,57770,57760,0,10.5,10.5
2018-12-10 12:06:34.3641,172.8,18,10.5,10.42,120,19.72,51,3.56,3.52,0,10.5,10.5
2018-12-10 12:06:34.6141,172.8,18,10.5,10.42,120,19.8,63,50,50,0,10.5,10.5
2018-12-10 12:06:34.8641,172.8,18,10.5,10.42,120.1,19.73,67,27,26.9,0,10.5,10.5
2018-12-10 12:06:35.1142,172.8,18,10.5,10.42,120.1,19.73,52,3.55,3.52,0,10.5,10.5
2018-12-10 12:06:35.3641,172.8,18,10.5,10.42,120.1,19.73,6,57770,27.1,3.5,10.5,10.5
2018-12-10 12:06:35.6141,172.8,18.1,10.5,10.47,120.1,19.73,7,57760,26.9,3.6,10.5,10.5
2018-12-10 12:06:35.8641,172.8,18.1,10.5,10.47,120,19.73,1,695.5,80.8,28,10.5,10.5
2018-12-10 12:06:36.1141,172.8,18.1,10.5,10.47,120.1,19.75,2,695.1,81.1,28,10.5,10.5
2018-12-10 12:06:36.3641,172.8,18.1,10.5,10.47,120.1,19.74,61,699.2,694.7,0,10.5,10.5
2018-12-10 12:06:36.6141,172.8,18.1,10.5,10.47,120.1,19.74,62,425,425,0,10.5,10.5
2018-12-10 12:06:36.8641,172.8,18.1,10.5,10.47,120,19.73,64,86.7,87.6,0,10.5,10.5
2018-12-10 12:06:37.1141,172.8,18.1,10.5,10.47,120,19.73,3,695.5,80.8,26.5,10.5,10.5
2018-12-10 12:06:37.3641,172.8,18.1,10.5,10.47,120,19.69,4,695.1,81.1,26,10.5,10.5
2018-12-10 12:06:37.6141,172.8,18.1,10.5,10.47,120.1,19.73,65,57760,57760,0,10.5,10.5
2018-12-10 12:06:37.8641,172.8,18.1,10.5,10.47,120.1,19.73,66,3720,3720,0,10.5,10.5
2018-12-10 12:06:38.1141,172.8,18.1,10.5,10.47,120.1,19.73,1,695.5,80.8,28,10.5,10.5
2018-12-10 12:06:38.3642,172.8,18.1,10.5,10.47,120.1,19.73,2,695.1,81.1,28,10.5,10.5
2018-12-10 12:06:38.6142,172.8,18.1,10.5,10.47,120.1,19.73,65,57930,57590,0,10.5,10.5
2018-12-10 12:06:38.8642,172.8,18.1,10.5,10.47,120.1,19.73,51,3.56,3.52,0,10.5,10.5
2018-12-10 12:06:39.1142,172.8,18.1,10.5,10.47,120.1,19.73,63,50,50,0,10.5,10.5
2018-12-10 12:06:39.3642,172.8,18.1,10.5,10.47,120.1,19.74,67,27.3,27.1,0,10.5,10.5
2018-12-10 12:06:39.6142,172.8,18.2,10.5,10.53,120.1,19.73,52,3.55,3.52,0,10.5,10.5
2018-12-10 12:06:39.8642,172.8,18.2,10.5,10.53,120.1,19.73,6,57770,27.3,3.5,10.5,10.5
2018-12-10 12:06:40.1142,172.8,18.2,10.5,10.53,120.1,19.71,7,57770,27.2,3.6,10.5,10.5
2018-12-10 12:06:40.3642,172.8,18.2,10.5,10.53,120.1,19.73,1,695.8,81,28,10.5,10.5
2018-12-10 12:06:40.6142,172.8,18.3,10.5,10.59,120,19.73,2,696,81,28,10.5,10.5
2018-12-10 12:06:40.8642,172.8,18.3,10.5,10.59,120.1,19.72,61,699.6,695,0,10.5,10.5
2018-12-10 12:06:41.1142,172.8,18.3,10.5,10.59,120.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:06:41.3642,172.8,18.3,10.5,10.59,120.1,19.72,64,86.9,87.8,0,10.5,10.5
2018-12-10 12:06:41.6142,172.8,18.3,10.5,10.59,120.1,19.73,3,695.8,81,26.5,10.5,10.5
2018-12-10 12:06:41.8642,172.8,18.3,10.5,10.59,120.1,19.73,4,696,81,26,10.5,10.5
2018-12-10 12:06:42.1142,172.8,18.3,10.5,10.59,120.1,19.75,65,57770,57770,0,10.5,10.5
2018-12-10 12:06:42.3642,172.8,18.3,10.5,10.59,120.1,19.72,66,3710,3710,0,10.5,10.5
2018-12-10 12:06:42.6142,172.8,18.3,10.5,10.59,120.1,19.73,1,695.8,81,28,10.5,10.5
2018-12-10 12:06:42.8642,172.8,18.3,10.5,10.59,120.1,19.74,2,696,81,28,10.5,10.5
2018-12-10 12:06:43.1142,172.8,18.3,10.5,10.59,120.1,19.73,65,57780,57770,0,10.5,10.5
2018-12-10 12:06:43.3642,172.8,18.3,10.5,10.59,120,19.73,51,3.56,3.52,0,10.5,10.5
2018-12-10 12:06:43.6142,172.8,18.3,10.5,10.59,120.1,19.74,63,50,50,0,10.5,10.5
2018-12-10 12:06:43.8642,172.8,18.3,10.5,10.59,120.1,19.74,67,27.6,27.4,0,10.5,10.5
2018-12-10 12:06:44.1142,172.8,18.3,10.5,10.59,120.1,19.73,52,3.56,3.52,0,10.5,10.5
2018-12-10 12:06:44.3642,172.8,18.4,10.5,10.65,120.1,19.71,6,57770,27.6,3.5,10.5,10.5
2018-12-10 12:06:44.6142,172.8,18.4,10.5,10.65,120.1,19.73,7,57770,27.4,3.6,10.5,10.5
2018-12-10 12:06:44.8642,172.8,18.4,10.5,10.65,120.1,19.73,1,695.8,81,28,10.5,10.5
2018-12-10 12:06:45.1142,172.8,18.4,10.5,10.65,120.1,19.73,2,696,81,28,10.5,10.5
2018-12-10 12:06:45.3642,172.8,18.4,10.75,10.65,120.2,19.74,61,699.9,695.3,0,10.5,10.5
2018-12-10 12:06:45.6142,172.8,18.4,10.75,10.65,120.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:06:45.8642,172.8,18.4,10.75,10.65,120.1,19.73,64,86.7,87.7,0,10.5,10.5
2018-12-10 12:06:46.1142,172.8,18.4,10.75,10.65,120.1,19.69,3,695.8,81,26.5,10.5,10.5
2018-12-10 12:06:46.3642,172.8,18.4,10.75,10.65,120.1,19.76,4,696,81,26,10.5,10.5
2018-12-10 12:06:46.6143,172.8,18.4,10.75,10.65,120.1,19.74,65,57760,57750,0,10.5,10.5
2018-12-10 12:06:46.8643,172.8,18.4,10.75,10.65,120.1,19.73,66,3710,3710,0,10.5,10.5
2018-12-10 12:06:47.1143,172.8,18.4,10.75,10.65,120.1,19.73,1,695.8,81,28,10.5,10.5
2018-12-10 12:06:47.3643,172.8,18.4,10.75,10.65,120,19.74,2,696,81,28,10.5,10.5
2018-12-10 12:06:47.6143,172.8,18.5,10.75,10.71,120.1,19.73,65,57760,57740,0,10.5,11
2018-12-10 12:06:47.8643,172.8,18.5,10.75,10.71,120.1,19.73,51,3.56,3.53,0,10.5,11
2018-12-10 12:06:48.1143,172.8,18.5,10.75,10.71,120.1,19.73,63,50,50,0,10.5,11
2018-12-10 12:06:48.3643,172.8,18.5,10.75,10.71,120,19.72,67,27.8,27.6,0,10.5,11
2018-12-10 12:06:48.6143,172.8,18.5,10.75,10.71,120.1,19.74,52,3.56,3.53,0,10.5,11
2018-12-10 12:06:48.8643,172.8,18.5,10.75,10.71,120,19.73,6,57760,27.8,3.5,10.5,11
2018-12-10 12:06:49.1143,172.8,18.5,10.75,10.71,120.1,19.73,7,57740,27.7,3.6,10.5,11
2018-12-10 12:06:49.3643,172.8,18.5,10.75,10.71,120.1,19.72,1,696.2,80.7,28,10.5,11
