Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:06:49.6143,172.8,18.5,10.75,10.71,120,19.73,2,696.5,81.1,28,10.5,11
2018-12-10 12:06:49.8643,172.8,18.5,10.75,10.71,120,19.73,61,700.2,695.5,0,10.5,11
2018-12-10 12:06:50.1143,172.8,18.5,10.75,10.71,120,19.79,62,425,425,0,10.5,11
2018-12-10 12:06:50.3643,172.8,18.5,11,10.71,120,19.73,64,86.7,87.6,0,10.5,11
2018-12-10 12:06:50.6144,172.8,18.5,11,10.71,120.1,19.73,3,696.2,80.7,26.5,10.5,11
2018-12-10 12:06:50.8644,172.8,18.5,11,10.71,120.1,19.74,4,696.5,81.1,26,10.5,11
2018-12-10 12:06:51.1144,172.8,18.5,11,10.71,120,19.73,65,57770,57750,0,10.5,11
2018-12-10 12:06:51.3643,172.8,18.5,11,10.71,120,19.73,66,3720,3720,0,10.5,11
2018-12-10 12:06:51.6143,172.8,18.6,11,10.76,120.1,19.73,1,696.2,80.7,28,10.5,11
2018-12-10 12:06:51.8643,172.8,18.6,11,10.76,120.1,19.72,2,696.5,81.1,28,10.5,11
2018-12-10 12:06:52.1143,172.8,18.6,11,10.76,120,19.73,65,57760,57740,0,10.5,11
2018-12-10 12:06:52.3643,172.8,18.6,11,10.76,120,19.73,51,3.56,3.53,0,10.5,11
2018-12-10 12:06:52.6143,172.8,18.7,11,10.82,120,19.73,63,50,50,0,10.5,11
2018-12-10 12:06:52.8643,172.8,18.7,11,10.82,120.1,19.73,67,28.1,27.9,0,10.5,11
2018-12-10 12:06:53.1143,172.8,18.7,11,10.82,120.1,19.73,52,3.56,3.53,0,10.5,11
2018-12-10 12:06:53.3643,172.8,18.7,11,10.82,120.1,19.74,6,57770,28.1,3.5,10.5,11
2018-12-10 12:06:53.6143,172.8,18.7,11,10.82,120.1,19.73,7,57740,27.9,3.6,10.5,11
2018-12-10 12:06:53.8644,172.8,18.7,11,10.82,120,19.73,1,696.2,80.7,28,10.5,11
2018-12-10 12:06:54.1144,172.8,18.7,11,10.82,120.1,19.73,2,696.5,81.1,28,10.5,11
2018-12-10 12:06:54.3644,172.8,18.7,11,10.82,120.1,19.73,61,700.4,695.7,0,10.5,11
2018-12-10 12:06:54.6144,172.8,18.7,11,10.82,120.1,19.73,62,425,425,0,10.5,11
2018-12-10 12:06:54.8644,172.8,18.7,11,10.82,120.1,19.74,64,86.7,87.6,0,11,11
2018-12-10 12:06:55.1144,172.8,18.7,11,10.82,120.1,19.73,3,696.6,80.7,26.5,11,11
2018-12-10 12:06:55.3644,172.8,18.7,11,10.82,120.1,19.73,4,697,81.1,26,11,11
2018-12-10 12:06:55.6144,172.8,18.7,11,10.82,120.1,19.7,65,57760,57740,0,11,11
2018-12-10 12:06:55.8644,172.8,18.7,11,10.82,120.1,19.73,66,3720,3720,0,11,11
2018-12-10 12:06:56.1144,172.8,18.7,11,10.82,120,19.74,1,696.6,80.7,28,11,11
2018-12-10 12:06:56.3644,172.8,18.8,11,10.88,120,19.67,2,697,81.1,28,11,11
2018-12-10 12:06:56.6144,172.8,18.8,11,10.88,120,19.72,65,57760,57740,0,11,11
2018-12-10 12:06:56.8644,172.8,18.8,11,10.88,120.1,19.73,51,3.56,3.53,0,11,11
2018-12-10 12:06:57.1144,172.8,18.8,11,10.88,120.1,19.73,63,50,50,0,11,11
2018-12-10 12:06:57.3644,172.8,18.8,11,10.88,120,19.73,67,28.3,28.1,0,11,11
2018-12-10 12:06:57.6144,172.8,18.8,11,10.88,120,19.73,52,3.56,3.53,0,11,11
2018-12-10 12:06:57.8644,172.8,18.8,11,10.88,120,19.73,6,57770,28.3,3.5,11,11
2018-12-10 12:06:58.1144,172.8,18.8,11,10.88,120,19.73,7,57760,28.1,3.6,11,11
2018-12-10 12:06:58.3644,172.8,18.8,11,10.88,120.1,19.73,1,696.6,80.7,28,11,11
2018-12-10 12:06:58.6144,172.8,18.8,11,10.88,120,19.73,2,697,81.1,28,11,11
2018-12-10 12:06:58.8643,172.8,18.8,11,10.88,120.1,19.72,61,700.7,696,0,11,11
2018-12-10 12:06:59.1143,172.8,18.8,11,10.88,120.1,19.72,62,425,425,0,11,11
2018-12-10 12:06:59.3643,172.8,18.8,11,10.88,120.1,19.72,64,86.6,87.5,0,11,11
2018-12-10 12:06:59.6143,172.8,18.9,11,10.94,120.1,19.73,3,696.6,80.7,26.5,11,11
2018-12-10 12:06:59.8643,172.8,18.9,11,10.94,120.1,19.73,4,697,81.1,26,11,11
2018-12-10 12:07:00.1143,172.8,18.9,11,10.94,120.1,19.71,65,57760,57750,0,11,11
2018-12-10 12:07:00.3644,172.8,18.9,11,10.94,120.1,19.87,66,3720,3720,0,11,11
2018-12-10 12:07:00.6144,172.8,18.9,11,10.94,120.1,19.73,1,696.6,80.7,28,11,11
2018-12-10 12:07:00.8644,172.8,18.9,11,10.94,120.1,19.65,2,697,81.1,28,11,11
2018-12-10 12:07:01.1144,172.8,18.9,11,10.94,120.1,19.72,65,57760,57750,0,11,11
2018-12-10 12:07:01.3645,172.8,18.9,11,10.94,120.1,19.73,51,3.56,3.53,0,11,11
2018-12-10 12:07:01.6145,172.8,18.9,11,10.94,120.1,19.73,63,50,50,0,11,11
2018-12-10 12:07:01.8645,172.8,18.9,11,10.94,120.1,19.73,67,28.6,28.3,0,11,11
2018-12-10 12:07:02.1145,172.8,18.9,11,10.94,120.1,19.73,52,3.56,3.53,0,11,11
2018-12-10 12:07:02.3645,172.8,18.9,11,10.94,120.1,19.73,6,57760,28.6,3.5,11,11
2018-12-10 12:07:02.6145,172.8,18.9,11,10.94,120.1,19.72,7,57750,28.3,3.6,11,11
2018-12-10 12:07:02.8645,172.8,18.9,11,10.94,120,19.72,1,697.2,80.7,28,11,11
2018-12-10 12:07:03.1144,172.8,18.9,11,10.94,120.1,19.73,2,697,81,28,11,11
2018-12-10 12:07:03.3644,172.8,19,11,11,120.1,19.74,61,700.8,696.2,0,11,11
2018-12-10 12:07:03.6144,172.8,19,11,11,120.1,19.73,62,425,425,0,11,11
2018-12-10 12:07:03.8645,172.8,19,11,11,120.1,19.73,64,86.6,87.5,0,11,11
2018-12-10 12:07:04.1145,172.8,19,11,11,120.1,19.74,3,697.2,80.7,26.5,11,11
2018-12-10 12:07:04.3645,172.8,19,11,11,120,19.7,4,697,81,26,11,11
2018-12-10 12:07:04.6145,172.8,19.1,11,11.05,120.1,19.73,65,57750,57740,0,11,11
2018-12-10 12:07:04.8645,172.8,19.1,11,11.05,120.1,19.74,66,3740,3740,0,11,11
2018-12-10 12:07:05.1145,172.8,19.1,11,11.05,120,19.73,1,697.2,80.7,28,11,11
2018-12-10 12:07:05.3645,172.8,19.1,11,11.05,120,19.73,2,697,81,28,11,11
2018-12-10 12:07:05.6144,172.8,19.1,11,11.05,120,19.73,65,57760,57750,0,11,11
2018-12-10 12:07:05.8645,172.8,19.1,11,11.05,120.1,19.73,51,3.56,3.54,0,11,11
2018-12-10 12:07:06.1145,172.8,19.1,11,11.05,120.1,19.74,63,50,50,0,11,11
2018-12-10 12:07:06.3645,172.8,19.1,11,11.05,120.1,19.71,67,28.8,28.5,0,11,11
2018-12-10 12:07:06.6145,172.8,19.1,11,11.05,120.1,19.73,52,3.56,3.53,0,11,11
2018-12-10 12:07:06.8645,172.8,19.1,11,11.05,120.1,19.71,6,57750,28.8,3.5,11,11
2018-12-10 12:07:07.1146,172.8,19.1,11,11.05,120.1,19.74,7,57730,28.6,3.6,11,11
2018-12-10 12:07:07.3646,172.8,19.1,11,11.05,120.1,19.73,1,697.2,80.7,28,11,11
2018-12-10 12:07:07.6146,172.8,19.1,11,11.05,120,19.73,2,697,81,28,11,11
2018-12-10 12:07:07.8646,172.8,19.1,11,11.05,120,19.72,61,701.1,696.4,0,11,11
2018-12-10 12:07:08.1146,172.8,19.1,11,11.05,120.1,19.72,62,425,425,0,11,11
2018-12-10 12:07:08.3646,172.8,19.1,11,11.05,120.1,19.7,64,86.7,87.6,0,11,11
2018-12-10 12:07:08.6146,172.8,19.1,11,11.05,120.1,19.73,3,697.2,80.7,26.5,11,11
2018-12-10 12:07:08.8646,172.8,19.1,11,11.05,120.1,19.76,4,697,81,26,11,11
2018-12-10 12:07:09.1145,172.8,19.1,11,11.05,120.1,19.74,65,57740,57740,0,11,11
2018-12-10 12:07:09.3645,172.8,19.2,11,11.11,120.1,19.73,66,3730,3730,0,11,11
2018-12-10 12:07:09.6145,172.8,19.2,11,11.11,120.1,19.74,1,697.2,80.7,28,11,11
2018-12-10 12:07:09.8645,172.8,19.2,11,11.11,120.1,19.73,2,697.6,80.8,28,11,11
2018-12-10 12:07:10.1145,172.8,19.2,11,11.11,120.1,19.73,65,57730,57730,0,11,11
2018-12-10 12:07:10.3645,172.8,19.2,11,11.11,120,19.61,51,3.56,3.54,0,11,11
2018-12-10 12:07:10.6145,172.8,19.2,11,11.11,120,19.74,63,50,50,0,11,11
2018-12-10 12:07:10.8645,172.8,19.2,11,11.11,120.1,19.73,67,29,28.8,0,11,11
2018-12-10 12:07:11.1145,172.8,19.2,11,11.11,120.1,19.73,52,3.56,3.54,0,11,11
2018-12-10 12:07:11.3645,172.8,19.2,11,11.11,120.1,19.73,6,57750,29.1,3.5,11,11
2018-12-10 12:07:11.6145,172.8,19.3,11,11.17,120.1,19.73,7,57740,28.8,3.6,11,11
2018-12-10 12:07:11.8645,172.8,19.3,11,11.17,120.1,19.73,1,697.2,80.7,28,11,11
2018-12-10 12:07:12.1145,172.8,19.3,11,11.17,120.1,19.73,2,697.6,80.8,28,11,11
2018-12-10 12:07:12.3646,172.8,19.3,11.25,11.17,120.1,19.75,61,701.1,696.5,0,11,11
2018-12-10 12:07:12.6146,172.8,19.3,11.25,11.17,120.1,19.75,62,425,425,0,11,11
2018-12-10 12:07:12.8646,172.8,19.3,11.25,11.17,120.1,19.74,64,86.8,87.7,0,11,11
2018-12-10 12:07:13.1146,172.8,19.3,11.25,11.17,120.1,19.73,3,697.2,80.7,26.5,11,11
2018-12-10 12:07:13.3646,172.8,19.3,11.25,11.17,120.1,19.71,4,697.6,80.8,26,11,11
2018-12-10 12:07:13.6146,172.8,19.3,11.25,11.17,120.1,19.73,65,57750,57730,0,11,11
2018-12-10 12:07:13.8645,172.8,19.3,11.25,11.17,120.1,19.73,66,3710,3710,0,11,11
2018-12-10 12:07:14.1146,172.8,19.3,11.25,11.17,120.1,19.73,1,697.2,80.7,28,11,11
2018-12-10 12:07:14.3646,172.8,19.4,11.25,11.23,120.1,19.67,2,697.6,80.8,28,11,11
2018-12-10 12:07:14.6146,172.8,19.4,11.25,11.23,120.1,19.72,65,57740,57730,0,11,11
2018-12-10 12:07:14.8646,172.8,19.4,11.25,11.23,120.1,19.73,51,3.56,3.54,0,11,11
2018-12-10 12:07:15.1146,172.8,19.4,11.25,11.23,120.1,19.73,63,50,50,0,11,11
2018-12-10 12:07:15.3646,172.8,19.4,11.25,11.23,120.1,19.73,67,29.3,29,0,11,11
2018-12-10 12:07:15.6146,172.8,19.4,11.25,11.23,120.1,19.73,52,3.56,3.54,0,11,11
2018-12-10 12:07:15.8646,172.8,19.4,11.25,11.23,120,19.73,6,57750,29.3,3.5,11,11
2018-12-10 12:07:16.1146,172.8,19.4,11.25,11.23,120.1,19.73,7,57730,29,3.6,11,11
2018-12-10 12:07:16.3646,172.8,19.4,11.25,11.23,120.1,19.73,1,697.2,80.7,28,11,11
2018-12-10 12:07:16.6146,172.8,19.5,11.25,11.28,120.1,19.72,2,697.6,80.8,28,11,11
2018-12-10 12:07:16.8646,172.8,19.5,11.25,11.28,120.1,19.72,61,701.3,696.8,0,11,11.5
2018-12-10 12:07:17.1146,172.8,19.5,11.25,11.28,120.1,19.74,62,425,425,0,11,11.5
2018-12-10 12:07:17.3646,172.8,19.5,11.25,11.28,120,19.73,64,86.6,87.5,0,11,11.5
2018-12-10 12:07:17.6146,172.8,19.5,11.25,11.28,120.1,19.73,3,697.8,80.5,26.5,11,11.5
2018-12-10 12:07:17.8646,172.8,19.5,11.25,11.28,120.1,19.73,4,697.7,80.8,26,11,11.5
2018-12-10 12:07:18.1146,172.8,19.5,11.25,11.28,120,19.73,65,57750,57720,0,11,11.5
2018-12-10 12:07:18.3646,172.8,19.5,11.5,11.28,120.1,19.74,66,3710,3710,0,11,11.5
2018-12-10 12:07:18.6147,172.8,19.5,11.5,11.28,120.1,19.73,1,697.8,80.5,28,11,11.5
2018-12-10 12:07:18.8647,172.8,19.5,11.5,11.28,120.1,19.74,2,697.7,80.8,28,11,11.5
2018-12-10 12:07:19.1147,172.8,19.5,11.5,11.28,120.1,19.73,65,57760,57730,0,11,11.5
2018-12-10 12:07:19.3647,172.8,19.5,11.5,11.28,120,19.73,51,3.57,3.54,0,11,11.5
2018-12-10 12:07:19.6146,172.8,19.5,11.5,11.28,120.1,19.73,63,50,50,0,11,11.5
2018-12-10 12:07:19.8646,172.8,19.5,11.5,11.28,120.1,19.73,67,29.5,29.2,0,11,11.5
2018-12-10 12:07:20.1146,172.8,19.5,11.5,11.28,120.1,19.71,52,3.56,3.54,0,11,11.5
2018-12-10 12:07:20.3646,172.8,19.5,11.5,11.28,120.1,19.73,6,57750,29.5,3.5,11,11.5
2018-12-10 12:07:20.6146,172.8,19.5,11.5,11.28,120.1,19.74,7,57730,29.2,3.6,11,11.5
2018-12-10 12:07:20.8646,172.8,19.5,11.5,11.28,120,19.71,1,697.8,80.5,28,11,11.5
2018-12-10 12:07:21.1146,172.8,19.5,11.5,11.28,120.1,19.73,2,697.7,80.8,28,11,11.5
2018-12-10 12:07:21.3645,172.8,19.6,11.5,11.34,120.1,19.73,61,701.5,696.8,0,11,11.5
2018-12-10 12:07:21.6145,172.8,19.6,11.5,11.34,120.1,19.72,62,425,425,0,11,11.5
2018-12-10 12:07:21.8645,172.8,19.6,11.5,11.34,120.1,19.73,64,86.7,87.6,0,11,11.5
2018-12-10 12:07:22.1145,172.8,19.6,11.5,11.34,120.1,19.72,3,697.8,80.5,26.5,11,11.5
2018-12-10 12:07:22.3645,172.8,19.6,11.5,11.34,120,19.71,4,697.7,80.8,26,11,11.5
2018-12-10 12:07:22.6146,172.8,19.6,11.5,11.34,120.1,19.73,65,57740,57720,0,11,11.5
2018-12-10 12:07:22.8646,172.8,19.6,11.5,11.34,120.1,19.73,66,3730,3730,0,11,11.5
2018-12-10 12:07:23.1146,172.8,19.6,11.5,11.34,120,19.73,1,697.8,80.5,28,11,11.5
2018-12-10 12:07:23.3646,172.8,19.6,11.5,11.34,120,19.72,2,697.7,80.8,28,11,11.5
2018-12-10 12:07:23.6147,172.8,19.6,11.5,11.34,120,19.73,65,57750,57730,0,11,11.5
2018-12-10 12:07:23.8647,172.8,19.6,11.5,11.34,120.1,19.73,51,3.57,3.54,0,11.5,11.5
2018-12-10 12:07:24.1147,172.8,19.6,11.5,11.34,120.1,19.73,63,50,50,0,11.5,11.5
2018-12-10 12:07:24.3647,172.8,19.6,11.5,11.34,120,19.72,67,29.7,29.4,0,11.5,11.5
2018-12-10 12:07:24.6147,172.8,19.8,11.5,11.46,120,19.73,52,3.57,3.54,0,11.5,11.5
2018-12-10 12:07:24.8647,172.8,19.8,11.5,11.46,120.1,19.73,6,57760,29.7,3.5,11.5,11.5
2018-12-10 12:07:25.1147,172.8,19.8,11.5,11.46,120,19.73,7,57740,29.4,3.6,11.5,11.5
2018-12-10 12:07:25.3647,172.8,19.8,11.5,11.46,120.1,19.74,1,697.9,80.5,28,11.5,11.5
2018-12-10 12:07:25.6147,172.8,20,11.5,11.57,120.1,19.72,2,698,80.8,28,11.5,11.5
2018-12-10 12:07:25.8647,172.8,20,11.5,11.57,120.1,19.73,61,701.6,697,0,11.5,11.5
2018-12-10 12:07:26.1148,172.8,20,11.5,11.57,120.1,19.73,62,425,425,0,11.5,11.5
2018-12-10 12:07:26.3648,172.8,20,11.5,11.57,120.1,19.72,64,86.8,87.7,0,11.5,11.5
2018-12-10 12:07:26.6147,172.8,20,11.5,11.57,120.1,19.72,3,697.9,80.5,26.5,11.5,11.5
2018-12-10 12:07:26.8647,172.8,20,11.5,11.57,120.1,19.93,4,698,80.8,26,11.5,11.5
2018-12-10 12:07:27.1147,172.8,20,11.5,11.57,120.1,19.93,65,57750,57740,0,11.5,11.5
2018-12-10 12:07:27.3647,172.8,20,11.5,11.57,120.1,19.92,66,3740,3730,0,11.5,11.5
2018-12-10 12:07:27.6147,172.8,20,11.5,11.57,120.1,19.9,1,697.9,80.5,28,11.5,11.5
2018-12-10 12:07:27.8647,172.8,20,11.5,11.57,120.1,19.95,2,698,80.8,28,11.5,11.5
2018-12-10 12:07:28.1147,172.8,20,11.5,11.57,120.1,19.94,65,57750,57740,0,11.5,11.5
2018-12-10 12:07:28.3647,172.8,20,11.5,11.57,120.1,19.93,51,3.57,3.54,0,11.5,11.5
2018-12-10 12:07:28.6147,172.8,20,11.5,11.57,120,19.92,63,50,50,0,11.5,11.5
2018-12-10 12:07:28.8647,172.8,20,11.5,11.57,120,19.93,67,29.9,29.6,0,11.5,11.5
2018-12-10 12:07:29.1147,172.8,20,11.5,11.57,120.1,19.92,52,3.57,3.54,0,11.5,11.5
2018-12-10 12:07:29.3647,172.8,20,11.5,11.57,120.1,19.96,6,57760,29.9,3.5,11.5,11.5
2018-12-10 12:07:29.6147,172.8,20,11.5,11.57,120,19.93,7,57740,29.6,3.6,11.5,11.5
2018-12-10 12:07:29.8647,172.8,20,11.5,11.57,120,20.01,1,697.9,80.5,28,11.5,11.5
2018-12-10 12:07:30.1147,172.8,20,11.5,11.57,120,19.93,2,698,80.8,28,11.5,11.5
2018-12-10 12:07:30.3647,172.8,20,11.5,11.57,120,19.92,61,701.8,697.1,0,11.5,11.5
2018-12-10 12:07:30.6147,172.8,20,11.5,11.57,120.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:07:30.8648,172.8,20,11.5,11.57,120.1,19.92,64,86.8,87.7,0,11.5,11.5
2018-12-10 12:07:31.1148,172.8,20,11.5,11.57,120,19.92,3,698.1,80.5,26.5,11.5,11.5
2018-12-10 12:07:31.3648,172.8,20,11.5,11.57,120,19.95,4,698.2,80.8,26,11.5,11.5
2018-12-10 12:07:31.6148,172.8,20,11.5,11.57,120.1,19.93,65,57760,57750,0,11.5,11.5
2018-12-10 12:07:31.8648,172.8,20,11.5,11.57,120.1,20,66,3730,3730,0,11.5,11.5
2018-12-10 12:07:32.1148,172.8,20,11.5,11.57,120.1,19.93,1,698.1,80.5,28,11.5,11.5
2018-12-10 12:07:32.3648,172.8,20,11.5,11.57,120.1,19.92,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:32.6148,172.8,20,11.5,11.57,120.1,19.93,65,57760,57750,0,11.5,11.5
2018-12-10 12:07:32.8648,172.8,20,11.5,11.57,120.1,19.93,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:33.1148,172.8,20,11.5,11.57,120.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 12:07:33.3648,172.8,20,11.5,11.57,120.1,19.94,67,30.1,29.7,0,11.5,11.5
2018-12-10 12:07:33.6148,172.8,20,11.5,11.57,120.1,19.92,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:33.8648,172.8,20,11.5,11.57,120,19.9,6,57730,30.1,3.5,11.5,11.5
2018-12-10 12:07:34.1148,172.8,20,11.5,11.57,120.1,19.93,7,57760,29.8,3.6,11.5,11.5
2018-12-10 12:07:34.3647,172.8,20,11.5,11.57,120.1,19.92,1,698.1,80.5,28,11.5,11.5
2018-12-10 12:07:34.6147,172.8,20,11.5,11.57,120.1,19.93,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:34.8647,172.8,20,11.5,11.57,120.1,19.92,61,701.9,697.2,0,11.5,11.5
2018-12-10 12:07:35.1147,172.8,20,11.5,11.57,120.1,19.91,62,425,425,0,11.5,11.5
2018-12-10 12:07:35.3648,172.8,20,11.5,11.57,120.1,19.92,64,86.8,87.7,0,11.5,11.5
2018-12-10 12:07:35.6148,172.8,20,11.5,11.57,120.1,19.92,3,698.1,80.5,26.5,11.5,11.5
2018-12-10 12:07:35.8648,172.8,20,11.5,11.57,120.1,19.97,4,698.2,80.8,26,11.5,11.5
2018-12-10 12:07:36.1148,172.8,20,11.5,11.57,120.1,19.93,65,57760,57750,0,11.5,11.5
2018-12-10 12:07:36.3648,172.8,20,11.5,11.57,120.1,19.93,66,3700,3710,0,11.5,11.5
2018-12-10 12:07:36.6148,172.8,20.1,11.5,11.63,120.1,19.92,1,698.1,80.5,28,11.5,11.5
2018-12-10 12:07:36.8648,172.8,20.1,11.5,11.63,120.1,19.92,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:37.1148,172.8,20.1,11.5,11.63,120.1,19.93,65,57760,57760,0,11.5,11.5
2018-12-10 12:07:37.3648,172.8,20.1,11.5,11.63,120.1,19.92,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:37.6148,172.8,20.2,11.5,11.69,120,19.93,63,50,50,0,11.5,11.5
2018-12-10 12:07:37.8648,172.8,20.2,11.5,11.69,120,19.92,67,30.3,29.9,0,11.5,11.5
2018-12-10 12:07:38.1148,172.8,20.2,11.5,11.69,120.1,19.91,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:38.3648,172.8,20.2,11.5,11.69,120.1,19.93,6,57760,30.3,3.5,11.5,11.5
2018-12-10 12:07:38.6148,172.8,20.2,11.5,11.69,120.1,19.93,7,57760,30,3.6,11.5,11.5
2018-12-10 12:07:38.8648,172.8,20.2,11.5,11.69,120.1,19.92,1,698.4,80.5,28,11.5,11.5
2018-12-10 12:07:39.1148,172.8,20.2,11.5,11.69,120.1,19.93,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:39.3648,172.8,20.2,11.75,11.69,120.1,19.93,61,702,697.3,0,11.5,11.5
2018-12-10 12:07:39.6148,172.8,20.2,11.75,11.69,120.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:07:39.8648,172.8,20.2,11.75,11.69,120.1,19.92,64,86.9,87.8,0,11.5,11.5
2018-12-10 12:07:40.1148,172.8,20.2,11.75,11.69,120.1,19.91,3,698.4,80.5,26.5,11.5,11.5
2018-12-10 12:07:40.3648,172.8,20.2,11.75,11.69,120.1,19.92,4,698.2,80.8,26,11.5,11.5
2018-12-10 12:07:40.6148,172.8,20.2,11.75,11.69,120.1,19.9,65,57760,57750,0,11.5,11.5
2018-12-10 12:07:40.8648,172.8,20.2,11.75,11.69,120.2,19.92,66,3720,3720,0,11.5,11.5
2018-12-10 12:07:41.1148,172.8,20.2,11.75,11.69,120.1,19.93,1,698.4,80.5,28,11.5,11.5
2018-12-10 12:07:41.3648,172.8,20.2,11.75,11.69,120.1,19.92,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:41.6148,172.8,20.3,11.75,11.75,120.1,19.92,65,57760,57740,0,11.5,11.5
2018-12-10 12:07:41.8648,172.8,20.3,11.75,11.75,120.1,19.93,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:42.1149,172.8,20.3,11.75,11.75,120.1,19.94,63,50,50,0,11.5,11.5
2018-12-10 12:07:42.3649,172.8,20.3,11.75,11.75,120.1,19.91,67,30.5,30.1,0,11.5,11.5
2018-12-10 12:07:42.6149,172.8,20.3,11.75,11.75,120.1,19.93,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:07:42.8649,172.8,20.3,11.75,11.75,120.1,19.93,6,57750,30.5,3.5,11.5,11.5
2018-12-10 12:07:43.1149,172.8,20.3,11.75,11.75,120,19.92,7,57730,30.1,3.6,11.5,11.5
2018-12-10 12:07:43.3649,172.8,20.3,11.75,11.75,120,19.92,1,698.4,80.5,28,11.5,11.5
2018-12-10 12:07:43.6149,172.8,20.3,11.75,11.75,120.1,19.88,2,698.2,80.8,28,11.5,11.5
2018-12-10 12:07:43.8649,172.8,20.3,11.75,11.75,120.1,19.93,61,702.1,697.4,0,11.5,11.5
2018-12-10 12:07:44.1149,172.8,20.3,11.75,11.75,120,19.92,62,425,425,0,11.5,11.5
2018-12-10 12:07:44.3649,172.8,20.3,11.75,11.75,120,19.93,64,86.8,87.7,0,11.5,11.5
2018-12-10 12:07:44.6149,172.8,20.3,11.75,11.75,120,19.93,3,698.4,80.5,26.5,11.5,11.5
2018-12-10 12:07:44.8649,172.8,20.3,11.75,11.75,120.1,19.93,4,698.2,80.8,26,11.5,11.5
2018-12-10 12:07:45.1149,172.8,20.3,11.75,11.75,120.1,19.93,65,57750,57720,0,11.5,11.5
2018-12-10 12:07:45.3649,172.8,20.3,12,11.75,120,19.92,66,3720,3720,0,11.5,11.5
2018-12-10 12:07:45.6149,172.8,20.3,12,11.75,120,19.95,1,698.4,80.5,28,11.5,11.5
2018-12-10 12:07:45.8649,172.8,20.3,12,11.75,120.1,19.92,2,698.5,80.8,28,12,12
2018-12-10 12:07:46.1149,172.8,20.3,12,11.75,120.1,19.93,65,57770,57740,0,12,12
2018-12-10 12:07:46.3649,172.8,20.3,12,11.75,120.1,19.92,51,3.57,3.55,0,12,12
2018-12-10 12:07:46.6149,172.8,20.3,12,11.75,120.1,19.93,63,50,50,0,12,12
2018-12-10 12:07:46.8649,172.8,20.3,12,11.75,120.1,19.92,67,30.7,30.3,0,12,12
2018-12-10 12:07:47.1149,172.8,20.3,12,11.75,120,19.92,52,3.57,3.55,0,12,12
2018-12-10 12:07:47.3649,172.8,20.4,12,11.81,120.1,19.93,6,57760,30.7,3.5,12,12
2018-12-10 12:07:47.6149,172.8,20.4,12,11.81,120.1,19.93,7,57730,30.3,3.6,12,12
2018-12-10 12:07:47.8649,172.8,20.4,12,11.81,120.1,19.92,1,698.6,80.5,28,12,12
2018-12-10 12:07:48.1149,172.8,20.4,12,11.81,120,19.92,2,698.5,80.8,28,12,12
2018-12-10 12:07:48.3650,172.8,20.5,12,11.86,120,19.94,61,702.2,697.6,0,12,12
2018-12-10 12:07:48.6150,172.8,20.6,12,11.92,120,19.92,62,425,425,0,12,12
2018-12-10 12:07:48.8650,172.8,20.6,12,11.92,120.1,19.93,64,86.8,87.6,0,12,12
2018-12-10 12:07:49.1149,172.8,20.6,12,11.92,120.1,19.93,3,698.6,80.5,26.5,12,12
2018-12-10 12:07:49.3649,172.8,20.6,12,11.92,120,19.91,4,698.5,80.8,26,12,12
2018-12-10 12:07:49.6149,172.8,20.6,12,11.92,120,19.91,65,57750,57730,0,12,12
2018-12-10 12:07:49.8650,172.8,20.6,12,11.92,120,19.93,66,3730,3730,0,12,12
2018-12-10 12:07:50.1149,172.8,20.6,12,11.92,120.1,19.93,1,698.6,80.5,28,12,12
2018-12-10 12:07:50.3649,172.8,20.6,12,11.92,120.1,19.94,2,698.5,80.8,28,12,12
2018-12-10 12:07:50.6149,172.8,20.6,12,11.92,120.1,19.93,65,57750,57730,0,12,12
2018-12-10 12:07:50.8650,172.8,20.6,12,11.92,120,19.93,51,3.57,3.55,0,12,12
2018-12-10 12:07:51.1150,172.8,20.6,12,11.92,120.1,19.93,63,50,50,0,12,12
2018-12-10 12:07:51.3650,172.8,20.6,12,11.92,120.1,19.93,67,30.8,30.4,0,12,12
2018-12-10 12:07:51.6150,172.8,20.6,12,11.92,120.1,19.93,52,3.57,3.55,0,12,12
2018-12-10 12:07:51.8650,172.8,20.6,12,11.92,120.1,19.93,6,57750,30.9,3.5,12,12
2018-12-10 12:07:52.1150,172.8,20.6,12,11.92,120.1,19.92,7,57730,30.5,3.6,12,12
2018-12-10 12:07:52.3650,172.8,20.6,12,11.92,120,19.93,1,698.6,80.5,28,12,12
2018-12-10 12:07:52.6150,172.8,20.6,12,11.92,120.1,19.94,2,698.5,80.8,28,12,12
2018-12-10 12:07:52.8650,172.8,20.6,12,11.92,120.1,19.92,61,702.2,697.6,0,12,12
2018-12-10 12:07:53.1149,172.8,20.6,12,11.92,120.1,19.92,62,425,425,0,12,12
2018-12-10 12:07:53.3649,172.8,20.6,12,11.92,120,19.91,64,86.7,87.6,0,12,12
2018-12-10 12:07:53.6150,172.8,20.6,12,11.92,120.1,19.93,3,698.6,80.5,26.5,12,12
2018-12-10 12:07:53.8650,172.8,20.6,12,11.92,120.1,19.93,4,698.9,80.8,26,12,12
2018-12-10 12:07:54.1150,172.8,20.6,12,11.92,120.1,19.93,65,57740,57730,0,12,12
2018-12-10 12:07:54.3650,172.8,20.7,12,11.98,120.1,19.93,66,3720,3720,0,12,12
2018-12-10 12:07:54.6150,172.8,20.7,12,11.98,120.1,19.93,1,698.6,80.5,28,12,12
2018-12-10 12:07:54.8650,172.8,20.7,12,11.98,120.1,19.93,2,698.9,80.8,28,12,12
2018-12-10 12:07:55.1150,172.8,20.7,12,11.98,120.1,19.93,65,57750,57740,0,12,12
2018-12-10 12:07:55.3650,172.8,20.7,12,11.98,120.1,19.93,51,3.57,3.55,0,12,12
2018-12-10 12:07:55.6150,172.8,20.7,12,11.98,120,19.93,63,50,50,0,12,12
2018-12-10 12:07:55.8650,172.8,20.7,12,11.98,120,19.92,67,31,30.6,0,12,12
2018-12-10 12:07:56.1150,172.8,20.7,12,11.98,120.1,19.92,52,3.57,3.55,0,12,12
2018-12-10 12:07:56.3650,172.8,20.7,12,11.98,120,19.92,6,57750,31,3.6,12,12
2018-12-10 12:07:56.6150,172.8,20.7,12,11.98,120.1,19.92,7,57740,30.6,3.6,12,12
2018-12-10 12:07:56.8650,172.8,20.7,12,11.98,120.1,19.93,1,698.6,80.5,28,12,12
2018-12-10 12:07:57.1150,172.8,20.7,12,11.98,120,19.93,2,698.9,80.8,28,12,12
2018-12-10 12:07:57.3650,172.8,20.7,12,11.98,120.1,19.92,61,702.4,697.7,0,12,12
2018-12-10 12:07:57.6151,172.8,20.7,12,11.98,120.1,20.07,62,425,425,0,12,12
2018-12-10 12:07:57.8651,172.8,20.7,12,11.98,120.1,19.93,64,86.8,87.7,0,12,12
2018-12-10 12:07:58.1151,172.8,20.7,12,11.98,120.1,19.93,3,698.6,80.5,26.5,12,12
2018-12-10 12:07:58.3651,172.8,20.7,12,11.98,120.1,19.89,4,698.9,80.8,26,12,12
2018-12-10 12:07:58.6151,172.8,20.7,12,11.98,120.1,19.93,65,57750,57740,0,12,12
2018-12-10 12:07:58.8651,172.8,20.7,12,11.98,120.1,19.93,66,3710,3710,0,12,12
2018-12-10 12:07:59.1150,172.8,20.7,12,11.98,120.1,19.93,1,698.6,80.5,28,12,12
2018-12-10 12:07:59.3650,172.8,20.8,12,12.04,120.1,19.93,2,698.9,80.8,28,12,12
2018-12-10 12:07:59.6150,172.8,20.8,12,12.04,120.1,19.85,65,57750,57740,0,12,12
2018-12-10 12:07:59.8650,172.8,20.8,12,12.04,120.1,19.93,51,3.57,3.55,0,12,12
2018-12-10 12:08:00.1150,172.8,20.8,12,12.04,120.1,19.91,63,50,50,0,12,12
2018-12-10 12:08:00.3650,172.8,21,12,12.15,120.1,19.92,67,31.2,30.8,0,12,12
2018-12-10 12:08:00.6150,172.8,21,12,12.15,120.1,19.93,52,3.57,3.55,0,12,12
2018-12-10 12:08:00.8650,172.8,21,12,12.15,120.1,19.92,6,57750,31.2,3.6,12,12
2018-12-10 12:08:01.1150,172.8,21,12,12.15,120.1,19.93,7,57750,30.8,3.6,12,12
2018-12-10 12:08:01.3650,172.8,21,12,12.15,120.1,19.92,1,698.7,80.5,28,12,12
2018-12-10 12:08:01.6150,172.8,21,12,12.15,120.1,19.93,2,699,80.8,28,12,12
2018-12-10 12:08:01.8650,172.8,21,12,12.15,120.1,19.96,61,702.4,697.8,0,12,12
2018-12-10 12:08:02.1150,172.8,21,12,12.15,120.1,19.93,62,425,425,0,12,12
2018-12-10 12:08:02.3651,172.8,21,12,12.15,120.1,19.92,64,86.8,87.7,0,12,12
2018-12-10 12:08:02.6151,172.8,21,12,12.15,120,19.93,3,698.7,80.5,26.5,12,12
2018-12-10 12:08:02.8651,172.8,21,12,12.15,120.1,19.93,4,699,80.8,26,12,12
2018-12-10 12:08:03.1151,172.8,21,12,12.15,120.1,19.93,65,57750,57740,0,12,12
2018-12-10 12:08:03.3651,172.8,21,12,12.15,120.1,19.89,66,3700,3700,0,12,12
2018-12-10 12:08:03.6151,172.8,21,12,12.15,120,19.92,1,698.7,80.5,28,12,12
2018-12-10 12:08:03.8651,172.8,21,12,12.15,120,19.93,2,699,80.8,28,12,12
2018-12-10 12:08:04.1151,172.8,21,12,12.15,120.1,19.93,65,57760,57750,0,12,12
2018-12-10 12:08:04.3651,172.8,21,12,12.15,120.1,19.9,51,3.57,3.55,0,12,12
2018-12-10 12:08:04.6151,172.8,21,12,12.15,120.1,19.94,63,50,50,0,12,12
2018-12-10 12:08:04.8651,172.8,21,12,12.15,120.1,19.94,67,31.3,30.9,0,12,12
2018-12-10 12:08:05.1151,172.8,21,12,12.15,120.1,19.93,52,3.57,3.55,0,12,12
2018-12-10 12:08:05.3651,172.8,21,12,12.15,120.1,19.89,6,57750,31.3,3.6,12,12
2018-12-10 12:08:05.6151,172.8,21,12,12.15,120.1,19.91,7,57740,30.9,3.6,12,12
2018-12-10 12:08:05.8651,172.8,21,12,12.15,120.1,19.92,1,698.7,80.5,28,12,12
2018-12-10 12:08:06.1151,172.8,21,12,12.15,120.1,19.93,2,699,80.8,28,12,12
2018-12-10 12:08:06.3651,172.8,21,12,12.15,120.1,19.92,61,702.6,697.9,0,12,12
2018-12-10 12:08:06.6151,172.8,21,12.25,12.15,120.1,19.92,62,425,425,0,12,12
2018-12-10 12:08:06.8651,172.8,21,12.25,12.15,120.1,19.93,64,86.8,87.7,0,12,12
2018-12-10 12:08:07.1152,172.8,21,12.25,12.15,120.1,19.93,3,698.7,80.5,26.5,12,12
2018-12-10 12:08:07.3652,172.8,21.1,12.25,12.21,120.1,19.93,4,699,80.8,26,12,12
2018-12-10 12:08:07.6152,172.8,21.1,12.25,12.21,120.1,19.92,65,57760,57750,0,12,12.5
2018-12-10 12:08:07.8652,172.8,21.1,12.25,12.21,120,19.92,66,3710,3710,0,12,12.5
2018-12-10 12:08:08.1151,172.8,21.1,12.25,12.21,120.1,19.93,1,699,80.5,28,12,12.5
2018-12-10 12:08:08.3651,172.8,21.1,12.25,12.21,120.1,19.9,2,699.1,80.8,28,12,12.5
2018-12-10 12:08:08.6151,172.8,21.1,12.25,12.21,120.1,19.93,65,57750,57740,0,12,12.5
2018-12-10 12:08:08.8650,172.8,21.1,12.25,12.21,120,19.93,51,3.57,3.55,0,12,12.5
2018-12-10 12:08:09.1151,172.8,21.1,12.25,12.21,120,19.92,63,50,50,0,12,12.5
2018-12-10 12:08:09.3651,172.8,21.1,12.25,12.21,120.1,19.92,67,31.5,31,0,12,12.5
2018-12-10 12:08:09.6151,172.8,21.1,12.25,12.21,120.1,19.92,52,3.58,3.56,0,12,12.5
2018-12-10 12:08:09.8651,172.8,21.1,12.25,12.21,120.1,19.93,6,57760,31.5,3.6,12,12.5
2018-12-10 12:08:10.1151,172.8,21.1,12.25,12.21,120.1,19.93,7,57730,31.1,3.6,12,12.5
2018-12-10 12:08:10.3652,172.8,21.1,12.25,12.21,120,19.93,1,699,80.5,28,12,12.5
2018-12-10 12:08:10.6152,172.8,21.1,12.5,12.21,120.1,19.93,2,699.1,80.8,28,12,12.5
2018-12-10 12:08:10.8652,172.8,21.1,12.5,12.21,120.1,19.93,61,702.6,698,0,12,12.5
2018-12-10 12:08:11.1152,172.8,21.1,12.5,12.21,120.1,19.94,62,425,425,0,12,12.5
2018-12-10 12:08:11.3652,172.8,21.2,12.5,12.27,120.1,19.92,64,86.8,87.7,0,12,12.5
2018-12-10 12:08:11.6152,172.8,21.2,12.5,12.27,120.1,19.92,3,699,80.5,26.5,12,12.5
2018-12-10 12:08:11.8652,172.8,21.2,12.5,12.27,120,19.92,4,699.1,80.8,26,12,12.5
2018-12-10 12:08:12.1152,172.8,21.2,12.5,12.27,120.1,19.92,65,57740,57720,0,12,12.5
2018-12-10 12:08:12.3652,172.8,21.3,12.5,12.33,120,19.95,66,3700,3700,0,12,12.5
2018-12-10 12:08:12.6152,172.8,21.3,12.5,12.33,120,19.93,1,699,80.5,28,12,12.5
2018-12-10 12:08:12.8652,172.8,21.3,12.5,12.33,120,19.95,2,699.1,80.8,28,12,12.5
2018-12-10 12:08:13.1152,172.8,21.3,12.5,12.33,120.1,19.9,65,57740,57720,0,12,12.5
2018-12-10 12:08:13.3652,172.8,21.3,12.5,12.33,120.1,19.9,51,3.57,3.55,0,12,12.5
2018-12-10 12:08:13.6152,172.8,21.4,12.5,12.38,120,19.92,63,50,50,0,12,12.5
2018-12-10 12:08:13.8652,172.8,21.4,12.5,12.38,120,19.93,67,31.6,31.2,0,12,12.5
2018-12-10 12:08:14.1152,172.8,21.4,12.5,12.38,120,19.93,52,3.58,3.56,0,12,12.5
2018-12-10 12:08:14.3652,172.8,21.4,12.5,12.38,120,19.92,6,57750,31.6,3.6,12,12.5
2018-12-10 12:08:14.6152,172.8,21.4,12.5,12.38,120.1,19.93,7,57730,31.2,3.6,12.5,12.5
2018-12-10 12:08:14.8652,172.8,21.4,12.5,12.38,120.1,19.94,1,699,80.3,28,12.5,12.5
2018-12-10 12:08:15.1152,172.8,21.4,12.5,12.38,120,19.93,2,699.3,80.8,28,12.5,12.5
2018-12-10 12:08:15.3652,172.8,21.4,12.5,12.38,120,19.93,61,702.7,698.1,0,12.5,12.5
2018-12-10 12:08:15.6152,172.8,21.4,12.5,12.38,120,19.93,62,425,425,0,12.5,12.5
2018-12-10 12:08:15.8652,172.8,21.4,12.5,12.38,120.1,19.75,64,86.7,87.6,0,12.5,12.5
2018-12-10 12:08:16.1152,172.8,21.4,12.5,12.38,120.1,19.72,3,699,80.3,26.5,12.5,12.5
2018-12-10 12:08:16.3652,172.8,21.4,12.5,12.38,120,19.73,4,699.3,80.8,26,12.5,12.5
2018-12-10 12:08:16.6152,172.8,21.4,12.5,12.38,120,19.72,65,57750,57730,0,12.5,12.5
2018-12-10 12:08:16.8652,172.8,21.4,12.5,12.38,120,19.73,66,3710,3710,0,12.5,12.5
2018-12-10 12:08:17.1152,172.8,21.4,12.5,12.38,120.1,19.73,1,699,80.3,28,12.5,12.5
2018-12-10 12:08:17.3652,172.8,21.4,12.5,12.38,120.1,19.74,2,699.3,80.8,28,12.5,12.5
2018-12-10 12:08:17.6152,172.8,21.4,12.5,12.38,120.1,19.73,65,57740,57730,0,12.5,12.5
2018-12-10 12:08:17.8652,172.8,21.4,12.5,12.38,120.1,19.73,51,3.57,3.55,0,12.5,12.5
2018-12-10 12:08:18.1152,172.8,21.4,12.5,12.38,120,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:08:18.3652,172.8,21.4,12.5,12.38,120,19.73,67,31.8,31.3,0,12.5,12.5
2018-12-10 12:08:18.6152,172.8,21.4,12.5,12.38,120.1,19.73,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:18.8652,172.8,21.4,12.5,12.38,120.1,19.72,6,57740,31.8,3.6,12.5,12.5
2018-12-10 12:08:19.1152,172.8,21.4,12.5,12.38,120.1,19.73,7,57740,31.3,3.6,12.5,12.5
2018-12-10 12:08:19.3652,172.8,21.4,12.5,12.38,120.1,19.73,1,699,80.3,28,12.5,12.5
2018-12-10 12:08:19.6153,172.8,21.5,12.5,12.44,120.1,19.72,2,699.3,80.8,28,12.5,12.5
2018-12-10 12:08:19.8653,172.8,21.5,12.5,12.44,120.1,19.79,61,702.8,698.2,0,12.5,12.5
2018-12-10 12:08:20.1153,172.8,21.5,12.5,12.44,120.1,19.73,62,425,425,0,12.5,12.5
2018-12-10 12:08:20.3653,172.8,21.5,12.5,12.44,120,19.73,64,86.7,87.6,0,12.5,12.5
2018-12-10 12:08:20.6153,172.8,21.5,12.5,12.44,120.1,19.73,3,699,80.3,26.5,12.5,12.5
2018-12-10 12:08:20.8652,172.8,21.5,12.5,12.44,120.1,19.74,4,699.3,80.8,26,12.5,12.5
2018-12-10 12:08:21.1152,172.8,21.5,12.5,12.44,120.1,19.73,65,57750,57740,0,12.5,12.5
2018-12-10 12:08:21.3652,172.8,21.5,12.5,12.44,120.1,19.72,66,3710,3710,0,12.5,12.5
2018-12-10 12:08:21.6152,172.8,21.5,12.5,12.44,120.1,19.73,1,699,80.3,28,12.5,12.5
2018-12-10 12:08:21.8652,172.8,21.5,12.5,12.44,120.1,19.77,2,699.3,80.8,28,12.5,12.5
2018-12-10 12:08:22.1152,172.8,21.5,12.5,12.44,120.1,19.9,65,57740,57730,0,12.5,12.5
2018-12-10 12:08:22.3652,172.8,21.5,12.5,12.44,120,19.74,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:22.6153,172.8,21.6,12.5,12.5,120.1,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:08:22.8653,172.8,21.6,12.5,12.5,120,19.73,67,31.9,31.4,0,12.5,12.5
2018-12-10 12:08:23.1153,172.8,21.6,12.5,12.5,120.1,19.73,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:23.3653,172.8,21.6,12.5,12.5,120.1,19.73,6,57750,31.9,3.6,12.5,12.5
2018-12-10 12:08:23.6153,172.8,21.6,12.5,12.5,120.1,19.73,7,57740,31.5,3.6,12.5,12.5
2018-12-10 12:08:23.8653,172.8,21.6,12.5,12.5,120.1,19.75,1,699.5,80.2,28,12.5,12.5
2018-12-10 12:08:24.1153,172.8,21.6,12.5,12.5,120.1,19.72,2,699.3,80.7,28,12.5,12.5
2018-12-10 12:08:24.3653,172.8,21.8,12.5,12.62,120.1,19.74,61,702.9,698.3,0,12.5,12.5
2018-12-10 12:08:24.6153,172.8,21.8,12.5,12.62,120.1,19.73,62,425,425,0,12.5,12.5
2018-12-10 12:08:24.8653,172.8,21.8,12.5,12.62,120.1,19.74,64,86.7,87.6,0,12.5,12.5
2018-12-10 12:08:25.1153,172.8,21.8,12.5,12.62,120.1,19.73,3,699.5,80.2,26.5,12.5,12.5
2018-12-10 12:08:25.3653,172.8,21.8,12.5,12.62,120.1,19.73,4,699.3,80.7,26,12.5,12.5
2018-12-10 12:08:25.6153,172.8,22,12.5,12.73,120.1,19.71,65,57740,57730,0,12.5,12.5
2018-12-10 12:08:25.8653,172.8,22,12.5,12.73,120.1,19.72,66,3710,3710,0,12.5,12.5
2018-12-10 12:08:26.1152,172.8,22,12.5,12.73,120.1,19.73,1,699.5,80.2,28,12.5,12.5
2018-12-10 12:08:26.3652,172.8,22,12.5,12.73,120.1,19.73,2,699.3,80.7,28,12.5,12.5
2018-12-10 12:08:26.6153,172.8,22,12.5,12.73,120.1,19.73,65,57750,57750,0,12.5,12.5
2018-12-10 12:08:26.8653,172.8,22,12.5,12.73,120.1,19.74,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:27.1153,172.8,22,12.5,12.73,120.1,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:08:27.3653,172.8,22,12.5,12.73,120.1,19.73,67,32,31.6,0,12.5,12.5
2018-12-10 12:08:27.6153,172.8,22,12.5,12.73,120.1,19.74,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:27.8654,172.8,22,12.5,12.73,120.1,19.73,6,57750,32,3.6,12.5,12.5
2018-12-10 12:08:28.1154,172.8,22,12.5,12.73,120.1,19.72,7,57740,31.6,3.6,12.5,12.5
2018-12-10 12:08:28.3654,172.8,22,12.5,12.73,120.1,19.73,1,699.5,80.2,28,12.5,12.5
2018-12-10 12:08:28.6154,172.8,22,12.5,12.73,120,19.73,2,699.3,80.7,28,12.5,12.5
2018-12-10 12:08:28.8653,172.8,22,12.5,12.73,120.1,19.74,61,703,698.4,0,12.5,12.5
2018-12-10 12:08:29.1153,172.8,22,12.5,12.73,120.1,19.73,62,425,425,0,12.5,12.5
2018-12-10 12:08:29.3653,172.8,22,12.5,12.73,120.1,19.74,64,86.7,87.6,0,12.5,12.5
2018-12-10 12:08:29.6153,172.8,22,12.5,12.73,120.1,19.74,3,699.6,80.3,26.5,12.5,12.5
2018-12-10 12:08:29.8653,172.8,22,12.5,12.73,120.1,19.73,4,699.4,80.8,26,12.5,12.5
2018-12-10 12:08:30.1153,172.8,22,12.5,12.73,120.1,19.73,65,57750,57750,0,12.5,12.5
2018-12-10 12:08:30.3654,172.8,22,12.5,12.73,120.1,19.7,66,3710,3710,0,12.5,12.5
2018-12-10 12:08:30.6154,172.8,22,12.5,12.73,120.1,19.73,1,699.6,80.3,28,12.5,12.5
2018-12-10 12:08:30.8654,172.8,22,12.5,12.73,120.1,19.73,2,699.4,80.8,28,12.5,12.5
2018-12-10 12:08:31.1154,172.8,22,12.5,12.73,120.1,19.73,65,57740,57730,0,12.5,12.5
2018-12-10 12:08:31.3654,172.8,22,12.5,12.73,120.1,19.69,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:31.6154,172.8,22,12.5,12.73,120.1,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:08:31.8654,172.8,22,12.5,12.73,120.1,19.73,67,32.1,31.7,0,12.5,12.5
2018-12-10 12:08:32.1154,172.8,22,12.5,12.73,120.1,19.73,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:32.3654,172.8,22,12.5,12.73,120.1,19.73,6,57750,32.1,3.6,12.5,12.5
2018-12-10 12:08:32.6154,172.8,22,12.5,12.73,120.1,19.73,7,57740,31.7,3.6,12.5,12.5
2018-12-10 12:08:32.8654,172.8,22,12.5,12.73,120.1,19.73,1,699.6,80.3,28,12.5,12.5
2018-12-10 12:08:33.1154,172.8,22,12.5,12.73,120.1,19.73,2,699.4,80.8,28,12.5,12.5
2018-12-10 12:08:33.3654,172.8,22,12.5,12.73,120.1,19.73,61,703.1,698.5,0,12.5,12.5
2018-12-10 12:08:33.6154,172.8,22,12.5,12.73,120,19.74,62,425,425,0,12.5,12.5
2018-12-10 12:08:33.8654,172.8,22,12.5,12.73,120.1,19.73,64,86.8,87.7,0,12.5,12.5
2018-12-10 12:08:34.1154,172.8,22,12.5,12.73,120.1,19.73,3,699.6,80.3,26.5,12.5,12.5
2018-12-10 12:08:34.3654,172.8,22,12.5,12.73,120.1,19.72,4,699.4,80.8,26,12.5,12.5
2018-12-10 12:08:34.6154,172.8,22,12.75,12.73,120.1,19.73,65,57760,57750,0,12.5,12.5
2018-12-10 12:08:34.8654,172.8,22,12.75,12.73,120.1,19.73,66,3700,3700,0,12.5,12.5
2018-12-10 12:08:35.1154,172.8,22,12.75,12.73,120.1,19.73,1,699.6,80.3,28,12.5,12.5
2018-12-10 12:08:35.3654,172.8,22,13,12.73,120.1,19.77,2,699.4,80.8,28,12.5,12.5
2018-12-10 12:08:35.6154,172.8,22,13,12.73,120.1,19.73,65,57750,57740,0,12.5,12.5
2018-12-10 12:08:35.8654,172.8,22,13,12.73,120.1,19.73,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:08:36.1154,172.8,22,13,12.73,120.1,19.76,63,50,50,0,12.5,12.5
2018-12-10 12:08:36.3654,172.8,22,13,12.73,120.1,19.73,67,32.3,31.8,0,12.5,12.5
2018-12-10 12:08:36.6154,172.8,22,13,12.73,120.1,19.73,52,3.58,3.56,0,13,12.5
2018-12-10 12:08:36.8654,172.8,22,13,12.73,120.1,19.74,6,57750,32.3,3.6,13,13
2018-12-10 12:08:37.1154,172.8,22,13,12.73,120.1,19.73,7,57740,31.8,3.6,13,13
2018-12-10 12:08:37.3654,172.8,22,13,12.73,120.1,19.73,1,699.6,80.2,28,13,13
2018-12-10 12:08:37.6154,172.8,22.2,13,12.85,120.1,19.74,2,699.4,80.8,28,13,13
2018-12-10 12:08:37.8654,172.8,22.2,13,12.85,120.1,19.73,61,703.1,698.5,0,13,13
2018-12-10 12:08:38.1154,172.8,22.2,13,12.85,120.1,19.74,62,425,425,0,13,13
2018-12-10 12:08:38.3654,172.8,22.2,13,12.85,120.1,19.73,64,86.8,87.7,0,13,13
2018-12-10 12:08:38.6154,172.8,22.2,13,12.85,120.1,19.74,3,699.6,80.2,26.5,13,13
2018-12-10 12:08:38.8655,172.8,22.2,13,12.85,120.1,19.73,4,699.4,80.8,26,13,13
2018-12-10 12:08:39.1155,172.8,22.2,13,12.85,120.1,19.61,65,57730,57730,0,13,13
2018-12-10 12:08:39.3655,172.8,22.2,13,12.85,120.1,19.72,66,3700,3700,0,13,13
2018-12-10 12:08:39.6154,172.8,22.2,13,12.85,120.1,19.73,1,699.6,80.2,28,13,13
2018-12-10 12:08:39.8654,172.8,22.2,13,12.85,120.1,19.71,2,699.4,80.8,28,13,13
2018-12-10 12:08:40.1154,172.8,22.2,13,12.85,120.1,19.73,65,57740,57730,0,13,13
2018-12-10 12:08:40.3654,172.8,22.2,13,12.85,120.1,19.74,51,3.58,3.56,0,13,13
2018-12-10 12:08:40.6155,172.8,22.2,13,12.85,120.1,19.73,63,50,50,0,13,13
2018-12-10 12:08:40.8655,172.8,22.2,13,12.85,120.1,19.73,67,32.4,31.9,0,13,13
2018-12-10 12:08:41.1155,172.8,22.2,13,12.85,120.1,19.75,52,3.58,3.56,0,13,13
2018-12-10 12:08:41.3655,172.8,22.2,13,12.85,120.1,19.73,6,57740,32.4,3.6,13,13
2018-12-10 12:08:41.6155,172.8,22.2,13,12.85,120,19.73,7,57730,31.9,3.6,13,13
2018-12-10 12:08:41.8655,172.8,22.2,13,12.85,120.1,19.72,1,699.6,80.2,28,13,13
2018-12-10 12:08:42.1154,172.8,22.2,13,12.85,120.1,19.73,2,699.4,80.8,28,13,13
2018-12-10 12:08:42.3655,172.8,22.2,13,12.85,120.1,19.72,61,703.2,698.6,0,13,13
2018-12-10 12:08:42.6155,172.8,22.2,13,12.85,120,19.73,62,425,425,0,13,13
2018-12-10 12:08:42.8655,172.8,22.2,13,12.85,120,19.73,64,86.8,87.7,0,13,13
2018-12-10 12:08:43.1155,172.8,22.2,13,12.85,120.1,19.71,3,699.6,80.2,26.5,13,13
2018-12-10 12:08:43.3655,172.8,22.2,13,12.85,120.1,19.73,4,699.4,80.8,26,13,13
2018-12-10 12:08:43.6155,172.8,22.2,13,12.85,120.1,19.73,65,57730,57730,0,13,13
2018-12-10 12:08:43.8655,172.8,22.2,13,12.85,120.1,19.73,66,3690,3690,0,13,13
2018-12-10 12:08:44.1156,172.8,22.2,13,12.85,120.1,19.73,1,699.8,80.2,28,13,13
2018-12-10 12:08:44.3656,172.8,22.2,13,12.85,120.1,19.73,2,699.7,80.5,28,13,13
2018-12-10 12:08:44.6156,172.8,22.2,13,12.85,120.1,19.73,65,57750,57740,0,13,13
2018-12-10 12:08:44.8656,172.8,22.2,13,12.85,120.1,19.69,51,3.58,3.56,0,13,13
2018-12-10 12:08:45.1155,172.8,22.2,13,12.85,120.1,19.72,63,50,50,0,13,13
2018-12-10 12:08:45.3655,172.8,22.3,13,12.91,120.1,19.73,67,32.5,32,0,13,13
2018-12-10 12:08:45.6155,172.8,22.4,13,12.96,120.1,19.73,52,3.58,3.56,0,13,13
2018-12-10 12:08:45.8655,172.8,22.4,13,12.96,120.1,19.73,6,57730,32.5,3.6,13,13
2018-12-10 12:08:46.1155,172.8,22.4,13,12.96,120.1,19.73,7,57730,32,3.6,13,13
2018-12-10 12:08:46.3655,172.8,22.4,13,12.96,120.1,19.73,1,699.8,80.2,28,13,13
2018-12-10 12:08:46.6155,172.8,22.4,13,12.96,120,19.72,2,699.7,80.5,28,13,13
2018-12-10 12:08:46.8655,172.8,22.4,13,12.96,120.1,19.73,61,703.4,698.6,0,13,13
2018-12-10 12:08:47.1155,172.8,22.4,13,12.96,120.1,19.73,62,425,425,0,13,13
2018-12-10 12:08:47.3656,172.8,22.4,13,12.96,120.1,19.68,64,86.7,87.5,0,13,13
2018-12-10 12:08:47.6156,172.8,22.4,13,12.96,120.1,19.73,3,699.8,80.2,26.5,13,13
2018-12-10 12:08:47.8656,172.8,22.4,13,12.96,120,19.74,4,699.7,80.5,26,13,13
2018-12-10 12:08:48.1156,172.8,22.4,13,12.96,120,19.73,65,57920,57570,0,13,13
2018-12-10 12:08:48.3656,172.8,22.4,13,12.96,120.1,19.73,66,3690,3690,0,13,13
2018-12-10 12:08:48.6156,172.8,22.4,13,12.96,120.1,19.73,1,699.8,80.2,28,13,13
2018-12-10 12:08:48.8656,172.8,22.4,13,12.96,120.1,19.74,2,699.7,80.5,28,13,13
2018-12-10 12:08:49.1156,172.8,22.4,13,12.96,120.1,19.73,65,57920,57570,0,13,13
2018-12-10 12:08:49.3656,172.8,22.4,13,12.96,120.1,19.73,51,3.58,3.56,0,13,13
2018-12-10 12:08:49.6156,172.8,22.4,13,12.96,120.1,19.73,63,50,50,0,13,13
2018-12-10 12:08:49.8656,172.8,22.4,13,12.96,120.1,19.73,67,32.6,32.1,0,13,13
2018-12-10 12:08:50.1155,172.8,22.4,13,12.96,120.1,19.72,52,3.58,3.56,0,13,13
2018-12-10 12:08:50.3655,172.8,22.5,13,13.02,120.1,19.72,6,57740,32.6,3.6,13,13
2018-12-10 12:08:50.6156,172.8,22.6,13,13.08,120.1,19.74,7,57730,32.1,3.6,13,13
2018-12-10 12:08:50.8656,172.8,22.6,13,13.08,120.1,19.73,1,699.8,80.2,28,13,13
2018-12-10 12:08:51.1156,172.8,22.6,13,13.08,120.1,19.72,2,699.8,80.5,28,13,13
2018-12-10 12:08:51.3656,172.8,22.6,13,13.08,120.1,19.73,61,703.4,698.8,0,13,13
2018-12-10 12:08:51.6156,172.8,22.6,13,13.08,120.1,19.73,62,425,425,0,13,13
2018-12-10 12:08:51.8656,172.8,22.6,13,13.08,120.1,19.73,64,86.5,87.7,0,13,13
2018-12-10 12:08:52.1156,172.8,22.6,13,13.08,120.1,19.73,3,699.6,80.5,26.5,13,13
2018-12-10 12:08:52.3656,172.8,22.6,13,13.08,120.1,19.73,4,699.8,80.5,26,13,13
2018-12-10 12:08:52.6156,172.8,22.6,13,13.08,120.1,19.71,65,57570,57910,0,13,13
2018-12-10 12:08:52.8656,172.8,22.6,13,13.08,120.1,19.73,66,3700,3700,0,13,13
2018-12-10 12:08:53.1156,172.8,22.6,13,13.08,120,19.73,1,699.6,80.5,28,13,13
2018-12-10 12:08:53.3656,172.8,22.6,13,13.08,120,19.73,2,699.8,80.5,28,13,13
2018-12-10 12:08:53.6156,172.8,22.6,13,13.08,120.1,19.73,65,57560,57910,0,13,13
2018-12-10 12:08:53.8656,172.8,22.6,13,13.08,120.1,19.73,51,3.58,3.56,0,13,13
2018-12-10 12:08:54.1155,172.8,22.6,13,13.08,120,19.73,63,50,50,0,13,13
2018-12-10 12:08:54.3655,172.8,22.6,13,13.08,120,19.73,67,32.7,32.2,0,13,13
2018-12-10 12:08:54.6155,172.8,22.6,13,13.08,120.1,19.73,52,3.58,3.56,0,13,13
2018-12-10 12:08:54.8655,172.8,22.6,13,13.08,120.1,19.68,6,57560,32.7,3.6,13,13
2018-12-10 12:08:55.1156,172.8,22.6,13,13.08,120.1,19.77,7,57910,32.2,3.6,13,13
2018-12-10 12:08:55.3656,172.8,22.6,13,13.08,120.1,19.73,1,699.6,80.5,28,13,13
2018-12-10 12:08:55.6156,172.8,22.6,13,13.08,120.1,19.73,2,699.8,80.5,28,13,13
2018-12-10 12:08:55.8656,172.8,22.6,13,13.08,120.1,19.73,61,703.6,698.8,0,13,13
2018-12-10 12:08:56.1156,172.8,22.6,13,13.08,120.1,19.73,62,425,425,0,13,13
2018-12-10 12:08:56.3656,172.8,22.7,13,13.14,120.2,19.73,64,86.6,87.6,0,13,13
2018-12-10 12:08:56.6156,172.8,22.7,13,13.14,120.1,19.73,3,699.6,80.5,26.5,13,13
2018-12-10 12:08:56.8656,172.8,22.7,13,13.14,120.1,19.77,4,699.8,80.5,26,13,13
2018-12-10 12:08:57.1156,172.8,22.7,13,13.14,120.1,19.72,65,57900,57550,0,13,13
2018-12-10 12:08:57.3656,172.8,22.8,13,13.19,120.1,19.74,66,3680,3680,0,13,13
2018-12-10 12:08:57.6156,172.8,22.8,13,13.19,120.1,19.73,1,699.6,80.5,28,13,13
2018-12-10 12:08:57.8656,172.8,22.8,13,13.19,120.1,19.73,2,699.8,80.5,28,13,13
2018-12-10 12:08:58.1156,172.8,22.8,13,13.19,120.1,19.73,65,57890,57550,0,13,13
2018-12-10 12:08:58.3656,172.8,22.8,13,13.19,120,19.73,51,3.58,3.56,0,13,13
2018-12-10 12:08:58.6157,172.8,22.8,13,13.19,120.1,19.73,63,50,50,0,13,13
2018-12-10 12:08:58.8657,172.8,22.8,13,13.19,120.1,19.74,67,32.8,32.3,0,13,13
2018-12-10 12:08:59.1156,172.8,22.8,13,13.19,120.1,19.74,52,3.58,3.56,0,13,13
2018-12-10 12:08:59.3656,172.8,22.8,13.25,13.19,120.1,19.74,6,57900,32.8,3.6,13,13
2018-12-10 12:08:59.6156,172.8,22.8,13.25,13.19,120,19.73,7,57700,32.3,3.6,13,13
2018-12-10 12:08:59.8656,172.8,22.8,13.25,13.19,120.1,19.71,1,700,80.2,28,13,13
2018-12-10 12:09:00.1156,172.8,22.8,13.25,13.19,120,19.73,2,699.9,80.3,28,13,13
2018-12-10 12:09:00.3657,172.8,22.8,13.25,13.19,120.1,19.73,61,703.5,698.8,0,13,13
2018-12-10 12:09:00.6157,172.8,22.8,13.25,13.19,120,19.69,62,425,425,0,13,13
2018-12-10 12:09:00.8657,172.8,22.8,13.25,13.19,120,19.74,64,86.7,87.6,0,13,13
2018-12-10 12:09:01.1157,172.8,22.8,13.25,13.19,120.1,19.73,3,700,80.2,26.5,13,13
2018-12-10 12:09:01.3657,172.8,22.8,13.25,13.19,120.1,19.73,4,699.9,80.3,26,13,13
2018-12-10 12:09:01.6157,172.8,22.8,13.5,13.19,120.1,19.73,65,57710,57730,0,13,13
2018-12-10 12:09:01.8657,172.8,22.8,13.5,13.19,120.1,19.73,66,3680,3680,0,13,13
2018-12-10 12:09:02.1157,172.8,22.8,13.5,13.19,120.1,19.73,1,700,80.2,28,13,13
2018-12-10 12:09:02.3657,172.8,22.8,13.5,13.19,120.1,19.73,2,699.9,80.3,28,13,13
2018-12-10 12:09:02.6157,172.8,23,13.5,13.31,120.1,19.72,65,57720,57730,0,13,13
2018-12-10 12:09:02.8657,172.8,23,13.5,13.31,120.1,19.74,51,3.58,3.56,0,13,13
2018-12-10 12:09:03.1157,172.8,23,13.5,13.31,120,19.73,63,50,50,0,13,13
2018-12-10 12:09:03.3657,172.8,23,13.5,13.31,120.1,19.73,67,32.8,32.4,0,13,13
2018-12-10 12:09:03.6157,172.8,23,13.5,13.31,120.1,19.73,52,3.58,3.56,0,13,13
2018-12-10 12:09:03.8657,172.8,23,13.5,13.31,120.1,19.73,6,57710,32.9,3.6,13,13
2018-12-10 12:09:04.1157,172.8,23,13.5,13.31,120.1,19.73,7,57720,32.4,3.6,13,13
2018-12-10 12:09:04.3657,172.8,23,13.5,13.31,120.1,19.75,1,700,80.2,28,13,13
2018-12-10 12:09:04.6157,172.8,23,13.5,13.31,120,19.68,2,699.9,80.3,28,13,13
2018-12-10 12:09:04.8657,172.8,23,13.5,13.31,120.1,19.72,61,703.7,698.9,0,13,13
2018-12-10 12:09:05.1157,172.8,23,13.5,13.31,120.1,19.74,62,425,425,0,13,13
2018-12-10 12:09:05.3657,172.8,23,13.5,13.31,120.1,19.73,64,86.7,87.6,0,13,13
2018-12-10 12:09:05.6157,172.8,23,13.5,13.31,120.1,19.73,3,700.3,80.2,26.5,13.5,13.5
2018-12-10 12:09:05.8657,172.8,23,13.5,13.31,120,19.73,4,700.3,80.7,26,13.5,13.5
2018-12-10 12:09:06.1157,172.8,23,13.5,13.31,120,19.73,65,57710,57720,0,13.5,13.5
2018-12-10 12:09:06.3657,172.8,23,13.5,13.31,120,19.73,66,3700,3700,0,13.5,13.5
2018-12-10 12:09:06.6157,172.8,23,13.5,13.31,120.1,19.73,1,700.3,80.2,28,13.5,13.5
2018-12-10 12:09:06.8658,172.8,23,13.5,13.31,120.1,19.74,2,700.3,80.7,28,13.5,13.5
2018-12-10 12:09:07.1158,172.8,23,13.5,13.31,120,19.73,65,57720,57720,0,13.5,13.5
2018-12-10 12:09:07.3658,172.8,23,13.5,13.31,120,19.73,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:07.6158,172.8,23,13.5,13.31,120.1,19.73,63,50,50,0,13.5,13.5
2018-12-10 12:09:07.8658,172.8,23,13.5,13.31,120.1,19.73,67,32.9,32.4,0,13.5,13.5
2018-12-10 12:09:08.1158,172.8,23,13.5,13.31,120.1,19.69,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:08.3658,172.8,23.1,13.5,13.37,120.1,19.73,6,57710,32.9,3.6,13.5,13.5
2018-12-10 12:09:08.6158,172.8,23.1,13.5,13.37,120,19.73,7,57710,32.5,3.6,13.5,13.5
2018-12-10 12:09:08.8658,172.8,23.1,13.5,13.37,120.1,19.73,1,700.3,80.2,28,13.5,13.5
2018-12-10 12:09:09.1158,172.8,23.1,13.5,13.37,120.1,19.73,2,700.3,80.7,28,13.5,13.5
2018-12-10 12:09:09.3658,172.8,23.1,13.5,13.37,120.1,19.74,61,703.8,699.1,0,13.5,13.5
2018-12-10 12:09:09.6158,172.8,23.1,13.5,13.37,120.1,19.73,62,425,425,0,13.5,13.5
2018-12-10 12:09:09.8658,172.8,23.1,13.5,13.37,120,19.72,64,86.7,87.6,0,13.5,13.5
2018-12-10 12:09:10.1158,172.8,23.1,13.5,13.37,120.1,19.74,3,700.3,80.2,26.5,13.5,13.5
2018-12-10 12:09:10.3658,172.8,23.1,13.5,13.37,120.1,19.73,4,700.3,80.7,26,13.5,13.5
2018-12-10 12:09:10.6157,172.8,23.2,13.5,13.43,120.1,19.73,65,57710,57720,0,13.5,13.5
2018-12-10 12:09:10.8657,172.8,23.2,13.5,13.43,120,19.74,66,3710,3710,0,13.5,13.5
2018-12-10 12:09:11.1157,172.8,23.2,13.5,13.43,120,19.72,1,700.3,80.2,28,13.5,13.5
2018-12-10 12:09:11.3657,172.8,23.2,13.5,13.43,120.1,19.73,2,700.3,80.7,28,13.5,13.5
2018-12-10 12:09:11.6157,172.8,23.2,13.5,13.43,120,19.73,65,57730,57730,0,13.5,13.5
2018-12-10 12:09:11.8657,172.8,23.2,13.5,13.43,120.1,19.73,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:12.1157,172.8,23.2,13.5,13.43,120,19.73,63,50,50,0,13.5,13.5
2018-12-10 12:09:12.3657,172.8,23.2,13.5,13.43,120,19.73,67,33,32.5,0,13.5,13.5
2018-12-10 12:09:12.6158,172.8,23.2,13.5,13.43,120,19.73,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:12.8658,172.8,23.2,13.5,13.43,120.1,19.73,6,57740,33,3.6,13.5,13.5
2018-12-10 12:09:13.1158,172.8,23.2,13.5,13.43,120.1,19.73,7,57740,32.5,3.6,13.5,13.5
2018-12-10 12:09:13.3658,172.8,23.2,13.5,13.43,120.1,19.73,1,700.1,80.2,28,13.5,13.5
2018-12-10 12:09:13.6158,172.8,23.2,13.5,13.43,120,19.73,2,700.3,80.5,28,13.5,13.5
2018-12-10 12:09:13.8658,172.8,23.2,13.5,13.43,120.1,19.69,61,703.9,699.2,0,13.5,13.5
2018-12-10 12:09:14.1158,172.8,23.2,13.5,13.43,120.1,19.73,62,425,425,0,13.5,13.5
2018-12-10 12:09:14.3658,172.8,23.3,13.5,13.48,120.1,19.73,64,86.5,87.5,0,13.5,13.5
2018-12-10 12:09:14.6158,172.8,23.3,13.5,13.48,120.1,19.71,3,700.1,80.2,26.5,13.5,13.5
2018-12-10 12:09:14.8658,172.8,23.3,13.5,13.48,120.1,19.74,4,700.3,80.5,26,13.5,13.5
2018-12-10 12:09:15.1158,172.8,23.3,13.5,13.48,120.1,19.73,65,57750,57750,0,13.5,13.5
2018-12-10 12:09:15.3659,172.8,23.4,13.5,13.54,120.1,19.73,66,3710,3710,0,13.5,13.5
2018-12-10 12:09:15.6159,172.8,23.4,13.5,13.54,120.1,19.72,1,700.1,80.2,28,13.5,13.5
2018-12-10 12:09:15.8659,172.8,23.4,13.5,13.54,120.1,19.73,2,700.3,80.5,28,13.5,13.5
2018-12-10 12:09:16.1159,172.8,23.4,13.5,13.54,120.1,19.73,65,57750,57750,0,13.5,13.5
2018-12-10 12:09:16.3659,172.8,23.4,13.5,13.54,120.1,19.73,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:16.6159,172.8,23.4,13.5,13.54,120.1,19.72,63,50,50,0,13.5,13.5
