Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:09:16.8659,172.8,23.4,13.5,13.54,120.1,19.73,67,33.1,32.6,0,13.5,13.5
2018-12-10 12:09:17.1159,172.8,23.4,13.5,13.54,120.1,19.72,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:17.3659,172.8,23.4,13.5,13.54,120.1,19.73,6,57740,33.1,3.6,13.5,13.5
2018-12-10 12:09:17.6159,172.8,23.4,13.5,13.54,120,19.73,7,57740,32.6,3.6,13.5,13.5
2018-12-10 12:09:17.8659,172.8,23.4,13.5,13.54,120.1,19.73,1,700.1,80.2,28,13.5,13.5
2018-12-10 12:09:18.1160,172.8,23.4,13.5,13.54,120.1,19.74,2,700.3,80.5,28,13.5,13.5
2018-12-10 12:09:18.3660,172.8,23.4,13.5,13.54,120.1,19.7,61,703.9,699.3,0,13.5,13.5
2018-12-10 12:09:18.6159,172.8,23.4,13.5,13.54,120.1,19.72,62,425,425,0,13.5,13.5
2018-12-10 12:09:18.8659,172.8,23.4,13.5,13.54,120,19.74,64,86.6,87.6,0,13.5,13.5
2018-12-10 12:09:19.1158,172.8,23.4,13.5,13.54,120.1,19.73,3,700.1,80.2,26.5,13.5,13.5
2018-12-10 12:09:19.3657,172.8,23.4,13.5,13.54,120.1,19.72,4,700.3,80.5,26,13.5,13.5
2018-12-10 12:09:19.6158,172.8,23.5,13.5,13.6,120,19.72,65,57750,57750,0,13.5,13.5
2018-12-10 12:09:19.8658,172.8,23.5,13.5,13.6,120,19.73,66,3700,3700,0,13.5,13.5
2018-12-10 12:09:20.1159,172.8,23.5,13.5,13.6,120.1,19.73,1,700.6,80.2,28,13.5,13.5
2018-12-10 12:09:20.3660,172.8,23.5,13.5,13.6,120.1,19.75,2,700.5,80.5,28,13.5,13.5
2018-12-10 12:09:20.6160,172.8,23.5,13.5,13.6,120.2,19.72,65,57750,57750,0,13.5,13.5
2018-12-10 12:09:20.8660,172.8,23.5,13.5,13.6,120.1,19.73,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:21.1159,172.8,23.5,13.5,13.6,120,19.72,63,50,50,0,13.5,13.5
2018-12-10 12:09:21.3659,172.8,23.5,13.5,13.6,120.1,19.73,67,33.2,32.7,0,13.5,13.5
2018-12-10 12:09:21.6159,172.8,23.5,13.5,13.6,120.1,19.73,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:21.8660,172.8,23.5,13.5,13.6,120.2,19.73,6,57760,33.2,3.6,13.5,13.5
2018-12-10 12:09:22.1160,172.8,23.5,13.5,13.6,120.2,19.73,7,57750,32.7,3.6,13.5,13.5
2018-12-10 12:09:22.3660,172.8,23.6,13.5,13.66,120.1,19.73,1,700.6,80.2,28,13.5,13.5
2018-12-10 12:09:22.6160,172.8,23.6,13.5,13.66,120.1,19.73,2,700.5,80.5,28,13.5,13.5
2018-12-10 12:09:22.8660,172.8,23.6,13.5,13.66,120.1,19.73,61,704,699.3,0,13.5,13.5
2018-12-10 12:09:23.1160,172.8,23.6,13.5,13.66,120.1,19.74,62,425,425,0,13.5,13.5
2018-12-10 12:09:23.3659,172.8,23.6,13.5,13.66,120.2,19.74,64,86.6,87.5,0,13.5,13.5
2018-12-10 12:09:23.6159,172.8,23.6,13.5,13.66,120.1,19.73,3,700.6,80.2,26.5,13.5,13.5
2018-12-10 12:09:23.8659,172.8,23.6,13.5,13.66,120.1,19.73,4,700.5,80.5,26,13.5,13.5
2018-12-10 12:09:24.1159,172.8,23.6,13.5,13.66,120.1,19.73,65,57740,57740,0,13.5,13.5
2018-12-10 12:09:24.3659,172.8,23.6,13.75,13.66,120.1,19.76,66,3700,3700,0,13.5,13.5
2018-12-10 12:09:24.6159,172.8,23.6,13.75,13.66,120.1,19.74,1,700.6,80.2,28,13.5,13.5
2018-12-10 12:09:24.8660,172.8,23.6,13.75,13.66,120.1,19.72,2,700.5,80.5,28,13.5,13.5
2018-12-10 12:09:25.1160,172.8,23.6,13.75,13.66,120,19.73,65,57740,57740,0,13.5,13.5
2018-12-10 12:09:25.3660,172.8,23.6,13.75,13.66,120,19.73,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:25.6160,172.8,23.6,13.75,13.66,120.1,19.73,63,50,50,0,13.5,13.5
2018-12-10 12:09:25.8660,172.8,23.6,13.75,13.66,120.1,19.75,67,33.2,32.7,0,13.5,13.5
2018-12-10 12:09:26.1160,172.8,23.6,13.75,13.66,120.1,19.73,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:09:26.3660,172.8,23.6,13.75,13.66,120.1,19.73,6,57740,33.2,3.6,13.5,13.5
2018-12-10 12:09:26.6160,172.8,23.6,13.75,13.66,120,19.73,7,57750,32.7,3.6,13.5,13.5
2018-12-10 12:09:26.8660,172.8,23.6,13.75,13.66,120.1,19.73,1,700.6,80.2,28,13.5,13.5
2018-12-10 12:09:27.1160,172.8,23.6,13.75,13.66,120.1,19.74,2,700.5,80.5,28,13.5,13.5
2018-12-10 12:09:27.3660,172.8,23.8,13.75,13.77,120.1,19.73,61,704.1,699.5,0,14,13.5
2018-12-10 12:09:27.6160,172.8,23.8,13.75,13.77,120,19.73,62,425,425,0,14,13.5
2018-12-10 12:09:27.8660,172.8,23.8,13.75,13.77,120.1,19.73,64,86.8,87.7,0,14,13.5
2018-12-10 12:09:28.1160,172.8,23.8,13.75,13.77,120,19.72,3,700.7,80.2,26.5,14,13.5
2018-12-10 12:09:28.3659,172.8,24,13.75,13.89,120.1,19.73,4,700.7,80.5,26,14,13.5
2018-12-10 12:09:28.6159,172.8,24,14,13.89,120,19.73,65,57730,57750,0,14,13.5
2018-12-10 12:09:28.8660,172.8,24,14,13.89,120.1,19.73,66,3700,3700,0,14,13.5
2018-12-10 12:09:29.1160,172.8,24,14,13.89,120.1,19.73,1,700.7,80.2,28,14,13.5
2018-12-10 12:09:29.3661,172.8,24,14,13.89,120.1,19.73,2,700.7,80.5,28,14,13.5
2018-12-10 12:09:29.6161,172.8,24,14,13.89,120.1,19.73,65,57730,57750,0,14,13.5
2018-12-10 12:09:29.8661,172.8,24,14,13.89,120.1,19.7,51,3.58,3.56,0,14,13.5
2018-12-10 12:09:30.1161,172.8,24,14,13.89,120.1,19.73,63,50,50,0,14,13.5
2018-12-10 12:09:30.3660,172.8,24,14,13.89,120,19.74,67,33.3,32.8,0,14,13.5
2018-12-10 12:09:30.6160,172.8,24,14,13.89,120.1,19.73,52,3.58,3.56,0,14,13.5
2018-12-10 12:09:30.8660,172.8,24,14,13.89,120.1,19.73,6,57730,33.3,3.6,14,13.5
2018-12-10 12:09:31.1160,172.8,24,14,13.89,120.1,19.73,7,57750,32.8,3.6,14,13.5
2018-12-10 12:09:31.3660,172.8,24,14,13.89,120.1,19.73,1,700.7,80.2,28,14,13.5
2018-12-10 12:09:31.6160,172.8,24,14,13.89,120,19.73,2,700.7,80.5,28,14,13.5
2018-12-10 12:09:31.8660,172.8,24,14,13.89,120.1,19.74,61,704.2,699.5,0,14,13.5
2018-12-10 12:09:32.1160,172.8,24,14,13.89,120.1,19.76,62,425,425,0,14,13.5
2018-12-10 12:09:32.3660,172.8,24,14,13.89,120.1,19.75,64,86.8,87.7,0,14,13.5
2018-12-10 12:09:32.6160,172.8,24,14,13.89,120.1,19.73,3,700.7,80.2,26.5,14,13.5
2018-12-10 12:09:32.8660,172.8,24,14,13.89,120,19.75,4,700.7,80.5,26,14,13.5
2018-12-10 12:09:33.1160,172.8,24,14,13.89,120.1,19.73,65,57740,57750,0,14,13.5
2018-12-10 12:09:33.3661,172.8,24,14,13.89,120.1,19.73,66,3690,3690,0,14,13.5
2018-12-10 12:09:33.6161,172.8,24,14,13.89,120.1,19.73,1,700.7,80.2,28,14,13.5
2018-12-10 12:09:33.8661,172.8,24,14,13.89,120,19.74,2,700.7,80.5,28,14,13.5
2018-12-10 12:09:34.1161,172.8,24,14,13.89,120,19.73,65,57730,57740,0,14,13.5
2018-12-10 12:09:34.3661,172.8,24,14,13.89,120,19.73,51,3.58,3.56,0,14,13.5
2018-12-10 12:09:34.6161,172.8,24,14,13.89,120.1,19.73,63,50,50,0,14,13.5
2018-12-10 12:09:34.8661,172.8,24,14,13.89,120.1,19.73,67,33.4,32.8,0,14,14
2018-12-10 12:09:35.1161,172.8,24,14,13.89,120.1,19.72,52,3.58,3.56,0,14,14
2018-12-10 12:09:35.3662,172.8,24,14,13.89,120.1,19.73,6,57730,33.4,3.6,14,14
2018-12-10 12:09:35.6162,172.8,24,14,13.89,120,19.73,7,57740,32.9,3.6,14,14
2018-12-10 12:09:35.8662,172.8,24,14,13.89,120.1,19.73,1,700.7,80.2,28,14,14
2018-12-10 12:09:36.1162,172.8,24,14,13.89,120.2,19.73,2,700.6,80.5,28,14,14
2018-12-10 12:09:36.3661,172.8,24,14,13.89,120.1,19.73,61,704.3,699.6,0,14,14
2018-12-10 12:09:36.6161,172.8,24,14,13.89,120,19.73,62,425,425,0,14,14
2018-12-10 12:09:36.8661,172.8,24,14,13.89,120.1,19.74,64,86.9,87.8,0,14,14
2018-12-10 12:09:37.1160,172.8,24,14,13.89,120.1,19.72,3,700.7,80.2,26.5,14,14
2018-12-10 12:09:37.3660,172.8,24,14,13.89,120.1,19.73,4,700.6,80.5,26,14,14
2018-12-10 12:09:37.6161,172.8,24,14,13.89,120.1,19.73,65,57730,57730,0,14,14
2018-12-10 12:09:37.8661,172.8,24,14,13.89,120,19.73,66,3680,3680,0,14,14
2018-12-10 12:09:38.1161,172.8,24,14,13.89,120,19.73,1,700.7,80.2,28,14,14
2018-12-10 12:09:38.3661,172.8,24,14,13.89,120.1,19.73,2,700.6,80.5,28,14,14
2018-12-10 12:09:38.6161,172.8,24,14,13.89,120.1,19.73,65,57740,57740,0,14,14
2018-12-10 12:09:38.8661,172.8,24,14,13.89,120.1,19.75,51,3.58,3.56,0,14,14
2018-12-10 12:09:39.1161,172.8,24,14,13.89,120,19.72,63,50,50,0,14,14
2018-12-10 12:09:39.3661,172.8,24.1,14,13.95,120,19.74,67,33.4,32.9,0,14,14
2018-12-10 12:09:39.6161,172.8,24.1,14,13.95,120.1,19.73,52,3.58,3.56,0,14,14
2018-12-10 12:09:39.8661,172.8,24.1,14,13.95,120.1,19.73,6,57740,33.4,3.6,14,14
2018-12-10 12:09:40.1161,172.8,24.1,14,13.95,120.1,19.75,7,57740,32.9,3.6,14,14
2018-12-10 12:09:40.3661,172.8,24.1,14,13.95,120.1,19.73,1,700.7,80.2,28,14,14
2018-12-10 12:09:40.6161,172.8,24.2,14,14,120.1,19.75,2,700.6,80.5,28,14,14
2018-12-10 12:09:40.8660,172.8,24.2,14,14,120,19.73,61,704.4,699.7,0,14,14
2018-12-10 12:09:41.1160,172.8,24.2,14,14,120.1,19.73,62,425,425,0,14,14
2018-12-10 12:09:41.3660,172.8,24.2,14,14,120.1,19.72,64,86.8,87.7,0,14,14
2018-12-10 12:09:41.6160,172.8,24.2,14,14,120.1,19.73,3,700.7,80.2,26.5,14,14
2018-12-10 12:09:41.8661,172.8,24.2,14,14,120.1,19.75,4,700.6,80.5,26,14,14
2018-12-10 12:09:42.1161,172.8,24.2,14,14,120.1,19.73,65,57740,57740,0,14,14
2018-12-10 12:09:42.3661,172.8,24.3,14,14.06,120.1,19.73,66,3680,3680,0,14,14
2018-12-10 12:09:42.6161,172.8,24.3,14,14.06,120.1,19.73,1,700.7,80.2,28,14,14
2018-12-10 12:09:42.8662,172.8,24.3,14,14.06,120.1,19.73,2,700.9,80.5,28,14,14
2018-12-10 12:09:43.1162,172.8,24.3,14,14.06,120.1,19.72,65,57750,57750,0,14,14
2018-12-10 12:09:43.3662,172.8,24.3,14,14.06,120.1,19.73,51,3.58,3.56,0,14,14
2018-12-10 12:09:43.6161,172.8,24.3,14,14.06,120.1,19.73,63,50,50,0,14,14
2018-12-10 12:09:43.8661,172.8,24.3,14,14.06,120.1,19.73,67,33.5,33,0,14,14
2018-12-10 12:09:44.1161,172.8,24.3,14,14.06,120.1,19.73,52,3.58,3.57,0,14,14
2018-12-10 12:09:44.3661,172.8,24.3,14,14.06,120.1,19.73,6,57750,33.5,3.6,14,14
2018-12-10 12:09:44.6162,172.8,24.3,14,14.06,120.1,19.73,7,57740,33,3.6,14,14
2018-12-10 12:09:44.8662,172.8,24.3,14,14.06,120,19.73,1,700.7,80.2,28,14,14
2018-12-10 12:09:45.1162,172.8,24.3,14,14.06,120.1,19.74,2,700.9,80.5,28,14,14
2018-12-10 12:09:45.3662,172.8,24.3,14,14.06,120.1,19.74,61,704.4,699.8,0,14,14
2018-12-10 12:09:45.6162,172.8,24.3,14,14.06,120,19.74,62,425,425,0,14,14
2018-12-10 12:09:45.8662,172.8,24.3,14,14.06,120,19.73,64,86.7,87.7,0,14,14
2018-12-10 12:09:46.1162,172.8,24.3,14,14.06,120.1,19.73,3,700.7,80.2,26.5,14,14
2018-12-10 12:09:46.3662,172.8,24.3,14,14.06,120.1,19.8,4,700.9,80.5,26,14,14
2018-12-10 12:09:46.6162,172.8,24.3,14,14.06,120.1,19.73,65,57740,57740,0,14,14
2018-12-10 12:09:46.8662,172.8,24.3,14,14.06,120.1,19.72,66,3670,3670,0,14,14
2018-12-10 12:09:47.1162,172.8,24.3,14,14.06,120.1,19.74,1,700.7,80.2,28,14,14
2018-12-10 12:09:47.3662,172.8,24.3,14,14.06,120.1,19.74,2,700.9,80.5,28,14,14
2018-12-10 12:09:47.6162,172.8,24.3,14,14.06,120.1,19.73,65,57740,57740,0,14,14
2018-12-10 12:09:47.8662,172.8,24.3,14,14.06,120.2,19.73,51,3.58,3.56,0,14,14
2018-12-10 12:09:48.1162,172.8,24.3,14,14.06,120.1,19.73,63,50,50,0,14,14
2018-12-10 12:09:48.3662,172.8,24.4,14.25,14.12,120.1,19.74,67,33.5,33,0,14,14
2018-12-10 12:09:48.6162,172.8,24.4,14.25,14.12,120.1,19.72,52,3.58,3.57,0,14,14
2018-12-10 12:09:48.8662,172.8,24.4,14.25,14.12,120.1,19.73,6,57730,33.5,3.6,14,14
2018-12-10 12:09:49.1162,172.8,24.4,14.25,14.12,120.2,19.73,7,57730,33,3.6,14.5,14
2018-12-10 12:09:49.3662,172.8,24.4,14.25,14.12,120.1,19.72,1,700.9,80.2,28,14.5,14
2018-12-10 12:09:49.6162,172.8,24.4,14.25,14.12,120,19.74,2,701.2,80.5,28,14.5,14
2018-12-10 12:09:49.8662,172.8,24.4,14.25,14.12,120.1,19.74,61,704.6,699.9,0,14.5,14
2018-12-10 12:09:50.1162,172.8,24.4,14.25,14.12,120.1,19.72,62,425,425,0,14.5,14
2018-12-10 12:09:50.3663,172.8,24.4,14.25,14.12,120.1,19.73,64,86.9,87.8,0,14.5,14
2018-12-10 12:09:50.6163,172.8,24.4,14.25,14.12,120.1,19.73,3,700.9,80.2,26.5,14.5,14
2018-12-10 12:09:50.8662,172.8,24.4,14.25,14.12,120.1,19.73,4,701.2,80.5,26,14.5,14
2018-12-10 12:09:51.1162,172.8,24.4,14.25,14.12,120.1,19.73,65,57710,57720,0,14.5,14
2018-12-10 12:09:51.3662,172.8,24.5,14.25,14.18,120.1,19.73,66,3660,3660,0,14.5,14
2018-12-10 12:09:51.6162,172.8,24.5,14.25,14.18,120.1,19.74,1,700.9,80.2,28,14.5,14
2018-12-10 12:09:51.8662,172.8,24.5,14.25,14.18,120.1,19.72,2,701.2,80.5,28,14.5,14
2018-12-10 12:09:52.1161,172.8,24.5,14.25,14.18,120,19.69,65,57700,57720,0,14.5,14
2018-12-10 12:09:52.3661,172.8,24.5,14.25,14.18,120,19.72,51,3.58,3.56,0,14.5,14
2018-12-10 12:09:52.6161,172.8,24.5,14.25,14.18,120,19.72,63,50,50,0,14.5,14
2018-12-10 12:09:52.8662,172.8,24.5,14.25,14.18,120.1,19.73,67,33.6,33.1,0,14.5,14
2018-12-10 12:09:53.1162,172.8,24.5,14.25,14.18,120.1,19.72,52,3.58,3.57,0,14.5,14
2018-12-10 12:09:53.3662,172.8,24.7,14.25,14.29,120,19.74,6,57720,33.6,3.6,14.5,14
2018-12-10 12:09:53.6162,172.8,24.7,14.25,14.29,120,19.73,7,57750,33.1,3.6,14.5,14
2018-12-10 12:09:53.8663,172.8,24.7,14.25,14.29,120.1,19.73,1,700.9,80.2,28,14.5,14
2018-12-10 12:09:54.1163,172.8,24.7,14.25,14.29,120.1,19.72,2,701.2,80.5,28,14.5,14
2018-12-10 12:09:54.3663,172.8,24.7,14.25,14.29,120.1,19.73,61,704.6,699.9,0,14.5,14
2018-12-10 12:09:54.6163,172.8,24.7,14.25,14.29,120,19.67,62,425,425,0,14.5,14
2018-12-10 12:09:54.8663,172.8,24.7,14.25,14.29,120,19.75,64,86.8,87.7,0,14.5,14
2018-12-10 12:09:55.1162,172.8,24.7,14.25,14.29,120,19.74,3,700.9,80.2,26.5,14.5,14
2018-12-10 12:09:55.3662,172.8,24.7,14.25,14.29,120.1,19.73,4,701.2,80.5,26,14.5,14
2018-12-10 12:09:55.6162,172.8,24.7,14.5,14.29,120.1,19.73,65,57720,57750,0,14.5,14
2018-12-10 12:09:55.8662,172.8,24.7,14.5,14.29,120.1,19.73,66,3690,3690,0,14.5,14
2018-12-10 12:09:56.1162,172.8,24.7,14.5,14.29,120.1,19.74,1,700.9,80.2,28,14.5,14
2018-12-10 12:09:56.3662,172.8,24.7,14.5,14.29,120.1,19.72,2,701.3,80.5,28,14.5,14.5
2018-12-10 12:09:56.6163,172.8,24.7,14.5,14.29,120.1,19.76,65,57720,57750,0,14.5,14.5
2018-12-10 12:09:56.8663,172.8,24.7,14.5,14.29,120.1,19.73,51,3.58,3.56,0,14.5,14.5
2018-12-10 12:09:57.1163,172.8,24.7,14.5,14.29,120,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:09:57.3663,172.8,24.7,14.5,14.29,120,19.71,67,33.6,33.1,0,14.5,14.5
2018-12-10 12:09:57.6163,172.8,24.7,14.5,14.29,120,19.73,52,3.58,3.57,0,14.5,14.5
2018-12-10 12:09:57.8663,172.8,24.7,14.5,14.29,120.1,19.73,6,57720,33.6,3.6,14.5,14.5
2018-12-10 12:09:58.1163,172.8,24.7,14.5,14.29,120.1,19.73,7,57750,33.1,3.6,14.5,14.5
2018-12-10 12:09:58.3663,172.8,24.7,14.5,14.29,120,19.87,1,701.2,80.2,28,14.5,14.5
2018-12-10 12:09:58.6163,172.8,24.7,14.5,14.29,120,19.72,2,701.3,80.5,28,14.5,14.5
2018-12-10 12:09:58.8663,172.8,24.7,14.5,14.29,120,19.73,61,704.7,700,0,14.5,14.5
2018-12-10 12:09:59.1163,172.8,24.7,14.5,14.29,120.1,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:09:59.3663,172.8,24.7,14.5,14.29,120.1,19.73,64,86.9,87.8,0,14.5,14.5
2018-12-10 12:09:59.6163,172.8,24.7,14.5,14.29,120,19.73,3,701.2,80.2,26.5,14.5,14.5
2018-12-10 12:09:59.8663,172.8,24.7,14.5,14.29,120,19.73,4,701.3,80.5,26,14.5,14.5
2018-12-10 12:10:00.1163,172.8,24.7,14.5,14.29,120.1,19.73,65,57730,57750,0,14.5,14.5
2018-12-10 12:10:00.3663,172.8,24.7,14.5,14.29,120.1,19.74,66,3690,3690,0,14.5,14.5
2018-12-10 12:10:00.6163,172.8,24.8,14.5,14.35,120.1,19.74,1,701.2,80.2,28,14.5,14.5
2018-12-10 12:10:00.8663,172.8,24.8,14.5,14.35,120.1,19.73,2,701.3,80.5,28,14.5,14.5
2018-12-10 12:10:01.1163,172.8,24.8,14.5,14.35,120.1,19.74,65,57740,57750,0,14.5,14.5
2018-12-10 12:10:01.3663,172.8,24.8,14.5,14.35,120.1,19.71,51,3.58,3.56,0,14.5,14.5
2018-12-10 12:10:01.6163,172.8,24.8,14.5,14.35,120.1,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:10:01.8663,172.8,24.8,14.5,14.35,120.1,19.73,67,33.7,33.1,0,14.5,14.5
2018-12-10 12:10:02.1163,172.8,24.8,14.5,14.35,120.1,19.73,52,3.58,3.57,0,14.5,14.5
2018-12-10 12:10:02.3663,172.8,24.8,14.5,14.35,120.1,19.72,6,57730,33.7,3.6,14.5,14.5
2018-12-10 12:10:02.6163,172.8,24.8,14.5,14.35,120,19.73,7,57740,33.2,3.6,14.5,14.5
2018-12-10 12:10:02.8663,172.8,24.8,14.5,14.35,120.1,19.72,1,701.2,80.2,28,14.5,14.5
2018-12-10 12:10:03.1164,172.8,24.8,14.5,14.35,120.1,19.73,2,701.3,80.5,28,14.5,14.5
2018-12-10 12:10:03.3664,172.8,24.8,14.5,14.35,120.1,19.73,61,704.8,700.2,0,14.5,14.5
2018-12-10 12:10:03.6164,172.8,24.8,14.5,14.35,120.1,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:10:03.8664,172.8,24.8,14.5,14.35,120,19.73,64,86.7,87.6,0,14.5,14.5
2018-12-10 12:10:04.1165,172.8,24.8,14.5,14.35,120.1,19.74,3,701.3,80.2,26.5,14.5,14.5
2018-12-10 12:10:04.3665,172.8,24.8,14.5,14.35,120.1,19.72,4,701.4,80.3,26,14.5,14.5
2018-12-10 12:10:04.6165,172.8,24.9,14.5,14.41,120,19.73,65,57740,57750,0,14.5,14.5
2018-12-10 12:10:04.8665,172.8,24.9,14.5,14.41,120,19.71,66,3690,3690,0,14.5,14.5
2018-12-10 12:10:05.1165,172.8,24.9,14.5,14.41,120,19.72,1,701.3,80.2,28,14.5,14.5
2018-12-10 12:10:05.3666,172.8,25,14.5,14.47,120,19.73,2,701.4,80.3,28,14.5,14.5
2018-12-10 12:10:05.6166,172.8,25,14.5,14.47,120.1,19.7,65,57740,57750,0,14.5,14.5
2018-12-10 12:10:05.8666,172.8,25,14.5,14.47,120.1,19.73,51,3.58,3.56,0,14.5,14.5
2018-12-10 12:10:06.1165,172.8,25,14.5,14.47,120.1,19.72,63,50,50,0,14.5,14.5
2018-12-10 12:10:06.3665,172.8,25.1,14.5,14.53,120.1,19.73,67,33.7,33.2,0,14.5,14.5
2018-12-10 12:10:06.6164,172.8,25.1,14.5,14.53,120.1,19.73,52,3.58,3.57,0,14.5,14.5
2018-12-10 12:10:06.8663,172.8,25.1,14.5,14.53,120.1,19.73,6,57740,33.7,3.6,14.5,14.5
2018-12-10 12:10:07.1163,172.8,25.1,14.5,14.53,120.1,19.73,7,57740,33.2,3.6,14.5,14.5
2018-12-10 12:10:07.3662,172.8,25.1,14.5,14.53,120.1,19.73,1,701.3,80.2,28,14.5,14.5
2018-12-10 12:10:07.6161,172.8,25.1,14.5,14.53,120,19.73,2,701.4,80.3,28,14.5,14.5
2018-12-10 12:10:07.8660,172.8,25.1,14.5,14.53,120.1,19.74,61,704.8,700.1,0,14.5,14.5
2018-12-10 12:10:08.1161,172.8,25.1,14.5,14.53,120.1,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:10:08.3662,172.8,25.1,14.5,14.53,120.1,19.74,64,86.8,87.7,0,14.5,14.5
2018-12-10 12:10:08.6162,172.8,25.1,14.5,14.53,120.1,19.74,3,701.3,80.2,26.5,14.5,14.5
2018-12-10 12:10:08.8663,172.8,25.1,14.5,14.53,120.1,19.73,4,701.4,80.3,26,14.5,14.5
2018-12-10 12:10:09.1164,172.8,25.1,14.5,14.53,120.1,19.73,65,57740,57750,0,14.5,14.5
2018-12-10 12:10:09.3664,172.8,25.1,14.5,14.53,120.1,19.74,66,3690,3690,0,14.5,14.5
2018-12-10 12:10:09.6164,172.8,25.1,14.5,14.53,120.1,19.73,1,701.3,80.2,28,14.5,14.5
2018-12-10 12:10:09.8664,172.8,25.1,14.5,14.53,120.1,19.61,2,701.4,80.3,28,14.5,14.5
2018-12-10 12:10:10.1164,172.8,25.1,14.5,14.53,120.1,19.74,65,57730,57740,0,14.5,14.5
2018-12-10 12:10:10.3664,172.8,25.1,14.5,14.53,120,19.73,51,3.58,3.56,0,14.5,14.5
2018-12-10 12:10:10.6165,172.8,25.1,14.5,14.53,120.1,19.74,63,50,50,0,14.5,14.5
2018-12-10 12:10:10.8665,172.8,25.1,14.5,14.53,120.1,19.72,67,33.8,33.2,0,14.5,14.5
2018-12-10 12:10:11.1165,172.8,25.1,14.5,14.53,120.1,19.73,52,3.59,3.57,0,14.5,14.5
2018-12-10 12:10:11.3664,172.8,25.1,14.5,14.53,120,19.73,6,57740,33.8,3.6,14.5,14.5
2018-12-10 12:10:11.6164,172.8,25.1,14.5,14.53,120.1,19.73,7,57750,33.2,3.6,14.5,14.5
2018-12-10 12:10:11.8664,172.8,25.1,14.5,14.53,120.1,19.71,1,701.5,80.2,28,14.5,14.5
2018-12-10 12:10:12.1164,172.8,25.1,14.5,14.53,120.1,19.73,2,701.4,80.5,28,14.5,14.5
2018-12-10 12:10:12.3664,172.8,25.1,14.5,14.53,120.1,19.72,61,704.9,700.2,0,14.5,14.5
2018-12-10 12:10:12.6165,172.8,25.1,14.5,14.53,120,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:10:12.8665,172.8,25.1,14.5,14.53,120,19.73,64,86.9,87.9,0,14.5,14.5
2018-12-10 12:10:13.1165,172.8,25.1,14.5,14.53,120.1,19.73,3,701.5,80.2,26.5,14.5,14.5
2018-12-10 12:10:13.3665,172.8,25.1,14.75,14.53,120.1,19.73,4,701.4,80.5,26,14.5,14.5
2018-12-10 12:10:13.6165,172.8,25.2,14.75,14.58,120.1,19.73,65,57740,57740,0,14.5,14.5
2018-12-10 12:10:13.8665,172.8,25.2,14.75,14.58,120.1,19.71,66,3700,3700,0,14.5,14.5
2018-12-10 12:10:14.1165,172.8,25.2,14.75,14.58,120.1,19.74,1,701.5,80.2,28,14.5,14.5
2018-12-10 12:10:14.3665,172.8,25.2,14.75,14.58,120.1,19.73,2,701.4,80.5,28,14.5,14.5
2018-12-10 12:10:14.6165,172.8,25.2,14.75,14.58,120.1,19.71,65,57740,57750,0,14.5,14.5
2018-12-10 12:10:14.8665,172.8,25.2,14.75,14.58,120.1,19.73,51,3.58,3.57,0,14.5,14.5
2018-12-10 12:10:15.1165,172.8,25.2,14.75,14.58,120.1,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:10:15.3665,172.8,25.2,14.75,14.58,120.1,19.73,67,33.8,33.3,0,14.5,14.5
2018-12-10 12:10:15.6165,172.8,25.2,14.75,14.58,120.1,19.73,52,3.59,3.57,0,14.5,14.5
2018-12-10 12:10:15.8665,172.8,25.2,14.75,14.58,120.1,19.73,6,57730,33.8,3.6,14.5,14.5
2018-12-10 12:10:16.1165,172.8,25.2,14.75,14.58,120.1,19.73,7,57750,33.3,3.6,14.5,14.5
2018-12-10 12:10:16.3665,172.8,25.2,14.75,14.58,120.1,19.7,1,701.5,80.2,28,14.5,14.5
2018-12-10 12:10:16.6165,172.8,25.5,14.75,14.76,120.1,19.72,2,701.4,80.5,28,14.5,14.5
2018-12-10 12:10:16.8665,172.8,25.5,14.75,14.76,120.1,19.71,61,705.2,700.4,0,14.5,14.5
2018-12-10 12:10:17.1165,172.8,25.5,14.75,14.76,120.1,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:10:17.3665,172.8,25.5,14.75,14.76,120.1,19.73,64,86.8,87.8,0,14.5,14.5
2018-12-10 12:10:17.6165,172.8,25.5,14.75,14.76,120.1,19.73,3,701.5,80.2,26.5,14.5,14.5
2018-12-10 12:10:17.8665,172.8,25.5,14.75,14.76,120,19.73,4,701.4,80.5,26,14.5,14.5
2018-12-10 12:10:18.1165,172.8,25.5,14.75,14.76,120,19.73,65,57730,57750,0,15,14.5
2018-12-10 12:10:18.3665,172.8,25.5,14.75,14.76,120.1,19.74,66,3690,3690,0,15,14.5
2018-12-10 12:10:18.6165,172.8,25.5,14.75,14.76,120.1,19.71,1,701.5,80,28,15,14.5
2018-12-10 12:10:18.8665,172.8,25.5,14.75,14.76,120.1,19.72,2,701.5,80.3,28,15,14.5
2018-12-10 12:10:19.1166,172.8,25.5,14.75,14.76,120.1,19.73,65,57730,57760,0,15,14.5
2018-12-10 12:10:19.3666,172.8,25.5,14.75,14.76,120.1,19.74,51,3.58,3.57,0,15,14.5
2018-12-10 12:10:19.6166,172.8,25.6,14.75,14.81,120.1,19.74,63,50,50,0,15,14.5
2018-12-10 12:10:19.8666,172.8,25.6,14.75,14.81,120.1,19.73,67,33.8,33.3,0,15,14.5
2018-12-10 12:10:20.1166,172.8,25.6,14.75,14.81,120.1,19.85,52,3.59,3.56,0,15,14.5
2018-12-10 12:10:20.3666,172.8,25.6,14.75,14.81,120,19.74,6,57720,33.8,3.6,15,14.5
2018-12-10 12:10:20.6166,172.8,25.6,14.75,14.81,120.1,19.73,7,57760,33.3,3.6,15,14.5
2018-12-10 12:10:20.8665,172.8,25.6,14.75,14.81,120.1,19.71,1,701.5,80,28,15,14.5
2018-12-10 12:10:21.1165,172.8,25.6,14.75,14.81,120.1,19.73,2,701.5,80.3,28,15,14.5
2018-12-10 12:10:21.3665,172.8,25.6,14.75,14.81,120.1,19.74,61,705.1,700.4,0,15,14.5
2018-12-10 12:10:21.6165,172.8,25.6,14.75,14.81,120.1,19.73,62,425,425,0,15,14.5
2018-12-10 12:10:21.8665,172.8,25.6,14.75,14.81,120.1,19.74,64,86.7,87.7,0,15,14.5
2018-12-10 12:10:22.1165,172.8,25.6,14.75,14.81,120.1,19.71,3,701.5,80,26.5,15,14.5
2018-12-10 12:10:22.3666,172.8,25.6,14.75,14.81,120.1,19.73,4,701.5,80.3,26,15,14.5
2018-12-10 12:10:22.6166,172.8,25.6,14.75,14.81,120,19.73,65,57720,57760,0,15,14.5
2018-12-10 12:10:22.8665,172.8,25.6,14.75,14.81,120,19.73,66,3690,3690,0,15,14.5
2018-12-10 12:10:23.1165,172.8,25.6,14.75,14.81,120.1,19.73,1,701.5,80,28,15,14.5
2018-12-10 12:10:23.3665,172.8,25.6,14.75,14.81,120.1,19.73,2,701.5,80.3,28,15,14.5
2018-12-10 12:10:23.6166,172.8,25.6,15,14.81,120.1,19.73,65,57730,57770,0,15,14.5
2018-12-10 12:10:23.8666,172.8,25.6,15,14.81,120.1,19.68,51,3.58,3.57,0,15,14.5
2018-12-10 12:10:24.1166,172.8,25.6,15,14.81,120,19.58,63,50,50,0,15,14.5
2018-12-10 12:10:24.3666,172.8,25.6,15,14.81,120,19.73,67,33.9,33.4,0,15,14.5
2018-12-10 12:10:24.6166,172.8,25.6,15,14.81,120.1,19.73,52,3.59,3.56,0,15,14.5
2018-12-10 12:10:24.8666,172.8,25.6,15,14.81,120.1,19.73,6,57720,33.9,3.6,15,14.5
2018-12-10 12:10:25.1166,172.8,25.6,15,14.81,120.1,19.73,7,57760,33.4,3.6,15,14.5
2018-12-10 12:10:25.3666,172.8,25.6,15,14.81,120.1,19.74,1,701.7,80,28,15,14.5
2018-12-10 12:10:25.6166,172.8,25.6,15,14.81,120.1,19.73,2,701.8,80.3,28,15,15
2018-12-10 12:10:25.8666,172.8,25.6,15,14.81,120,19.73,61,705.1,700.5,0,15,15
2018-12-10 12:10:26.1166,172.8,25.6,15,14.81,120.1,19.74,62,425,425,0,15,15
2018-12-10 12:10:26.3666,172.8,25.6,15,14.81,120.1,19.73,64,86.8,87.7,0,15,15
2018-12-10 12:10:26.6166,172.8,25.6,15,14.81,120.1,19.73,3,701.7,80,26.5,15,15
2018-12-10 12:10:26.8666,172.8,25.6,15,14.81,120,19.73,4,701.8,80.3,26,15,15
2018-12-10 12:10:27.1166,172.8,25.6,15,14.81,120.1,19.74,65,57720,57750,0,15,15
2018-12-10 12:10:27.3666,172.8,25.6,15,14.81,120.1,19.73,66,3690,3690,0,15,15
2018-12-10 12:10:27.6166,172.8,25.6,15,14.81,120.1,19.71,1,701.7,80,28,15,15
2018-12-10 12:10:27.8666,172.8,25.6,15,14.81,120.1,19.75,2,701.8,80.3,28,15,15
2018-12-10 12:10:28.1166,172.8,25.6,15,14.81,120.1,19.73,65,57730,57750,0,15,15
2018-12-10 12:10:28.3666,172.8,25.6,15,14.81,120.1,19.73,51,3.59,3.57,0,15,15
2018-12-10 12:10:28.6166,172.8,26,15,15.05,120.1,19.73,63,50,50,0,15,15
2018-12-10 12:10:28.8666,172.8,26,15,15.05,120.1,19.73,67,33.9,33.4,0,15,15
2018-12-10 12:10:29.1166,172.8,26,15,15.05,120.1,19.73,52,3.59,3.57,0,15,15
2018-12-10 12:10:29.3666,172.8,26,15,15.05,120.1,19.73,6,57730,33.9,3.6,15,15
2018-12-10 12:10:29.6166,172.8,26,15,15.05,120.1,19.69,7,57750,33.4,3.6,15,15
2018-12-10 12:10:29.8666,172.8,26,15,15.05,120.1,19.74,1,701.7,80,28,15,15
2018-12-10 12:10:30.1166,172.8,26,15,15.05,120.1,19.73,2,701.8,80.3,28,15,15
2018-12-10 12:10:30.3666,172.8,26,15,15.05,120.1,19.73,61,705.4,700.6,0,15,15
2018-12-10 12:10:30.6166,172.8,26,15,15.05,120.1,19.73,62,425,425,0,15,15
2018-12-10 12:10:30.8666,172.8,26,15,15.05,120.1,19.73,64,86.9,87.8,0,15,15
2018-12-10 12:10:31.1166,172.8,26,15,15.05,120.1,19.73,3,701.7,80,26.5,15,15
2018-12-10 12:10:31.3666,172.8,26,15,15.05,120.1,19.72,4,701.8,80.3,26,15,15
2018-12-10 12:10:31.6166,172.8,26,15,15.05,120,19.72,65,57740,57750,0,15,15
2018-12-10 12:10:31.8666,172.8,26,15,15.05,120.1,19.73,66,3690,3680,0,15,15
2018-12-10 12:10:32.1167,172.8,26,15,15.05,120.1,19.72,1,701.7,80,28,15,15
2018-12-10 12:10:32.3667,172.8,26,15,15.05,120.1,19.72,2,701.8,80.3,28,15,15
2018-12-10 12:10:32.6167,172.8,26,15,15.05,120.1,19.72,65,57740,57750,0,15,15
2018-12-10 12:10:32.8667,172.8,26,15,15.05,120.1,19.73,51,3.59,3.57,0,15,15
2018-12-10 12:10:33.1167,172.8,26,15,15.05,120,19.71,63,50,50,0,15,15
2018-12-10 12:10:33.3667,172.8,26,15,15.05,120.1,19.78,67,33.9,33.4,0,15,15
2018-12-10 12:10:33.6167,172.8,26,15,15.05,120.1,19.74,52,3.59,3.57,0,15,15
2018-12-10 12:10:33.8667,172.8,26,15,15.05,120.1,19.75,6,57740,34,3.6,15,15
2018-12-10 12:10:34.1167,172.8,26,15,15.05,120.1,19.73,7,57750,33.4,3.6,15,15
2018-12-10 12:10:34.3667,172.8,26,15,15.05,120.1,19.73,1,701.9,80,28,15,15
2018-12-10 12:10:34.6167,172.8,26,15,15.05,120.1,19.73,2,701.9,80.3,28,15,15
2018-12-10 12:10:34.8667,172.8,26,15,15.05,120.1,19.73,61,705.3,700.7,0,15,15
2018-12-10 12:10:35.1167,172.8,26,15,15.05,120.1,19.73,62,425,425,0,15,15
2018-12-10 12:10:35.3667,172.8,26,15,15.05,120.1,19.73,64,86.8,87.7,0,15,15
2018-12-10 12:10:35.6166,172.8,26,15,15.05,120.1,19.73,3,701.9,80,26.5,15,15
2018-12-10 12:10:35.8667,172.8,26,15,15.05,120.1,19.71,4,701.9,80.3,26,15,15
2018-12-10 12:10:36.1167,172.8,26,15,15.05,120.1,19.73,65,57740,57750,0,15,15
2018-12-10 12:10:36.3667,172.8,26,15,15.05,120.1,19.73,66,3690,3690,0,15,15
2018-12-10 12:10:36.6167,172.8,26,15,15.05,120.1,19.73,1,701.9,80,28,15,15
2018-12-10 12:10:36.8667,172.8,26,15,15.05,120.1,19.73,2,701.9,80.3,28,15,15
2018-12-10 12:10:37.1167,172.8,26,15,15.05,120.1,19.73,65,57740,57750,0,15,15
2018-12-10 12:10:37.3667,172.8,26,15,15.05,120,19.73,51,3.59,3.57,0,15,15
2018-12-10 12:10:37.6167,172.8,26,15,15.05,120.1,19.71,63,50,50,0,15,15
2018-12-10 12:10:37.8667,172.8,26,15,15.05,120.1,19.73,67,34,33.5,0,15,15
2018-12-10 12:10:38.1167,172.8,26,15,15.05,120.1,19.73,52,3.59,3.57,0,15,15
2018-12-10 12:10:38.3667,172.8,26,15.25,15.05,120.1,19.73,6,57740,34,3.6,15,15
2018-12-10 12:10:38.6167,172.8,26,15.25,15.05,120,19.73,7,57750,33.5,3.6,15,15
2018-12-10 12:10:38.8667,172.8,26,15.25,15.05,120.1,19.73,1,701.9,80,28,15,15
2018-12-10 12:10:39.1167,172.8,26,15.25,15.05,120.1,19.71,2,701.9,80.3,28,15,15
2018-12-10 12:10:39.3668,172.8,26.1,15.25,15.1,120.1,19.73,61,705.6,700.7,0,15,15
2018-12-10 12:10:39.6168,172.8,26.1,15.25,15.1,120.1,19.73,62,425,425,0,15,15
2018-12-10 12:10:39.8668,172.8,26.1,15.25,15.1,120.1,19.73,64,86.7,87.7,0,15.5,15
2018-12-10 12:10:40.1168,172.8,26.1,15.25,15.1,120.1,19.73,3,702,80,26.5,15.5,15
2018-12-10 12:10:40.3668,172.8,26.1,15.25,15.1,120.1,19.73,4,702,80.3,26,15.5,15
2018-12-10 12:10:40.6168,172.8,26.1,15.25,15.1,120.1,19.74,65,57740,57750,0,15.5,15
2018-12-10 12:10:40.8668,172.8,26.1,15.25,15.1,120.1,19.73,66,3700,3700,0,15.5,15
2018-12-10 12:10:41.1168,172.8,26.1,15.25,15.1,120.1,19.73,1,702,80,28,15.5,15
2018-12-10 12:10:41.3668,172.8,26.2,15.25,15.16,120.1,19.71,2,702,80.3,28,15.5,15
2018-12-10 12:10:41.6168,172.8,26.2,15.25,15.16,120.1,19.73,65,57730,57760,0,15.5,15
2018-12-10 12:10:41.8668,172.8,26.2,15.25,15.16,120.1,19.73,51,3.59,3.57,0,15.5,15
2018-12-10 12:10:42.1168,172.8,26.2,15.25,15.16,120.1,19.72,63,50,50,0,15.5,15
2018-12-10 12:10:42.3668,172.8,26.2,15.25,15.16,120.1,19.73,67,34,33.5,0,15.5,15
2018-12-10 12:10:42.6168,172.8,26.2,15.25,15.16,120.1,19.73,52,3.59,3.57,0,15.5,15
2018-12-10 12:10:42.8668,172.8,26.2,15.25,15.16,120.1,19.73,6,57730,34,3.6,15.5,15
2018-12-10 12:10:43.1168,172.8,26.2,15.25,15.16,120.1,19.73,7,57760,33.5,3.6,15.5,15
2018-12-10 12:10:43.3668,172.8,26.2,15.25,15.16,120.1,19.73,1,702,80,28,15.5,15
2018-12-10 12:10:43.6168,172.8,26.2,15.25,15.16,120.1,19.72,2,702,80.3,28,15.5,15
2018-12-10 12:10:43.8668,172.8,26.2,15.25,15.16,120.1,19.73,61,705.5,700.8,0,15.5,15
2018-12-10 12:10:44.1168,172.8,26.2,15.25,15.16,120.1,19.72,62,425,425,0,15.5,15
2018-12-10 12:10:44.3668,172.8,26.3,15.25,15.22,120,19.73,64,86.5,87.5,0,15.5,15
2018-12-10 12:10:44.6168,172.8,26.3,15.25,15.22,120,19.73,3,702,80,26.5,15.5,15
2018-12-10 12:10:44.8668,172.8,26.3,15.25,15.22,120,19.73,4,702,80.3,26,15.5,15
2018-12-10 12:10:45.1168,172.8,26.3,15.25,15.22,120.1,19.73,65,57740,57770,0,15.5,15
2018-12-10 12:10:45.3668,172.8,26.3,15.25,15.22,120.1,19.73,66,3710,3710,0,15.5,15
2018-12-10 12:10:45.6168,172.8,26.3,15.25,15.22,120.1,19.68,1,702,80,28,15.5,15
2018-12-10 12:10:45.8668,172.8,26.3,15.25,15.22,120.1,19.73,2,702,80.3,28,15.5,15
2018-12-10 12:10:46.1168,172.8,26.3,15.25,15.22,120.1,19.74,65,57740,57770,0,15.5,15
2018-12-10 12:10:46.3668,172.8,26.3,15.25,15.22,120.1,19.73,51,3.59,3.57,0,15.5,15
2018-12-10 12:10:46.6168,172.8,26.3,15.25,15.22,120.1,19.74,63,50,50,0,15.5,15
2018-12-10 12:10:46.8668,172.8,26.3,15.25,15.22,120.1,19.73,67,34,33.5,0,15.5,15
2018-12-10 12:10:47.1168,172.8,26.3,15.25,15.22,120.1,19.76,52,3.59,3.57,0,15.5,15
2018-12-10 12:10:47.3668,172.8,26.3,15.25,15.22,120,19.72,6,57720,34,3.6,15.5,15
2018-12-10 12:10:47.6168,172.8,26.3,15.25,15.22,120.1,19.73,7,57770,33.5,3.6,15.5,15
2018-12-10 12:10:47.8669,172.8,26.3,15.25,15.22,120.1,19.73,1,702.2,80,28,15.5,15
2018-12-10 12:10:48.1169,172.8,26.3,15.25,15.22,120.1,19.73,2,702,80.3,28,15.5,15
2018-12-10 12:10:48.3669,172.8,26.3,15.25,15.22,120.1,19.73,61,705.8,701,0,15.5,15
2018-12-10 12:10:48.6169,172.8,26.3,15.25,15.22,120.1,19.74,62,425,425,0,15.5,15
2018-12-10 12:10:48.8669,172.8,26.3,15.25,15.22,120.1,19.69,64,86.7,87.7,0,15.5,15
2018-12-10 12:10:49.1169,172.8,26.3,15.25,15.22,120.1,19.74,3,702.2,80,26.5,15.5,15
2018-12-10 12:10:49.3669,172.8,26.3,15.25,15.22,120.1,19.73,4,702,80.3,26,15.5,15
2018-12-10 12:10:49.6169,172.8,26.3,15.25,15.22,120,19.73,65,57720,57760,0,15.5,15
2018-12-10 12:10:49.8669,172.8,26.3,15.25,15.22,120.1,19.73,66,3710,3710,0,15.5,15
2018-12-10 12:10:50.1169,172.8,26.3,15.25,15.22,120.1,19.74,1,702.2,80,28,15.5,15
2018-12-10 12:10:50.3669,172.8,26.3,15.25,15.22,120.1,19.72,2,702,80.3,28,15.5,15
2018-12-10 12:10:50.6169,172.8,26.3,15.5,15.22,120.1,19.73,65,57730,57780,0,15.5,15
2018-12-10 12:10:50.8669,172.8,26.3,15.5,15.22,120.1,19.74,51,3.59,3.57,0,15.5,15
2018-12-10 12:10:51.1169,172.8,26.3,15.5,15.22,120,19.73,63,50,50,0,15.5,15
2018-12-10 12:10:51.3669,172.8,26.5,15.5,15.34,120.1,19.72,67,34.1,33.5,0,15.5,15
2018-12-10 12:10:51.6169,172.8,26.5,15.5,15.34,120.1,19.73,52,3.59,3.57,0,15.5,15
2018-12-10 12:10:51.8669,172.8,26.5,15.5,15.34,120.1,19.72,6,57730,34.1,3.6,15.5,15
2018-12-10 12:10:52.1169,172.8,26.5,15.5,15.34,120,19.73,7,57770,33.5,3.6,15.5,15
2018-12-10 12:10:52.3669,172.8,26.5,15.5,15.34,120,19.73,1,702.2,80,28,15.5,15
2018-12-10 12:10:52.6169,172.8,26.5,15.5,15.34,120.1,19.78,2,702,80.3,28,15.5,15
2018-12-10 12:10:52.8669,172.8,26.5,15.5,15.34,120.1,19.76,61,705.7,701,0,15.5,15
2018-12-10 12:10:53.1169,172.8,26.5,15.5,15.34,120.1,19.73,62,425,425,0,15.5,15
2018-12-10 12:10:53.3669,172.8,26.5,15.5,15.34,120.1,19.72,64,86.5,87.5,0,15.5,15
2018-12-10 12:10:53.6169,172.8,26.6,15.5,15.39,120.1,19.73,3,702.2,80,26.5,15.5,15
2018-12-10 12:10:53.8669,172.8,26.6,15.5,15.39,120.1,19.73,4,702,80.3,26,15.5,15
2018-12-10 12:10:54.1169,172.8,26.6,15.5,15.39,120.1,19.75,65,57730,57760,0,15.5,15
2018-12-10 12:10:54.3669,172.8,26.6,15.5,15.39,120.1,19.72,66,3710,3710,0,15.5,15
2018-12-10 12:10:54.6169,172.8,26.6,15.5,15.39,120.1,19.74,1,702.4,79.8,28,15.5,15.5
2018-12-10 12:10:54.8669,172.8,26.6,15.5,15.39,120.1,19.73,2,702.4,80.3,28,15.5,15.5
2018-12-10 12:10:55.1169,172.8,26.6,15.5,15.39,120.1,19.73,65,57720,57750,0,15.5,15.5
2018-12-10 12:10:55.3669,172.8,26.6,15.5,15.39,120.1,19.87,51,3.59,3.57,0,15.5,15.5
2018-12-10 12:10:55.6169,172.8,26.6,15.5,15.39,120.1,19.72,63,50,50,0,15.5,15.5
2018-12-10 12:10:55.8669,172.8,26.6,15.5,15.39,120.1,19.73,67,34.1,33.6,0,15.5,15.5
2018-12-10 12:10:56.1169,172.8,26.6,15.5,15.39,120,19.73,52,3.59,3.57,0,15.5,15.5
2018-12-10 12:10:56.3669,172.8,26.6,15.5,15.39,120,19.73,6,57720,34.1,3.6,15.5,15.5
2018-12-10 12:10:56.6169,172.8,26.6,15.5,15.39,120.1,19.74,7,57740,33.6,3.6,15.5,15.5
2018-12-10 12:10:56.8669,172.8,26.6,15.5,15.39,120.1,19.74,1,702.4,79.8,28,15.5,15.5
2018-12-10 12:10:57.1169,172.8,26.6,15.5,15.39,120,19.74,2,702.4,80.3,28,15.5,15.5
2018-12-10 12:10:57.3669,172.8,26.7,15.5,15.45,120,19.72,61,705.9,701.1,0,15.5,15.5
2018-12-10 12:10:57.6170,172.8,26.7,15.5,15.45,120,19.73,62,425,425,0,15.5,15.5
2018-12-10 12:10:57.8670,172.8,26.7,15.5,15.45,120,19.73,64,86.5,87.5,0,15.5,15.5
2018-12-10 12:10:58.1170,172.8,26.7,15.5,15.45,120.1,19.73,3,702.4,79.8,26.5,15.5,15.5
2018-12-10 12:10:58.3670,172.8,26.7,15.5,15.45,120.1,19.73,4,702.4,80.3,26,15.5,15.5
2018-12-10 12:10:58.6170,172.8,26.7,15.5,15.45,120,19.72,65,57730,57750,0,15.5,15.5
2018-12-10 12:10:58.8670,172.8,26.7,15.5,15.45,120,19.73,66,3710,3710,0,15.5,15.5
2018-12-10 12:10:59.1170,172.8,26.7,15.5,15.45,120.1,19.65,1,702.4,79.8,28,15.5,15.5
2018-12-10 12:10:59.3670,172.8,26.7,15.5,15.45,120.1,19.7,2,702.4,80.3,28,15.5,15.5
2018-12-10 12:10:59.6170,172.8,26.7,15.5,15.45,120.1,19.73,65,57730,57750,0,15.5,15.5
2018-12-10 12:10:59.8670,172.8,26.7,15.5,15.45,120.1,19.73,51,3.59,3.57,0,15.5,15.5
2018-12-10 12:11:00.1170,172.8,26.7,15.5,15.45,120.1,19.73,63,50,50,0,15.5,15.5
2018-12-10 12:11:00.3670,172.8,26.7,15.5,15.45,120.1,19.73,67,34.1,33.6,0,15.5,15.5
2018-12-10 12:11:00.6170,172.8,26.7,15.5,15.45,120.1,19.73,52,3.59,3.57,0,15.5,15.5
2018-12-10 12:11:00.8671,172.8,26.7,15.5,15.45,120.1,19.7,6,57720,34.1,3.6,15.5,15.5
2018-12-10 12:11:01.1172,172.8,26.7,15.5,15.45,120.1,19.71,7,57730,33.6,3.6,15.5,15.5
2018-12-10 12:11:01.3671,172.8,26.7,15.5,15.45,120.1,19.74,1,702.4,79.8,28,15.5,15.5
2018-12-10 12:11:01.6171,172.8,26.7,15.5,15.45,120.1,19.74,2,702.4,80.3,28,15.5,15.5
2018-12-10 12:11:01.8670,172.8,26.7,15.5,15.45,120.1,19.74,61,705.8,701.2,0,15.5,15.5
2018-12-10 12:11:02.1170,172.8,26.7,15.5,15.45,120.1,19.73,62,425,425,0,15.5,15.5
2018-12-10 12:11:02.3669,172.8,26.8,15.5,15.51,120.1,19.73,64,86.8,87.8,0,15.5,15.5
2018-12-10 12:11:02.6169,172.8,26.8,15.5,15.51,120.1,19.73,3,702.6,79.8,26.5,15.5,15.5
2018-12-10 12:11:02.8669,172.8,26.8,15.5,15.51,120.1,19.71,4,702.6,80.3,26,15.5,15.5
2018-12-10 12:11:03.1169,172.8,26.8,15.5,15.51,120.1,19.73,65,57720,57730,0,15.5,15.5
2018-12-10 12:11:03.3670,172.8,26.8,15.75,15.51,120.1,19.73,66,3690,3690,0,15.5,15.5
2018-12-10 12:11:03.6170,172.8,26.8,15.75,15.51,120.1,19.71,1,702.6,79.8,28,15.5,15.5
2018-12-10 12:11:03.8670,172.8,26.8,15.75,15.51,120.1,19.72,2,702.6,80.3,28,15.5,15.5
2018-12-10 12:11:04.1170,172.8,26.8,15.75,15.51,120,19.73,65,57710,57730,0,15.5,15.5
2018-12-10 12:11:04.3671,172.8,26.8,15.75,15.51,120.1,19.74,51,3.59,3.57,0,15.5,15.5
2018-12-10 12:11:04.6171,172.8,26.9,15.75,15.57,120,19.73,63,50,50,0,15.5,15.5
2018-12-10 12:11:04.8671,172.8,26.9,15.75,15.57,120,19.74,67,34.1,33.6,0,15.5,15.5
2018-12-10 12:11:05.1171,172.8,26.9,15.75,15.57,120,19.73,52,3.59,3.57,0,15.5,15.5
2018-12-10 12:11:05.3671,172.8,26.9,15.75,15.57,120,19.73,6,57710,34.1,3.6,15.5,15.5
2018-12-10 12:11:05.6171,172.8,26.9,15.75,15.57,120,19.73,7,57740,33.6,3.6,15.5,15.5
2018-12-10 12:11:05.8671,172.8,26.9,15.75,15.57,120.1,19.73,1,702.6,79.8,28,15.5,15.5
2018-12-10 12:11:06.1171,172.8,26.9,15.75,15.57,120.1,19.73,2,702.6,80.3,28,15.5,15.5
2018-12-10 12:11:06.3671,172.8,27,15.75,15.63,120,19.73,61,706,701.4,0,15.5,15.5
2018-12-10 12:11:06.6171,172.8,27,15.75,15.63,120,19.71,62,425,425,0,15.5,15.5
2018-12-10 12:11:06.8671,172.8,27,15.75,15.63,120,19.75,64,86.7,87.7,0,15.5,15.5
2018-12-10 12:11:07.1170,172.8,27,15.75,15.63,120.1,19.73,3,702.6,79.8,26.5,15.5,15.5
2018-12-10 12:11:07.3670,172.8,27,15.75,15.63,120,19.73,4,702.6,80.3,26,15.5,15.5
2018-12-10 12:11:07.6170,172.8,27,15.75,15.63,120.1,19.73,65,57710,57740,0,15.5,15.5
2018-12-10 12:11:07.8670,172.8,27,15.75,15.63,120,19.73,66,3680,3680,0,15.5,15.5
2018-12-10 12:11:08.1171,172.8,27,15.75,15.63,120.1,19.72,1,702.6,79.8,28,15.5,15.5
2018-12-10 12:11:08.3671,172.8,27,15.75,15.63,120.1,19.74,2,702.6,80.3,28,15.5,15.5
2018-12-10 12:11:08.6171,172.8,27,15.75,15.63,120.1,19.73,65,57710,57740,0,15.5,15.5
2018-12-10 12:11:08.8671,172.8,27,15.75,15.63,120.1,19.72,51,3.59,3.57,0,15.5,15.5
2018-12-10 12:11:09.1171,172.8,27,15.75,15.63,120.1,19.72,63,50,50,0,16,15.5
2018-12-10 12:11:09.3671,172.8,27,15.75,15.63,120.1,19.73,67,34.1,33.6,0,16,15.5
2018-12-10 12:11:09.6171,172.8,27,15.75,15.63,120.1,19.73,52,3.59,3.57,0,16,15.5
2018-12-10 12:11:09.8671,172.8,27,15.75,15.63,120,19.73,6,57710,34.2,3.6,16,15.5
2018-12-10 12:11:10.1171,172.8,27,15.75,15.63,120,19.73,7,57750,33.6,3.6,16,15.5
2018-12-10 12:11:10.3670,172.8,27.1,15.75,15.68,120,19.72,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:10.6171,172.8,27.1,15.75,15.68,120.1,19.74,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:10.8671,172.8,27.1,15.75,15.68,120.1,19.72,61,706,701.5,0,16,15.5
2018-12-10 12:11:11.1171,172.8,27.1,15.75,15.68,120,19.72,62,425,425,0,16,15.5
2018-12-10 12:11:11.3671,172.8,27.1,15.75,15.68,120,19.73,64,86.7,87.7,0,16,15.5
2018-12-10 12:11:11.6171,172.8,27.1,15.75,15.68,120,19.73,3,702.7,79.8,26.5,16,15.5
2018-12-10 12:11:11.8671,172.8,27.1,15.75,15.68,120.1,19.7,4,702.7,80.3,26,16,15.5
2018-12-10 12:11:12.1172,172.8,27.1,15.75,15.68,120.1,19.72,65,57730,57760,0,16,15.5
2018-12-10 12:11:12.3672,172.8,27.1,15.75,15.68,120,19.73,66,3680,3680,0,16,15.5
2018-12-10 12:11:12.6172,172.8,27.1,15.75,15.68,120,19.72,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:12.8672,172.8,27.1,15.75,15.68,120,19.72,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:13.1172,172.8,27.1,15.75,15.68,120.1,19.73,65,57740,57780,0,16,15.5
2018-12-10 12:11:13.3671,172.8,27.1,15.75,15.68,120.1,19.73,51,3.59,3.57,0,16,15.5
2018-12-10 12:11:13.6171,172.8,27.1,15.75,15.68,120.1,19.73,63,50,50,0,16,15.5
2018-12-10 12:11:13.8671,172.8,27.1,15.75,15.68,120.1,19.72,67,34.2,33.6,0,16,15.5
2018-12-10 12:11:14.1171,172.8,27.1,15.75,15.68,120.1,19.74,52,3.59,3.57,0,16,15.5
2018-12-10 12:11:14.3671,172.8,27.2,15.75,15.74,120.1,19.73,6,57730,34.2,3.6,16,15.5
2018-12-10 12:11:14.6172,172.8,27.2,15.75,15.74,120.1,19.73,7,57780,33.6,3.6,16,15.5
2018-12-10 12:11:14.8672,172.8,27.2,15.75,15.74,120.1,19.73,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:15.1171,172.8,27.2,15.75,15.74,120.1,19.72,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:15.3671,172.8,27.2,15.75,15.74,120,19.71,61,706.3,701.5,0,16,15.5
2018-12-10 12:11:15.6171,172.8,27.2,15.75,15.74,120.1,19.78,62,425,425,0,16,15.5
2018-12-10 12:11:15.8671,172.8,27.2,15.75,15.74,120.1,19.73,64,86.8,87.8,0,16,15.5
2018-12-10 12:11:16.1171,172.8,27.2,15.75,15.74,120.1,19.73,3,702.7,79.8,26.5,16,15.5
2018-12-10 12:11:16.3671,172.8,27.2,15.75,15.74,120,19.73,4,702.7,80.3,26,16,15.5
2018-12-10 12:11:16.6171,172.8,27.2,15.75,15.74,120.1,19.73,65,57740,57790,0,16,15.5
2018-12-10 12:11:16.8671,172.8,27.2,15.75,15.74,120.1,19.73,66,3690,3690,0,16,15.5
2018-12-10 12:11:17.1171,172.8,27.2,15.75,15.74,120.1,19.73,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:17.3671,172.8,27.2,15.75,15.74,120.2,19.75,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:17.6171,172.8,27.3,15.75,15.8,120.1,19.73,65,57750,57800,0,16,15.5
2018-12-10 12:11:17.8671,172.8,27.3,15.75,15.8,120.1,19.73,51,3.59,3.57,0,16,15.5
2018-12-10 12:11:18.1171,172.8,27.3,15.75,15.8,120.1,19.72,63,50,50,0,16,15.5
2018-12-10 12:11:18.3671,172.8,27.5,16,15.91,120.1,19.74,67,34.2,33.7,0,16,15.5
2018-12-10 12:11:18.6172,172.8,27.5,16,15.91,120,19.73,52,3.59,3.57,0,16,15.5
2018-12-10 12:11:18.8672,172.8,27.5,16,15.91,120,19.73,6,57740,34.2,3.6,16,15.5
2018-12-10 12:11:19.1172,172.8,27.5,16,15.91,120,19.73,7,57790,33.7,3.6,16,15.5
2018-12-10 12:11:19.3672,172.8,27.5,16,15.91,120,19.73,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:19.6172,172.8,27.5,16,15.91,120.1,19.72,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:19.8672,172.8,27.5,16,15.91,120.1,19.73,61,706.3,701.7,0,16,15.5
2018-12-10 12:11:20.1172,172.8,27.5,16,15.91,120.1,19.73,62,425,425,0,16,15.5
2018-12-10 12:11:20.3672,172.8,27.5,16,15.91,120.1,19.72,64,86.7,87.8,0,16,15.5
2018-12-10 12:11:20.6173,172.8,27.5,16,15.91,120.1,19.75,3,702.7,79.8,26.5,16,15.5
2018-12-10 12:11:20.8673,172.8,27.5,16,15.91,120.1,19.74,4,702.7,80.3,26,16,15.5
2018-12-10 12:11:21.1173,172.8,27.5,16,15.91,120.1,19.73,65,57740,57770,0,16,15.5
2018-12-10 12:11:21.3673,172.8,27.5,16,15.91,120.1,19.73,66,3700,3700,0,16,15.5
2018-12-10 12:11:21.6173,172.8,27.5,16,15.91,120,19.73,1,702.7,79.8,28,16,15.5
2018-12-10 12:11:21.8673,172.8,27.5,16,15.91,120,19.73,2,702.7,80.3,28,16,15.5
2018-12-10 12:11:22.1173,172.8,27.5,16,15.91,120.1,19.73,65,57740,57780,0,16,15.5
2018-12-10 12:11:22.3673,172.8,27.6,16,15.97,120.1,19.73,51,3.59,3.57,0,16,15.5
2018-12-10 12:11:22.6173,172.8,27.6,16,15.97,120,19.73,63,50,50,0,16,15.5
2018-12-10 12:11:22.8672,172.8,27.6,16,15.97,120.1,19.74,67,34.2,33.7,0,16,15.5
2018-12-10 12:11:23.1172,172.8,27.6,16,15.97,120.1,19.73,52,3.59,3.57,0,16,15.5
2018-12-10 12:11:23.3673,172.8,27.6,16,15.97,120.1,19.73,6,57750,34.2,3.6,16,15.5
2018-12-10 12:11:23.6173,172.8,27.6,16,15.97,120.1,19.73,7,57780,33.7,3.6,16,16
2018-12-10 12:11:23.8673,172.8,27.6,16,15.97,120.1,19.72,1,702.8,79.8,28,16,16
2018-12-10 12:11:24.1173,172.8,27.6,16,15.97,120.1,19.73,2,702.8,80.2,28,16,16
2018-12-10 12:11:24.3672,172.8,27.6,16,15.97,120.1,19.73,61,706.5,701.8,0,16,16
2018-12-10 12:11:24.6172,172.8,27.6,16,15.97,120.1,19.72,62,425,425,0,16,16
2018-12-10 12:11:24.8672,172.8,27.6,16,15.97,120.1,19.72,64,86.6,87.6,0,16,16
2018-12-10 12:11:25.1172,172.8,27.6,16,15.97,120.1,19.8,3,702.8,79.8,26.5,16,16
2018-12-10 12:11:25.3672,172.8,27.8,16,16.09,120.1,19.74,4,702.8,80.2,26,16,16
2018-12-10 12:11:25.6172,172.8,27.8,16,16.09,120.1,19.73,65,57750,57780,0,16,16
2018-12-10 12:11:25.8672,172.8,27.8,16,16.09,120.1,19.73,66,3690,3690,0,16,16
2018-12-10 12:11:26.1173,172.8,27.8,16,16.09,120.1,19.73,1,702.8,79.8,28,16,16
2018-12-10 12:11:26.3672,172.8,27.8,16,16.09,120.1,19.7,2,702.8,80.2,28,16,16
2018-12-10 12:11:26.6172,172.8,27.8,16,16.09,120,19.73,65,57750,57770,0,16,16
2018-12-10 12:11:26.8672,172.8,27.8,16,16.09,120,19.72,51,3.59,3.57,0,16,16
2018-12-10 12:11:27.1172,172.8,27.8,16.25,16.09,120.1,19.73,63,50,50,0,16,16
2018-12-10 12:11:27.3672,172.8,27.8,16.25,16.09,120.1,19.73,67,34.2,33.7,0,16,16
2018-12-10 12:11:27.6172,172.8,27.8,16.25,16.09,120.1,19.73,52,3.59,3.57,0,16,16
2018-12-10 12:11:27.8672,172.8,27.8,16.25,16.09,120.1,19.73,6,57750,34.2,3.6,16,16
2018-12-10 12:11:28.1172,172.8,27.8,16.25,16.09,120,19.73,7,57760,33.7,3.6,16,16
2018-12-10 12:11:28.3672,172.8,27.8,16.25,16.09,120.1,19.74,1,702.8,79.8,28,16,16
2018-12-10 12:11:28.6173,172.8,27.8,16.25,16.09,120.1,19.72,2,702.8,80.2,28,16,16
2018-12-10 12:11:28.8673,172.8,27.8,16.25,16.09,120.1,19.73,61,706.5,701.7,0,16,16
2018-12-10 12:11:29.1173,172.8,27.8,16.25,16.09,120.1,19.74,62,425,425,0,16,16
2018-12-10 12:11:29.3672,172.8,27.8,16.25,16.09,120.1,19.77,64,86.8,87.8,0,16,16
2018-12-10 12:11:29.6172,172.8,27.8,16.25,16.09,120.1,19.73,3,702.8,79.8,26.5,16,16
2018-12-10 12:11:29.8672,172.8,27.8,16.25,16.09,120.1,19.73,4,702.8,80.2,26,16,16
2018-12-10 12:11:30.1172,172.8,27.8,16.25,16.09,120.1,19.73,65,57740,57770,0,16,16
2018-12-10 12:11:30.3671,172.8,27.8,16.25,16.09,120.1,19.72,66,3700,3700,0,16,16
2018-12-10 12:11:30.6171,172.8,27.8,16.25,16.09,120,19.73,1,702.8,79.8,28,16,16
2018-12-10 12:11:30.8671,172.8,27.8,16.25,16.09,120.1,19.74,2,702.8,80.2,28,16.5,16
2018-12-10 12:11:31.1171,172.8,27.8,16.25,16.09,120.1,19.73,65,57730,57760,0,16.5,16
2018-12-10 12:11:31.3672,172.8,27.8,16.25,16.09,120.1,19.73,51,3.59,3.58,0,16.5,16
2018-12-10 12:11:31.6172,172.8,28,16.25,16.2,120.1,19.72,63,50,50,0,16.5,16
2018-12-10 12:11:31.8673,172.8,28,16.25,16.2,120.1,19.73,67,34.2,33.7,0,16.5,16
2018-12-10 12:11:32.1174,172.8,28,16.25,16.2,120.1,19.74,52,3.59,3.58,0,16.5,16
2018-12-10 12:11:32.3674,172.8,28,16.25,16.2,120.1,19.73,6,57730,34.3,3.6,16.5,16
2018-12-10 12:11:32.6174,172.8,28,16.25,16.2,120.1,19.73,7,57770,33.7,3.6,16.5,16
2018-12-10 12:11:32.8673,172.8,28,16.25,16.2,120,19.74,1,703,79.8,28,16.5,16
2018-12-10 12:11:33.1173,172.8,28,16.25,16.2,120.1,19.72,2,703,80.3,28,16.5,16
2018-12-10 12:11:33.3673,172.8,28,16.25,16.2,120.1,19.74,61,706.7,701.9,0,16.5,16
2018-12-10 12:11:33.6173,172.8,28,16.25,16.2,120.1,19.73,62,425,425,0,16.5,16
2018-12-10 12:11:33.8673,172.8,28,16.25,16.2,120.1,19.73,64,86.5,87.5,0,16.5,16
2018-12-10 12:11:34.1173,172.8,28,16.25,16.2,120.1,19.73,3,703,79.8,26.5,16.5,16
2018-12-10 12:11:34.3673,172.8,28,16.25,16.2,120,19.73,4,703,80.3,26,16.5,16
2018-12-10 12:11:34.6173,172.8,28,16.25,16.2,120.1,19.7,65,57730,57770,0,16.5,16
2018-12-10 12:11:34.8674,172.8,28,16.25,16.2,120.1,19.72,66,3720,3720,0,16.5,16
2018-12-10 12:11:35.1174,172.8,28,16.25,16.2,120.1,19.73,1,703,79.8,28,16.5,16
2018-12-10 12:11:35.3674,172.8,28,16.25,16.2,120.1,19.73,2,703,80.3,28,16.5,16
2018-12-10 12:11:35.6174,172.8,28,16.25,16.2,120,19.73,65,57720,57760,0,16.5,16
2018-12-10 12:11:35.8674,172.8,28,16.25,16.2,120,19.73,51,3.59,3.58,0,16.5,16
2018-12-10 12:11:36.1174,172.8,28,16.25,16.2,120.1,19.73,63,50,50,0,16.5,16
2018-12-10 12:11:36.3673,172.8,28,16.25,16.2,120.1,19.73,67,34.3,33.7,0,16.5,16
2018-12-10 12:11:36.6173,172.8,28,16.25,16.2,120.1,19.69,52,3.59,3.58,0,16.5,16
2018-12-10 12:11:36.8673,172.8,28,16.25,16.2,120.1,19.74,6,57730,34.3,3.6,16.5,16
2018-12-10 12:11:37.1173,172.8,28,16.25,16.2,120.1,19.73,7,57780,33.7,3.6,16.5,16
2018-12-10 12:11:37.3673,172.8,28.1,16.25,16.26,120.1,19.73,1,703,79.8,28,16.5,16
2018-12-10 12:11:37.6173,172.8,28.1,16.25,16.26,120.1,19.73,2,703,80.3,28,16.5,16
2018-12-10 12:11:37.8673,172.8,28.1,16.25,16.26,120.1,19.73,61,706.7,702,0,16.5,16
2018-12-10 12:11:38.1174,172.8,28.1,16.25,16.26,120,19.73,62,425,425,0,16.5,16
2018-12-10 12:11:38.3674,172.8,28.1,16.25,16.26,120.1,19.73,64,86.5,87.6,0,16.5,16
2018-12-10 12:11:38.6174,172.8,28.1,16.25,16.26,120.1,19.7,3,703.3,79.8,26.5,16.5,16
2018-12-10 12:11:38.8674,172.8,28.1,16.25,16.26,120.1,19.71,4,703.4,80,26,16.5,16
2018-12-10 12:11:39.1174,172.8,28.1,16.25,16.26,120.1,19.75,65,57730,57770,0,16.5,16
2018-12-10 12:11:39.3674,172.8,28.1,16.25,16.26,120,19.74,66,3710,3710,0,16.5,16
2018-12-10 12:11:39.6174,172.8,28.1,16.25,16.26,120.1,19.73,1,703.3,79.8,28,16.5,16
2018-12-10 12:11:39.8674,172.8,28.1,16.25,16.26,120,19.72,2,703.4,80,28,16.5,16
2018-12-10 12:11:40.1174,172.8,28.1,16.25,16.26,120.1,19.73,65,57740,57790,0,16.5,16
2018-12-10 12:11:40.3674,172.8,28.1,16.25,16.26,120.1,19.73,51,3.6,3.58,0,16.5,16
2018-12-10 12:11:40.6174,172.8,28.1,16.25,16.26,120,19.74,63,50,50,0,16.5,16
2018-12-10 12:11:40.8674,172.8,28.1,16.25,16.26,120.1,19.73,67,34.3,33.7,0,16.5,16
2018-12-10 12:11:41.1174,172.8,28.1,16.25,16.26,120.1,19.73,52,3.59,3.58,0,16.5,16
2018-12-10 12:11:41.3674,172.8,28.1,16.25,16.26,120.1,19.74,6,57720,34.3,3.6,16.5,16
2018-12-10 12:11:41.6173,172.8,28.1,16.25,16.26,120.1,19.73,7,57770,33.7,3.6,16.5,16
2018-12-10 12:11:41.8673,172.8,28.1,16.25,16.26,120.1,19.73,1,703.3,79.8,28,16.5,16
2018-12-10 12:11:42.1173,172.8,28.1,16.25,16.26,120.1,19.73,2,703.4,80,28,16.5,16
