Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:11:42.3673,172.8,28.1,16.25,16.26,120.1,19.74,61,706.8,702,0,16.5,16
2018-12-10 12:11:42.6173,172.8,28.1,16.25,16.26,120.1,19.74,62,425,425,0,16.5,16
2018-12-10 12:11:42.8674,172.8,28.1,16.25,16.26,120.1,19.72,64,86.7,87.7,0,16.5,16
2018-12-10 12:11:43.1174,172.8,28.1,16.25,16.26,120.1,19.73,3,703.3,79.8,26.5,16.5,16
2018-12-10 12:11:43.3674,172.8,28.1,16.25,16.26,120.1,19.73,4,703.4,80,26,16.5,16
2018-12-10 12:11:43.6174,172.8,28.2,16.25,16.32,120.1,19.73,65,57730,57780,0,16.5,16
2018-12-10 12:11:43.8674,172.8,28.2,16.25,16.32,120.2,19.73,66,3710,3710,0,16.5,16
2018-12-10 12:11:44.1174,172.8,28.2,16.25,16.32,120.1,19.73,1,703.3,79.8,28,16.5,16
2018-12-10 12:11:44.3674,172.8,28.2,16.25,16.32,120.1,19.73,2,703.4,80,28,16.5,16
2018-12-10 12:11:44.6174,172.8,28.2,16.25,16.32,120.1,19.73,65,57730,57780,0,16.5,16
2018-12-10 12:11:44.8675,172.8,28.2,16.25,16.32,120.1,19.73,51,3.6,3.58,0,16.5,16
2018-12-10 12:11:45.1175,172.8,28.2,16.25,16.32,120.1,19.73,63,50,50,0,16.5,16
2018-12-10 12:11:45.3675,172.8,28.2,16.5,16.32,120.1,19.73,67,34.3,33.8,0,16.5,16
2018-12-10 12:11:45.6176,172.8,28.2,16.5,16.32,120,19.72,52,3.59,3.58,0,16.5,16.5
2018-12-10 12:11:45.8675,172.8,28.2,16.5,16.32,120.1,19.73,6,57720,34.3,3.6,16.5,16.5
2018-12-10 12:11:46.1175,172.8,28.2,16.5,16.32,120.1,19.78,7,57770,33.8,3.6,16.5,16.5
2018-12-10 12:11:46.3675,172.8,28.2,16.5,16.32,120.1,19.73,1,703.5,79.8,28,16.5,16.5
2018-12-10 12:11:46.6174,172.8,28.2,16.5,16.32,120.1,19.73,2,703.5,80.3,28,16.5,16.5
2018-12-10 12:11:46.8674,172.8,28.2,16.5,16.32,120.1,19.73,61,706.9,702.2,0,16.5,16.5
2018-12-10 12:11:47.1174,172.8,28.2,16.5,16.32,120.1,19.73,62,425,425,0,16.5,16.5
2018-12-10 12:11:47.3675,172.8,28.2,16.5,16.32,120.1,19.74,64,86.6,87.6,0,16.5,16.5
2018-12-10 12:11:47.6175,172.8,28.2,16.5,16.32,120.1,19.72,3,703.5,79.8,26.5,16.5,16.5
2018-12-10 12:11:47.8675,172.8,28.2,16.5,16.32,120.1,19.74,4,703.5,80.3,26,16.5,16.5
2018-12-10 12:11:48.1174,172.8,28.2,16.5,16.32,120.1,19.74,65,57720,57760,0,16.5,16.5
2018-12-10 12:11:48.3674,172.8,28.4,16.5,16.44,120,19.73,66,3690,3690,0,16.5,16.5
2018-12-10 12:11:48.6174,172.8,28.4,16.5,16.44,120,19.73,1,703.5,79.8,28,16.5,16.5
2018-12-10 12:11:48.8674,172.8,28.4,16.5,16.44,120.1,19.74,2,703.5,80.3,28,16.5,16.5
2018-12-10 12:11:49.1174,172.8,28.4,16.5,16.44,120.1,19.74,65,57730,57770,0,16.5,16.5
2018-12-10 12:11:49.3674,172.8,28.4,16.5,16.44,120.1,19.73,51,3.6,3.58,0,16.5,16.5
2018-12-10 12:11:49.6174,172.8,28.4,16.5,16.44,120,19.73,63,50,50,0,16.5,16.5
2018-12-10 12:11:49.8674,172.8,28.4,16.5,16.44,119.9,19.69,67,34.3,33.8,0,16.5,16.5
2018-12-10 12:11:50.1174,172.8,28.4,16.5,16.44,120.1,19.75,52,3.59,3.58,0,16.5,16.5
2018-12-10 12:11:50.3674,172.8,28.4,16.5,16.44,120.1,19.72,6,57730,34.3,3.6,16.5,16.5
2018-12-10 12:11:50.6174,172.8,28.4,16.5,16.44,120.1,19.73,7,57760,33.8,3.6,16.5,16.5
2018-12-10 12:11:50.8674,172.8,28.4,16.5,16.44,120.1,19.74,1,703.5,79.8,28,16.5,16.5
2018-12-10 12:11:51.1175,172.8,28.4,16.5,16.44,120.1,19.73,2,703.5,80.3,28,16.5,16.5
2018-12-10 12:11:51.3675,172.8,28.4,16.5,16.44,120.1,19.73,61,706.9,702.3,0,16.5,16.5
2018-12-10 12:11:51.6176,172.8,28.4,16.5,16.44,120.2,19.72,62,425,425,0,16.5,16.5
2018-12-10 12:11:51.8676,172.8,28.4,16.5,16.44,120.1,19.74,64,86.7,87.7,0,16.5,16.5
2018-12-10 12:11:52.1176,172.8,28.4,16.5,16.44,120.1,19.73,3,703.5,79.8,26.5,16.5,16.5
2018-12-10 12:11:52.3675,172.8,28.4,16.75,16.44,120.1,19.73,4,703.5,80.3,26,16.5,16.5
2018-12-10 12:11:52.6175,172.8,28.4,16.75,16.44,120.1,19.73,65,57730,57760,0,17,16.5
2018-12-10 12:11:52.8675,172.8,28.4,16.75,16.44,120.1,19.73,66,3680,3680,0,17,16.5
2018-12-10 12:11:53.1175,172.8,28.4,16.75,16.44,120.1,19.74,1,703.5,79.8,28,17,16.5
2018-12-10 12:11:53.3675,172.8,28.4,16.75,16.44,120,19.75,2,703.4,80,28,17,16.5
2018-12-10 12:11:53.6175,172.8,28.4,16.75,16.44,120,19.72,65,57720,57750,0,17,16.5
2018-12-10 12:11:53.8675,172.8,28.4,16.75,16.44,120,19.73,51,3.6,3.58,0,17,16.5
2018-12-10 12:11:54.1175,172.8,28.4,16.75,16.44,120.1,19.73,63,50,50,0,17,16.5
2018-12-10 12:11:54.3675,172.8,28.4,16.75,16.44,120,19.74,67,34.3,33.8,0,17,16.5
2018-12-10 12:11:54.6176,172.8,28.4,16.75,16.44,120.1,19.73,52,3.59,3.58,0,17,16.5
2018-12-10 12:11:54.8675,172.8,28.4,16.75,16.44,120.1,19.74,6,57730,34.3,3.6,17,16.5
2018-12-10 12:11:55.1175,172.8,28.4,16.75,16.44,120,19.73,7,57760,33.8,3.6,17,16.5
2018-12-10 12:11:55.3675,172.8,28.4,16.75,16.44,120.1,19.73,1,703.5,79.8,28,17,16.5
2018-12-10 12:11:55.6175,172.8,28.5,16.75,16.49,120,19.73,2,703.4,80,28,17,16.5
2018-12-10 12:11:55.8675,172.8,28.5,16.75,16.49,120,19.73,61,707.1,702.4,0,17,16.5
2018-12-10 12:11:56.1175,172.8,28.5,16.75,16.49,120.1,19.73,62,425,425,0,17,16.5
2018-12-10 12:11:56.3675,172.8,28.5,16.75,16.49,120.1,19.73,64,86.7,87.7,0,17,16.5
2018-12-10 12:11:56.6175,172.8,28.6,16.75,16.55,120.1,19.73,3,703.5,79.8,26.5,17,16.5
2018-12-10 12:11:56.8675,172.8,28.6,16.75,16.55,120.1,19.73,4,703.4,80,26,17,16.5
2018-12-10 12:11:57.1176,172.8,28.6,16.75,16.55,120.1,19.72,65,57730,57770,0,17,16.5
2018-12-10 12:11:57.3676,172.8,28.6,16.75,16.55,120.1,19.73,66,3690,3690,0,17,16.5
2018-12-10 12:11:57.6176,172.8,28.6,16.75,16.55,120.1,19.73,1,703.5,79.8,28,17,16.5
2018-12-10 12:11:57.8677,172.8,28.6,16.75,16.55,120.1,19.73,2,703.4,80,28,17,16.5
2018-12-10 12:11:58.1177,172.8,28.6,16.75,16.55,120.1,19.74,65,57720,57760,0,17,16.5
2018-12-10 12:11:58.3676,172.8,28.6,16.75,16.55,120.1,19.74,51,3.6,3.58,0,17,16.5
2018-12-10 12:11:58.6176,172.8,28.6,16.75,16.55,120,19.72,63,50,50,0,17,16.5
2018-12-10 12:11:58.8676,172.8,28.6,16.75,16.55,120.1,19.73,67,34.3,33.8,0,17,16.5
2018-12-10 12:11:59.1176,172.8,28.6,16.75,16.55,120.1,19.73,52,3.59,3.58,0,17,16.5
2018-12-10 12:11:59.3676,172.8,28.6,16.75,16.55,120.1,19.73,6,57720,34.3,3.6,17,16.5
2018-12-10 12:11:59.6176,172.8,28.6,16.75,16.55,120.1,19.73,7,57760,33.8,3.6,17,16.5
2018-12-10 12:11:59.8676,172.8,28.6,16.75,16.55,120.1,19.74,1,703.9,79.8,28,17,16.5
2018-12-10 12:12:00.1176,172.8,28.6,16.75,16.55,120,19.73,2,703.7,80,28,17,16.5
2018-12-10 12:12:00.3676,172.8,28.8,16.75,16.67,120.1,19.73,61,707.2,702.5,0,17,16.5
2018-12-10 12:12:00.6176,172.8,28.8,16.75,16.67,120.1,19.73,62,425,425,0,17,16.5
2018-12-10 12:12:00.8676,172.8,28.8,16.75,16.67,120,19.73,64,86.6,87.7,0,17,16.5
2018-12-10 12:12:01.1176,172.8,28.8,16.75,16.67,120,19.73,3,703.9,79.8,26.5,17,16.5
2018-12-10 12:12:01.3676,172.8,28.8,16.75,16.67,120,19.73,4,703.7,80,26,17,16.5
2018-12-10 12:12:01.6176,172.8,28.8,16.75,16.67,120.1,19.73,65,57720,57770,0,17,16.5
2018-12-10 12:12:01.8676,172.8,28.8,16.75,16.67,120.1,19.76,66,3700,3700,0,17,16.5
2018-12-10 12:12:02.1176,172.8,28.8,16.75,16.67,120.1,19.73,1,703.9,79.8,28,17,16.5
2018-12-10 12:12:02.3676,172.8,28.8,16.75,16.67,120,19.74,2,703.7,80,28,17,16.5
2018-12-10 12:12:02.6176,172.8,28.8,16.75,16.67,120,19.72,65,57720,57760,0,17,16.5
2018-12-10 12:12:02.8676,172.8,28.8,16.75,16.67,120.1,19.71,51,3.6,3.58,0,17,16.5
2018-12-10 12:12:03.1176,172.8,28.8,16.75,16.67,120.1,19.73,63,50,50,0,17,16.5
2018-12-10 12:12:03.3676,172.8,28.8,16.75,16.67,120.1,19.73,67,34.4,33.8,0,17,16.5
2018-12-10 12:12:03.6176,172.8,28.8,16.75,16.67,120.1,19.72,52,3.6,3.58,0,17,16.5
2018-12-10 12:12:03.8676,172.8,28.8,16.75,16.67,120,19.72,6,57720,34.4,3.6,17,16.5
2018-12-10 12:12:04.1176,172.8,28.8,16.75,16.67,120.1,19.68,7,57760,33.8,3.6,17,16.5
2018-12-10 12:12:04.3676,172.8,28.8,16.75,16.67,120.1,19.73,1,703.9,79.8,28,17,16.5
2018-12-10 12:12:04.6176,172.8,28.8,16.75,16.67,120.1,19.72,2,703.7,80,28,17,16.5
2018-12-10 12:12:04.8676,172.8,28.8,16.75,16.67,120,19.73,61,707.3,702.5,0,17,16.5
2018-12-10 12:12:05.1177,172.8,28.8,16.75,16.67,120.1,19.73,62,425,425,0,17,16.5
2018-12-10 12:12:05.3677,172.8,28.8,16.75,16.67,120.1,19.73,64,86.7,87.8,0,17,16.5
2018-12-10 12:12:05.6177,172.8,28.8,16.75,16.67,120.1,19.74,3,703.9,79.8,26.5,17,16.5
2018-12-10 12:12:05.8677,172.8,28.8,16.75,16.67,120.1,19.73,4,703.7,80,26,17,16.5
2018-12-10 12:12:06.1177,172.8,28.8,16.75,16.67,120,19.74,65,57720,57770,0,17,16.5
2018-12-10 12:12:06.3677,172.8,28.8,16.75,16.67,120.1,19.73,66,3690,3690,0,17,16.5
2018-12-10 12:12:06.6177,172.8,28.8,16.75,16.67,120.1,19.72,1,703.9,79.8,28,17,16.5
2018-12-10 12:12:06.8677,172.8,28.8,16.75,16.67,120.1,19.73,2,703.7,80,28,17,16.5
2018-12-10 12:12:07.1177,172.8,28.8,16.75,16.67,120.1,19.74,65,57730,57780,0,17,16.5
2018-12-10 12:12:07.3677,172.8,28.8,16.75,16.67,120.1,19.72,51,3.6,3.58,0,17,16.5
2018-12-10 12:12:07.6177,172.8,28.8,16.75,16.67,120.1,19.73,63,50,50,0,17,16.5
2018-12-10 12:12:07.8677,172.8,28.8,16.75,16.67,120.1,19.74,67,34.4,33.8,0,17,16.5
2018-12-10 12:12:08.1177,172.8,28.8,16.75,16.67,120.1,19.73,52,3.6,3.58,0,17,16.5
2018-12-10 12:12:08.3677,172.8,28.8,16.75,16.67,120,19.76,6,57720,34.4,3.6,17,16.5
2018-12-10 12:12:08.6176,172.8,29,16.75,16.78,120,19.72,7,57780,33.8,3.6,17,16.5
2018-12-10 12:12:08.8676,172.8,29,16.75,16.78,120,19.73,1,703.8,79.7,28,17,16.5
2018-12-10 12:12:09.1176,172.8,29,16.75,16.78,120.1,19.74,2,704,80,28,17,16.5
2018-12-10 12:12:09.3676,172.8,29,16.75,16.78,120.1,19.72,61,707.4,702.7,0,17,16.5
2018-12-10 12:12:09.6177,172.8,29,16.75,16.78,120.1,19.73,62,425,425,0,17,16.5
2018-12-10 12:12:09.8677,172.8,29,16.75,16.78,120,19.74,64,86.9,88,0,17,16.5
2018-12-10 12:12:10.1177,172.8,29,16.75,16.78,120,19.72,3,703.8,79.7,26.5,17,16.5
2018-12-10 12:12:10.3677,172.8,29,16.75,16.78,120.1,19.73,4,704,80,26,17,16.5
2018-12-10 12:12:10.6177,172.8,29,16.75,16.78,120.1,19.73,65,57740,57800,0,17,16.5
2018-12-10 12:12:10.8677,172.8,29,16.75,16.78,120.1,19.74,66,3680,3680,0,17,16.5
2018-12-10 12:12:11.1177,172.8,29,16.75,16.78,120.1,19.73,1,703.8,79.7,28,17,16.5
2018-12-10 12:12:11.3677,172.8,29,16.75,16.78,120.1,19.72,2,704,80,28,17,16.5
2018-12-10 12:12:11.6177,172.8,29,16.75,16.78,120.1,19.69,65,57750,57790,0,17,16.5
2018-12-10 12:12:11.8677,172.8,29,16.75,16.78,120.1,19.72,51,3.6,3.58,0,17,16.5
2018-12-10 12:12:12.1178,172.8,29,16.75,16.78,120.1,19.73,63,50,50,0,17,16.5
2018-12-10 12:12:12.3678,172.8,29.1,16.75,16.84,120.1,19.71,67,34.4,33.8,0,17,16.5
2018-12-10 12:12:12.6177,172.8,29.1,16.75,16.84,120.1,19.73,52,3.6,3.58,0,17,16.5
2018-12-10 12:12:12.8677,172.8,29.1,16.75,16.84,120.1,19.73,6,57900,34.4,3.6,17,16.5
2018-12-10 12:12:13.1177,172.8,29.1,16.75,16.84,120.1,19.73,7,57610,33.8,3.6,17,16.5
2018-12-10 12:12:13.3677,172.8,29.1,16.75,16.84,120.1,19.73,1,703.8,79.7,28,17,16.5
2018-12-10 12:12:13.6177,172.8,29.1,17,16.84,120.1,19.73,2,704,80,28,17,16.5
2018-12-10 12:12:13.8677,172.8,29.1,17,16.84,120.1,19.73,61,707.4,702.7,0,17,16.5
2018-12-10 12:12:14.1177,172.8,29.1,17,16.84,120.1,19.73,62,425,425,0,17,16.5
2018-12-10 12:12:14.3677,172.8,29.2,17,16.9,120.1,19.7,64,86.9,87.9,0,17,16.5
2018-12-10 12:12:14.6177,172.8,29.2,17,16.9,120.1,19.72,3,703.8,80,26.5,17,17
2018-12-10 12:12:14.8678,172.8,29.2,17,16.9,120.1,19.73,4,704.1,80,26,17,17
2018-12-10 12:12:15.1178,172.8,29.2,17,16.9,120,19.73,65,57710,57760,0,17,17
2018-12-10 12:12:15.3678,172.8,29.2,17,16.9,120,19.74,66,3670,3670,0,17,17
2018-12-10 12:12:15.6178,172.8,29.2,17,16.9,120.1,19.73,1,703.8,80,28,17,17
2018-12-10 12:12:15.8678,172.8,29.2,17,16.9,120.1,19.74,2,704.1,80,28,17,17
2018-12-10 12:12:16.1178,172.8,29.2,17,16.9,120.1,19.73,65,57550,57930,0,17,17
2018-12-10 12:12:16.3678,172.8,29.2,17,16.9,120.1,19.74,51,3.6,3.58,0,17,17
2018-12-10 12:12:16.6178,172.8,29.2,17,16.9,120.1,19.73,63,50,50,0,17,17
2018-12-10 12:12:16.8678,172.8,29.2,17,16.9,120.1,19.73,67,34.4,33.9,0,17,17
2018-12-10 12:12:17.1178,172.8,29.2,17,16.9,120.1,19.73,52,3.6,3.58,0,17,17
2018-12-10 12:12:17.3678,172.8,29.2,17,16.9,120.1,19.72,6,57720,34.4,3.6,17,17
2018-12-10 12:12:17.6178,172.8,29.2,17,16.9,120.1,19.73,7,57750,33.9,3.6,17,17
2018-12-10 12:12:17.8678,172.8,29.2,17,16.9,120.1,19.73,1,703.8,80,28,17,17
2018-12-10 12:12:18.1178,172.8,29.2,17,16.9,120.1,19.73,2,704.1,80,28,17,17
2018-12-10 12:12:18.3678,172.8,29.2,17,16.9,120.1,19.73,61,707.5,702.8,0,17,17
2018-12-10 12:12:18.6178,172.8,29.2,17,16.9,120.1,19.73,62,425,425,0,17,17
2018-12-10 12:12:18.8678,172.8,29.2,17,16.9,120.1,19.73,64,86.8,87.8,0,17,17
2018-12-10 12:12:19.1178,172.8,29.2,17,16.9,120.1,19.7,3,703.8,80,26.5,17,17
2018-12-10 12:12:19.3678,172.8,29.2,17,16.9,120.1,19.72,4,704.1,80,26,17,17
2018-12-10 12:12:19.6178,172.8,29.2,17,16.9,120,19.72,65,57720,57750,0,17,17
2018-12-10 12:12:19.8678,172.8,29.2,17,16.9,120.1,19.72,66,3650,3650,0,17,17
2018-12-10 12:12:20.1179,172.8,29.2,17,16.9,120.1,19.74,1,703.8,80,28,17,17
2018-12-10 12:12:20.3679,172.8,29.2,17.25,16.9,120.1,19.72,2,704.1,80,28,17,17
2018-12-10 12:12:20.6179,172.8,29.2,17.25,16.9,120.1,19.73,65,57720,57750,0,17,17
2018-12-10 12:12:20.8679,172.8,29.2,17.25,16.9,120.1,19.72,51,3.6,3.58,0,17,17
2018-12-10 12:12:21.1179,172.8,29.2,17.25,16.9,120.1,19.73,63,50,50,0,17,17
2018-12-10 12:12:21.3678,172.8,29.2,17.25,16.9,120,19.73,67,34.4,33.9,0,17,17
2018-12-10 12:12:21.6178,172.8,29.5,17.25,17.07,120,19.73,52,3.6,3.58,0,17.5,17
2018-12-10 12:12:21.8678,172.8,29.5,17.25,17.07,120.1,19.74,6,57720,34.4,3.6,17.5,17
2018-12-10 12:12:22.1178,172.8,29.5,17.25,17.07,120.1,19.72,7,57750,33.9,3.6,17.5,17
2018-12-10 12:12:22.3678,172.8,29.5,17.25,17.07,120,19.73,1,704.2,79.7,28,17.5,17
2018-12-10 12:12:22.6178,172.8,29.5,17.25,17.07,120,19.72,2,704.2,80,28,17.5,17
2018-12-10 12:12:22.8679,172.8,29.5,17.25,17.07,120.1,19.72,61,707.7,703,0,17.5,17
2018-12-10 12:12:23.1179,172.8,29.5,17.25,17.07,120.1,19.73,62,425,425,0,17.5,17
2018-12-10 12:12:23.3679,172.8,29.5,17.25,17.07,120.1,19.62,64,86.7,87.8,0,17.5,17
2018-12-10 12:12:23.6179,172.8,29.6,17.25,17.13,120,19.71,3,704.2,79.7,26.5,17.5,17
2018-12-10 12:12:23.8679,172.8,29.6,17.25,17.13,120.1,19.73,4,704.2,80,26,17.5,17
2018-12-10 12:12:24.1179,172.8,29.6,17.25,17.13,120.1,19.73,65,57560,57940,0,17.5,17
2018-12-10 12:12:24.3679,172.8,29.6,17.25,17.13,120.1,19.73,66,3670,3670,0,17.5,17
2018-12-10 12:12:24.6178,172.8,29.6,17.25,17.13,120.1,19.73,1,704.2,79.7,28,17.5,17
2018-12-10 12:12:24.8678,172.8,29.6,17.25,17.13,120.1,19.73,2,704.2,80,28,17.5,17
2018-12-10 12:12:25.1178,172.8,29.6,17.25,17.13,120,19.74,65,57720,57760,0,17.5,17
2018-12-10 12:12:25.3678,172.8,29.6,17.25,17.13,120,19.74,51,3.6,3.58,0,17.5,17
2018-12-10 12:12:25.6178,172.8,29.6,17.25,17.13,120.1,19.72,63,50,50,0,17.5,17
2018-12-10 12:12:25.8678,172.8,29.6,17.25,17.13,120.1,19.74,67,34.4,33.9,0,17.5,17
2018-12-10 12:12:26.1178,172.8,29.6,17.25,17.13,120.1,19.73,52,3.6,3.58,0,17.5,17
2018-12-10 12:12:26.3679,172.8,29.6,17.25,17.13,120,19.73,6,57720,34.4,3.6,17.5,17
2018-12-10 12:12:26.6179,172.8,29.6,17.25,17.13,120,19.73,7,57760,33.9,3.6,17.5,17
2018-12-10 12:12:26.8679,172.8,29.6,17.25,17.13,120,19.73,1,704.2,79.7,28,17.5,17
2018-12-10 12:12:27.1179,172.8,29.6,17.25,17.13,120.1,19.72,2,704.2,80,28,17.5,17
2018-12-10 12:12:27.3678,172.8,29.8,17.25,17.25,120.1,19.76,61,707.8,703.1,0,17.5,17
2018-12-10 12:12:27.6178,172.8,29.8,17.25,17.25,120,19.73,62,425,425,0,17.5,17
2018-12-10 12:12:27.8678,172.8,29.8,17.25,17.25,120,19.73,64,86.7,87.7,0,17.5,17
2018-12-10 12:12:28.1178,172.8,29.8,17.25,17.25,120.1,19.7,3,704.2,79.7,26.5,17.5,17
2018-12-10 12:12:28.3679,172.8,29.8,17.25,17.25,120.1,19.7,4,704.2,80,26,17.5,17
2018-12-10 12:12:28.6179,172.8,29.8,17.25,17.25,120.1,19.72,65,57720,57770,0,17.5,17
2018-12-10 12:12:28.8679,172.8,29.8,17.25,17.25,120.1,19.73,66,3680,3680,0,17.5,17
2018-12-10 12:12:29.1179,172.8,29.8,17.25,17.25,120.1,19.74,1,704.5,79.7,28,17.5,17
2018-12-10 12:12:29.3679,172.8,29.8,17.25,17.25,120.1,19.76,2,704.5,80,28,17.5,17
2018-12-10 12:12:29.6179,172.8,29.8,17.25,17.25,120.1,19.73,65,57720,57760,0,17.5,17
2018-12-10 12:12:29.8678,172.8,29.8,17.25,17.25,120.1,19.73,51,3.6,3.58,0,17.5,17
2018-12-10 12:12:30.1179,172.8,29.8,17.25,17.25,120,19.73,63,50,50,0,17.5,17
2018-12-10 12:12:30.3679,172.8,29.8,17.25,17.25,120.1,19.73,67,34.4,33.9,0,17.5,17
2018-12-10 12:12:30.6179,172.8,29.8,17.25,17.25,120.1,19.74,52,3.6,3.58,0,17.5,17
2018-12-10 12:12:30.8679,172.8,29.8,17.25,17.25,120.1,19.73,6,57720,34.4,3.6,17.5,17
2018-12-10 12:12:31.1179,172.8,29.8,17.25,17.25,120.1,19.84,7,57770,33.9,3.6,17.5,17
2018-12-10 12:12:31.3679,172.8,29.8,17.25,17.25,120.1,19.74,1,704.5,79.7,28,17.5,17
2018-12-10 12:12:31.6179,172.8,29.8,17.25,17.25,120.1,19.75,2,704.5,80,28,17.5,17
2018-12-10 12:12:31.8679,172.8,29.8,17.25,17.25,120.1,19.73,61,707.9,703.2,0,17.5,17
2018-12-10 12:12:32.1179,172.8,29.8,17.25,17.25,120.1,19.71,62,425,425,0,17.5,17
2018-12-10 12:12:32.3679,172.8,29.8,17.25,17.25,120.1,19.73,64,86.6,87.6,0,17.5,17
2018-12-10 12:12:32.6179,172.8,29.8,17.25,17.25,120.1,19.73,3,704.5,79.7,26.5,17.5,17
2018-12-10 12:12:32.8679,172.8,29.8,17.25,17.25,120.1,19.71,4,704.5,80,26,17.5,17
2018-12-10 12:12:33.1179,172.8,29.8,17.25,17.25,120.1,19.72,65,57720,57770,0,17.5,17
2018-12-10 12:12:33.3679,172.8,30,17.25,17.36,120.1,19.72,66,3680,3680,0,17.5,17
2018-12-10 12:12:33.6179,172.8,30,17.25,17.36,120.1,19.73,1,704.5,79.7,28,17.5,17
2018-12-10 12:12:33.8680,172.8,30,17.25,17.36,120.1,19.74,2,704.5,80,28,17.5,17
2018-12-10 12:12:34.1180,172.8,30,17.25,17.36,120.1,19.73,65,57720,57770,0,17.5,17
2018-12-10 12:12:34.3680,172.8,30,17.25,17.36,120.1,19.73,51,3.6,3.58,0,17.5,17
2018-12-10 12:12:34.6180,172.8,30,17.25,17.36,120.1,19.72,63,50,50,0,17.5,17
2018-12-10 12:12:34.8680,172.8,30,17.25,17.36,120.1,19.7,67,34.4,33.9,0,17.5,17
2018-12-10 12:12:35.1180,172.8,30,17.25,17.36,120.1,19.74,52,3.6,3.58,0,17.5,17
2018-12-10 12:12:35.3680,172.8,30,17.25,17.36,120.1,19.76,6,57730,34.4,3.6,17.5,17
2018-12-10 12:12:35.6180,172.8,30,17.25,17.36,120.1,19.73,7,57770,33.9,3.6,17.5,17
2018-12-10 12:12:35.8680,172.8,30,17.25,17.36,120.1,19.72,1,704.5,79.7,28,17.5,17
2018-12-10 12:12:36.1180,172.8,30,17.25,17.36,120.1,19.73,2,704.5,80,28,17.5,17
2018-12-10 12:12:36.3680,172.8,30,17.25,17.36,120.1,19.73,61,708.1,703.4,0,17.5,17
2018-12-10 12:12:36.6180,172.8,30,17.25,17.36,120.1,19.73,62,425,425,0,17.5,17
2018-12-10 12:12:36.8680,172.8,30,17.25,17.36,120.1,19.73,64,86.7,87.7,0,17.5,17
2018-12-10 12:12:37.1180,172.8,30,17.25,17.36,120.1,19.72,3,704.6,79.7,26.5,17.5,17
2018-12-10 12:12:37.3680,172.8,30,17.25,17.36,120.1,19.73,4,704.6,80,26,17.5,17
2018-12-10 12:12:37.6180,172.8,30,17.25,17.36,120.1,19.72,65,57720,57770,0,17.5,17
2018-12-10 12:12:37.8680,172.8,30,17.25,17.36,120.1,19.73,66,3700,3700,0,17.5,17
2018-12-10 12:12:38.1180,172.8,30,17.25,17.36,120.1,19.73,1,704.6,79.7,28,17.5,17
2018-12-10 12:12:38.3679,172.8,30,17.25,17.36,120.1,19.72,2,704.6,80,28,17.5,17
2018-12-10 12:12:38.6179,172.8,30,17.25,17.36,120.1,19.73,65,57720,57770,0,17.5,17
2018-12-10 12:12:38.8679,172.8,30,17.25,17.36,120.1,19.73,51,3.6,3.58,0,17.5,17
2018-12-10 12:12:39.1179,172.8,30,17.25,17.36,120.1,19.73,63,50,50,0,17.5,17
2018-12-10 12:12:39.3679,172.8,30,17.25,17.36,120.1,19.74,67,34.5,33.9,0,17.5,17
2018-12-10 12:12:39.6179,172.8,30,17.25,17.36,120.1,19.73,52,3.6,3.58,0,17.5,17
2018-12-10 12:12:39.8680,172.8,30,17.25,17.36,120.1,19.73,6,57710,34.5,3.6,17.5,17
2018-12-10 12:12:40.1180,172.8,30,17.25,17.36,120.1,19.74,7,57780,33.9,3.6,17.5,17
2018-12-10 12:12:40.3680,172.8,30.1,17.25,17.42,120.1,19.72,1,704.6,79.7,28,17.5,17
2018-12-10 12:12:40.6180,172.8,30.1,17.25,17.42,120.1,19.72,2,704.6,80,28,17.5,17
2018-12-10 12:12:40.8680,172.8,30.1,17.25,17.42,120.1,19.73,61,708.1,703.3,0,17.5,17
2018-12-10 12:12:41.1180,172.8,30.1,17.25,17.42,120.1,19.72,62,425,425,0,17.5,17
2018-12-10 12:12:41.3680,172.8,30.1,17.25,17.42,120.1,19.73,64,86.8,87.8,0,17.5,17
2018-12-10 12:12:41.6180,172.8,30.1,17.5,17.42,120.1,19.73,3,704.6,79.7,26.5,17.5,17
2018-12-10 12:12:41.8681,172.8,30.1,17.5,17.42,120.1,19.73,4,704.6,80,26,17.5,17
2018-12-10 12:12:42.1181,172.8,30.1,17.5,17.42,120.1,19.73,65,57720,57770,0,17.5,17
2018-12-10 12:12:42.3681,172.8,30.1,17.5,17.42,120.1,19.73,66,3700,3700,0,17.5,17
2018-12-10 12:12:42.6181,172.8,30.1,17.5,17.42,120.1,19.73,1,704.6,79.7,28,17.5,17
2018-12-10 12:12:42.8681,172.8,30.1,17.5,17.42,120,19.73,2,704.6,80,28,17.5,17
2018-12-10 12:12:43.1181,172.8,30.1,17.5,17.42,120.1,19.72,65,57730,57780,0,17.5,17
2018-12-10 12:12:43.3681,172.8,30.1,17.5,17.42,120.1,19.73,51,3.6,3.58,0,17.5,17
2018-12-10 12:12:43.6180,172.8,30.1,17.5,17.42,120,19.73,63,50,50,0,17.5,17.5
2018-12-10 12:12:43.8680,172.8,30.1,17.5,17.42,120,19.71,67,34.5,33.9,0,17.5,17.5
2018-12-10 12:12:44.1180,172.8,30.1,17.5,17.42,120,19.78,52,3.6,3.58,0,17.5,17.5
2018-12-10 12:12:44.3680,172.8,30.1,17.5,17.42,120,19.72,6,57730,34.5,3.6,17.5,17.5
2018-12-10 12:12:44.6180,172.8,30.1,17.5,17.42,120.1,19.73,7,57760,33.9,3.6,17.5,17.5
2018-12-10 12:12:44.8680,172.8,30.1,17.5,17.42,120.1,19.74,1,704.7,79.7,28,17.5,17.5
2018-12-10 12:12:45.1180,172.8,30.1,17.5,17.42,120.1,19.72,2,704.7,80,28,17.5,17.5
2018-12-10 12:12:45.3681,172.8,30.1,17.5,17.42,120.1,19.72,61,708.2,703.5,0,17.5,17.5
2018-12-10 12:12:45.6181,172.8,30.1,17.5,17.42,120.1,19.73,62,425,425,0,17.5,17.5
2018-12-10 12:12:45.8681,172.8,30.1,17.5,17.42,120.1,19.7,64,86.7,87.7,0,17.5,17.5
2018-12-10 12:12:46.1181,172.8,30.1,17.5,17.42,120.1,19.72,3,704.7,79.7,26.5,17.5,17.5
2018-12-10 12:12:46.3681,172.8,30.2,17.5,17.48,120.1,19.73,4,704.7,80,26,17.5,17.5
2018-12-10 12:12:46.6181,172.8,30.2,17.5,17.48,120,19.69,65,57730,57760,0,17.5,17.5
2018-12-10 12:12:46.8681,172.8,30.2,17.5,17.48,120,19.73,66,3680,3680,0,17.5,17.5
2018-12-10 12:12:47.1181,172.8,30.2,17.5,17.48,120.1,19.72,1,704.7,79.7,28,17.5,17.5
2018-12-10 12:12:47.3681,172.8,30.3,17.5,17.53,120.1,19.73,2,704.7,80,28,17.5,17.5
2018-12-10 12:12:47.6181,172.8,30.3,17.5,17.53,120.1,19.73,65,57730,57750,0,17.5,17.5
2018-12-10 12:12:47.8681,172.8,30.3,17.5,17.53,120.1,19.72,51,3.6,3.58,0,17.5,17.5
2018-12-10 12:12:48.1180,172.8,30.3,17.5,17.53,120.1,19.73,63,50,50,0,17.5,17.5
2018-12-10 12:12:48.3681,172.8,30.3,17.75,17.53,120.1,19.73,67,34.5,33.9,0,17.5,17.5
2018-12-10 12:12:48.6181,172.8,30.3,17.75,17.53,120.1,19.73,52,3.6,3.58,0,17.5,17.5
2018-12-10 12:12:48.8681,172.8,30.3,17.75,17.53,120.1,19.76,6,57730,34.5,3.6,17.5,17.5
2018-12-10 12:12:49.1181,172.8,30.3,17.75,17.53,120.1,19.73,7,57740,33.9,3.6,17.5,17.5
2018-12-10 12:12:49.3681,172.8,30.3,17.75,17.53,120,19.74,1,704.7,79.7,28,17.5,17.5
2018-12-10 12:12:49.6181,172.8,30.3,17.75,17.53,120.1,19.8,2,704.7,80,28,17.5,17.5
2018-12-10 12:12:49.8681,172.8,30.3,17.75,17.53,120.1,19.73,61,708.2,703.6,0,17.5,17.5
2018-12-10 12:12:50.1181,172.8,30.3,17.75,17.53,120.1,19.76,62,425,425,0,17.5,17.5
2018-12-10 12:12:50.3681,172.8,30.3,17.75,17.53,120.1,19.73,64,86.8,87.8,0,17.5,17.5
2018-12-10 12:12:50.6181,172.8,30.3,17.75,17.53,120,19.71,3,705,79.7,26.5,18,17.5
2018-12-10 12:12:50.8681,172.8,30.3,17.75,17.53,120.1,19.73,4,704.9,80,26,18,17.5
2018-12-10 12:12:51.1181,172.8,30.3,17.75,17.53,120.1,19.72,65,57730,57760,0,18,17.5
2018-12-10 12:12:51.3681,172.8,30.3,17.75,17.53,120.1,19.73,66,3680,3680,0,18,17.5
2018-12-10 12:12:51.6181,172.8,30.3,17.75,17.53,120,19.74,1,705,79.7,28,18,17.5
2018-12-10 12:12:51.8681,172.8,30.3,17.75,17.53,120,19.73,2,704.9,80,28,18,17.5
2018-12-10 12:12:52.1181,172.8,30.3,17.75,17.53,120,19.73,65,57720,57760,0,18,17.5
2018-12-10 12:12:52.3682,172.8,30.3,17.75,17.53,120.1,19.73,51,3.6,3.58,0,18,17.5
2018-12-10 12:12:52.6181,172.8,30.3,17.75,17.53,120,19.73,63,50,50,0,18,17.5
2018-12-10 12:12:52.8681,172.8,30.3,17.75,17.53,120,19.72,67,34.5,34,0,18,17.5
2018-12-10 12:12:53.1181,172.8,30.3,17.75,17.53,120.1,19.73,52,3.6,3.58,0,18,17.5
2018-12-10 12:12:53.3681,172.8,30.4,17.75,17.59,120,19.73,6,57730,34.5,3.6,18,17.5
2018-12-10 12:12:53.6181,172.8,30.4,17.75,17.59,120.1,19.73,7,57760,33.9,3.6,18,17.5
2018-12-10 12:12:53.8682,172.8,30.4,17.75,17.59,120.1,19.73,1,705,79.7,28,18,17.5
2018-12-10 12:12:54.1182,172.8,30.4,17.75,17.59,120.1,19.73,2,704.9,80,28,18,17.5
2018-12-10 12:12:54.3682,172.8,30.4,17.75,17.59,120,19.73,61,708.5,703.7,0,18,17.5
2018-12-10 12:12:54.6182,172.8,30.4,17.75,17.59,120.1,19.72,62,425,425,0,18,17.5
2018-12-10 12:12:54.8682,172.8,30.4,17.75,17.59,120,19.74,64,86.7,87.8,0,18,17.5
2018-12-10 12:12:55.1181,172.8,30.4,17.75,17.59,120.1,19.73,3,705,79.7,26.5,18,17.5
2018-12-10 12:12:55.3681,172.8,30.4,17.75,17.59,120.1,19.73,4,704.9,80,26,18,17.5
2018-12-10 12:12:55.6181,172.8,30.4,17.75,17.59,120.1,19.73,65,57730,57770,0,18,17.5
2018-12-10 12:12:55.8681,172.8,30.4,17.75,17.59,120.1,19.73,66,3690,3700,0,18,17.5
2018-12-10 12:12:56.1181,172.8,30.4,17.75,17.59,120.1,19.73,1,705,79.7,28,18,17.5
2018-12-10 12:12:56.3681,172.8,30.4,17.75,17.59,120.1,19.72,2,704.9,80,28,18,17.5
2018-12-10 12:12:56.6181,172.8,30.4,17.75,17.59,120,19.74,65,57730,57780,0,18,17.5
2018-12-10 12:12:56.8681,172.8,30.4,17.75,17.59,120.1,19.73,51,3.6,3.58,0,18,17.5
2018-12-10 12:12:57.1182,172.8,30.4,17.75,17.59,120.1,19.73,63,50,50,0,18,17.5
2018-12-10 12:12:57.3682,172.8,30.4,17.75,17.59,120,19.72,67,34.5,34,0,18,17.5
2018-12-10 12:12:57.6182,172.8,30.4,17.75,17.59,120.1,19.71,52,3.6,3.58,0,18,17.5
2018-12-10 12:12:57.8682,172.8,30.4,17.75,17.59,120.1,19.74,6,57740,34.5,3.6,18,17.5
2018-12-10 12:12:58.1182,172.8,30.4,17.75,17.59,120.1,19.73,7,57790,34,3.6,18,17.5
2018-12-10 12:12:58.3682,172.8,30.4,17.75,17.59,120.1,19.73,1,705.2,79.6,28,18,17.5
2018-12-10 12:12:58.6182,172.8,30.6,17.75,17.71,120.1,19.73,2,705.1,80,28,18,17.5
2018-12-10 12:12:58.8682,172.8,30.6,17.75,17.71,120.1,19.73,61,708.6,703.8,0,18,17.5
2018-12-10 12:12:59.1183,172.8,30.6,17.75,17.71,120,19.73,62,425,425,0,18,17.5
2018-12-10 12:12:59.3683,172.8,30.6,17.75,17.71,120.1,19.74,64,86.7,87.8,0,18,17.5
2018-12-10 12:12:59.6183,172.8,30.8,17.75,17.82,120.1,19.7,3,705.2,79.6,26.5,18,17.5
2018-12-10 12:12:59.8683,172.8,30.8,17.75,17.82,120.1,19.74,4,705.1,80,26,18,17.5
2018-12-10 12:13:00.1182,172.8,30.8,17.75,17.82,120.1,19.73,65,57750,57790,0,18,17.5
2018-12-10 12:13:00.3682,172.8,30.8,17.75,17.82,120.1,19.73,66,3700,3700,0,18,17.5
2018-12-10 12:13:00.6182,172.8,30.8,17.75,17.82,120.1,19.73,1,705.2,79.6,28,18,17.5
2018-12-10 12:13:00.8682,172.8,30.8,17.75,17.82,120.1,19.73,2,705.1,80,28,18,17.5
2018-12-10 12:13:01.1183,172.8,30.8,17.75,17.82,120.1,19.73,65,57740,57790,0,18,17.5
2018-12-10 12:13:01.3683,172.8,30.8,17.75,17.82,120.1,19.75,51,3.6,3.58,0,18,17.5
2018-12-10 12:13:01.6183,172.8,30.8,17.75,17.82,120.1,19.73,63,50,50,0,18,17.5
2018-12-10 12:13:01.8682,172.8,30.8,17.75,17.82,120,19.73,67,34.5,34,0,18,17.5
2018-12-10 12:13:02.1182,172.8,30.8,17.75,17.82,120.1,19.73,52,3.6,3.58,0,18,17.5
2018-12-10 12:13:02.3682,172.8,30.8,17.75,17.82,120.1,19.73,6,57740,34.5,3.6,18,17.5
2018-12-10 12:13:02.6181,172.8,30.8,17.75,17.82,120.1,19.73,7,57790,34,3.6,18,17.5
2018-12-10 12:13:02.8682,172.8,30.8,17.75,17.82,120.1,19.72,1,705.2,79.6,28,18,17.5
2018-12-10 12:13:03.1182,172.8,30.8,17.75,17.82,120.1,19.72,2,705.1,80,28,18,17.5
2018-12-10 12:13:03.3682,172.8,30.8,17.75,17.82,120.1,19.73,61,708.7,703.9,0,18,17.5
2018-12-10 12:13:03.6182,172.8,30.8,17.75,17.82,120.1,19.73,62,425,425,0,18,17.5
2018-12-10 12:13:03.8682,172.8,30.8,17.75,17.82,120.1,19.74,64,86.6,87.7,0,18,17.5
2018-12-10 12:13:04.1183,172.8,30.8,17.75,17.82,120.1,19.73,3,705.2,79.6,26.5,18,17.5
2018-12-10 12:13:04.3683,172.8,30.8,17.75,17.82,120.1,19.73,4,705.1,80,26,18,17.5
2018-12-10 12:13:04.6183,172.8,30.8,17.75,17.82,120.1,19.72,65,57730,57780,0,18,17.5
2018-12-10 12:13:04.8683,172.8,30.8,17.75,17.82,120.1,19.73,66,3690,3690,0,18,17.5
2018-12-10 12:13:05.1183,172.8,30.8,17.75,17.82,120.1,19.73,1,705.2,79.6,28,18,17.5
2018-12-10 12:13:05.3683,172.8,30.8,17.75,17.82,120.1,19.71,2,705.2,80,28,18,17.5
2018-12-10 12:13:05.6183,172.8,30.8,17.75,17.82,120.1,19.73,65,57730,57780,0,18,17.5
2018-12-10 12:13:05.8683,172.8,30.8,17.75,17.82,120.1,19.73,51,3.6,3.58,0,18,17.5
2018-12-10 12:13:06.1183,172.8,30.8,17.75,17.82,120.1,19.73,63,50,50,0,18,17.5
2018-12-10 12:13:06.3683,172.8,30.8,17.75,17.82,120.1,19.73,67,34.5,34,0,18,17.5
2018-12-10 12:13:06.6183,172.8,30.8,17.75,17.82,120.1,19.73,52,3.6,3.58,0,18,17.5
2018-12-10 12:13:06.8683,172.8,30.8,17.75,17.82,120.1,19.72,6,57730,34.5,3.6,18,17.5
2018-12-10 12:13:07.1183,172.8,30.8,17.75,17.82,120.1,19.74,7,57790,34,3.6,18,17.5
2018-12-10 12:13:07.3683,172.8,30.8,17.75,17.82,120.1,19.73,1,705.2,79.7,28,18,17.5
2018-12-10 12:13:07.6183,172.8,30.8,17.75,17.82,120.1,19.73,2,705.2,80,28,18,17.5
2018-12-10 12:13:07.8683,172.8,30.8,17.75,17.82,120.1,19.73,61,708.7,704.1,0,18,17.5
2018-12-10 12:13:08.1183,172.8,30.8,17.75,17.82,120.1,19.73,62,425,425,0,18,17.5
2018-12-10 12:13:08.3684,172.8,30.8,17.75,17.82,120.1,19.74,64,86.8,87.9,0,18,17.5
2018-12-10 12:13:08.6184,172.8,30.8,17.75,17.82,120.1,19.71,3,705.2,79.7,26.5,18,17.5
2018-12-10 12:13:08.8684,172.8,30.8,17.75,17.82,120.1,19.73,4,705.2,80,26,18,17.5
2018-12-10 12:13:09.1184,172.8,30.8,17.75,17.82,120,19.73,65,57730,57790,0,18,17.5
2018-12-10 12:13:09.3684,172.8,30.8,18,17.82,120,19.73,66,3690,3690,0,18,17.5
2018-12-10 12:13:09.6184,172.8,30.8,18,17.82,120.1,19.7,1,705.2,79.7,28,18,17.5
2018-12-10 12:13:09.8684,172.8,30.8,18,17.82,120.1,19.73,2,705.2,80,28,18,17.5
2018-12-10 12:13:10.1184,172.8,30.8,18,17.82,120.2,19.73,65,57740,57790,0,18,17.5
2018-12-10 12:13:10.3684,172.8,30.9,18,17.88,120.1,19.73,51,3.6,3.58,0,18,17.5
2018-12-10 12:13:10.6183,172.8,30.9,18,17.88,120.1,19.72,63,50,50,0,18,17.5
2018-12-10 12:13:10.8683,172.8,30.9,18,17.88,120.1,19.74,67,34.5,34,0,18,17.5
2018-12-10 12:13:11.1183,172.8,30.9,18,17.88,120.1,19.73,52,3.6,3.58,0,18,17.5
2018-12-10 12:13:11.3683,172.8,30.9,18,17.88,120.1,19.73,6,57730,34.5,3.6,18,17.5
2018-12-10 12:13:11.6182,172.8,31,18,17.94,120.1,19.72,7,57770,34,3.6,18,17.5
2018-12-10 12:13:11.8682,172.8,31,18,17.94,120.1,19.73,1,705.2,79.7,28,18,17.5
2018-12-10 12:13:12.1183,172.8,31,18,17.94,120.1,19.73,2,705.2,80,28,18,17.5
2018-12-10 12:13:12.3683,172.8,31.1,18,18,120.1,19.79,61,708.8,704.2,0,18,17.5
2018-12-10 12:13:12.6184,172.8,31.1,18,18,120.1,19.73,62,425,425,0,18,18
2018-12-10 12:13:12.8684,172.8,31.1,18,18,120.1,19.74,64,86.7,87.7,0,18,18
2018-12-10 12:13:13.1184,172.8,31.1,18,18,120,19.72,3,705.2,79.6,26.5,18,18
2018-12-10 12:13:13.3685,172.8,31.1,18,18,120.1,19.74,4,705.6,80,26,18,18
2018-12-10 12:13:13.6185,172.8,31.1,18,18,120.1,19.73,65,57740,57780,0,18,18
2018-12-10 12:13:13.8685,172.8,31.1,18,18,120.2,19.73,66,3700,3700,0,18,18
2018-12-10 12:13:14.1185,172.8,31.1,18,18,120.1,19.87,1,705.2,79.6,28,18,18
2018-12-10 12:13:14.3685,172.8,31.1,18,18,120.1,19.73,2,705.6,80,28,18,18
2018-12-10 12:13:14.6185,172.8,31.1,18,18,120,19.73,65,57750,57780,0,18,18
2018-12-10 12:13:14.8684,172.8,31.1,18,18,120.1,19.74,51,3.6,3.59,0,18,18
2018-12-10 12:13:15.1184,172.8,31.1,18,18,120.1,19.73,63,50,50,0,18,18
2018-12-10 12:13:15.3684,172.8,31.1,18,18,120.1,19.74,67,34.5,34,0,18,18
2018-12-10 12:13:15.6184,172.8,31.1,18,18,120.1,19.73,52,3.61,3.59,0,18,18
2018-12-10 12:13:15.8684,172.8,31.1,18,18,120,19.75,6,57750,34.5,3.6,18,18
2018-12-10 12:13:16.1184,172.8,31.1,18,18,120.1,19.73,7,57770,34,3.6,18,18
2018-12-10 12:13:16.3684,172.8,31.1,18.25,18,120.2,19.71,1,705.2,79.6,28,18,18
2018-12-10 12:13:16.6184,172.8,31.1,18.25,18,120.1,19.73,2,705.6,80,28,18,18
2018-12-10 12:13:16.8684,172.8,31.1,18.25,18,120.1,19.71,61,709,704.2,0,18,18
2018-12-10 12:13:17.1184,172.8,31.1,18.25,18,120,19.73,62,425,425,0,18,18
2018-12-10 12:13:17.3684,172.8,31.1,18.25,18,120.1,19.73,64,86.7,87.7,0,18,18
2018-12-10 12:13:17.6184,172.8,31.1,18.25,18,120.1,19.73,3,705.2,79.6,26.5,18,18
2018-12-10 12:13:17.8684,172.8,31.1,18.25,18,120.1,19.7,4,705.6,80,26,18,18
2018-12-10 12:13:18.1184,172.8,31.1,18.25,18,120.1,19.72,65,57730,57770,0,18,18
2018-12-10 12:13:18.3684,172.8,31.2,18.25,18.06,120.1,19.71,66,3700,3700,0,18,18
2018-12-10 12:13:18.6185,172.8,31.2,18.25,18.06,120.1,19.74,1,705.2,79.6,28,18,18
2018-12-10 12:13:18.8685,172.8,31.2,18.25,18.06,120.1,19.67,2,705.6,80,28,18,18
2018-12-10 12:13:19.1185,172.8,31.2,18.25,18.06,120.1,19.73,65,57720,57750,0,18,18
2018-12-10 12:13:19.3685,172.8,31.2,18.25,18.06,120.1,19.73,51,3.6,3.59,0,18,18
2018-12-10 12:13:19.6185,172.8,31.2,18.25,18.06,120.1,19.88,63,50,50,0,18.5,18
2018-12-10 12:13:19.8685,172.8,31.2,18.25,18.06,120.1,19.75,67,34.5,34,0,18.5,18
2018-12-10 12:13:20.1185,172.8,31.2,18.25,18.06,120.1,19.76,52,3.61,3.59,0,18.5,18
2018-12-10 12:13:20.3685,172.8,31.2,18.25,18.06,120.1,19.73,6,57730,34.5,3.6,18.5,18
2018-12-10 12:13:20.6185,172.8,31.2,18.25,18.06,120.1,19.73,7,57760,34,3.6,18.5,18
2018-12-10 12:13:20.8685,172.8,31.2,18.25,18.06,120.1,19.73,1,705.7,79.7,28,18.5,18
2018-12-10 12:13:21.1185,172.8,31.2,18.25,18.06,120.1,19.76,2,705.6,80,28,18.5,18
2018-12-10 12:13:21.3685,172.8,31.2,18.25,18.06,120.1,19.73,61,709.2,704.4,0,18.5,18
2018-12-10 12:13:21.6185,172.8,31.2,18.25,18.06,120.1,19.72,62,425,425,0,18.5,18
2018-12-10 12:13:21.8685,172.8,31.2,18.25,18.06,120,19.72,64,86.6,87.6,0,18.5,18
2018-12-10 12:13:22.1185,172.8,31.2,18.25,18.06,120.1,19.74,3,705.7,79.7,26.5,18.5,18
2018-12-10 12:13:22.3685,172.8,31.3,18.25,18.11,120.1,19.73,4,705.6,80,26,18.5,18
2018-12-10 12:13:22.6185,172.8,31.3,18.25,18.11,120.1,19.73,65,57720,57760,0,18.5,18
2018-12-10 12:13:22.8685,172.8,31.3,18.25,18.11,120.1,19.73,66,3700,3700,0,18.5,18
2018-12-10 12:13:23.1185,172.8,31.3,18.25,18.11,120.1,19.72,1,705.7,79.7,28,18.5,18
2018-12-10 12:13:23.3685,172.8,31.3,18.25,18.11,120,19.72,2,705.6,80,28,18.5,18
2018-12-10 12:13:23.6185,172.8,31.3,18.25,18.11,120,19.72,65,57710,57750,0,18.5,18
2018-12-10 12:13:23.8685,172.8,31.3,18.25,18.11,120.1,19.73,51,3.61,3.59,0,18.5,18
2018-12-10 12:13:24.1185,172.8,31.3,18.25,18.11,120.1,19.73,63,50,50,0,18.5,18
2018-12-10 12:13:24.3685,172.8,31.4,18.25,18.17,120.1,19.73,67,34.5,34,0,18.5,18
2018-12-10 12:13:24.6185,172.8,31.4,18.25,18.17,120.1,19.73,52,3.61,3.59,0,18.5,18
2018-12-10 12:13:24.8685,172.8,31.4,18.25,18.17,120.1,19.73,6,57700,34.5,3.6,18.5,18
2018-12-10 12:13:25.1185,172.8,31.4,18.25,18.17,120.1,19.69,7,57750,34,3.6,18.5,18
2018-12-10 12:13:25.3685,172.8,31.4,18.25,18.17,120.1,19.74,1,705.7,79.7,28,18.5,18
2018-12-10 12:13:25.6185,172.8,31.6,18.25,18.29,120.1,19.73,2,705.6,80,28,18.5,18
2018-12-10 12:13:25.8685,172.8,31.6,18.25,18.29,120.1,19.73,61,709.3,704.5,0,18.5,18
2018-12-10 12:13:26.1185,172.8,31.6,18.25,18.29,120.1,19.73,62,425,425,0,18.5,18
2018-12-10 12:13:26.3685,172.8,31.6,18.25,18.29,120.1,19.73,64,86.7,87.7,0,18.5,18
2018-12-10 12:13:26.6185,172.8,31.6,18.25,18.29,120.1,19.73,3,705.7,79.7,26.5,18.5,18
2018-12-10 12:13:26.8685,172.8,31.6,18.25,18.29,120.1,19.73,4,705.6,80,26,18.5,18
2018-12-10 12:13:27.1185,172.8,31.6,18.25,18.29,120.1,19.73,65,57700,57750,0,18.5,18
2018-12-10 12:13:27.3685,172.8,31.6,18.25,18.29,120.1,19.74,66,3680,3680,0,18.5,18
2018-12-10 12:13:27.6185,172.8,31.6,18.25,18.29,120.1,19.73,1,705.8,79.6,28,18.5,18
2018-12-10 12:13:27.8685,172.8,31.6,18.25,18.29,120.1,19.74,2,705.8,80,28,18.5,18
2018-12-10 12:13:28.1185,172.8,31.6,18.25,18.29,120.1,19.74,65,57700,57750,0,18.5,18
2018-12-10 12:13:28.3685,172.8,31.6,18.25,18.29,120.1,19.72,51,3.61,3.59,0,18.5,18
2018-12-10 12:13:28.6185,172.8,31.6,18.25,18.29,120.1,19.73,63,50,50,0,18.5,18
2018-12-10 12:13:28.8685,172.8,31.6,18.25,18.29,120.1,19.74,67,34.5,34,0,18.5,18
2018-12-10 12:13:29.1185,172.8,31.6,18.25,18.29,120.1,19.73,52,3.61,3.59,0,18.5,18
2018-12-10 12:13:29.3685,172.8,31.6,18.25,18.29,120.1,19.71,6,57700,34.5,3.6,18.5,18
2018-12-10 12:13:29.6185,172.8,31.6,18.25,18.29,120.1,19.72,7,57750,34,3.6,18.5,18
2018-12-10 12:13:29.8685,172.8,31.6,18.25,18.29,120,19.73,1,705.8,79.6,28,18.5,18
2018-12-10 12:13:30.1185,172.8,31.6,18.25,18.29,120.1,19.72,2,705.8,80,28,18.5,18
2018-12-10 12:13:30.3685,172.8,31.6,18.25,18.29,120.1,19.73,61,709.2,704.6,0,18.5,18
2018-12-10 12:13:30.6185,172.8,31.6,18.25,18.29,120,19.73,62,425,425,0,18.5,18
2018-12-10 12:13:30.8685,172.8,31.6,18.25,18.29,120,19.74,64,86.8,87.8,0,18.5,18
2018-12-10 12:13:31.1185,172.8,31.6,18.25,18.29,120.1,19.73,3,705.8,79.6,26.5,18.5,18
2018-12-10 12:13:31.3685,172.8,31.7,18.25,18.34,120.1,19.73,4,705.8,80,26,18.5,18
2018-12-10 12:13:31.6185,172.8,31.7,18.25,18.34,120.1,19.73,65,57690,57750,0,18.5,18
2018-12-10 12:13:31.8685,172.8,31.7,18.25,18.34,120,19.73,66,3690,3690,0,18.5,18
2018-12-10 12:13:32.1185,172.8,31.7,18.25,18.34,120.1,19.74,1,705.8,79.6,28,18.5,18
2018-12-10 12:13:32.3684,172.8,31.7,18.25,18.34,120.1,19.72,2,705.8,80,28,18.5,18
2018-12-10 12:13:32.6185,172.8,31.7,18.25,18.34,120.1,19.74,65,57690,57750,0,18.5,18
2018-12-10 12:13:32.8685,172.8,31.7,18.25,18.34,120.1,19.73,51,3.61,3.59,0,18.5,18
2018-12-10 12:13:33.1185,172.8,31.7,18.25,18.34,120,19.73,63,50,50,0,18.5,18
2018-12-10 12:13:33.3686,172.8,31.7,18.25,18.34,120,19.73,67,34.6,34,0,18.5,18
2018-12-10 12:13:33.6186,172.8,31.7,18.25,18.34,120.1,19.69,52,3.61,3.59,0,18.5,18
2018-12-10 12:13:33.8686,172.8,31.7,18.25,18.34,120.1,19.73,6,57690,34.6,3.6,18.5,18
2018-12-10 12:13:34.1186,172.8,31.7,18.25,18.34,120.1,19.73,7,57760,34,3.6,18.5,18
2018-12-10 12:13:34.3686,172.8,31.8,18.25,18.4,120.1,19.72,1,706,79.4,28,18.5,18
2018-12-10 12:13:34.6186,172.8,31.8,18.25,18.4,120,19.73,2,706,80,28,18.5,18
2018-12-10 12:13:34.8686,172.8,31.8,18.25,18.4,120,19.72,61,709.6,704.7,0,18.5,18
2018-12-10 12:13:35.1186,172.8,31.8,18.25,18.4,120.1,19.73,62,425,425,0,18.5,18
2018-12-10 12:13:35.3686,172.8,31.8,18.25,18.4,120.1,19.73,64,86.8,87.8,0,18.5,18
2018-12-10 12:13:35.6186,172.8,31.8,18.25,18.4,120.1,19.73,3,706,79.4,26.5,18.5,18
2018-12-10 12:13:35.8686,172.8,31.8,18.25,18.4,120,19.73,4,706,80,26,18.5,18
2018-12-10 12:13:36.1186,172.8,31.8,18.25,18.4,120.1,19.72,65,57710,57760,0,18.5,18
2018-12-10 12:13:36.3686,172.8,31.8,18.25,18.4,120.1,19.73,66,3700,3700,0,18.5,18
2018-12-10 12:13:36.6186,172.8,31.8,18.5,18.4,120.1,19.72,1,706,79.4,28,18.5,18
2018-12-10 12:13:36.8686,172.8,31.8,18.5,18.4,120.1,19.71,2,706,80,28,18.5,18
2018-12-10 12:13:37.1186,172.8,31.8,18.5,18.4,120.1,19.72,65,57720,57770,0,18.5,18
2018-12-10 12:13:37.3686,172.8,31.8,18.5,18.4,120.1,19.73,51,3.61,3.59,0,18.5,18
2018-12-10 12:13:37.6186,172.8,31.8,18.5,18.4,120.1,19.72,63,50,50,0,18.5,18
2018-12-10 12:13:37.8686,172.8,31.8,18.5,18.4,120.1,19.73,67,34.6,34,0,18.5,18
2018-12-10 12:13:38.1186,172.8,31.8,18.5,18.4,120.1,19.74,52,3.61,3.59,0,18.5,18
2018-12-10 12:13:38.3686,172.8,31.8,18.5,18.4,120.1,19.72,6,57710,34.6,3.6,18.5,18
2018-12-10 12:13:38.6186,172.8,32,18.5,18.52,120,19.74,7,57750,34,3.6,18.5,18
2018-12-10 12:13:38.8686,172.8,32,18.5,18.52,120.1,19.73,1,706,79.4,28,18.5,18
2018-12-10 12:13:39.1186,172.8,32,18.5,18.52,120.1,19.73,2,706,80,28,18.5,18
2018-12-10 12:13:39.3686,172.8,32,18.5,18.52,120.1,19.73,61,709.6,704.9,0,18.5,18
2018-12-10 12:13:39.6187,172.8,32,18.5,18.52,120,19.73,62,425,425,0,18.5,18
2018-12-10 12:13:39.8687,172.8,32,18.5,18.52,120,19.74,64,86.6,87.6,0,18.5,18
2018-12-10 12:13:40.1186,172.8,32,18.5,18.52,120.1,19.74,3,706,79.4,26.5,18.5,18
2018-12-10 12:13:40.3686,172.8,32,18.5,18.52,120.1,19.73,4,706,80,26,18.5,18
2018-12-10 12:13:40.6186,172.8,32,18.5,18.52,120.1,19.74,65,57720,57760,0,18.5,18
2018-12-10 12:13:40.8686,172.8,32,18.5,18.52,120,19.73,66,3710,3710,0,18.5,18
2018-12-10 12:13:41.1186,172.8,32,18.5,18.52,120.1,19.73,1,706,79.4,28,18.5,18
2018-12-10 12:13:41.3686,172.8,32,18.5,18.52,120.1,19.73,2,706,80,28,18.5,18
2018-12-10 12:13:41.6186,172.8,32,18.5,18.52,120.1,19.75,65,57730,57760,0,18.5,18.5
2018-12-10 12:13:41.8686,172.8,32,18.5,18.52,120.1,19.71,51,3.61,3.59,0,18.5,18.5
2018-12-10 12:13:42.1186,172.8,32,18.5,18.52,120,19.73,63,50,50,0,18.5,18.5
2018-12-10 12:13:42.3687,172.8,32,18.5,18.52,120,19.74,67,34.6,34.1,0,18.5,18.5
2018-12-10 12:13:42.6187,172.8,32,18.5,18.52,120.1,19.73,52,3.61,3.59,0,18.5,18.5
2018-12-10 12:13:42.8687,172.8,32,18.5,18.52,120.1,19.73,6,57720,34.6,3.6,18.5,18.5
2018-12-10 12:13:43.1187,172.8,32,18.5,18.52,120.1,19.73,7,57750,34.1,3.6,18.5,18.5
2018-12-10 12:13:43.3687,172.8,32,18.5,18.52,120.1,19.73,1,706.2,79.4,28,18.5,18.5
2018-12-10 12:13:43.6187,172.8,32,18.5,18.52,120.1,19.72,2,706.1,80,28,18.5,18.5
2018-12-10 12:13:43.8687,172.8,32,18.5,18.52,120.1,19.73,61,709.7,704.9,0,18.5,18.5
2018-12-10 12:13:44.1187,172.8,32,18.5,18.52,120.1,19.73,62,425,425,0,18.5,18.5
2018-12-10 12:13:44.3687,172.8,32.1,18.75,18.58,120.1,19.72,64,86.8,87.8,0,18.5,18.5
2018-12-10 12:13:44.6187,172.8,32.1,18.75,18.58,120,19.73,3,706.2,79.4,26.5,18.5,18.5
2018-12-10 12:13:44.8687,172.8,32.1,18.75,18.58,120,19.72,4,706.1,80,26,18.5,18.5
2018-12-10 12:13:45.1187,172.8,32.1,18.75,18.58,120.1,19.72,65,57730,57750,0,18.5,18.5
2018-12-10 12:13:45.3687,172.8,32.2,18.75,18.63,120.1,19.79,66,3710,3710,0,18.5,18.5
2018-12-10 12:13:45.6187,172.8,32.2,18.75,18.63,120.1,19.72,1,706.2,79.4,28,18.5,18.5
2018-12-10 12:13:45.8687,172.8,32.2,18.75,18.63,120.1,19.74,2,706.1,80,28,18.5,18.5
2018-12-10 12:13:46.1186,172.8,32.2,18.75,18.63,120.1,19.73,65,57730,57760,0,18.5,18.5
2018-12-10 12:13:46.3686,172.8,32.2,18.75,18.63,120.1,19.73,51,3.61,3.59,0,18.5,18.5
2018-12-10 12:13:46.6186,172.8,32.2,18.75,18.63,120.1,19.73,63,50,50,0,18.5,18.5
2018-12-10 12:13:46.8686,172.8,32.2,18.75,18.63,120,19.73,67,34.6,34.1,0,18.5,18.5
2018-12-10 12:13:47.1186,172.8,32.2,18.75,18.63,120,19.73,52,3.61,3.59,0,18.5,18.5
2018-12-10 12:13:47.3686,172.8,32.2,18.75,18.63,120,19.73,6,57730,34.6,3.6,18.5,18.5
2018-12-10 12:13:47.6187,172.8,32.2,18.75,18.63,120.1,19.73,7,57760,34.1,3.6,18.5,18.5
2018-12-10 12:13:47.8687,172.8,32.2,18.75,18.63,120.1,19.73,1,706.2,79.4,28,18.5,18.5
2018-12-10 12:13:48.1187,172.8,32.2,18.75,18.63,120,19.74,2,706.1,80,28,18.5,18.5
2018-12-10 12:13:48.3688,172.8,32.2,18.75,18.63,120,19.73,61,709.8,705.1,0,18.5,18.5
2018-12-10 12:13:48.6188,172.8,32.2,18.75,18.63,120,19.73,62,425,425,0,18.5,18.5
2018-12-10 12:13:48.8688,172.8,32.2,18.75,18.63,120.1,19.73,64,86.7,87.7,0,19,18.5
2018-12-10 12:13:49.1188,172.8,32.2,18.75,18.63,120.1,19.72,3,706.5,79.4,26.5,19,18.5
2018-12-10 12:13:49.3688,172.8,32.2,18.75,18.63,120,19.73,4,706.3,80,26,19,18.5
2018-12-10 12:13:49.6187,172.8,32.2,18.75,18.63,120.1,19.73,65,57730,57770,0,19,18.5
2018-12-10 12:13:49.8687,172.8,32.2,18.75,18.63,120,19.73,66,3710,3710,0,19,18.5
2018-12-10 12:13:50.1187,172.8,32.2,18.75,18.63,120.1,19.73,1,706.5,79.4,28,19,18.5
2018-12-10 12:13:50.3687,172.8,32.2,18.75,18.63,120,19.73,2,706.3,80,28,19,18.5
2018-12-10 12:13:50.6187,172.8,32.2,18.75,18.63,120.1,19.73,65,57720,57760,0,19,18.5
2018-12-10 12:13:50.8687,172.8,32.2,18.75,18.63,120.1,19.86,51,3.61,3.59,0,19,18.5
2018-12-10 12:13:51.1187,172.8,32.2,18.75,18.63,120.1,19.73,63,50,50,0,19,18.5
2018-12-10 12:13:51.3687,172.8,32.3,18.75,18.69,120.1,19.73,67,34.6,34.1,0,19,18.5
2018-12-10 12:13:51.6187,172.8,32.3,18.75,18.69,120.1,19.73,52,3.61,3.59,0,19,18.5
2018-12-10 12:13:51.8687,172.8,32.3,18.75,18.69,120.1,19.71,6,57720,34.6,3.6,19,18.5
2018-12-10 12:13:52.1187,172.8,32.3,18.75,18.69,120.1,19.73,7,57760,34.1,3.6,19,18.5
2018-12-10 12:13:52.3688,172.8,32.3,18.75,18.69,120.1,19.72,1,706.5,79.4,28,19,18.5
2018-12-10 12:13:52.6188,172.8,32.3,18.75,18.69,120.1,19.72,2,706.3,80,28,19,18.5
2018-12-10 12:13:52.8688,172.8,32.3,18.75,18.69,120.1,19.73,61,709.9,705.2,0,19,18.5
2018-12-10 12:13:53.1188,172.8,32.3,18.75,18.69,120,19.73,62,425,425,0,19,18.5
2018-12-10 12:13:53.3687,172.8,32.3,18.75,18.69,120.1,19.74,64,86.6,87.6,0,19,18.5
2018-12-10 12:13:53.6187,172.8,32.3,18.75,18.69,120.1,19.73,3,706.5,79.4,26.5,19,18.5
2018-12-10 12:13:53.8687,172.8,32.3,18.75,18.69,120.1,19.73,4,706.3,80,26,19,18.5
2018-12-10 12:13:54.1187,172.8,32.3,18.75,18.69,120.1,19.78,65,57720,57770,0,19,18.5
2018-12-10 12:13:54.3687,172.8,32.3,18.75,18.69,120.1,19.74,66,3700,3700,0,19,18.5
2018-12-10 12:13:54.6188,172.8,32.3,18.75,18.69,120,19.73,1,706.5,79.4,28,19,18.5
2018-12-10 12:13:54.8688,172.8,32.3,18.75,18.69,120,19.75,2,706.3,80,28,19,18.5
2018-12-10 12:13:55.1188,172.8,32.3,18.75,18.69,120,19.73,65,57730,57780,0,19,18.5
2018-12-10 12:13:55.3688,172.8,32.3,18.75,18.69,120.1,19.72,51,3.61,3.59,0,19,18.5
2018-12-10 12:13:55.6187,172.8,32.3,18.75,18.69,120,19.73,63,50,50,0,19,18.5
2018-12-10 12:13:55.8687,172.8,32.3,18.75,18.69,120.1,19.73,67,34.6,34.1,0,19,18.5
2018-12-10 12:13:56.1187,172.8,32.3,18.75,18.69,120.1,19.72,52,3.61,3.59,0,19,18.5
2018-12-10 12:13:56.3687,172.8,32.3,18.75,18.69,120.1,19.72,6,57740,34.6,3.6,19,18.5
2018-12-10 12:13:56.6188,172.8,32.3,18.75,18.69,120.1,19.73,7,57780,34.1,3.6,19,18.5
2018-12-10 12:13:56.8688,172.8,32.3,18.75,18.69,120.1,19.73,1,706.7,79.4,28,19,18.5
2018-12-10 12:13:57.1189,172.8,32.3,18.75,18.69,120.1,19.73,2,706.6,80,28,19,18.5
2018-12-10 12:13:57.3689,172.8,32.5,18.75,18.81,120,19.73,61,710.1,705.4,0,19,18.5
2018-12-10 12:13:57.6189,172.8,32.5,18.75,18.81,120.1,19.73,62,425,425,0,19,18.5
2018-12-10 12:13:57.8690,172.8,32.5,18.75,18.81,120.1,19.72,64,86.7,87.7,0,19,18.5
2018-12-10 12:13:58.1190,172.8,32.5,18.75,18.81,120.1,19.73,3,706.7,79.4,26.5,19,18.5
2018-12-10 12:13:58.3689,172.8,32.5,18.75,18.81,120.1,19.73,4,706.6,80,26,19,18.5
2018-12-10 12:13:58.6188,172.8,32.5,18.75,18.81,120,19.73,65,57720,57770,0,19,18.5
2018-12-10 12:13:58.8688,172.8,32.5,18.75,18.81,120.1,19.73,66,3700,3700,0,19,18.5
2018-12-10 12:13:59.1187,172.8,32.5,18.75,18.81,120.1,19.73,1,706.7,79.4,28,19,18.5
2018-12-10 12:13:59.3688,172.8,32.5,18.75,18.81,120.1,19.74,2,706.6,80,28,19,18.5
2018-12-10 12:13:59.6188,172.8,32.5,18.75,18.81,120.1,19.73,65,57720,57770,0,19,18.5
2018-12-10 12:13:59.8688,172.8,32.5,18.75,18.81,120.1,19.73,51,3.61,3.59,0,19,18.5
2018-12-10 12:14:00.1189,172.8,32.5,18.75,18.81,120.1,19.74,63,50,50,0,19,18.5
2018-12-10 12:14:00.3689,172.8,32.5,18.75,18.81,120.1,19.74,67,34.6,34.1,0,19,18.5
2018-12-10 12:14:00.6189,172.8,32.5,18.75,18.81,120.1,19.73,52,3.61,3.59,0,19,18.5
2018-12-10 12:14:00.8689,172.8,32.5,18.75,18.81,120.1,19.73,6,57720,34.6,3.6,19,18.5
2018-12-10 12:14:01.1189,172.8,32.5,18.75,18.81,120.1,19.73,7,57780,34.1,3.6,19,18.5
2018-12-10 12:14:01.3689,172.8,32.5,18.75,18.81,120.1,19.73,1,706.7,79.4,28,19,18.5
2018-12-10 12:14:01.6189,172.8,32.5,18.75,18.81,120.1,19.74,2,706.6,80,28,19,18.5
2018-12-10 12:14:01.8690,172.8,32.5,18.75,18.81,120.1,19.73,61,710.2,705.5,0,19,18.5
2018-12-10 12:14:02.1190,172.8,32.5,18.75,18.81,120.1,19.73,62,425,425,0,19,18.5
2018-12-10 12:14:02.3690,172.8,32.5,18.75,18.81,120.1,19.73,64,86.6,87.6,0,19,18.5
2018-12-10 12:14:02.6189,172.8,32.6,18.75,18.87,120.1,19.73,3,706.7,79.4,26.5,19,18.5
2018-12-10 12:14:02.8689,172.8,32.6,18.75,18.87,120.1,19.73,4,706.6,80,26,19,18.5
2018-12-10 12:14:03.1188,172.8,32.6,18.75,18.87,120.1,19.73,65,57720,57780,0,19,18.5
2018-12-10 12:14:03.3689,172.8,32.6,18.75,18.87,120.1,19.72,66,3710,3710,0,19,18.5
2018-12-10 12:14:03.6189,172.8,32.6,19,18.87,120,19.74,1,706.6,79.4,28,19,18.5
2018-12-10 12:14:03.8689,172.8,32.6,19,18.87,120.1,19.73,2,706.9,79.7,28,19,18.5
2018-12-10 12:14:04.1189,172.8,32.6,19,18.87,120.1,19.73,65,57730,57780,0,19,18.5
2018-12-10 12:14:04.3689,172.8,32.7,19,18.92,120.1,19.73,51,3.61,3.59,0,19,18.5
2018-12-10 12:14:04.6189,172.8,32.7,19,18.92,120,19.79,63,50,50,0,19,18.5
2018-12-10 12:14:04.8689,172.8,32.7,19,18.92,120,19.73,67,34.6,34.1,0,19,18.5
2018-12-10 12:14:05.1189,172.8,32.7,19,18.92,120.1,19.73,52,3.61,3.59,0,19,18.5
2018-12-10 12:14:05.3689,172.8,32.7,19,18.92,120.1,19.73,6,57720,34.6,3.6,19,18.5
2018-12-10 12:14:05.6190,172.8,32.7,19,18.92,120.1,19.74,7,57770,34.1,3.6,19,18.5
2018-12-10 12:14:05.8690,172.8,32.7,19,18.92,120.1,19.73,1,706.6,79.4,28,19,18.5
2018-12-10 12:14:06.1190,172.8,32.7,19,18.92,120.1,19.75,2,706.9,79.7,28,19,18.5
2018-12-10 12:14:06.3690,172.8,32.7,19,18.92,120.1,19.73,61,710.4,705.6,0,19,18.5
2018-12-10 12:14:06.6190,172.8,32.7,19,18.92,120.1,19.73,62,425,425,0,19,18.5
2018-12-10 12:14:06.8689,172.8,32.7,19,18.92,120.1,19.73,64,86.8,87.8,0,19,18.5
