Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:14:07.1189,172.8,32.7,19,18.92,120.1,19.7,3,706.6,79.4,26.5,19,18.5
2018-12-10 12:14:07.3689,172.8,32.7,19,18.92,120.1,19.72,4,706.9,79.7,26,19,18.5
2018-12-10 12:14:07.6189,172.8,32.7,19,18.92,120.1,19.72,65,57730,57760,0,19,18.5
2018-12-10 12:14:07.8689,172.8,32.7,19,18.92,120.1,19.74,66,3700,3700,0,19,18.5
2018-12-10 12:14:08.1189,172.8,32.7,19,18.92,120.2,19.73,1,706.6,79.4,28,19,18.5
2018-12-10 12:14:08.3689,172.8,32.7,19,18.92,120.1,19.73,2,706.9,79.7,28,19,18.5
2018-12-10 12:14:08.6190,172.8,32.7,19,18.92,120.1,19.73,65,57740,57770,0,19,18.5
2018-12-10 12:14:08.8690,172.8,32.7,19,18.92,120.1,19.73,51,3.61,3.59,0,19,18.5
2018-12-10 12:14:09.1190,172.8,32.7,19,18.92,120.1,19.73,63,50,50,0,19,18.5
2018-12-10 12:14:09.3690,172.8,32.8,19,18.98,120.1,19.74,67,34.6,34.1,0,19,18.5
2018-12-10 12:14:09.6190,172.8,32.8,19,18.98,120.1,19.73,52,3.61,3.59,0,19,18.5
2018-12-10 12:14:09.8690,172.8,32.8,19,18.98,120.1,19.73,6,57730,34.6,3.6,19,18.5
2018-12-10 12:14:10.1190,172.8,32.8,19,18.98,120,19.73,7,57760,34.1,3.6,19,18.5
2018-12-10 12:14:10.3690,172.8,32.8,19,18.98,120,19.73,1,706.6,79.4,28,19,18.5
2018-12-10 12:14:10.6190,172.8,32.9,19,19.04,120.1,19.72,2,706.9,79.7,28,19,19
2018-12-10 12:14:10.8690,172.8,32.9,19,19.04,120.1,19.74,61,710.5,705.7,0,19,19
2018-12-10 12:14:11.1190,172.8,32.9,19,19.04,120.1,19.74,62,425,425,0,19,19
2018-12-10 12:14:11.3690,172.8,32.9,19,19.04,120.1,19.73,64,86.8,87.8,0,19,19
2018-12-10 12:14:11.6190,172.8,32.9,19,19.04,120.1,19.74,3,707.1,79.4,26.5,19,19
2018-12-10 12:14:11.8690,172.8,32.9,19,19.04,120.1,19.73,4,706.9,79.7,26,19,19
2018-12-10 12:14:12.1190,172.8,32.9,19,19.04,120.1,19.75,65,57740,57760,0,19,19
2018-12-10 12:14:12.3690,172.8,32.9,19.25,19.04,120.1,19.72,66,3700,3700,0,19,19
2018-12-10 12:14:12.6190,172.8,32.9,19.25,19.04,120.1,19.73,1,707.1,79.4,28,19,19
2018-12-10 12:14:12.8690,172.8,32.9,19.25,19.04,120,19.73,2,706.9,79.7,28,19,19
2018-12-10 12:14:13.1190,172.8,32.9,19.25,19.04,120.1,19.73,65,57740,57760,0,19,19
2018-12-10 12:14:13.3690,172.8,32.9,19.25,19.04,120,19.75,51,3.61,3.59,0,19,19
2018-12-10 12:14:13.6190,172.8,32.9,19.25,19.04,120.1,19.73,63,50,50,0,19,19
2018-12-10 12:14:13.8690,172.8,32.9,19.25,19.04,120.1,19.64,67,34.6,34.1,0,19,19
2018-12-10 12:14:14.1191,172.8,32.9,19.25,19.04,120.1,19.74,52,3.61,3.59,0,19,19
2018-12-10 12:14:14.3691,172.8,32.9,19.25,19.04,120.1,19.73,6,57750,34.6,3.6,19,19
2018-12-10 12:14:14.6191,172.8,32.9,19.25,19.04,120.1,19.73,7,57770,34.1,3.6,19,19
2018-12-10 12:14:14.8691,172.8,32.9,19.25,19.04,120,19.73,1,707.1,79.4,28,19,19
2018-12-10 12:14:15.1191,172.8,32.9,19.25,19.04,120.1,19.73,2,706.9,79.7,28,19,19
2018-12-10 12:14:15.3691,172.8,32.9,19.25,19.04,120.1,19.73,61,710.6,705.8,0,19,19
2018-12-10 12:14:15.6191,172.8,33,19.25,19.1,120.2,19.73,62,425,425,0,19,19
2018-12-10 12:14:15.8691,172.8,33,19.25,19.1,120.1,19.72,64,86.6,87.6,0,19,19
2018-12-10 12:14:16.1190,172.8,33,19.25,19.1,120.1,19.74,3,707.1,79.4,26.5,19,19
2018-12-10 12:14:16.3690,172.8,33,19.25,19.1,120,19.73,4,706.9,79.7,26,19,19
2018-12-10 12:14:16.6191,172.8,33,19.25,19.1,120.1,19.73,65,57740,57770,0,19,19
2018-12-10 12:14:16.8691,172.8,33,19.25,19.1,120.1,19.73,66,3700,3700,0,19,19
2018-12-10 12:14:17.1191,172.8,33,19.25,19.1,120.1,19.73,1,707.1,79.4,28,19,19
2018-12-10 12:14:17.3691,172.8,33.1,19.25,19.16,120.1,19.73,2,706.9,79.7,28,19,19
2018-12-10 12:14:17.6191,172.8,33.1,19.25,19.16,120,19.71,65,57720,57760,0,19,19
2018-12-10 12:14:17.8691,172.8,33.1,19.25,19.16,120.1,19.72,51,3.62,3.59,0,19.5,19
2018-12-10 12:14:18.1191,172.8,33.1,19.25,19.16,120.1,19.73,63,50,50,0,19.5,19
2018-12-10 12:14:18.3690,172.8,33.1,19.25,19.16,120.1,19.74,67,34.6,34.1,0,19.5,19
2018-12-10 12:14:18.6190,172.8,33.1,19.25,19.16,120,19.74,52,3.61,3.59,0,19.5,19
2018-12-10 12:14:18.8690,172.8,33.1,19.25,19.16,120,19.73,6,57730,34.6,3.6,19.5,19
2018-12-10 12:14:19.1190,172.8,33.1,19.25,19.16,120.1,19.73,7,57770,34.1,3.6,19.5,19
2018-12-10 12:14:19.3690,172.8,33.1,19.25,19.16,120.1,19.73,1,707.4,79.4,28,19.5,19
2018-12-10 12:14:19.6190,172.8,33.1,19.25,19.16,120,19.73,2,707.2,79.7,28,19.5,19
2018-12-10 12:14:19.8691,172.8,33.1,19.25,19.16,120,19.74,61,710.8,706,0,19.5,19
2018-12-10 12:14:20.1191,172.8,33.1,19.25,19.16,120.1,19.72,62,425,425,0,19.5,19
2018-12-10 12:14:20.3691,172.8,33.1,19.25,19.16,120.1,19.73,64,86.8,87.8,0,19.5,19
2018-12-10 12:14:20.6191,172.8,33.1,19.25,19.16,120.1,19.74,3,707.4,79.4,26.5,19.5,19
2018-12-10 12:14:20.8691,172.8,33.1,19.25,19.16,120.1,19.73,4,707.2,79.7,26,19.5,19
2018-12-10 12:14:21.1191,172.8,33.1,19.25,19.16,120,19.73,65,57720,57770,0,19.5,19
2018-12-10 12:14:21.3691,172.8,33.2,19.25,19.21,120,19.62,66,3700,3700,0,19.5,19
2018-12-10 12:14:21.6191,172.8,33.2,19.25,19.21,120.1,19.77,1,707.4,79.4,28,19.5,19
2018-12-10 12:14:21.8691,172.8,33.2,19.25,19.21,120.1,19.73,2,707.2,79.7,28,19.5,19
2018-12-10 12:14:22.1191,172.8,33.2,19.25,19.21,120.1,19.73,65,57720,57760,0,19.5,19
2018-12-10 12:14:22.3691,172.8,33.2,19.25,19.21,120,19.73,51,3.62,3.59,0,19.5,19
2018-12-10 12:14:22.6191,172.8,33.2,19.25,19.21,120,19.73,63,50,50,0,19.5,19
2018-12-10 12:14:22.8691,172.8,33.2,19.25,19.21,120.1,19.73,67,34.6,34.1,0,19.5,19
2018-12-10 12:14:23.1191,172.8,33.2,19.25,19.21,120.2,19.86,52,3.61,3.59,0,19.5,19
2018-12-10 12:14:23.3691,172.8,33.3,19.25,19.27,120.1,19.74,6,57720,34.6,3.6,19.5,19
2018-12-10 12:14:23.6192,172.8,33.3,19.25,19.27,120.1,19.74,7,57770,34.1,3.6,19.5,19
2018-12-10 12:14:23.8692,172.8,33.3,19.25,19.27,120.1,19.73,1,707.4,79.4,28,19.5,19
2018-12-10 12:14:24.1192,172.8,33.3,19.25,19.27,120,19.73,2,707.2,79.7,28,19.5,19
2018-12-10 12:14:24.3692,172.8,33.3,19.25,19.27,120.1,19.72,61,710.8,706.1,0,19.5,19
2018-12-10 12:14:24.6192,172.8,33.3,19.25,19.27,120.1,19.74,62,425,425,0,19.5,19
2018-12-10 12:14:24.8692,172.8,33.3,19.25,19.27,120.1,19.73,64,86.6,87.6,0,19.5,19
2018-12-10 12:14:25.1192,172.8,33.3,19.25,19.27,120.1,19.69,3,707.2,79.4,26.5,19.5,19
2018-12-10 12:14:25.3692,172.8,33.3,19.25,19.27,120.1,19.72,4,707.5,79.7,26,19.5,19
2018-12-10 12:14:25.6192,172.8,33.3,19.25,19.27,120.1,19.73,65,57720,57760,0,19.5,19
2018-12-10 12:14:25.8692,172.8,33.3,19.25,19.27,120.1,19.73,66,3700,3700,0,19.5,19
2018-12-10 12:14:26.1192,172.8,33.3,19.25,19.27,120.1,19.72,1,707.2,79.4,28,19.5,19
2018-12-10 12:14:26.3693,172.8,33.3,19.25,19.27,120.1,19.73,2,707.5,79.7,28,19.5,19
2018-12-10 12:14:26.6193,172.8,33.3,19.25,19.27,120.1,19.73,65,57710,57760,0,19.5,19
2018-12-10 12:14:26.8693,172.8,33.3,19.25,19.27,120.1,19.74,51,3.61,3.59,0,19.5,19
2018-12-10 12:14:27.1193,172.8,33.3,19.25,19.27,120.1,19.74,63,50,50,0,19.5,19
2018-12-10 12:14:27.3693,172.8,33.4,19.25,19.33,120.1,19.74,67,34.7,34.1,0,19.5,19
2018-12-10 12:14:27.6193,172.8,33.4,19.25,19.33,120,19.73,52,3.62,3.59,0,19.5,19
2018-12-10 12:14:27.8693,172.8,33.4,19.25,19.33,120.1,19.73,6,57730,34.7,3.6,19.5,19
2018-12-10 12:14:28.1192,172.8,33.4,19.25,19.33,120.1,19.73,7,57780,34.1,3.6,19.5,19
2018-12-10 12:14:28.3692,172.8,33.4,19.25,19.33,120.1,19.71,1,707.2,79.4,28,19.5,19
2018-12-10 12:14:28.6192,172.8,33.4,19.25,19.33,120,19.73,2,707.5,79.7,28,19.5,19
2018-12-10 12:14:28.8692,172.8,33.4,19.25,19.33,120,19.73,61,711,706.4,0,19.5,19
2018-12-10 12:14:29.1192,172.8,33.4,19.25,19.33,120.1,19.73,62,425,425,0,19.5,19
2018-12-10 12:14:29.3692,172.8,33.4,19.25,19.33,120.1,19.74,64,86.8,87.8,0,19.5,19
2018-12-10 12:14:29.6192,172.8,33.4,19.25,19.33,120.1,19.73,3,707.2,79.4,26.5,19.5,19
2018-12-10 12:14:29.8692,172.8,33.4,19.25,19.33,120.1,19.73,4,707.5,79.7,26,19.5,19
2018-12-10 12:14:30.1192,172.8,33.4,19.25,19.33,120.1,19.74,65,57730,57780,0,19.5,19
2018-12-10 12:14:30.3692,172.8,33.4,19.25,19.33,120.1,19.73,66,3670,3680,0,19.5,19
2018-12-10 12:14:30.6192,172.8,33.5,19.25,19.39,120.1,19.73,1,707.2,79.4,28,19.5,19
2018-12-10 12:14:30.8692,172.8,33.5,19.25,19.39,120.1,19.73,2,707.5,79.7,28,19.5,19
2018-12-10 12:14:31.1192,172.8,33.5,19.25,19.39,120.1,19.74,65,57730,57780,0,19.5,19
2018-12-10 12:14:31.3692,172.8,33.5,19.25,19.39,120,19.73,51,3.61,3.59,0,19.5,19
2018-12-10 12:14:31.6192,172.8,33.5,19.5,19.39,120.1,19.74,63,50,50,0,19.5,19
2018-12-10 12:14:31.8692,172.8,33.5,19.5,19.39,120.1,19.73,67,34.7,34.1,0,19.5,19
2018-12-10 12:14:32.1192,172.8,33.5,19.5,19.39,120.1,19.73,52,3.62,3.59,0,19.5,19
2018-12-10 12:14:32.3692,172.8,33.5,19.5,19.39,120,19.72,6,57730,34.7,3.6,19.5,19.5
2018-12-10 12:14:32.6192,172.8,33.5,19.5,19.39,120.1,19.68,7,57780,34.1,3.6,19.5,19.5
2018-12-10 12:14:32.8692,172.8,33.5,19.5,19.39,120.1,19.77,1,707.7,79.4,28,19.5,19.5
2018-12-10 12:14:33.1192,172.8,33.5,19.5,19.39,120.1,19.73,2,707.6,79.7,28,19.5,19.5
2018-12-10 12:14:33.3692,172.8,33.6,19.5,19.44,120.1,19.74,61,711.1,706.3,0,19.5,19.5
2018-12-10 12:14:33.6192,172.8,33.6,19.5,19.44,120.1,19.73,62,425,425,0,19.5,19.5
2018-12-10 12:14:33.8692,172.8,33.6,19.5,19.44,120.1,19.73,64,86.9,87.9,0,19.5,19.5
2018-12-10 12:14:34.1192,172.8,33.6,19.5,19.44,120.1,19.73,3,707.7,79.4,26.5,19.5,19.5
2018-12-10 12:14:34.3692,172.8,33.6,19.5,19.44,120.1,19.73,4,707.6,79.7,26,19.5,19.5
2018-12-10 12:14:34.6192,172.8,33.6,19.5,19.44,120.1,19.73,65,57730,57770,0,19.5,19.5
2018-12-10 12:14:34.8692,172.8,33.6,19.5,19.44,120.1,19.71,66,3660,3670,0,19.5,19.5
2018-12-10 12:14:35.1193,172.8,33.6,19.5,19.44,120,19.73,1,707.7,79.4,28,19.5,19.5
2018-12-10 12:14:35.3693,172.8,33.6,19.5,19.44,120.1,19.73,2,707.6,79.7,28,19.5,19.5
2018-12-10 12:14:35.6193,172.8,33.6,19.5,19.44,120.1,19.73,65,57720,57760,0,19.5,19.5
2018-12-10 12:14:35.8693,172.8,33.6,19.5,19.44,120.1,19.73,51,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:36.1192,172.8,33.6,19.5,19.44,120.1,19.73,63,50,50,0,19.5,19.5
2018-12-10 12:14:36.3692,172.8,33.7,19.5,19.5,120.1,19.73,67,34.7,34.1,0,19.5,19.5
2018-12-10 12:14:36.6192,172.8,33.7,19.5,19.5,120,19.71,52,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:36.8692,172.8,33.7,19.5,19.5,120.1,19.74,6,57730,34.7,3.6,19.5,19.5
2018-12-10 12:14:37.1192,172.8,33.7,19.5,19.5,120.1,19.73,7,57760,34.1,3.6,19.5,19.5
2018-12-10 12:14:37.3692,172.8,33.7,19.5,19.5,120.1,19.73,1,707.7,79.4,28,19.5,19.5
2018-12-10 12:14:37.6192,172.8,33.7,19.5,19.5,120,19.73,2,707.6,79.7,28,19.5,19.5
2018-12-10 12:14:37.8692,172.8,33.7,19.5,19.5,120.1,19.72,61,711.3,706.6,0,19.5,19.5
2018-12-10 12:14:38.1192,172.8,33.7,19.5,19.5,120.1,19.61,62,425,425,0,19.5,19.5
2018-12-10 12:14:38.3692,172.8,33.7,19.5,19.5,120,19.73,64,87,88,0,19.5,19.5
2018-12-10 12:14:38.6193,172.8,33.7,19.5,19.5,120.1,19.81,3,707.7,79.4,26.5,19.5,19.5
2018-12-10 12:14:38.8693,172.8,33.7,19.5,19.5,120.1,19.73,4,707.6,79.7,26,19.5,19.5
2018-12-10 12:14:39.1193,172.8,33.7,19.5,19.5,120.1,19.76,65,57730,57750,0,19.5,19.5
2018-12-10 12:14:39.3693,172.8,33.7,19.5,19.5,120.1,19.73,66,3660,3660,0,19.5,19.5
2018-12-10 12:14:39.6193,172.8,33.7,19.5,19.5,120.1,19.73,1,708,79.4,28,19.5,19.5
2018-12-10 12:14:39.8693,172.8,33.7,19.5,19.5,120.1,19.71,2,707.7,79.5,28,19.5,19.5
2018-12-10 12:14:40.1193,172.8,33.7,19.5,19.5,120,19.73,65,57740,57760,0,19.5,19.5
2018-12-10 12:14:40.3693,172.8,33.8,19.75,19.56,120.1,19.78,51,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:40.6193,172.8,33.8,19.75,19.56,120.1,19.73,63,50,50,0,19.5,19.5
2018-12-10 12:14:40.8693,172.8,33.8,19.75,19.56,120.1,19.72,67,34.7,34.1,0,19.5,19.5
2018-12-10 12:14:41.1193,172.8,33.8,19.75,19.56,120.1,19.72,52,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:41.3693,172.8,33.8,19.75,19.56,120,19.73,6,57720,34.7,3.6,19.5,19.5
2018-12-10 12:14:41.6193,172.8,33.8,19.75,19.56,120.1,19.73,7,57750,34.1,3.6,19.5,19.5
2018-12-10 12:14:41.8693,172.8,33.8,19.75,19.56,120.1,19.72,1,708,79.4,28,19.5,19.5
2018-12-10 12:14:42.1193,172.8,33.8,19.75,19.56,120.1,19.74,2,707.7,79.5,28,19.5,19.5
2018-12-10 12:14:42.3693,172.8,33.8,19.75,19.56,120,19.76,61,711.3,706.7,0,19.5,19.5
2018-12-10 12:14:42.6193,172.8,33.8,19.75,19.56,120,19.73,62,425,425,0,19.5,19.5
2018-12-10 12:14:42.8693,172.8,33.8,19.75,19.56,120,19.73,64,86.8,87.8,0,19.5,19.5
2018-12-10 12:14:43.1193,172.8,33.8,19.75,19.56,120.1,19.73,3,708,79.4,26.5,19.5,19.5
2018-12-10 12:14:43.3693,172.8,34,19.75,19.68,120.1,19.73,4,707.7,79.5,26,19.5,19.5
2018-12-10 12:14:43.6193,172.8,34,19.75,19.68,120,19.73,65,57740,57770,0,19.5,19.5
2018-12-10 12:14:43.8693,172.8,34,19.75,19.68,120.1,19.73,66,3660,3660,0,19.5,19.5
2018-12-10 12:14:44.1193,172.8,34,19.75,19.68,120.1,19.72,1,708,79.4,28,19.5,19.5
2018-12-10 12:14:44.3693,172.8,34.1,19.75,19.73,120.1,19.73,2,707.7,79.5,28,19.5,19.5
2018-12-10 12:14:44.6193,172.8,34.1,19.75,19.73,120.1,19.73,65,57740,57780,0,19.5,19.5
2018-12-10 12:14:44.8693,172.8,34.1,19.75,19.73,120.1,19.73,51,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:45.1193,172.8,34.1,19.75,19.73,120,19.74,63,50,50,0,19.5,19.5
2018-12-10 12:14:45.3693,172.8,34.1,19.75,19.73,120.1,19.72,67,34.7,34.1,0,19.5,19.5
2018-12-10 12:14:45.6193,172.8,34.1,19.75,19.73,120.1,19.74,52,3.62,3.6,0,19.5,19.5
2018-12-10 12:14:45.8693,172.8,34.1,19.75,19.73,120.1,19.71,6,57730,34.7,3.6,19.5,19.5
2018-12-10 12:14:46.1193,172.8,34.1,19.75,19.73,120.1,19.75,7,57760,34.2,3.6,19.5,19.5
2018-12-10 12:14:46.3693,172.8,34.1,19.75,19.73,120,19.73,1,708,79.4,28,19.5,19.5
2018-12-10 12:14:46.6193,172.8,34.1,19.75,19.73,120.1,19.74,2,707.7,79.5,28,19.5,19.5
2018-12-10 12:14:46.8693,172.8,34.1,19.75,19.73,120.1,19.73,61,711.5,706.8,0,20,19.5
2018-12-10 12:14:47.1193,172.8,34.1,19.75,19.73,120.1,19.72,62,425,425,0,20,19.5
2018-12-10 12:14:47.3693,172.8,34.1,19.75,19.73,120.1,19.73,64,87.2,87.8,0,20,19.5
2018-12-10 12:14:47.6193,172.8,34.1,19.75,19.73,120.1,19.73,3,708.3,79.3,26.5,20,19.5
2018-12-10 12:14:47.8693,172.8,34.1,19.75,19.73,120,19.89,4,708,79.5,26,20,19.5
2018-12-10 12:14:48.1194,172.8,34.1,19.75,19.73,120.1,19.73,65,57730,57770,0,20,19.5
2018-12-10 12:14:48.3694,172.8,34.1,19.75,19.73,120.1,19.73,66,3660,3660,0,20,19.5
2018-12-10 12:14:48.6194,172.8,34.1,19.75,19.73,120.1,19.72,1,708.3,79.3,28,20,19.5
2018-12-10 12:14:48.8694,172.8,34.1,19.75,19.73,120.1,19.74,2,708,79.5,28,20,19.5
2018-12-10 12:14:49.1194,172.8,34.1,19.75,19.73,120.1,19.73,65,57720,57770,0,20,19.5
2018-12-10 12:14:49.3694,172.8,34.1,19.75,19.73,120.1,19.73,51,3.62,3.6,0,20,19.5
2018-12-10 12:14:49.6194,172.8,34.2,19.75,19.79,120.1,19.73,63,50,50,0,20,19.5
2018-12-10 12:14:49.8694,172.8,34.2,19.75,19.79,120,19.73,67,34.7,34.2,0,20,19.5
2018-12-10 12:14:50.1194,172.8,34.2,19.75,19.79,120.1,19.73,52,3.62,3.6,0,20,19.5
2018-12-10 12:14:50.3694,172.8,34.2,19.75,19.79,120.1,19.73,6,57780,34.7,3.6,20,19.5
2018-12-10 12:14:50.6194,172.8,34.2,19.75,19.79,120.1,19.73,7,57920,34.2,3.6,20,19.5
2018-12-10 12:14:50.8694,172.8,34.2,19.75,19.79,120.1,19.73,1,708.3,79.3,28,20,19.5
2018-12-10 12:14:51.1194,172.8,34.2,19.75,19.79,120.1,19.73,2,708,79.5,28,20,19.5
2018-12-10 12:14:51.3694,172.8,34.2,19.75,19.79,120.1,19.73,61,711.7,707,0,20,19.5
2018-12-10 12:14:51.6194,172.8,34.2,19.75,19.79,120.1,19.71,62,425,425,0,20,19.5
2018-12-10 12:14:51.8694,172.8,34.2,19.75,19.79,120.1,19.74,64,86.7,88.2,0,20,19.5
2018-12-10 12:14:52.1194,172.8,34.2,19.75,19.79,120.1,19.73,3,708.3,79.3,26.5,20,19.5
2018-12-10 12:14:52.3694,172.8,34.2,19.75,19.79,120,19.73,4,708,79.5,26,20,19.5
2018-12-10 12:14:52.6194,172.8,34.2,19.75,19.79,120,19.74,65,57800,57700,0,20,19.5
2018-12-10 12:14:52.8694,172.8,34.2,19.75,19.79,120,19.73,66,3660,3660,0,20,19.5
2018-12-10 12:14:53.1194,172.8,34.2,19.75,19.79,120.1,19.73,1,708.3,79.3,28,20,19.5
2018-12-10 12:14:53.3694,172.8,34.2,19.75,19.79,120.1,19.74,2,708,79.5,28,20,19.5
2018-12-10 12:14:53.6194,172.8,34.2,19.75,19.79,120.1,19.75,65,57570,57920,0,20,19.5
2018-12-10 12:14:53.8695,172.8,34.2,19.75,19.79,120,19.73,51,3.62,3.6,0,20,19.5
2018-12-10 12:14:54.1195,172.8,34.2,19.75,19.79,120.1,19.73,63,50,50,0,20,19.5
2018-12-10 12:14:54.3695,172.8,34.2,19.75,19.79,120.1,19.73,67,34.7,34.2,0,20,19.5
2018-12-10 12:14:54.6195,172.8,34.2,19.75,19.79,120.1,19.73,52,3.62,3.6,0,20,19.5
2018-12-10 12:14:54.8694,172.8,34.2,19.75,19.79,120.1,19.73,6,57890,34.7,3.6,20,19.5
2018-12-10 12:14:55.1194,172.8,34.2,19.75,19.79,120.1,19.73,7,57590,34.2,3.6,20,19.5
2018-12-10 12:14:55.3694,172.8,34.2,19.75,19.79,120.1,19.87,1,708.2,79.1,28,20,19.5
2018-12-10 12:14:55.6194,172.8,34.2,19.75,19.79,120.1,19.73,2,708.5,80,28,20,19.5
2018-12-10 12:14:55.8695,172.8,34.2,19.75,19.79,120.1,19.73,61,711.8,707.2,0,20,19.5
2018-12-10 12:14:56.1195,172.8,34.2,19.75,19.79,120.1,19.73,62,425,425,0,20,19.5
2018-12-10 12:14:56.3695,172.8,34.3,19.75,19.85,120.1,19.73,64,86.9,87.9,0,20,19.5
2018-12-10 12:14:56.6195,172.8,34.4,19.75,19.91,120.1,19.74,3,708.2,79.1,26.5,20,19.5
2018-12-10 12:14:56.8695,172.8,34.4,19.75,19.91,120.1,19.72,4,708.5,80,26,20,19.5
2018-12-10 12:14:57.1195,172.8,34.4,19.75,19.91,120.1,19.73,65,57540,57930,0,20,19.5
2018-12-10 12:14:57.3695,172.8,34.4,19.75,19.91,120.1,19.74,66,3650,3650,0,20,19.5
2018-12-10 12:14:57.6195,172.8,34.4,19.75,19.91,120.1,19.74,1,708.2,79.1,28,20,19.5
2018-12-10 12:14:57.8695,172.8,34.4,19.75,19.91,120.1,19.73,2,708.5,80,28,20,19.5
2018-12-10 12:14:58.1195,172.8,34.4,19.75,19.91,120.1,19.73,65,57710,57760,0,20,19.5
2018-12-10 12:14:58.3695,172.8,34.4,20,19.91,120.1,19.73,51,3.62,3.6,0,20,19.5
2018-12-10 12:14:58.6195,172.8,34.4,20,19.91,120.1,19.73,63,50,50,0,20,19.5
2018-12-10 12:14:58.8695,172.8,34.4,20,19.91,120.1,19.73,67,34.7,34.2,0,20,19.5
2018-12-10 12:14:59.1196,172.8,34.4,20,19.91,120.1,19.73,52,3.62,3.6,0,20,19.5
2018-12-10 12:14:59.3696,172.8,34.4,20,19.91,120.1,19.7,6,57850,34.7,3.6,20,19.5
2018-12-10 12:14:59.6196,172.8,34.4,20,19.91,120.1,19.72,7,57750,34.2,3.6,20,19.5
2018-12-10 12:14:59.8696,172.8,34.4,20,19.91,120.1,19.73,1,708.2,79.1,28,20,19.5
2018-12-10 12:15:00.1196,172.8,34.4,20,19.91,120.1,19.73,2,708.5,80,28,20,19.5
2018-12-10 12:15:00.3695,172.8,34.4,20,19.91,120.1,19.72,61,711.9,707.2,0,20,19.5
2018-12-10 12:15:00.6195,172.8,34.4,20,19.91,120.1,19.73,62,425,425,0,20,19.5
2018-12-10 12:15:00.8695,172.8,34.4,20,19.91,120.1,19.73,64,86.7,87.7,0,20,19.5
2018-12-10 12:15:01.1195,172.8,34.4,20,19.91,120.1,19.72,3,708.2,79.1,26.5,20,19.5
2018-12-10 12:15:01.3695,172.8,34.4,20,19.91,120,19.72,4,708.5,79.4,26,20,20
2018-12-10 12:15:01.6194,172.8,34.4,20,19.91,120.1,19.74,65,57710,57750,0,20,20
2018-12-10 12:15:01.8695,172.8,34.4,20,19.91,120.1,19.73,66,3660,3660,0,20,20
2018-12-10 12:15:02.1195,172.8,34.4,20,19.91,120.1,19.73,1,708.6,79.3,28,20,20
2018-12-10 12:15:02.3695,172.8,34.5,20,19.97,120,19.7,2,708.5,79.4,28,20,20
2018-12-10 12:15:02.6196,172.8,34.5,20,19.97,120,19.73,65,57720,57750,0,20,20
2018-12-10 12:15:02.8696,172.8,34.5,20,19.97,120.1,19.73,51,3.62,3.6,0,20,20
2018-12-10 12:15:03.1196,172.8,34.5,20,19.97,120.1,19.73,63,50,50,0,20,20
2018-12-10 12:15:03.3695,172.8,34.5,20,19.97,120.1,19.73,67,34.7,34.2,0,20,20
2018-12-10 12:15:03.6195,172.8,34.5,20,19.97,120,19.73,52,3.62,3.6,0,20,20
2018-12-10 12:15:03.8695,172.8,34.5,20,19.97,120,19.73,6,57720,34.7,3.6,20,20
2018-12-10 12:15:04.1195,172.8,34.5,20,19.97,120.1,19.73,7,57750,34.2,3.6,20,20
2018-12-10 12:15:04.3696,172.8,34.5,20,19.97,120.1,19.75,1,708.6,79.3,28,20,20
2018-12-10 12:15:04.6196,172.8,34.5,20,19.97,120.1,19.73,2,708.5,79.4,28,20,20
2018-12-10 12:15:04.8696,172.8,34.5,20,19.97,120,19.71,61,712,707.4,0,20,20
2018-12-10 12:15:05.1196,172.8,34.5,20,19.97,120,19.74,62,425,425,0,20,20
2018-12-10 12:15:05.3696,172.8,34.5,20,19.97,120.1,19.73,64,86.7,87.7,0,20,20
2018-12-10 12:15:05.6196,172.8,34.5,20,19.97,120.1,19.73,3,708.6,79.3,26.5,20,20
2018-12-10 12:15:05.8696,172.8,34.5,20,19.97,120.1,19.73,4,708.5,79.4,26,20,20
2018-12-10 12:15:06.1196,172.8,34.5,20,19.97,120.1,19.74,65,57730,57750,0,20,20
2018-12-10 12:15:06.3696,172.8,34.6,20,20.02,120.1,19.74,66,3660,3660,0,20,20
2018-12-10 12:15:06.6196,172.8,34.6,20,20.02,104.4,19.73,1,708.6,79.3,28,20,20
2018-12-10 12:15:06.8696,172.8,34.6,20,20.02,-105.7,19.7,2,708.5,79.4,28,20,20
2018-12-10 12:15:07.1196,172.8,34.6,20,20.02,-122.9,19.73,65,-61730,-61710,0,20,20
2018-12-10 12:15:07.3696,172.8,34.6,20,20.02,-122.7,19.73,51,3.62,3.6,0,20,20
2018-12-10 12:15:07.6196,172.8,34.6,20,20.02,-121.8,19.73,63,50,50,0,20,20
2018-12-10 12:15:07.8696,172.8,34.6,20,20.02,-121.4,19.73,67,34.7,34.2,0,20,20
2018-12-10 12:15:08.1196,172.8,34.6,20,20.02,-121.1,19.73,52,3.62,3.6,0,20,20
2018-12-10 12:15:08.3696,172.8,34.6,20,20.02,-120.9,19.73,6,-60450,34.7,3.6,20,20
2018-12-10 12:15:08.6196,172.8,34.6,20,20.02,-120.8,19.84,7,-60620,34.2,3.6,20,20
2018-12-10 12:15:08.8696,172.8,34.6,20,20.02,-120.6,19.73,1,699.3,-50.2,28,20,20
2018-12-10 12:15:09.1197,172.8,34.6,20,20.02,-120.5,19.72,2,699.5,-8.1,28,20,20
2018-12-10 12:15:09.3696,172.8,34.5,20,19.97,-120.3,19.73,61,699.2,694.6,0,20,20
2018-12-10 12:15:09.6196,172.8,34.5,20,19.97,-120.2,19.73,62,425,425,0,20,20
2018-12-10 12:15:09.8696,172.8,34.5,20,19.97,-120.2,19.73,64,88.3,89.2,0,20,20
2018-12-10 12:15:10.1196,172.8,34.5,20,19.97,-120.2,19.72,3,699.3,-50.2,26.5,20,20
2018-12-10 12:15:10.3696,172.8,34.5,20,19.97,-120.1,19.71,4,699.5,-8.1,26,20,20
2018-12-10 12:15:10.6196,172.8,34.5,20,19.97,-120.1,19.75,65,-60290,-60270,0,20,20
2018-12-10 12:15:10.8697,172.8,34.5,20,19.97,-120.1,19.73,66,2840,2840,0,20,20
2018-12-10 12:15:11.1197,172.8,34.5,20,19.97,-120.1,19.73,1,699.3,-50.2,28,20,20
2018-12-10 12:15:11.3697,172.8,34.5,20,19.97,-120.1,19.73,2,699.5,-8.1,28,20,20
2018-12-10 12:15:11.6197,172.8,34.5,20,19.97,-120.1,19.73,65,-60260,-60240,0,20,20
2018-12-10 12:15:11.8697,172.8,34.5,20,19.97,-120,19.73,51,3.57,3.55,0,20,20
2018-12-10 12:15:12.1197,172.8,34.5,20,19.97,-120,19.72,63,50,50,0,20,20
2018-12-10 12:15:12.3697,172.8,34.5,20,19.97,-120.1,19.73,67,34.8,34.2,0,20,20
2018-12-10 12:15:12.6197,172.8,34.5,20,19.97,-120,19.72,52,3.58,3.55,0,20,20
2018-12-10 12:15:12.8697,172.8,34.5,20,19.97,-120,19.73,6,-60240,34.8,3.6,20,20
2018-12-10 12:15:13.1197,172.8,34.5,20,19.97,-120,19.71,7,-60240,34.3,3.6,20,20
2018-12-10 12:15:13.3697,172.8,34.4,20,19.91,-120,19.73,1,699.3,-50.2,28,20,20
2018-12-10 12:15:13.6197,172.8,34.4,20,19.91,-120.1,19.68,2,699.5,-8.1,28,20,20
2018-12-10 12:15:13.8697,172.8,34.4,20,19.91,-120.1,19.74,61,698,693.3,0,20,20
2018-12-10 12:15:14.1197,172.8,34.4,20,19.91,-120,19.73,62,425,425,0,20,20
2018-12-10 12:15:14.3697,172.8,34.4,20,19.91,-120,19.73,64,87.9,88.8,0,20,20
2018-12-10 12:15:14.6197,172.8,34.4,20,19.91,-120,19.72,3,699.3,-50.2,26.5,20,20
2018-12-10 12:15:14.8697,172.8,34.4,20,19.91,-120,19.73,4,699.5,-8.1,26,20,20
2018-12-10 12:15:15.1197,172.8,34.4,20,19.91,-120,19.74,65,-60240,-60230,0,20,20
2018-12-10 12:15:15.3697,172.8,34.4,20,19.91,-120,19.73,66,2850,2850,0,20,20
2018-12-10 12:15:15.6197,172.8,34.4,20,19.91,-119.9,19.73,1,699.3,-50.2,28,20,20
2018-12-10 12:15:15.8697,172.8,34.4,20,19.91,-120,19.73,2,699.5,-8.1,28,20,20
2018-12-10 12:15:16.1197,172.8,34.4,20,19.91,-120.1,19.73,65,-60230,-60220,0,20,20
2018-12-10 12:15:16.3697,172.8,34.4,20,19.91,-120,19.73,51,3.56,3.54,0,20,20
2018-12-10 12:15:16.6197,172.8,34.4,19.75,19.91,-120,19.72,63,50,50,0,20,20
2018-12-10 12:15:16.8697,172.8,34.4,19.75,19.91,-120,19.73,67,34.8,34.3,0,20,20
2018-12-10 12:15:17.1197,172.8,34.4,19.75,19.91,-120,19.73,52,3.56,3.54,0,20,20
2018-12-10 12:15:17.3697,172.8,34.3,19.75,19.85,-120,19.71,6,-60230,34.9,3.5,20,20
2018-12-10 12:15:17.6197,172.8,34.3,19.75,19.85,-120,19.73,7,-60210,34.3,3.6,20,20
2018-12-10 12:15:17.8697,172.8,34.3,19.75,19.85,-120,19.73,1,697.2,-86.2,28,20,20
2018-12-10 12:15:18.1197,172.8,34.3,19.75,19.85,-120,19.72,2,697.2,-86,28,20,20
2018-12-10 12:15:18.3697,172.8,34.3,19.75,19.85,-120,19.75,61,696.9,692.2,0,20,20
2018-12-10 12:15:18.6197,172.8,34.3,19.75,19.85,-120,19.73,62,425,425,0,20,20
2018-12-10 12:15:18.8697,172.8,34.3,19.75,19.85,-120,19.72,64,87.9,88.7,0,20,20
2018-12-10 12:15:19.1197,172.8,34.3,19.75,19.85,-120,19.73,3,697.2,-86.2,26.5,20,20
2018-12-10 12:15:19.3697,172.8,34.3,19.75,19.85,-120,19.73,4,697.2,-86,26,20,20
2018-12-10 12:15:19.6197,172.8,34.3,19.75,19.85,-119.9,19.73,65,-60220,-60200,0,20,20
2018-12-10 12:15:19.8697,172.8,34.3,19.75,19.85,-120,19.73,66,2870,2870,0,20,20
2018-12-10 12:15:20.1197,172.8,34.3,19.75,19.85,-120,19.74,1,697.2,-86.2,28,20,20
2018-12-10 12:15:20.3697,172.8,34.3,19.75,19.85,-120,19.73,2,697.2,-86,28,20,20
2018-12-10 12:15:20.6197,172.8,34.2,19.75,19.79,-120,19.73,65,-60250,-60220,0,20,20
2018-12-10 12:15:20.8697,172.8,34.2,19.75,19.79,-120,19.72,51,3.56,3.54,0,20,20
2018-12-10 12:15:21.1197,172.8,34.2,19.75,19.79,-120,19.69,63,50,50,0,20,20
2018-12-10 12:15:21.3697,172.8,34.2,19.75,19.79,-120,19.73,67,34.9,34.4,0,20,20
2018-12-10 12:15:21.6197,172.8,34.2,19.75,19.79,-120,19.74,52,3.56,3.54,0,20,20
2018-12-10 12:15:21.8697,172.8,34.2,19.75,19.79,-120,19.72,6,-60230,34.9,3.5,20,20
2018-12-10 12:15:22.1197,172.8,34.2,19.75,19.79,-120,19.73,7,-60190,34.4,3.6,20,20
2018-12-10 12:15:22.3697,172.8,34.2,19.75,19.79,-120,19.72,1,697.2,-86.2,28,20,20
2018-12-10 12:15:22.6197,172.8,34.2,19.75,19.79,-120,19.73,2,697.2,-86,28,20,20
2018-12-10 12:15:22.8697,172.8,34.2,19.75,19.79,-120,19.74,61,696.1,691.3,0,20,20
2018-12-10 12:15:23.1198,172.8,34.2,19.75,19.79,-119.9,19.72,62,425,425,0,20,20
2018-12-10 12:15:23.3698,172.8,34.2,19.75,19.79,-120,19.71,64,87.8,89.1,0,20,19.5
2018-12-10 12:15:23.6198,172.8,34.2,19.75,19.79,-120,19.73,3,695.7,-86.3,26.5,20,19.5
2018-12-10 12:15:23.8698,172.8,34.2,19.75,19.79,-120,19.73,4,695.8,-86,26,20,19.5
2018-12-10 12:15:24.1198,172.8,34.2,19.75,19.79,-120,19.73,65,-60230,-60200,0,20,19.5
2018-12-10 12:15:24.3697,172.8,34.2,19.75,19.79,-120,19.73,66,2880,2880,0,20,19.5
2018-12-10 12:15:24.6197,172.8,34.2,19.75,19.79,-120,19.74,1,695.7,-86.3,28.5,20,19.5
2018-12-10 12:15:24.8697,172.8,34.2,19.75,19.79,-120,19.73,2,695.8,-86,28,20,19.5
2018-12-10 12:15:25.1197,172.8,34.2,19.75,19.79,-120,19.72,65,-60230,-60190,0,20,19.5
2018-12-10 12:15:25.3697,172.8,34.1,19.75,19.73,-120,19.73,51,3.56,3.53,0,20,19.5
2018-12-10 12:15:25.6197,172.8,34.1,19.75,19.73,-119.9,19.73,63,50,50,0,20,19.5
2018-12-10 12:15:25.8697,172.8,34.1,19.75,19.73,-120,19.74,67,34.9,34.4,0,20,19.5
2018-12-10 12:15:26.1197,172.8,34.1,19.75,19.73,-120,19.73,52,3.56,3.53,0,20,19.5
2018-12-10 12:15:26.3698,172.8,34.1,19.75,19.73,-120,19.73,6,-60230,34.9,3.5,20,19.5
2018-12-10 12:15:26.6198,172.8,34.1,19.75,19.73,-120,19.76,7,-60180,34.4,3.6,20,19.5
2018-12-10 12:15:26.8698,172.8,34.1,19.75,19.73,-119.9,19.8,1,695.7,-86.3,28.5,20,19.5
2018-12-10 12:15:27.1198,172.8,34.1,19.75,19.73,-120,19.72,2,695.8,-86,28,20,19.5
2018-12-10 12:15:27.3698,172.8,34.1,19.75,19.73,-120,19.74,61,695.4,690.6,0,20,19.5
2018-12-10 12:15:27.6198,172.8,34.1,19.75,19.73,-120,19.73,62,425,425,0,20,19.5
2018-12-10 12:15:27.8698,172.8,34.1,19.75,19.73,-120,19.7,64,88.1,88.9,0,20,19.5
2018-12-10 12:15:28.1198,172.8,34.1,19.75,19.73,-120,19.74,3,695.7,-86.3,26.5,20,19.5
2018-12-10 12:15:28.3698,172.8,34,19.75,19.68,-120,19.73,4,695.8,-86,26,20,19.5
2018-12-10 12:15:28.6198,172.8,34,19.75,19.68,-120,19.73,65,-60240,-60190,0,20,19.5
2018-12-10 12:15:28.8698,172.8,34,19.75,19.68,-120,19.75,66,2890,2880,0,20,19.5
2018-12-10 12:15:29.1199,172.8,34,19.75,19.68,-120,19.73,1,695.7,-86.3,28.5,20,19.5
2018-12-10 12:15:29.3699,172.8,34,19.75,19.68,-119.9,19.72,2,695.8,-86,28,20,19.5
2018-12-10 12:15:29.6199,172.8,34,19.75,19.68,-120,19.74,65,-60240,-60190,0,20,19.5
2018-12-10 12:15:29.8698,172.8,34,19.75,19.68,-120,19.73,51,3.56,3.53,0,20,19.5
2018-12-10 12:15:30.1198,172.8,34,19.75,19.68,-120,19.72,63,50,50,0,20,19.5
2018-12-10 12:15:30.3698,172.8,34,19.75,19.68,-120,19.74,67,35,34.4,0,20,19.5
2018-12-10 12:15:30.6197,172.8,34,19.75,19.68,-120,19.58,52,3.55,3.53,0,20,19.5
2018-12-10 12:15:30.8698,172.8,34,19.75,19.68,-120,19.73,6,-60230,35,3.5,20,19.5
2018-12-10 12:15:31.1198,172.8,34,19.75,19.68,-120,19.73,7,-60180,34.4,3.5,20,19.5
2018-12-10 12:15:31.3698,172.8,34,19.75,19.68,-120,19.73,1,694.4,-86.5,28.5,20,19.5
2018-12-10 12:15:31.6199,172.8,34,19.75,19.68,-120,19.71,2,694.4,-86.3,28,20,19.5
2018-12-10 12:15:31.8699,172.8,34,19.75,19.68,-120,19.8,61,694.7,690,0,20,19.5
2018-12-10 12:15:32.1199,172.8,34,19.75,19.68,-120,19.73,62,425,425,0,20,19.5
2018-12-10 12:15:32.3699,172.8,34,19.75,19.68,-120,19.73,64,87.9,88.7,0,20,19.5
2018-12-10 12:15:32.6199,172.8,33.7,19.75,19.5,-120,19.73,3,694.4,-86.5,26.5,20,19.5
2018-12-10 12:15:32.8699,172.8,33.7,19.75,19.5,-120,19.73,4,694.4,-86.3,26,20,19.5
2018-12-10 12:15:33.1199,172.8,33.7,19.75,19.5,-120,19.73,65,-60240,-60190,0,20,19.5
2018-12-10 12:15:33.3699,172.8,33.7,19.5,19.5,-120,19.7,66,2890,2890,0,20,19.5
2018-12-10 12:15:33.6199,172.8,33.7,19.5,19.5,-120,19.73,1,694.4,-86.5,28.5,20,19.5
2018-12-10 12:15:33.8699,172.8,33.7,19.5,19.5,-119.9,19.74,2,694.4,-86.3,28,20,19.5
2018-12-10 12:15:34.1199,172.8,33.7,19.5,19.5,-120,19.73,65,-60230,-60190,0,20,19.5
2018-12-10 12:15:34.3699,172.8,33.7,19.5,19.5,-119.9,19.73,51,3.55,3.53,0,20,19.5
2018-12-10 12:15:34.6199,172.8,33.7,19.5,19.5,-120,19.75,63,50,50,0,20,19.5
2018-12-10 12:15:34.8699,172.8,33.7,19.5,19.5,-120,19.71,67,35,34.4,0,20,19.5
2018-12-10 12:15:35.1199,172.8,33.7,19.5,19.5,-120,19.73,52,3.55,3.53,0,20,19.5
2018-12-10 12:15:35.3699,172.8,33.7,19.5,19.5,-120,19.73,6,-60230,35,3.5,20,19.5
2018-12-10 12:15:35.6199,172.8,33.7,19.5,19.5,-119.9,19.73,7,-60180,34.4,3.5,20,19.5
2018-12-10 12:15:35.8699,172.8,33.7,19.5,19.5,-120,19.67,1,694.4,-86.5,28.5,20,19.5
2018-12-10 12:15:36.1199,172.8,33.7,19.5,19.5,-120,19.73,2,694.4,-86.3,28,20,19.5
2018-12-10 12:15:36.3699,172.8,33.7,19.5,19.5,-120,19.73,61,694,689.3,0,20,19.5
2018-12-10 12:15:36.6199,172.8,33.7,19.5,19.5,-120,19.73,62,425,425,0,20,19.5
2018-12-10 12:15:36.8699,172.8,33.7,19.5,19.5,-119.9,19.73,64,88.1,88.9,0,20,19.5
2018-12-10 12:15:37.1199,172.8,33.7,19.5,19.5,-119.9,19.74,3,694.4,-86.5,26.5,20,19.5
2018-12-10 12:15:37.3699,172.8,33.7,19.5,19.5,-120,19.73,4,694.4,-86.3,26,20,19.5
2018-12-10 12:15:37.6199,172.8,33.6,19.5,19.44,-120,19.77,65,-60220,-60180,0,19.5,19.5
2018-12-10 12:15:37.8699,172.8,33.6,19.5,19.44,-120,19.77,66,2890,2890,0,19.5,19.5
2018-12-10 12:15:38.1199,172.8,33.6,19.5,19.44,-120,19.73,1,693.3,-86.5,28.5,19.5,19.5
2018-12-10 12:15:38.3699,172.8,33.5,19.5,19.39,-120,19.73,2,693.4,-86.3,28,19.5,19.5
2018-12-10 12:15:38.6199,172.8,33.5,19.5,19.39,-120,19.7,65,-60210,-60180,0,19.5,19.5
2018-12-10 12:15:38.8699,172.8,33.5,19.5,19.39,-120,19.73,51,3.54,3.52,0,19.5,19.5
2018-12-10 12:15:39.1199,172.8,33.5,19.5,19.39,-119.9,19.73,63,50,50,0,19.5,19.5
2018-12-10 12:15:39.3700,172.8,33.5,19.5,19.39,-119.9,19.74,67,35,34.4,0,19.5,19.5
2018-12-10 12:15:39.6200,172.8,33.5,19.5,19.39,-120,19.74,52,3.54,3.52,0,19.5,19.5
2018-12-10 12:15:39.8700,172.8,33.5,19.5,19.39,-120,19.73,6,-60220,35,3.5,19.5,19.5
2018-12-10 12:15:40.1200,172.8,33.5,19.5,19.39,-120,19.73,7,-60180,34.4,3.5,19.5,19.5
2018-12-10 12:15:40.3700,172.8,33.5,19.5,19.39,-120,19.72,1,693.3,-86.5,28.5,19.5,19.5
2018-12-10 12:15:40.6200,172.8,33.5,19.5,19.39,-120,19.71,2,693.4,-86.3,28,19.5,19.5
2018-12-10 12:15:40.8699,172.8,33.5,19.5,19.39,-120,19.73,61,693.5,688.9,0,19.5,19.5
2018-12-10 12:15:41.1199,172.8,33.5,19.5,19.39,-120,19.73,62,425,425,0,19.5,19.5
2018-12-10 12:15:41.3699,172.8,33.5,19.25,19.39,-120,19.89,64,88,88.8,0,19.5,19.5
2018-12-10 12:15:41.6199,172.8,33.5,19.25,19.39,-119.9,19.73,3,693.3,-86.5,26.5,19.5,19.5
2018-12-10 12:15:41.8700,172.8,33.5,19.25,19.39,-119.9,19.73,4,693.4,-86.3,26,19.5,19.5
2018-12-10 12:15:42.1200,172.8,33.5,19.25,19.39,-120,19.73,65,-60220,-60190,0,19.5,19.5
2018-12-10 12:15:42.3700,172.8,33.5,19.25,19.39,-120,19.72,66,2900,2890,0,19.5,19.5
2018-12-10 12:15:42.6200,172.8,33.5,19.25,19.39,-120,19.73,1,693.3,-86.5,28.5,19.5,19.5
2018-12-10 12:15:42.8700,172.8,33.5,19.25,19.39,-120,19.73,2,693.4,-86.3,28,19.5,19.5
2018-12-10 12:15:43.1200,172.8,33.5,19.25,19.39,-119.9,19.74,65,-60210,-60180,0,19.5,19.5
2018-12-10 12:15:43.3700,172.8,33.5,19.25,19.39,-119.9,19.74,51,3.54,3.52,0,19.5,19.5
2018-12-10 12:15:43.6200,172.8,33.4,19.25,19.33,-119.9,19.73,63,50,50,0,19.5,19.5
2018-12-10 12:15:43.8700,172.8,33.4,19.25,19.33,-120,19.73,67,35,34.4,0,19.5,19.5
2018-12-10 12:15:44.1200,172.8,33.4,19.25,19.33,-119.9,19.72,52,3.54,3.52,0,19.5,19.5
2018-12-10 12:15:44.3700,172.8,33.4,19.25,19.33,-120,19.73,6,-60220,35,3.5,19.5,19.5
2018-12-10 12:15:44.6200,172.8,33.3,19.25,19.27,-120,19.74,7,-60190,34.4,3.5,19.5,19.5
2018-12-10 12:15:44.8700,172.8,33.3,19.25,19.27,-120,19.73,1,692.6,-86.6,28.5,19.5,19.5
2018-12-10 12:15:45.1200,172.8,33.3,19.25,19.27,-120,19.73,2,692.6,-86.4,28,19.5,19
2018-12-10 12:15:45.3700,172.8,33.3,19.25,19.27,-120,19.74,61,693.1,688.3,0,19.5,19
2018-12-10 12:15:45.6200,172.8,33.3,19.25,19.27,-120,19.73,62,425,425,0,19.5,19
2018-12-10 12:15:45.8700,172.8,33.3,19.25,19.27,-120,19.72,64,87.9,88.7,0,19.5,19
2018-12-10 12:15:46.1200,172.8,33.3,19.25,19.27,-120,19.72,3,692.6,-86.6,26.5,19.5,19
2018-12-10 12:15:46.3700,172.8,33.3,19.25,19.27,-120,19.73,4,692.6,-86.4,26,19.5,19
2018-12-10 12:15:46.6200,172.8,33.3,19.25,19.27,-120,19.73,65,-60210,-60170,0,19.5,19
2018-12-10 12:15:46.8700,172.8,33.3,19.25,19.27,-120,19.73,66,2890,2890,0,19.5,19
2018-12-10 12:15:47.1200,172.8,33.3,19.25,19.27,-120,19.69,1,692.6,-86.6,28.5,19.5,19
2018-12-10 12:15:47.3700,172.8,33.3,19.25,19.27,-120,19.73,2,692.6,-86.4,28,19.5,19
2018-12-10 12:15:47.6200,172.8,33.3,19.25,19.27,-120,19.73,65,-60210,-60170,0,19.5,19
2018-12-10 12:15:47.8700,172.8,33.3,19.25,19.27,-119.9,19.73,51,3.54,3.52,0,19.5,19
2018-12-10 12:15:48.1200,172.8,33.3,19.25,19.27,-120,19.73,63,50,50,0,19.5,19
2018-12-10 12:15:48.3700,172.8,33.3,19.25,19.27,-120,19.75,67,35,34.4,0,19.5,19
2018-12-10 12:15:48.6200,172.8,33.3,19.25,19.27,-120,19.74,52,3.54,3.52,0,19.5,19
2018-12-10 12:15:48.8700,172.8,33.3,19.25,19.27,-120,19.73,6,-60210,35,3.5,19.5,19
2018-12-10 12:15:49.1200,172.8,33.3,19.25,19.27,-120,19.73,7,-60180,34.4,3.5,19.5,19
2018-12-10 12:15:49.3699,172.8,33.3,19.25,19.27,-119.9,19.73,1,692.6,-86.6,28.5,19.5,19
2018-12-10 12:15:49.6200,172.8,33.1,19.25,19.16,-120,19.73,2,692.6,-86.4,28,19.5,19
2018-12-10 12:15:49.8700,172.8,33.1,19.25,19.16,-120,19.72,61,692.6,687.8,0,19.5,19
2018-12-10 12:15:50.1201,172.8,33.1,19.25,19.16,-120,19.73,62,425,425,0,19.5,19
2018-12-10 12:15:50.3701,172.8,33.1,19.25,19.16,-120,19.73,64,88.1,88.9,0,19.5,19
2018-12-10 12:15:50.6200,172.8,33.1,19.25,19.16,-119.9,19.73,3,692.6,-86.6,26.5,19.5,19
2018-12-10 12:15:50.8700,172.8,33.1,19.25,19.16,-120,19.73,4,692.6,-86.4,26,19.5,19
2018-12-10 12:15:51.1200,172.8,33.1,19.25,19.16,-120,19.75,65,-60220,-60180,0,19.5,19
2018-12-10 12:15:51.3699,172.8,33.1,19.25,19.16,-120,19.73,66,2890,2890,0,19.5,19
2018-12-10 12:15:51.6199,172.8,33.1,19.25,19.16,-119.9,19.73,1,692.6,-86.6,28.5,19.5,19
2018-12-10 12:15:51.8699,172.8,33.1,19.25,19.16,-119.9,19.68,2,692.6,-86.4,28,19.5,19
2018-12-10 12:15:52.1199,172.8,33.1,19.25,19.16,-120,19.73,65,-60220,-60170,0,19.5,19
2018-12-10 12:15:52.3699,172.8,33.1,19.25,19.16,-120,19.73,51,3.54,3.52,0,19.5,19
2018-12-10 12:15:52.6200,172.8,33.1,19.25,19.16,-120,19.73,63,50,50,0,19.5,19
2018-12-10 12:15:52.8700,172.8,33.1,19.25,19.16,-119.9,19.72,67,35,34.4,0,19.5,19
2018-12-10 12:15:53.1201,172.8,33.1,19.25,19.16,-120,19.72,52,3.54,3.52,0,19.5,19
2018-12-10 12:15:53.3701,172.8,33.1,19.25,19.16,-120,19.73,6,-60220,35,3.5,19.5,19
2018-12-10 12:15:53.6201,172.8,33.1,19.25,19.16,-120,19.72,7,-60170,34.4,3.5,19.5,19
2018-12-10 12:15:53.8701,172.8,33.1,19.25,19.16,-120,19.73,1,691.8,-86.7,28.5,19.5,19
2018-12-10 12:15:54.1201,172.8,33.1,19.25,19.16,-119.9,19.73,2,691.8,-86.4,28,19.5,19
2018-12-10 12:15:54.3701,172.8,33.1,19.25,19.16,-120,19.73,61,692.2,687.4,0,19.5,19
2018-12-10 12:15:54.6201,172.8,33.1,19.25,19.16,-120,19.69,62,425,425,0,19.5,19
2018-12-10 12:15:54.8701,172.8,33.1,19.25,19.16,-120,19.71,64,87.9,89.1,0,19.5,19
2018-12-10 12:15:55.1201,172.8,33.1,19.25,19.16,-120,19.75,3,691.8,-86.7,26.5,19.5,19
2018-12-10 12:15:55.3701,172.8,33.1,19.25,19.16,-120,19.73,4,691.8,-86.4,26,19.5,19
2018-12-10 12:15:55.6201,172.8,32.9,19.25,19.04,-120,19.72,65,-60180,-60200,0,19.5,19
2018-12-10 12:15:55.8701,172.8,32.9,19.25,19.04,-120,19.73,66,2890,2890,0,19.5,19
2018-12-10 12:15:56.1201,172.8,32.9,19.25,19.04,-120,19.73,1,691.8,-86.7,28.5,19.5,19
2018-12-10 12:15:56.3700,172.8,32.9,19.25,19.04,-120,19.72,2,691.8,-86.4,28,19.5,19
2018-12-10 12:15:56.6200,172.8,32.9,19.25,19.04,-120,19.73,65,-60230,-60180,0,19.5,19
2018-12-10 12:15:56.8701,172.8,32.9,19.25,19.04,-120,19.74,51,3.54,3.52,0,19.5,19
2018-12-10 12:15:57.1201,172.8,32.9,19.25,19.04,-120,19.73,63,50,50,0,19.5,19
2018-12-10 12:15:57.3701,172.8,32.9,19.25,19.04,-120,19.74,67,35,34.4,0,19.5,19
2018-12-10 12:15:57.6201,172.8,32.9,19.25,19.04,-120,19.73,52,3.54,3.52,0,19.5,19
2018-12-10 12:15:57.8702,172.8,32.9,19.25,19.04,-119.9,19.73,6,-60220,35,3.5,19.5,19
2018-12-10 12:15:58.1202,172.8,32.9,19.25,19.04,-120,19.73,7,-60180,34.4,3.5,19.5,19
2018-12-10 12:15:58.3702,172.8,32.9,19.25,19.04,-120,19.73,1,691.8,-86.7,28.5,19.5,19
2018-12-10 12:15:58.6202,172.8,32.9,19.25,19.04,-120,19.74,2,691.8,-86.4,28,19.5,19
2018-12-10 12:15:58.8702,172.8,32.9,19.25,19.04,-120,19.73,61,691.7,687,0,19.5,19
2018-12-10 12:15:59.1202,172.8,32.9,19.25,19.04,-119.9,19.73,62,425,425,0,19.5,19
2018-12-10 12:15:59.3702,172.8,32.8,19,18.98,-120,19.74,64,88,88.8,0,19,19
2018-12-10 12:15:59.6202,172.8,32.8,19,18.98,-120,19.73,3,691.1,-86.7,26.5,19,19
2018-12-10 12:15:59.8702,172.8,32.8,19,18.98,-120,19.73,4,691.1,-86.8,26,19,19
2018-12-10 12:16:00.1202,172.8,32.8,19,18.98,-119.9,19.73,65,-60220,-60170,0,19,19
2018-12-10 12:16:00.3702,172.8,32.7,19,18.92,-119.9,19.71,66,2880,2880,0,19,19
2018-12-10 12:16:00.6202,172.8,32.7,19,18.92,-120,19.72,1,691.1,-86.7,28.5,19,19
2018-12-10 12:16:00.8702,172.8,32.7,19,18.92,-120,19.72,2,691.1,-86.8,28,19,19
2018-12-10 12:16:01.1202,172.8,32.7,19,18.92,-120,19.76,65,-60220,-60180,0,19,19
2018-12-10 12:16:01.3702,172.8,32.7,19,18.92,-120,19.73,51,3.53,3.51,0,19,19
2018-12-10 12:16:01.6202,172.8,32.7,19,18.92,-120,19.72,63,50,50,0,19,19
2018-12-10 12:16:01.8702,172.8,32.7,19,18.92,-119.9,19.74,67,35,34.4,0,19,19
2018-12-10 12:16:02.1202,172.8,32.7,19,18.92,-120,19.74,52,3.53,3.51,0,19,19
2018-12-10 12:16:02.3702,172.8,32.7,19,18.92,-120,19.71,6,-60210,35,3.5,19,19
2018-12-10 12:16:02.6202,172.8,32.7,19,18.92,-120,19.74,7,-60170,34.4,3.5,19,19
2018-12-10 12:16:02.8701,172.8,32.7,19,18.92,-119.9,19.73,1,691.1,-86.7,28.5,19,19
2018-12-10 12:16:03.1201,172.8,32.7,19,18.92,-120,19.73,2,691.1,-86.8,28,19,19
2018-12-10 12:16:03.3701,172.8,32.7,19,18.92,-120,19.73,61,691.4,686.7,0,19,19
2018-12-10 12:16:03.6201,172.8,32.7,19,18.92,-120,19.73,62,425,425,0,19,19
2018-12-10 12:16:03.8701,172.8,32.7,19,18.92,-120,19.73,64,87.9,88.7,0,19,19
2018-12-10 12:16:04.1201,172.8,32.7,19,18.92,-120,19.69,3,691.1,-86.7,26.5,19,19
2018-12-10 12:16:04.3701,172.8,32.7,19,18.92,-120,19.74,4,691.1,-86.8,26,19,19
2018-12-10 12:16:04.6201,172.8,32.7,19,18.92,-120,19.72,65,-60210,-60180,0,19,19
2018-12-10 12:16:04.8702,172.8,32.7,19,18.92,-120,19.73,66,2880,2880,0,19,19
2018-12-10 12:16:05.1202,172.8,32.7,19,18.92,-119.9,19.7,1,691.1,-86.7,28.5,19,19
2018-12-10 12:16:05.3702,172.8,32.7,19,18.92,-119.9,19.73,2,691.1,-86.8,28,19,19
2018-12-10 12:16:05.6202,172.8,32.7,19,18.92,-120,19.73,65,-60220,-60190,0,19,19
2018-12-10 12:16:05.8702,172.8,32.7,19,18.92,-120,19.74,51,3.53,3.51,0,19,19
2018-12-10 12:16:06.1202,172.8,32.7,19,18.92,-120,19.73,63,50,50,0,19,19
2018-12-10 12:16:06.3702,172.8,32.7,19,18.92,-120,19.74,67,35,34.4,0,19,19
2018-12-10 12:16:06.6202,172.8,32.7,19,18.92,-119.9,19.71,52,3.53,3.51,0,19,19
2018-12-10 12:16:06.8702,172.8,32.7,19,18.92,-120,19.73,6,-60220,35,3.5,19,19
2018-12-10 12:16:07.1202,172.8,32.7,19,18.92,-120,19.73,7,-60190,34.4,3.5,19,19
2018-12-10 12:16:07.3702,172.8,32.5,18.75,18.81,-120,19.72,1,690.5,-86.7,28.5,19,19
2018-12-10 12:16:07.6202,172.8,32.5,18.75,18.81,-119.9,19.73,2,690.6,-86.8,28,19,19
2018-12-10 12:16:07.8702,172.8,32.5,18.75,18.81,-119.9,19.69,61,691.1,686.4,0,19,19
2018-12-10 12:16:08.1202,172.8,32.5,18.75,18.81,-120,19.72,62,425,425,0,19,19
2018-12-10 12:16:08.3702,172.8,32.5,18.75,18.81,-120,19.73,64,87.9,88.7,0,19,19
2018-12-10 12:16:08.6203,172.8,32.5,18.75,18.81,-120,19.73,3,690.5,-86.7,26.5,19,19
2018-12-10 12:16:08.8703,172.8,32.5,18.75,18.81,-120,19.73,4,690.6,-86.8,26,19,19
2018-12-10 12:16:09.1203,172.8,32.5,18.75,18.81,-119.9,19.73,65,-60220,-60190,0,19,19
2018-12-10 12:16:09.3703,172.8,32.5,18.75,18.81,-120,19.73,66,2870,2870,0,19,19
2018-12-10 12:16:09.6203,172.8,32.5,18.75,18.81,-120,19.73,1,690.5,-86.7,28.5,19,19
2018-12-10 12:16:09.8702,172.8,32.5,18.75,18.81,-120,19.74,2,690.6,-86.8,28,19,19
2018-12-10 12:16:10.1203,172.8,32.5,18.75,18.81,-119.9,19.71,65,-60210,-60180,0,19,19
2018-12-10 12:16:10.3703,172.8,32.4,18.75,18.75,-119.9,19.74,51,3.53,3.51,0,19,19
2018-12-10 12:16:10.6203,172.8,32.4,18.75,18.75,-120,19.73,63,50,50,0,19,19
2018-12-10 12:16:10.8703,172.8,32.4,18.75,18.75,-120,19.73,67,35,34.4,0,19,19
2018-12-10 12:16:11.1203,172.8,32.4,18.75,18.75,-120,19.73,52,3.53,3.51,0,19,19
2018-12-10 12:16:11.3703,172.8,32.4,18.75,18.75,-120,19.73,6,-60230,34.9,3.5,19,19
2018-12-10 12:16:11.6203,172.8,32.4,18.75,18.75,-119.9,19.74,7,-60180,34.4,3.5,19,19
2018-12-10 12:16:11.8703,172.8,32.4,18.75,18.75,-120,19.73,1,690.5,-86.7,28.5,19,19
2018-12-10 12:16:12.1203,172.8,32.4,18.75,18.75,-120,19.73,2,690.6,-86.8,28,19,19
2018-12-10 12:16:12.3703,172.8,32.3,18.75,18.69,-120,19.74,61,690.7,686,0,19,19
2018-12-10 12:16:12.6203,172.8,32.3,18.75,18.69,-120,19.72,62,425,425,0,19,19
2018-12-10 12:16:12.8703,172.8,32.3,18.75,18.69,-120,19.73,64,87.9,88.8,0,19,19
2018-12-10 12:16:13.1203,172.8,32.3,18.75,18.69,-120,19.73,3,690.5,-86.7,26.5,19,19
2018-12-10 12:16:13.3703,172.8,32.3,18.75,18.69,-120,19.78,4,690.6,-86.8,26,19,19
2018-12-10 12:16:13.6203,172.8,32.3,18.75,18.69,-120,19.75,65,-60210,-60170,0,19,19
2018-12-10 12:16:13.8703,172.8,32.3,18.75,18.69,-120,19.73,66,2860,2860,0,19,19
2018-12-10 12:16:14.1203,172.8,32.3,18.75,18.69,-120,19.73,1,690,-86.9,28.5,19,18.5
2018-12-10 12:16:14.3703,172.8,32.3,18.75,18.69,-120,19.71,2,690,-86.8,28,19,18.5
2018-12-10 12:16:14.6203,172.8,32.3,18.75,18.69,-120,19.73,65,-60210,-60160,0,19,18.5
2018-12-10 12:16:14.8703,172.8,32.3,18.75,18.69,-120,19.73,51,3.53,3.51,0,19,18.5
2018-12-10 12:16:15.1203,172.8,32.3,18.75,18.69,-119.9,19.73,63,50,50,0,19,18.5
2018-12-10 12:16:15.3703,172.8,32.3,18.75,18.69,-119.9,19.73,67,35,34.4,0,19,18.5
2018-12-10 12:16:15.6203,172.8,32.3,18.75,18.69,-120,19.72,52,3.53,3.51,0,19,18.5
2018-12-10 12:16:15.8703,172.8,32.3,18.75,18.69,-120,19.73,6,-60220,34.9,3.5,19,18.5
2018-12-10 12:16:16.1203,172.8,32.3,18.75,18.69,-119.9,19.73,7,-60180,34.4,3.5,19,18.5
2018-12-10 12:16:16.3703,172.8,32.3,18.75,18.69,-119.9,19.73,1,690,-86.9,28.5,19,18.5
2018-12-10 12:16:16.6203,172.8,32.3,18.75,18.69,-120,19.73,2,690,-86.8,28,19,18.5
2018-12-10 12:16:16.8703,172.8,32.3,18.75,18.69,-120,19.74,61,690.3,685.7,0,19,18.5
2018-12-10 12:16:17.1203,172.8,32.3,18.75,18.69,-120,19.73,62,425,425,0,19,18.5
2018-12-10 12:16:17.3703,172.8,32.3,18.75,18.69,-119.9,19.72,64,87.9,88.7,0,19,18.5
2018-12-10 12:16:17.6203,172.8,32.3,18.75,18.69,-120,19.73,3,690,-86.9,26.5,19,18.5
2018-12-10 12:16:17.8703,172.8,32.3,18.75,18.69,-120,19.74,4,690,-86.8,26,19,18.5
2018-12-10 12:16:18.1203,172.8,32.3,18.75,18.69,-120,19.74,65,-60220,-60170,0,19,18.5
2018-12-10 12:16:18.3704,172.8,32.2,18.75,18.63,-120,19.73,66,2860,2860,0,19,18.5
2018-12-10 12:16:18.6204,172.8,32.2,18.75,18.63,-119.9,19.73,1,690,-86.9,28.5,19,18.5
2018-12-10 12:16:18.8704,172.8,32.2,18.75,18.63,-119.9,19.73,2,690,-86.8,28,19,18.5
2018-12-10 12:16:19.1204,172.8,32.2,18.75,18.63,-120,19.73,65,-60220,-60170,0,19,18.5
2018-12-10 12:16:19.3704,172.8,32.2,18.75,18.63,-120,19.72,51,3.53,3.51,0,19,18.5
2018-12-10 12:16:19.6204,172.8,32.2,18.75,18.63,-120,19.73,63,50,50,0,19,18.5
2018-12-10 12:16:19.8704,172.8,32.2,18.75,18.63,-120,19.72,67,34.9,34.4,0,19,18.5
2018-12-10 12:16:20.1204,172.8,32.2,18.75,18.63,-120,19.73,52,3.53,3.51,0,19,18.5
2018-12-10 12:16:20.3704,172.8,32.1,18.75,18.58,-120,19.73,6,-60220,34.9,3.5,19,18.5
2018-12-10 12:16:20.6204,172.8,32.1,18.75,18.58,-120,19.73,7,-60170,34.4,3.5,19,18.5
2018-12-10 12:16:20.8704,172.8,32.1,18.75,18.58,-120,19.72,1,690,-86.9,28.5,19,18.5
2018-12-10 12:16:21.1204,172.8,32.1,18.75,18.58,-120,19.75,2,690,-86.8,28,19,18.5
2018-12-10 12:16:21.3704,172.8,32.1,18.75,18.58,-120,19.72,61,690.2,685.4,0,19,18.5
2018-12-10 12:16:21.6204,172.8,32.1,18.75,18.58,-120,19.73,62,425,425,0,19,18.5
2018-12-10 12:16:21.8705,172.8,32.1,18.75,18.58,-120,19.73,64,88.1,88.9,0,19,18.5
2018-12-10 12:16:22.1205,172.8,32.1,18.75,18.58,-120,19.74,3,689.4,-87.1,26.5,19,18.5
2018-12-10 12:16:22.3705,172.8,32.1,18.75,18.58,-120,19.73,4,689.5,-86.8,26,19,18.5
2018-12-10 12:16:22.6205,172.8,32.1,18.75,18.58,-119.9,19.73,65,-60220,-60170,0,19,18.5
2018-12-10 12:16:22.8704,172.8,32.1,18.75,18.58,-120,19.71,66,2860,2860,0,19,18.5
2018-12-10 12:16:23.1204,172.8,32.1,18.75,18.58,-120,19.73,1,689.4,-87.1,28.5,19,18.5
2018-12-10 12:16:23.3704,172.8,32.1,18.75,18.58,-120,19.73,2,689.5,-86.8,28,19,18.5
2018-12-10 12:16:23.6204,172.8,32.1,18.75,18.58,-120,19.74,65,-60230,-60170,0,19,18.5
2018-12-10 12:16:23.8704,172.8,32.1,18.75,18.58,-120,19.73,51,3.52,3.5,0,19,18.5
2018-12-10 12:16:24.1204,172.8,32.1,18.75,18.58,-120,19.73,63,50,50,0,19,18.5
2018-12-10 12:16:24.3704,172.8,32,18.75,18.52,-120,19.76,67,34.9,34.4,0,19,18.5
2018-12-10 12:16:24.6204,172.8,32,18.75,18.52,-120,19.73,52,3.52,3.5,0,19,18.5
2018-12-10 12:16:24.8704,172.8,32,18.75,18.52,-120,19.7,6,-60220,34.9,3.5,19,18.5
2018-12-10 12:16:25.1204,172.8,32,18.75,18.52,-120,19.73,7,-60170,34.4,3.5,19,18.5
2018-12-10 12:16:25.3704,172.8,32,18.5,18.52,-120,19.71,1,689.4,-87.1,28.5,19,18.5
2018-12-10 12:16:25.6204,172.8,32,18.5,18.52,-120,19.72,2,689.5,-86.8,28,19,18.5
2018-12-10 12:16:25.8704,172.8,32,18.5,18.52,-120,19.7,61,689.8,685.1,0,19,18.5
2018-12-10 12:16:26.1204,172.8,32,18.5,18.52,-120,19.73,62,425,425,0,19,18.5
2018-12-10 12:16:26.3704,172.8,32,18.5,18.52,-120,19.76,64,88.1,88.9,0,19,18.5
2018-12-10 12:16:26.6204,172.8,32,18.5,18.52,-119.9,19.73,3,689.4,-87.1,26.5,19,18.5
2018-12-10 12:16:26.8704,172.8,32,18.5,18.52,-120,19.72,4,689.5,-86.8,26,19,18.5
2018-12-10 12:16:27.1204,172.8,32,18.5,18.52,-120,19.74,65,-60210,-60160,0,19,18.5
2018-12-10 12:16:27.3704,172.8,32,18.5,18.52,-119.9,19.73,66,2850,2850,0,19,18.5
2018-12-10 12:16:27.6204,172.8,32,18.5,18.52,-120,19.73,1,689.4,-87.1,28.5,19,18.5
2018-12-10 12:16:27.8704,172.8,32,18.5,18.52,-119.9,19.74,2,689.5,-86.8,28,19,18.5
2018-12-10 12:16:28.1204,172.8,32,18.5,18.52,-120,19.73,65,-60230,-60190,0,19,18.5
2018-12-10 12:16:28.3704,172.8,32,18.5,18.52,-120,19.73,51,3.52,3.5,0,19,18.5
2018-12-10 12:16:28.6204,172.8,32,18.5,18.52,-119.9,19.71,63,50,50,0,18.5,18.5
2018-12-10 12:16:28.8704,172.8,32,18.5,18.52,-119.9,19.72,67,34.9,34.4,0,18.5,18.5
2018-12-10 12:16:29.1204,172.8,32,18.5,18.52,-120,19.73,52,3.52,3.5,0,18.5,18.5
2018-12-10 12:16:29.3704,172.8,32,18.5,18.52,-120,19.73,6,-60200,34.9,3.5,18.5,18.5
2018-12-10 12:16:29.6205,172.8,32,18.5,18.52,-120,19.73,7,-60170,34.4,3.5,18.5,18.5
2018-12-10 12:16:29.8705,172.8,32,18.5,18.52,-120,19.73,1,689,-87.1,28.5,18.5,18.5
2018-12-10 12:16:30.1205,172.8,32,18.5,18.52,-119.9,19.73,2,689.1,-87,28,18.5,18.5
2018-12-10 12:16:30.3705,172.8,31.8,18.5,18.4,-120,19.7,61,689.6,684.8,0,18.5,18.5
2018-12-10 12:16:30.6205,172.8,31.8,18.5,18.4,-120,19.72,62,425,425,0,18.5,18.5
2018-12-10 12:16:30.8705,172.8,31.8,18.5,18.4,-120,19.73,64,88.1,88.9,0,18.5,18.5
2018-12-10 12:16:31.1205,172.8,31.8,18.5,18.4,-120,19.73,3,689,-87.1,26.5,18.5,18.5
2018-12-10 12:16:31.3705,172.8,31.8,18.5,18.4,-120,19.73,4,689.1,-87,26,18.5,18.5
