Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:16:31.6205,172.8,31.7,18.5,18.34,-120,19.71,65,-60200,-60170,0,18.5,18.5
2018-12-10 12:16:31.8705,172.8,31.7,18.5,18.34,-120,19.74,66,2840,2840,0,18.5,18.5
2018-12-10 12:16:32.1205,172.8,31.7,18.5,18.34,-120,19.74,1,689,-87.1,28.5,18.5,18.5
2018-12-10 12:16:32.3705,172.8,31.7,18.5,18.34,-120,19.73,2,689.1,-87,28,18.5,18.5
2018-12-10 12:16:32.6205,172.8,31.7,18.5,18.34,-120,19.74,65,-60210,-60180,0,18.5,18.5
2018-12-10 12:16:32.8705,172.8,31.7,18.5,18.34,-120,19.74,51,3.52,3.5,0,18.5,18.5
2018-12-10 12:16:33.1205,172.8,31.7,18.5,18.34,-120,19.73,63,50,50,0,18.5,18.5
2018-12-10 12:16:33.3705,172.8,31.7,18.25,18.34,-120,19.73,67,34.9,34.4,0,18.5,18.5
2018-12-10 12:16:33.6205,172.8,31.7,18.25,18.34,-120,19.73,52,3.52,3.5,0,18.5,18.5
2018-12-10 12:16:33.8705,172.8,31.7,18.25,18.34,-120,19.73,6,-60200,34.9,3.5,18.5,18.5
2018-12-10 12:16:34.1205,172.8,31.7,18.25,18.34,-119.9,19.72,7,-60180,34.4,3.5,18.5,18.5
2018-12-10 12:16:34.3705,172.8,31.7,18.25,18.34,-120,19.73,1,689,-87.1,28.5,18.5,18.5
2018-12-10 12:16:34.6206,172.8,31.7,18.25,18.34,-120,19.73,2,689.1,-87,28,18.5,18.5
2018-12-10 12:16:34.8706,172.8,31.7,18.25,18.34,-120,19.75,61,689.3,684.6,0,18.5,18.5
2018-12-10 12:16:35.1206,172.8,31.7,18.25,18.34,-120,19.72,62,425,425,0,18.5,18.5
2018-12-10 12:16:35.3706,172.8,31.7,18.25,18.34,-120,19.74,64,87.9,88.8,0,18.5,18.5
2018-12-10 12:16:35.6206,172.8,31.7,18.25,18.34,-120,19.7,3,688.7,-87.1,26.5,18.5,18.5
2018-12-10 12:16:35.8706,172.8,31.7,18.25,18.34,-120,19.73,4,688.7,-87,26.5,18.5,18
2018-12-10 12:16:36.1206,172.8,31.7,18.25,18.34,-119.9,19.72,65,-60200,-60170,0,18.5,18
2018-12-10 12:16:36.3705,172.8,31.6,18.25,18.29,-119.9,19.73,66,2850,2850,0,18.5,18
2018-12-10 12:16:36.6205,172.8,31.6,18.25,18.29,-119.9,19.74,1,688.7,-87.1,28.5,18.5,18
2018-12-10 12:16:36.8705,172.8,31.6,18.25,18.29,-120,19.74,2,688.7,-87,28,18.5,18
2018-12-10 12:16:37.1206,172.8,31.6,18.25,18.29,-120,19.72,65,-60210,-60180,0,18.5,18
2018-12-10 12:16:37.3706,172.8,31.6,18.25,18.29,-120,19.72,51,3.52,3.5,0,18.5,18
2018-12-10 12:16:37.6206,172.8,31.6,18.25,18.29,-120,19.73,63,50,50,0,18.5,18
2018-12-10 12:16:37.8706,172.8,31.6,18.25,18.29,-120,19.71,67,34.9,34.4,0,18.5,18
2018-12-10 12:16:38.1206,172.8,31.6,18.25,18.29,-120,19.75,52,3.52,3.5,0,18.5,18
2018-12-10 12:16:38.3706,172.8,31.6,18.25,18.29,-120,19.73,6,-60200,34.9,3.5,18.5,18
2018-12-10 12:16:38.6206,172.8,31.6,18.25,18.29,-120,19.7,7,-60160,34.4,3.5,18.5,18
2018-12-10 12:16:38.8706,172.8,31.6,18.25,18.29,-119.9,19.72,1,688.7,-87.1,28.5,18.5,18
2018-12-10 12:16:39.1206,172.8,31.6,18.25,18.29,-120,19.72,2,688.7,-87,28,18.5,18
2018-12-10 12:16:39.3706,172.8,31.6,18.25,18.29,-120,19.73,61,689,684.4,0,18.5,18
2018-12-10 12:16:39.6206,172.8,31.6,18.25,18.29,-120,19.73,62,425,425,0,18.5,18
2018-12-10 12:16:39.8706,172.8,31.6,18.25,18.29,-120,19.73,64,87.9,88.8,0,18.5,18
2018-12-10 12:16:40.1205,172.8,31.6,18.25,18.29,-120,19.72,3,688.7,-87.1,26.5,18.5,18
2018-12-10 12:16:40.3705,172.8,31.6,18.25,18.29,-120,19.73,4,688.7,-87,26.5,18.5,18
2018-12-10 12:16:40.6205,172.8,31.6,18.25,18.29,-120,19.78,65,-60210,-60160,0,18.5,18
2018-12-10 12:16:40.8705,172.8,31.6,18.25,18.29,-120,19.72,66,2860,2860,0,18.5,18
2018-12-10 12:16:41.1205,172.8,31.6,18.25,18.29,-120,19.74,1,688.7,-87.1,28.5,18.5,18
2018-12-10 12:16:41.3705,172.8,31.3,18.25,18.11,-119.9,19.78,2,688.7,-87,28,18.5,18
2018-12-10 12:16:41.6205,172.8,31.3,18.25,18.11,-120,19.74,65,-60210,-60160,0,18.5,18
2018-12-10 12:16:41.8706,172.8,31.3,18.25,18.11,-120,19.73,51,3.52,3.5,0,18.5,18
2018-12-10 12:16:42.1206,172.8,31.3,18.25,18.11,-119.9,19.73,63,50,50,0,18.5,18
2018-12-10 12:16:42.3706,172.8,31.3,18.25,18.11,-119.9,19.73,67,34.9,34.4,0,18.5,18
2018-12-10 12:16:42.6206,172.8,31.3,18.25,18.11,-120,19.72,52,3.52,3.5,0,18.5,18
2018-12-10 12:16:42.8707,172.8,31.3,18.25,18.11,-120,19.73,6,-60210,34.9,3.5,18.5,18
2018-12-10 12:16:43.1207,172.8,31.3,18.25,18.11,-120,19.73,7,-60160,34.4,3.5,18.5,18
2018-12-10 12:16:43.3707,172.8,31.3,18.25,18.11,-119.9,19.74,1,688.3,-87.1,28.5,18.5,18
2018-12-10 12:16:43.6207,172.8,31.2,18.25,18.06,-119.9,19.72,2,688.3,-87,28.5,18.5,18
2018-12-10 12:16:43.8707,172.8,31.2,18.25,18.06,-120,19.73,61,688.8,684.1,0,18.5,18
2018-12-10 12:16:44.1207,172.8,31.2,18.25,18.06,-120,19.73,62,425,425,0,18.5,18
2018-12-10 12:16:44.3706,172.8,31.2,18.25,18.06,-120,19.83,64,88,88.8,0,18.5,18
2018-12-10 12:16:44.6206,172.8,31.2,18.25,18.06,-120,19.73,3,688.3,-87.1,26.5,18.5,18
2018-12-10 12:16:44.8705,172.8,31.2,18.25,18.06,-120,19.72,4,688.3,-87,26.5,18.5,18
2018-12-10 12:16:45.1205,172.8,31.2,18.25,18.06,-120,19.73,65,-60230,-60180,0,18.5,18
2018-12-10 12:16:45.3705,172.8,31.2,18.25,18.06,-120,19.73,66,2850,2850,0,18.5,18
2018-12-10 12:16:45.6205,172.8,31.2,18.25,18.06,-120,19.73,1,688.3,-87.1,28.5,18.5,18
2018-12-10 12:16:45.8706,172.8,31.2,18.25,18.06,-120,19.73,2,688.3,-87,28.5,18.5,18
2018-12-10 12:16:46.1206,172.8,31.2,18.25,18.06,-119.9,19.73,65,-60210,-60160,0,18.5,18
2018-12-10 12:16:46.3706,172.8,31.2,18.25,18.06,-119.9,19.76,51,3.52,3.5,0,18.5,18
2018-12-10 12:16:46.6206,172.8,31.2,18.25,18.06,-120,19.72,63,50,50,0,18.5,18
2018-12-10 12:16:46.8706,172.8,31.2,18.25,18.06,-120,19.73,67,34.9,34.4,0,18.5,18
2018-12-10 12:16:47.1206,172.8,31.2,18.25,18.06,-120,19.73,52,3.52,3.5,0,18.5,18
2018-12-10 12:16:47.3706,172.8,31.2,18.25,18.06,-120,19.73,6,-60230,34.9,3.5,18.5,18
2018-12-10 12:16:47.6207,172.8,31.2,18.25,18.06,-120,19.73,7,-60170,34.4,3.5,18.5,18
2018-12-10 12:16:47.8707,172.8,31.2,18.25,18.06,-120,19.73,1,688.3,-87.1,28.5,18.5,18
2018-12-10 12:16:48.1207,172.8,31.2,18.25,18.06,-120,19.72,2,688.3,-87,28.5,18.5,18
2018-12-10 12:16:48.3707,172.8,31.1,18.25,18,-120,19.73,61,688.6,684,0,18.5,18
2018-12-10 12:16:48.6207,172.8,31.1,18.25,18,-120,19.72,62,425,425,0,18.5,18
2018-12-10 12:16:48.8707,172.8,31.1,18.25,18,-120,19.73,64,87.9,88.7,0,18.5,18
2018-12-10 12:16:49.1207,172.8,31.1,18.25,18,-120,19.73,3,688.3,-87.1,26.5,18.5,18
2018-12-10 12:16:49.3707,172.8,31.1,18.25,18,-120,19.73,4,688.3,-87,26.5,18.5,18
2018-12-10 12:16:49.6207,172.8,31.1,18.25,18,-120,19.73,65,-60230,-60180,0,18.5,18
2018-12-10 12:16:49.8707,172.8,31.1,18.25,18,-120,19.73,66,2850,2850,0,18.5,18
2018-12-10 12:16:50.1207,172.8,31.1,18.25,18,-120,19.72,1,688.3,-87.1,28.5,18.5,18
2018-12-10 12:16:50.3707,172.8,31.1,18,18,-120,19.75,2,688,-87,28.5,18.5,18
2018-12-10 12:16:50.6207,172.8,31.1,18,18,-120,19.74,65,-60210,-60160,0,18.5,18
2018-12-10 12:16:50.8708,172.8,31.1,18,18,-120,19.73,51,3.52,3.5,0,18.5,18
2018-12-10 12:16:51.1208,172.8,31.1,18,18,-120,19.73,63,50,50,0,18.5,18
2018-12-10 12:16:51.3708,172.8,31.1,18,18,-120,19.73,67,34.9,34.4,0,18.5,18
2018-12-10 12:16:51.6208,172.8,31.1,18,18,-120,19.69,52,3.52,3.5,0,18.5,18
2018-12-10 12:16:51.8708,172.8,31.1,18,18,-120,19.71,6,-60220,34.9,3.5,18.5,18
2018-12-10 12:16:52.1207,172.8,31.1,18,18,-120,19.73,7,-60180,34.4,3.5,18.5,18
2018-12-10 12:16:52.3707,172.8,31,18,17.94,-120,19.73,1,687.9,-87.1,28.5,18.5,18
2018-12-10 12:16:52.6207,172.8,31,18,17.94,-120,19.73,2,688,-87,28.5,18.5,18
2018-12-10 12:16:52.8707,172.8,31,18,17.94,-120,19.73,61,688.3,683.7,0,18.5,18
2018-12-10 12:16:53.1208,172.8,31,18,17.94,-120,19.73,62,425,425,0,18.5,18
2018-12-10 12:16:53.3708,172.8,30.9,18,17.88,-119.9,19.73,64,88,88.8,0,18.5,18
2018-12-10 12:16:53.6208,172.8,30.9,18,17.88,-119.9,19.74,3,687.9,-87.1,26.5,18.5,18
2018-12-10 12:16:53.8708,172.8,30.9,18,17.88,-120,19.73,4,688,-87,26.5,18.5,18
2018-12-10 12:16:54.1208,172.8,30.9,18,17.88,-120,19.74,65,-60210,-60170,0,18.5,18
2018-12-10 12:16:54.3709,172.8,30.9,18,17.88,-120,19.73,66,2840,2830,0,18.5,18
2018-12-10 12:16:54.6208,172.8,30.9,18,17.88,-120,19.73,1,687.9,-87.1,28.5,18.5,18
2018-12-10 12:16:54.8708,172.8,30.9,18,17.88,-119.9,19.73,2,688,-87,28.5,18.5,18
2018-12-10 12:16:55.1208,172.8,30.9,18,17.88,-120,19.73,65,-60200,-60170,0,18.5,18
2018-12-10 12:16:55.3708,172.8,30.9,18,17.88,-120,19.73,51,3.52,3.5,0,18.5,18
2018-12-10 12:16:55.6208,172.8,30.8,18,17.82,-120,19.8,63,50,50,0,18.5,18
2018-12-10 12:16:55.8708,172.8,30.8,18,17.82,-120,19.74,67,34.9,34.4,0,18.5,18
2018-12-10 12:16:56.1209,172.8,30.8,18,17.82,-119.9,19.72,52,3.52,3.5,0,18.5,18
2018-12-10 12:16:56.3709,172.8,30.8,18,17.82,-120,19.73,6,-60210,34.9,3.5,18.5,18
2018-12-10 12:16:56.6209,172.8,30.8,18,17.82,-120,19.74,7,-60170,34.4,3.5,18.5,18
2018-12-10 12:16:56.8709,172.8,30.8,18,17.82,-120,19.72,1,687.9,-87.1,28.5,18.5,18
2018-12-10 12:16:57.1209,172.8,30.8,18,17.82,-120,19.73,2,688,-87,28.5,18.5,18
2018-12-10 12:16:57.3709,172.8,30.8,18,17.82,-120,19.73,61,688.2,683.4,0,18.5,18
2018-12-10 12:16:57.6209,172.8,30.8,18,17.82,-120,19.73,62,425,425,0,18,18
2018-12-10 12:16:57.8709,172.8,30.8,18,17.82,-120,19.73,64,88,88.9,0,18,18
2018-12-10 12:16:58.1209,172.8,30.8,18,17.82,-120,19.72,3,687.6,-87.3,26.5,18,18
2018-12-10 12:16:58.3708,172.8,30.8,18,17.82,-120,19.73,4,687.6,-87,26.5,18,18
2018-12-10 12:16:58.6208,172.8,30.8,17.75,17.82,-120,19.74,65,-60190,-60170,0,18,18
2018-12-10 12:16:58.8708,172.8,30.8,17.75,17.82,-120,19.72,66,2840,2840,0,18,18
2018-12-10 12:16:59.1208,172.8,30.8,17.75,17.82,-120,19.72,1,687.6,-87.3,28.5,18,18
2018-12-10 12:16:59.3708,172.8,30.8,17.75,17.82,-120,19.73,2,687.6,-87,28.5,18,18
2018-12-10 12:16:59.6208,172.8,30.8,17.75,17.82,-120,19.72,65,-60010,-60350,0,18,18
2018-12-10 12:16:59.8708,172.8,30.8,17.75,17.82,-120,19.73,51,3.52,3.5,0,18,18
2018-12-10 12:17:00.1208,172.8,30.8,17.75,17.82,-120,19.73,63,50,50,0,18,18
2018-12-10 12:17:00.3708,172.8,30.8,17.75,17.82,-120,19.73,67,34.9,34.4,0,18,18
2018-12-10 12:17:00.6208,172.8,30.8,17.75,17.82,-119.9,19.73,52,3.51,3.5,0,18,18
2018-12-10 12:17:00.8708,172.8,30.8,17.75,17.82,-120,19.73,6,-60190,34.9,3.5,18,18
2018-12-10 12:17:01.1208,172.8,30.8,17.75,17.82,-119.9,19.72,7,-60170,34.4,3.5,18,18
2018-12-10 12:17:01.3708,172.8,30.8,17.75,17.82,-119.9,19.73,1,687.6,-87.3,28.5,18,18
2018-12-10 12:17:01.6208,172.8,30.8,17.75,17.82,-120,19.71,2,687.6,-87,28.5,18,18
2018-12-10 12:17:01.8708,172.8,30.8,17.75,17.82,-120,19.72,61,688.1,683.4,0,18,18
2018-12-10 12:17:02.1208,172.8,30.8,17.75,17.82,-119.9,19.73,62,425,425,0,18,18
2018-12-10 12:17:02.3708,172.8,30.6,17.75,17.71,-119.9,19.73,64,88.2,88.9,0,18,18
2018-12-10 12:17:02.6208,172.8,30.6,17.75,17.71,-120,19.73,3,687.6,-87.3,26.5,18,18
2018-12-10 12:17:02.8708,172.8,30.6,17.75,17.71,-120,19.74,4,687.6,-87,26.5,18,18
2018-12-10 12:17:03.1208,172.8,30.6,17.75,17.71,-119.9,19.73,65,-60380,-59970,0,18,18
2018-12-10 12:17:03.3708,172.8,30.6,17.75,17.71,-119.9,19.75,66,2850,2850,0,18,18
2018-12-10 12:17:03.6208,172.8,30.6,17.75,17.71,-119.9,19.73,1,687.6,-87.3,28.5,18,18
2018-12-10 12:17:03.8708,172.8,30.6,17.75,17.71,-120,19.74,2,687.6,-87,28.5,18,18
2018-12-10 12:17:04.1209,172.8,30.6,17.75,17.71,-120,19.73,65,-60210,-60170,0,18,18
2018-12-10 12:17:04.3709,172.8,30.6,17.75,17.71,-119.9,19.72,51,3.52,3.5,0,18,18
2018-12-10 12:17:04.6209,172.8,30.5,17.75,17.65,-119.9,19.73,63,50,50,0,18,18
2018-12-10 12:17:04.8709,172.8,30.5,17.75,17.65,-120,19.72,67,34.9,34.4,0,18,17.5
2018-12-10 12:17:05.1209,172.8,30.5,17.75,17.65,-120,19.74,52,3.51,3.49,0,18,17.5
2018-12-10 12:17:05.3709,172.8,30.5,17.75,17.65,-120,19.65,6,-60200,34.9,3.5,18,17.5
2018-12-10 12:17:05.6210,172.8,30.5,17.75,17.65,-120,19.73,7,-60150,34.4,3.5,18,17.5
2018-12-10 12:17:05.8709,172.8,30.5,17.75,17.65,-119.9,19.73,1,687.1,-87.5,28.5,18,17.5
2018-12-10 12:17:06.1209,172.8,30.5,17.75,17.65,-120,19.73,2,687.3,-86.9,28.5,18,17.5
2018-12-10 12:17:06.3709,172.8,30.5,17.75,17.65,-120,19.73,61,687.8,683.1,0,18,17.5
2018-12-10 12:17:06.6208,172.8,30.5,17.75,17.65,-120,19.74,62,425,425,0,18,17.5
2018-12-10 12:17:06.8709,172.8,30.5,17.75,17.65,-120,19.73,64,87.9,88.7,0,18,17.5
2018-12-10 12:17:07.1209,172.8,30.5,17.75,17.65,-120,19.73,3,687.1,-87.5,26.5,18,17.5
2018-12-10 12:17:07.3709,172.8,30.5,17.75,17.65,-119.9,19.74,4,687.3,-86.9,26.5,18,17.5
2018-12-10 12:17:07.6210,172.8,30.4,17.75,17.59,-119.9,19.72,65,-60200,-60150,0,18,17.5
2018-12-10 12:17:07.8710,172.8,30.4,17.75,17.59,-120,19.72,66,2850,2850,0,18,17.5
2018-12-10 12:17:08.1209,172.8,30.4,17.75,17.59,-120,19.72,1,687.1,-87.5,28.5,18,17.5
2018-12-10 12:17:08.3709,172.8,30.4,17.75,17.59,-120,19.73,2,687.3,-86.9,28.5,18,17.5
2018-12-10 12:17:08.6209,172.8,30.4,17.75,17.59,-120,19.73,65,-60210,-60160,0,18,17.5
2018-12-10 12:17:08.8709,172.8,30.4,17.75,17.59,-120,19.74,51,3.51,3.49,0,18,17.5
2018-12-10 12:17:09.1209,172.8,30.4,17.75,17.59,-120,19.73,63,50,50,0,18,17.5
2018-12-10 12:17:09.3709,172.8,30.4,17.75,17.59,-120,19.72,67,34.9,34.4,0,18,17.5
2018-12-10 12:17:09.6209,172.8,30.4,17.75,17.59,-119.9,19.73,52,3.51,3.49,0,18,17.5
2018-12-10 12:17:09.8709,172.8,30.4,17.75,17.59,-120,19.72,6,-60210,34.9,3.5,18,17.5
2018-12-10 12:17:10.1209,172.8,30.4,17.75,17.59,-120,19.73,7,-60160,34.4,3.5,18,17.5
2018-12-10 12:17:10.3709,172.8,30.4,17.75,17.59,-120,19.73,1,687.1,-87.5,28.5,18,17.5
2018-12-10 12:17:10.6209,172.8,30.4,17.75,17.59,-120,19.73,2,687.3,-86.9,28.5,18,17.5
2018-12-10 12:17:10.8709,172.8,30.4,17.75,17.59,-119.9,19.73,61,687.7,683,0,18,17.5
2018-12-10 12:17:11.1209,172.8,30.4,17.75,17.59,-120,19.73,62,425,425,0,18,17.5
2018-12-10 12:17:11.3709,172.8,30.4,17.75,17.59,-120,19.74,64,88.1,88.9,0,18,17.5
2018-12-10 12:17:11.6209,172.8,30.4,17.75,17.59,-120,19.73,3,687.1,-87.5,26.5,18,17.5
2018-12-10 12:17:11.8709,172.8,30.4,17.75,17.59,-120,19.73,4,687.3,-86.9,26.5,18,17.5
2018-12-10 12:17:12.1209,172.8,30.4,17.75,17.59,-119.9,19.73,65,-60210,-60160,0,18,17.5
2018-12-10 12:17:12.3710,172.8,30.3,17.75,17.53,-119.9,19.72,66,2850,2850,0,18,17.5
2018-12-10 12:17:12.6210,172.8,30.3,17.75,17.53,-120,19.72,1,687.1,-87.3,28.5,18,17.5
2018-12-10 12:17:12.8710,172.8,30.3,17.75,17.53,-120,19.73,2,687,-87,28.5,18,17.5
2018-12-10 12:17:13.1210,172.8,30.3,17.75,17.53,-120,19.73,65,-60220,-60170,0,18,17.5
2018-12-10 12:17:13.3710,172.8,30.3,17.75,17.53,-120,19.73,51,3.51,3.49,0,18,17.5
2018-12-10 12:17:13.6209,172.8,30.2,17.75,17.48,-120,19.73,63,50,50,0,18,17.5
2018-12-10 12:17:13.8709,172.8,30.2,17.75,17.48,-120,19.73,67,34.9,34.4,0,18,17.5
2018-12-10 12:17:14.1209,172.8,30.2,17.75,17.48,-120,19.73,52,3.51,3.49,0,18,17.5
2018-12-10 12:17:14.3709,172.8,30.2,17.75,17.48,-120,19.73,6,-60210,34.9,3.5,18,17.5
2018-12-10 12:17:14.6209,172.8,30.2,17.75,17.48,-120,19.73,7,-60160,34.4,3.5,18,17.5
2018-12-10 12:17:14.8709,172.8,30.2,17.75,17.48,-120,19.73,1,687.1,-87.3,28.5,18,17.5
2018-12-10 12:17:15.1209,172.8,30.2,17.75,17.48,-120,19.73,2,687,-87,28.5,18,17.5
2018-12-10 12:17:15.3709,172.8,30.2,17.75,17.48,-120,19.73,61,687.5,682.8,0,18,17.5
2018-12-10 12:17:15.6209,172.8,30.2,17.75,17.48,-120,19.68,62,425,425,0,18,17.5
2018-12-10 12:17:15.8710,172.8,30.2,17.75,17.48,-120,19.72,64,88.1,88.9,0,18,17.5
2018-12-10 12:17:16.1210,172.8,30.2,17.75,17.48,-120,19.74,3,687.1,-87.3,26.5,18,17.5
2018-12-10 12:17:16.3710,172.8,30.2,17.75,17.48,-120,19.72,4,687,-87,26.5,18,17.5
2018-12-10 12:17:16.6210,172.8,30.1,17.5,17.42,-120,19.73,65,-60210,-60160,0,18,17.5
2018-12-10 12:17:16.8710,172.8,30.1,17.5,17.42,-120,19.72,66,2840,2840,0,18,17.5
2018-12-10 12:17:17.1210,172.8,30.1,17.5,17.42,-119.9,19.73,1,687.1,-87.3,28.5,18,17.5
2018-12-10 12:17:17.3710,172.8,30.1,17.5,17.42,-120,19.73,2,687,-87,28.5,18,17.5
2018-12-10 12:17:17.6210,172.8,30.1,17.5,17.42,-120,19.73,65,-60210,-60160,0,18,17.5
2018-12-10 12:17:17.8710,172.8,30.1,17.5,17.42,-120,19.73,51,3.51,3.49,0,18,17.5
2018-12-10 12:17:18.1210,172.8,30.1,17.5,17.42,-119.9,19.69,63,50,50,0,18,17.5
2018-12-10 12:17:18.3710,172.8,30.1,17.5,17.42,-120,19.73,67,34.9,34.4,0,18,17.5
2018-12-10 12:17:18.6210,172.8,30.1,17.5,17.42,-120,19.73,52,3.51,3.49,0,18,17.5
2018-12-10 12:17:18.8710,172.8,30.1,17.5,17.42,-120,19.69,6,-60210,34.9,3.5,18,17.5
2018-12-10 12:17:19.1210,172.8,30.1,17.5,17.42,-120,19.74,7,-60160,34.4,3.5,18,17.5
2018-12-10 12:17:19.3710,172.8,30.1,17.5,17.42,-120,19.7,1,686.7,-87.3,28.5,17.5,17.5
2018-12-10 12:17:19.6210,172.8,30.1,17.5,17.42,-120,19.71,2,686.7,-87,28.5,17.5,17.5
2018-12-10 12:17:19.8710,172.8,30.1,17.5,17.42,-120,19.74,61,687.4,682.6,0,17.5,17.5
2018-12-10 12:17:20.1210,172.8,30.1,17.5,17.42,-120,19.82,62,425,425,0,17.5,17.5
2018-12-10 12:17:20.3711,172.8,30.1,17.5,17.42,-120,19.73,64,88.1,88.9,0,17.5,17.5
2018-12-10 12:17:20.6211,172.8,30.1,17.5,17.42,-119.9,19.72,3,686.7,-87.3,26.5,17.5,17.5
2018-12-10 12:17:20.8711,172.8,30.1,17.5,17.42,-119.9,19.73,4,686.7,-87,26.5,17.5,17.5
2018-12-10 12:17:21.1211,172.8,30.1,17.5,17.42,-120,19.73,65,-60210,-60180,0,17.5,17.5
2018-12-10 12:17:21.3711,172.8,30.1,17.5,17.42,-120,19.74,66,2850,2850,0,17.5,17.5
2018-12-10 12:17:21.6211,172.8,30.1,17.5,17.42,-120,19.73,1,686.7,-87.3,28.5,17.5,17.5
2018-12-10 12:17:21.8711,172.8,30.1,17.5,17.42,-119.9,19.73,2,686.7,-87,28.5,17.5,17.5
2018-12-10 12:17:22.1211,172.8,30.1,17.5,17.42,-120,19.74,65,-60200,-60170,0,17.5,17.5
2018-12-10 12:17:22.3711,172.8,30.1,17.5,17.42,-119.9,19.74,51,3.51,3.49,0,17.5,17.5
2018-12-10 12:17:22.6211,172.8,30.1,17.5,17.42,-120,19.72,63,50,50,0,17.5,17.5
2018-12-10 12:17:22.8711,172.8,30.1,17.5,17.42,-120,19.73,67,34.9,34.4,0,17.5,17.5
2018-12-10 12:17:23.1210,172.8,30.1,17.5,17.42,-120,19.73,52,3.51,3.49,0,17.5,17.5
2018-12-10 12:17:23.3710,172.8,30,17.5,17.36,-120,19.73,6,-60200,34.9,3.5,17.5,17.5
2018-12-10 12:17:23.6210,172.8,30,17.5,17.36,-120,19.71,7,-60160,34.4,3.5,17.5,17.5
2018-12-10 12:17:23.8710,172.8,30,17.5,17.36,-120,19.74,1,686.7,-87.3,28.5,17.5,17.5
2018-12-10 12:17:24.1210,172.8,30,17.5,17.36,-120,19.73,2,686.7,-87,28.5,17.5,17.5
2018-12-10 12:17:24.3710,172.8,30,17.5,17.36,-120,19.73,61,687.2,682.5,0,17.5,17.5
2018-12-10 12:17:24.6211,172.8,30,17.25,17.36,-120,19.74,62,425,425,0,17.5,17.5
2018-12-10 12:17:24.8711,172.8,30,17.25,17.36,-120,19.72,64,88,88.9,0,17.5,17.5
2018-12-10 12:17:25.1211,172.8,30,17.25,17.36,-120,19.71,3,686.7,-87.3,26.5,17.5,17.5
2018-12-10 12:17:25.3711,172.8,30,17.25,17.36,-120,19.74,4,686.7,-87,26.5,17.5,17.5
2018-12-10 12:17:25.6211,172.8,30,17.25,17.36,-119.9,19.73,65,-60190,-60160,0,17.5,17.5
2018-12-10 12:17:25.8711,172.8,30,17.25,17.36,-120,19.73,66,2850,2850,0,17.5,17.5
2018-12-10 12:17:26.1211,172.8,30,17.25,17.36,-120,19.72,1,686.7,-87.3,28.5,17.5,17.5
2018-12-10 12:17:26.3711,172.8,30,17.25,17.36,-120,19.72,2,686.7,-87,28.5,17.5,17.5
2018-12-10 12:17:26.6211,172.8,30,17.25,17.36,-120,19.72,65,-60190,-60160,0,17.5,17
2018-12-10 12:17:26.8710,172.8,30,17.25,17.36,-119.9,19.73,51,3.51,3.49,0,17.5,17
2018-12-10 12:17:27.1210,172.8,30,17.25,17.36,-119.9,19.73,63,50,50,0,17.5,17
2018-12-10 12:17:27.3710,172.8,29.8,17.25,17.25,-120,19.72,67,34.9,34.4,0,17.5,17
2018-12-10 12:17:27.6210,172.8,29.8,17.25,17.25,-120,19.74,52,3.51,3.49,0,17.5,17
2018-12-10 12:17:27.8711,172.8,29.8,17.25,17.25,-120,19.69,6,-60190,34.9,3.5,17.5,17
2018-12-10 12:17:28.1211,172.8,29.8,17.25,17.25,-119.9,19.73,7,-60170,34.4,3.5,17.5,17
2018-12-10 12:17:28.3711,172.8,29.8,17.25,17.25,-119.9,19.73,1,686.4,-87.3,28.5,17.5,17
2018-12-10 12:17:28.6211,172.8,29.8,17.25,17.25,-120,19.73,2,686.5,-87.2,28.5,17.5,17
2018-12-10 12:17:28.8711,172.8,29.8,17.25,17.25,-120,19.73,61,687,682.3,0,17.5,17
2018-12-10 12:17:29.1211,172.8,29.8,17.25,17.25,-119.9,19.73,62,425,425,0,17.5,17
2018-12-10 12:17:29.3711,172.8,29.8,17.25,17.25,-119.9,19.74,64,88.1,88.9,0,17.5,17
2018-12-10 12:17:29.6211,172.8,29.8,17.25,17.25,-119.9,19.73,3,686.4,-87.3,26.5,17.5,17
2018-12-10 12:17:29.8711,172.8,29.8,17.25,17.25,-120,19.75,4,686.5,-87.2,26.5,17.5,17
2018-12-10 12:17:30.1211,172.8,29.8,17.25,17.25,-120,19.71,65,-60200,-60160,0,17.5,17
2018-12-10 12:17:30.3711,172.8,29.8,17.25,17.25,-119.9,19.73,66,2840,2840,0,17.5,17
2018-12-10 12:17:30.6211,172.8,29.8,17.25,17.25,-119.9,19.69,1,686.4,-87.3,28.5,17.5,17
2018-12-10 12:17:30.8711,172.8,29.8,17.25,17.25,-120,19.75,2,686.5,-87.2,28.5,17.5,17
2018-12-10 12:17:31.1211,172.8,29.8,17.25,17.25,-120,19.73,65,-60200,-60160,0,17.5,17
2018-12-10 12:17:31.3711,172.8,29.8,17.25,17.25,-120,19.76,51,3.51,3.49,0,17.5,17
2018-12-10 12:17:31.6211,172.8,29.8,17.25,17.25,-119.9,19.73,63,50,50,0,17.5,17
2018-12-10 12:17:31.8711,172.8,29.8,17.25,17.25,-119.9,19.73,67,34.9,34.4,0,17.5,17
2018-12-10 12:17:32.1211,172.8,29.8,17.25,17.25,-120,19.7,52,3.51,3.49,0,17.5,17
2018-12-10 12:17:32.3711,172.8,29.8,17.25,17.25,-120,19.73,6,-60200,34.9,3.5,17.5,17
2018-12-10 12:17:32.6211,172.8,29.8,17.25,17.25,-120,19.73,7,-60160,34.4,3.5,17.5,17
2018-12-10 12:17:32.8711,172.8,29.8,17.25,17.25,-120,19.76,1,686.4,-87.3,28.5,17.5,17
2018-12-10 12:17:33.1211,172.8,29.8,17.25,17.25,-119.9,19.71,2,686.5,-87.2,28.5,17.5,17
2018-12-10 12:17:33.3712,172.8,29.8,17.25,17.25,-120,19.72,61,686.9,682.2,0,17.5,17
2018-12-10 12:17:33.6212,172.8,29.8,17.25,17.25,-120,19.73,62,425,425,0,17.5,17
2018-12-10 12:17:33.8712,172.8,29.8,17.25,17.25,-120,19.73,64,87.9,88.7,0,17.5,17
2018-12-10 12:17:34.1212,172.8,29.8,17.25,17.25,-120,19.72,3,686.2,-87.3,26.5,17.5,17
2018-12-10 12:17:34.3712,172.8,29.6,17.25,17.13,-120,19.74,4,686.3,-87.2,26.5,17.5,17
2018-12-10 12:17:34.6212,172.8,29.6,17.25,17.13,-120,19.71,65,-60200,-60150,0,17.5,17
2018-12-10 12:17:34.8712,172.8,29.6,17.25,17.13,-120,19.73,66,2840,2840,0,17.5,17
2018-12-10 12:17:35.1212,172.8,29.6,17.25,17.13,-120,19.72,1,686.2,-87.3,28.5,17.5,17
2018-12-10 12:17:35.3712,172.8,29.6,17.25,17.13,-120,19.69,2,686.3,-87.2,28.5,17.5,17
2018-12-10 12:17:35.6212,172.8,29.6,17.25,17.13,-120,19.73,65,-60200,-60150,0,17.5,17
2018-12-10 12:17:35.8712,172.8,29.6,17.25,17.13,-120,19.74,51,3.51,3.49,0,17.5,17
2018-12-10 12:17:36.1212,172.8,29.6,17.25,17.13,-120,19.73,63,50,50,0,17.5,17
2018-12-10 12:17:36.3712,172.8,29.5,17.25,17.07,-120,19.73,67,34.9,34.4,0,17.5,17
2018-12-10 12:17:36.6212,172.8,29.5,17.25,17.07,-120,19.73,52,3.51,3.49,0,17.5,17
2018-12-10 12:17:36.8712,172.8,29.5,17.25,17.07,-119.9,19.69,6,-60210,34.9,3.5,17.5,17
2018-12-10 12:17:37.1212,172.8,29.5,17.25,17.07,-120,19.73,7,-60170,34.4,3.5,17.5,17
2018-12-10 12:17:37.3712,172.8,29.5,17.25,17.07,-120,19.73,1,686.2,-87.3,28.5,17.5,17
2018-12-10 12:17:37.6212,172.8,29.5,17.25,17.07,-120,19.73,2,686.3,-87.2,28.5,17.5,17
2018-12-10 12:17:37.8712,172.8,29.5,17.25,17.07,-120,19.74,61,686.8,682,0,17.5,17
2018-12-10 12:17:38.1212,172.8,29.5,17.25,17.07,-120,19.73,62,425,425,0,17.5,17
2018-12-10 12:17:38.3712,172.8,29.5,17.25,17.07,-120,19.74,64,88,88.8,0,17.5,17
2018-12-10 12:17:38.6212,172.8,29.5,17.25,17.07,-120,19.72,3,686.2,-87.3,26.5,17.5,17
2018-12-10 12:17:38.8712,172.8,29.5,17.25,17.07,-120,19.71,4,686.3,-87.2,26.5,17.5,17
2018-12-10 12:17:39.1212,172.8,29.5,17.25,17.07,-119.9,19.72,65,-60200,-60150,0,17.5,17
2018-12-10 12:17:39.3712,172.8,29.3,17,16.96,-119.9,19.72,66,2840,2840,0,17.5,17
2018-12-10 12:17:39.6212,172.8,29.3,17,16.96,-120,19.73,1,686.2,-87.3,28.5,17.5,17
2018-12-10 12:17:39.8712,172.8,29.3,17,16.96,-120,19.73,2,686.3,-87.2,28.5,17.5,17
2018-12-10 12:17:40.1212,172.8,29.3,17,16.96,-120,19.73,65,-60210,-60170,0,17.5,17
2018-12-10 12:17:40.3712,172.8,29.3,17,16.96,-120,19.73,51,3.51,3.49,0,17.5,17
2018-12-10 12:17:40.6212,172.8,29.3,17,16.96,-120,19.73,63,50,50,0,17.5,17
2018-12-10 12:17:40.8712,172.8,29.3,17,16.96,-120,19.73,67,34.9,34.4,0,17.5,17
2018-12-10 12:17:41.1212,172.8,29.3,17,16.96,-120,19.73,52,3.51,3.49,0,17,17
2018-12-10 12:17:41.3712,172.8,29.3,17,16.96,-120,19.73,6,-60200,34.9,3.5,17,17
2018-12-10 12:17:41.6212,172.8,29.3,17,16.96,-120,19.73,7,-60150,34.4,3.5,17,17
2018-12-10 12:17:41.8713,172.8,29.3,17,16.96,-119.9,19.72,1,686.1,-87.3,28.5,17,17
2018-12-10 12:17:42.1213,172.8,29.3,17,16.96,-120,19.71,2,686.1,-87.4,28.5,17,17
2018-12-10 12:17:42.3713,172.8,29.3,17,16.96,-120,19.73,61,686.6,682,0,17,17
2018-12-10 12:17:42.6214,172.8,29.3,17,16.96,-120,19.74,62,425,425,0,17,17
2018-12-10 12:17:42.8713,172.8,29.3,17,16.96,-120,19.71,64,87.9,88.7,0,17,17
2018-12-10 12:17:43.1213,172.8,29.3,17,16.96,-119.9,19.72,3,686.1,-87.3,26.5,17,17
2018-12-10 12:17:43.3713,172.8,29.3,17,16.96,-120,19.73,4,686.1,-87.4,26.5,17,17
2018-12-10 12:17:43.6212,172.8,29.2,17,16.9,-120,19.73,65,-60200,-60160,0,17,17
2018-12-10 12:17:43.8712,172.8,29.2,17,16.9,-119.9,19.73,66,2840,2840,0,17,17
2018-12-10 12:17:44.1213,172.8,29.2,17,16.9,-120,19.73,1,686.1,-87.3,28.5,17,17
2018-12-10 12:17:44.3713,172.8,29.2,17,16.9,-120,19.73,2,686.1,-87.4,28.5,17,17
2018-12-10 12:17:44.6213,172.8,29.2,17,16.9,-120,19.74,65,-60210,-60180,0,17,17
2018-12-10 12:17:44.8714,172.8,29.2,17,16.9,-120,19.74,51,3.51,3.49,0,17,17
2018-12-10 12:17:45.1213,172.8,29.2,17,16.9,-120,19.73,63,50,50,0,17,17
2018-12-10 12:17:45.3713,172.8,29.1,17,16.84,-120,19.72,67,34.9,34.4,0,17,17
2018-12-10 12:17:45.6213,172.8,29.1,17,16.84,-120,19.74,52,3.51,3.49,0,17,17
2018-12-10 12:17:45.8713,172.8,29.1,17,16.84,-120,19.73,6,-60190,34.9,3.5,17,17
2018-12-10 12:17:46.1213,172.8,29.1,17,16.84,-120,19.71,7,-60160,34.4,3.5,17,17
2018-12-10 12:17:46.3713,172.8,29.1,17,16.84,-120,19.73,1,686.1,-87.3,28.5,17,17
2018-12-10 12:17:46.6213,172.8,29.1,17,16.84,-119.9,19.65,2,686.1,-87.4,28.5,17,17
2018-12-10 12:17:46.8713,172.8,29.1,17,16.84,-120,19.74,61,686.5,681.8,0,17,17
2018-12-10 12:17:47.1213,172.8,29.1,17,16.84,-120,19.73,62,425,425,0,17,17
2018-12-10 12:17:47.3713,172.8,29.1,17,16.84,-120,19.73,64,88.2,89.1,0,17,17
2018-12-10 12:17:47.6214,172.8,29.1,17,16.84,-120,19.73,3,686.1,-87.3,26.5,17,17
2018-12-10 12:17:47.8714,172.8,29.1,17,16.84,-119.9,19.73,4,686.1,-87.4,26.5,17,17
2018-12-10 12:17:48.1214,172.8,29.1,17,16.84,-119.9,19.73,65,-60180,-60160,0,17,17
2018-12-10 12:17:48.3713,172.8,29,17,16.78,-120,19.73,66,2810,2810,0,17,17
2018-12-10 12:17:48.6213,172.8,29,17,16.78,-120,19.68,1,685.7,-87.3,28.5,17,17
2018-12-10 12:17:48.8713,172.8,29,17,16.78,-119.9,19.73,2,685.9,-87.4,28.5,17,17
2018-12-10 12:17:49.1213,172.8,29,17,16.78,-119.9,19.73,65,-60180,-60160,0,17,17
2018-12-10 12:17:49.3713,172.8,29,17,16.78,-120,19.73,51,3.5,3.49,0,17,17
2018-12-10 12:17:49.6213,172.8,29,17,16.78,-120,19.73,63,50,50,0,17,17
2018-12-10 12:17:49.8714,172.8,29,17,16.78,-120,19.73,67,34.9,34.4,0,17,17
2018-12-10 12:17:50.1214,172.8,29,17,16.78,-120,19.72,52,3.5,3.49,0,17,17
2018-12-10 12:17:50.3714,172.8,28.9,16.75,16.72,-119.9,19.74,6,-60190,34.9,3.5,17,17
2018-12-10 12:17:50.6214,172.8,28.9,16.75,16.72,-120,19.73,7,-60160,34.4,3.5,17,17
2018-12-10 12:17:50.8714,172.8,28.9,16.75,16.72,-120,19.73,1,685.7,-87.3,28.5,17,17
2018-12-10 12:17:51.1214,172.8,28.9,16.75,16.72,-120,19.72,2,685.9,-87.4,28.5,17,17
2018-12-10 12:17:51.3714,172.8,28.9,16.75,16.72,-120,19.73,61,686.4,681.8,0,17,17
2018-12-10 12:17:51.6214,172.8,28.9,16.75,16.72,-119.9,19.72,62,425,425,0,17,17
2018-12-10 12:17:51.8714,172.8,28.9,16.75,16.72,-120,19.74,64,88.1,89,0,17,17
2018-12-10 12:17:52.1214,172.8,28.9,16.75,16.72,-120,19.73,3,685.7,-87.3,26.5,17,17
2018-12-10 12:17:52.3714,172.8,28.9,16.75,16.72,-120,19.74,4,685.9,-87.4,26.5,17,17
2018-12-10 12:17:52.6213,172.8,28.9,16.75,16.72,-120,19.73,65,-60200,-60170,0,17,17
2018-12-10 12:17:52.8713,172.8,28.9,16.75,16.72,-119.9,19.73,66,2820,2820,0,17,17
2018-12-10 12:17:53.1213,172.8,28.9,16.75,16.72,-120,19.73,1,685.7,-87.3,28.5,17,17
2018-12-10 12:17:53.3713,172.8,28.9,16.75,16.72,-120,19.58,2,685.9,-87.4,28.5,17,17
2018-12-10 12:17:53.6213,172.8,28.9,16.75,16.72,-120,19.73,65,-60190,-60160,0,17,17
2018-12-10 12:17:53.8713,172.8,28.9,16.75,16.72,-120,19.73,51,3.5,3.49,0,17,17
2018-12-10 12:17:54.1214,172.8,28.9,16.75,16.72,-119.9,19.73,63,50,50,0,17,17
2018-12-10 12:17:54.3714,172.8,28.9,16.75,16.72,-120,19.73,67,34.9,34.4,0,17,17
2018-12-10 12:17:54.6214,172.8,28.9,16.75,16.72,-120,19.72,52,3.5,3.49,0,17,17
2018-12-10 12:17:54.8714,172.8,28.9,16.75,16.72,-120,19.74,6,-60200,34.9,3.5,17,17
2018-12-10 12:17:55.1214,172.8,28.9,16.75,16.72,-120,19.72,7,-60160,34.4,3.5,17,17
2018-12-10 12:17:55.3714,172.8,28.9,16.75,16.72,-119.9,19.71,1,685.7,-87.3,28.5,17,17
2018-12-10 12:17:55.6214,172.8,28.7,16.75,16.61,-120,19.74,2,685.9,-87.4,28.5,17,17
2018-12-10 12:17:55.8714,172.8,28.7,16.75,16.61,-120,19.74,61,686.2,681.6,0,17,16.5
2018-12-10 12:17:56.1214,172.8,28.7,16.75,16.61,-119.9,19.73,62,425,425,0,17,16.5
2018-12-10 12:17:56.3715,172.8,28.7,16.75,16.61,-120,19.72,64,88.1,88.9,0,17,16.5
2018-12-10 12:17:56.6215,172.8,28.7,16.75,16.61,-120,19.73,3,685.6,-87.3,26.5,17,16.5
2018-12-10 12:17:56.8715,172.8,28.7,16.75,16.61,-120,19.73,4,685.6,-87.4,26.5,17,16.5
2018-12-10 12:17:57.1215,172.8,28.7,16.75,16.61,-120,19.73,65,-60200,-60170,0,17,16.5
2018-12-10 12:17:57.3715,172.8,28.7,16.75,16.61,-120,19.76,66,2830,2830,0,17,16.5
2018-12-10 12:17:57.6214,172.8,28.7,16.75,16.61,-119.9,19.74,1,685.6,-87.3,28.5,17,16.5
2018-12-10 12:17:57.8714,172.8,28.7,16.75,16.61,-119.9,19.73,2,685.6,-87.4,28.5,17,16.5
2018-12-10 12:17:58.1214,172.8,28.7,16.75,16.61,-119.9,19.73,65,-60190,-60150,0,17,16.5
2018-12-10 12:17:58.3714,172.8,28.7,16.75,16.61,-120,19.76,51,3.5,3.49,0,17,16.5
2018-12-10 12:17:58.6214,172.8,28.7,16.75,16.61,-119.9,19.73,63,50,50,0,17,16.5
2018-12-10 12:17:58.8714,172.8,28.7,16.75,16.61,-120,19.73,67,34.9,34.4,0,17,16.5
2018-12-10 12:17:59.1214,172.8,28.7,16.75,16.61,-120,19.73,52,3.51,3.49,0,17,16.5
2018-12-10 12:17:59.3714,172.8,28.7,16.75,16.61,-120,19.74,6,-60200,34.9,3.5,17,16.5
2018-12-10 12:17:59.6214,172.8,28.7,16.75,16.61,-120,19.72,7,-60150,34.4,3.5,17,16.5
2018-12-10 12:17:59.8714,172.8,28.7,16.75,16.61,-120,19.72,1,685.6,-87.3,28.5,17,16.5
2018-12-10 12:18:00.1214,172.8,28.7,16.75,16.61,-119.9,19.73,2,685.6,-87.4,28.5,17,16.5
2018-12-10 12:18:00.3714,172.8,28.6,16.75,16.55,-119.9,19.74,61,686.1,681.5,0,17,16.5
2018-12-10 12:18:00.6215,172.8,28.6,16.75,16.55,-120,19.73,62,425,425,0,17,16.5
2018-12-10 12:18:00.8715,172.8,28.6,16.75,16.55,-120,19.73,64,88.1,88.9,0,17,16.5
2018-12-10 12:18:01.1215,172.8,28.6,16.75,16.55,-120,19.85,3,685.6,-87.3,26.5,17,16.5
2018-12-10 12:18:01.3715,172.8,28.6,16.75,16.55,-120,19.74,4,685.6,-87.4,26.5,17,16.5
2018-12-10 12:18:01.6215,172.8,28.6,16.75,16.55,-120,19.72,65,-60210,-60160,0,17,16.5
2018-12-10 12:18:01.8714,172.8,28.6,16.75,16.55,-120,19.73,66,2840,2840,0,17,16.5
2018-12-10 12:18:02.1214,172.8,28.6,16.75,16.55,-120,19.73,1,685.6,-87.3,28.5,17,16.5
2018-12-10 12:18:02.3714,172.8,28.6,16.5,16.55,-120,19.73,2,685.6,-87.4,28.5,17,16.5
2018-12-10 12:18:02.6214,172.8,28.5,16.5,16.49,-120,19.77,65,-60190,-60140,0,17,16.5
2018-12-10 12:18:02.8714,172.8,28.5,16.5,16.49,-119.9,19.73,51,3.5,3.49,0,16.5,16.5
2018-12-10 12:18:03.1214,172.8,28.5,16.5,16.49,-120,19.68,63,50,50,0,16.5,16.5
2018-12-10 12:18:03.3714,172.8,28.5,16.5,16.49,-120,19.74,67,34.9,34.4,0,16.5,16.5
2018-12-10 12:18:03.6214,172.8,28.5,16.5,16.49,-119.9,19.73,52,3.5,3.49,0,16.5,16.5
2018-12-10 12:18:03.8715,172.8,28.5,16.5,16.49,-120,19.73,6,-60200,34.9,3.5,16.5,16.5
2018-12-10 12:18:04.1215,172.8,28.5,16.5,16.49,-120,19.72,7,-60160,34.4,3.5,16.5,16.5
2018-12-10 12:18:04.3715,172.8,28.5,16.5,16.49,-120,19.73,1,685.5,-87.5,28.5,16.5,16.5
2018-12-10 12:18:04.6215,172.8,28.5,16.5,16.49,-120,19.77,2,685.5,-87.4,28.5,16.5,16.5
2018-12-10 12:18:04.8715,172.8,28.5,16.5,16.49,-120,19.73,61,686,681.3,0,16.5,16.5
2018-12-10 12:18:05.1215,172.8,28.5,16.5,16.49,-119.9,19.73,62,425,425,0,16.5,16.5
2018-12-10 12:18:05.3715,172.8,28.5,16.5,16.49,-119.9,19.72,64,88,88.8,0,16.5,16.5
2018-12-10 12:18:05.6215,172.8,28.5,16.5,16.49,-119.9,19.73,3,685.5,-87.5,26.5,16.5,16.5
2018-12-10 12:18:05.8715,172.8,28.5,16.5,16.49,-119.9,19.73,4,685.5,-87.4,26.5,16.5,16.5
2018-12-10 12:18:06.1215,172.8,28.5,16.5,16.49,-119.9,19.74,65,-60190,-60160,0,16.5,16.5
2018-12-10 12:18:06.3716,172.8,28.4,16.5,16.44,-119.9,19.73,66,2850,2850,0,16.5,16.5
2018-12-10 12:18:06.6216,172.8,28.4,16.5,16.44,-120,19.73,1,685.5,-87.5,28.5,16.5,16.5
2018-12-10 12:18:06.8716,172.8,28.4,16.5,16.44,-120,19.74,2,685.5,-87.4,28.5,16.5,16.5
2018-12-10 12:18:07.1216,172.8,28.4,16.5,16.44,-120,19.72,65,-60190,-60160,0,16.5,16.5
2018-12-10 12:18:07.3716,172.8,28.3,16.5,16.38,-120,19.73,51,3.5,3.49,0,16.5,16.5
2018-12-10 12:18:07.6216,172.8,28.3,16.5,16.38,-119.9,19.73,63,50,50,0,16.5,16.5
2018-12-10 12:18:07.8716,172.8,28.3,16.5,16.38,-119.9,19.73,67,34.9,34.4,0,16.5,16.5
2018-12-10 12:18:08.1216,172.8,28.3,16.5,16.38,-120,19.73,52,3.5,3.49,0,16.5,16.5
2018-12-10 12:18:08.3716,172.8,28.3,16.5,16.38,-120,19.72,6,-60190,34.9,3.5,16.5,16.5
2018-12-10 12:18:08.6216,172.8,28.3,16.5,16.38,-120,19.73,7,-60160,34.4,3.5,16.5,16.5
2018-12-10 12:18:08.8716,172.8,28.3,16.5,16.38,-119.9,19.73,1,685.5,-87.5,28.5,16.5,16.5
2018-12-10 12:18:09.1216,172.8,28.3,16.5,16.38,-120,19.72,2,685.5,-87.4,28.5,16.5,16.5
2018-12-10 12:18:09.3716,172.8,28.3,16.5,16.38,-120,19.73,61,686,681.2,0,16.5,16.5
2018-12-10 12:18:09.6216,172.8,28.3,16.5,16.38,-119.9,19.73,62,425,425,0,16.5,16.5
2018-12-10 12:18:09.8716,172.8,28.3,16.5,16.38,-120,19.73,64,88,88.8,0,16.5,16.5
2018-12-10 12:18:10.1216,172.8,28.3,16.5,16.38,-120,19.71,3,685.3,-87.5,26.5,16.5,16.5
2018-12-10 12:18:10.3716,172.8,28.3,16.5,16.38,-120,19.72,4,685.3,-87.4,26.5,16.5,16.5
2018-12-10 12:18:10.6216,172.8,28.3,16.5,16.38,-120,19.73,65,-60190,-60160,0,16.5,16.5
2018-12-10 12:18:10.8716,172.8,28.3,16.5,16.38,-120,19.73,66,2850,2850,0,16.5,16.5
2018-12-10 12:18:11.1216,172.8,28.3,16.5,16.38,-120,19.74,1,685.3,-87.5,28.5,16.5,16.5
2018-12-10 12:18:11.3716,172.8,28.2,16.5,16.32,-120,19.73,2,685.3,-87.4,28.5,16.5,16.5
2018-12-10 12:18:11.6216,172.8,28.2,16.5,16.32,-120,19.72,65,-60190,-60170,0,16.5,16.5
2018-12-10 12:18:11.8715,172.8,28.2,16.5,16.32,-120,19.85,51,3.5,3.48,0,16.5,16.5
2018-12-10 12:18:12.1215,172.8,28.2,16.5,16.32,-120,19.72,63,50,50,0,16.5,16.5
2018-12-10 12:18:12.3715,172.8,28.2,16.5,16.32,-120,19.73,67,34.9,34.4,0,16.5,16.5
2018-12-10 12:18:12.6215,172.8,28.2,16.5,16.32,-119.9,19.74,52,3.5,3.48,0,16.5,16.5
2018-12-10 12:18:12.8715,172.8,28.2,16.5,16.32,-119.9,19.74,6,-60180,34.9,3.5,16.5,16.5
2018-12-10 12:18:13.1216,172.8,28.2,16.5,16.32,-120,19.73,7,-60160,34.4,3.5,16.5,16.5
2018-12-10 12:18:13.3716,172.8,28.2,16.5,16.32,-120,19.72,1,685.3,-87.5,28.5,16.5,16.5
2018-12-10 12:18:13.6216,172.8,28.1,16.5,16.26,-119.9,19.7,2,685.3,-87.4,28.5,16.5,16.5
2018-12-10 12:18:13.8716,172.8,28.1,16.5,16.26,-120,19.69,61,685.8,681.1,0,16.5,16.5
2018-12-10 12:18:14.1216,172.8,28.1,16.5,16.26,-119.9,19.74,62,425,425,0,16.5,16.5
2018-12-10 12:18:14.3716,172.8,28.1,16.5,16.26,-120,19.72,64,88,88.8,0,16.5,16.5
2018-12-10 12:18:14.6216,172.8,28.1,16.5,16.26,-120,19.74,3,685.3,-87.5,26.5,16.5,16.5
2018-12-10 12:18:14.8716,172.8,28.1,16.5,16.26,-120,19.74,4,685.3,-87.4,26.5,16.5,16.5
2018-12-10 12:18:15.1216,172.8,28.1,16.5,16.26,-119.9,19.74,65,-60190,-60170,0,16.5,16.5
2018-12-10 12:18:15.3716,172.8,28.1,16.5,16.26,-119.9,19.83,66,2840,2840,0,16.5,16.5
2018-12-10 12:18:15.6215,172.8,28.1,16.5,16.26,-120,19.73,1,685.3,-87.5,28.5,16.5,16.5
2018-12-10 12:18:15.8716,172.8,28.1,16.5,16.26,-120,19.73,2,685.3,-87.4,28.5,16.5,16.5
2018-12-10 12:18:16.1216,172.8,28.1,16.5,16.26,-120,19.73,65,-60180,-60170,0,16.5,16.5
2018-12-10 12:18:16.3716,172.8,28,16.25,16.2,-119.9,19.73,51,3.5,3.48,0,16.5,16.5
2018-12-10 12:18:16.6216,172.8,28,16.25,16.2,-120,19.73,63,50,50,0,16.5,16.5
2018-12-10 12:18:16.8716,172.8,28,16.25,16.2,-120,19.74,67,34.9,34.4,0,16.5,16.5
2018-12-10 12:18:17.1216,172.8,28,16.25,16.2,-120,19.74,52,3.5,3.48,0,16.5,16.5
2018-12-10 12:18:17.3716,172.8,28,16.25,16.2,-120,19.73,6,-60180,34.9,3.5,16.5,16
2018-12-10 12:18:17.6216,172.8,28,16.25,16.2,-119.9,19.72,7,-60170,34.4,3.5,16.5,16
2018-12-10 12:18:17.8716,172.8,28,16.25,16.2,-120,19.74,1,685.1,-87.7,28.5,16.5,16
2018-12-10 12:18:18.1216,172.8,28,16.25,16.2,-120,19.74,2,685,-87.4,28.5,16.5,16
2018-12-10 12:18:18.3716,172.8,28,16.25,16.2,-120,19.73,61,685.7,681,0,16.5,16
2018-12-10 12:18:18.6216,172.8,28,16.25,16.2,-120,19.73,62,425,425,0,16.5,16
2018-12-10 12:18:18.8716,172.8,28,16.25,16.2,-120,19.73,64,88,88.8,0,16.5,16
2018-12-10 12:18:19.1217,172.8,28,16.25,16.2,-119.9,19.73,3,685.1,-87.7,26.5,16.5,16
2018-12-10 12:18:19.3717,172.8,28,16.25,16.2,-120,19.72,4,685,-87.4,26.5,16.5,16
2018-12-10 12:18:19.6217,172.8,28,16.25,16.2,-120,19.72,65,-60190,-60170,0,16.5,16
2018-12-10 12:18:19.8717,172.8,28,16.25,16.2,-120,19.73,66,2840,2840,0,16.5,16
2018-12-10 12:18:20.1217,172.8,28,16.25,16.2,-119.9,19.73,1,685.1,-87.7,28.5,16.5,16
2018-12-10 12:18:20.3718,172.8,28,16.25,16.2,-119.9,19.73,2,685,-87.4,28.5,16.5,16
2018-12-10 12:18:20.6218,172.8,28,16.25,16.2,-120,19.73,65,-60190,-60160,0,16.5,16
2018-12-10 12:18:20.8718,172.8,28,16.25,16.2,-120,19.72,51,3.5,3.48,0,16.5,16
2018-12-10 12:18:21.1217,172.8,28,16.25,16.2,-120,19.72,63,50,50,0,16.5,16
2018-12-10 12:18:21.3717,172.8,28,16.25,16.2,-120,19.73,67,34.9,34.4,0,16.5,16
2018-12-10 12:18:21.6217,172.8,28,16.25,16.2,-120,19.66,52,3.5,3.48,0,16.5,16
2018-12-10 12:18:21.8717,172.8,28,16.25,16.2,-120,19.75,6,-60190,34.9,3.5,16.5,16
2018-12-10 12:18:22.1217,172.8,28,16.25,16.2,-120,19.73,7,-60160,34.4,3.5,16.5,16
2018-12-10 12:18:22.3717,172.8,28,16.25,16.2,-120,19.73,1,685.1,-87.7,28.5,16.5,16
2018-12-10 12:18:22.6218,172.8,28,16.25,16.2,-119.9,19.73,2,685,-87.4,28.5,16.5,16
2018-12-10 12:18:22.8718,172.8,28,16.25,16.2,-120,19.72,61,685.6,680.9,0,16.5,16
2018-12-10 12:18:23.1218,172.8,28,16.25,16.2,-120,19.73,62,425,425,0,16.5,16
2018-12-10 12:18:23.3717,172.8,28,16.25,16.2,-120,19.73,64,88,88.8,0,16.5,16
2018-12-10 12:18:23.6217,172.8,28,16.25,16.2,-120,19.72,3,685.1,-87.7,26.5,16.5,16
2018-12-10 12:18:23.8717,172.8,28,16.25,16.2,-119.9,19.68,4,685,-87.4,26.5,16.5,16
2018-12-10 12:18:24.1217,172.8,28,16.25,16.2,-120,19.71,65,-60210,-60170,0,16.5,16
2018-12-10 12:18:24.3717,172.8,28,16.25,16.2,-120,19.73,66,2840,2830,0,16.5,16
2018-12-10 12:18:24.6217,172.8,28,16.25,16.2,-120,19.73,1,685.1,-87.7,28.5,16.5,16
2018-12-10 12:18:24.8717,172.8,28,16.25,16.2,-119.9,19.75,2,684.8,-87.4,28.5,16.5,16
2018-12-10 12:18:25.1217,172.8,28,16.25,16.2,-119.9,19.73,65,-60190,-60150,0,16.5,16
2018-12-10 12:18:25.3717,172.8,28,16.25,16.2,-120,19.68,51,3.5,3.48,0,16.5,16
2018-12-10 12:18:25.6217,172.8,27.8,16,16.09,-120,19.75,63,50,50,0,16.5,16
2018-12-10 12:18:25.8717,172.8,27.8,16,16.09,-120,19.72,67,34.9,34.4,0,16.5,16
2018-12-10 12:18:26.1217,172.8,27.8,16,16.09,-120,19.73,52,3.5,3.48,0,16.5,16
2018-12-10 12:18:26.3717,172.8,27.8,16,16.09,-120,19.74,6,-60200,34.9,3.5,16.5,16
2018-12-10 12:18:26.6216,172.8,27.8,16,16.09,-120,19.74,7,-60150,34.4,3.5,16.5,16
2018-12-10 12:18:26.8716,172.8,27.8,16,16.09,-120,19.72,1,684.8,-87.7,28.5,16.5,16
2018-12-10 12:18:27.1216,172.8,27.8,16,16.09,-120,19.73,2,684.8,-87.4,28.5,16.5,16
2018-12-10 12:18:27.3717,172.8,27.6,16,15.97,-119.9,19.8,61,685.5,680.8,0,16.5,16
2018-12-10 12:18:27.6217,172.8,27.6,16,15.97,-120,19.74,62,425,425,0,16.5,16
2018-12-10 12:18:27.8717,172.8,27.6,16,15.97,-120,19.74,64,88.2,89,0,16.5,16
2018-12-10 12:18:28.1217,172.8,27.6,16,15.97,-120,19.73,3,684.8,-87.7,26.5,16.5,16
2018-12-10 12:18:28.3717,172.8,27.6,16,15.97,-120,19.72,4,684.8,-87.4,26.5,16.5,16
2018-12-10 12:18:28.6217,172.8,27.6,16,15.97,-119.9,19.73,65,-60190,-60160,0,16.5,16
2018-12-10 12:18:28.8717,172.8,27.6,16,15.97,-119.9,19.73,66,2830,2830,0,16.5,16
2018-12-10 12:18:29.1217,172.8,27.6,16,15.97,-120,19.73,1,684.8,-87.7,28.5,16.5,16
2018-12-10 12:18:29.3717,172.8,27.6,16,15.97,-120,19.8,2,684.8,-87.4,28.5,16.5,16
2018-12-10 12:18:29.6216,172.8,27.6,16,15.97,-120,19.73,65,-60190,-60160,0,16.5,16
2018-12-10 12:18:29.8716,172.8,27.6,16,15.97,-119.9,19.73,51,3.5,3.48,0,16.5,16
2018-12-10 12:18:30.1216,172.8,27.6,16,15.97,-119.9,19.74,63,50,50,0,16.5,16
2018-12-10 12:18:30.3716,172.8,27.6,16,15.97,-120,19.73,67,34.9,34.4,0,16.5,16
2018-12-10 12:18:30.6216,172.8,27.6,16,15.97,-120,19.73,52,3.5,3.48,0,16.5,16
2018-12-10 12:18:30.8716,172.8,27.6,16,15.97,-120,19.72,6,-60190,34.9,3.5,16.5,16
2018-12-10 12:18:31.1216,172.8,27.6,16,15.97,-120,19.73,7,-60170,34.4,3.5,16.5,16
2018-12-10 12:18:31.3717,172.8,27.6,16,15.97,-119.9,19.72,1,684.8,-87.7,28.5,16.5,16
2018-12-10 12:18:31.6217,172.8,27.6,16,15.97,-120,19.7,2,684.8,-87.4,28.5,16.5,16
2018-12-10 12:18:31.8717,172.8,27.6,16,15.97,-120,19.73,61,685.3,680.6,0,16,16
2018-12-10 12:18:32.1218,172.8,27.6,16,15.97,-119.9,19.73,62,425,425,0,16,16
2018-12-10 12:18:32.3718,172.8,27.6,16,15.97,-119.9,19.73,64,87.9,88.7,0,16,16
2018-12-10 12:18:32.6218,172.8,27.6,16,15.97,-119.9,19.73,3,684.7,-87.7,26.5,16,16
2018-12-10 12:18:32.8717,172.8,27.6,16,15.97,-120,19.73,4,684.7,-87.4,26.5,16,16
2018-12-10 12:18:33.1218,172.8,27.6,16,15.97,-120,19.73,65,-60180,-60160,0,16,16
2018-12-10 12:18:33.3718,172.8,27.6,16,15.97,-120,19.73,66,2840,2840,0,16,16
2018-12-10 12:18:33.6218,172.8,27.6,16,15.97,-120,19.73,1,684.7,-87.7,28.5,16,16
2018-12-10 12:18:33.8718,172.8,27.6,16,15.97,-120,19.73,2,684.7,-87.4,28.5,16,16
2018-12-10 12:18:34.1218,172.8,27.6,16,15.97,-120,19.72,65,-60180,-60160,0,16,16
2018-12-10 12:18:34.3718,172.8,27.6,16,15.97,-120,19.71,51,3.5,3.48,0,16,16
2018-12-10 12:18:34.6218,172.8,27.6,16,15.97,-120,19.73,63,50,50,0,16,16
2018-12-10 12:18:34.8718,172.8,27.6,16,15.97,-119.9,19.73,67,34.9,34.4,0,16,16
2018-12-10 12:18:35.1218,172.8,27.6,16,15.97,-120,19.74,52,3.5,3.48,0,16,16
2018-12-10 12:18:35.3718,172.8,27.5,16,15.91,-120,19.57,6,-60180,34.9,3.5,16,16
2018-12-10 12:18:35.6218,172.8,27.5,16,15.91,-120,19.73,7,-60180,34.4,3.5,16,16
2018-12-10 12:18:35.8718,172.8,27.5,16,15.91,-120,19.73,1,684.7,-87.7,28.5,16,16
2018-12-10 12:18:36.1218,172.8,27.5,16,15.91,-120,19.73,2,684.7,-87.4,28.5,16,16
2018-12-10 12:18:36.3718,172.8,27.3,16,15.8,-119.9,19.74,61,685.3,680.6,0,16,16
2018-12-10 12:18:36.6218,172.8,27.3,16,15.8,-120,19.73,62,425,425,0,16,16
2018-12-10 12:18:36.8718,172.8,27.3,16,15.8,-120,19.73,64,87.9,88.7,0,16,16
2018-12-10 12:18:37.1218,172.8,27.3,16,15.8,-120,19.74,3,684.7,-87.7,26.5,16,16
2018-12-10 12:18:37.3718,172.8,27.2,16,15.74,-119.9,19.7,4,684.7,-87.4,26.5,16,16
2018-12-10 12:18:37.6218,172.8,27.2,16,15.74,-120,19.77,65,-60180,-60170,0,16,16
2018-12-10 12:18:37.8718,172.8,27.2,16,15.74,-120,19.73,66,2840,2840,0,16,16
2018-12-10 12:18:38.1218,172.8,27.2,16,15.74,-120,19.73,1,684.7,-87.7,28.5,16,16
2018-12-10 12:18:38.3718,172.8,27.2,16,15.74,-120,19.73,2,684.7,-87.4,28.5,16,16
2018-12-10 12:18:38.6218,172.8,27.2,16,15.74,-120,19.74,65,-60190,-60180,0,16,16
2018-12-10 12:18:38.8717,172.8,27.2,16,15.74,-120,19.73,51,3.5,3.48,0,16,16
2018-12-10 12:18:39.1217,172.8,27.2,16,15.74,-120,19.72,63,50,50,0,16,16
2018-12-10 12:18:39.3718,172.8,27.2,16,15.74,-120,19.74,67,34.9,34.4,0,16,16
2018-12-10 12:18:39.6218,172.8,27.2,16,15.74,-119.9,19.73,52,3.5,3.48,0,16,16
2018-12-10 12:18:39.8718,172.8,27.2,16,15.74,-119.9,19.77,6,-60180,34.8,3.5,16,16
2018-12-10 12:18:40.1219,172.8,27.2,16,15.74,-120,19.72,7,-60170,34.4,3.5,16,16
2018-12-10 12:18:40.3719,172.8,27.2,16,15.74,-120,19.73,1,684.5,-87.7,28.5,16,16
2018-12-10 12:18:40.6218,172.8,27.2,16,15.74,-120,19.73,2,684.6,-87.4,28.5,16,16
2018-12-10 12:18:40.8718,172.8,27.2,16,15.74,-120,19.71,61,685.1,680.4,0,16,16
2018-12-10 12:18:41.1218,172.8,27.2,16,15.74,-119.9,19.73,62,425,425,0,16,16
2018-12-10 12:18:41.3718,172.8,27.2,16,15.74,-120,19.73,64,88.1,88.9,0,16,16
2018-12-10 12:18:41.6218,172.8,27.2,16,15.74,-120,19.73,3,684.5,-87.7,26.5,16,16
2018-12-10 12:18:41.8718,172.8,27.2,16,15.74,-120,19.74,4,684.6,-87.4,26.5,16,16
2018-12-10 12:18:42.1219,172.8,27.2,16,15.74,-119.9,19.73,65,-60170,-60160,0,16,16
2018-12-10 12:18:42.3719,172.8,27.2,15.75,15.74,-120,19.72,66,2840,2840,0,16,16
2018-12-10 12:18:42.6219,172.8,27.2,15.75,15.74,-120,19.73,1,684.5,-87.7,28.5,16,16
2018-12-10 12:18:42.8719,172.8,27.2,15.75,15.74,-120,19.74,2,684.6,-87.4,28.5,16,16
2018-12-10 12:18:43.1219,172.8,27.2,15.75,15.74,-120,19.74,65,-60180,-60170,0,16,16
2018-12-10 12:18:43.3719,172.8,27.2,15.75,15.74,-119.9,19.74,51,3.5,3.48,0,16,16
2018-12-10 12:18:43.6219,172.8,27.1,15.75,15.68,-120,19.74,63,50,50,0,16,16
2018-12-10 12:18:43.8719,172.8,27.1,15.75,15.68,-120,19.73,67,34.9,34.4,0,16,16
2018-12-10 12:18:44.1219,172.8,27.1,15.75,15.68,-120,19.73,52,3.5,3.48,0,16,16
2018-12-10 12:18:44.3719,172.8,27.1,15.75,15.68,-120,19.73,6,-60180,34.8,3.5,16,16
2018-12-10 12:18:44.6219,172.8,27.1,15.75,15.68,-119.9,19.73,7,-60150,34.4,3.5,16,16
2018-12-10 12:18:44.8719,172.8,27.1,15.75,15.68,-119.9,19.73,1,684.5,-87.7,28.5,16,16
2018-12-10 12:18:45.1219,172.8,27.1,15.75,15.68,-120,19.69,2,684.6,-87.4,28.5,16,16
2018-12-10 12:18:45.3719,172.8,27.1,15.75,15.68,-120,19.7,61,685,680.3,0,16,16
2018-12-10 12:18:45.6219,172.8,27.1,15.75,15.68,-120,19.74,62,425,425,0,16,16
2018-12-10 12:18:45.8719,172.8,27.1,15.75,15.68,-120,19.73,64,88.1,88.9,0,16,16
2018-12-10 12:18:46.1219,172.8,27.1,15.75,15.68,-120,19.74,3,684.5,-87.7,26.5,16,16
2018-12-10 12:18:46.3719,172.8,27.1,15.75,15.68,-120,19.71,4,684.6,-87.4,26.5,16,16
2018-12-10 12:18:46.6219,172.8,27.1,15.75,15.68,-120,19.75,65,-60180,-60150,0,16,15.5
2018-12-10 12:18:46.8719,172.8,27.1,15.75,15.68,-120,19.73,66,2840,2840,0,16,15.5
2018-12-10 12:18:47.1219,172.8,27.1,15.75,15.68,-119.9,19.68,1,684.3,-87.7,28.5,16,15.5
2018-12-10 12:18:47.3719,172.8,27,15.75,15.63,-119.9,19.7,2,684.3,-87.4,28.5,16,15.5
2018-12-10 12:18:47.6219,172.8,27,15.75,15.63,-119.9,19.73,65,-60190,-60160,0,16,15.5
2018-12-10 12:18:47.8719,172.8,27,15.75,15.63,-120,19.73,51,3.5,3.48,0,16,15.5
2018-12-10 12:18:48.1219,172.8,27,15.75,15.63,-119.9,19.73,63,50,50,0,16,15.5
2018-12-10 12:18:48.3719,172.8,26.8,15.5,15.51,-120,19.73,67,34.8,34.4,0,16,15.5
2018-12-10 12:18:48.6219,172.8,26.8,15.5,15.51,-120,19.74,52,3.5,3.48,0,16,15.5
2018-12-10 12:18:48.8719,172.8,26.8,15.5,15.51,-120,19.73,6,-60180,34.8,3.5,16,15.5
2018-12-10 12:18:49.1220,172.8,26.8,15.5,15.51,-120,19.74,7,-60160,34.4,3.5,16,15.5
2018-12-10 12:18:49.3720,172.8,26.8,15.5,15.51,-120,19.73,1,684.3,-87.7,28.5,16,15.5
2018-12-10 12:18:49.6220,172.8,26.8,15.5,15.51,-119.9,19.73,2,684.3,-87.4,28.5,16,15.5
2018-12-10 12:18:49.8720,172.8,26.8,15.5,15.51,-119.9,19.74,61,684.9,680.1,0,16,15.5
2018-12-10 12:18:50.1220,172.8,26.8,15.5,15.51,-120,19.73,62,425,425,0,16,15.5
2018-12-10 12:18:50.3720,172.8,26.8,15.5,15.51,-120,19.73,64,87.8,88.6,0,16,15.5
2018-12-10 12:18:50.6220,172.8,26.8,15.5,15.51,-120,19.73,3,684.3,-87.7,26.5,16,15.5
2018-12-10 12:18:50.8720,172.8,26.8,15.5,15.51,-119.9,19.73,4,684.3,-87.4,26.5,16,15.5
2018-12-10 12:18:51.1220,172.8,26.8,15.5,15.51,-119.9,19.73,65,-60190,-60160,0,16,15.5
2018-12-10 12:18:51.3720,172.8,26.8,15.5,15.51,-120,19.73,66,2850,2850,0,16,15.5
2018-12-10 12:18:51.6220,172.8,26.8,15.5,15.51,-120,19.72,1,684.3,-87.7,28.5,16,15.5
2018-12-10 12:18:51.8720,172.8,26.8,15.5,15.51,-120,19.72,2,684.3,-87.4,28.5,16,15.5
2018-12-10 12:18:52.1220,172.8,26.8,15.5,15.51,-120,19.73,65,-60180,-60160,0,16,15.5
2018-12-10 12:18:52.3720,172.8,26.8,15.5,15.51,-119.9,19.73,51,3.5,3.48,0,16,15.5
2018-12-10 12:18:52.6220,172.8,26.8,15.5,15.51,-120,19.72,63,50,50,0,16,15.5
2018-12-10 12:18:52.8720,172.8,26.8,15.5,15.51,-120,19.73,67,34.8,34.4,0,16,15.5
2018-12-10 12:18:53.1220,172.8,26.8,15.5,15.51,-120,19.74,52,3.5,3.48,0,16,15.5
2018-12-10 12:18:53.3720,172.8,26.8,15.5,15.51,-119.9,19.72,6,-60190,34.8,3.5,16,15.5
2018-12-10 12:18:53.6220,172.8,26.8,15.5,15.51,-119.9,19.73,7,-60160,34.4,3.5,15.5,15.5
2018-12-10 12:18:53.8719,172.8,26.8,15.5,15.51,-120,19.73,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:18:54.1219,172.8,26.8,15.5,15.51,-120,19.73,2,684.2,-87.5,28.5,15.5,15.5
2018-12-10 12:18:54.3719,172.8,26.8,15.5,15.51,-120,19.74,61,684.8,680.1,0,15.5,15.5
2018-12-10 12:18:54.6219,172.8,26.8,15.5,15.51,-119.9,19.73,62,425,425,0,15.5,15.5
2018-12-10 12:18:54.8719,172.8,26.8,15.5,15.51,-120,19.73,64,88,88.9,0,15.5,15.5
