Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:18:55.1219,172.8,26.8,15.5,15.51,-119.9,19.73,3,684.1,-87.7,26.5,15.5,15.5
2018-12-10 12:18:55.3719,172.8,26.8,15.5,15.51,-120,19.72,4,684.2,-87.5,26.5,15.5,15.5
2018-12-10 12:18:55.6219,172.8,26.7,15.5,15.45,-119.9,19.74,65,-60190,-60170,0,15.5,15.5
2018-12-10 12:18:55.8719,172.8,26.7,15.5,15.45,-119.9,19.74,66,2850,2850,0,15.5,15.5
2018-12-10 12:18:56.1219,172.8,26.7,15.5,15.45,-119.9,19.73,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:18:56.3720,172.8,26.7,15.5,15.45,-120,19.72,2,684.2,-87.5,28.5,15.5,15.5
2018-12-10 12:18:56.6220,172.8,26.7,15.5,15.45,-120,19.73,65,-60180,-60160,0,15.5,15.5
2018-12-10 12:18:56.8720,172.8,26.7,15.5,15.45,-120,19.72,51,3.5,3.48,0,15.5,15.5
2018-12-10 12:18:57.1220,172.8,26.7,15.5,15.45,-119.9,19.74,63,50,50,0,15.5,15.5
2018-12-10 12:18:57.3720,172.8,26.7,15.5,15.45,-120,19.75,67,34.8,34.4,0,15.5,15.5
2018-12-10 12:18:57.6220,172.8,26.7,15.5,15.45,-120,19.72,52,3.5,3.48,0,15.5,15.5
2018-12-10 12:18:57.8720,172.8,26.7,15.5,15.45,-120,19.73,6,-60190,34.8,3.5,15.5,15.5
2018-12-10 12:18:58.1220,172.8,26.7,15.5,15.45,-120,19.73,7,-60170,34.4,3.5,15.5,15.5
2018-12-10 12:18:58.3720,172.8,26.7,15.5,15.45,-119.9,19.73,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:18:58.6220,172.8,26.7,15.5,15.45,-120,19.73,2,684.2,-87.5,28.5,15.5,15.5
2018-12-10 12:18:58.8720,172.8,26.7,15.5,15.45,-119.9,19.72,61,684.6,680,0,15.5,15.5
2018-12-10 12:18:59.1220,172.8,26.7,15.5,15.45,-120,19.76,62,425,425,0,15.5,15.5
2018-12-10 12:18:59.3720,172.8,26.5,15.5,15.34,-119.9,19.74,64,87.8,88.6,0,15.5,15.5
2018-12-10 12:18:59.6220,172.8,26.5,15.5,15.34,-119.9,19.74,3,684.1,-87.7,26.5,15.5,15.5
2018-12-10 12:18:59.8721,172.8,26.5,15.5,15.34,-120,19.78,4,684.2,-87.5,26.5,15.5,15.5
2018-12-10 12:19:00.1221,172.8,26.5,15.5,15.34,-120,19.73,65,-60180,-60170,0,15.5,15.5
2018-12-10 12:19:00.3721,172.8,26.4,15.5,15.28,-120,19.73,66,2850,2850,0,15.5,15.5
2018-12-10 12:19:00.6221,172.8,26.4,15.5,15.28,-120,19.74,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:19:00.8721,172.8,26.4,15.5,15.28,-119.9,19.68,2,684.2,-87.5,28.5,15.5,15.5
2018-12-10 12:19:01.1221,172.8,26.4,15.5,15.28,-120,19.73,65,-60180,-60170,0,15.5,15.5
2018-12-10 12:19:01.3720,172.8,26.4,15.5,15.28,-120,19.73,51,3.5,3.48,0,15.5,15.5
2018-12-10 12:19:01.6220,172.8,26.4,15.5,15.28,-120,19.73,63,50,50,0,15.5,15.5
2018-12-10 12:19:01.8720,172.8,26.4,15.5,15.28,-120,19.73,67,34.8,34.4,0,15.5,15.5
2018-12-10 12:19:02.1220,172.8,26.4,15.5,15.28,-119.9,19.74,52,3.5,3.48,0,15.5,15.5
2018-12-10 12:19:02.3721,172.8,26.4,15.5,15.28,-120,19.73,6,-60180,34.8,3.5,15.5,15.5
2018-12-10 12:19:02.6221,172.8,26.4,15.5,15.28,-120,19.73,7,-60170,34.4,3.5,15.5,15.5
2018-12-10 12:19:02.8721,172.8,26.4,15.5,15.28,-120,19.65,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:19:03.1221,172.8,26.4,15.5,15.28,-120,19.71,2,684,-87.5,28.5,15.5,15.5
2018-12-10 12:19:03.3721,172.8,26.4,15.5,15.28,-120,19.72,61,684.6,679.9,0,15.5,15.5
2018-12-10 12:19:03.6221,172.8,26.4,15.5,15.28,-120,19.73,62,425,425,0,15.5,15.5
2018-12-10 12:19:03.8721,172.8,26.4,15.5,15.28,-120,19.73,64,87.9,88.8,0,15.5,15.5
2018-12-10 12:19:04.1221,172.8,26.4,15.5,15.28,-120,19.74,3,684.1,-87.7,26.5,15.5,15.5
2018-12-10 12:19:04.3721,172.8,26.4,15.5,15.28,-120,19.75,4,684,-87.5,26.5,15.5,15.5
2018-12-10 12:19:04.6221,172.8,26.4,15.5,15.28,-120,19.73,65,-60190,-60180,0,15.5,15.5
2018-12-10 12:19:04.8721,172.8,26.4,15.5,15.28,-120,19.76,66,2850,2840,0,15.5,15.5
2018-12-10 12:19:05.1221,172.8,26.4,15.5,15.28,-120,19.73,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:19:05.3721,172.8,26.4,15.5,15.28,-120,19.73,2,684,-87.5,28.5,15.5,15.5
2018-12-10 12:19:05.6221,172.8,26.4,15.5,15.28,-120,19.72,65,-60190,-60180,0,15.5,15.5
2018-12-10 12:19:05.8721,172.8,26.4,15.5,15.28,-119.9,19.73,51,3.5,3.48,0,15.5,15.5
2018-12-10 12:19:06.1221,172.8,26.4,15.5,15.28,-120,19.72,63,50,50,0,15.5,15.5
2018-12-10 12:19:06.3721,172.8,26.4,15.5,15.28,-120,19.74,67,34.8,34.4,0,15.5,15.5
2018-12-10 12:19:06.6221,172.8,26.4,15.5,15.28,-120,19.74,52,3.5,3.48,0,15.5,15.5
2018-12-10 12:19:06.8721,172.8,26.4,15.5,15.28,-120,19.69,6,-60190,34.8,3.5,15.5,15.5
2018-12-10 12:19:07.1221,172.8,26.4,15.5,15.28,-120,19.73,7,-60190,34.4,3.5,15.5,15.5
2018-12-10 12:19:07.3721,172.8,26.4,15.5,15.28,-120,19.74,1,684.1,-87.7,28.5,15.5,15.5
2018-12-10 12:19:07.6221,172.8,26.3,15.25,15.22,-120,19.73,2,684,-87.5,28.5,15.5,15.5
2018-12-10 12:19:07.8721,172.8,26.3,15.25,15.22,-120,19.72,61,684.5,679.8,0,15.5,15.5
2018-12-10 12:19:08.1221,172.8,26.3,15.25,15.22,-120,19.73,62,425,425,0,15.5,15.5
2018-12-10 12:19:08.3721,172.8,26.3,15.25,15.22,-120,19.73,64,88.1,88.9,0,15.5,15
2018-12-10 12:19:08.6221,172.8,26.3,15.25,15.22,-119.9,19.73,3,683.8,-87.7,26.5,15.5,15
2018-12-10 12:19:08.8721,172.8,26.3,15.25,15.22,-120,19.74,4,683.8,-87.6,26.5,15.5,15
2018-12-10 12:19:09.1221,172.8,26.3,15.25,15.22,-120,19.72,65,-60180,-60170,0,15.5,15
2018-12-10 12:19:09.3721,172.8,26.2,15.25,15.16,-120,19.72,66,2840,2840,0,15.5,15
2018-12-10 12:19:09.6221,172.8,26.2,15.25,15.16,-119.9,19.72,1,683.8,-87.7,28.5,15.5,15
2018-12-10 12:19:09.8722,172.8,26.2,15.25,15.16,-120,19.73,2,683.8,-87.6,28.5,15.5,15
2018-12-10 12:19:10.1222,172.8,26.2,15.25,15.16,-120,19.73,65,-60190,-60170,0,15.5,15
2018-12-10 12:19:10.3721,172.8,26.2,15.25,15.16,-120,19.73,51,3.5,3.48,0,15.5,15
2018-12-10 12:19:10.6221,172.8,26.2,15.25,15.16,-120,19.73,63,50,50,0,15.5,15
2018-12-10 12:19:10.8721,172.8,26.2,15.25,15.16,-119.9,19.72,67,34.8,34.4,0,15.5,15
2018-12-10 12:19:11.1221,172.8,26.2,15.25,15.16,-120,19.73,52,3.5,3.48,0,15.5,15
2018-12-10 12:19:11.3721,172.8,26.1,15,15.1,-120,19.73,6,-60180,34.8,3.5,15.5,15
2018-12-10 12:19:11.6222,172.8,26,15,15.05,-120,19.73,7,-60160,34.4,3.5,15.5,15
2018-12-10 12:19:11.8722,172.8,26,15,15.05,-120,19.74,1,683.8,-87.7,28.5,15.5,15
2018-12-10 12:19:12.1222,172.8,26,15,15.05,-120,19.73,2,683.8,-87.6,28.5,15.5,15
2018-12-10 12:19:12.3722,172.8,26,15,15.05,-120,19.73,61,684.4,679.6,0,15.5,15
2018-12-10 12:19:12.6222,172.8,26,15,15.05,-120,19.74,62,425,425,0,15.5,15
2018-12-10 12:19:12.8722,172.8,26,15,15.05,-120,19.73,64,87.9,88.7,0,15.5,15
2018-12-10 12:19:13.1222,172.8,26,15,15.05,-120,19.73,3,683.8,-87.7,26.5,15.5,15
2018-12-10 12:19:13.3722,172.8,26,15,15.05,-119.9,19.72,4,683.8,-87.6,26.5,15.5,15
2018-12-10 12:19:13.6222,172.8,26,15,15.05,-120,19.73,65,-60180,-60160,0,15.5,15
2018-12-10 12:19:13.8722,172.8,26,15,15.05,-120,19.73,66,2840,2840,0,15.5,15
2018-12-10 12:19:14.1222,172.8,26,15,15.05,-120,19.73,1,683.8,-87.7,28.5,15.5,15
2018-12-10 12:19:14.3722,172.8,26,15,15.05,-120,19.73,2,683.8,-87.6,28.5,15.5,15
2018-12-10 12:19:14.6222,172.8,26,15,15.05,-119.9,19.73,65,-60180,-60170,0,15.5,15
2018-12-10 12:19:14.8722,172.8,26,15,15.05,-120,19.73,51,3.5,3.48,0,15.5,15
2018-12-10 12:19:15.1222,172.8,26,15,15.05,-119.9,19.73,63,50,50,0,15.5,15
2018-12-10 12:19:15.3721,172.8,26,15,15.05,-120,19.74,67,34.8,34.4,0,15.5,15
2018-12-10 12:19:15.6221,172.8,26,15,15.05,-119.9,19.73,52,3.49,3.48,0,15,15
2018-12-10 12:19:15.8722,172.8,26,15,15.05,-119.9,19.73,6,-60170,34.8,3.5,15,15
2018-12-10 12:19:16.1222,172.8,26,15,15.05,-119.9,19.73,7,-60150,34.4,3.5,15,15
2018-12-10 12:19:16.3722,172.8,26,15,15.05,-119.9,19.73,1,683.6,-87.7,28.5,15,15
2018-12-10 12:19:16.6222,172.8,26,15,15.05,-119.9,19.72,2,683.6,-87.6,28.5,15,15
2018-12-10 12:19:16.8722,172.8,26,15,15.05,-119.9,19.72,61,684.2,679.6,0,15,15
2018-12-10 12:19:17.1222,172.8,26,15,15.05,-119.9,19.7,62,425,425,0,15,15
2018-12-10 12:19:17.3722,172.8,26,15,15.05,-119.9,19.72,64,87.9,88.8,0,15,15
2018-12-10 12:19:17.6222,172.8,26,15,15.05,-120,19.71,3,683.6,-87.7,26.5,15,15
2018-12-10 12:19:17.8722,172.8,26,15,15.05,-120,19.73,4,683.6,-87.6,26.5,15,15
2018-12-10 12:19:18.1222,172.8,26,15,15.05,-119.9,19.73,65,-60180,-60170,0,15,15
2018-12-10 12:19:18.3722,172.8,26,15,15.05,-119.9,19.73,66,2850,2850,0,15,15
2018-12-10 12:19:18.6222,172.8,26,15,15.05,-119.9,19.73,1,683.6,-87.7,28.5,15,15
2018-12-10 12:19:18.8722,172.8,26,15,15.05,-120,19.73,2,683.6,-87.6,28.5,15,15
2018-12-10 12:19:19.1223,172.8,26,15,15.05,-120,19.78,65,-60180,-60170,0,15,15
2018-12-10 12:19:19.3723,172.8,26,15,15.05,-119.9,19.74,51,3.49,3.48,0,15,15
2018-12-10 12:19:19.6223,172.8,26,15,15.05,-120,19.69,63,50,50,0,15,15
2018-12-10 12:19:19.8723,172.8,26,15,15.05,-120,19.73,67,34.8,34.4,0,15,15
2018-12-10 12:19:20.1223,172.8,26,15,15.05,-120,19.74,52,3.49,3.48,0,15,15
2018-12-10 12:19:20.3723,172.8,26,15,15.05,-120,19.71,6,-60190,34.8,3.5,15,15
2018-12-10 12:19:20.6223,172.8,26,15,15.05,-119.9,19.73,7,-60170,34.4,3.5,15,15
2018-12-10 12:19:20.8723,172.8,26,15,15.05,-119.9,19.74,1,683.6,-87.7,28.5,15,15
2018-12-10 12:19:21.1222,172.8,26,15,15.05,-120,19.76,2,683.6,-87.6,28.5,15,15
2018-12-10 12:19:21.3722,172.8,26,15,15.05,-120,19.74,61,684.1,679.4,0,15,15
2018-12-10 12:19:21.6222,172.8,26,15,15.05,-120,19.73,62,425,425,0,15,15
2018-12-10 12:19:21.8722,172.8,26,15,15.05,-120,19.72,64,87.9,88.8,0,15,15
2018-12-10 12:19:22.1222,172.8,26,15,15.05,-119.9,19.72,3,683.6,-87.7,26.5,15,15
2018-12-10 12:19:22.3723,172.8,26,15,15.05,-120,19.74,4,683.6,-87.6,26.5,15,15
2018-12-10 12:19:22.6223,172.8,26,15,15.05,-120,19.74,65,-60190,-60180,0,15,15
2018-12-10 12:19:22.8723,172.8,26,15,15.05,-120,19.72,66,2840,2840,0,15,15
2018-12-10 12:19:23.1223,172.8,26,15,15.05,-119.9,19.76,1,683.5,-87.7,28.5,15,15
2018-12-10 12:19:23.3723,172.8,25.8,15,14.93,-119.9,19.72,2,683.5,-87.5,28.5,15,15
2018-12-10 12:19:23.6222,172.8,25.6,15,14.81,-119.9,19.71,65,-60180,-60170,0,15,15
2018-12-10 12:19:23.8723,172.8,25.6,15,14.81,-120,19.74,51,3.49,3.48,0,15,15
2018-12-10 12:19:24.1223,172.8,25.6,15,14.81,-120,19.73,63,50,50,0,15,15
2018-12-10 12:19:24.3723,172.8,25.6,15,14.81,-119.9,19.68,67,34.8,34.4,0,15,15
2018-12-10 12:19:24.6223,172.8,25.6,15,14.81,-119.9,19.73,52,3.49,3.48,0,15,15
2018-12-10 12:19:24.8724,172.8,25.6,15,14.81,-120,19.74,6,-60190,34.8,3.5,15,15
2018-12-10 12:19:25.1224,172.8,25.6,15,14.81,-120,19.76,7,-60180,34.4,3.5,15,15
2018-12-10 12:19:25.3724,172.8,25.6,15,14.81,-120,19.73,1,683.5,-87.7,28.5,15,15
2018-12-10 12:19:25.6223,172.8,25.6,15,14.81,-119.9,19.73,2,683.5,-87.5,28.5,15,15
2018-12-10 12:19:25.8723,172.8,25.6,15,14.81,-120,19.73,61,684.1,679.4,0,15,15
2018-12-10 12:19:26.1223,172.8,25.6,15,14.81,-120,19.71,62,425,425,0,15,15
2018-12-10 12:19:26.3723,172.8,25.6,15,14.81,-120,19.73,64,87.9,88.8,0,15,15
2018-12-10 12:19:26.6223,172.8,25.6,15,14.81,-120,19.74,3,683.5,-87.7,26.5,15,15
2018-12-10 12:19:26.8723,172.8,25.6,15,14.81,-120,19.73,4,683.5,-87.5,26.5,15,15
2018-12-10 12:19:27.1223,172.8,25.6,15,14.81,-120,19.72,65,-60000,-60370,0,15,15
2018-12-10 12:19:27.3723,172.8,25.6,15,14.81,-120,19.73,66,2840,2840,0,15,15
2018-12-10 12:19:27.6223,172.8,25.6,15,14.81,-120,19.9,1,683.5,-87.7,28.5,15,15
2018-12-10 12:19:27.8723,172.8,25.6,15,14.81,-120,19.73,2,683.5,-87.5,28.5,15,15
2018-12-10 12:19:28.1224,172.8,25.6,15,14.81,-120,19.72,65,-60170,-60170,0,15,15
2018-12-10 12:19:28.3724,172.8,25.6,15,14.81,-120,19.73,51,3.49,3.48,0,15,15
2018-12-10 12:19:28.6224,172.8,25.6,15,14.81,-120,19.73,63,50,50,0,15,15
2018-12-10 12:19:28.8724,172.8,25.6,15,14.81,-120,19.73,67,34.8,34.4,0,15,15
2018-12-10 12:19:29.1224,172.8,25.6,15,14.81,-120,19.73,52,3.49,3.48,0,15,15
2018-12-10 12:19:29.3724,172.8,25.6,15,14.81,-119.9,19.72,6,-60180,34.8,3.5,15,15
2018-12-10 12:19:29.6223,172.8,25.6,15,14.81,-120,19.73,7,-60190,34.4,3.5,15,15
2018-12-10 12:19:29.8723,172.8,25.6,15,14.81,-120,19.73,1,683.5,-87.8,28.5,15,15
2018-12-10 12:19:30.1222,172.8,25.6,15,14.81,-120,19.72,2,683.3,-87.6,28.5,15,15
2018-12-10 12:19:30.3723,172.8,25.6,15,14.81,-120,19.67,61,683.9,679.2,0,15,15
2018-12-10 12:19:30.6223,172.8,25.6,15,14.81,-119.9,19.71,62,425,425,0,15,15
2018-12-10 12:19:30.8724,172.8,25.6,15,14.81,-119.9,19.73,64,88.1,88.7,0,15,15
2018-12-10 12:19:31.1224,172.8,25.6,15,14.81,-120,19.73,3,683.5,-87.8,26.5,15,15
2018-12-10 12:19:31.3724,172.8,25.6,15,14.81,-120,19.73,4,683.3,-87.6,26.5,15,15
2018-12-10 12:19:31.6224,172.8,25.6,15,14.81,-119.9,19.72,65,-60190,-60180,0,15,15
2018-12-10 12:19:31.8724,172.8,25.6,15,14.81,-119.9,19.73,66,2830,2830,0,15,15
2018-12-10 12:19:32.1224,172.8,25.6,15,14.81,-120,19.73,1,683.5,-87.8,28.5,15,15
2018-12-10 12:19:32.3724,172.8,25.6,15,14.81,-120,19.67,2,683.3,-87.6,28.5,15,15
2018-12-10 12:19:32.6225,172.8,25.6,15,14.81,-120,19.74,65,-60180,-60180,0,15,15
2018-12-10 12:19:32.8725,172.8,25.6,15,14.81,-120,19.79,51,3.49,3.48,0,15,15
2018-12-10 12:19:33.1225,172.8,25.6,15,14.81,-120,19.73,63,50,50,0,15,15
2018-12-10 12:19:33.3725,172.8,25.6,14.75,14.81,-120,19.73,67,34.8,34.4,0,15,15
2018-12-10 12:19:33.6225,172.8,25.6,14.75,14.81,-120,19.76,52,3.49,3.48,0,15,15
2018-12-10 12:19:33.8725,172.8,25.6,14.75,14.81,-120,19.72,6,-60180,34.8,3.5,15,15
2018-12-10 12:19:34.1224,172.8,25.6,14.75,14.81,-120,19.73,7,-60180,34.4,3.5,15,15
2018-12-10 12:19:34.3724,172.8,25.6,14.5,14.81,-120,19.76,1,683.5,-87.8,28.5,15,15
2018-12-10 12:19:34.6224,172.8,25.4,14.5,14.7,-120,19.71,2,683.3,-87.6,28.5,15,15
2018-12-10 12:19:34.8724,172.8,25.4,14.5,14.7,-120,19.73,61,683.8,679.1,0,15,15
2018-12-10 12:19:35.1224,172.8,25.4,14.5,14.7,-120,19.72,62,425,425,0,15,15
2018-12-10 12:19:35.3724,172.8,25.2,14.5,14.58,-120,19.74,64,87.9,88.8,0,15,15
2018-12-10 12:19:35.6224,172.8,25.2,14.5,14.58,-119.9,19.73,3,683.5,-87.8,26.5,15,15
2018-12-10 12:19:35.8724,172.8,25.2,14.5,14.58,-120,19.74,4,683.3,-87.6,26.5,15,15
2018-12-10 12:19:36.1224,172.8,25.2,14.5,14.58,-120,19.73,65,-60180,-60170,0,15,15
2018-12-10 12:19:36.3724,172.8,25.2,14.5,14.58,-120,19.73,66,2830,2830,0,15,15
2018-12-10 12:19:36.6224,172.8,25.2,14.5,14.58,-120,19.76,1,683.5,-87.8,28.5,15,15
2018-12-10 12:19:36.8724,172.8,25.2,14.5,14.58,-119.9,19.73,2,683.3,-87.6,28.5,15,15
2018-12-10 12:19:37.1224,172.8,25.2,14.5,14.58,-120,19.73,65,-60180,-60170,0,14.5,15
2018-12-10 12:19:37.3725,172.8,25.2,14.5,14.58,-120,19.73,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:37.6225,172.8,25.2,14.5,14.58,-120,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:19:37.8725,172.8,25.2,14.5,14.58,-120,19.73,67,34.8,34.4,0,14.5,14.5
2018-12-10 12:19:38.1225,172.8,25.2,14.5,14.58,-119.9,19.72,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:38.3725,172.8,25.2,14.5,14.58,-120,19.72,6,-60170,34.8,3.5,14.5,14.5
2018-12-10 12:19:38.6225,172.8,25.2,14.5,14.58,-119.9,19.74,7,-60140,34.4,3.5,14.5,14.5
2018-12-10 12:19:38.8725,172.8,25.2,14.5,14.58,-119.9,19.73,1,683.1,-87.7,28.5,14.5,14.5
2018-12-10 12:19:39.1225,172.8,25.2,14.5,14.58,-119.9,19.73,2,683.2,-87.6,28.5,14.5,14.5
2018-12-10 12:19:39.3725,172.8,25.2,14.5,14.58,-119.9,19.73,61,683.8,678.9,0,14.5,14.5
2018-12-10 12:19:39.6225,172.8,25.2,14.5,14.58,-120,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:19:39.8725,172.8,25.2,14.5,14.58,-120,19.73,64,88,88.8,0,14.5,14.5
2018-12-10 12:19:40.1225,172.8,25.2,14.5,14.58,-120,19.73,3,683.1,-87.7,26.5,14.5,14.5
2018-12-10 12:19:40.3725,172.8,25.2,14.5,14.58,-119.9,19.66,4,683.2,-87.6,26.5,14.5,14.5
2018-12-10 12:19:40.6225,172.8,25.2,14.5,14.58,-119.9,19.73,65,-60170,-60160,0,14.5,14.5
2018-12-10 12:19:40.8725,172.8,25.2,14.5,14.58,-119.9,19.73,66,2820,2820,0,14.5,14.5
2018-12-10 12:19:41.1225,172.8,25.2,14.5,14.58,-120,19.72,1,683.1,-87.7,28.5,14.5,14.5
2018-12-10 12:19:41.3725,172.8,25.1,14.5,14.53,-119.9,19.73,2,683.2,-87.6,28.5,14.5,14.5
2018-12-10 12:19:41.6225,172.8,25.1,14.5,14.53,-120,19.72,65,-60180,-60170,0,14.5,14.5
2018-12-10 12:19:41.8725,172.8,25.1,14.5,14.53,-119.9,19.73,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:42.1225,172.8,25.1,14.5,14.53,-120,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:19:42.3725,172.8,25.1,14.5,14.53,-120,19.73,67,34.8,34.4,0,14.5,14.5
2018-12-10 12:19:42.6225,172.8,25.1,14.5,14.53,-120,19.73,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:42.8725,172.8,25.1,14.5,14.53,-119.9,19.73,6,-60170,34.8,3.5,14.5,14.5
2018-12-10 12:19:43.1226,172.8,25.1,14.5,14.53,-120,19.73,7,-60170,34.4,3.5,14.5,14.5
2018-12-10 12:19:43.3726,172.8,25.1,14.5,14.53,-119.9,19.72,1,683.1,-87.7,28.5,14.5,14.5
2018-12-10 12:19:43.6225,172.8,25,14.5,14.47,-120,19.72,2,683.2,-87.6,28.5,14.5,14.5
2018-12-10 12:19:43.8725,172.8,25,14.5,14.47,-120,19.72,61,683.6,678.9,0,14.5,14.5
2018-12-10 12:19:44.1225,172.8,25,14.5,14.47,-120,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:19:44.3725,172.8,25,14.5,14.47,-119.9,19.73,64,88,88.8,0,14.5,14.5
2018-12-10 12:19:44.6225,172.8,25,14.5,14.47,-119.9,19.73,3,682.9,-87.8,27,14.5,14.5
2018-12-10 12:19:44.8725,172.8,25,14.5,14.47,-120,19.73,4,683,-87.6,26.5,14.5,14.5
2018-12-10 12:19:45.1226,172.8,25,14.5,14.47,-120,19.73,65,-60180,-60180,0,14.5,14.5
2018-12-10 12:19:45.3726,172.8,25,14.5,14.47,-119.9,19.73,66,2830,2830,0,14.5,14.5
2018-12-10 12:19:45.6226,172.8,25,14.5,14.47,-120,19.74,1,682.9,-87.8,28.5,14.5,14.5
2018-12-10 12:19:45.8726,172.8,25,14.5,14.47,-120,19.73,2,683,-87.6,28.5,14.5,14.5
2018-12-10 12:19:46.1226,172.8,25,14.5,14.47,-120,19.88,65,-60190,-60180,0,14.5,14.5
2018-12-10 12:19:46.3726,172.8,25,14.5,14.47,-120,19.75,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:46.6226,172.8,24.9,14.5,14.41,-120,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:19:46.8726,172.8,24.9,14.5,14.41,-120,19.72,67,34.8,34.4,0,14.5,14.5
2018-12-10 12:19:47.1226,172.8,24.9,14.5,14.41,-120,19.73,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:47.3726,172.8,24.8,14.5,14.35,-120,19.73,6,-60190,34.8,3.5,14.5,14.5
2018-12-10 12:19:47.6225,172.8,24.8,14.5,14.35,-120,19.73,7,-60170,34.4,3.5,14.5,14.5
2018-12-10 12:19:47.8725,172.8,24.8,14.5,14.35,-120,19.73,1,682.9,-87.8,28.5,14.5,14.5
2018-12-10 12:19:48.1225,172.8,24.8,14.5,14.35,-119.9,19.73,2,683,-87.6,28.5,14.5,14.5
2018-12-10 12:19:48.3725,172.8,24.8,14.5,14.35,-120,19.71,61,683.4,678.8,0,14.5,14.5
2018-12-10 12:19:48.6225,172.8,24.8,14.5,14.35,-120,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:19:48.8725,172.8,24.8,14.5,14.35,-120,19.73,64,88,88.9,0,14.5,14.5
2018-12-10 12:19:49.1226,172.8,24.8,14.5,14.35,-120,19.74,3,682.9,-87.8,27,14.5,14.5
2018-12-10 12:19:49.3726,172.8,24.8,14.5,14.35,-119.9,19.73,4,683,-87.6,26.5,14.5,14.5
2018-12-10 12:19:49.6226,172.8,24.8,14.5,14.35,-120,19.73,65,-60180,-60180,0,14.5,14.5
2018-12-10 12:19:49.8726,172.8,24.8,14.5,14.35,-120,19.73,66,2820,2820,0,14.5,14.5
2018-12-10 12:19:50.1226,172.8,24.8,14.5,14.35,-119.9,19.74,1,682.9,-87.8,28.5,14.5,14.5
2018-12-10 12:19:50.3726,172.8,24.8,14.5,14.35,-119.9,19.73,2,683,-87.6,28.5,14.5,14.5
2018-12-10 12:19:50.6226,172.8,24.8,14.5,14.35,-119.9,19.74,65,-60180,-60180,0,14.5,14.5
2018-12-10 12:19:50.8726,172.8,24.8,14.5,14.35,-120,19.73,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:51.1226,172.8,24.8,14.5,14.35,-120,19.74,63,50,50,0,14.5,14.5
2018-12-10 12:19:51.3726,172.8,24.8,14.5,14.35,-120,19.74,67,34.8,34.4,0,14.5,14.5
2018-12-10 12:19:51.6226,172.8,24.8,14.5,14.35,-119.9,19.72,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:51.8726,172.8,24.8,14.5,14.35,-120,19.73,6,-60180,34.8,3.5,14.5,14.5
2018-12-10 12:19:52.1226,172.8,24.8,14.5,14.35,-120,19.73,7,-60180,34.4,3.5,14.5,14.5
2018-12-10 12:19:52.3726,172.8,24.8,14.5,14.35,-120,19.73,1,682.7,-87.8,28.5,14.5,14.5
2018-12-10 12:19:52.6226,172.8,24.7,14.5,14.29,-120,19.74,2,682.8,-87.6,28.5,14.5,14.5
2018-12-10 12:19:52.8726,172.8,24.7,14.5,14.29,-119.9,19.75,61,683.4,678.6,0,14.5,14.5
2018-12-10 12:19:53.1226,172.8,24.7,14.5,14.29,-120,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:19:53.3726,172.8,24.7,14.5,14.29,-120,19.74,64,88.1,89,0,14.5,14.5
2018-12-10 12:19:53.6226,172.8,24.7,14.5,14.29,-120,19.73,3,682.7,-87.8,27,14.5,14.5
2018-12-10 12:19:53.8726,172.8,24.7,14.5,14.29,-120,19.73,4,682.8,-87.6,26.5,14.5,14.5
2018-12-10 12:19:54.1226,172.8,24.7,14.5,14.29,-120,19.73,65,-60190,-60190,0,14.5,14.5
2018-12-10 12:19:54.3726,172.8,24.7,14.5,14.29,-120,19.72,66,2820,2820,0,14.5,14.5
2018-12-10 12:19:54.6226,172.8,24.7,14.5,14.29,-120,19.74,1,682.7,-87.8,28.5,14.5,14.5
2018-12-10 12:19:54.8726,172.8,24.7,14.5,14.29,-120,19.73,2,682.8,-87.6,28.5,14.5,14.5
2018-12-10 12:19:55.1226,172.8,24.7,14.5,14.29,-120,19.73,65,-60180,-60180,0,14.5,14.5
2018-12-10 12:19:55.3727,172.8,24.7,14.5,14.29,-119.9,19.73,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:55.6227,172.8,24.6,14.5,14.24,-120,19.73,63,50,50,0,14.5,14.5
2018-12-10 12:19:55.8727,172.8,24.6,14.5,14.24,-120,19.73,67,34.8,34.4,0,14.5,14.5
2018-12-10 12:19:56.1227,172.8,24.6,14.5,14.24,-120,19.73,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:19:56.3726,172.8,24.6,14.25,14.24,-119.9,19.61,6,-60180,34.8,3.5,14.5,14.5
2018-12-10 12:19:56.6226,172.8,24.6,14.25,14.24,-120,19.73,7,-60180,34.4,3.5,14.5,14.5
2018-12-10 12:19:56.8726,172.8,24.6,14.25,14.24,-120,19.73,1,682.7,-87.8,28.5,14.5,14.5
2018-12-10 12:19:57.1226,172.8,24.6,14.25,14.24,-120,19.72,2,682.8,-87.6,28.5,14.5,14.5
2018-12-10 12:19:57.3726,172.8,24.5,14.25,14.18,-120,19.72,61,683.2,678.5,0,14.5,14.5
2018-12-10 12:19:57.6227,172.8,24.5,14.25,14.18,-119.9,19.73,62,425,425,0,14.5,14.5
2018-12-10 12:19:57.8727,172.8,24.5,14.25,14.18,-119.9,19.74,64,87.9,88.8,0,14.5,14.5
2018-12-10 12:19:58.1227,172.8,24.5,14.25,14.18,-119.9,19.74,3,682.7,-87.8,27,14.5,14.5
2018-12-10 12:19:58.3727,172.8,24.5,14.25,14.18,-120,19.78,4,682.8,-87.6,26.5,14.5,14.5
2018-12-10 12:19:58.6227,172.8,24.5,14.25,14.18,-119.9,19.73,65,-60170,-60180,0,14.5,14.5
2018-12-10 12:19:58.8727,172.8,24.5,14.25,14.18,-120,19.73,66,2820,2820,0,14.5,14.5
2018-12-10 12:19:59.1227,172.8,24.5,14.25,14.18,-120,19.74,1,682.5,-87.8,28.5,14,14.5
2018-12-10 12:19:59.3727,172.8,24.4,14,14.12,-120,19.72,2,682.5,-87.6,28.5,14,14.5
2018-12-10 12:19:59.6227,172.8,24.4,14,14.12,-120,19.74,65,-60180,-60190,0,14,14.5
2018-12-10 12:19:59.8727,172.8,24.4,14,14.12,-120,19.73,51,3.49,3.47,0,14,14.5
2018-12-10 12:20:00.1227,172.8,24.4,14,14.12,-119.9,19.73,63,50,50,0,14,14.5
2018-12-10 12:20:00.3727,172.8,24.4,14,14.12,-120,19.7,67,34.8,34.4,0,14,14.5
2018-12-10 12:20:00.6227,172.8,24.4,14,14.12,-120,19.74,52,3.49,3.47,0,14,14.5
2018-12-10 12:20:00.8727,172.8,24.4,14,14.12,-120,19.73,6,-60160,34.8,3.5,14,14.5
2018-12-10 12:20:01.1227,172.8,24.4,14,14.12,-119.9,19.73,7,-60170,34.4,3.5,14,14.5
2018-12-10 12:20:01.3727,172.8,24.4,14,14.12,-120,19.74,1,682.5,-87.8,28.5,14,14.5
2018-12-10 12:20:01.6227,172.8,24.4,14,14.12,-120,19.73,2,682.5,-87.6,28.5,14,14.5
2018-12-10 12:20:01.8727,172.8,24.4,14,14.12,-120,19.73,61,683.1,678.5,0,14,14.5
2018-12-10 12:20:02.1227,172.8,24.4,14,14.12,-120,19.73,62,425,425,0,14,14.5
2018-12-10 12:20:02.3728,172.8,24.3,14,14.06,-120,19.7,64,88.1,89,0,14,14.5
2018-12-10 12:20:02.6228,172.8,24.3,14,14.06,-120,19.73,3,682.5,-87.8,27,14,14.5
2018-12-10 12:20:02.8728,172.8,24.3,14,14.06,-119.9,19.73,4,682.5,-87.6,26.5,14,14.5
2018-12-10 12:20:03.1228,172.8,24.3,14,14.06,-120,19.73,65,-60160,-60170,0,14,14.5
2018-12-10 12:20:03.3727,172.8,24.3,14,14.06,-120,19.73,66,2810,2810,0,14,14.5
2018-12-10 12:20:03.6227,172.8,24.3,14,14.06,-120,19.71,1,682.5,-87.8,28.5,14,14.5
2018-12-10 12:20:03.8727,172.8,24.3,14,14.06,-120,19.73,2,682.5,-87.6,28.5,14,14.5
2018-12-10 12:20:04.1227,172.8,24.3,14,14.06,-120,19.75,65,-60160,-60170,0,14,14.5
2018-12-10 12:20:04.3727,172.8,24.3,14,14.06,-119.9,19.74,51,3.49,3.47,0,14,14.5
2018-12-10 12:20:04.6227,172.8,24.3,14,14.06,-120,19.74,63,50,50,0,14,14.5
2018-12-10 12:20:04.8728,172.8,24.3,14,14.06,-120,19.73,67,34.8,34.4,0,14,14.5
2018-12-10 12:20:05.1228,172.8,24.3,14,14.06,-119.9,19.73,52,3.49,3.47,0,14,14.5
2018-12-10 12:20:05.3728,172.8,24.3,14,14.06,-119.9,19.73,6,-60160,34.8,3.5,14,14.5
2018-12-10 12:20:05.6228,172.8,24.3,14,14.06,-120,19.73,7,-60170,34.4,3.5,14,14.5
2018-12-10 12:20:05.8728,172.8,24.3,14,14.06,-120,19.73,1,682.5,-87.8,28.5,14,14.5
2018-12-10 12:20:06.1228,172.8,24.3,14,14.06,-120,19.73,2,682.5,-87.6,28.5,14,14.5
2018-12-10 12:20:06.3727,172.8,24.3,14,14.06,-119.9,19.77,61,683,678.4,0,14,14
2018-12-10 12:20:06.6227,172.8,24.3,14,14.06,-119.9,19.77,62,425,425,0,14,14
2018-12-10 12:20:06.8727,172.8,24.3,14,14.06,-119.9,19.73,64,88.1,89,0,14,14
2018-12-10 12:20:07.1226,172.8,24.3,14,14.06,-120,19.73,3,682.3,-87.8,27,14,14
2018-12-10 12:20:07.3727,172.8,24.3,14,14.06,-120,19.73,4,682.3,-87.8,26.5,14,14
2018-12-10 12:20:07.6227,172.8,24.2,14,14,-119.9,19.73,65,-60170,-60180,0,14,14
2018-12-10 12:20:07.8727,172.8,24.2,14,14,-119.9,19.73,66,2810,2810,0,14,14
2018-12-10 12:20:08.1228,172.8,24.2,14,14,-120,19.74,1,682.3,-87.8,28.5,14,14
2018-12-10 12:20:08.3728,172.8,24.2,14,14,-120,19.72,2,682.3,-87.8,28.5,14,14
2018-12-10 12:20:08.6228,172.8,24.2,14,14,-120,19.73,65,-60170,-60180,0,14,14
2018-12-10 12:20:08.8728,172.8,24.2,14,14,-120,19.73,51,3.49,3.47,0,14,14
2018-12-10 12:20:09.1228,172.8,24.2,14,14,-120,19.73,63,50,50,0,14,14
2018-12-10 12:20:09.3728,172.8,24.1,14,13.95,-120,19.73,67,34.8,34.4,0,14,14
2018-12-10 12:20:09.6228,172.8,24.1,14,13.95,-120,19.73,52,3.49,3.47,0,14,14
2018-12-10 12:20:09.8728,172.8,24.1,14,13.95,-120,19.72,6,-60170,34.8,3.5,14,14
2018-12-10 12:20:10.1228,172.8,24.1,14,13.95,-120,19.72,7,-60170,34.4,3.5,14,14
2018-12-10 12:20:10.3728,172.8,24.1,14,13.95,-120,19.74,1,682.3,-87.8,28.5,14,14
2018-12-10 12:20:10.6228,172.8,24.1,14,13.95,-120,19.74,2,682.3,-87.8,28.5,14,14
2018-12-10 12:20:10.8728,172.8,24.1,14,13.95,-120,19.73,61,682.8,678.2,0,14,14
2018-12-10 12:20:11.1228,172.8,24.1,14,13.95,-120,19.73,62,425,425,0,14,14
2018-12-10 12:20:11.3728,172.8,24,14,13.89,-120,19.73,64,88.1,89,0,14,14
2018-12-10 12:20:11.6228,172.8,24,14,13.89,-120,19.73,3,682.3,-87.8,27,14,14
2018-12-10 12:20:11.8728,172.8,24,14,13.89,-120,19.71,4,682.3,-87.8,26.5,14,14
2018-12-10 12:20:12.1227,172.8,24,14,13.89,-120,19.7,65,-60170,-60180,0,14,14
2018-12-10 12:20:12.3727,172.8,24,14,13.89,-119.9,19.71,66,2820,2810,0,14,14
2018-12-10 12:20:12.6228,172.8,24,14,13.89,-119.9,19.71,1,682.3,-87.8,28.5,14,14
2018-12-10 12:20:12.8728,172.8,24,14,13.89,-120,19.72,2,682.3,-87.8,28.5,14,14
2018-12-10 12:20:13.1228,172.8,24,14,13.89,-120,19.74,65,-60180,-60180,0,14,14
2018-12-10 12:20:13.3728,172.8,24,14,13.89,-120,19.73,51,3.49,3.47,0,14,14
2018-12-10 12:20:13.6228,172.8,24,14,13.89,-119.9,19.73,63,50,50,0,14,14
2018-12-10 12:20:13.8728,172.8,24,14,13.89,-119.9,19.74,67,34.8,34.4,0,14,14
2018-12-10 12:20:14.1228,172.8,24,14,13.89,-120,19.73,52,3.49,3.47,0,14,14
2018-12-10 12:20:14.3728,172.8,24,14,13.89,-120,19.73,6,-60180,34.8,3.5,14,14
2018-12-10 12:20:14.6228,172.8,24,14,13.89,-120,19.72,7,-60180,34.4,3.5,14,14
2018-12-10 12:20:14.8728,172.8,24,14,13.89,-120,19.74,1,682.2,-87.8,28.5,14,14
2018-12-10 12:20:15.1228,172.8,24,14,13.89,-119.9,19.75,2,682.2,-87.8,28.5,14,14
2018-12-10 12:20:15.3728,172.8,24,14,13.89,-120,19.73,61,682.7,678.1,0,14,14
2018-12-10 12:20:15.6228,172.8,24,14,13.89,-120,19.74,62,425,425,0,14,14
2018-12-10 12:20:15.8728,172.8,24,14,13.89,-120,19.73,64,88.1,89,0,14,14
2018-12-10 12:20:16.1228,172.8,24,14,13.89,-120,19.74,3,682.2,-87.8,27,14,14
2018-12-10 12:20:16.3729,172.8,24,14,13.89,-120,19.73,4,682.2,-87.8,26.5,14,14
2018-12-10 12:20:16.6228,172.8,24,14,13.89,-120,19.72,65,-60170,-60170,0,14,14
2018-12-10 12:20:16.8728,172.8,24,14,13.89,-120,19.72,66,2820,2820,0,14,14
2018-12-10 12:20:17.1228,172.8,24,14,13.89,-120,19.73,1,682.2,-87.8,28.5,14,14
2018-12-10 12:20:17.3728,172.8,24,14,13.89,-120,19.73,2,682.2,-87.8,28.5,14,14
2018-12-10 12:20:17.6228,172.8,24,14,13.89,-119.9,19.73,65,-60180,-60180,0,14,14
2018-12-10 12:20:17.8729,172.8,24,14,13.89,-120,19.73,51,3.49,3.47,0,14,14
2018-12-10 12:20:18.1229,172.8,24,14,13.89,-120,19.73,63,50,50,0,14,14
2018-12-10 12:20:18.3729,172.8,24,14,13.89,-120,19.65,67,34.8,34.4,0,14,14
2018-12-10 12:20:18.6229,172.8,24,14,13.89,-120,19.73,52,3.49,3.47,0,14,14
2018-12-10 12:20:18.8729,172.8,24,14,13.89,-120,19.73,6,-60180,34.8,3.5,14,14
2018-12-10 12:20:19.1229,172.8,24,14,13.89,-120,19.74,7,-60180,34.4,3.5,14,14
2018-12-10 12:20:19.3729,172.8,24,14,13.89,-120,19.73,1,682.2,-87.8,28.5,14,14
2018-12-10 12:20:19.6229,172.8,24,13.75,13.89,-120,19.73,2,682.2,-87.8,28.5,14,14
2018-12-10 12:20:19.8729,172.8,24,13.75,13.89,-119.9,19.73,61,682.7,678,0,14,14
2018-12-10 12:20:20.1229,172.8,24,13.75,13.89,-120,19.73,62,425,425,0,14,14
2018-12-10 12:20:20.3729,172.8,24,13.75,13.89,-120,19.74,64,87.9,88.8,0,14,14
2018-12-10 12:20:20.6229,172.8,23.8,13.75,13.77,-120,19.71,3,682.2,-87.8,27,14,14
2018-12-10 12:20:20.8729,172.8,23.8,13.75,13.77,-120,19.74,4,682,-87.8,26.5,13.5,14
2018-12-10 12:20:21.1229,172.8,23.8,13.75,13.77,-119.9,19.71,65,-60170,-60180,0,13.5,14
2018-12-10 12:20:21.3729,172.8,23.8,13.75,13.77,-119.9,19.73,66,2830,2820,0,13.5,14
2018-12-10 12:20:21.6229,172.8,23.8,13.75,13.77,-120,19.73,1,682.1,-87.8,28.5,13.5,14
2018-12-10 12:20:21.8729,172.8,23.8,13.75,13.77,-120,19.73,2,682,-87.8,28.5,13.5,14
2018-12-10 12:20:22.1229,172.8,23.8,13.75,13.77,-120,19.73,65,-60160,-60180,0,13.5,14
2018-12-10 12:20:22.3729,172.8,23.8,13.75,13.77,-119.9,19.76,51,3.49,3.47,0,13.5,14
2018-12-10 12:20:22.6229,172.8,23.8,13.75,13.77,-120,19.73,63,50,50,0,13.5,14
2018-12-10 12:20:22.8729,172.8,23.8,13.75,13.77,-120,19.73,67,34.8,34.4,0,13.5,14
2018-12-10 12:20:23.1229,172.8,23.8,13.75,13.77,-120,19.73,52,3.48,3.47,0,13.5,14
2018-12-10 12:20:23.3730,172.8,23.6,13.75,13.66,-120,19.73,6,-60170,34.8,3.5,13.5,14
2018-12-10 12:20:23.6230,172.8,23.6,13.75,13.66,-120,19.73,7,-60190,34.4,3.5,13.5,14
2018-12-10 12:20:23.8730,172.8,23.6,13.75,13.66,-119.9,19.73,1,682.1,-87.8,28.5,13.5,14
2018-12-10 12:20:24.1230,172.8,23.6,13.75,13.66,-120,19.73,2,682,-87.8,28.5,13.5,14
2018-12-10 12:20:24.3730,172.8,23.5,13.75,13.6,-120,19.74,61,682.5,677.9,0,13.5,14
2018-12-10 12:20:24.6230,172.8,23.5,13.75,13.6,-120,19.73,62,425,425,0,13.5,14
2018-12-10 12:20:24.8730,172.8,23.5,13.75,13.6,-119.9,19.73,64,88,88.9,0,13.5,14
2018-12-10 12:20:25.1230,172.8,23.5,13.75,13.6,-119.9,19.73,3,682.1,-87.8,27,13.5,14
2018-12-10 12:20:25.3730,172.8,23.5,13.75,13.6,-120,19.73,4,682,-87.8,26.5,13.5,14
2018-12-10 12:20:25.6230,172.8,23.5,13.5,13.6,-120,19.73,65,-60160,-60180,0,13.5,14
2018-12-10 12:20:25.8730,172.8,23.5,13.5,13.6,-120,19.73,66,2820,2820,0,13.5,14
2018-12-10 12:20:26.1230,172.8,23.5,13.5,13.6,-119.9,19.74,1,682.1,-87.8,28.5,13.5,14
2018-12-10 12:20:26.3729,172.8,23.5,13.5,13.6,-119.9,19.67,2,682,-87.8,28.5,13.5,14
2018-12-10 12:20:26.6229,172.8,23.5,13.5,13.6,-120,19.73,65,-60160,-60180,0,13.5,14
2018-12-10 12:20:26.8730,172.8,23.5,13.5,13.6,-120,19.73,51,3.49,3.47,0,13.5,14
2018-12-10 12:20:27.1230,172.8,23.5,13.5,13.6,-120,19.73,63,50,50,0,13.5,14
2018-12-10 12:20:27.3730,172.8,23.5,13.5,13.6,-119.9,19.73,67,34.8,34.4,0,13.5,14
2018-12-10 12:20:27.6230,172.8,23.5,13.5,13.6,-119.9,19.73,52,3.48,3.47,0,13.5,14
2018-12-10 12:20:27.8730,172.8,23.5,13.5,13.6,-120,19.73,6,-60160,34.8,3.5,13.5,14
2018-12-10 12:20:28.1230,172.8,23.5,13.5,13.6,-120,19.74,7,-60180,34.4,3.5,13.5,13.5
2018-12-10 12:20:28.3730,172.8,23.5,13.5,13.6,-120,19.72,1,681.8,-87.8,28.5,13.5,13.5
2018-12-10 12:20:28.6230,172.8,23.5,13.5,13.6,-119.9,19.74,2,681.7,-87.8,28.5,13.5,13.5
2018-12-10 12:20:28.8730,172.8,23.5,13.5,13.6,-120,19.73,61,682.4,677.7,0,13.5,13.5
2018-12-10 12:20:29.1230,172.8,23.5,13.5,13.6,-120,19.73,62,425,425,0,13.5,13.5
2018-12-10 12:20:29.3730,172.8,23.5,13.5,13.6,-120,19.73,64,88.1,89,0,13.5,13.5
2018-12-10 12:20:29.6230,172.8,23.5,13.5,13.6,-120,19.72,3,681.8,-87.8,27,13.5,13.5
2018-12-10 12:20:29.8730,172.8,23.5,13.5,13.6,-119.9,19.72,4,681.7,-87.8,26.5,13.5,13.5
2018-12-10 12:20:30.1230,172.8,23.5,13.5,13.6,-119.9,19.73,65,-60150,-60170,0,13.5,13.5
2018-12-10 12:20:30.3730,172.8,23.5,13.5,13.6,-120,19.73,66,2830,2820,0,13.5,13.5
2018-12-10 12:20:30.6231,172.8,23.4,13.5,13.54,-120,19.73,1,681.8,-87.8,28.5,13.5,13.5
2018-12-10 12:20:30.8731,172.8,23.4,13.5,13.54,-120,19.74,2,681.7,-87.8,28.5,13.5,13.5
2018-12-10 12:20:31.1231,172.8,23.4,13.5,13.54,-119.9,19.73,65,-60170,-60190,0,13.5,13.5
2018-12-10 12:20:31.3730,172.8,23.4,13.5,13.54,-120,19.73,51,3.48,3.47,0,13.5,13.5
2018-12-10 12:20:31.6230,172.8,23.4,13.5,13.54,-120,19.77,63,50,50,0,13.5,13.5
2018-12-10 12:20:31.8730,172.8,23.4,13.5,13.54,-120,19.72,67,34.8,34.4,0,13.5,13.5
2018-12-10 12:20:32.1231,172.8,23.4,13.5,13.54,-119.9,19.75,52,3.48,3.47,0,13.5,13.5
2018-12-10 12:20:32.3731,172.8,23.4,13.5,13.54,-119.9,19.72,6,-60160,34.8,3.5,13.5,13.5
2018-12-10 12:20:32.6231,172.8,23.3,13.5,13.48,-119.9,19.73,7,-60180,34.4,3.5,13.5,13.5
2018-12-10 12:20:32.8731,172.8,23.3,13.5,13.48,-120,19.74,1,681.8,-87.8,28.5,13.5,13.5
2018-12-10 12:20:33.1231,172.8,23.3,13.5,13.48,-120,19.76,2,681.7,-87.8,28.5,13.5,13.5
2018-12-10 12:20:33.3731,172.8,23.3,13.5,13.48,-119.9,19.72,61,682.3,677.7,0,13.5,13.5
2018-12-10 12:20:33.6231,172.8,23.3,13.5,13.48,-120,19.65,62,425,425,0,13.5,13.5
2018-12-10 12:20:33.8731,172.8,23.3,13.5,13.48,-120,19.73,64,88,88.9,0,13.5,13.5
2018-12-10 12:20:34.1231,172.8,23.3,13.5,13.48,-120,19.69,3,681.8,-87.8,27,13.5,13.5
2018-12-10 12:20:34.3731,172.8,23.3,13.5,13.48,-120,19.72,4,681.7,-87.8,26.5,13.5,13.5
2018-12-10 12:20:34.6231,172.8,23.2,13.5,13.43,-120,19.73,65,-60160,-60170,0,13.5,13.5
2018-12-10 12:20:34.8731,172.8,23.2,13.5,13.43,-119.9,19.73,66,2820,2820,0,13.5,13.5
2018-12-10 12:20:35.1231,172.8,23.2,13.5,13.43,-120,19.73,1,681.8,-87.8,28.5,13.5,13.5
2018-12-10 12:20:35.3731,172.8,23.1,13.5,13.37,-120,19.73,2,681.7,-87.8,28.5,13.5,13.5
2018-12-10 12:20:35.6231,172.8,23.1,13.5,13.37,-120,19.73,65,-60170,-60180,0,13.5,13.5
2018-12-10 12:20:35.8731,172.8,23.1,13.5,13.37,-120,19.72,51,3.48,3.46,0,13.5,13.5
2018-12-10 12:20:36.1231,172.8,23.1,13.5,13.37,-120,19.73,63,50,50,0,13.5,13.5
2018-12-10 12:20:36.3731,172.8,23.1,13.5,13.37,-120,19.74,67,34.8,34.4,0,13.5,13.5
2018-12-10 12:20:36.6231,172.8,23.1,13.5,13.37,-120,19.73,52,3.48,3.46,0,13.5,13.5
2018-12-10 12:20:36.8731,172.8,23.1,13.5,13.37,-119.9,19.72,6,-60170,34.8,3.5,13.5,13.5
2018-12-10 12:20:37.1231,172.8,23.1,13.5,13.37,-120,19.73,7,-60180,34.4,3.5,13.5,13.5
2018-12-10 12:20:37.3731,172.8,23.1,13.5,13.37,-119.9,19.73,1,681.5,-88,28.5,13.5,13.5
2018-12-10 12:20:37.6231,172.8,23.1,13.5,13.37,-120,19.66,2,681.6,-87.8,28.5,13.5,13.5
2018-12-10 12:20:37.8731,172.8,23.1,13.5,13.37,-120,19.73,61,682.2,677.5,0,13.5,13.5
2018-12-10 12:20:38.1231,172.8,23.1,13.5,13.37,-120,19.73,62,425,425,0,13.5,13.5
2018-12-10 12:20:38.3731,172.8,23.1,13.5,13.37,-120,19.71,64,87.9,88.8,0,13.5,13.5
2018-12-10 12:20:38.6231,172.8,23.1,13.5,13.37,-120,19.73,3,681.5,-88,27,13.5,13.5
2018-12-10 12:20:38.8731,172.8,23.1,13.5,13.37,-119.9,19.73,4,681.6,-87.8,26.5,13.5,13.5
2018-12-10 12:20:39.1231,172.8,23.1,13.5,13.37,-120,19.73,65,-60180,-60190,0,13.5,13.5
2018-12-10 12:20:39.3731,172.8,23.1,13.5,13.37,-120,19.75,66,2820,2820,0,13.5,13.5
2018-12-10 12:20:39.6231,172.8,23.1,13.5,13.37,-120,19.76,1,681.5,-88,28.5,13.5,13.5
2018-12-10 12:20:39.8731,172.8,23.1,13.5,13.37,-120,19.73,2,681.6,-87.8,28.5,13.5,13.5
2018-12-10 12:20:40.1232,172.8,23.1,13.5,13.37,-120,19.73,65,-60170,-60180,0,13.5,13.5
2018-12-10 12:20:40.3732,172.8,23.1,13.5,13.37,-120,19.75,51,3.48,3.46,0,13.5,13.5
2018-12-10 12:20:40.6231,172.8,23.1,13.5,13.37,-120,19.73,63,50,50,0,13.5,13.5
2018-12-10 12:20:40.8731,172.8,23.1,13.5,13.37,-119.9,19.73,67,34.8,34.4,0,13.5,13.5
2018-12-10 12:20:41.1231,172.8,23.1,13.5,13.37,-120,19.73,52,3.48,3.46,0,13.5,13.5
2018-12-10 12:20:41.3731,172.8,23.1,13.5,13.37,-120,19.73,6,-60180,34.8,3.5,13.5,13.5
2018-12-10 12:20:41.6231,172.8,23.1,13.5,13.37,-120,19.7,7,-60180,34.4,3.5,13.5,13.5
2018-12-10 12:20:41.8731,172.8,23.1,13.5,13.37,-119.9,19.74,1,681.5,-88,28.5,13.5,13.5
2018-12-10 12:20:42.1231,172.8,23.1,13.5,13.37,-120,19.75,2,681.6,-87.8,28.5,13.5,13.5
2018-12-10 12:20:42.3731,172.8,23,13.25,13.31,-120,19.72,61,682.1,677.4,0,13.5,13.5
2018-12-10 12:20:42.6232,172.8,23,13.25,13.31,-120,19.73,62,425,425,0,13,13.5
2018-12-10 12:20:42.8732,172.8,23,13.25,13.31,-120,19.73,64,88,88.8,0,13,13.5
2018-12-10 12:20:43.1232,172.8,23,13.25,13.31,-120,19.72,3,681.4,-88,27,13,13.5
2018-12-10 12:20:43.3732,172.8,23,13.25,13.31,-120,19.73,4,681.4,-87.8,26.5,13,13.5
2018-12-10 12:20:43.6232,172.8,23,13.25,13.31,-120,19.8,65,-60180,-60190,0,13,13.5
2018-12-10 12:20:43.8732,172.8,23,13.25,13.31,-120,19.73,66,2830,2830,0,13,13.5
2018-12-10 12:20:44.1231,172.8,23,13.25,13.31,-120,19.73,1,681.4,-88,28.5,13,13.5
2018-12-10 12:20:44.3731,172.8,22.9,13.25,13.25,-120,19.73,2,681.4,-87.8,28.5,13,13.5
2018-12-10 12:20:44.6232,172.8,22.9,13.25,13.25,-119.9,19.71,65,-60170,-60190,0,13,13.5
2018-12-10 12:20:44.8732,172.8,22.9,13.25,13.25,-120,19.74,51,3.48,3.46,0,13,13.5
2018-12-10 12:20:45.1232,172.8,22.9,13.25,13.25,-120,19.74,63,50,50,0,13,13.5
2018-12-10 12:20:45.3732,172.8,22.8,13.25,13.19,-120,19.73,67,34.8,34.4,0,13,13.5
2018-12-10 12:20:45.6232,172.8,22.8,13.25,13.19,-120,19.73,52,3.48,3.46,0,13,13.5
2018-12-10 12:20:45.8732,172.8,22.8,13.25,13.19,-119.9,19.74,6,-60170,34.8,3.5,13,13.5
2018-12-10 12:20:46.1232,172.8,22.8,13.25,13.19,-120,19.73,7,-60180,34.4,3.5,13,13.5
2018-12-10 12:20:46.3732,172.8,22.7,13.25,13.14,-120,19.73,1,681.4,-88,28.5,13,13.5
2018-12-10 12:20:46.6232,172.8,22.7,13.25,13.14,-120,19.73,2,681.4,-87.8,28.5,13,13.5
2018-12-10 12:20:46.8732,172.8,22.7,13.25,13.14,-119.9,19.72,61,682,677.3,0,13,13.5
2018-12-10 12:20:47.1232,172.8,22.7,13.25,13.14,-119.9,19.73,62,425,425,0,13,13.5
2018-12-10 12:20:47.3732,172.8,22.7,13.25,13.14,-120,19.73,64,88,88.9,0,13,13.5
2018-12-10 12:20:47.6232,172.8,22.7,13.25,13.14,-120,19.73,3,681.4,-88,27,13,13.5
2018-12-10 12:20:47.8732,172.8,22.7,13.25,13.14,-120,19.71,4,681.4,-87.8,26.5,13,13.5
2018-12-10 12:20:48.1232,172.8,22.7,13.25,13.14,-119.9,19.73,65,-60170,-60200,0,13,13.5
2018-12-10 12:20:48.3732,172.8,22.7,13.25,13.14,-120,19.74,66,2830,2830,0,13,13.5
2018-12-10 12:20:48.6232,172.8,22.7,13.25,13.14,-120,19.74,1,681.4,-88,28.5,13,13.5
2018-12-10 12:20:48.8732,172.8,22.7,13.25,13.14,-120,19.73,2,681.4,-87.8,28.5,13,13.5
2018-12-10 12:20:49.1232,172.8,22.7,13.25,13.14,-120,19.73,65,-60150,-60180,0,13,13.5
2018-12-10 12:20:49.3732,172.8,22.7,13.25,13.14,-119.9,19.73,51,3.48,3.46,0,13,13.5
2018-12-10 12:20:49.6232,172.8,22.7,13.25,13.14,-120,19.72,63,50,50,0,13,13.5
2018-12-10 12:20:49.8732,172.8,22.7,13.25,13.14,-120,19.75,67,34.8,34.4,0,13,13.5
2018-12-10 12:20:50.1232,172.8,22.7,13.25,13.14,-120,19.74,52,3.48,3.46,0,13,13.5
2018-12-10 12:20:50.3732,172.8,22.7,13.25,13.14,-120,19.73,6,-60170,34.8,3.5,13,13.5
2018-12-10 12:20:50.6232,172.8,22.7,13.25,13.14,-119.9,19.72,7,-60200,34.4,3.5,13,13.5
2018-12-10 12:20:50.8732,172.8,22.7,13.25,13.14,-120,19.72,1,681.3,-88,28.5,13,13.5
2018-12-10 12:20:51.1232,172.8,22.7,13.25,13.14,-120,19.73,2,681.3,-88,28.5,13,13.5
2018-12-10 12:20:51.3732,172.8,22.7,13,13.14,-120,19.73,61,681.8,677.1,0,13,13.5
2018-12-10 12:20:51.6232,172.8,22.7,13,13.14,-120,19.75,62,425,425,0,13,13.5
2018-12-10 12:20:51.8732,172.8,22.7,13,13.14,-119.9,19.73,64,88,89,0,13,13.5
2018-12-10 12:20:52.1232,172.8,22.7,13,13.14,-120,19.73,3,681.3,-88,27,13,13.5
2018-12-10 12:20:52.3733,172.8,22.7,13,13.14,-120,19.72,4,681.3,-88,26.5,13,13.5
2018-12-10 12:20:52.6233,172.8,22.7,13,13.14,-120,19.73,65,-60160,-60190,0,13,13.5
2018-12-10 12:20:52.8733,172.8,22.7,13,13.14,-120,19.73,66,2840,2840,0,13,13.5
2018-12-10 12:20:53.1233,172.8,22.7,13,13.14,-120,19.76,1,681.3,-88,28.5,13,13.5
2018-12-10 12:20:53.3733,172.8,22.7,13,13.14,-120,19.73,2,681.3,-88,28.5,13,13.5
2018-12-10 12:20:53.6233,172.8,22.7,13,13.14,-120,19.73,65,-60160,-60190,0,13,13.5
2018-12-10 12:20:53.8733,172.8,22.7,13,13.14,-120,19.73,51,3.48,3.46,0,13,13.5
2018-12-10 12:20:54.1233,172.8,22.7,13,13.14,-119.9,19.74,63,50,50,0,13,13.5
2018-12-10 12:20:54.3733,172.8,22.6,13,13.08,-120,19.73,67,34.8,34.4,0,13,13.5
2018-12-10 12:20:54.6233,172.8,22.6,13,13.08,-120,19.75,52,3.48,3.46,0,13,13.5
2018-12-10 12:20:54.8733,172.8,22.6,13,13.08,-120,19.72,6,-60160,34.8,3.5,13,13.5
2018-12-10 12:20:55.1233,172.8,22.6,13,13.08,-120,19.74,7,-60190,34.4,3.5,13,13.5
2018-12-10 12:20:55.3733,172.8,22.5,13,13.02,-120,19.6,1,681.3,-88,28.5,13,13.5
2018-12-10 12:20:55.6233,172.8,22.4,13,12.96,-120,19.73,2,681.3,-88,28.5,13,13.5
2018-12-10 12:20:55.8733,172.8,22.4,13,12.96,-119.9,19.73,61,681.7,677,0,13,13.5
2018-12-10 12:20:56.1233,172.8,22.4,13,12.96,-120,19.73,62,425,425,0,13,13.5
2018-12-10 12:20:56.3733,172.8,22.4,13,12.96,-120,19.73,64,87.8,88.7,0,13,13.5
2018-12-10 12:20:56.6233,172.8,22.4,13,12.96,-119.9,19.74,3,681.3,-88,27,13,13.5
2018-12-10 12:20:56.8733,172.8,22.4,13,12.96,-119.9,19.73,4,681.3,-88,26.5,13,13.5
2018-12-10 12:20:57.1233,172.8,22.4,13,12.96,-120,19.73,65,-60160,-60190,0,13,13.5
2018-12-10 12:20:57.3733,172.8,22.4,13,12.96,-120,19.7,66,2850,2850,0,13,13
2018-12-10 12:20:57.6233,172.8,22.4,13,12.96,-120,19.73,1,681.1,-88,28.5,13,13
2018-12-10 12:20:57.8733,172.8,22.4,13,12.96,-119.9,19.73,2,681.1,-88,28.5,13,13
2018-12-10 12:20:58.1233,172.8,22.4,13,12.96,-119.9,19.72,65,-60160,-60180,0,13,13
2018-12-10 12:20:58.3733,172.8,22.3,13,12.91,-120,19.72,51,3.48,3.46,0,13,13
2018-12-10 12:20:58.6233,172.8,22.3,13,12.91,-120,19.73,63,50,50,0,13,13
2018-12-10 12:20:58.8733,172.8,22.3,13,12.91,-120,19.74,67,34.8,34.4,0,13,13
2018-12-10 12:20:59.1233,172.8,22.3,13,12.91,-119.9,19.73,52,3.48,3.46,0,13,13
2018-12-10 12:20:59.3733,172.8,22.3,13,12.91,-120,19.73,6,-60170,34.8,3.5,13,13
2018-12-10 12:20:59.6233,172.8,22.3,13,12.91,-120,19.72,7,-60180,34.4,3.5,13,13
2018-12-10 12:20:59.8733,172.8,22.3,13,12.91,-120,19.73,1,681.1,-88,28.5,13,13
2018-12-10 12:21:00.1233,172.8,22.3,13,12.91,-120,19.73,2,681.1,-88,28.5,13,13
2018-12-10 12:21:00.3733,172.8,22.3,13,12.91,-120,19.73,61,681.6,676.9,0,13,13
2018-12-10 12:21:00.6233,172.8,22.3,13,12.91,-120,19.73,62,425,425,0,13,13
2018-12-10 12:21:00.8733,172.8,22.3,13,12.91,-120,19.74,64,88,88.9,0,13,13
2018-12-10 12:21:01.1233,172.8,22.3,13,12.91,-120,19.73,3,681.1,-88,27,13,13
2018-12-10 12:21:01.3733,172.8,22.3,13,12.91,-120,19.7,4,681.1,-88,26.5,13,13
2018-12-10 12:21:01.6233,172.8,22.3,13,12.91,-119.9,19.73,65,-60160,-60180,0,13,13
2018-12-10 12:21:01.8733,172.8,22.3,13,12.91,-119.9,19.73,66,2840,2840,0,13,13
2018-12-10 12:21:02.1233,172.8,22.3,13,12.91,-120,19.73,1,681.1,-88,28.5,13,13
2018-12-10 12:21:02.3733,172.8,22.3,13,12.91,-120,19.73,2,681.1,-88,28.5,13,13
2018-12-10 12:21:02.6233,172.8,22.3,13,12.91,-120,19.73,65,-60180,-60190,0,13,13
2018-12-10 12:21:02.8733,172.8,22.3,13,12.91,-120,19.74,51,3.48,3.46,0,13,13
2018-12-10 12:21:03.1234,172.8,22.3,13,12.91,-120,19.73,63,50,50,0,13,13
2018-12-10 12:21:03.3734,172.8,22.3,13,12.91,-120,19.73,67,34.8,34.4,0,13,13
2018-12-10 12:21:03.6234,172.8,22.3,13,12.91,-120,19.75,52,3.48,3.46,0,13,13
2018-12-10 12:21:03.8734,172.8,22.3,13,12.91,-120,19.73,6,-60170,34.8,3.5,13,13
2018-12-10 12:21:04.1234,172.8,22.3,13,12.91,-120,19.74,7,-60190,34.4,3.5,13,13
2018-12-10 12:21:04.3734,172.8,22.3,13,12.91,-120,19.77,1,680.8,-88.1,28.5,13,13
2018-12-10 12:21:04.6234,172.8,22.3,13,12.91,-120,19.73,2,680.9,-88,28.5,13,13
2018-12-10 12:21:04.8734,172.8,22.3,13,12.91,-120,19.72,61,681.5,676.8,0,13,13
2018-12-10 12:21:05.1234,172.8,22.3,13,12.91,-120,19.73,62,425,425,0,13,13
2018-12-10 12:21:05.3734,172.8,22.3,13,12.91,-120,19.73,64,87.9,88.8,0,13,13
2018-12-10 12:21:05.6234,172.8,22.3,13,12.91,-119.9,19.74,3,680.8,-88.1,27,13,13
2018-12-10 12:21:05.8734,172.8,22.3,13,12.91,-120,19.73,4,680.9,-88,26.5,13,13
2018-12-10 12:21:06.1234,172.8,22.3,13,12.91,-120,19.73,65,-60170,-60180,0,13,13
2018-12-10 12:21:06.3734,172.8,22,13,12.73,-120,19.73,66,2850,2850,0,13,13
2018-12-10 12:21:06.6235,172.8,22,13,12.73,-119.9,19.73,1,680.8,-88.1,28.5,13,13
2018-12-10 12:21:06.8735,172.8,22,13,12.73,-119.9,19.72,2,680.9,-88,28.5,13,13
2018-12-10 12:21:07.1235,172.8,22,13,12.73,-120,19.73,65,-60180,-60180,0,13,13
2018-12-10 12:21:07.3734,172.8,22,13,12.73,-120,19.74,51,3.48,3.46,0,13,13
2018-12-10 12:21:07.6234,172.8,22,13,12.73,-120,19.73,63,50,50,0,13,13
2018-12-10 12:21:07.8734,172.8,22,13,12.73,-119.9,19.73,67,34.8,34.4,0,13,13
2018-12-10 12:21:08.1234,172.8,22,13,12.73,-120,19.73,52,3.48,3.46,0,13,13
2018-12-10 12:21:08.3734,172.8,22,12.75,12.73,-120,19.73,6,-60180,34.8,3.5,13,13
2018-12-10 12:21:08.6234,172.8,22,12.75,12.73,-120,19.73,7,-60180,34.4,3.5,13,13
2018-12-10 12:21:08.8734,172.8,22,12.75,12.73,-120,19.73,1,680.8,-88.1,28.5,13,13
2018-12-10 12:21:09.1234,172.8,22,12.75,12.73,-120,19.72,2,680.9,-88,28.5,13,13
2018-12-10 12:21:09.3734,172.8,22,12.75,12.73,-120,19.72,61,681.3,676.7,0,13,13
2018-12-10 12:21:09.6234,172.8,22,12.75,12.73,-120,19.72,62,425,425,0,13,13
2018-12-10 12:21:09.8734,172.8,22,12.75,12.73,-120,19.73,64,87.8,88.7,0,13,13
2018-12-10 12:21:10.1234,172.8,22,12.75,12.73,-120,19.73,3,680.8,-88.1,27,13,13
2018-12-10 12:21:10.3734,172.8,22,12.75,12.73,-119.9,19.73,4,680.9,-88,26.5,13,13
2018-12-10 12:21:10.6234,172.8,22,12.75,12.73,-120,19.73,65,-60170,-60190,0,13,13
2018-12-10 12:21:10.8735,172.8,22,12.75,12.73,-120,19.73,66,2840,2840,0,13,13
2018-12-10 12:21:11.1235,172.8,22,12.75,12.73,-120,19.73,1,680.8,-88.1,28.5,13,13
2018-12-10 12:21:11.3735,172.8,22,12.75,12.73,-120,19.75,2,680.9,-88,28.5,13,13
2018-12-10 12:21:11.6235,172.8,22,12.75,12.73,-119.9,19.74,65,-60170,-60200,0,12.5,13
2018-12-10 12:21:11.8735,172.8,22,12.75,12.73,-120,19.75,51,3.48,3.46,0,12.5,13
2018-12-10 12:21:12.1235,172.8,22,12.75,12.73,-120,19.73,63,50,50,0,12.5,13
2018-12-10 12:21:12.3735,172.8,22,12.75,12.73,-120,19.73,67,34.8,34.4,0,12.5,13
2018-12-10 12:21:12.6235,172.8,22,12.75,12.73,-119.9,19.72,52,3.48,3.46,0,12.5,13
2018-12-10 12:21:12.8735,172.8,22,12.75,12.73,-120,19.73,6,-60180,34.8,3.5,12.5,13
2018-12-10 12:21:13.1235,172.8,22,12.75,12.73,-120,19.73,7,-60200,34.4,3.5,12.5,13
2018-12-10 12:21:13.3735,172.8,22,12.75,12.73,-120,19.73,1,680.6,-88,28.5,12.5,13
2018-12-10 12:21:13.6235,172.8,22,12.75,12.73,-120,19.69,2,680.6,-88.1,28.5,12.5,13
2018-12-10 12:21:13.8735,172.8,22,12.75,12.73,-119.9,19.73,61,681.2,676.5,0,12.5,13
2018-12-10 12:21:14.1235,172.8,22,12.75,12.73,-120,19.73,62,425,425,0,12.5,13
2018-12-10 12:21:14.3735,172.8,22,12.75,12.73,-120,19.74,64,87.7,88.6,0,12.5,13
2018-12-10 12:21:14.6235,172.8,22,12.75,12.73,-120,19.73,3,680.6,-88,27,12.5,13
2018-12-10 12:21:14.8735,172.8,22,12.75,12.73,-120,19.73,4,680.6,-88.1,26.5,12.5,13
2018-12-10 12:21:15.1235,172.8,22,12.75,12.73,-120,19.73,65,-60160,-60200,0,12.5,13
2018-12-10 12:21:15.3735,172.8,22,12.75,12.73,-120,19.73,66,2850,2850,0,12.5,13
2018-12-10 12:21:15.6235,172.8,22,12.75,12.73,-120,19.73,1,680.6,-88,28.5,12.5,13
2018-12-10 12:21:15.8735,172.8,22,12.75,12.73,-120,19.72,2,680.6,-88.1,28.5,12.5,13
2018-12-10 12:21:16.1235,172.8,22,12.75,12.73,-120,19.73,65,-60150,-60190,0,12.5,13
2018-12-10 12:21:16.3735,172.8,21.8,12.75,12.62,-120,19.73,51,3.48,3.46,0,12.5,13
2018-12-10 12:21:16.6235,172.8,21.8,12.5,12.62,-119.9,19.71,63,50,50,0,12.5,13
2018-12-10 12:21:16.8736,172.8,21.8,12.5,12.62,-120,19.73,67,34.8,34.4,0,12.5,13
2018-12-10 12:21:17.1236,172.8,21.8,12.5,12.62,-120,19.74,52,3.48,3.46,0,12.5,13
2018-12-10 12:21:17.3736,172.8,21.8,12.5,12.62,-120,19.73,6,-60160,34.8,3.5,12.5,13
2018-12-10 12:21:17.6236,172.8,21.8,12.5,12.62,-119.9,19.74,7,-60200,34.4,3.5,12.5,13
2018-12-10 12:21:17.8736,172.8,21.8,12.5,12.62,-119.9,19.72,1,680.6,-88,28.5,12.5,13
2018-12-10 12:21:18.1236,172.8,21.8,12.5,12.62,-120,19.73,2,680.6,-88.1,28.5,12.5,13
2018-12-10 12:21:18.3736,172.8,21.6,12.5,12.5,-120,19.74,61,681.1,676.3,0,12.5,13
2018-12-10 12:21:18.6236,172.8,21.6,12.5,12.5,-120,19.73,62,425,425,0,12.5,13
2018-12-10 12:21:18.8736,172.8,21.6,12.5,12.5,-119.9,19.75,64,87.9,88.9,0,12.5,13
2018-12-10 12:21:19.1236,172.8,21.6,12.5,12.5,-119.9,19.67,3,680.4,-88,27,12.5,12.5
2018-12-10 12:21:19.3736,172.8,21.6,12.5,12.5,-119.9,19.73,4,680.4,-88.1,26.5,12.5,12.5
2018-12-10 12:21:19.6236,172.8,21.6,12.5,12.5,-120,19.76,65,-60150,-60180,0,12.5,12.5
