Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:21:19.8736,172.8,21.6,12.5,12.5,-120,19.73,66,2840,2840,0,12.5,12.5
2018-12-10 12:21:20.1236,172.8,21.6,12.5,12.5,-119.9,19.73,1,680.4,-88,28.5,12.5,12.5
2018-12-10 12:21:20.3736,172.8,21.6,12.5,12.5,-119.9,19.72,2,680.4,-88.1,28.5,12.5,12.5
2018-12-10 12:21:20.6236,172.8,21.6,12.5,12.5,-120,19.73,65,-60160,-60190,0,12.5,12.5
2018-12-10 12:21:20.8736,172.8,21.6,12.5,12.5,-120,19.73,51,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:21.1236,172.8,21.6,12.5,12.5,-120,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:21:21.3736,172.8,21.6,12.5,12.5,-119.9,19.73,67,34.8,34.4,0,12.5,12.5
2018-12-10 12:21:21.6236,172.8,21.6,12.5,12.5,-120,19.73,52,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:21.8736,172.8,21.6,12.5,12.5,-119.9,19.74,6,-60160,34.8,3.5,12.5,12.5
2018-12-10 12:21:22.1236,172.8,21.6,12.5,12.5,-120,19.71,7,-60180,34.4,3.5,12.5,12.5
2018-12-10 12:21:22.3736,172.8,21.6,12.5,12.5,-120,19.73,1,680.4,-88,28.5,12.5,12.5
2018-12-10 12:21:22.6236,172.8,21.5,12.5,12.44,-120,19.73,2,680.4,-88.1,28.5,12.5,12.5
2018-12-10 12:21:22.8736,172.8,21.5,12.5,12.44,-120,19.73,61,681,676.2,0,12.5,12.5
2018-12-10 12:21:23.1236,172.8,21.5,12.5,12.44,-120,19.73,62,425,425,0,12.5,12.5
2018-12-10 12:21:23.3736,172.8,21.5,12.5,12.44,-120,19.73,64,87.8,88.7,0,12.5,12.5
2018-12-10 12:21:23.6236,172.8,21.5,12.5,12.44,-120,19.73,3,680.4,-88,27,12.5,12.5
2018-12-10 12:21:23.8736,172.8,21.5,12.5,12.44,-120,19.74,4,680.4,-88.1,26.5,12.5,12.5
2018-12-10 12:21:24.1236,172.8,21.5,12.5,12.44,-119.9,19.77,65,-60160,-60180,0,12.5,12.5
2018-12-10 12:21:24.3736,172.8,21.5,12.5,12.44,-120,19.74,66,2840,2840,0,12.5,12.5
2018-12-10 12:21:24.6236,172.8,21.5,12.5,12.44,-120,19.74,1,680.4,-88,28.5,12.5,12.5
2018-12-10 12:21:24.8736,172.8,21.5,12.5,12.44,-120,19.73,2,680.4,-88.1,28.5,12.5,12.5
2018-12-10 12:21:25.1236,172.8,21.5,12.5,12.44,-119.9,19.74,65,-60170,-60180,0,12.5,12.5
2018-12-10 12:21:25.3736,172.8,21.5,12.5,12.44,-120,19.73,51,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:25.6236,172.8,21.5,12.5,12.44,-120,19.72,63,50,50,0,12.5,12.5
2018-12-10 12:21:25.8736,172.8,21.5,12.5,12.44,-120,19.71,67,34.8,34.4,0,12.5,12.5
2018-12-10 12:21:26.1236,172.8,21.5,12.5,12.44,-119.9,19.67,52,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:26.3736,172.8,21.5,12.5,12.44,-119.9,19.72,6,-60170,34.8,3.5,12.5,12.5
2018-12-10 12:21:26.6236,172.8,21.5,12.5,12.44,-120,19.74,7,-60180,34.4,3.5,12.5,12.5
2018-12-10 12:21:26.8736,172.8,21.5,12.5,12.44,-120,19.74,1,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:27.1236,172.8,21.5,12.5,12.44,-120,19.73,2,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:27.3736,172.8,21.4,12.5,12.38,-119.9,19.73,61,680.9,676.2,0,12.5,12.5
2018-12-10 12:21:27.6236,172.8,21.4,12.5,12.38,-120,19.75,62,425,425,0,12.5,12.5
2018-12-10 12:21:27.8736,172.8,21.4,12.5,12.38,-120,19.73,64,87.7,88.6,0,12.5,12.5
2018-12-10 12:21:28.1236,172.8,21.4,12.5,12.38,-120,19.74,3,680.2,-88.1,27,12.5,12.5
2018-12-10 12:21:28.3737,172.8,21.4,12.5,12.38,-120,19.73,4,680.2,-88.1,26.5,12.5,12.5
2018-12-10 12:21:28.6237,172.8,21.4,12.5,12.38,-120,19.76,65,-60170,-60180,0,12.5,12.5
2018-12-10 12:21:28.8737,172.8,21.4,12.5,12.38,-119.9,19.73,66,2850,2850,0,12.5,12.5
2018-12-10 12:21:29.1237,172.8,21.4,12.5,12.38,-120,19.73,1,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:29.3737,172.8,21.3,12.5,12.33,-120,19.73,2,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:29.6236,172.8,21.3,12.5,12.33,-120,19.74,65,-60170,-60180,0,12.5,12.5
2018-12-10 12:21:29.8736,172.8,21.3,12.5,12.33,-120,19.73,51,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:30.1236,172.8,21.3,12.5,12.33,-119.9,19.73,63,50,50,0,12.5,12.5
2018-12-10 12:21:30.3736,172.8,21.2,12.5,12.27,-120,19.73,67,34.8,34.4,0,12.5,12.5
2018-12-10 12:21:30.6235,172.8,21.2,12.5,12.27,-120,19.73,52,3.48,3.46,0,12.5,12.5
2018-12-10 12:21:30.8735,172.8,21.2,12.5,12.27,-120,19.75,6,-60170,34.8,3.5,12.5,12.5
2018-12-10 12:21:31.1235,172.8,21.2,12.5,12.27,-119.9,19.73,7,-60180,34.4,3.5,12.5,12.5
2018-12-10 12:21:31.3734,172.8,21.2,12.5,12.27,-119.9,19.8,1,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:31.6234,172.8,21.2,12.5,12.27,-120,19.75,2,680.2,-88.1,28.5,12.5,12.5
2018-12-10 12:21:31.8734,172.8,21.2,12.5,12.27,-120,19.74,61,680.7,676,0,12.5,12.5
2018-12-10 12:21:32.1235,172.8,21.2,12.5,12.27,-120,19.73,62,425,425,0,12.5,12.5
2018-12-10 12:21:32.3736,172.8,21.2,12.5,12.27,-120,19.73,64,87.8,88.7,0,12.5,12.5
2018-12-10 12:21:32.6236,172.8,21.2,12.5,12.27,-119.9,19.75,3,680.2,-88.1,27,12.5,12.5
2018-12-10 12:21:32.8737,172.8,21.2,12.5,12.27,-119.9,19.73,4,680.2,-88.1,26.5,12.5,12.5
2018-12-10 12:21:33.1237,172.8,21.2,12.5,12.27,-120,19.72,65,-60180,-60180,0,12.5,12.5
2018-12-10 12:21:33.3737,172.8,21.2,12.25,12.27,-120,19.69,66,2830,2830,0,12,12.5
2018-12-10 12:21:33.6237,172.8,21.2,12.25,12.27,-119.9,19.75,1,679.9,-88.2,28.5,12,12.5
2018-12-10 12:21:33.8736,172.8,21.2,12.25,12.27,-119.9,19.73,2,680,-88.1,28.5,12,12.5
2018-12-10 12:21:34.1236,172.8,21.2,12.25,12.27,-120,19.73,65,-60170,-60180,0,12,12.5
2018-12-10 12:21:34.3737,172.8,21.1,12.25,12.21,-120,19.73,51,3.47,3.46,0,12,12.5
2018-12-10 12:21:34.6237,172.8,21.1,12.25,12.21,-120,19.73,63,50,50,0,12,12.5
2018-12-10 12:21:34.8737,172.8,21.1,12.25,12.21,-119.9,19.73,67,34.8,34.4,0,12,12.5
2018-12-10 12:21:35.1237,172.8,21.1,12.25,12.21,-120,19.71,52,3.48,3.46,0,12,12.5
2018-12-10 12:21:35.3737,172.8,21.1,12.25,12.21,-120,19.73,6,-60160,34.8,3.5,12,12.5
2018-12-10 12:21:35.6237,172.8,21.1,12.25,12.21,-120,19.74,7,-60180,34.4,3.5,12,12.5
2018-12-10 12:21:35.8737,172.8,21.1,12.25,12.21,-119.9,19.72,1,679.9,-88.2,28.5,12,12.5
2018-12-10 12:21:36.1237,172.8,21.1,12.25,12.21,-119.9,19.73,2,680,-88.1,28.5,12,12.5
2018-12-10 12:21:36.3737,172.8,21.1,12.25,12.21,-120,19.71,61,680.5,675.9,0,12,12.5
2018-12-10 12:21:36.6237,172.8,21.1,12.25,12.21,-120,19.73,62,425,425,0,12,12.5
2018-12-10 12:21:36.8737,172.8,21.1,12.25,12.21,-120,19.73,64,87.8,88.7,0,12,12.5
2018-12-10 12:21:37.1237,172.8,21.1,12.25,12.21,-120,19.73,3,679.9,-88.2,27,12,12.5
2018-12-10 12:21:37.3737,172.8,21.1,12.25,12.21,-120,19.69,4,680,-88.1,26.5,12,12.5
2018-12-10 12:21:37.6237,172.8,21.1,12.25,12.21,-120,19.74,65,-60160,-60180,0,12,12.5
2018-12-10 12:21:37.8736,172.8,21.1,12.25,12.21,-120,19.72,66,2830,2830,0,12,12.5
2018-12-10 12:21:38.1236,172.8,21.1,12.25,12.21,-120,19.74,1,679.9,-88.2,28.5,12,12.5
2018-12-10 12:21:38.3737,172.8,21,12.25,12.15,-120,19.73,2,680,-88.1,28.5,12,12.5
2018-12-10 12:21:38.6237,172.8,21,12.25,12.15,-119.9,19.73,65,-60150,-60180,0,12,12.5
2018-12-10 12:21:38.8737,172.8,21,12.25,12.15,-119.9,19.73,51,3.47,3.46,0,12,12.5
2018-12-10 12:21:39.1238,172.8,21,12.25,12.15,-119.9,19.73,63,50,50,0,12,12.5
2018-12-10 12:21:39.3738,172.8,21,12.25,12.15,-120,19.75,67,34.8,34.4,0,12,12.5
2018-12-10 12:21:39.6238,172.8,21,12.25,12.15,-119.9,19.73,52,3.48,3.46,0,12,12.5
2018-12-10 12:21:39.8738,172.8,21,12.25,12.15,-119.9,19.59,6,-60160,34.8,3.5,12,12.5
2018-12-10 12:21:40.1238,172.8,21,12.25,12.15,-120,19.74,7,-60190,34.4,3.5,12,12.5
2018-12-10 12:21:40.3738,172.8,21,12.25,12.15,-120,19.73,1,679.9,-88.2,28.5,12,12.5
2018-12-10 12:21:40.6237,172.8,21,12.25,12.15,-120,19.73,2,680,-88.1,28.5,12,12.5
2018-12-10 12:21:40.8737,172.8,21,12.25,12.15,-119.9,19.73,61,680.4,675.7,0,12,12.5
2018-12-10 12:21:41.1237,172.8,21,12.25,12.15,-119.9,19.73,62,425,425,0,12,12.5
2018-12-10 12:21:41.3737,172.8,20.8,12.25,12.04,-119.9,19.7,64,87.9,88.8,0,12,12.5
2018-12-10 12:21:41.6238,172.8,20.8,12.25,12.04,-120,19.72,3,679.8,-88.2,27,12,12.5
2018-12-10 12:21:41.8738,172.8,20.8,12.25,12.04,-120,19.73,4,679.8,-88.1,26.5,12,12.5
2018-12-10 12:21:42.1238,172.8,20.8,12.25,12.04,-120,19.73,65,-60150,-60190,0,12,12.5
2018-12-10 12:21:42.3738,172.8,20.8,12.25,12.04,-119.9,19.73,66,2840,2840,0,12,12.5
2018-12-10 12:21:42.6237,172.8,20.8,12,12.04,-120,19.72,1,679.8,-88.2,28.5,12,12.5
2018-12-10 12:21:42.8737,172.8,20.8,12,12.04,-120,19.73,2,679.8,-88.1,28.5,12,12.5
2018-12-10 12:21:43.1237,172.8,20.8,12,12.04,-120,19.73,65,-60150,-60190,0,12,12.5
2018-12-10 12:21:43.3737,172.8,20.8,12,12.04,-120,19.61,51,3.47,3.45,0,12,12.5
2018-12-10 12:21:43.6237,172.8,20.8,12,12.04,-119.9,19.73,63,50,50,0,12,12.5
2018-12-10 12:21:43.8737,172.8,20.8,12,12.04,-120,19.73,67,34.8,34.4,0,12,12.5
2018-12-10 12:21:44.1238,172.8,20.8,12,12.04,-120,19.73,52,3.48,3.45,0,12,12.5
2018-12-10 12:21:44.3738,172.8,20.8,12,12.04,-120,19.73,6,-60160,34.8,3.5,12,12.5
2018-12-10 12:21:44.6238,172.8,20.8,12,12.04,-120,19.73,7,-60180,34.4,3.5,12,12.5
2018-12-10 12:21:44.8738,172.8,20.8,12,12.04,-120,19.74,1,679.8,-88.2,28.5,12,12.5
2018-12-10 12:21:45.1238,172.8,20.8,12,12.04,-120,19.73,2,679.8,-88.1,28.5,12,12.5
2018-12-10 12:21:45.3738,172.8,20.8,12,12.04,-120,19.89,61,680.2,675.5,0,12,12.5
2018-12-10 12:21:45.6238,172.8,20.7,12,11.98,-119.9,19.7,62,425,425,0,12,12.5
2018-12-10 12:21:45.8738,172.8,20.7,12,11.98,-119.9,19.73,64,88,88.9,0,12,12.5
2018-12-10 12:21:46.1238,172.8,20.7,12,11.98,-120,19.73,3,679.8,-88.2,27,12,12.5
2018-12-10 12:21:46.3738,172.8,20.7,12,11.98,-120,19.73,4,679.8,-88.1,26.5,12,12.5
2018-12-10 12:21:46.6238,172.8,20.7,12,11.98,-120,19.71,65,-60160,-60180,0,12,12.5
2018-12-10 12:21:46.8738,172.8,20.7,12,11.98,-120,19.74,66,2830,2830,0,12,12.5
2018-12-10 12:21:47.1238,172.8,20.7,12,11.98,-120,19.72,1,679.8,-88.2,28.5,12,12.5
2018-12-10 12:21:47.3738,172.8,20.7,12,11.98,-120,19.89,2,679.8,-88.1,28.5,12,12.5
2018-12-10 12:21:47.6238,172.8,20.7,12,11.98,-120,19.73,65,-60160,-60180,0,12,12.5
2018-12-10 12:21:47.8738,172.8,20.7,12,11.98,-120,19.73,51,3.47,3.45,0,12,12.5
2018-12-10 12:21:48.1238,172.8,20.7,12,11.98,-120,19.72,63,50,50,0,12,12
2018-12-10 12:21:48.3738,172.8,20.6,12,11.92,-119.9,19.73,67,34.8,34.3,0,12,12
2018-12-10 12:21:48.6238,172.8,20.6,12,11.92,-120,19.71,52,3.47,3.45,0,12,12
2018-12-10 12:21:48.8738,172.8,20.6,12,11.92,-120,19.73,6,-60160,34.8,3.4,12,12
2018-12-10 12:21:49.1238,172.8,20.6,12,11.92,-120,19.73,7,-60190,34.3,3.5,12,12
2018-12-10 12:21:49.3739,172.8,20.6,12,11.92,-119.9,19.73,1,679.5,-88.2,28.5,12,12
2018-12-10 12:21:49.6239,172.8,20.6,12,11.92,-120,19.73,2,679.5,-88.1,28.5,12,12
2018-12-10 12:21:49.8739,172.8,20.6,12,11.92,-120,19.73,61,680.1,675.5,0,12,12
2018-12-10 12:21:50.1239,172.8,20.6,12,11.92,-120,19.72,62,425,425,0,12,12
2018-12-10 12:21:50.3739,172.8,20.6,12,11.92,-120,19.74,64,88.1,89,0,12,12
2018-12-10 12:21:50.6239,172.8,20.6,12,11.92,-119.9,19.72,3,679.5,-88.2,27,12,12
2018-12-10 12:21:50.8739,172.8,20.6,12,11.92,-119.9,19.73,4,679.5,-88.1,26.5,12,12
2018-12-10 12:21:51.1239,172.8,20.6,12,11.92,-120,19.73,65,-60180,-60190,0,12,12
2018-12-10 12:21:51.3739,172.8,20.6,12,11.92,-120,19.73,66,2830,2820,0,12,12
2018-12-10 12:21:51.6239,172.8,20.6,12,11.92,-120,19.73,1,679.5,-88.2,28.5,12,12
2018-12-10 12:21:51.8739,172.8,20.6,12,11.92,-120,19.81,2,679.5,-88.1,28.5,12,12
2018-12-10 12:21:52.1239,172.8,20.6,12,11.92,-120,19.74,65,-60160,-60180,0,12,12
2018-12-10 12:21:52.3738,172.8,20.5,12,11.86,-120,19.73,51,3.47,3.45,0,12,12
2018-12-10 12:21:52.6238,172.8,20.5,12,11.86,-120,19.73,63,50,50,0,12,12
2018-12-10 12:21:52.8739,172.8,20.5,12,11.86,-120,19.75,67,34.8,34.3,0,12,12
2018-12-10 12:21:53.1239,172.8,20.5,12,11.86,-119.9,19.75,52,3.47,3.45,0,12,12
2018-12-10 12:21:53.3739,172.8,20.4,12,11.81,-120,19.8,6,-60160,34.8,3.4,12,12
2018-12-10 12:21:53.6239,172.8,20.4,12,11.81,-120,19.73,7,-60190,34.3,3.5,12,12
2018-12-10 12:21:53.8739,172.8,20.4,12,11.81,-120,19.79,1,679.5,-88.2,28.5,12,12
2018-12-10 12:21:54.1239,172.8,20.4,12,11.81,-120,19.74,2,679.5,-88.1,28.5,12,12
2018-12-10 12:21:54.3739,172.8,20.4,12,11.81,-119.9,19.73,61,679.9,675.3,0,12,12
2018-12-10 12:21:54.6239,172.8,20.4,12,11.81,-119.9,19.85,62,425,425,0,12,12
2018-12-10 12:21:54.8739,172.8,20.4,12,11.81,-120,19.73,64,88,88.9,0,12,12
2018-12-10 12:21:55.1239,172.8,20.4,12,11.81,-120,19.65,3,679.5,-88.2,27,12,12
2018-12-10 12:21:55.3739,172.8,20.4,12,11.81,-119.9,19.72,4,679.3,-88.1,26.5,12,12
2018-12-10 12:21:55.6239,172.8,20.4,12,11.81,-120,19.73,65,-60160,-60170,0,12,12
2018-12-10 12:21:55.8739,172.8,20.4,12,11.81,-120,19.68,66,2820,2820,0,12,12
2018-12-10 12:21:56.1239,172.8,20.4,12,11.81,-120,19.74,1,679.3,-88.2,29,12,12
2018-12-10 12:21:56.3739,172.8,20.4,12,11.81,-120,19.73,2,679.3,-88.1,28.5,12,12
2018-12-10 12:21:56.6239,172.8,20.4,12,11.81,-120,19.73,65,-60170,-60180,0,12,12
2018-12-10 12:21:56.8739,172.8,20.4,12,11.81,-120,19.73,51,3.47,3.45,0,12,12
2018-12-10 12:21:57.1239,172.8,20.4,12,11.81,-119.9,19.73,63,50,50,0,12,12
2018-12-10 12:21:57.3740,172.8,20.4,12,11.81,-120,19.73,67,34.8,34.3,0,12,12
2018-12-10 12:21:57.6240,172.8,20.3,12,11.75,-120,19.73,52,3.47,3.45,0,12,12
2018-12-10 12:21:57.8740,172.8,20.3,12,11.75,-120,19.8,6,-60170,34.8,3.4,12,12
2018-12-10 12:21:58.1240,172.8,20.3,12,11.75,-119.9,19.71,7,-60170,34.3,3.5,12,12
2018-12-10 12:21:58.3740,172.8,20.3,12,11.75,-119.9,19.74,1,679.3,-88.2,29,12,12
2018-12-10 12:21:58.6240,172.8,20.3,12,11.75,-119.9,19.74,2,679.3,-88.1,28.5,12,12
2018-12-10 12:21:58.8740,172.8,20.3,12,11.75,-120,19.73,61,679.9,675.1,0,12,12
2018-12-10 12:21:59.1240,172.8,20.3,12,11.75,-120,19.73,62,425,425,0,12,12
2018-12-10 12:21:59.3740,172.8,20.2,11.75,11.69,-120,19.73,64,87.7,88.9,0,12,12
2018-12-10 12:21:59.6240,172.8,20.2,11.75,11.69,-120,19.73,3,679.3,-88.2,27,12,12
2018-12-10 12:21:59.8740,172.8,20.2,11.75,11.69,-120,19.8,4,679.3,-88.1,26.5,12,12
2018-12-10 12:22:00.1240,172.8,20.2,11.75,11.69,-120,19.73,65,-60170,-60190,0,12,12
2018-12-10 12:22:00.3740,172.8,20.2,11.75,11.69,-120,19.73,66,2840,2840,0,12,12
2018-12-10 12:22:00.6240,172.8,20.2,11.75,11.69,-119.9,19.72,1,679.3,-88.2,29,12,12
2018-12-10 12:22:00.8740,172.8,20.2,11.75,11.69,-120,19.73,2,679.3,-88.1,28.5,12,12
2018-12-10 12:22:01.1239,172.8,20.2,11.75,11.69,-120,19.73,65,-60360,-60000,0,12,12
2018-12-10 12:22:01.3739,172.8,20.2,11.75,11.69,-120.1,19.73,51,3.47,3.45,0,12,12
2018-12-10 12:22:01.6239,172.8,20.2,11.75,11.69,-120,19.73,63,50,50,0,12,12
2018-12-10 12:22:01.8739,172.8,20.2,11.75,11.69,-120,19.68,67,34.8,34.3,0,12,12
2018-12-10 12:22:02.1239,172.8,20.2,11.75,11.69,-120,19.73,52,3.47,3.45,0,12,12
2018-12-10 12:22:02.3739,172.8,20.2,11.75,11.69,-120,19.73,6,-60350,34.8,3.4,12,12
2018-12-10 12:22:02.6240,172.8,20.2,11.75,11.69,-120,19.74,7,-60180,34.3,3.5,11.5,12
2018-12-10 12:22:02.8740,172.8,20.2,11.75,11.69,-120,19.73,1,678.9,-88.6,29,11.5,12
2018-12-10 12:22:03.1240,172.8,20.2,11.75,11.69,-119.9,19.74,2,679,-87.9,28.5,11.5,12
2018-12-10 12:22:03.3740,172.8,20.2,11.75,11.69,-119.9,19.73,61,679.6,674.9,0,11.5,12
2018-12-10 12:22:03.6240,172.8,20.2,11.75,11.69,-120,19.74,62,425,425,0,11.5,12
2018-12-10 12:22:03.8740,172.8,20.2,11.75,11.69,-120,19.71,64,87.9,88.8,0,11.5,12
2018-12-10 12:22:04.1240,172.8,20.2,11.75,11.69,-120,19.72,3,678.9,-88.6,27,11.5,12
2018-12-10 12:22:04.3740,172.8,20.1,11.75,11.63,-119.9,19.73,4,679,-87.9,26.5,11.5,12
2018-12-10 12:22:04.6240,172.8,20.1,11.75,11.63,-120,19.73,65,-60150,-60180,0,11.5,12
2018-12-10 12:22:04.8740,172.8,20.1,11.75,11.63,-120,19.73,66,2830,2830,0,11.5,12
2018-12-10 12:22:05.1240,172.8,20.1,11.75,11.63,-120,19.75,1,678.9,-88.6,29,11.5,12
2018-12-10 12:22:05.3740,172.8,20,11.75,11.57,-119.9,19.73,2,679,-87.9,28.5,11.5,12
2018-12-10 12:22:05.6240,172.8,20,11.75,11.57,-119.9,19.73,65,-60150,-60180,0,11.5,12
2018-12-10 12:22:05.8740,172.8,20,11.75,11.57,-120,19.77,51,3.47,3.45,0,11.5,12
2018-12-10 12:22:06.1240,172.8,20,11.75,11.57,-120,19.73,63,50,50,0,11.5,12
2018-12-10 12:22:06.3740,172.8,20,11.75,11.57,-120,19.73,67,34.8,34.3,0,11.5,12
2018-12-10 12:22:06.6240,172.8,20,11.75,11.57,-119.9,19.73,52,3.47,3.45,0,11.5,12
2018-12-10 12:22:06.8740,172.8,20,11.75,11.57,-119.9,19.75,6,-60160,34.8,3.4,11.5,12
2018-12-10 12:22:07.1241,172.8,20,11.75,11.57,-120,19.74,7,-60190,34.3,3.5,11.5,12
2018-12-10 12:22:07.3741,172.8,20,11.5,11.57,-120,19.73,1,678.9,-88.6,29,11.5,12
2018-12-10 12:22:07.6241,172.8,20,11.5,11.57,-120,19.73,2,679,-87.9,28.5,11.5,12
2018-12-10 12:22:07.8741,172.8,20,11.5,11.57,-120,19.72,61,679.4,674.7,0,11.5,12
2018-12-10 12:22:08.1241,172.8,20,11.5,11.57,-119.9,19.74,62,425,425,0,11.5,12
2018-12-10 12:22:08.3741,172.8,20,11.5,11.57,-120,19.73,64,88,88.9,0,11.5,12
2018-12-10 12:22:08.6241,172.8,20,11.5,11.57,-120,19.72,3,678.9,-88.6,27,11.5,12
2018-12-10 12:22:08.8740,172.8,20,11.5,11.57,-120,19.73,4,679,-87.9,26.5,11.5,12
2018-12-10 12:22:09.1240,172.8,20,11.5,11.57,-120,19.74,65,-60160,-60190,0,11.5,12
2018-12-10 12:22:09.3740,172.8,20,11.5,11.57,-120,19.71,66,2840,2840,0,11.5,12
2018-12-10 12:22:09.6240,172.8,19.8,11.5,11.46,-120,19.73,1,678.9,-88.6,29,11.5,12
2018-12-10 12:22:09.8740,172.8,19.8,11.5,11.46,-120,19.73,2,678.7,-88.3,28.5,11.5,11.5
2018-12-10 12:22:10.1240,172.8,19.8,11.5,11.46,-120,19.73,65,-60150,-60180,0,11.5,11.5
2018-12-10 12:22:10.3740,172.8,19.8,11.5,11.46,-120,19.73,51,3.47,3.45,0,11.5,11.5
2018-12-10 12:22:10.6241,172.8,19.8,11.5,11.46,-120,19.73,63,50,50,0,11.5,11.5
2018-12-10 12:22:10.8741,172.8,19.8,11.5,11.46,-119.9,19.69,67,34.8,34.3,0,11.5,11.5
2018-12-10 12:22:11.1241,172.8,19.8,11.5,11.46,-120,19.74,52,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:11.3741,172.8,19.8,11.5,11.46,-120,19.73,6,-60160,34.8,3.4,11.5,11.5
2018-12-10 12:22:11.6241,172.8,19.8,11.5,11.46,-120,19.72,7,-60180,34.3,3.5,11.5,11.5
2018-12-10 12:22:11.8741,172.8,19.8,11.5,11.46,-119.9,19.73,1,678.7,-88.2,29,11.5,11.5
2018-12-10 12:22:12.1241,172.8,19.8,11.5,11.46,-119.9,19.73,2,678.7,-88.3,28.5,11.5,11.5
2018-12-10 12:22:12.3741,172.8,19.8,11.5,11.46,-120,19.63,61,679.4,674.6,0,11.5,11.5
2018-12-10 12:22:12.6240,172.8,19.8,11.5,11.46,-120,19.71,62,425,425,0,11.5,11.5
2018-12-10 12:22:12.8740,172.8,19.8,11.5,11.46,-119.9,19.72,64,87.9,88.8,0,11.5,11.5
2018-12-10 12:22:13.1240,172.8,19.8,11.5,11.46,-119.9,19.74,3,678.7,-88.2,27,11.5,11.5
2018-12-10 12:22:13.3740,172.8,19.8,11.5,11.46,-119.9,19.72,4,678.7,-88.3,26.5,11.5,11.5
2018-12-10 12:22:13.6241,172.8,19.8,11.5,11.46,-120,19.73,65,-60160,-60180,0,11.5,11.5
2018-12-10 12:22:13.8741,172.8,19.8,11.5,11.46,-120,19.72,66,2830,2830,0,11.5,11.5
2018-12-10 12:22:14.1241,172.8,19.8,11.5,11.46,-120,19.73,1,678.7,-88.2,29,11.5,11.5
2018-12-10 12:22:14.3741,172.8,19.8,11.5,11.46,-119.9,19.73,2,678.7,-88.3,28.5,11.5,11.5
2018-12-10 12:22:14.6241,172.8,19.8,11.5,11.46,-120,19.73,65,-60160,-60180,0,11.5,11.5
2018-12-10 12:22:14.8741,172.8,19.8,11.5,11.46,-120,19.61,51,3.47,3.45,0,11.5,11.5
2018-12-10 12:22:15.1241,172.8,19.8,11.5,11.46,-120,19.72,63,50,50,0,11.5,11.5
2018-12-10 12:22:15.3741,172.8,19.8,11.5,11.46,-120,19.73,67,34.8,34.3,0,11.5,11.5
2018-12-10 12:22:15.6241,172.8,19.7,11.5,11.4,-119.9,19.73,52,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:15.8741,172.8,19.7,11.5,11.4,-120,19.73,6,-60160,34.8,3.4,11.5,11.5
2018-12-10 12:22:16.1241,172.8,19.7,11.5,11.4,-120,19.73,7,-60180,34.3,3.5,11.5,11.5
2018-12-10 12:22:16.3742,172.8,19.7,11.5,11.4,-120,19.72,1,678.7,-88.2,29,11.5,11.5
2018-12-10 12:22:16.6242,172.8,19.7,11.5,11.4,-119.9,19.73,2,678.7,-88.3,28.5,11.5,11.5
2018-12-10 12:22:16.8742,172.8,19.7,11.5,11.4,-119.9,19.73,61,679.1,674.4,0,11.5,11.5
2018-12-10 12:22:17.1243,172.8,19.7,11.5,11.4,-120,19.74,62,425,425,0,11.5,11.5
2018-12-10 12:22:17.3743,172.8,19.6,11.5,11.34,-120,19.73,64,88,88.9,0,11.5,11.5
2018-12-10 12:22:17.6242,172.8,19.6,11.5,11.34,-120,19.73,3,678.6,-88.4,27,11.5,11.5
2018-12-10 12:22:17.8742,172.8,19.6,11.5,11.34,-120,19.73,4,678.5,-88.3,26.5,11.5,11.5
2018-12-10 12:22:18.1242,172.8,19.6,11.5,11.34,-119.9,19.73,65,-60160,-60170,0,11.5,11.5
2018-12-10 12:22:18.3742,172.8,19.6,11.5,11.34,-120,19.72,66,2830,2820,0,11.5,11.5
2018-12-10 12:22:18.6241,172.8,19.6,11.5,11.34,-120,19.73,1,678.6,-88.4,29,11.5,11.5
2018-12-10 12:22:18.8741,172.8,19.6,11.5,11.34,-120,19.87,2,678.5,-88.3,28.5,11.5,11.5
2018-12-10 12:22:19.1241,172.8,19.6,11.5,11.34,-119.9,19.69,65,-60170,-60180,0,11.5,11.5
2018-12-10 12:22:19.3741,172.8,19.5,11.5,11.28,-119.9,19.74,51,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:19.6241,172.8,19.5,11.5,11.28,-120,19.73,63,50,50,0,11.5,11.5
2018-12-10 12:22:19.8742,172.8,19.5,11.5,11.28,-120,19.73,67,34.8,34.3,0,11.5,11.5
2018-12-10 12:22:20.1242,172.8,19.5,11.5,11.28,-120,19.73,52,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:20.3742,172.8,19.4,11.5,11.23,-119.9,19.73,6,-60170,34.8,3.4,11.5,11.5
2018-12-10 12:22:20.6242,172.8,19.4,11.5,11.23,-119.9,19.73,7,-60180,34.3,3.5,11.5,11.5
2018-12-10 12:22:20.8742,172.8,19.4,11.5,11.23,-119.9,19.68,1,678.6,-88.4,29,11.5,11.5
2018-12-10 12:22:21.1241,172.8,19.4,11.5,11.23,-120,19.71,2,678.5,-88.3,28.5,11.5,11.5
2018-12-10 12:22:21.3741,172.8,19.4,11.5,11.23,-120,19.73,61,679,674.2,0,11.5,11.5
2018-12-10 12:22:21.6242,172.8,19.4,11.5,11.23,-119.9,19.73,62,425,425,0,11.5,11.5
2018-12-10 12:22:21.8742,172.8,19.4,11.5,11.23,-119.9,19.73,64,87.9,88.8,0,11.5,11.5
2018-12-10 12:22:22.1242,172.8,19.4,11.5,11.23,-120,19.73,3,678.6,-88.4,27,11.5,11.5
2018-12-10 12:22:22.3742,172.8,19.4,11.5,11.23,-120,19.73,4,678.5,-88.3,26.5,11.5,11.5
2018-12-10 12:22:22.6242,172.8,19.4,11.5,11.23,-120,19.74,65,-60170,-60180,0,11.5,11.5
2018-12-10 12:22:22.8742,172.8,19.4,11.5,11.23,-120,19.74,66,2820,2820,0,11.5,11.5
2018-12-10 12:22:23.1242,172.8,19.4,11.5,11.23,-119.9,19.74,1,678.6,-88.4,29,11.5,11.5
2018-12-10 12:22:23.3742,172.8,19.4,11.5,11.23,-120,19.73,2,678.5,-88.3,28.5,11.5,11.5
2018-12-10 12:22:23.6242,172.8,19.4,11.5,11.23,-120,19.76,65,-60180,-60190,0,11.5,11.5
2018-12-10 12:22:23.8742,172.8,19.4,11.5,11.23,-120,19.73,51,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:24.1242,172.8,19.4,11.5,11.23,-120,19.73,63,50,50,0,11.5,11.5
2018-12-10 12:22:24.3742,172.8,19.4,11.5,11.23,-120,19.73,67,34.8,34.3,0,11.5,11.5
2018-12-10 12:22:24.6242,172.8,19.4,11.25,11.23,-120,19.73,52,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:24.8742,172.8,19.4,11.25,11.23,-120,19.57,6,-60180,34.8,3.4,11.5,11.5
2018-12-10 12:22:25.1242,172.8,19.4,11.25,11.23,-120,19.73,7,-60190,34.3,3.5,11.5,11.5
2018-12-10 12:22:25.3742,172.8,19.4,11.25,11.23,-120,19.73,1,678.1,-88.4,29,11.5,11.5
2018-12-10 12:22:25.6242,172.8,19.4,11.25,11.23,-120,19.76,2,678.1,-88.3,28.5,11.5,11.5
2018-12-10 12:22:25.8742,172.8,19.4,11.25,11.23,-120,19.72,61,678.8,674.1,0,11.5,11.5
2018-12-10 12:22:26.1242,172.8,19.4,11.25,11.23,-120,19.73,62,425,425,0,11.5,11.5
2018-12-10 12:22:26.3742,172.8,19.3,11.25,11.17,-120,19.73,64,88,88.9,0,11.5,11.5
2018-12-10 12:22:26.6242,172.8,19.3,11.25,11.17,-120,19.73,3,678.1,-88.4,27,11.5,11.5
2018-12-10 12:22:26.8743,172.8,19.3,11.25,11.17,-120,19.87,4,678.1,-88.3,27,11.5,11.5
2018-12-10 12:22:27.1243,172.8,19.3,11.25,11.17,-120,19.73,65,-60170,-60190,0,11.5,11.5
2018-12-10 12:22:27.3743,172.8,19.3,11.25,11.17,-120,19.72,66,2830,2830,0,11.5,11.5
2018-12-10 12:22:27.6243,172.8,19.3,11.25,11.17,-120,19.71,1,678.1,-88.4,29,11.5,11.5
2018-12-10 12:22:27.8743,172.8,19.3,11.25,11.17,-120,19.73,2,678.1,-88.3,28.5,11.5,11.5
2018-12-10 12:22:28.1243,172.8,19.3,11.25,11.17,-119.9,19.73,65,-60160,-60190,0,11.5,11.5
2018-12-10 12:22:28.3742,172.8,19.3,11.25,11.17,-120,19.76,51,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:28.6242,172.8,19.2,11.25,11.11,-120,19.73,63,50,50,0,11.5,11.5
2018-12-10 12:22:28.8743,172.8,19.2,11.25,11.11,-120,19.7,67,34.8,34.3,0,11.5,11.5
2018-12-10 12:22:29.1243,172.8,19.2,11.25,11.11,-120,19.73,52,3.47,3.44,0,11.5,11.5
2018-12-10 12:22:29.3744,172.8,19.2,11.25,11.11,-120,19.67,6,-60170,34.8,3.4,11.5,11.5
2018-12-10 12:22:29.6244,172.8,19.2,11.25,11.11,-120,19.74,7,-60190,34.3,3.5,11.5,11.5
2018-12-10 12:22:29.8743,172.8,19.2,11.25,11.11,-120,19.73,1,678.1,-88.4,29,11.5,11.5
2018-12-10 12:22:30.1243,172.8,19.2,11.25,11.11,-120,19.72,2,678.1,-88.3,28.5,11.5,11.5
2018-12-10 12:22:30.3743,172.8,19.1,11.25,11.05,-120,19.72,61,678.6,673.9,0,11.5,11.5
2018-12-10 12:22:30.6242,172.8,19.1,11.25,11.05,-120,19.73,62,425,425,0,11.5,11.5
2018-12-10 12:22:30.8743,172.8,19.1,11.25,11.05,-120,19.73,64,88.1,89,0,11.5,11.5
2018-12-10 12:22:31.1243,172.8,19.1,11.25,11.05,-120,19.73,3,678.1,-88.4,27,11.5,11.5
2018-12-10 12:22:31.3743,172.8,19.1,11.25,11.05,-120,19.72,4,678.1,-88.3,27,11,11.5
2018-12-10 12:22:31.6243,172.8,19.1,11.25,11.05,-120,19.72,65,-60150,-60190,0,11,11.5
2018-12-10 12:22:31.8743,172.8,19.1,11.25,11.05,-119.9,19.73,66,2830,2830,0,11,11.5
2018-12-10 12:22:32.1243,172.8,19.1,11.25,11.05,-120,19.73,1,677.8,-88.4,29,11,11.5
2018-12-10 12:22:32.3743,172.8,19,11,11,-120,19.73,2,677.8,-88.3,28.5,11,11.5
2018-12-10 12:22:32.6243,172.8,19,11,11,-120,19.74,65,-60150,-60190,0,11,11.5
2018-12-10 12:22:32.8743,172.8,19,11,11,-120,19.72,51,3.46,3.44,0,11,11.5
2018-12-10 12:22:33.1243,172.8,19,11,11,-119.9,19.75,63,50,50,0,11,11.5
2018-12-10 12:22:33.3743,172.8,19,11,11,-120,19.7,67,34.8,34.3,0,11,11.5
2018-12-10 12:22:33.6243,172.8,19,11,11,-120,19.74,52,3.47,3.43,0,11,11.5
2018-12-10 12:22:33.8743,172.8,19,11,11,-120,19.72,6,-60160,34.8,3.4,11,11.5
2018-12-10 12:22:34.1244,172.8,19,11,11,-120,19.73,7,-60190,34.3,3.5,11,11.5
2018-12-10 12:22:34.3744,172.8,19,11,11,-120,19.72,1,677.8,-88.4,29,11,11.5
2018-12-10 12:22:34.6244,172.8,19,11,11,-120,19.73,2,677.8,-88.3,28.5,11,11.5
2018-12-10 12:22:34.8744,172.8,19,11,11,-120,19.73,61,678.4,673.6,0,11,11.5
2018-12-10 12:22:35.1244,172.8,19,11,11,-120,19.7,62,425,425,0,11,11.5
2018-12-10 12:22:35.3744,172.8,19,11,11,-119.9,19.73,64,88,88.9,0,11,11.5
2018-12-10 12:22:35.6245,172.8,19,11,11,-119.9,19.72,3,677.8,-88.4,27,11,11.5
2018-12-10 12:22:35.8745,172.8,19,11,11,-120,19.73,4,677.8,-88.3,27,11,11.5
2018-12-10 12:22:36.1245,172.8,19,11,11,-119.9,19.73,65,-60160,-60180,0,11,11.5
2018-12-10 12:22:36.3745,172.8,19,11,11,-120,19.73,66,2840,2830,0,11,11.5
2018-12-10 12:22:36.6245,172.8,19,11,11,-120,19.72,1,677.8,-88.4,29,11,11.5
2018-12-10 12:22:36.8745,172.8,19,11,11,-119.9,19.73,2,677.8,-88.3,28.5,11,11.5
2018-12-10 12:22:37.1245,172.8,19,11,11,-120,19.73,65,-60170,-60190,0,11,11.5
2018-12-10 12:22:37.3744,172.8,19,11,11,-120,19.72,51,3.46,3.44,0,11,11.5
2018-12-10 12:22:37.6244,172.8,19,11,11,-120,19.69,63,50,50,0,11,11.5
2018-12-10 12:22:37.8744,172.8,19,11,11,-119.9,19.73,67,34.8,34.3,0,11,11.5
2018-12-10 12:22:38.1244,172.8,19,11,11,-119.9,19.73,52,3.47,3.43,0,11,11.5
2018-12-10 12:22:38.3744,172.8,18.9,11,10.94,-119.9,19.74,6,-60160,34.8,3.4,11,11.5
2018-12-10 12:22:38.6244,172.8,18.9,11,10.94,-120,19.73,7,-60180,34.3,3.5,11,11.5
2018-12-10 12:22:38.8744,172.8,18.9,11,10.94,-120,19.73,1,677.6,-88.4,29,11,11
2018-12-10 12:22:39.1244,172.8,18.9,11,10.94,-120,19.73,2,677.6,-88.3,28.5,11,11
2018-12-10 12:22:39.3744,172.8,18.9,11,10.94,-119.9,19.74,61,678.3,673.5,0,11,11
2018-12-10 12:22:39.6244,172.8,18.9,11,10.94,-120,19.73,62,425,425,0,11,11
2018-12-10 12:22:39.8744,172.8,18.9,11,10.94,-120,19.73,64,87.9,88.8,0,11,11
2018-12-10 12:22:40.1244,172.8,18.9,11,10.94,-120,19.73,3,677.6,-88.4,27,11,11
2018-12-10 12:22:40.3744,172.8,18.8,11,10.88,-120,19.73,4,677.6,-88.3,27,11,11
2018-12-10 12:22:40.6244,172.8,18.7,11,10.82,-119.9,19.73,65,-60160,-60170,0,11,11
2018-12-10 12:22:40.8744,172.8,18.7,11,10.82,-120,19.72,66,2820,2820,0,11,11
2018-12-10 12:22:41.1244,172.8,18.7,11,10.82,-120,19.73,1,677.6,-88.4,29,11,11
2018-12-10 12:22:41.3745,172.8,18.7,11,10.82,-120,19.72,2,677.6,-88.3,28.5,11,11
2018-12-10 12:22:41.6245,172.8,18.7,11,10.82,-120,19.74,65,-60160,-60180,0,11,11
2018-12-10 12:22:41.8745,172.8,18.7,11,10.82,-119.9,19.73,51,3.46,3.44,0,11,11
2018-12-10 12:22:42.1245,172.8,18.7,11,10.82,-120,19.73,63,50,50,0,11,11
2018-12-10 12:22:42.3744,172.8,18.7,11,10.82,-120,19.74,67,34.8,34.3,0,11,11
2018-12-10 12:22:42.6244,172.8,18.7,11,10.82,-120.1,19.75,52,3.46,3.43,0,11,11
2018-12-10 12:22:42.8744,172.8,18.7,11,10.82,-120,19.75,6,-60170,34.8,3.4,11,11
2018-12-10 12:22:43.1244,172.8,18.7,11,10.82,-120,19.74,7,-60180,34.3,3.5,11,11
2018-12-10 12:22:43.3744,172.8,18.7,11,10.82,-119.9,19.74,1,677.6,-88.4,29,11,11
2018-12-10 12:22:43.6244,172.8,18.7,11,10.82,-120,19.73,2,677.6,-88.3,28.5,11,11
2018-12-10 12:22:43.8744,172.8,18.7,11,10.82,-120,19.72,61,677.9,673.2,0,11,11
2018-12-10 12:22:44.1244,172.8,18.7,11,10.82,-120,19.73,62,425,425,0,11,11
2018-12-10 12:22:44.3744,172.8,18.6,11,10.76,-120,19.73,64,87.9,88.8,0,11,11
2018-12-10 12:22:44.6244,172.8,18.6,11,10.76,-120,19.73,3,677.6,-88.4,27,11,11
2018-12-10 12:22:44.8744,172.8,18.6,11,10.76,-120,19.72,4,677.6,-88.3,27,11,11
2018-12-10 12:22:45.1244,172.8,18.6,11,10.76,-120,19.74,65,-60170,-60180,0,11,11
2018-12-10 12:22:45.3745,172.8,18.6,11,10.76,-120,19.73,66,2810,2810,0,11,11
2018-12-10 12:22:45.6245,172.8,18.6,11,10.76,-120,19.74,1,677.6,-88.4,29,11,11
2018-12-10 12:22:45.8745,172.8,18.6,11,10.76,-119.9,19.73,2,677.6,-88.3,28.5,11,11
2018-12-10 12:22:46.1245,172.8,18.6,11,10.76,-120,19.73,65,-60170,-60180,0,11,11
2018-12-10 12:22:46.3745,172.8,18.6,11,10.76,-120,19.74,51,3.46,3.43,0,11,11
2018-12-10 12:22:46.6245,172.8,18.6,11,10.76,-120,19.73,63,50,50,0,11,11
2018-12-10 12:22:46.8745,172.8,18.6,11,10.76,-120,19.73,67,34.8,34.3,0,11,11
2018-12-10 12:22:47.1245,172.8,18.6,11,10.76,-120,19.74,52,3.46,3.43,0,11,11
2018-12-10 12:22:47.3745,172.8,18.6,11,10.76,-120,19.73,6,-60170,34.8,3.4,11,11
2018-12-10 12:22:47.6245,172.8,18.6,11,10.76,-120,19.76,7,-60180,34.3,3.5,11,11
2018-12-10 12:22:47.8745,172.8,18.6,11,10.76,-120,19.73,1,677.1,-88.5,29,11,11
2018-12-10 12:22:48.1245,172.8,18.6,11,10.76,-119.9,19.72,2,677.2,-88.3,28.5,11,11
2018-12-10 12:22:48.3745,172.8,18.6,11,10.76,-120,19.73,61,677.7,673,0,11,11
2018-12-10 12:22:48.6245,172.8,18.6,11,10.76,-120,19.74,62,425,425,0,11,11
2018-12-10 12:22:48.8745,172.8,18.6,11,10.76,-120,19.73,64,88,88.9,0,11,11
2018-12-10 12:22:49.1245,172.8,18.6,11,10.76,-120,19.73,3,677.1,-88.5,27,11,11
2018-12-10 12:22:49.3745,172.8,18.5,10.75,10.71,-120,19.73,4,677.2,-88.3,27,11,11
2018-12-10 12:22:49.6245,172.8,18.5,10.75,10.71,-120,19.73,65,-60170,-60180,0,11,11
2018-12-10 12:22:49.8745,172.8,18.5,10.75,10.71,-120,19.73,66,2810,2800,0,11,11
2018-12-10 12:22:50.1245,172.8,18.5,10.75,10.71,-120,19.73,1,677.1,-88.5,29,11,11
2018-12-10 12:22:50.3745,172.8,18.5,10.75,10.71,-119.9,19.72,2,677.2,-88.3,28.5,11,11
2018-12-10 12:22:50.6245,172.8,18.5,10.75,10.71,-120,19.72,65,-60160,-60180,0,11,11
2018-12-10 12:22:50.8745,172.8,18.5,10.75,10.71,-120,19.73,51,3.46,3.43,0,11,11
2018-12-10 12:22:51.1245,172.8,18.5,10.75,10.71,-120,19.74,63,50,50,0,11,11
2018-12-10 12:22:51.3745,172.8,18.4,10.75,10.65,-120,19.73,67,34.8,34.3,0,11,11
2018-12-10 12:22:51.6245,172.8,18.4,10.75,10.65,-119.9,19.72,52,3.46,3.43,0,11,11
2018-12-10 12:22:51.8745,172.8,18.4,10.75,10.65,-119.9,19.73,6,-60160,34.8,3.4,11,11
2018-12-10 12:22:52.1245,172.8,18.4,10.75,10.65,-120,19.73,7,-60180,34.3,3.5,11,11
2018-12-10 12:22:52.3745,172.8,18.4,10.75,10.65,-120,19.8,1,677.1,-88.5,29,11,11
2018-12-10 12:22:52.6245,172.8,18.3,10.75,10.59,-120,19.71,2,677.2,-88.3,28.5,11,11
2018-12-10 12:22:52.8745,172.8,18.3,10.75,10.59,-119.9,19.73,61,677.5,672.8,0,11,11
2018-12-10 12:22:53.1245,172.8,18.3,10.75,10.59,-119.9,19.73,62,425,425,0,11,11
2018-12-10 12:22:53.3745,172.8,18.3,10.75,10.59,-120,19.73,64,87.9,88.8,0,10.5,11
2018-12-10 12:22:53.6245,172.8,18.3,10.75,10.59,-120,19.73,3,676.8,-88.5,27,10.5,11
2018-12-10 12:22:53.8745,172.8,18.3,10.75,10.59,-120,19.73,4,676.8,-88.5,27,10.5,11
2018-12-10 12:22:54.1246,172.8,18.3,10.75,10.59,-119.9,19.74,65,-60160,-60190,0,10.5,11
2018-12-10 12:22:54.3746,172.8,18.3,10.75,10.59,-120,19.7,66,2800,2800,0,10.5,11
2018-12-10 12:22:54.6246,172.8,18.3,10.75,10.59,-120,19.81,1,676.8,-88.5,29,10.5,11
2018-12-10 12:22:54.8746,172.8,18.3,10.75,10.59,-120,19.73,2,676.8,-88.5,28.5,10.5,11
2018-12-10 12:22:55.1246,172.8,18.3,10.75,10.59,-120,19.74,65,-60150,-60180,0,10.5,11
2018-12-10 12:22:55.3746,172.8,18.2,10.75,10.53,-120,19.74,51,3.46,3.43,0,10.5,11
2018-12-10 12:22:55.6246,172.8,18.2,10.75,10.53,-119.9,19.73,63,50,50,0,10.5,11
2018-12-10 12:22:55.8746,172.8,18.2,10.75,10.53,-120,19.73,67,34.8,34.3,0,10.5,11
2018-12-10 12:22:56.1246,172.8,18.2,10.75,10.53,-120,19.72,52,3.46,3.43,0,10.5,11
2018-12-10 12:22:56.3746,172.8,18.2,10.75,10.53,-120,19.79,6,-60160,34.8,3.4,10.5,11
2018-12-10 12:22:56.6246,172.8,18.2,10.75,10.53,-119.9,19.72,7,-60190,34.3,3.5,10.5,11
2018-12-10 12:22:56.8746,172.8,18.2,10.75,10.53,-120,19.73,1,676.8,-88.5,29,10.5,11
2018-12-10 12:22:57.1246,172.8,18.2,10.75,10.53,-120,19.73,2,676.8,-88.5,28.5,10.5,11
2018-12-10 12:22:57.3746,172.8,18.2,10.75,10.53,-120,19.73,61,677.3,672.5,0,10.5,11
2018-12-10 12:22:57.6246,172.8,18.2,10.5,10.53,-120,19.73,62,425,425,0,10.5,11
2018-12-10 12:22:57.8746,172.8,18.2,10.5,10.53,-119.9,19.73,64,88,88.9,0,10.5,11
2018-12-10 12:22:58.1246,172.8,18.2,10.5,10.53,-120,19.73,3,676.8,-88.5,27,10.5,11
2018-12-10 12:22:58.3746,172.8,18.2,10.5,10.53,-120,19.8,4,676.8,-88.5,27,10.5,11
2018-12-10 12:22:58.6246,172.8,18.2,10.5,10.53,-120,19.72,65,-60160,-60190,0,10.5,11
2018-12-10 12:22:58.8746,172.8,18.2,10.5,10.53,-119.9,19.73,66,2800,2800,0,10.5,11
2018-12-10 12:22:59.1246,172.8,18.2,10.5,10.53,-119.9,19.73,1,676.8,-88.5,29,10.5,11
2018-12-10 12:22:59.3746,172.8,18.2,10.5,10.53,-120,19.73,2,676.8,-88.5,28.5,10.5,11
2018-12-10 12:22:59.6246,172.8,18.2,10.5,10.53,-120,19.73,65,-60160,-60190,0,10.5,11
2018-12-10 12:22:59.8746,172.8,18.2,10.5,10.53,-120,19.73,51,3.46,3.43,0,10.5,11
2018-12-10 12:23:00.1246,172.8,18.2,10.5,10.53,-119.9,19.73,63,50,50,0,10.5,11
2018-12-10 12:23:00.3746,172.8,18.2,10.5,10.53,-119.9,19.74,67,34.8,34.3,0,10.5,11
2018-12-10 12:23:00.6246,172.8,18.1,10.5,10.47,-119.9,19.73,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:00.8746,172.8,18.1,10.5,10.47,-120,19.73,6,-60160,34.8,3.4,10.5,10.5
2018-12-10 12:23:01.1247,172.8,18.1,10.5,10.47,-120,19.73,7,-60190,34.3,3.5,10.5,10.5
2018-12-10 12:23:01.3747,172.8,18,10.5,10.42,-120,19.74,1,676.3,-88.5,29,10.5,10.5
2018-12-10 12:23:01.6247,172.8,18,10.5,10.42,-119.9,19.73,2,676.5,-88.5,29,10.5,10.5
2018-12-10 12:23:01.8747,172.8,18,10.5,10.42,-119.9,19.73,61,677,672.3,0,10.5,10.5
2018-12-10 12:23:02.1247,172.8,18,10.5,10.42,-120,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:23:02.3747,172.8,18,10.5,10.42,-120,19.73,64,88,88.9,0,10.5,10.5
2018-12-10 12:23:02.6247,172.8,18,10.5,10.42,-120,19.74,3,676.3,-88.5,27,10.5,10.5
2018-12-10 12:23:02.8747,172.8,18,10.5,10.42,-120,19.73,4,676.5,-88.5,27,10.5,10.5
2018-12-10 12:23:03.1247,172.8,18,10.5,10.42,-120,19.73,65,-60150,-60170,0,10.5,10.5
2018-12-10 12:23:03.3747,172.8,18,10.5,10.42,-120,19.74,66,2800,2800,0,10.5,10.5
2018-12-10 12:23:03.6247,172.8,17.9,10.5,10.36,-120,19.73,1,676.3,-88.5,29,10.5,10.5
2018-12-10 12:23:03.8747,172.8,17.9,10.5,10.36,-120,19.73,2,676.5,-88.5,29,10.5,10.5
2018-12-10 12:23:04.1247,172.8,17.9,10.5,10.36,-119.9,19.73,65,-60160,-60180,0,10.5,10.5
2018-12-10 12:23:04.3747,172.8,17.9,10.5,10.36,-120,19.73,51,3.46,3.43,0,10.5,10.5
2018-12-10 12:23:04.6247,172.8,17.9,10.5,10.36,-120,19.73,63,50,50,0,10.5,10.5
2018-12-10 12:23:04.8747,172.8,17.9,10.5,10.36,-120.1,19.74,67,34.8,34.3,0,10.5,10.5
2018-12-10 12:23:05.1246,172.8,17.9,10.5,10.36,-120,19.73,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:05.3746,172.8,17.9,10.5,10.36,-119.9,19.72,6,-60150,34.8,3.4,10.5,10.5
2018-12-10 12:23:05.6246,172.8,17.9,10.5,10.36,-120,19.72,7,-60170,34.3,3.5,10.5,10.5
2018-12-10 12:23:05.8746,172.8,17.9,10.5,10.36,-119.9,19.74,1,676.3,-88.5,29,10.5,10.5
2018-12-10 12:23:06.1246,172.8,17.9,10.5,10.36,-120,19.74,2,676.5,-88.5,29,10.5,10.5
2018-12-10 12:23:06.3746,172.8,17.9,10.5,10.36,-119.9,19.73,61,676.8,672,0,10.5,10.5
2018-12-10 12:23:06.6246,172.8,17.9,10.5,10.36,-120,19.71,62,425,425,0,10.5,10.5
2018-12-10 12:23:06.8747,172.8,17.9,10.5,10.36,-120,19.73,64,87.9,88.8,0,10.5,10.5
2018-12-10 12:23:07.1247,172.8,17.9,10.5,10.36,-120,19.73,3,676.3,-88.5,27,10.5,10.5
2018-12-10 12:23:07.3747,172.8,17.8,10.5,10.3,-120,19.73,4,676.5,-88.5,27,10.5,10.5
2018-12-10 12:23:07.6247,172.8,17.8,10.5,10.3,-120,19.72,65,-60160,-60180,0,10.5,10.5
2018-12-10 12:23:07.8747,172.8,17.8,10.5,10.3,-119.9,19.74,66,2810,2810,0,10.5,10.5
2018-12-10 12:23:08.1247,172.8,17.8,10.5,10.3,-119.9,19.73,1,676,-88.7,29,10.5,10.5
2018-12-10 12:23:08.3747,172.8,17.8,10.5,10.3,-120,19.73,2,676,-88.5,29,10.5,10.5
2018-12-10 12:23:08.6247,172.8,17.8,10.5,10.3,-120,19.74,65,-60160,-60170,0,10.5,10.5
2018-12-10 12:23:08.8747,172.8,17.8,10.5,10.3,-120,19.72,51,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:09.1247,172.8,17.8,10.5,10.3,-119.9,19.73,63,50,50,0,10.5,10.5
2018-12-10 12:23:09.3747,172.8,17.8,10.5,10.3,-120,19.73,67,34.8,34.3,0,10.5,10.5
2018-12-10 12:23:09.6247,172.8,17.8,10.5,10.3,-120,19.72,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:09.8747,172.8,17.8,10.5,10.3,-120,19.72,6,-60170,34.8,3.4,10.5,10.5
2018-12-10 12:23:10.1247,172.8,17.8,10.5,10.3,-119.9,19.73,7,-60180,34.3,3.5,10.5,10.5
2018-12-10 12:23:10.3747,172.8,17.8,10.5,10.3,-119.9,19.73,1,676,-88.7,29,10.5,10.5
2018-12-10 12:23:10.6247,172.8,17.8,10.5,10.3,-120,19.73,2,676,-88.5,29,10.5,10.5
2018-12-10 12:23:10.8747,172.8,17.8,10.5,10.3,-120,19.73,61,676.5,671.8,0,10.5,10.5
2018-12-10 12:23:11.1247,172.8,17.8,10.5,10.3,-120,19.72,62,425,425,0,10.5,10.5
2018-12-10 12:23:11.3747,172.8,17.7,10.5,10.24,-120,19.73,64,87.9,88.8,0,10.5,10.5
2018-12-10 12:23:11.6247,172.8,17.7,10.5,10.24,-120,19.73,3,676,-88.7,27,10.5,10.5
2018-12-10 12:23:11.8747,172.8,17.7,10.5,10.24,-120,19.73,4,676,-88.5,27,10.5,10.5
2018-12-10 12:23:12.1247,172.8,17.7,10.5,10.24,-120,19.73,65,-60160,-60170,0,10.5,10.5
2018-12-10 12:23:12.3747,172.8,17.6,10.5,10.19,-120,19.73,66,2810,2810,0,10.5,10.5
2018-12-10 12:23:12.6247,172.8,17.6,10.5,10.19,-120,19.73,1,676,-88.7,29,10.5,10.5
2018-12-10 12:23:12.8747,172.8,17.6,10.5,10.19,-120,19.73,2,676,-88.5,29,10.5,10.5
2018-12-10 12:23:13.1247,172.8,17.6,10.5,10.19,-120,19.73,65,-60170,-60170,0,10.5,10.5
2018-12-10 12:23:13.3747,172.8,17.6,10.5,10.19,-119.9,19.74,51,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:13.6248,172.8,17.6,10.5,10.19,-120,19.73,63,50,50,0,10.5,10.5
2018-12-10 12:23:13.8748,172.8,17.6,10.5,10.19,-120,19.74,67,34.8,34.3,0,10.5,10.5
2018-12-10 12:23:14.1249,172.8,17.6,10.5,10.19,-119.9,19.72,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:23:14.3748,172.8,17.6,10.25,10.19,-120,19.73,6,-60180,34.8,3.4,10.5,10.5
2018-12-10 12:23:14.6248,172.8,17.6,10.25,10.19,-120,19.73,7,-60190,34.3,3.5,10.5,10.5
2018-12-10 12:23:14.8748,172.8,17.6,10.25,10.19,-120,19.73,1,676,-88.7,29,10.5,10.5
2018-12-10 12:23:15.1248,172.8,17.6,10.25,10.19,-119.9,19.73,2,676,-88.5,29,10,10.5
2018-12-10 12:23:15.3748,172.8,17.6,10.25,10.19,-120,19.72,61,676.3,671.5,0,10,10.5
2018-12-10 12:23:15.6248,172.8,17.5,10.25,10.13,-120,19.73,62,425,425,0,10,10.5
2018-12-10 12:23:15.8747,172.8,17.5,10.25,10.13,-120,19.73,64,87.8,88.7,0,10,10.5
2018-12-10 12:23:16.1247,172.8,17.5,10.25,10.13,-120,19.73,3,675.6,-88.7,27,10,10.5
2018-12-10 12:23:16.3747,172.8,17.5,10.25,10.13,-120,19.74,4,675.6,-88.5,27,10,10.5
2018-12-10 12:23:16.6248,172.8,17.5,10.25,10.13,-120,19.73,65,-60170,-60190,0,10,10.5
2018-12-10 12:23:16.8748,172.8,17.5,10.25,10.13,-120,19.73,66,2810,2800,0,10,10.5
2018-12-10 12:23:17.1248,172.8,17.5,10.25,10.13,-120,19.72,1,675.6,-88.7,29,10,10.5
2018-12-10 12:23:17.3748,172.8,17.5,10.25,10.13,-120,19.74,2,675.6,-88.5,29,10,10.5
2018-12-10 12:23:17.6248,172.8,17.5,10.25,10.13,-120,19.71,65,-60160,-60180,0,10,10.5
2018-12-10 12:23:17.8748,172.8,17.5,10.25,10.13,-120,19.69,51,3.45,3.42,0,10,10.5
2018-12-10 12:23:18.1248,172.8,17.5,10.25,10.13,-120,19.74,63,50,50,0,10,10.5
2018-12-10 12:23:18.3748,172.8,17.4,10.25,10.07,-120,19.73,67,34.8,34.3,0,10,10.5
2018-12-10 12:23:18.6248,172.8,17.4,10.25,10.07,-120,19.73,52,3.46,3.41,0,10,10.5
2018-12-10 12:23:18.8748,172.8,17.4,10.25,10.07,-119.9,19.73,6,-60150,34.8,3.4,10,10.5
2018-12-10 12:23:19.1248,172.8,17.4,10.25,10.07,-120,19.72,7,-60190,34.3,3.5,10,10.5
2018-12-10 12:23:19.3748,172.8,17.4,10.25,10.07,-120,19.76,1,675.6,-88.7,29,10,10.5
2018-12-10 12:23:19.6248,172.8,17.4,10.25,10.07,-120,19.73,2,675.6,-88.5,29,10,10.5
2018-12-10 12:23:19.8748,172.8,17.4,10.25,10.07,-120,19.75,61,675.9,671.2,0,10,10.5
2018-12-10 12:23:20.1248,172.8,17.4,10.25,10.07,-119.9,19.71,62,425,425,0,10,10.5
2018-12-10 12:23:20.3748,172.8,17.4,10.25,10.07,-119.9,19.73,64,88,88.9,0,10,10.5
2018-12-10 12:23:20.6248,172.8,17.4,10.25,10.07,-120,19.73,3,675.6,-88.7,27,10,10.5
2018-12-10 12:23:20.8748,172.8,17.4,10.25,10.07,-120,19.73,4,675.6,-88.5,27,10,10.5
2018-12-10 12:23:21.1249,172.8,17.4,10.25,10.07,-119.9,19.74,65,-60150,-60180,0,10,10.5
2018-12-10 12:23:21.3749,172.8,17.4,10.25,10.07,-119.9,19.73,66,2810,2810,0,10,10.5
2018-12-10 12:23:21.6249,172.8,17.4,10.25,10.07,-119.9,19.72,1,675.6,-88.7,29,10,10.5
2018-12-10 12:23:21.8749,172.8,17.4,10.25,10.07,-120,19.74,2,675.6,-88.5,29,10,10.5
2018-12-10 12:23:22.1248,172.8,17.4,10.25,10.07,-120,19.74,65,-60150,-60190,0,10,10.5
2018-12-10 12:23:22.3748,172.8,17.2,10,9.95,-119.9,19.74,51,3.45,3.42,0,10,10.5
2018-12-10 12:23:22.6248,172.8,17.2,10,9.95,-111.7,19.73,63,50,50,0,10,10
2018-12-10 12:23:22.8748,172.8,17.2,10,9.95,-7.9,19.73,67,34.8,34.3,0,10,10
2018-12-10 12:23:23.1248,172.8,17.2,10,9.95,0.8,19.72,52,3.46,3.41,0,10,10
2018-12-10 12:23:23.3748,172.8,17.2,10,9.95,0.8,19.73,6,-350,34.8,3.4,10,10
2018-12-10 12:23:23.6248,172.8,17.2,10,9.95,0.7,19.73,7,-520,34.3,3.5,10,10
2018-12-10 12:23:23.8748,172.8,17.2,10,9.95,0.6,19.69,1,675.1,-88.8,29,10,10
2018-12-10 12:23:24.1248,172.8,17.2,10,9.95,0.5,19.73,2,675.1,-88.7,29,10,10
2018-12-10 12:23:24.3749,172.8,17.2,10,9.95,0.4,19.76,61,683,678.3,0,10,10
2018-12-10 12:23:24.6249,172.8,17.2,10,9.95,0.4,19.73,62,425,425,0,10,10
2018-12-10 12:23:24.8749,172.8,17.2,10,9.95,0.3,19.73,64,15.4,15.6,0,10,10
2018-12-10 12:23:25.1249,172.8,17.2,10,9.95,0.2,19.74,3,675.1,-88.8,27,10,10
2018-12-10 12:23:25.3749,172.8,17.2,10,9.95,0.2,19.72,4,675.1,-88.7,27,10,10
2018-12-10 12:23:25.6249,172.8,17.2,10,9.95,0.2,19.73,65,-760,-790,0,10,10
2018-12-10 12:23:25.8749,172.8,17.2,10,9.95,0.1,19.89,66,4990,4990,0,10,10
2018-12-10 12:23:26.1249,172.8,17.2,10,9.95,0.1,19.72,1,675.1,-88.8,29,10,10
2018-12-10 12:23:26.3749,172.8,17.2,10,9.95,0.1,19.74,2,675.1,-88.7,29,10,10
2018-12-10 12:23:26.6249,172.8,17.2,10,9.95,0.1,19.73,65,-800,-820,0,10,10
2018-12-10 12:23:26.8749,172.8,17.2,10,9.95,0.1,19.75,51,3.45,3.42,0,10,10
2018-12-10 12:23:27.1249,172.8,17.2,10,9.95,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:23:27.3749,172.8,17.2,10,9.95,0.1,19.73,67,34.7,34.2,0,10,10
2018-12-10 12:23:27.6249,172.8,17.2,10,9.95,0.1,19.74,52,3.46,3.41,0,10,10
2018-12-10 12:23:27.8749,172.8,17.2,10,9.95,0.1,19.73,6,-800,34.7,3.4,10,10
2018-12-10 12:23:28.1248,172.8,17.2,10,9.95,0.1,19.74,7,-830,34.1,3.5,10,10
2018-12-10 12:23:28.3748,172.8,17.2,10,9.95,0.1,19.74,1,675.1,-88.8,29,10,10
2018-12-10 12:23:28.6248,172.8,17.2,10,9.95,0,19.73,2,675.1,-88.7,29,10,10
2018-12-10 12:23:28.8748,172.8,17.2,10,9.95,0,19.73,61,683.8,679.1,0,10,10
2018-12-10 12:23:29.1249,172.8,17.2,10,9.95,0,19.74,62,425,425,0,10,10
2018-12-10 12:23:29.3750,172.8,17.2,10,9.95,0,19.74,64,8,8.1,0,10,10
2018-12-10 12:23:29.6251,172.8,17.2,10,9.95,0.1,19.73,3,681.2,0,27,10,10
2018-12-10 12:23:29.8750,172.8,17.2,10,9.95,0.1,19.73,4,681.2,0,27,10,10
2018-12-10 12:23:30.1250,172.8,17.2,10,9.95,0.1,19.73,65,-810,-830,0,10,10
2018-12-10 12:23:30.3750,172.8,17.2,10,9.95,0.1,19.72,66,5140,5140,0,10,10
2018-12-10 12:23:30.6249,172.8,17.2,10,9.95,0.1,19.72,1,681.2,0,29,10,10
2018-12-10 12:23:30.8749,172.8,17.2,10,9.95,0.1,19.7,2,681.2,0,29,10,10
2018-12-10 12:23:31.1249,172.8,17.2,10,9.95,0.1,19.73,65,-820,-830,0,10,10
2018-12-10 12:23:31.3749,172.8,17.2,10,9.95,0.1,19.73,51,3.48,3.45,0,10,10
2018-12-10 12:23:31.6248,172.8,17.2,10,9.95,0,19.73,63,50,50,0,10,10
2018-12-10 12:23:31.8749,172.8,17.2,10,9.95,0,19.72,67,34.3,33.7,0,10,10
2018-12-10 12:23:32.1249,172.8,17.2,10,9.95,0.1,19.74,52,3.49,3.44,0,10,10
2018-12-10 12:23:32.3750,172.8,17.2,10,9.95,0.1,19.74,6,-820,34.2,3.4,10,10
2018-12-10 12:23:32.6251,172.8,17.2,10,9.95,0.1,19.72,7,-830,33.6,3.5,10,10
2018-12-10 12:23:32.8751,172.8,17.2,10,9.95,0.1,19.73,1,681.2,0,29,10,10
2018-12-10 12:23:33.1250,172.8,17.2,10,9.95,0.1,19.73,2,681.2,0,29,10,10
2018-12-10 12:23:33.3750,172.8,17.2,10,9.95,0.1,19.72,61,684.3,679.6,0,10,10
2018-12-10 12:23:33.6249,172.8,17.2,10,9.95,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:23:33.8749,172.8,17.2,10,9.95,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:23:34.1249,172.8,17.2,10,9.95,0,19.71,3,681.2,0,27,10,10
2018-12-10 12:23:34.3749,172.8,17.2,10,9.95,0,19.75,4,681.2,0,27,10,10
2018-12-10 12:23:34.6249,172.8,17.2,10,9.95,0,19.72,65,-820,-830,0,10,10
2018-12-10 12:23:34.8750,172.8,17.2,10,9.95,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:23:35.1250,172.8,17.2,10,9.95,0.1,19.73,1,681.2,0,29,10,10
2018-12-10 12:23:35.3750,172.8,17.2,10,9.95,0.1,19.73,2,681.2,0,29,10,10
2018-12-10 12:23:35.6250,172.8,17.2,10,9.95,0.1,19.73,65,-820,-830,0,10,10
2018-12-10 12:23:35.8750,172.8,17.2,10,9.95,0.1,19.73,51,3.48,3.45,0,10,10
2018-12-10 12:23:36.1250,172.8,17.2,10,9.95,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:23:36.3750,172.8,17.2,10,9.95,0.1,19.68,67,33.6,33.1,0,10,10
2018-12-10 12:23:36.6250,172.8,17.2,10,9.95,0.1,19.72,52,3.49,3.44,0,10,10
2018-12-10 12:23:36.8750,172.8,17.2,10,9.95,0.1,19.73,6,-820,33.6,3.4,10,10
2018-12-10 12:23:37.1250,172.8,17.2,10,9.95,0,19.72,7,-830,33,3.5,10,10
2018-12-10 12:23:37.3750,172.8,17.2,10,9.95,0,19.73,1,682,0,29,10,10
2018-12-10 12:23:37.6250,172.8,17.2,10,9.95,0.1,19.73,2,682,0,29,10,10
2018-12-10 12:23:37.8750,172.8,17.2,10,9.95,0.1,19.73,61,684.8,680.1,0,10,10
2018-12-10 12:23:38.1250,172.8,17.2,10,9.95,0.1,19.75,62,425,425,0,10,10
2018-12-10 12:23:38.3750,172.8,17.2,10,9.95,0,19.8,64,8,8.2,0,10,10
2018-12-10 12:23:38.6251,172.8,17.2,10,9.95,0.1,19.73,3,682,0,27,10,10
2018-12-10 12:23:38.8751,172.8,17.2,10,9.95,0.1,19.73,4,682,0,27,10,10
2018-12-10 12:23:39.1251,172.8,17.2,10,9.95,0.1,19.73,65,-820,-830,0,10,10
2018-12-10 12:23:39.3751,172.8,17.2,10,9.95,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:23:39.6251,172.8,17.2,10,9.95,0,19.73,1,682,0,29,10,10
2018-12-10 12:23:39.8751,172.8,17.2,10,9.95,0.1,19.74,2,682,0,29,10,10
2018-12-10 12:23:40.1251,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:40.3751,172.8,17.2,10,9.95,0,19.69,51,3.48,3.45,0,10,10
2018-12-10 12:23:40.6251,172.8,17.2,10,9.95,0,19.73,63,50,50,0,10,10
2018-12-10 12:23:40.8751,172.8,17.2,10,9.95,0,19.73,67,33,32.6,0,10,10
2018-12-10 12:23:41.1251,172.8,17.2,10,9.95,0.1,19.74,52,3.49,3.44,0,10,10
2018-12-10 12:23:41.3751,172.8,17.2,10,9.95,0.1,19.73,6,-820,33,3.4,10,10
2018-12-10 12:23:41.6250,172.8,17.2,10,9.95,0.1,19.73,7,-830,32.5,3.5,10,10
2018-12-10 12:23:41.8750,172.8,17.2,10,9.95,0.1,19.72,1,682,0,29,10,10
2018-12-10 12:23:42.1250,172.8,17.2,10,9.95,0.1,19.73,2,682,0,29,10,10
2018-12-10 12:23:42.3750,172.8,17.2,10,9.95,0.1,19.72,61,685.1,680.4,0,10,10
2018-12-10 12:23:42.6250,172.8,17.2,10,9.95,0,19.72,62,425,425,0,10,10
2018-12-10 12:23:42.8750,172.8,17.2,10,9.95,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:23:43.1251,172.8,17.2,10,9.95,0,19.74,3,682,0,27,10,10
2018-12-10 12:23:43.3751,172.8,17.2,10,9.95,0,19.73,4,682,0,27,10,10
2018-12-10 12:23:43.6251,172.8,17.2,10,9.95,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:43.8751,172.8,17.2,10,9.95,0.1,19.74,66,5180,5180,0,10,10
2018-12-10 12:23:44.1251,172.8,17.2,10,9.95,0.1,19.71,1,682.6,0,29,10,10
2018-12-10 12:23:44.3751,172.8,17.2,10,9.95,0.1,19.73,2,682.6,0,29,10,10
2018-12-10 12:23:44.6251,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:44.8751,172.8,17.2,10,9.95,0.1,19.73,51,3.49,3.45,0,10,10
2018-12-10 12:23:45.1251,172.8,17.2,10,9.95,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:23:45.3751,172.8,17.2,10,9.95,0.1,19.73,67,32.5,32.1,0,10,10
2018-12-10 12:23:45.6251,172.8,17.2,10,9.95,0,19.73,52,3.49,3.45,0,10,10
