Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:23:45.8751,172.8,17.2,10,9.95,0,19.72,6,-830,32.4,3.5,10,10
2018-12-10 12:23:46.1251,172.8,17.2,10,9.95,0,19.73,7,-830,32,3.5,10,10
2018-12-10 12:23:46.3751,172.8,17.2,10,9.95,0,19.74,1,682.6,0,29,10,10
2018-12-10 12:23:46.6251,172.8,17.2,10,9.95,0.1,19.73,2,682.6,0,29,10,10
2018-12-10 12:23:46.8751,172.8,17.2,10,9.95,0.1,19.73,61,685.5,680.7,0,10,10
2018-12-10 12:23:47.1251,172.8,17.2,10,9.95,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:23:47.3751,172.8,17.2,10,9.95,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:23:47.6251,172.8,17.2,10,9.95,0.1,19.73,3,682.6,0,27,10,10
2018-12-10 12:23:47.8751,172.8,17.2,10,9.95,0.1,19.72,4,682.6,0,27,10,10
2018-12-10 12:23:48.1251,172.8,17.2,10,9.95,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:48.3751,172.8,17.2,10,9.95,0,19.74,66,5190,5190,0,10,10
2018-12-10 12:23:48.6251,172.8,17.2,10,9.95,0,19.72,1,682.6,0,29,10,10
2018-12-10 12:23:48.8751,172.8,17.2,10,9.95,0,19.73,2,682.6,0,29,10,10
2018-12-10 12:23:49.1251,172.8,17.2,10,9.95,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:49.3750,172.8,17.2,10,9.95,0,19.74,51,3.49,3.45,0,10,10
2018-12-10 12:23:49.6250,172.8,17.2,10,9.95,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:23:49.8751,172.8,17.2,10,9.95,0.1,19.73,67,32,31.7,0,10,10
2018-12-10 12:23:50.1251,172.8,17.2,10,9.95,0.1,19.73,52,3.49,3.45,0,10,10
2018-12-10 12:23:50.3751,172.8,17.2,10,9.95,0.1,19.72,6,-830,32,3.5,10,10
2018-12-10 12:23:50.6252,172.8,17.2,10,9.95,0,19.74,7,-840,31.6,3.5,10,10
2018-12-10 12:23:50.8752,172.8,17.2,10,9.95,0,19.73,1,682.6,0,29,10,10
2018-12-10 12:23:51.1252,172.8,17.2,10,9.95,0,19.7,2,682.6,0,29,10,10
2018-12-10 12:23:51.3752,172.8,17.2,10,9.95,0,19.74,61,685.6,680.8,0,10,10
2018-12-10 12:23:51.6252,172.8,17.2,10,9.95,0,19.73,62,425,425,0,10,10
2018-12-10 12:23:51.8752,172.8,17.2,10,9.95,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:23:52.1252,172.8,17.2,10,9.95,0,19.74,3,683,0,27,10,10
2018-12-10 12:23:52.3752,172.8,17.2,10,9.95,0,19.73,4,683.1,0,27,10,10
2018-12-10 12:23:52.6252,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:23:52.8752,172.8,17.2,10,9.95,0.1,19.72,66,5200,5200,0,10,10
2018-12-10 12:23:53.1252,172.8,17.2,10,9.95,0.1,19.73,1,683,0,29,10,10
2018-12-10 12:23:53.3752,172.8,17.2,10,9.95,0.1,19.73,2,683.1,0,29,10,10
2018-12-10 12:23:53.6252,172.8,17.2,10,9.95,0.1,19.74,65,-830,-830,0,10,10
2018-12-10 12:23:53.8752,172.8,17.2,10,9.95,0,19.73,51,3.49,3.46,0,10,10
2018-12-10 12:23:54.1252,172.8,17.2,10,9.95,0,19.74,63,50,50,0,10,10
2018-12-10 12:23:54.3752,172.8,17.2,10,9.95,0,19.73,67,31.6,31.3,0,10,10
2018-12-10 12:23:54.6252,172.8,17.2,10,9.95,0,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:23:54.8752,172.8,17.2,10,9.95,0,19.73,6,-830,31.5,3.5,10,10
2018-12-10 12:23:55.1252,172.8,17.2,10,9.95,0,19.74,7,-830,31.2,3.5,10,10
2018-12-10 12:23:55.3752,172.8,17.2,10,9.95,0.1,19.73,1,683,0,29,10,10
2018-12-10 12:23:55.6252,172.8,17.2,10,9.95,0.1,19.75,2,683.1,0,29,10,10
2018-12-10 12:23:55.8752,172.8,17.2,10,9.95,0.1,19.73,61,685.9,681.1,0,10,10
2018-12-10 12:23:56.1252,172.8,17.2,10,9.95,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:23:56.3752,172.8,17.2,10,9.95,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:23:56.6252,172.8,17.2,10,9.95,0,19.73,3,683,0,27,10,10
2018-12-10 12:23:56.8752,172.8,17.2,10,9.95,0,19.73,4,683.1,0,27,10,10
2018-12-10 12:23:57.1252,172.8,17.2,10,9.95,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:23:57.3752,172.8,17.2,10,9.95,0,19.73,66,5190,5180,0,10,10
2018-12-10 12:23:57.6252,172.8,17.2,10,9.95,0,19.69,1,683,0,29,10,10
2018-12-10 12:23:57.8752,172.8,17.2,10,9.95,0,19.74,2,683.1,0,29,10,10
2018-12-10 12:23:58.1252,172.8,17.2,10,9.95,0,19.74,65,-830,-840,0,10,10
2018-12-10 12:23:58.3752,172.8,17.2,10,9.95,0.1,19.73,51,3.49,3.46,0,10,10
2018-12-10 12:23:58.6252,172.8,17.2,10,9.95,0.1,19.72,63,50,50,0,10,10
2018-12-10 12:23:58.8752,172.8,17.2,10,9.95,0.1,19.72,67,31.2,30.9,0,10,10
2018-12-10 12:23:59.1252,172.8,17.2,10,9.95,0,19.72,52,3.5,3.45,0,10,10
2018-12-10 12:23:59.3752,172.8,17.2,10,9.95,0,19.74,6,-830,31.2,3.5,10,10
2018-12-10 12:23:59.6252,172.8,17.2,10,9.95,0,19.76,7,-830,30.9,3.5,10,10
2018-12-10 12:23:59.8752,172.8,17.2,10,9.95,0,19.73,1,683.4,0,29,10,10
2018-12-10 12:24:00.1253,172.8,17.2,10,9.95,0,19.73,2,683.4,0,29,10,10
2018-12-10 12:24:00.3753,172.8,17.2,10,9.95,0,19.73,61,686,681.3,0,10,10
2018-12-10 12:24:00.6253,172.8,17.2,10,9.95,0,19.72,62,425,425,0,10,10
2018-12-10 12:24:00.8753,172.8,17.2,10,9.95,0.1,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:24:01.1253,172.8,17.2,10,9.95,0.1,19.73,3,683.4,0,27,10,10
2018-12-10 12:24:01.3753,172.8,17.2,10,9.95,0.1,19.74,4,683.4,0,27,10,10
2018-12-10 12:24:01.6253,172.8,17.2,10,9.95,0,19.78,65,-830,-830,0,10,10
2018-12-10 12:24:01.8753,172.8,17.2,10,9.95,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:24:02.1253,172.8,17.2,10,9.95,0,19.73,1,683.4,0,29,10,10
2018-12-10 12:24:02.3753,172.8,17.2,10,9.95,0,19.73,2,683.4,0,29,10,10
2018-12-10 12:24:02.6254,172.8,17.2,10,9.95,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:02.8754,172.8,17.2,10,9.95,0,19.73,51,3.49,3.46,0,10,10
2018-12-10 12:24:03.1254,172.8,17.2,10,9.95,0,19.74,63,50,50,0,10,10
2018-12-10 12:24:03.3753,172.8,17.2,10,9.95,0,19.73,67,30.8,30.6,0,10,10
2018-12-10 12:24:03.6253,172.8,17.2,10,9.95,0.1,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:24:03.8753,172.8,17.2,10,9.95,0.1,19.73,6,-830,30.8,3.5,10,10
2018-12-10 12:24:04.1253,172.8,17.2,10,9.95,0.1,19.74,7,-830,30.6,3.5,10,10
2018-12-10 12:24:04.3753,172.8,17.2,10,9.95,0.1,19.76,1,683.4,0,29,10,10
2018-12-10 12:24:04.6253,172.8,17.2,10,9.95,0.1,19.73,2,683.4,0,29,10,10
2018-12-10 12:24:04.8753,172.8,17.2,10,9.95,0,19.73,61,686.1,681.5,0,10,10
2018-12-10 12:24:05.1253,172.8,17.2,10,9.95,0,19.73,62,425,425,0,10,10
2018-12-10 12:24:05.3753,172.8,17.2,10,9.95,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:24:05.6253,172.8,17.2,10,9.95,0,19.73,3,683.4,0,27,10,10
2018-12-10 12:24:05.8753,172.8,17.2,10,9.95,0,19.73,4,683.4,0,27,10,10
2018-12-10 12:24:06.1253,172.8,17.2,10,9.95,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:24:06.3753,172.8,17.2,10,9.95,0.1,19.72,66,5180,5180,0,10,10
2018-12-10 12:24:06.6254,172.8,17.2,10,9.95,0.1,19.75,1,683.6,0,29,10,10
2018-12-10 12:24:06.8754,172.8,17.2,10,9.95,0.1,19.73,2,683.6,0,29,10,10
2018-12-10 12:24:07.1254,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:07.3753,172.8,17.2,10,9.95,0.1,19.73,51,3.49,3.46,0,10,10
2018-12-10 12:24:07.6253,172.8,17.2,10,9.95,0,19.72,63,50,50,0,10,10
2018-12-10 12:24:07.8753,172.8,17.2,10,9.95,0,19.72,67,30.5,30.3,0,10,10
2018-12-10 12:24:08.1253,172.8,17.2,10,9.95,0,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:24:08.3753,172.8,17.2,10,9.95,0,19.73,6,-830,30.5,3.5,10,10
2018-12-10 12:24:08.6253,172.8,17.2,10,9.95,0,19.74,7,-830,30.3,3.5,10,10
2018-12-10 12:24:08.8753,172.8,17.2,10,9.95,0,19.73,1,683.6,0,29,10,10
2018-12-10 12:24:09.1253,172.8,17.2,10,9.95,0,19.73,2,683.6,0,29,10,10
2018-12-10 12:24:09.3753,172.8,17.2,10,9.95,0.1,19.7,61,686.2,681.5,0,10,10
2018-12-10 12:24:09.6253,172.8,17.2,10,9.95,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:24:09.8753,172.8,17.2,10,9.95,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:24:10.1253,172.8,17.2,10,9.95,0,19.73,3,683.6,0,27,10,10
2018-12-10 12:24:10.3753,172.8,17.2,10,9.95,0,19.71,4,683.6,0,27,10,10
2018-12-10 12:24:10.6253,172.8,17.2,10,9.95,0,19.72,65,-830,-830,0,10,10
2018-12-10 12:24:10.8753,172.8,17.2,10,9.95,0,19.74,66,5190,5190,0,10,10
2018-12-10 12:24:11.1254,172.8,17.2,10,9.95,0,19.73,1,683.6,0,29,10,10
2018-12-10 12:24:11.3754,172.8,17.2,10,9.95,0,19.72,2,683.6,0,29,10,10
2018-12-10 12:24:11.6254,172.8,17.2,10,9.95,0,19.72,65,-830,-830,0,10,10
2018-12-10 12:24:11.8754,172.8,17.2,10,9.95,0.1,19.73,51,3.49,3.46,0,10,10
2018-12-10 12:24:12.1254,172.8,17.2,10,9.95,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:24:12.3754,172.8,17.2,10,9.95,0.1,19.73,67,30.2,30,0,10,10
2018-12-10 12:24:12.6254,172.8,17.2,10,9.95,0.1,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:24:12.8754,172.8,17.2,10,9.95,0.1,19.73,6,-830,30.2,3.5,10,10
2018-12-10 12:24:13.1254,172.8,17.2,10,9.95,0,19.72,7,-830,30,3.5,10,10
2018-12-10 12:24:13.3754,172.8,17.2,10,9.95,0,19.73,1,683.8,0,29,10,10
2018-12-10 12:24:13.6254,172.8,17.2,10,9.95,0,19.72,2,683.7,0,29,10,10
2018-12-10 12:24:13.8754,172.8,17.2,10,9.95,0,19.74,61,686.4,681.7,0,10,10
2018-12-10 12:24:14.1254,172.8,17.2,10,9.95,0,19.73,62,425,425,0,10,10
2018-12-10 12:24:14.3754,172.8,17.2,10,9.95,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:24:14.6254,172.8,17.2,10,9.95,0.1,19.74,3,683.8,0,27,10,10
2018-12-10 12:24:14.8754,172.8,17.2,10,9.95,0.1,19.74,4,683.7,0,27,10,10
2018-12-10 12:24:15.1254,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:15.3754,172.8,17.2,10,9.95,0.1,19.8,66,5200,5200,0,10,10
2018-12-10 12:24:15.6254,172.8,17.2,10,9.95,0.1,19.74,1,683.8,0,29,10,10
2018-12-10 12:24:15.8754,172.8,17.2,10,9.95,0,19.73,2,683.7,0,29,10,10
2018-12-10 12:24:16.1255,172.8,17.2,10,9.95,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:24:16.3755,172.8,17.2,10,9.95,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:24:16.6255,172.8,17.2,10,9.95,0,19.73,63,50,50,0,10,10
2018-12-10 12:24:16.8754,172.8,17.2,10,9.95,0,19.73,67,29.9,29.8,0,10,10
2018-12-10 12:24:17.1254,172.8,17.2,10,9.95,0,19.74,52,3.5,3.45,0,10,10
2018-12-10 12:24:17.3754,172.8,17.2,10,9.95,0,19.61,6,-830,29.9,3.5,10,10
2018-12-10 12:24:17.6254,172.8,17.2,10,9.95,0.1,19.75,7,-830,29.7,3.5,10,10
2018-12-10 12:24:17.8754,172.8,17.2,10,9.95,0.1,19.73,1,683.8,0,29,10,10
2018-12-10 12:24:18.1254,172.8,17.2,10,9.95,0.1,19.73,2,683.7,0,29,10,10
2018-12-10 12:24:18.3754,172.8,17.2,10,9.95,0.1,19.74,61,686.4,681.7,0,10,10
2018-12-10 12:24:18.6255,172.8,17.2,10,9.95,0,19.74,62,425,425,0,10,10
2018-12-10 12:24:18.8755,172.8,17.2,10,9.95,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:24:19.1255,172.8,17.2,10,9.95,0,19.73,3,683.8,0,27,10,10
2018-12-10 12:24:19.3755,172.8,17.2,10,9.95,0,19.72,4,683.7,0,27,10,10
2018-12-10 12:24:19.6255,172.8,17.2,10,9.95,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:24:19.8755,172.8,17.2,10,9.95,0,19.73,66,5190,5190,0,10,10
2018-12-10 12:24:20.1255,172.8,17.2,10,9.95,0,19.73,1,683.8,0,29,10,10
2018-12-10 12:24:20.3755,172.8,17.2,10,9.95,0,19.73,2,683.7,0,29,10,10
2018-12-10 12:24:20.6255,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:20.8755,172.8,17.2,10,9.95,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:24:21.1255,172.8,17.2,10,9.95,0,19.73,63,50,50,0,10,10
2018-12-10 12:24:21.3755,172.8,17.2,10,9.95,0.1,19.73,67,29.7,29.5,0,10,10
2018-12-10 12:24:21.6255,172.8,17.2,10,9.95,0,19.72,52,3.5,3.45,0,10,10
2018-12-10 12:24:21.8755,172.8,17.2,10,9.95,0,19.73,6,-830,29.6,3.5,10,10
2018-12-10 12:24:22.1255,172.8,17.2,10,9.95,0,19.75,7,-840,29.5,3.5,10,10
2018-12-10 12:24:22.3755,172.8,17.2,10,9.95,0,19.73,1,683.9,0,29,10,10
2018-12-10 12:24:22.6255,172.8,17.2,10,9.95,0,19.72,2,684,0,29,10,10
2018-12-10 12:24:22.8755,172.8,17.2,10,9.95,0,19.73,61,686.6,681.9,0,10,10
2018-12-10 12:24:23.1255,172.8,17.2,10,9.95,0.1,19.75,62,425,425,0,10,10
2018-12-10 12:24:23.3755,172.8,17.2,10,9.95,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:24:23.6255,172.8,17.2,10,9.95,0.1,19.72,3,683.9,0,27,10,10
2018-12-10 12:24:23.8755,172.8,17.2,10,9.95,0.1,19.72,4,684,0,27,10,10
2018-12-10 12:24:24.1255,172.8,17.2,10,9.95,0.1,19.73,65,-840,-830,0,10,10
2018-12-10 12:24:24.3755,172.8,17.2,10,9.95,0,19.73,66,5190,5190,0,10,10
2018-12-10 12:24:24.6256,172.8,17.2,10,9.95,0,19.73,1,683.9,0,29,10,10
2018-12-10 12:24:24.8756,172.8,17.2,10,9.95,0,19.73,2,684,0,29,10,10
2018-12-10 12:24:25.1256,172.8,17.2,10,9.95,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:24:25.3756,172.8,17.2,10,9.95,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:24:25.6256,172.8,17.2,10,9.95,0,19.7,63,50,50,0,10,10
2018-12-10 12:24:25.8756,172.8,17.2,10,9.95,0,19.74,67,29.4,29.3,0,10,10
2018-12-10 12:24:26.1256,172.8,17.2,10,9.95,0,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:24:26.3755,172.8,17.2,10,9.95,0.1,19.73,6,-830,29.4,3.5,10,10
2018-12-10 12:24:26.6255,172.8,17.2,10,9.95,0.1,19.73,7,-830,29.3,3.5,10,10
2018-12-10 12:24:26.8755,172.8,17.2,10,9.95,0.1,19.73,1,683.9,0,29,10,10
2018-12-10 12:24:27.1255,172.8,17.2,10,9.95,0,19.73,2,684,0,29,10,10
2018-12-10 12:24:27.3756,172.8,17.2,10,9.95,0,19.73,61,686.7,681.9,0,10,10
2018-12-10 12:24:27.6256,172.8,17.2,10,9.95,0,19.72,62,425,425,0,10,10
2018-12-10 12:24:27.8756,172.8,17.2,10,9.95,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:24:28.1256,172.8,17.2,10,9.95,0,19.73,3,684.1,0,27,10,10
2018-12-10 12:24:28.3756,172.8,17.2,10,9.95,0,19.72,4,684.1,0,27,10,10
2018-12-10 12:24:28.6256,172.8,17.2,10,9.95,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:28.8756,172.8,17.2,10,9.95,0.1,19.81,66,5180,5190,0,10,10
2018-12-10 12:24:29.1256,172.8,17.2,10,9.95,0.1,19.73,1,684.1,0,29,10,10
2018-12-10 12:24:29.3756,172.8,17.2,10,9.95,0.1,19.73,2,684.1,0,29,10,10
2018-12-10 12:24:29.6256,172.8,17.2,10,9.95,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:29.8756,172.8,17.2,10,9.95,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:24:30.1256,172.8,17.2,10,9.95,0,19.74,63,50,50,0,10,10
2018-12-10 12:24:30.3756,172.8,17.2,10,9.95,0,19.74,67,29.2,29.1,0,10,10
2018-12-10 12:24:30.6256,172.8,17.2,10,9.95,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:24:30.8756,172.8,17.2,10,9.95,0,19.71,6,-840,29.2,3.5,10,10
2018-12-10 12:24:31.1256,172.8,17.2,10,9.95,0,19.73,7,-840,29.1,3.5,10,10
2018-12-10 12:24:31.3756,172.8,17.2,10,9.95,0,19.74,1,684.1,0,29,10,10
2018-12-10 12:24:31.6256,172.8,17.2,10,9.95,0,19.73,2,684.1,0,29,10,10
2018-12-10 12:24:31.8756,172.8,17.2,10,9.95,0.1,19.73,61,686.7,681.9,0,10,10
2018-12-10 12:24:32.1256,172.8,17.2,10,9.95,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:24:32.3756,172.8,17.2,10,9.95,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:24:32.6257,172.8,17.2,10,9.95,0,19.73,3,684.1,0,27,10,10
2018-12-10 12:24:32.8757,172.8,17.2,10,9.95,0,19.73,4,684.1,0,27,10,10
2018-12-10 12:24:33.1257,172.8,17.2,10,9.95,0,19.71,65,-840,-830,0,10,10
2018-12-10 12:24:33.3757,172.8,17.2,10,9.95,0,19.74,66,5190,5190,0,10,10
2018-12-10 12:24:33.6257,172.8,17.2,10,9.95,0,19.73,1,684.1,0,29,10,10
2018-12-10 12:24:33.8756,172.8,17.2,10,9.95,0,19.73,2,684.1,0,29,10,10
2018-12-10 12:24:34.1256,172.8,17.2,10,9.95,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:34.3756,172.8,17.2,10,9.95,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:24:34.6256,172.8,17.2,10,9.95,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:24:34.8757,172.8,17.2,10,9.95,0.1,19.73,67,29,28.9,0,10,10
2018-12-10 12:24:35.1257,172.8,17.2,10,9.95,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:24:35.3757,172.8,17.2,10,9.95,0,19.76,6,-840,28.9,3.5,10,10
2018-12-10 12:24:35.6257,172.8,17.2,10,9.95,0,19.73,7,-840,28.9,3.5,10,10
2018-12-10 12:24:35.8758,172.8,17.2,10,9.95,0,19.74,1,684.1,0,29,10,10
2018-12-10 12:24:36.1258,172.8,17.2,10,9.95,0,19.73,2,684.1,0,29,10,10
2018-12-10 12:24:36.3758,172.8,17.2,10,9.95,0,19.76,61,686.7,682,0,10,10
2018-12-10 12:24:36.6257,172.8,17.2,10,9.95,0,19.73,62,425,425,0,10,10
2018-12-10 12:24:36.8757,172.8,17.2,10,9.95,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:24:37.1257,172.8,17.2,10,9.95,0.1,19.64,3,684.1,0,27,10,10
2018-12-10 12:24:37.3757,172.8,17.2,10,9.95,0,19.73,4,684.1,0,27,10,10
2018-12-10 12:24:37.6257,172.8,17.2,10,9.95,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:37.8757,172.8,17.2,10,9.95,0.1,19.74,66,5190,5190,0,10,10
2018-12-10 12:24:38.1257,172.8,17.2,10,9.95,0,19.72,1,684.1,0,29,10,10
2018-12-10 12:24:38.3757,172.8,17.2,10,9.95,0.1,19.73,2,684.1,0,29,10,10
2018-12-10 12:24:38.6257,172.8,17.2,10,9.95,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:38.8757,172.8,17.2,10,9.95,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:24:39.1257,172.8,17.2,10,9.95,0,19.73,63,50,50,0,10,10
2018-12-10 12:24:39.3757,172.8,17.2,10,9.95,0,19.74,67,28.8,28.7,0,10,10
2018-12-10 12:24:39.6257,172.8,17.2,10,9.95,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:24:39.8757,172.8,17.2,10,9.95,0.1,19.73,6,-830,28.7,3.5,10,10
2018-12-10 12:24:40.1258,172.8,17.2,10,9.95,0.1,19.73,7,-840,28.7,3.5,10,10
2018-12-10 12:24:40.3757,172.8,17.2,10,9.95,0.1,19.73,1,684.1,0,29,10,10
2018-12-10 12:24:40.6257,172.8,17.2,10,9.95,0.1,19.83,2,684.1,0,29,10,10
2018-12-10 12:24:40.8757,172.8,17.2,10,9.95,0.1,19.73,61,686.9,682.1,0,10,10
2018-12-10 12:24:41.1256,172.8,17.2,10,9.95,0,19.76,62,425,425,0,10,10
2018-12-10 12:24:41.3756,172.8,17.2,10,9.95,0,19.76,64,8.1,8.2,0,10,10
2018-12-10 12:24:41.6256,172.8,17.2,10,9.95,0,19.81,3,684.1,0,27,10,10
2018-12-10 12:24:41.8757,172.8,17.2,10,9.95,0,19.73,4,684.1,0,27,10,10
2018-12-10 12:24:42.1257,172.8,17.2,10,9.95,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:42.3757,172.8,17.2,10,9.95,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:24:42.6257,172.8,17.2,10,9.95,0,19.73,1,684.2,0,29,10,10
2018-12-10 12:24:42.8756,172.8,17.2,10,9.95,0,19.73,2,684.2,0,29,10,10
2018-12-10 12:24:43.1256,172.8,17.2,10,9.95,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:24:43.3756,172.8,17.2,10,9.95,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:24:43.6256,172.8,17.2,10,9.95,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:24:43.8756,172.8,17.2,10,9.95,0.1,19.72,67,28.6,28.5,0,10,10
2018-12-10 12:24:44.1257,172.8,17.2,10,9.95,0,19.74,52,3.5,3.45,0,10,10
2018-12-10 12:24:44.3757,172.8,17.2,10,9.95,0,19.74,6,-840,28.6,3.5,10,10
2018-12-10 12:24:44.6257,172.8,17.2,10,9.95,0,19.73,7,-840,28.5,3.5,10,10
2018-12-10 12:24:44.8757,172.8,17.2,10,9.95,0,19.74,1,684.2,0,29,10,10
2018-12-10 12:24:45.1257,172.8,17.2,10,9.95,0.1,19.74,2,684.2,0,29,10,10
2018-12-10 12:24:45.3757,172.8,17.2,10,9.95,0.1,19.71,61,686.8,682.1,0,10,10
2018-12-10 12:24:45.6257,172.8,17.2,10,9.95,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:24:45.8758,172.8,17.2,10,9.95,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:24:46.1258,172.8,17.2,10,9.95,0,19.73,3,684.2,0,27,10,10
2018-12-10 12:24:46.3758,172.8,17.2,10,9.95,0,19.73,4,684.2,0,27,10,10
2018-12-10 12:24:46.6258,172.8,17.2,10,9.95,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:24:46.8758,172.8,17.2,10,9.95,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:24:47.1258,172.8,17.2,10,9.95,0,19.73,1,684.2,0,29,10,10
2018-12-10 12:24:47.3758,172.8,17.1,10,9.9,0,19.73,2,684.2,0,29,10,10
2018-12-10 12:24:47.6258,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:47.8758,172.8,17.1,10,9.9,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:24:48.1258,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:24:48.3758,172.8,17.1,10,9.9,0.1,19.73,67,28.4,28.3,0,10,10
2018-12-10 12:24:48.6258,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.45,0,10,10
2018-12-10 12:24:48.8758,172.8,17.1,10,9.9,0.1,19.73,6,-840,28.4,3.5,10,10
2018-12-10 12:24:49.1258,172.8,17.1,10,9.9,0,19.73,7,-840,28.3,3.5,10,10
2018-12-10 12:24:49.3758,172.8,17.1,10,9.9,0,19.71,1,684.2,0,29,10,10
2018-12-10 12:24:49.6258,172.8,17.1,10,9.9,0,19.73,2,684.3,0,29,10,10
2018-12-10 12:24:49.8758,172.8,17.1,10,9.9,0,19.72,61,686.9,682.2,0,10,10
2018-12-10 12:24:50.1258,172.8,17.1,10,9.9,0,19.71,62,425,425,0,10,10
2018-12-10 12:24:50.3757,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:24:50.6257,172.8,17.1,10,9.9,0,19.69,3,684.3,0,27,10,10
2018-12-10 12:24:50.8757,172.8,17.1,10,9.9,0.1,19.74,4,684.3,0,27,10,10
2018-12-10 12:24:51.1256,172.8,17.1,10,9.9,0.1,19.64,65,-830,-840,0,10,10
2018-12-10 12:24:51.3756,172.8,17.1,10,9.9,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:24:51.6256,172.8,17.1,10,9.9,0.1,19.73,1,684.3,0,29,10,10
2018-12-10 12:24:51.8756,172.8,17.1,10,9.9,0,19.71,2,684.3,0,29,10,10
2018-12-10 12:24:52.1257,172.8,17.1,10,9.9,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:24:52.3758,172.8,17.1,10,9.9,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:24:52.6259,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:24:52.8759,172.8,17.1,10,9.9,0,19.73,67,28.2,28.2,0,10,10
2018-12-10 12:24:53.1258,172.8,17.1,10,9.9,0,19.71,52,3.5,3.46,0,10,10
2018-12-10 12:24:53.3758,172.8,17.1,10,9.9,0,19.74,6,-840,28.2,3.5,10,10
2018-12-10 12:24:53.6258,172.8,17.1,10,9.9,0.1,19.73,7,-840,28.2,3.5,10,10
2018-12-10 12:24:53.8758,172.8,17.1,10,9.9,0.1,19.73,1,684.3,0,29,10,10
2018-12-10 12:24:54.1258,172.8,17.1,10,9.9,0.1,19.73,2,684.3,0,29,10,10
2018-12-10 12:24:54.3758,172.8,17.1,10,9.9,0.1,19.73,61,686.9,682.2,0,10,10
2018-12-10 12:24:54.6258,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:24:54.8759,172.8,17.1,10,9.9,0.1,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:24:55.1259,172.8,17.1,10,9.9,0,19.72,3,684.3,0,27,10,10
2018-12-10 12:24:55.3759,172.8,17.1,10,9.9,0,19.74,4,684.3,0,27,10,10
2018-12-10 12:24:55.6259,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:24:55.8760,172.8,17.1,10,9.9,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:24:56.1260,172.8,17.1,10,9.9,0,19.73,1,684.3,0,29,10,10
2018-12-10 12:24:56.3760,172.8,17.1,10,9.9,0,19.73,2,684.3,0,29,10,10
2018-12-10 12:24:56.6260,172.8,17.1,10,9.9,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:24:56.8760,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:24:57.1260,172.8,17.1,10,9.9,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:24:57.3760,172.8,17.1,10,9.9,0,19.74,67,28,28,0,10,10
2018-12-10 12:24:57.6259,172.8,17.1,10,9.9,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:24:57.8759,172.8,17.1,10,9.9,0,19.73,6,-840,28,3.5,10,10
2018-12-10 12:24:58.1259,172.8,17.1,10,9.9,0,19.73,7,-830,28,3.5,10,10
2018-12-10 12:24:58.3759,172.8,17.1,10,9.9,0,19.73,1,684.4,0,29,10,10
2018-12-10 12:24:58.6259,172.8,17.1,10,9.9,0,19.74,2,684.4,0,29,10,10
2018-12-10 12:24:58.8759,172.8,17.1,10,9.9,0,19.73,61,686.9,682.2,0,10,10
2018-12-10 12:24:59.1259,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:24:59.3759,172.8,17.1,10,9.9,0.1,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:24:59.6259,172.8,17.1,10,9.9,0.1,19.74,3,684.4,0,27,10,10
2018-12-10 12:24:59.8759,172.8,17.1,10,9.9,0.1,19.73,4,684.4,0,27,10,10
2018-12-10 12:25:00.1259,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:00.3759,172.8,17.1,10,9.9,0.1,19.73,66,5180,5180,0,10,10
2018-12-10 12:25:00.6260,172.8,17.1,10,9.9,0.1,19.74,1,684.4,0,29,10,10
2018-12-10 12:25:00.8760,172.8,17.1,10,9.9,0,19.73,2,684.4,0,29,10,10
2018-12-10 12:25:01.1260,172.8,17.1,10,9.9,0,19.73,65,-850,-840,0,10,10
2018-12-10 12:25:01.3760,172.8,17.1,10,9.9,0,19.59,51,3.5,3.46,0,10,10
2018-12-10 12:25:01.6259,172.8,17.1,10,9.9,0,19.72,63,50,50,0,10,10
2018-12-10 12:25:01.8759,172.8,17.1,10,9.9,0,19.73,67,27.9,27.9,0,10,10
2018-12-10 12:25:02.1260,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:02.3760,172.8,17.1,10,9.9,0.1,19.73,6,-840,27.9,3.5,10,10
2018-12-10 12:25:02.6260,172.8,17.1,10,9.9,0.1,19.72,7,-840,27.8,3.5,10,10
2018-12-10 12:25:02.8760,172.8,17.1,10,9.9,0.1,19.73,1,684.4,0,29,10,10
2018-12-10 12:25:03.1260,172.8,17.1,10,9.9,0,19.73,2,684.4,0,29,10,10
2018-12-10 12:25:03.3760,172.8,17.1,10,9.9,0,19.72,61,687,682.1,0,10,10
2018-12-10 12:25:03.6260,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:03.8759,172.8,17.1,10,9.9,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:25:04.1259,172.8,17.1,10,9.9,0,19.73,3,684.4,0,27,10,10
2018-12-10 12:25:04.3759,172.8,17.1,10,9.9,0,19.73,4,684.5,0,27,10,10
2018-12-10 12:25:04.6259,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:04.8759,172.8,17.1,10,9.9,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:25:05.1259,172.8,17.1,10,9.9,0,19.73,1,684.4,0,29,10,10
2018-12-10 12:25:05.3759,172.8,17.1,10,9.9,0.1,19.74,2,684.5,0,29,10,10
2018-12-10 12:25:05.6259,172.8,17.1,10,9.9,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 12:25:05.8759,172.8,17.1,10,9.9,0.1,19.71,51,3.5,3.46,0,10,10
2018-12-10 12:25:06.1260,172.8,17.1,10,9.9,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:25:06.3760,172.8,17.1,10,9.9,0,19.72,67,27.7,27.7,0,10,10
2018-12-10 12:25:06.6260,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:06.8760,172.8,17.1,10,9.9,0,19.73,6,-840,27.7,3.5,10,10
2018-12-10 12:25:07.1260,172.8,17.1,10,9.9,0,19.72,7,-840,27.7,3.5,10,10
2018-12-10 12:25:07.3760,172.8,17.1,10,9.9,0,19.73,1,684.4,0,29,10,10
2018-12-10 12:25:07.6260,172.8,17.1,10,9.9,0,19.74,2,684.5,0,29,10,10
2018-12-10 12:25:07.8760,172.8,17.1,10,9.9,0,19.72,61,686.9,682.2,0,10,10
2018-12-10 12:25:08.1260,172.8,17.1,10,9.9,0.1,19.72,62,425,425,0,10,10
2018-12-10 12:25:08.3760,172.8,17.1,10,9.9,0.1,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:25:08.6260,172.8,17.1,10,9.9,0.1,19.74,3,684.4,0,27,10,10
2018-12-10 12:25:08.8760,172.8,17.1,10,9.9,0,19.73,4,684.5,0,27,10,10
2018-12-10 12:25:09.1260,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:09.3760,172.8,17.1,10,9.9,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:25:09.6260,172.8,17.1,10,9.9,0,19.81,1,684.4,0,29,10,10
2018-12-10 12:25:09.8760,172.8,17.1,10,9.9,0,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:10.1260,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:10.3760,172.8,17.1,10,9.9,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:25:10.6260,172.8,17.1,10,9.9,0,19.72,63,50,50,0,10,10
2018-12-10 12:25:10.8760,172.8,17.1,10,9.9,0.1,19.73,67,27.6,27.6,0,10,10
2018-12-10 12:25:11.1260,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:11.3760,172.8,17.1,10,9.9,0.1,19.75,6,-830,27.6,3.5,10,10
2018-12-10 12:25:11.6260,172.8,17.1,10,9.9,0.1,19.73,7,-830,27.6,3.5,10,10
2018-12-10 12:25:11.8760,172.8,17.1,10,9.9,0,19.72,1,684.5,0,29,10,10
2018-12-10 12:25:12.1260,172.8,17.1,10,9.9,0,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:12.3760,172.8,17.1,10,9.9,0,19.74,61,687,682.3,0,10,10
2018-12-10 12:25:12.6260,172.8,17.1,10,9.9,0,19.72,62,425,425,0,10,10
2018-12-10 12:25:12.8760,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:13.1260,172.8,17.1,10,9.9,0,19.73,3,684.5,0,27,10,10
2018-12-10 12:25:13.3760,172.8,17.1,10,9.9,0,19.73,4,684.5,0,27,10,10
2018-12-10 12:25:13.6260,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:13.8760,172.8,17.1,10,9.9,0.1,19.72,66,5170,5170,0,10,10
2018-12-10 12:25:14.1260,172.8,17.1,10,9.9,0.1,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:14.3760,172.8,17.1,10,9.9,0.1,19.72,2,684.5,0,29,10,10
2018-12-10 12:25:14.6260,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:25:14.8760,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:25:15.1260,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:25:15.3760,172.8,17.1,10,9.9,0,19.73,67,27.4,27.5,0,10,10
2018-12-10 12:25:15.6260,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:15.8760,172.8,17.1,10,9.9,0,19.72,6,-840,27.4,3.5,10,10
2018-12-10 12:25:16.1260,172.8,17.1,10,9.9,0,19.73,7,-830,27.4,3.5,10,10
2018-12-10 12:25:16.3761,172.8,17.1,10,9.9,0,19.72,1,684.5,0,29,10,10
2018-12-10 12:25:16.6261,172.8,17.1,10,9.9,0.1,19.74,2,684.5,0,29,10,10
2018-12-10 12:25:16.8761,172.8,17.1,10,9.9,0.1,19.73,61,687,682.4,0,10,10
2018-12-10 12:25:17.1261,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:25:17.3761,172.8,17.1,10,9.9,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:17.6261,172.8,17.1,10,9.9,0,19.74,3,684.5,0,27,10,10
2018-12-10 12:25:17.8761,172.8,17.1,10,9.9,0.1,19.7,4,684.5,0,27,10,10
2018-12-10 12:25:18.1261,172.8,17.1,10,9.9,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:25:18.3761,172.8,17.1,10,9.9,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:25:18.6261,172.8,17.1,10,9.9,0,19.7,1,684.4,0,29,10,10
2018-12-10 12:25:18.8761,172.8,17.1,10,9.9,0,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:19.1261,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:19.3761,172.8,17.1,10,9.9,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 12:25:19.6261,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:25:19.8761,172.8,17.1,10,9.9,0.1,19.69,67,27.3,27.3,0,10,10
2018-12-10 12:25:20.1261,172.8,17.1,10,9.9,0.1,19.76,52,3.5,3.46,0,10,10
2018-12-10 12:25:20.3761,172.8,17.1,10,9.9,0.1,19.73,6,-830,27.3,3.5,10,10
2018-12-10 12:25:20.6261,172.8,17.1,10,9.9,0,19.73,7,-840,27.3,3.5,10,10
2018-12-10 12:25:20.8761,172.8,17.1,10,9.9,0.1,19.73,1,684.4,0,29,10,10
2018-12-10 12:25:21.1261,172.8,17.1,10,9.9,0,19.72,2,684.5,0,29,10,10
2018-12-10 12:25:21.3761,172.8,17.1,10,9.9,0,19.73,61,687,682.3,0,10,10
2018-12-10 12:25:21.6261,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:21.8761,172.8,17.1,10,9.9,0,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:25:22.1261,172.8,17.1,10,9.9,0,19.73,3,684.4,0,27,10,10
2018-12-10 12:25:22.3761,172.8,17.1,10,9.9,0,19.73,4,684.5,0,27,10,10
2018-12-10 12:25:22.6261,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:25:22.8761,172.8,17.1,10,9.9,0.1,19.72,66,5160,5160,0,10,10
2018-12-10 12:25:23.1261,172.8,17.1,10,9.9,0.1,19.74,1,684.4,0,29,10,10
2018-12-10 12:25:23.3761,172.8,17.1,10,9.9,0.1,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:23.6261,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:25:23.8761,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:25:24.1261,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:25:24.3762,172.8,17.1,10,9.9,0,19.73,67,27.2,27.2,0,10,10
2018-12-10 12:25:24.6262,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:24.8762,172.8,17.1,10,9.9,0,19.73,6,-840,27.2,3.5,10,10
2018-12-10 12:25:25.1262,172.8,17.1,10,9.9,0,19.73,7,-830,27.2,3.5,10,10
2018-12-10 12:25:25.3762,172.8,17.1,10,9.9,0,19.73,1,684.4,0,29,10,10
2018-12-10 12:25:25.6262,172.8,17.1,10,9.9,0.1,19.72,2,684.5,0,29,10,10
2018-12-10 12:25:25.8762,172.8,17.1,10,9.9,0.1,19.74,61,687,682.4,0,10,10
2018-12-10 12:25:26.1262,172.8,17.1,10,9.9,0.1,19.72,62,425,425,0,10,10
2018-12-10 12:25:26.3762,172.8,17.1,10,9.9,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:26.6262,172.8,17.1,10,9.9,0,19.73,3,684.5,0,27,10,10
2018-12-10 12:25:26.8762,172.8,17.1,10,9.9,0,19.73,4,684.5,0,27,10,10
2018-12-10 12:25:27.1262,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:27.3762,172.8,17.1,10,9.9,0,19.73,66,5170,5160,0,10,10
2018-12-10 12:25:27.6262,172.8,17.1,10,9.9,0,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:27.8762,172.8,17.1,10,9.9,0,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:28.1262,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:25:28.3762,172.8,17.1,10,9.9,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 12:25:28.6262,172.8,17.1,10,9.9,0.1,19.75,63,50,50,0,10,10
2018-12-10 12:25:28.8761,172.8,17.1,10,9.9,0.1,19.73,67,27.1,27.1,0,10,10
2018-12-10 12:25:29.1261,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:29.3762,172.8,17.1,10,9.9,0,19.73,6,-830,27.1,3.5,10,10
2018-12-10 12:25:29.6262,172.8,17.1,10,9.9,0,19.73,7,-830,27.1,3.5,10,10
2018-12-10 12:25:29.8762,172.8,17.1,10,9.9,0,19.72,1,684.5,0,29,10,10
2018-12-10 12:25:30.1262,172.8,17.1,10,9.9,0,19.73,2,684.5,0,29,10,10
2018-12-10 12:25:30.3762,172.8,17.1,10,9.9,0,19.75,61,687.1,682.4,0,10,10
2018-12-10 12:25:30.6262,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:30.8762,172.8,17.1,10,9.9,0,19.74,64,8,8.2,0,10,10
2018-12-10 12:25:31.1262,172.8,17.1,10,9.9,0,19.74,3,684.5,0,27,10,10
2018-12-10 12:25:31.3763,172.8,17.1,10,9.9,0.1,19.72,4,684.5,0,27,10,10
2018-12-10 12:25:31.6263,172.8,17.1,10,9.9,0.1,19.72,65,-830,-830,0,10,10
2018-12-10 12:25:31.8763,172.8,17.1,10,9.9,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:25:32.1263,172.8,17.1,10,9.9,0.1,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:32.3763,172.8,17.1,10,9.9,0,19.7,2,684.5,0,29,10,10
2018-12-10 12:25:32.6264,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:32.8764,172.8,17.1,10,9.9,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:25:33.1264,172.8,17.1,10,9.9,0,19.74,63,50,50,0,10,10
2018-12-10 12:25:33.3764,172.8,17.1,10,9.9,0,19.73,67,27,27,0,10,10
2018-12-10 12:25:33.6264,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:33.8763,172.8,17.1,10,9.9,0,19.73,6,-850,27,3.5,10,10
2018-12-10 12:25:34.1263,172.8,17.1,10,9.9,0,19.73,7,-850,27,3.5,10,10
2018-12-10 12:25:34.3763,172.8,17.1,10,9.9,0.1,19.74,1,684.5,0,29,10,10
2018-12-10 12:25:34.6263,172.8,17.1,10,9.9,0.1,19.74,2,684.6,0,29,10,10
2018-12-10 12:25:34.8763,172.8,17.1,10,9.9,0,19.73,61,687.1,682.4,0,10,10
2018-12-10 12:25:35.1263,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:35.3763,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:25:35.6263,172.8,17.1,10,9.9,0,19.73,3,684.5,0,27,10,10
2018-12-10 12:25:35.8762,172.8,17.1,10,9.9,0,19.73,4,684.6,0,27,10,10
2018-12-10 12:25:36.1262,172.8,17.1,10,9.9,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:25:36.3762,172.8,17.1,10,9.9,0,19.75,66,5180,5180,0,10,10
2018-12-10 12:25:36.6262,172.8,17.1,10,9.9,0,19.74,1,684.5,0,29,10,10
2018-12-10 12:25:36.8762,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:37.1262,172.8,17.1,10,9.9,0.1,19.74,65,-850,-850,0,10,10
2018-12-10 12:25:37.3763,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:25:37.6263,172.8,17.1,10,9.9,0.1,19.72,63,50,50,0,10,10
2018-12-10 12:25:37.8763,172.8,17.1,10,9.9,0.1,19.72,67,26.9,26.9,0,10,10
2018-12-10 12:25:38.1263,172.8,17.1,10,9.9,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:25:38.3763,172.8,17.1,10,9.9,0.1,19.73,6,-850,26.8,3.5,10,10
2018-12-10 12:25:38.6263,172.8,17.1,10,9.9,0,19.74,7,-850,26.9,3.5,10,10
2018-12-10 12:25:38.8763,172.8,17.1,10,9.9,0,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:39.1263,172.8,17.1,10,9.9,0,19.74,2,684.6,0,29,10,10
2018-12-10 12:25:39.3763,172.8,17.1,10,9.9,0,19.75,61,687.2,682.4,0,10,10
2018-12-10 12:25:39.6263,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:39.8763,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:40.1263,172.8,17.1,10,9.9,0.1,19.73,3,684.5,0,27,10,10
2018-12-10 12:25:40.3763,172.8,17.1,10,9.9,0.1,19.73,4,684.6,0,27,10,10
2018-12-10 12:25:40.6263,172.8,17.1,10,9.9,0.1,19.79,65,-850,-850,0,10,10
2018-12-10 12:25:40.8764,172.8,17.1,10,9.9,0.1,19.73,66,5170,5180,0,10,10
2018-12-10 12:25:41.1264,172.8,17.1,10,9.9,0.1,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:41.3764,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:41.6264,172.8,17.1,10,9.9,0,19.72,65,-850,-850,0,10,10
2018-12-10 12:25:41.8763,172.8,17.1,10,9.9,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:25:42.1263,172.8,17.1,10,9.9,0,19.74,63,50,50,0,10,10
2018-12-10 12:25:42.3762,172.8,17.1,10,9.9,0,19.72,67,26.8,26.8,0,10,10
2018-12-10 12:25:42.6262,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:42.8763,172.8,17.1,10,9.9,0,19.73,6,-840,26.8,3.5,10,10
2018-12-10 12:25:43.1263,172.8,17.1,10,9.9,0.1,19.73,7,-840,26.8,3.5,10,10
2018-12-10 12:25:43.3763,172.8,17.1,10,9.9,0.1,19.72,1,684.5,0,29,10,10
2018-12-10 12:25:43.6263,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:43.8763,172.8,17.1,10,9.9,0.1,19.72,61,687.1,682.4,0,10,10
2018-12-10 12:25:44.1263,172.8,17.1,10,9.9,0,19.72,62,425,425,0,10,10
2018-12-10 12:25:44.3763,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:44.6263,172.8,17.1,10,9.9,0,19.73,3,684.5,0,27,10,10
2018-12-10 12:25:44.8764,172.8,17.1,10,9.9,0,19.74,4,684.6,0,27,10,10
2018-12-10 12:25:45.1264,172.8,17.1,10,9.9,0,19.7,65,-840,-840,0,10,10
2018-12-10 12:25:45.3764,172.8,17.1,10,9.9,0,19.73,66,5180,5180,0,10,10
2018-12-10 12:25:45.6264,172.8,17.1,10,9.9,0.1,19.73,1,684.5,0,29,10,10
2018-12-10 12:25:45.8764,172.8,17.1,10,9.9,0.1,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:46.1264,172.8,17.1,10,9.9,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:46.3763,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:25:46.6263,172.8,17.1,10,9.9,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:25:46.8763,172.8,17.1,10,9.9,0,19.76,67,26.7,26.7,0,10,10
2018-12-10 12:25:47.1263,172.8,17.1,10,9.9,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:25:47.3763,172.8,17.1,10,9.9,0,19.73,6,-840,26.7,3.5,10,10
2018-12-10 12:25:47.6263,172.8,17.1,10,9.9,0,19.73,7,-840,26.7,3.5,10,10
2018-12-10 12:25:47.8764,172.8,17.1,10,9.9,0,19.74,1,684.6,0,29,10,10
2018-12-10 12:25:48.1264,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:25:48.3764,172.8,17.1,10,9.9,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:25:48.6264,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:25:48.8764,172.8,17.1,10,9.9,0.1,19.68,64,8.1,8.2,0,10,10
2018-12-10 12:25:49.1264,172.8,17.1,10,9.9,0.1,19.74,3,684.6,0,27,10,10
2018-12-10 12:25:49.3764,172.8,17.1,10,9.9,0.1,19.73,4,684.7,0,27,10,10
2018-12-10 12:25:49.6264,172.8,17.1,10,9.9,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:49.8764,172.8,17.1,10,9.9,0,19.72,66,5180,5180,0,10,10
2018-12-10 12:25:50.1264,172.8,17.1,10,9.9,0,19.72,1,684.6,0,29,10,10
2018-12-10 12:25:50.3764,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:25:50.6264,172.8,17.1,10,9.9,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:25:50.8764,172.8,17.1,10,9.9,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:25:51.1265,172.8,17.1,10,9.9,0,19.75,63,50,50,0,10,10
2018-12-10 12:25:51.3765,172.8,17.1,10,9.9,0,19.73,67,26.6,26.6,0,10,10
2018-12-10 12:25:51.6265,172.8,17.1,10,9.9,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:25:51.8765,172.8,17.1,10,9.9,0.1,19.74,6,-840,26.6,3.5,10,10
2018-12-10 12:25:52.1265,172.8,17.1,10,9.9,0.1,19.73,7,-850,26.6,3.5,10,10
2018-12-10 12:25:52.3765,172.8,17.1,10,9.9,0,19.73,1,684.6,0,29,10,10
2018-12-10 12:25:52.6265,172.8,17.1,10,9.9,0,19.72,2,684.7,0,29,10,10
2018-12-10 12:25:52.8764,172.8,17.1,10,9.9,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:25:53.1264,172.8,17.1,10,9.9,0,19.74,62,425,425,0,10,10
2018-12-10 12:25:53.3764,172.8,17.1,10,9.9,0,19.75,64,8.1,8.2,0,10,10
2018-12-10 12:25:53.6264,172.8,17.1,10,9.9,0,19.73,3,684.6,0,27,10,10
2018-12-10 12:25:53.8764,172.8,17.1,10,9.9,0,19.73,4,684.7,0,27,10,10
2018-12-10 12:25:54.1264,172.8,17.1,10,9.9,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:25:54.3764,172.8,17.1,10,9.9,0,19.73,66,5170,5180,0,10,10
2018-12-10 12:25:54.6265,172.8,17.1,10,9.9,0.1,19.73,1,684.6,0,29,10,10
2018-12-10 12:25:54.8765,172.8,17.1,10,9.9,0.1,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:55.1265,172.8,17.1,10,9.9,0.1,19.57,65,-840,-840,0,10,10
2018-12-10 12:25:55.3766,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:25:55.6266,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:25:55.8766,172.8,17.1,10,9.9,0,19.74,67,26.5,26.6,0,10,10
2018-12-10 12:25:56.1266,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:25:56.3765,172.8,17.1,10,9.9,0,19.73,6,-840,26.5,3.5,10,10
2018-12-10 12:25:56.6265,172.8,17.1,10,9.9,0,19.73,7,-840,26.5,3.5,10,10
2018-12-10 12:25:56.8765,172.8,17.1,10,9.9,0,19.73,1,684.6,0,29,10,10
2018-12-10 12:25:57.1265,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:57.3765,172.8,17.1,10,9.9,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:25:57.6265,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:25:57.8765,172.8,17.1,10,9.9,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:25:58.1265,172.8,17.1,10,9.9,0.1,19.73,3,684.6,0,27,10,10
2018-12-10 12:25:58.3766,172.8,17.1,10,9.9,0,19.72,4,684.6,0,27,10,10
2018-12-10 12:25:58.6266,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:25:58.8766,172.8,17.1,10,9.9,0,19.72,66,5180,5180,0,10,10
2018-12-10 12:25:59.1266,172.8,17.1,10,9.9,0,19.73,1,684.6,0,29,10,10
2018-12-10 12:25:59.3766,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:25:59.6265,172.8,17.1,10,9.9,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:25:59.8765,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:00.1265,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:00.3765,172.8,17.1,10,9.9,0.1,19.72,67,26.4,26.5,0,10,10
2018-12-10 12:26:00.6265,172.8,17.1,10,9.9,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:26:00.8765,172.8,17.1,10,9.9,0.1,19.73,6,-840,26.4,3.5,10,10
2018-12-10 12:26:01.1265,172.8,17.1,10,9.9,0.1,19.73,7,-840,26.5,3.5,10,10
2018-12-10 12:26:01.3765,172.8,17.1,10,9.9,0.1,19.77,1,684.6,0,29,10,10
2018-12-10 12:26:01.6265,172.8,17.1,10,9.9,0,19.73,2,684.6,0,29,10,10
2018-12-10 12:26:01.8765,172.8,17.1,10,9.9,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:26:02.1265,172.8,17.1,10,9.9,0,19.72,62,425,425,0,10,10
2018-12-10 12:26:02.3765,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:26:02.6265,172.8,17.1,10,9.9,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:02.8765,172.8,17.1,10,9.9,0,19.72,4,684.7,0,27,10,10
2018-12-10 12:26:03.1266,172.8,17.1,10,9.9,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:03.3766,172.8,17.1,10,9.9,0.1,19.74,66,5170,5170,0,10,10
2018-12-10 12:26:03.6266,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:03.8766,172.8,17.1,10,9.9,0.1,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:04.1266,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:04.3765,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:04.6265,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:04.8765,172.8,17.1,10,9.9,0,19.73,67,26.3,26.4,0,10,10
2018-12-10 12:26:05.1265,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:05.3765,172.8,17.1,10,9.9,0,19.74,6,-850,26.3,3.5,10,10
2018-12-10 12:26:05.6265,172.8,17.1,10,9.9,0,19.76,7,-840,26.4,3.5,10,10
2018-12-10 12:26:05.8766,172.8,17.1,10,9.9,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:26:06.1266,172.8,17.1,10,9.9,0.1,19.72,2,684.7,0,29,10,10
2018-12-10 12:26:06.3766,172.8,17.1,10,9.9,0.1,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:26:06.6266,172.8,17.1,10,9.9,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:26:06.8766,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:26:07.1265,172.8,17.1,10,9.9,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:07.3765,172.8,17.1,10,9.9,0.1,19.72,4,684.7,0,27,10,10
2018-12-10 12:26:07.6265,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:07.8766,172.8,17.1,10,9.9,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:26:08.1266,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:08.3766,172.8,17.1,10,9.9,0,19.74,2,684.7,0,29,10,10
2018-12-10 12:26:08.6266,172.8,17.1,10,9.9,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:26:08.8766,172.8,17.1,10,9.9,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:26:09.1266,172.8,17.1,10,9.9,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:26:09.3766,172.8,17.1,10,9.9,0,19.73,67,26.2,26.3,0,10,10
2018-12-10 12:26:09.6266,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:09.8766,172.8,17.1,10,9.9,0.1,19.74,6,-840,26.2,3.5,10,10
2018-12-10 12:26:10.1266,172.8,17.1,10,9.9,0.1,19.7,7,-840,26.3,3.5,10,10
2018-12-10 12:26:10.3766,172.8,17.1,10,9.9,0,19.73,1,684.6,0,29,10,10
2018-12-10 12:26:10.6266,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:10.8767,172.8,17.1,10,9.9,0,19.74,61,687.2,682.5,0,10,10
2018-12-10 12:26:11.1267,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:11.3767,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:26:11.6267,172.8,17.1,10,9.9,0,19.76,3,684.6,0,27,10,10
2018-12-10 12:26:11.8767,172.8,17.1,10,9.9,0,19.74,4,684.7,0,27,10,10
2018-12-10 12:26:12.1267,172.8,17.1,10,9.9,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:12.3767,172.8,17.1,10,9.9,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:26:12.6266,172.8,17.1,10,9.9,0.1,19.73,1,684.6,0,29,10,10
2018-12-10 12:26:12.8766,172.8,17.1,10,9.9,0.1,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:13.1266,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:13.3766,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:13.6267,172.8,17.1,10,9.9,0,19.69,63,50,50,0,10,10
2018-12-10 12:26:13.8767,172.8,17.1,10,9.9,0,19.72,67,26.2,26.3,0,10,10
2018-12-10 12:26:14.1267,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:14.3767,172.8,17.1,10,9.9,0,19.75,6,-840,26.2,3.5,10,10
2018-12-10 12:26:14.6267,172.8,17.1,10,9.9,0,19.73,7,-840,26.2,3.5,10,10
2018-12-10 12:26:14.8767,172.8,17.1,10,9.9,0,19.73,1,684.6,0,29,10,10
2018-12-10 12:26:15.1267,172.8,17.1,10,9.9,0.1,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:15.3767,172.8,17.1,10,9.9,0.1,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:26:15.6267,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:26:15.8766,172.8,17.1,10,9.9,0.1,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:26:16.1266,172.8,17.1,10,9.9,0,19.73,3,684.6,0,27,10,10
2018-12-10 12:26:16.3766,172.8,17.1,10,9.9,0,19.73,4,684.7,0,27,10,10
2018-12-10 12:26:16.6266,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:16.8766,172.8,17.1,10,9.9,0,19.73,66,5160,5150,0,10,10
2018-12-10 12:26:17.1267,172.8,17.1,10,9.9,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:26:17.3767,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:17.6267,172.8,17.1,10,9.9,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:26:17.8767,172.8,17.1,10,9.9,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:26:18.1267,172.8,17.1,10,9.9,0,19.72,63,50,50,0,10,10
2018-12-10 12:26:18.3767,172.8,17.1,10,9.9,0.1,19.73,67,26.1,26.2,0,10,10
2018-12-10 12:26:18.6267,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:18.8767,172.8,17.1,10,9.9,0.1,19.73,6,-830,26.1,3.5,10,10
2018-12-10 12:26:19.1267,172.8,17.1,10,9.9,0,19.73,7,-830,26.2,3.5,10,10
2018-12-10 12:26:19.3767,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:19.6267,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:19.8767,172.8,17.1,10,9.9,0,19.6,61,687.2,682.5,0,10,10
2018-12-10 12:26:20.1267,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:20.3767,172.8,17.1,10,9.9,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:26:20.6267,172.8,17.1,10,9.9,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:20.8767,172.8,17.1,10,9.9,0,19.73,4,684.7,0,27,10,10
2018-12-10 12:26:21.1267,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:21.3767,172.8,17.1,10,9.9,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:26:21.6268,172.8,17.1,10,9.9,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:26:21.8768,172.8,17.1,10,9.9,0,19.74,2,684.7,0,29,10,10
2018-12-10 12:26:22.1268,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:22.3768,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:22.6268,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:22.8768,172.8,17.1,10,9.9,0,19.73,67,26,26.1,0,10,10
2018-12-10 12:26:23.1268,172.8,17.1,10,9.9,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:23.3768,172.8,17.1,10,9.9,0.1,19.72,6,-830,26,3.5,10,10
2018-12-10 12:26:23.6268,172.8,17.1,10,9.9,0.1,19.73,7,-830,26.1,3.5,10,10
2018-12-10 12:26:23.8768,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:24.1268,172.8,17.1,10,9.9,0,19.71,2,684.7,0,29,10,10
2018-12-10 12:26:24.3768,172.8,17.1,10,9.9,0,19.72,61,687.2,682.5,0,10,10
2018-12-10 12:26:24.6269,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:24.8769,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:25.1269,172.8,17.1,10,9.9,0,19.75,3,684.7,0,27,10,10
2018-12-10 12:26:25.3768,172.8,17.1,10,9.9,0,19.73,4,684.7,0,27,10,10
2018-12-10 12:26:25.6268,172.8,17.1,10,9.9,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:26:25.8768,172.8,17.1,10,9.9,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:26:26.1268,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:26.3768,172.8,17.1,10,9.9,0.1,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:26.6268,172.8,17.1,10,9.9,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:26.8768,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:27.1268,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:27.3768,172.8,17.1,10,9.9,0,19.74,67,26,26.1,0,10,10
2018-12-10 12:26:27.6268,172.8,17.1,10,9.9,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:26:27.8768,172.8,17.1,10,9.9,0,19.75,6,-830,26,3.5,10,10
2018-12-10 12:26:28.1268,172.8,17.1,10,9.9,0,19.75,7,-830,26.1,3.5,10,10
2018-12-10 12:26:28.3768,172.8,17.1,10,9.9,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:26:28.6268,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:28.8768,172.8,17.1,10,9.9,0,19.71,61,687.1,682.5,0,10,10
2018-12-10 12:26:29.1268,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:26:29.3768,172.8,17.1,10,9.9,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:29.6268,172.8,17.1,10,9.9,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:29.8768,172.8,17.1,10,9.9,0.1,19.8,4,684.7,0,27,10,10
