Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:26:30.1268,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:30.3768,172.8,17.1,10,9.9,0.1,19.74,66,5160,5160,0,10,10
2018-12-10 12:26:30.6268,172.8,17.1,10,9.9,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:26:30.8768,172.8,17.1,10,9.9,0,19.69,2,684.7,0,29,10,10
2018-12-10 12:26:31.1268,172.8,17.1,10,9.9,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:26:31.3768,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:31.6268,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:31.8768,172.8,17.1,10,9.9,0,19.74,67,25.9,26,0,10,10
2018-12-10 12:26:32.1268,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:32.3768,172.8,17.1,10,9.9,0.1,19.71,6,-840,25.9,3.5,10,10
2018-12-10 12:26:32.6268,172.8,17.1,10,9.9,0.1,19.73,7,-840,26,3.5,10,10
2018-12-10 12:26:32.8768,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:33.1268,172.8,17.1,10,9.9,0.1,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:33.3768,172.8,17.1,10,9.9,0,19.7,61,687.3,682.5,0,10,10
2018-12-10 12:26:33.6268,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:33.8768,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:34.1268,172.8,17.1,10,9.9,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:34.3768,172.8,17.1,10,9.9,0,19.74,4,684.7,0,27,10,10
2018-12-10 12:26:34.6268,172.8,17.1,10,9.9,0,19.73,65,-850,-840,0,10,10
2018-12-10 12:26:34.8768,172.8,17.1,10,9.9,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:26:35.1268,172.8,17.1,10,9.9,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:26:35.3768,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:35.6269,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:35.8769,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:36.1269,172.8,17.1,10,9.9,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:26:36.3769,172.8,17.1,10,9.9,0.1,19.71,67,25.9,25.9,0,10,10
2018-12-10 12:26:36.6269,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:36.8769,172.8,17.1,10,9.9,0,19.73,6,-840,25.8,3.5,10,10
2018-12-10 12:26:37.1269,172.8,17.1,10,9.9,0,19.72,7,-840,25.9,3.5,10,10
2018-12-10 12:26:37.3768,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:37.6269,172.8,17.1,10,9.9,0,19.74,2,684.7,0,29,10,10
2018-12-10 12:26:37.8769,172.8,17.1,10,9.9,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:26:38.1269,172.8,17.1,10,9.9,0,19.62,62,425,425,0,10,10
2018-12-10 12:26:38.3769,172.8,17.1,10,9.9,0,19.74,64,8,8.2,0,10,10
2018-12-10 12:26:38.6269,172.8,17.1,10,9.9,0.1,19.72,3,684.7,0,27,10,10
2018-12-10 12:26:38.8769,172.8,17.1,10,9.9,0.1,19.72,4,684.7,0,27,10,10
2018-12-10 12:26:39.1269,172.8,17.1,10,9.9,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 12:26:39.3769,172.8,17.1,10,9.9,0,19.73,66,5150,5150,0,10,10
2018-12-10 12:26:39.6269,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:39.8769,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:40.1269,172.8,17.1,10,9.9,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:26:40.3770,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:40.6270,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:40.8770,172.8,17.1,10,9.9,0,19.73,67,25.8,25.9,0,10,10
2018-12-10 12:26:41.1270,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:41.3770,172.8,17.1,10,9.9,0,19.71,6,-830,25.8,3.5,10,10
2018-12-10 12:26:41.6270,172.8,17.1,10,9.9,0.1,19.73,7,-840,25.9,3.5,10,10
2018-12-10 12:26:41.8770,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:42.1270,172.8,17.1,10,9.9,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:26:42.3770,172.8,17.1,10,9.9,0,19.69,61,687.2,682.5,0,10,10
2018-12-10 12:26:42.6270,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:42.8770,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:43.1270,172.8,17.1,10,9.9,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:43.3770,172.8,17.1,10,9.9,0,19.71,4,684.7,0,27,10,10
2018-12-10 12:26:43.6270,172.8,17.1,10,9.9,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:26:43.8770,172.8,17.1,10,9.9,0,19.73,66,5150,5150,0,10,10
2018-12-10 12:26:44.1270,172.8,17.1,10,9.9,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:26:44.3770,172.8,17.1,10,9.9,0,19.84,2,684.7,0,29,10,10
2018-12-10 12:26:44.6269,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:44.8769,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:45.1270,172.8,17.1,10,9.9,0,19.73,63,50,50,0,10,10
2018-12-10 12:26:45.3770,172.8,17.1,10,9.9,0,19.73,67,25.7,25.8,0,10,10
2018-12-10 12:26:45.6270,172.8,17.1,10,9.9,0.1,19.71,52,3.5,3.46,0,10,10
2018-12-10 12:26:45.8770,172.8,17.1,10,9.9,0,19.73,6,-840,25.7,3.5,10,10
2018-12-10 12:26:46.1270,172.8,17.1,10,9.9,0,19.74,7,-840,25.8,3.5,10,10
2018-12-10 12:26:46.3770,172.8,17.1,10,9.9,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:26:46.6270,172.8,17.1,10,9.9,0,19.74,2,684.8,0,29,10,10
2018-12-10 12:26:46.8770,172.8,17.1,10,9.9,0,19.71,61,687.2,682.5,0,10,10
2018-12-10 12:26:47.1270,172.8,17.1,10,9.9,0,19.74,62,425,425,0,10,10
2018-12-10 12:26:47.3770,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:47.6270,172.8,17.1,10,9.9,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:47.8770,172.8,17.1,10,9.9,0.1,19.72,4,684.8,0,27,10,10
2018-12-10 12:26:48.1270,172.8,17.1,10,9.9,0.1,19.72,65,-830,-830,0,10,10
2018-12-10 12:26:48.3770,172.8,17.1,10,9.9,0.1,19.73,66,5150,5150,0,10,10
2018-12-10 12:26:48.6271,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:48.8771,172.8,17.1,10,9.9,0,19.69,2,684.8,0,29,10,10
2018-12-10 12:26:49.1271,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:49.3771,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:49.6270,172.8,17.1,10,9.9,0,19.72,63,50,50,0,10,10
2018-12-10 12:26:49.8770,172.8,17.1,10,9.9,0,19.73,67,25.7,25.8,0,10,10
2018-12-10 12:26:50.1271,172.8,17.1,10,9.9,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:26:50.3771,172.8,17.1,10,9.9,0,19.73,6,-820,25.7,3.5,10,10
2018-12-10 12:26:50.6271,172.8,17.1,10,9.9,0.1,19.73,7,-820,25.8,3.5,10,10
2018-12-10 12:26:50.8771,172.8,17.1,10,9.9,0.1,19.71,1,684.7,0,29,10,10
2018-12-10 12:26:51.1270,172.8,17.1,10,9.9,0.1,19.73,2,684.8,0,29,10,10
2018-12-10 12:26:51.3770,172.8,17.1,10,9.9,0.1,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:26:51.6270,172.8,17.1,10,9.9,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:26:51.8770,172.8,17.1,10,9.9,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:26:52.1270,172.8,17.1,10,9.9,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:52.3770,172.8,17.1,10,9.9,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:26:52.6271,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:52.8771,172.8,17.1,10,9.9,0,19.73,66,5160,5150,0,10,10
2018-12-10 12:26:53.1271,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:53.3771,172.8,17.1,10,9.9,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:26:53.6271,172.8,17.1,10,9.9,0,19.73,65,-820,-830,0,10,10
2018-12-10 12:26:53.8771,172.8,17.1,10,9.9,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:54.1271,172.8,17.1,10,9.9,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:26:54.3771,172.8,17.1,10,9.9,0.1,19.73,67,25.6,25.7,0,10,10
2018-12-10 12:26:54.6271,172.8,17.1,10,9.9,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:26:54.8771,172.8,17.1,10,9.9,0,19.73,6,-830,25.6,3.5,10,10
2018-12-10 12:26:55.1271,172.8,17.1,10,9.9,0,19.72,7,-830,25.7,3.5,10,10
2018-12-10 12:26:55.3771,172.8,17.1,10,9.9,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:26:55.6272,172.8,17.1,10,9.9,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:26:55.8772,172.8,17.1,10,9.9,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:26:56.1272,172.8,17.1,10,9.9,0,19.73,62,425,425,0,10,10
2018-12-10 12:26:56.3772,172.8,17.1,10,9.9,0,19.72,64,8,8.2,0,10,10
2018-12-10 12:26:56.6272,172.8,17.1,10,9.9,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:26:56.8772,172.8,17.1,10,9.9,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:26:57.1272,172.8,17.1,10,9.9,0.1,19.72,65,-830,-830,0,10,10
2018-12-10 12:26:57.3772,172.8,17.1,10,9.9,0.1,19.72,66,5160,5160,0,10,10
2018-12-10 12:26:57.6272,172.8,17.1,10,9.9,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:26:57.8772,172.8,17.1,10,9.9,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:26:58.1272,172.8,17.1,10,9.9,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:26:58.3772,172.8,17.1,10,9.9,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:26:58.6272,172.8,17.1,10,9.9,0,19.71,63,50,50,0,10,10
2018-12-10 12:26:58.8772,172.8,17.1,10,9.9,0,19.73,67,25.6,25.7,0,10,10
2018-12-10 12:26:59.1272,172.8,17.1,10,9.9,0,19.8,52,3.51,3.46,0,10,10
2018-12-10 12:26:59.3772,172.8,17.1,10,9.9,0,19.73,6,-840,25.6,3.5,10,10
2018-12-10 12:26:59.6272,172.8,17.1,10,9.9,0.1,19.73,7,-840,25.7,3.5,10,10
2018-12-10 12:26:59.8772,172.8,17.1,10,9.9,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:00.1272,172.8,17,10,9.84,0.1,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:00.3772,172.8,17,10,9.84,0.1,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:27:00.6272,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:27:00.8771,172.8,17,10,9.84,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:27:01.1271,172.8,17,10,9.84,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:27:01.3771,172.8,17,10,9.84,0,19.76,4,684.8,0,27,10,10
2018-12-10 12:27:01.6271,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:27:01.8772,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:02.1272,172.8,17,10,9.84,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:02.3772,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:02.6272,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:27:02.8772,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:03.1272,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:27:03.3772,172.8,17,10,9.84,0.1,19.74,67,25.5,25.6,0,10,10
2018-12-10 12:27:03.6272,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:03.8772,172.8,17,10,9.84,0.1,19.74,6,-840,25.5,3.5,10,10
2018-12-10 12:27:04.1272,172.8,17,10,9.84,0.1,19.73,7,-840,25.6,3.5,10,10
2018-12-10 12:27:04.3772,172.8,17,10,9.84,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:04.6272,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:04.8772,172.8,17,10,9.84,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:27:05.1273,172.8,17,10,9.84,0.1,19.75,62,425,425,0,10,10
2018-12-10 12:27:05.3773,172.8,17,10,9.84,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:27:05.6273,172.8,17,10,9.84,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:27:05.8772,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:06.1272,172.8,17,10,9.84,0,19.73,65,-840,-850,0,10,10
2018-12-10 12:27:06.3772,172.8,17,10,9.84,0.1,19.73,66,5160,5160,0,10,10
2018-12-10 12:27:06.6272,172.8,17,10,9.84,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:06.8772,172.8,17,10,9.84,0.1,19.72,2,684.8,0,29,10,10
2018-12-10 12:27:07.1272,172.8,17,10,9.84,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 12:27:07.3772,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:07.6272,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:07.8772,172.8,17,10,9.84,0,19.7,67,25.5,25.6,0,10,10
2018-12-10 12:27:08.1272,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:08.3772,172.8,17,10,9.84,0,19.72,6,-850,25.5,3.5,10,10
2018-12-10 12:27:08.6273,172.8,17,10,9.84,0,19.73,7,-850,25.6,3.5,10,10
2018-12-10 12:27:08.8773,172.8,17,10,9.84,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:27:09.1273,172.8,17,10,9.84,0.1,19.74,2,684.8,0,29,10,10
2018-12-10 12:27:09.3774,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:27:09.6274,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:27:09.8773,172.8,17,10,9.84,0.1,19.71,64,8,8.2,0,10,10
2018-12-10 12:27:10.1273,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:10.3773,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:10.6273,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:27:10.8773,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:11.1273,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:27:11.3773,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:11.6273,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:27:11.8772,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:12.1272,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 12:27:12.3772,172.8,17,10,9.84,0,19.73,67,25.5,25.6,0,10,10
2018-12-10 12:27:12.6272,172.8,17,10,9.84,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:27:12.8772,172.8,17,10,9.84,0.1,19.73,6,-850,25.5,3.5,10,10
2018-12-10 12:27:13.1272,172.8,17,10,9.84,0,19.73,7,-850,25.6,3.5,10,10
2018-12-10 12:27:13.3773,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:13.6273,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:13.8773,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:27:14.1273,172.8,17,10,9.84,0,19.74,62,425,425,0,10,10
2018-12-10 12:27:14.3773,172.8,17,10,9.84,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:27:14.6273,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:14.8773,172.8,17,10,9.84,0,19.71,4,684.7,0,27,10,10
2018-12-10 12:27:15.1274,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:27:15.3774,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:15.6274,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:15.8774,172.8,17,10,9.84,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:27:16.1274,172.8,17,10,9.84,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 12:27:16.3774,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:16.6274,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 12:27:16.8774,172.8,17,10,9.84,0,19.73,67,25.4,25.5,0,10,10
2018-12-10 12:27:17.1274,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:27:17.3774,172.8,17,10,9.84,0,19.74,6,-840,25.4,3.5,10,10
2018-12-10 12:27:17.6274,172.8,17,10,9.84,0,19.73,7,-840,25.5,3.5,10,10
2018-12-10 12:27:17.8774,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:18.1274,172.8,17,10,9.84,0,19.7,2,684.7,0,29,10,10
2018-12-10 12:27:18.3773,172.8,17,10,9.84,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:27:18.6273,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:27:18.8773,172.8,17,10,9.84,0.1,19.71,64,8,8.2,0,10,10
2018-12-10 12:27:19.1273,172.8,17,10,9.84,0.1,19.74,3,684.8,0,27,10,10
2018-12-10 12:27:19.3773,172.8,17,10,9.84,0.1,19.74,4,684.7,0,27,10,10
2018-12-10 12:27:19.6273,172.8,17,10,9.84,0.1,19.72,65,-830,-830,0,10,10
2018-12-10 12:27:19.8773,172.8,17,10,9.84,0,19.73,66,5170,5160,0,10,10
2018-12-10 12:27:20.1273,172.8,17,10,9.84,0,19.71,1,684.8,0,29,10,10
2018-12-10 12:27:20.3773,172.8,17,10,9.84,0,19.73,2,684.7,0,29,10,10
2018-12-10 12:27:20.6274,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:27:20.8774,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:21.1274,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 12:27:21.3774,172.8,17,10,9.84,0,19.73,67,25.4,25.5,0,10,10
2018-12-10 12:27:21.6274,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:27:21.8774,172.8,17,10,9.84,0.1,19.73,6,-830,25.4,3.5,10,10
2018-12-10 12:27:22.1274,172.8,17,10,9.84,0.1,19.72,7,-830,25.5,3.5,10,10
2018-12-10 12:27:22.3774,172.8,17,10,9.84,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:27:22.6274,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:22.8774,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:27:23.1274,172.8,17,10,9.84,0,19.79,62,425,425,0,10,10
2018-12-10 12:27:23.3774,172.8,17,10,9.84,0,19.74,64,8,8.2,0,10,10
2018-12-10 12:27:23.6274,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:23.8774,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:24.1274,172.8,17,10,9.84,0,19.72,65,-830,-830,0,10,10
2018-12-10 12:27:24.3774,172.8,17,10,9.84,0,19.74,66,5170,5170,0,10,10
2018-12-10 12:27:24.6274,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:24.8774,172.8,17,10,9.84,0.1,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:25.1275,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:27:25.3775,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:25.6275,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:27:25.8775,172.8,17,10,9.84,0.1,19.74,67,25.3,25.4,0,10,10
2018-12-10 12:27:26.1275,172.8,17,10,9.84,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:27:26.3775,172.8,17,10,9.84,0.1,19.74,6,-830,25.3,3.5,10,10
2018-12-10 12:27:26.6274,172.8,17,10,9.84,0,19.72,7,-830,25.4,3.5,10,10
2018-12-10 12:27:26.8774,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:27:27.1274,172.8,17,10,9.84,0,19.73,2,684.8,0,29,10,10
2018-12-10 12:27:27.3774,172.8,17,10,9.84,0,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:27:27.6275,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:27:27.8775,172.8,17,10,9.84,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:27:28.1275,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:28.3775,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:28.6275,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:27:28.8775,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:29.1275,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:29.3774,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:29.6274,172.8,17,10,9.84,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:27:29.8774,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:27:30.1274,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:30.3775,172.8,17,10,9.84,0,19.73,67,25.3,25.4,0,10,10
2018-12-10 12:27:30.6275,172.8,17,10,9.84,0,19.71,52,3.5,3.46,0,10,10
2018-12-10 12:27:30.8775,172.8,17,10,9.84,0,19.72,6,-830,25.3,3.5,10,10
2018-12-10 12:27:31.1276,172.8,17,10,9.84,0,19.73,7,-830,25.4,3.5,10,10
2018-12-10 12:27:31.3776,172.8,17,10,9.84,0,19.71,1,684.8,0,29,10,10
2018-12-10 12:27:31.6275,172.8,17,10,9.84,0.1,19.76,2,684.8,0,28.5,10,10
2018-12-10 12:27:31.8775,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:27:32.1275,172.8,17,10,9.84,0.1,19.75,62,425,425,0,10,10
2018-12-10 12:27:32.3775,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:27:32.6275,172.8,17,10,9.84,0,19.76,3,684.8,0,27,10,10
2018-12-10 12:27:32.8775,172.8,17,10,9.84,0,19.74,4,684.8,0,27,10,10
2018-12-10 12:27:33.1275,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:27:33.3775,172.8,17,10,9.84,0,19.69,66,5170,5170,0,10,10
2018-12-10 12:27:33.6275,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:33.8775,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:34.1276,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:27:34.3775,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:34.6275,172.8,17,10,9.84,0,19.7,63,50,50,0,10,10
2018-12-10 12:27:34.8775,172.8,17,10,9.84,0.1,19.72,67,25.3,25.4,0,10,10
2018-12-10 12:27:35.1275,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:35.3775,172.8,17,10,9.84,0.1,19.73,6,-830,25.3,3.5,10,10
2018-12-10 12:27:35.6276,172.8,17,10,9.84,0,19.73,7,-830,25.4,3.5,10,10
2018-12-10 12:27:35.8776,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:36.1276,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:36.3776,172.8,17,10,9.84,0,19.72,61,687.3,682.5,0,10,10
2018-12-10 12:27:36.6276,172.8,17,10,9.84,0,19.8,62,425,425,0,10,10
2018-12-10 12:27:36.8776,172.8,17,10,9.84,0,19.75,64,8.1,8.2,0,10,10
2018-12-10 12:27:37.1276,172.8,17,10,9.84,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:27:37.3776,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:37.6276,172.8,17,10,9.84,0,19.68,65,-830,-830,0,10,10
2018-12-10 12:27:37.8776,172.8,17,10,9.84,0,19.74,66,5170,5170,0,10,10
2018-12-10 12:27:38.1276,172.8,17,10,9.84,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:38.3776,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:38.6276,172.8,17,10,9.84,0.1,19.77,65,-830,-830,0,10,10
2018-12-10 12:27:38.8776,172.8,17,10,9.84,0.1,19.75,51,3.5,3.46,0,10,10
2018-12-10 12:27:39.1276,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:39.3776,172.8,17,10,9.84,0,19.73,67,25.2,25.3,0,10,10
2018-12-10 12:27:39.6276,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:39.8776,172.8,17,10,9.84,0,19.74,6,-830,25.2,3.5,10,10
2018-12-10 12:27:40.1276,172.8,17,10,9.84,0,19.72,7,-830,25.3,3.5,10,10
2018-12-10 12:27:40.3776,172.8,17,10,9.84,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:27:40.6276,172.8,17,10,9.84,0,19.79,2,684.8,0,28.5,10,10
2018-12-10 12:27:40.8776,172.8,17,10,9.84,0.1,19.72,61,687.3,682.4,0,10,10
2018-12-10 12:27:41.1276,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:27:41.3776,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:27:41.6276,172.8,17,10,9.84,0.1,19.74,3,684.7,0,27,10,10
2018-12-10 12:27:41.8777,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:42.1277,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:27:42.3777,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:42.6277,172.8,17,10,9.84,0,19.71,1,684.7,0,29,10,10
2018-12-10 12:27:42.8777,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:43.1277,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:27:43.3777,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:43.6277,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:43.8777,172.8,17,10,9.84,0,19.7,67,25.2,25.3,0,10,10
2018-12-10 12:27:44.1277,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:44.3777,172.8,17,10,9.84,0.1,19.73,6,-830,25.2,3.5,10,10
2018-12-10 12:27:44.6277,172.8,17,10,9.84,0.1,19.74,7,-830,25.3,3.5,10,10
2018-12-10 12:27:44.8777,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:45.1277,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:27:45.3777,172.8,17,10,9.84,0.1,19.72,61,687.3,682.5,0,10,10
2018-12-10 12:27:45.6277,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:27:45.8777,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:27:46.1276,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:46.3776,172.8,17,10,9.84,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:27:46.6276,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:27:46.8776,172.8,17,10,9.84,0,19.72,66,5170,5170,0,10,10
2018-12-10 12:27:47.1275,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:47.3775,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:27:47.6275,172.8,17,10,9.84,0.1,19.72,65,-840,-850,0,10,10
2018-12-10 12:27:47.8776,172.8,17,10,9.84,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:27:48.1276,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:27:48.3777,172.8,17,10,9.84,0.1,19.73,67,25.2,25.3,0,10,10
2018-12-10 12:27:48.6277,172.8,17,10,9.84,0.1,19.71,52,3.5,3.46,0,10,10
2018-12-10 12:27:48.8777,172.8,17,10,9.84,0,19.73,6,-840,25.2,3.5,10,10
2018-12-10 12:27:49.1276,172.8,17,10,9.84,0,19.73,7,-840,25.3,3.5,10,10
2018-12-10 12:27:49.3776,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:49.6276,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:27:49.8776,172.8,17,10,9.84,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:27:50.1277,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 12:27:50.3777,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:27:50.6277,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:50.8778,172.8,17,10,9.84,0.1,19.74,4,684.9,0,27,10,10
2018-12-10 12:27:51.1278,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:27:51.3779,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:27:51.6279,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:51.8778,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:52.1278,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:27:52.3777,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:27:52.6277,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:52.8777,172.8,17,10,9.84,0,19.72,67,25.1,25.2,0,10,10
2018-12-10 12:27:53.1277,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:53.3777,172.8,17,10,9.84,0,19.72,6,-840,25.1,3.5,10,10
2018-12-10 12:27:53.6277,172.8,17,10,9.84,0,19.73,7,-840,25.2,3.5,10,10
2018-12-10 12:27:53.8777,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:54.1277,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:54.3777,172.8,17,10,9.84,0,19.72,61,687.4,682.6,0,10,10
2018-12-10 12:27:54.6277,172.8,17,10,9.84,0.1,19.71,62,425,425,0,10,10
2018-12-10 12:27:54.8778,172.8,17,10,9.84,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:27:55.1278,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:55.3778,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:27:55.6278,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:27:55.8778,172.8,17,10,9.84,0,19.74,66,5170,5170,0,10,10
2018-12-10 12:27:56.1278,172.8,17,10,9.84,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:27:56.3778,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:27:56.6278,172.8,17,10,9.84,0,19.72,65,-850,-840,0,10,10
2018-12-10 12:27:56.8778,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:27:57.1279,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:27:57.3779,172.8,17,10,9.84,0,19.73,67,25.1,25.2,0,10,10
2018-12-10 12:27:57.6279,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:27:57.8779,172.8,17,10,9.84,0.1,19.74,6,-840,25.1,3.5,10,10
2018-12-10 12:27:58.1279,172.8,17,10,9.84,0.1,19.73,7,-840,25.2,3.5,10,10
2018-12-10 12:27:58.3778,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:27:58.6278,172.8,17,10,9.84,0,19.86,2,684.8,0,28.5,10,10
2018-12-10 12:27:58.8778,172.8,17,10,9.84,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:27:59.1278,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 12:27:59.3778,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:27:59.6278,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:27:59.8778,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:00.1278,172.8,17,10,9.84,0,19.72,65,-850,-850,0,10,10
2018-12-10 12:28:00.3779,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:00.6279,172.8,17,10,9.84,0,19.68,1,684.8,0,29,10,10
2018-12-10 12:28:00.8779,172.8,17,10,9.84,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:28:01.1279,172.8,17,10,9.84,0.1,19.73,65,-840,-850,0,10,10
2018-12-10 12:28:01.3779,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:01.6279,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:01.8779,172.8,17,10,9.84,0.1,19.74,67,25.1,25.2,0,10,10
2018-12-10 12:28:02.1279,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:28:02.3779,172.8,17,10,9.84,0,19.73,6,-840,25.1,3.5,10,10
2018-12-10 12:28:02.6278,172.8,17,10,9.84,0,19.75,7,-840,25.2,3.5,10,10
2018-12-10 12:28:02.8778,172.8,17,10,9.84,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:28:03.1278,172.8,17,10,9.84,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:28:03.3778,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:28:03.6278,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:28:03.8778,172.8,17,10,9.84,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:28:04.1278,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:04.3779,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:04.6279,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:04.8779,172.8,17,10,9.84,0.1,19.72,66,5170,5170,0,10,10
2018-12-10 12:28:05.1279,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:05.3779,172.8,17,10,9.84,0.1,19.71,2,684.8,0,28.5,10,10
2018-12-10 12:28:05.6279,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:05.8779,172.8,17,10,9.84,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:28:06.1279,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:06.3779,172.8,17,10,9.84,0,19.74,67,25,25.2,0,10,10
2018-12-10 12:28:06.6280,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:28:06.8780,172.8,17,10,9.84,0,19.73,6,-850,25,3.5,10,10
2018-12-10 12:28:07.1280,172.8,17,10,9.84,0,19.73,7,-840,25.1,3.5,10,10
2018-12-10 12:28:07.3779,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:07.6279,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:07.8779,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:08.1279,172.8,17,10,9.84,0.1,19.72,62,425,425,0,10,10
2018-12-10 12:28:08.3779,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:08.6280,172.8,17,10,9.84,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:28:08.8780,172.8,17,10,9.84,0,19.74,4,684.8,0,27,10,10
2018-12-10 12:28:09.1280,172.8,17,10,9.84,0,19.73,65,-840,-850,0,10,10
2018-12-10 12:28:09.3780,172.8,17,10,9.84,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:28:09.6279,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:09.8779,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:10.1279,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:28:10.3779,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:10.6279,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:10.8778,172.8,17,10,9.84,0,19.73,67,25,25.1,0,10,10
2018-12-10 12:28:11.1279,172.8,17,10,9.84,0.1,19.75,52,3.5,3.46,0,10,10
2018-12-10 12:28:11.3779,172.8,17,10,9.84,0.1,19.73,6,-830,25,3.5,10,10
2018-12-10 12:28:11.6280,172.8,17,10,9.84,0.1,19.73,7,-830,25.1,3.5,10,10
2018-12-10 12:28:11.8781,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:12.1281,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:12.3780,172.8,17,10,9.84,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:28:12.6280,172.8,17,10,9.84,0,19.69,62,425,425,0,10,10
2018-12-10 12:28:12.8780,172.8,17,10,9.84,0,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:28:13.1279,172.8,17,10,9.84,0,19.72,3,684.8,0,27,10,10
2018-12-10 12:28:13.3780,172.8,17,10,9.84,0,19.7,4,684.9,0,27,10,10
2018-12-10 12:28:13.6280,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:13.8780,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:14.1281,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:14.3781,172.8,17,10,9.84,0,19.72,2,684.9,0,28.5,10,10
2018-12-10 12:28:14.6281,172.8,17,10,9.84,0,19.7,65,-840,-840,0,10,10
2018-12-10 12:28:14.8780,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:15.1280,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:15.3780,172.8,17,10,9.84,0.1,19.73,67,25,25.1,0,10,10
2018-12-10 12:28:15.6280,172.8,17,10,9.84,0,19.72,52,3.51,3.46,0,10,10
2018-12-10 12:28:15.8780,172.8,17,10,9.84,0,19.73,6,-840,25,3.5,10,10
2018-12-10 12:28:16.1280,172.8,17,10,9.84,0,19.74,7,-840,25.1,3.5,10,10
2018-12-10 12:28:16.3780,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:16.6280,172.8,17,10,9.84,0,19.67,2,684.9,0,28.5,10,10
2018-12-10 12:28:16.8780,172.8,17,10,9.84,0,19.72,61,687.4,682.5,0,10,10
2018-12-10 12:28:17.1279,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:28:17.3779,172.8,17,10,9.84,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:28:17.6279,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:17.8779,172.8,17,10,9.84,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:28:18.1279,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:28:18.3779,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:18.6280,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:18.8780,172.8,17,10,9.84,0,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:28:19.1280,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:28:19.3780,172.8,17,10,9.84,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:28:19.6280,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:19.8781,172.8,17,10,9.84,0,19.74,67,25,25.1,0,10,10
2018-12-10 12:28:20.1281,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:28:20.3782,172.8,17,10,9.84,0,19.73,6,-840,25,3.5,10,10
2018-12-10 12:28:20.6281,172.8,17,10,9.84,0,19.73,7,-840,25.1,3.5,10,10
2018-12-10 12:28:20.8781,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:21.1280,172.8,17,10,9.84,0.1,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:28:21.3779,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:21.6279,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:28:21.8780,172.8,17,10,9.84,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:28:22.1280,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:22.3780,172.8,17,10,9.84,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:28:22.6280,172.8,17,10,9.84,0.1,19.72,65,-830,-830,0,10,10
2018-12-10 12:28:22.8780,172.8,17,10,9.84,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:28:23.1280,172.8,17,10,9.84,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:28:23.3780,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:28:23.6280,172.8,17,10,9.84,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:28:23.8780,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:24.1280,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:24.3781,172.8,17,10,9.84,0.1,19.76,67,24.9,25.1,0,10,10
2018-12-10 12:28:24.6281,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:28:24.8781,172.8,17,10,9.84,0.1,19.8,6,-830,24.9,3.5,10,10
2018-12-10 12:28:25.1281,172.8,17,10,9.84,0.1,19.75,7,-830,25,3.5,10,10
2018-12-10 12:28:25.3781,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:25.6281,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:28:25.8781,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:26.1281,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:28:26.3781,172.8,17,10,9.84,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:28:26.6281,172.8,17,10,9.84,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:28:26.8781,172.8,17,10,9.84,0,19.74,4,684.9,0,27,10,10
2018-12-10 12:28:27.1281,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:27.3781,172.8,17,10,9.84,0,19.73,66,5180,5170,0,10,10
2018-12-10 12:28:27.6281,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:27.8781,172.8,17,10,9.84,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:28:28.1281,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:28:28.3781,172.8,17,10,9.84,0.1,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:28:28.6281,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:28:28.8781,172.8,17,10,9.84,0.1,19.73,67,24.9,25,0,10,10
2018-12-10 12:28:29.1281,172.8,17,10,9.84,0,19.7,52,3.51,3.46,0,10,10
2018-12-10 12:28:29.3781,172.8,17,10,9.84,0,19.73,6,-840,24.9,3.5,10,10
2018-12-10 12:28:29.6281,172.8,17,10,9.84,0,19.73,7,-840,25,3.5,10,10
2018-12-10 12:28:29.8782,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:30.1281,172.8,17,10,9.84,0,19.69,2,684.8,0,28.5,10,10
2018-12-10 12:28:30.3781,172.8,17,10,9.84,0,19.72,61,687.4,682.6,0,10,10
2018-12-10 12:28:30.6281,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:28:30.8781,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:31.1281,172.8,17,10,9.84,0,19.72,3,684.8,0,27,10,10
2018-12-10 12:28:31.3781,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:31.6281,172.8,17,10,9.84,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 12:28:31.8781,172.8,17,10,9.84,0.1,19.73,66,5160,5160,0,10,10
2018-12-10 12:28:32.1281,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:32.3782,172.8,17,10,9.84,0,19.75,2,684.8,0,28.5,10,10
2018-12-10 12:28:32.6282,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:32.8782,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:33.1282,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:33.3782,172.8,17,10,9.84,0,19.73,67,24.9,25,0,10,10
2018-12-10 12:28:33.6282,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:28:33.8782,172.8,17,10,9.84,0,19.73,6,-840,24.9,3.5,10,10
2018-12-10 12:28:34.1282,172.8,17,10,9.84,0,19.73,7,-840,25,3.5,10,10
2018-12-10 12:28:34.3782,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:34.6282,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:28:34.8782,172.8,17,10,9.84,0.1,19.72,61,687.3,682.5,0,10,10
2018-12-10 12:28:35.1282,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:28:35.3782,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:35.6282,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:35.8782,172.8,17,10,9.84,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:28:36.1282,172.8,17,10,9.84,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 12:28:36.3782,172.8,17,10,9.84,0,19.71,66,5170,5170,0,10,10
2018-12-10 12:28:36.6282,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:28:36.8782,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:28:37.1282,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:37.3782,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:37.6282,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:37.8782,172.8,17,10,9.84,0,19.73,67,24.9,25,0,10,10
2018-12-10 12:28:38.1282,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:28:38.3782,172.8,17,10,9.84,0.1,19.74,6,-830,24.9,3.5,10,10
2018-12-10 12:28:38.6282,172.8,17,10,9.84,0.1,19.71,7,-840,25,3.5,10,10
2018-12-10 12:28:38.8782,172.8,17,10,9.84,0.1,19.71,1,684.8,0,29,10,10
2018-12-10 12:28:39.1282,172.8,17,10,9.84,0.1,19.75,2,684.9,0,28.5,10,10
2018-12-10 12:28:39.3782,172.8,17,10,9.84,0.1,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:28:39.6282,172.8,17,10,9.84,0,19.74,62,425,425,0,10,10
2018-12-10 12:28:39.8782,172.8,17,10,9.84,0,19.72,64,8,8.2,0,10,10
2018-12-10 12:28:40.1282,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:40.3782,172.8,17,10,9.84,0,19.79,4,684.9,0,27,10,10
2018-12-10 12:28:40.6282,172.8,17,10,9.84,0,19.7,65,-840,-840,0,10,10
2018-12-10 12:28:40.8782,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:41.1283,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:41.3783,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:28:41.6282,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:28:41.8782,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:42.1282,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:28:42.3782,172.8,17,10,9.84,0.1,19.59,67,24.8,25,0,10,10
2018-12-10 12:28:42.6282,172.8,17,10,9.84,0,19.71,52,3.51,3.46,0,10,10
2018-12-10 12:28:42.8782,172.8,17,10,9.84,0,19.73,6,-830,24.8,3.5,10,10
2018-12-10 12:28:43.1282,172.8,17,10,9.84,0,19.73,7,-840,25,3.5,10,10
2018-12-10 12:28:43.3782,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:43.6282,172.8,17,10,9.84,0,19.73,2,685,0,28.5,10,10
2018-12-10 12:28:43.8782,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:44.1282,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:28:44.3782,172.8,17,10,9.84,0,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:28:44.6283,172.8,17,10,9.84,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:28:44.8783,172.8,17,10,9.84,0,19.73,4,685,0,27,10,10
2018-12-10 12:28:45.1283,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:28:45.3783,172.8,17,10,9.84,0,19.71,66,5180,5180,0,10,10
2018-12-10 12:28:45.6283,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:45.8783,172.8,17,10,9.84,0.1,19.72,2,685,0,28.5,10,10
2018-12-10 12:28:46.1283,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:28:46.3783,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:46.6283,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 12:28:46.8783,172.8,17,10,9.84,0,19.73,67,24.8,24.9,0,10,10
2018-12-10 12:28:47.1283,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:28:47.3783,172.8,17,10,9.84,0,19.73,6,-840,24.8,3.5,10,10
2018-12-10 12:28:47.6283,172.8,17,10,9.84,0,19.73,7,-840,24.9,3.5,10,10
2018-12-10 12:28:47.8783,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:48.1283,172.8,17,10,9.84,0,19.73,2,685,0,28.5,10,10
2018-12-10 12:28:48.3783,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:48.6283,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 12:28:48.8784,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:49.1284,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:49.3784,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:49.6284,172.8,17,10,9.84,0.1,19.72,65,-830,-840,0,10,10
2018-12-10 12:28:49.8784,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:50.1283,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:50.3783,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:50.6283,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:50.8783,172.8,17,10,9.84,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:28:51.1283,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:51.3783,172.8,17,10,9.84,0,19.73,67,24.8,24.9,0,10,10
2018-12-10 12:28:51.6283,172.8,17,10,9.84,0,19.72,52,3.51,3.46,0,10,10
2018-12-10 12:28:51.8784,172.8,17,10,9.84,0,19.74,6,-840,24.8,3.5,10,10
2018-12-10 12:28:52.1284,172.8,17,10,9.84,0.1,19.73,7,-840,24.9,3.5,10,10
2018-12-10 12:28:52.3785,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:52.6284,172.8,17,10,9.84,0.1,19.58,2,684.8,0,28.5,10,10
2018-12-10 12:28:52.8784,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:28:53.1284,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:28:53.3783,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:53.6283,172.8,17,10,9.84,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:28:53.8784,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:54.1284,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:28:54.3784,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:28:54.6284,172.8,17,10,9.84,0,19.81,1,684.8,0,29,10,10
2018-12-10 12:28:54.8784,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:55.1284,172.8,17,10,9.84,0,19.75,65,-840,-840,0,10,10
2018-12-10 12:28:55.3784,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:28:55.6284,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:28:55.8784,172.8,17,10,9.84,0,19.73,67,24.8,24.9,0,10,10
2018-12-10 12:28:56.1284,172.8,17,10,9.84,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:28:56.3784,172.8,17,10,9.84,0.1,19.73,6,-830,24.8,3.5,10,10
2018-12-10 12:28:56.6284,172.8,17,10,9.84,0.1,19.73,7,-840,24.9,3.5,10,10
2018-12-10 12:28:56.8784,172.8,17,10,9.84,0.1,19.71,1,684.8,0,29,10,10
2018-12-10 12:28:57.1284,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:57.3784,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:28:57.6284,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 12:28:57.8784,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:28:58.1284,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:28:58.3784,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:28:58.6284,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:28:58.8784,172.8,17,10,9.84,0,19.72,66,5170,5170,0,10,10
2018-12-10 12:28:59.1284,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:28:59.3784,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:28:59.6284,172.8,17,10,9.84,0,19.72,65,-830,-840,0,10,10
2018-12-10 12:28:59.8784,172.8,17,10,9.84,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:29:00.1284,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:29:00.3784,172.8,17,10,9.84,0.1,19.73,67,24.8,24.9,0,10,10
2018-12-10 12:29:00.6284,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:29:00.8784,172.8,17,10,9.84,0,19.68,6,-840,24.8,3.5,10,10
2018-12-10 12:29:01.1284,172.8,17,10,9.84,0.1,19.72,7,-840,24.9,3.5,10,10
2018-12-10 12:29:01.3784,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:01.6284,172.8,17,10,9.84,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:29:01.8784,172.8,17,10,9.84,0,19.7,61,687.3,682.5,0,10,10
2018-12-10 12:29:02.1284,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:29:02.3784,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:29:02.6284,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:02.8784,172.8,17,10,9.84,0,19.72,4,684.8,0,27,10,10
2018-12-10 12:29:03.1285,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:29:03.3785,172.8,17,10,9.84,0,19.74,66,5170,5170,0,10,10
2018-12-10 12:29:03.6285,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:03.8785,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:04.1285,172.8,17,10,9.84,0.1,19.74,65,-830,-840,0,10,10
2018-12-10 12:29:04.3785,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:04.6285,172.8,17,10,9.84,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:29:04.8784,172.8,17,10,9.84,0,19.85,67,24.7,24.9,0,10,10
2018-12-10 12:29:05.1285,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:29:05.3785,172.8,17,10,9.84,0,19.73,6,-840,24.7,3.5,10,10
2018-12-10 12:29:05.6285,172.8,17,10,9.84,0,19.73,7,-840,24.9,3.5,10,10
2018-12-10 12:29:05.8785,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:06.1285,172.8,17,10,9.84,0,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:29:06.3785,172.8,17,10,9.84,0,19.75,61,687.3,682.5,0,10,10
2018-12-10 12:29:06.6285,172.8,17,10,9.84,0,19.74,62,425,425,0,10,10
2018-12-10 12:29:06.8785,172.8,17,10,9.84,0.1,19.74,64,8,8.2,0,10,10
2018-12-10 12:29:07.1285,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:07.3785,172.8,17,10,9.84,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:29:07.6285,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:29:07.8786,172.8,17,10,9.84,0.1,19.73,66,5180,5180,0,10,10
2018-12-10 12:29:08.1285,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:08.3785,172.8,17,10,9.84,0,19.77,2,684.9,0,28.5,10,10
2018-12-10 12:29:08.6285,172.8,17,10,9.84,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:29:08.8785,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:09.1285,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 12:29:09.3785,172.8,17,10,9.84,0,19.74,67,24.7,24.8,0,10,10
2018-12-10 12:29:09.6285,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:29:09.8785,172.8,17,10,9.84,0,19.73,6,-840,24.7,3.5,10,10
2018-12-10 12:29:10.1285,172.8,17,10,9.84,0,19.73,7,-840,24.8,3.5,10,10
2018-12-10 12:29:10.3786,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:10.6286,172.8,17,10,9.84,0.1,19.72,2,684.9,0,28.5,10,10
2018-12-10 12:29:10.8786,172.8,17,10,9.84,0.1,19.72,61,687.3,682.5,0,10,10
2018-12-10 12:29:11.1286,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:11.3786,172.8,17,10,9.84,0.1,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:29:11.6285,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:11.8785,172.8,17,10,9.84,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:29:12.1285,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:29:12.3786,172.8,17,10,9.84,0,19.8,66,5180,5180,0,10,10
2018-12-10 12:29:12.6286,172.8,17,10,9.84,0,19.76,1,684.8,0,29,10,10
2018-12-10 12:29:12.8786,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:13.1286,172.8,17,10,9.84,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:29:13.3786,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:13.6286,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 12:29:13.8786,172.8,17,10,9.84,0,19.73,67,24.7,24.8,0,10,10
2018-12-10 12:29:14.1286,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:29:14.3786,172.8,17,10,9.84,0,19.74,6,-830,24.7,3.5,10,10
2018-12-10 12:29:14.6286,172.8,17,10,9.84,0.1,19.74,7,-830,24.8,3.5,10,10
2018-12-10 12:29:14.8786,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:15.1286,172.8,17,10,9.84,0,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:29:15.3786,172.8,17,10,9.84,0.1,19.72,61,687.3,682.6,0,10,10
2018-12-10 12:29:15.6286,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:15.8786,172.8,17,10,9.84,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:29:16.1286,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:16.3786,172.8,17,10,9.84,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:29:16.6286,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
