Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:29:16.8786,172.8,17,10,9.84,0,19.72,66,5180,5180,0,10,10
2018-12-10 12:29:17.1286,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:17.3786,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:17.6286,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:29:17.8786,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:18.1287,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:29:18.3787,172.8,17,10,9.84,0.1,19.73,67,24.7,24.8,0,10,10
2018-12-10 12:29:18.6286,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:18.8786,172.8,17,10,9.84,0,19.72,6,-850,24.7,3.5,10,10
2018-12-10 12:29:19.1286,172.8,17,10,9.84,0,19.73,7,-850,24.8,3.5,10,10
2018-12-10 12:29:19.3786,172.8,17,10,9.84,0,19.73,1,684.9,0,29,10,10
2018-12-10 12:29:19.6286,172.8,17,10,9.84,0,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:29:19.8786,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:29:20.1285,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:29:20.3786,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:29:20.6286,172.8,17,10,9.84,0,19.69,3,684.9,0,27,10,10
2018-12-10 12:29:20.8787,172.8,17,10,9.84,0,19.74,4,684.9,0,27,10,10
2018-12-10 12:29:21.1287,172.8,17,10,9.84,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:29:21.3787,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:29:21.6287,172.8,17,10,9.84,0.1,19.73,1,684.9,0,29,10,10
2018-12-10 12:29:21.8787,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:22.1287,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:29:22.3787,172.8,17,10,9.84,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:29:22.6287,172.8,17,10,9.84,0.1,19.79,63,50,50,0,10,10
2018-12-10 12:29:22.8787,172.8,17,10,9.84,0,19.73,67,24.7,24.8,0,10,10
2018-12-10 12:29:23.1287,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:23.3787,172.8,17,10,9.84,0,19.73,6,-840,24.7,3.5,10,10
2018-12-10 12:29:23.6287,172.8,17,10,9.84,0,19.73,7,-840,24.8,3.5,10,10
2018-12-10 12:29:23.8787,172.8,17,10,9.84,0,19.73,1,684.9,0,29,10,10
2018-12-10 12:29:24.1287,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:24.3787,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:29:24.6287,172.8,17,10,9.84,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:29:24.8787,172.8,17,10,9.84,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:29:25.1287,172.8,17,10,9.84,0.1,19.73,3,684.9,0,27,10,10
2018-12-10 12:29:25.3787,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:29:25.6287,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:29:25.8787,172.8,17,10,9.84,0.1,19.73,66,5180,5180,0,10,10
2018-12-10 12:29:26.1288,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:26.3788,172.8,17,10,9.84,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:29:26.6287,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:29:26.8787,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:27.1287,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:29:27.3787,172.8,17,10,9.84,0,19.73,67,24.7,24.8,0,10,10
2018-12-10 12:29:27.6287,172.8,17,10,9.84,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:29:27.8787,172.8,17,10,9.84,0,19.73,6,-840,24.7,3.5,10,10
2018-12-10 12:29:28.1287,172.8,17,10,9.84,0,19.8,7,-830,24.8,3.5,10,10
2018-12-10 12:29:28.3787,172.8,17,10,9.84,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:29:28.6287,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:28.8788,172.8,17,10,9.84,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:29:29.1288,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:29.3788,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:29:29.6288,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:29.8788,172.8,17,10,9.84,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:29:30.1288,172.8,17,10,9.84,0.1,19.71,65,-830,-830,0,10,10
2018-12-10 12:29:30.3788,172.8,17,10,9.84,0,19.74,66,5180,5180,0,10,10
2018-12-10 12:29:30.6288,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:30.8788,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:31.1288,172.8,17,10,9.84,0,19.74,65,-830,-830,0,10,10
2018-12-10 12:29:31.3788,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:31.6288,172.8,17,10,9.84,0,19.72,63,50,50,0,10,10
2018-12-10 12:29:31.8788,172.8,17,10,9.84,0.1,19.73,67,24.6,24.8,0,10,10
2018-12-10 12:29:32.1288,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:32.3788,172.8,17,10,9.84,0.1,19.74,6,-830,24.6,3.5,10,10
2018-12-10 12:29:32.6288,172.8,17,10,9.84,0.1,19.73,7,-830,24.8,3.5,10,10
2018-12-10 12:29:32.8788,172.8,17,10,9.84,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:29:33.1288,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:33.3788,172.8,17,10,9.84,0.1,19.72,61,687.4,682.6,0,10,10
2018-12-10 12:29:33.6288,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:33.8788,172.8,17,10,9.84,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:29:34.1288,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:34.3788,172.8,17,10,9.84,0,19.74,4,684.9,0,27,10,10
2018-12-10 12:29:34.6288,172.8,17,10,9.84,0,19.73,65,-850,-840,0,10,10
2018-12-10 12:29:34.8788,172.8,17,10,9.84,0,19.72,66,5180,5180,0,10,10
2018-12-10 12:29:35.1288,172.8,17,10,9.84,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:29:35.3789,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:35.6289,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:29:35.8788,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:36.1288,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:29:36.3788,172.8,17,10,9.84,0.1,19.73,67,24.6,24.7,0,10,10
2018-12-10 12:29:36.6288,172.8,17,10,9.84,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:36.8788,172.8,17,10,9.84,0.1,19.73,6,-850,24.6,3.5,10,10
2018-12-10 12:29:37.1288,172.8,17,10,9.84,0.1,19.73,7,-840,24.7,3.5,10,10
2018-12-10 12:29:37.3788,172.8,17,10,9.84,0.1,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:37.6288,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:37.8789,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:29:38.1289,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:29:38.3789,172.8,17,10,9.84,0,19.64,64,8,8.2,0,10,10
2018-12-10 12:29:38.6289,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:38.8789,172.8,17,10,9.84,0,19.74,4,684.9,0,27,10,10
2018-12-10 12:29:39.1289,172.8,17,10,9.84,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:29:39.3789,172.8,17,10,9.84,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:29:39.6289,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:39.8789,172.8,17,10,9.84,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:29:40.1289,172.8,17,10,9.84,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:29:40.3789,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:40.6289,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:29:40.8789,172.8,17,10,9.84,0.1,19.74,67,24.6,24.7,0,10,10
2018-12-10 12:29:41.1289,172.8,17,10,9.84,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:29:41.3789,172.8,17,10,9.84,0,19.73,6,-850,24.6,3.5,10,10
2018-12-10 12:29:41.6289,172.8,17,10,9.84,0,19.73,7,-840,24.7,3.5,10,10
2018-12-10 12:29:41.8789,172.8,17,10,9.84,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:29:42.1289,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:42.3789,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:29:42.6289,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:29:42.8789,172.8,17,10,9.84,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:29:43.1289,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:43.3789,172.8,17,10,9.84,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:29:43.6289,172.8,17,10,9.84,0,19.73,65,-840,-850,0,10,10
2018-12-10 12:29:43.8788,172.8,17,10,9.84,0.1,19.71,66,5180,5180,0,10,10
2018-12-10 12:29:44.1288,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:44.3788,172.8,17,10,9.84,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:44.6288,172.8,17,10,9.84,0.1,19.75,65,-840,-850,0,10,10
2018-12-10 12:29:44.8789,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:45.1289,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:29:45.3790,172.8,17,10,9.84,0,19.73,67,24.6,24.7,0,10,10
2018-12-10 12:29:45.6290,172.8,17,10,9.84,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:29:45.8790,172.8,17,10,9.84,0,19.74,6,-850,24.6,3.5,10,10
2018-12-10 12:29:46.1290,172.8,17,10,9.84,0,19.72,7,-840,24.7,3.5,10,10
2018-12-10 12:29:46.3790,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:46.6290,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:46.8790,172.8,17,10,9.84,0,19.74,61,687.4,682.6,0,10,10
2018-12-10 12:29:47.1289,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:29:47.3789,172.8,17,10,9.84,0.1,19.75,64,8.1,8.2,0,10,10
2018-12-10 12:29:47.6289,172.8,17,10,9.84,0,19.78,3,684.8,0,27,10,10
2018-12-10 12:29:47.8790,172.8,17,10,9.84,0.1,19.74,4,684.9,0,27,10,10
2018-12-10 12:29:48.1290,172.8,17,10,9.84,0.1,19.75,65,-830,-830,0,10,10
2018-12-10 12:29:48.3790,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:29:48.6291,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:48.8790,172.8,17,10,9.84,0.1,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:29:49.1290,172.8,17,10,9.84,0.1,19.74,65,-840,-840,0,10,10
2018-12-10 12:29:49.3790,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:49.6289,172.8,17,10,9.84,0,19.59,63,50,50,0,10,10
2018-12-10 12:29:49.8789,172.8,17,10,9.84,0,19.72,67,24.6,24.7,0,10,10
2018-12-10 12:29:50.1290,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:50.3790,172.8,17,10,9.84,0,19.74,6,-840,24.6,3.5,10,10
2018-12-10 12:29:50.6290,172.8,17,10,9.84,0,19.73,7,-830,24.7,3.5,10,10
2018-12-10 12:29:50.8790,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:51.1290,172.8,17,10,9.84,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:51.3790,172.8,17,10,9.84,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:29:51.6290,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:51.8790,172.8,17,10,9.84,0.1,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:29:52.1290,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:52.3790,172.8,17,10,9.84,0.1,19.72,4,684.9,0,27,10,10
2018-12-10 12:29:52.6290,172.8,17,10,9.84,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:29:52.8790,172.8,17,10,9.84,0,19.69,66,5170,5170,0,10,10
2018-12-10 12:29:53.1290,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:29:53.3790,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:29:53.6290,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:29:53.8791,172.8,17,10,9.84,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:29:54.1291,172.8,17,10,9.84,0,19.73,63,50,50,0,10,10
2018-12-10 12:29:54.3791,172.8,17,10,9.84,0,19.73,67,24.6,24.7,0,10,10
2018-12-10 12:29:54.6291,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:54.8791,172.8,17,10,9.84,0.1,19.73,6,-830,24.6,3.5,10,10
2018-12-10 12:29:55.1291,172.8,17,10,9.84,0.1,19.72,7,-830,24.7,3.5,10,10
2018-12-10 12:29:55.3791,172.8,17,10,9.84,0.1,19.71,1,684.8,0,29,10,10
2018-12-10 12:29:55.6291,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:29:55.8791,172.8,17,10,9.84,0,19.74,61,687.3,682.6,0,10,10
2018-12-10 12:29:56.1290,172.8,17,10,9.84,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:29:56.3790,172.8,17,10,9.84,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:29:56.6290,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:29:56.8790,172.8,17,10,9.84,0,19.71,4,684.8,0,27,10,10
2018-12-10 12:29:57.1290,172.8,17,10,9.84,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:29:57.3790,172.8,17,10,9.84,0,19.76,66,5170,5170,0,10,10
2018-12-10 12:29:57.6290,172.8,17,10,9.84,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:29:57.8790,172.8,17,10,9.84,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:29:58.1290,172.8,17,10,9.84,0,19.74,65,-830,-840,0,10,10
2018-12-10 12:29:58.3790,172.8,17,10,9.84,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:29:58.6290,172.8,17,10,9.84,0.1,19.75,63,50,50,0,10,10
2018-12-10 12:29:58.8790,172.8,17,10,9.84,0,19.74,67,24.6,24.7,0,10,10
2018-12-10 12:29:59.1291,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:29:59.3791,172.8,17,10,9.84,0.1,19.73,6,-830,24.6,3.5,10,10
2018-12-10 12:29:59.6291,172.8,17,10,9.84,0.1,19.73,7,-840,24.7,3.5,10,10
2018-12-10 12:29:59.8791,172.8,17,10,9.84,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:30:00.1291,172.8,17,10,9.84,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:30:00.3791,172.8,17,10,9.84,0,19.72,61,687.3,682.4,0,10,10
2018-12-10 12:30:00.6291,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:30:00.8791,172.8,17,10,9.84,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:30:01.1291,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:01.3791,172.8,17,10,9.84,0,19.74,4,684.8,0,27,10,10
2018-12-10 12:30:01.6291,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:01.8791,172.8,17,10,9.84,0,19.75,66,5170,5170,0,10,10
2018-12-10 12:30:02.1291,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:02.3791,172.8,17,10,9.84,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:30:02.6291,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:30:02.8791,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:03.1291,172.8,17,10,9.84,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:30:03.3791,172.8,17,10,9.84,0.1,19.73,67,24.5,24.7,0,10,10
2018-12-10 12:30:03.6291,172.8,17,10,9.84,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:30:03.8791,172.8,17,10,9.84,0.1,19.86,6,-830,24.5,3.5,10,10
2018-12-10 12:30:04.1291,172.8,17,10,9.84,0,19.73,7,-840,24.7,3.5,10,10
2018-12-10 12:30:04.3791,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:04.6291,172.8,17,10,9.84,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:04.8792,172.8,17,10,9.84,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:30:05.1292,172.8,17,10,9.84,0,19.73,62,425,425,0,10,10
2018-12-10 12:30:05.3792,172.8,17,10,9.84,0,19.75,64,8,8.2,0,10,10
2018-12-10 12:30:05.6292,172.8,17,10,9.84,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:05.8791,172.8,17,10,9.84,0,19.71,4,684.8,0,27,10,10
2018-12-10 12:30:06.1291,172.8,17,10,9.84,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:30:06.3791,172.8,17,10,9.84,0,19.75,66,5170,5170,0,10,10
2018-12-10 12:30:06.6291,172.8,17,10,9.84,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:06.8792,172.8,17,10,9.84,0.1,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:30:07.1292,172.8,17,10,9.84,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:30:07.3792,172.8,17,10,9.84,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:07.6292,172.8,17,10,9.84,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:30:07.8791,172.8,17,10,9.84,0.1,19.75,67,24.5,24.6,0,10,10
2018-12-10 12:30:08.1291,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:08.3791,172.8,17,10,9.84,0,19.87,6,-840,24.5,3.5,10,10
2018-12-10 12:30:08.6291,172.8,17,10,9.84,0,19.73,7,-830,24.6,3.5,10,10
2018-12-10 12:30:08.8791,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:09.1292,172.8,17,10,9.84,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:30:09.3792,172.8,17,10,9.84,0,19.73,61,687.4,682.6,0,10,10
2018-12-10 12:30:09.6292,172.8,17,10,9.84,0,19.72,62,425,425,0,10,10
2018-12-10 12:30:09.8792,172.8,17,10,9.84,0,19.69,64,8.1,8.2,0,10,10
2018-12-10 12:30:10.1292,172.8,17,10,9.84,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:10.3793,172.8,17,10,9.84,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:30:10.6293,172.8,17,10,9.84,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:30:10.8793,172.8,17,10,9.84,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:30:11.1293,172.8,17,10,9.84,0.1,19.7,1,684.8,0,29,10,10
2018-12-10 12:30:11.3794,172.8,17,10,9.84,0.1,19.72,2,684.9,0,28.5,10,10
2018-12-10 12:30:11.6293,172.8,17,10,9.84,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:11.8793,172.8,17,10,9.84,0,19.7,51,3.5,3.46,0,10,10
2018-12-10 12:30:12.1293,172.8,17,10,9.84,0,19.74,63,50,50,0,10,10
2018-12-10 12:30:12.3793,172.8,17,10,9.84,0,19.74,67,24.5,24.6,0,10,10
2018-12-10 12:30:12.6293,172.8,17,10,9.84,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:12.8792,172.8,17,10,9.84,0,19.75,6,-840,24.5,3.5,10,10
2018-12-10 12:30:13.1292,172.8,17,10,9.84,0,19.72,7,-830,24.6,3.5,10,10
2018-12-10 12:30:13.3792,172.8,17,10,9.84,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:13.6292,172.8,16.9,10,9.78,0.1,19.72,2,684.9,0,28.5,10,10
2018-12-10 12:30:13.8792,172.8,16.9,10,9.78,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:30:14.1292,172.8,16.9,10,9.78,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:30:14.3792,172.8,16.9,10,9.78,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:14.6292,172.8,16.9,10,9.78,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:14.8792,172.8,16.9,10,9.78,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:30:15.1292,172.8,16.9,10,9.78,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:30:15.3792,172.8,16.9,10,9.78,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:30:15.6292,172.8,16.9,10,9.78,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:15.8792,172.8,16.9,10,9.78,0,19.72,2,684.9,0,28.5,10,10
2018-12-10 12:30:16.1292,172.8,16.9,10,9.78,0,19.75,65,-840,-830,0,10,10
2018-12-10 12:30:16.3793,172.8,16.9,10,9.78,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:16.6293,172.8,16.9,10,9.78,0,19.72,63,50,50,0,10,10
2018-12-10 12:30:16.8793,172.8,16.9,10,9.78,0,19.71,67,24.5,24.6,0,10,10
2018-12-10 12:30:17.1293,172.8,16.9,10,9.78,0,19.74,52,3.51,3.46,0,10,10
2018-12-10 12:30:17.3793,172.8,16.9,10,9.78,0.1,19.73,6,-830,24.5,3.5,10,10
2018-12-10 12:30:17.6293,172.8,16.9,10,9.78,0.1,19.73,7,-830,24.6,3.5,10,10
2018-12-10 12:30:17.8793,172.8,16.9,10,9.78,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:18.1292,172.8,16.9,10,9.78,0.1,19.67,2,684.8,0,28.5,10,10
2018-12-10 12:30:18.3792,172.8,16.9,10,9.78,0.1,19.74,61,687.3,682.6,0,10,10
2018-12-10 12:30:18.6292,172.8,16.9,10,9.78,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:30:18.8792,172.8,16.9,10,9.78,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:19.1293,172.8,16.9,10,9.78,0,19.72,3,684.8,0,27,10,10
2018-12-10 12:30:19.3793,172.8,16.9,10,9.78,0,19.74,4,684.8,0,27,10,10
2018-12-10 12:30:19.6294,172.8,16.9,10,9.78,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:30:19.8794,172.8,16.9,10,9.78,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:30:20.1294,172.8,16.9,10,9.78,0,19.79,1,684.8,0,29,10,10
2018-12-10 12:30:20.3793,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:20.6293,172.8,16.9,10,9.78,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:30:20.8793,172.8,16.9,10,9.78,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:30:21.1293,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 12:30:21.3793,172.8,16.9,10,9.78,0,19.73,67,24.5,24.6,0,10,10
2018-12-10 12:30:21.6293,172.8,16.9,10,9.78,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:30:21.8793,172.8,16.9,10,9.78,0.1,19.73,6,-830,24.5,3.5,10,10
2018-12-10 12:30:22.1293,172.8,16.9,10,9.78,0.1,19.71,7,-830,24.6,3.5,10,10
2018-12-10 12:30:22.3793,172.8,16.9,10,9.78,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:22.6293,172.8,16.9,10,9.78,0.1,19.71,2,684.8,0,28.5,10,10
2018-12-10 12:30:22.8793,172.8,16.9,10,9.78,0,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:30:23.1293,172.8,16.9,10,9.78,0,19.73,62,425,425,0,10,10
2018-12-10 12:30:23.3793,172.8,16.9,10,9.78,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:30:23.6293,172.8,16.9,10,9.78,0,19.75,3,684.8,0,27,10,10
2018-12-10 12:30:23.8793,172.8,16.9,10,9.78,0,19.74,4,684.8,0,27,10,10
2018-12-10 12:30:24.1293,172.8,16.9,10,9.78,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:30:24.3793,172.8,16.9,10,9.78,0,19.71,66,5170,5170,0,10,10
2018-12-10 12:30:24.6293,172.8,16.9,10,9.78,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:30:24.8793,172.8,16.9,10,9.78,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:25.1293,172.8,16.9,10,9.78,0,19.72,65,-830,-840,0,10,10
2018-12-10 12:30:25.3793,172.8,16.9,10,9.78,0.1,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:30:25.6293,172.8,16.9,10,9.78,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:30:25.8793,172.8,16.9,10,9.78,0.1,19.73,67,24.5,24.6,0,10,10
2018-12-10 12:30:26.1294,172.8,16.9,10,9.78,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:26.3794,172.8,16.9,10,9.78,0.1,19.73,6,-830,24.5,3.5,10,10
2018-12-10 12:30:26.6294,172.8,16.9,10,9.78,0.1,19.73,7,-840,24.6,3.5,10,10
2018-12-10 12:30:26.8794,172.8,16.9,10,9.78,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:27.1294,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:27.3794,172.8,16.9,10,9.78,0,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:30:27.6294,172.8,16.9,10,9.78,0,19.72,62,425,425,0,10,10
2018-12-10 12:30:27.8794,172.8,16.9,10,9.78,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:28.1294,172.8,16.9,10,9.78,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:28.3794,172.8,16.9,10,9.78,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:30:28.6294,172.8,16.9,10,9.78,0,19.72,65,-830,-830,0,10,10
2018-12-10 12:30:28.8794,172.8,16.9,10,9.78,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:30:29.1294,172.8,16.9,10,9.78,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:29.3794,172.8,16.9,10,9.78,0,19.84,2,684.8,0,28.5,10,10
2018-12-10 12:30:29.6295,172.8,16.9,10,9.78,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:30:29.8795,172.8,16.9,10,9.78,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:30.1295,172.8,16.9,10,9.78,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:30:30.3795,172.8,16.9,10,9.78,0,19.73,67,24.5,24.6,0,10,10
2018-12-10 12:30:30.6295,172.8,16.9,10,9.78,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:30.8794,172.8,16.9,10,9.78,0,19.72,6,-840,24.5,3.5,10,10
2018-12-10 12:30:31.1294,172.8,16.9,10,9.78,0,19.73,7,-840,24.6,3.5,10,10
2018-12-10 12:30:31.3795,172.8,16.9,10,9.78,0,19.74,1,684.9,0,29,10,10
2018-12-10 12:30:31.6295,172.8,16.9,10,9.78,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:30:31.8796,172.8,16.9,10,9.78,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:30:32.1296,172.8,16.9,10,9.78,0,19.72,62,425,425,0,10,10
2018-12-10 12:30:32.3796,172.8,16.9,10,9.78,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:32.6297,172.8,16.9,10,9.78,0,19.73,3,684.9,0,27,10,10
2018-12-10 12:30:32.8797,172.8,16.9,10,9.78,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:30:33.1297,172.8,16.9,10,9.78,0.1,19.72,65,-830,-840,0,10,10
2018-12-10 12:30:33.3796,172.8,16.9,10,9.78,0.1,19.72,66,5180,5180,0,10,10
2018-12-10 12:30:33.6295,172.8,16.9,10,9.78,0.1,19.72,1,684.9,0,29,10,10
2018-12-10 12:30:33.8795,172.8,16.9,10,9.78,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:34.1294,172.8,16.9,10,9.78,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:34.3794,172.8,16.9,10,9.78,0.1,19.71,51,3.5,3.46,0,10,10
2018-12-10 12:30:34.6294,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 12:30:34.8794,172.8,16.9,10,9.78,0,19.72,67,24.5,24.6,0,10,10
2018-12-10 12:30:35.1295,172.8,16.9,10,9.78,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:30:35.3795,172.8,16.9,10,9.78,0,19.73,6,-840,24.5,3.5,10,10
2018-12-10 12:30:35.6295,172.8,16.9,10,9.78,0,19.75,7,-840,24.6,3.5,10,10
2018-12-10 12:30:35.8795,172.8,16.9,10,9.78,0,19.74,1,684.9,0,29,10,10
2018-12-10 12:30:36.1295,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:36.3795,172.8,16.9,10,9.78,0,19.75,61,687.4,682.5,0,10,10
2018-12-10 12:30:36.6295,172.8,16.9,10,9.78,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:30:36.8794,172.8,16.9,10,9.78,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:37.1294,172.8,16.9,10,9.78,0.1,19.73,3,684.9,0,27,10,10
2018-12-10 12:30:37.3794,172.8,16.9,10,9.78,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:30:37.6294,172.8,16.9,10,9.78,0.1,19.71,65,-850,-850,0,10,10
2018-12-10 12:30:37.8794,172.8,16.9,10,9.78,0.1,19.74,66,5180,5180,0,10,10
2018-12-10 12:30:38.1295,172.8,16.9,10,9.78,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:30:38.3795,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:38.6295,172.8,16.9,10,9.78,0.1,19.73,65,-850,-850,0,10,10
2018-12-10 12:30:38.8795,172.8,16.9,10,9.78,0,19.84,51,3.5,3.46,0,10,10
2018-12-10 12:30:39.1295,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 12:30:39.3795,172.8,16.9,10,9.78,0,19.73,67,24.5,24.6,0,10,10
2018-12-10 12:30:39.6295,172.8,16.9,10,9.78,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:39.8795,172.8,16.9,10,9.78,0,19.72,6,-850,24.5,3.5,10,10
2018-12-10 12:30:40.1295,172.8,16.9,10,9.78,0,19.73,7,-840,24.6,3.5,10,10
2018-12-10 12:30:40.3795,172.8,16.9,10,9.78,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:30:40.6295,172.8,16.9,10,9.78,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:30:40.8795,172.8,16.9,10,9.78,0.1,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:30:41.1295,172.8,16.9,10,9.78,0.1,19.72,62,425,425,0,10,10
2018-12-10 12:30:41.3795,172.8,16.9,10,9.78,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:30:41.6296,172.8,16.9,10,9.78,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:30:41.8796,172.8,16.9,10,9.78,0.1,19.74,4,684.8,0,27,10,10
2018-12-10 12:30:42.1296,172.8,16.9,10,9.78,0.1,19.73,65,-840,-850,0,10,10
2018-12-10 12:30:42.3796,172.8,16.9,10,9.78,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:30:42.6296,172.8,16.9,10,9.78,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:30:42.8796,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:43.1296,172.8,16.9,10,9.78,0,19.73,65,-850,-840,0,10,10
2018-12-10 12:30:43.3796,172.8,16.9,10,9.78,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:43.6296,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 12:30:43.8796,172.8,16.9,10,9.78,0,19.69,67,24.4,24.6,0,10,10
2018-12-10 12:30:44.1296,172.8,16.9,10,9.78,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:30:44.3796,172.8,16.9,10,9.78,0,19.72,6,-850,24.4,3.5,10,10
2018-12-10 12:30:44.6296,172.8,16.9,10,9.78,0.1,19.73,7,-840,24.6,3.5,10,10
2018-12-10 12:30:44.8796,172.8,16.9,10,9.78,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:30:45.1296,172.8,16.9,10,9.78,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:45.3796,172.8,16.9,10,9.78,0.1,19.73,61,687.4,682.5,0,10,10
2018-12-10 12:30:45.6296,172.8,16.9,10,9.78,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:30:45.8796,172.8,16.9,10,9.78,0.1,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:30:46.1296,172.8,16.9,10,9.78,0,19.74,3,684.9,0,27,10,10
2018-12-10 12:30:46.3796,172.8,16.9,10,9.78,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:30:46.6296,172.8,16.9,10,9.78,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:30:46.8796,172.8,16.9,10,9.78,0,19.84,66,5190,5180,0,10,10
2018-12-10 12:30:47.1296,172.8,16.9,10,9.78,0,19.73,1,684.9,0,29,10,10
2018-12-10 12:30:47.3796,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:47.6295,172.8,16.9,10,9.78,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:30:47.8796,172.8,16.9,10,9.78,0,19.71,51,3.5,3.46,0,10,10
2018-12-10 12:30:48.1296,172.8,16.9,10,9.78,0,19.73,63,50,50,0,10,10
2018-12-10 12:30:48.3796,172.8,16.9,10,9.78,0,19.72,67,24.4,24.6,0,10,10
2018-12-10 12:30:48.6297,172.8,16.9,10,9.78,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:48.8797,172.8,16.9,10,9.78,0.1,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:30:49.1297,172.8,16.9,10,9.78,0.1,19.72,7,-840,24.6,3.5,10,10
2018-12-10 12:30:49.3798,172.8,16.9,10,9.78,0.1,19.73,1,684.9,0,29,10,10
2018-12-10 12:30:49.6298,172.8,16.9,10,9.78,0.1,19.69,2,684.8,0,28.5,10,10
2018-12-10 12:30:49.8798,172.8,16.9,10,9.78,0,19.72,61,687.3,682.5,0,10,10
2018-12-10 12:30:50.1297,172.8,16.9,10,9.78,0,19.73,62,425,425,0,10,10
2018-12-10 12:30:50.3797,172.8,16.9,10,9.78,0.1,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:30:50.6296,172.8,16.9,10,9.78,0,19.73,3,684.9,0,27,10,10
2018-12-10 12:30:50.8796,172.8,16.9,10,9.78,0,19.72,4,684.8,0,27,10,10
2018-12-10 12:30:51.1296,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:51.3796,172.8,16.9,10,9.78,0,19.72,66,5180,5180,0,10,10
2018-12-10 12:30:51.6296,172.8,16.9,10,9.78,0,19.74,1,684.9,0,29,10,10
2018-12-10 12:30:51.8796,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:52.1297,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:52.3797,172.8,16.9,10,9.78,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:52.6297,172.8,16.9,10,9.78,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:30:52.8797,172.8,16.9,10,9.78,0,19.73,67,24.4,24.6,0,10,10
2018-12-10 12:30:53.1297,172.8,16.9,10,9.78,0,19.69,52,3.5,3.46,0,10,10
2018-12-10 12:30:53.3797,172.8,16.9,10,9.78,0.1,19.71,6,-840,24.4,3.5,10,10
2018-12-10 12:30:53.6297,172.8,16.9,10,9.78,0.1,19.74,7,-840,24.6,3.5,10,10
2018-12-10 12:30:53.8796,172.8,16.9,10,9.78,0.1,19.73,1,684.9,0,29,10,10
2018-12-10 12:30:54.1297,172.8,16.9,10,9.78,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:54.3797,172.8,16.9,10,9.78,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:30:54.6297,172.8,16.9,10,9.78,0,19.74,62,425,425,0,10,10
2018-12-10 12:30:54.8797,172.8,16.9,10,9.78,0,19.74,64,8.1,8.2,0,10,10
2018-12-10 12:30:55.1297,172.8,16.9,10,9.78,0,19.64,3,684.9,0,27,10,10
2018-12-10 12:30:55.3797,172.8,16.9,10,9.78,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:30:55.6297,172.8,16.9,10,9.78,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:30:55.8797,172.8,16.9,10,9.78,0,19.73,66,5180,5170,0,10,10
2018-12-10 12:30:56.1297,172.8,16.9,10,9.78,0,19.74,1,684.9,0,29,10,10
2018-12-10 12:30:56.3798,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:56.6298,172.8,16.9,10,9.78,0,19.73,65,-830,-840,0,10,10
2018-12-10 12:30:56.8798,172.8,16.9,10,9.78,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:30:57.1299,172.8,16.9,10,9.78,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:30:57.3799,172.8,16.9,10,9.78,0.1,19.74,67,24.4,24.5,0,10,10
2018-12-10 12:30:57.6298,172.8,16.9,10,9.78,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:30:57.8798,172.8,16.9,10,9.78,0.1,19.73,6,-830,24.4,3.5,10,10
2018-12-10 12:30:58.1298,172.8,16.9,10,9.78,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 12:30:58.3797,172.8,16.9,10,9.78,0.1,19.73,1,684.9,0,29,10,10
2018-12-10 12:30:58.6297,172.8,16.9,10,9.78,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:30:58.8798,172.8,16.9,10,9.78,0,19.75,61,687.3,682.5,0,10,10
2018-12-10 12:30:59.1298,172.8,16.9,10,9.78,0,19.72,62,425,425,0,10,10
2018-12-10 12:30:59.3798,172.8,16.9,10,9.78,0,19.72,64,8,8.2,0,10,10
2018-12-10 12:30:59.6298,172.8,16.9,10,9.78,0,19.73,3,684.9,0,27,10,10
2018-12-10 12:30:59.8797,172.8,16.9,10,9.78,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:31:00.1297,172.8,16.9,10,9.78,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:31:00.3797,172.8,16.9,10,9.78,0,19.74,66,5170,5170,0,10,10
2018-12-10 12:31:00.6297,172.8,16.9,10,9.78,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:00.8798,172.8,16.9,10,9.78,0,19.71,2,684.9,0,28.5,10,10
2018-12-10 12:31:01.1298,172.8,16.9,10,9.78,0,19.74,65,-830,-840,0,10,10
2018-12-10 12:31:01.3798,172.8,16.9,10,9.78,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:01.6298,172.8,16.9,10,9.78,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:31:01.8798,172.8,16.9,10,9.78,0.1,19.72,67,24.4,24.5,0,10,10
2018-12-10 12:31:02.1298,172.8,16.9,10,9.78,0.1,19.74,52,3.51,3.46,0,10,10
2018-12-10 12:31:02.3798,172.8,16.8,10,9.72,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:31:02.6298,172.8,16.8,10,9.72,0,19.72,7,-840,24.5,3.5,10,10
2018-12-10 12:31:02.8798,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:03.1298,172.8,16.8,10,9.72,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:03.3798,172.8,16.8,10,9.72,0,19.71,61,687.3,682.5,0,10,10
2018-12-10 12:31:03.6298,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:03.8798,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:04.1298,172.8,16.8,10,9.72,0,19.72,3,684.8,0,27,10,10
2018-12-10 12:31:04.3798,172.8,16.8,10,9.72,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:31:04.6298,172.8,16.8,10,9.72,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:31:04.8798,172.8,16.8,10,9.72,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:05.1298,172.8,16.8,10,9.72,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:31:05.3798,172.8,16.8,10,9.72,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:05.6298,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:05.8798,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:06.1298,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:31:06.3798,172.8,16.8,10,9.72,0.1,19.73,67,24.4,24.5,0,10,10
2018-12-10 12:31:06.6298,172.8,16.8,10,9.72,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:31:06.8798,172.8,16.8,10,9.72,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:31:07.1298,172.8,16.8,10,9.72,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 12:31:07.3799,172.8,16.8,10,9.72,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:31:07.6299,172.8,16.8,10,9.72,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:31:07.8799,172.8,16.8,10,9.72,0,19.73,61,687.4,682.5,0,10,10
2018-12-10 12:31:08.1299,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:08.3799,172.8,16.8,10,9.72,0,19.75,64,8,8.2,0,10,10
2018-12-10 12:31:08.6299,172.8,16.8,10,9.72,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:31:08.8799,172.8,16.8,10,9.72,0,19.72,4,684.8,0,27,10,10
2018-12-10 12:31:09.1299,172.8,16.8,10,9.72,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:09.3799,172.8,16.8,10,9.72,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:09.6299,172.8,16.8,10,9.72,0.1,19.72,1,684.8,0,29,10,10
2018-12-10 12:31:09.8799,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:10.1299,172.8,16.8,10,9.72,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:31:10.3799,172.8,16.8,10,9.72,0.1,19.77,51,3.5,3.46,0,10,10
2018-12-10 12:31:10.6298,172.8,16.8,10,9.72,0,19.74,63,50,50,0,10,10
2018-12-10 12:31:10.8798,172.8,16.8,10,9.72,0,19.61,67,24.4,24.5,0,10,10
2018-12-10 12:31:11.1298,172.8,16.8,10,9.72,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:31:11.3798,172.8,16.8,10,9.72,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:31:11.6298,172.8,16.8,10,9.72,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 12:31:11.8798,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:12.1298,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:12.3799,172.8,16.8,10,9.72,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:31:12.6299,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:12.8799,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:13.1299,172.8,16.8,10,9.72,0.1,19.74,3,684.8,0,27,10,10
2018-12-10 12:31:13.3799,172.8,16.8,10,9.72,0.1,19.74,4,684.8,0,27,10,10
2018-12-10 12:31:13.6299,172.8,16.8,10,9.72,0.1,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:13.8798,172.8,16.8,10,9.72,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:14.1298,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:14.3798,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:14.6299,172.8,16.8,10,9.72,0.1,19.7,65,-840,-840,0,10,10
2018-12-10 12:31:14.8799,172.8,16.8,10,9.72,0,19.65,51,3.5,3.46,0,10,10
2018-12-10 12:31:15.1299,172.8,16.8,10,9.72,0,19.7,63,50,50,0,10,10
2018-12-10 12:31:15.3799,172.8,16.8,10,9.72,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 12:31:15.6299,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:15.8799,172.8,16.8,10,9.72,0,19.72,6,-840,24.4,3.5,10,10
2018-12-10 12:31:16.1299,172.8,16.8,10,9.72,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 12:31:16.3799,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:16.6299,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:16.8798,172.8,16.8,10,9.72,0,19.72,61,687.3,682.4,0,10,10
2018-12-10 12:31:17.1299,172.8,16.8,10,9.72,0,19.88,62,425,425,0,10,10
2018-12-10 12:31:17.3799,172.8,16.8,10,9.72,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:31:17.6299,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:17.8800,172.8,16.8,10,9.72,0.1,19.74,4,684.8,0,27,10,10
2018-12-10 12:31:18.1300,172.8,16.8,10,9.72,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:31:18.3800,172.8,16.8,10,9.72,0.1,19.74,66,5170,5170,0,10,10
2018-12-10 12:31:18.6300,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:18.8800,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:19.1300,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:19.3799,172.8,16.8,10,9.72,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:31:19.6299,172.8,16.8,10,9.72,0,19.72,63,50,50,0,10,10
2018-12-10 12:31:19.8799,172.8,16.8,10,9.72,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 12:31:20.1299,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:20.3799,172.8,16.8,10,9.72,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:31:20.6299,172.8,16.8,10,9.72,0,19.73,7,-840,24.5,3.5,10,10
2018-12-10 12:31:20.8799,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:21.1299,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:21.3800,172.8,16.8,10,9.72,0.1,19.72,61,687.3,682.4,0,10,10
2018-12-10 12:31:21.6300,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:31:21.8800,172.8,16.8,10,9.72,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:31:22.1300,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:22.3800,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:31:22.6300,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:22.8800,172.8,16.8,10,9.72,0.1,19.7,66,5150,5150,0,10,10
2018-12-10 12:31:23.1300,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:23.3800,172.8,16.8,10,9.72,0,19.75,2,684.8,0,28.5,10,10
2018-12-10 12:31:23.6300,172.8,16.8,10,9.72,0,19.71,65,-840,-830,0,10,10
2018-12-10 12:31:23.8800,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:24.1300,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:31:24.3800,172.8,16.8,10,9.72,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 12:31:24.6300,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:24.8800,172.8,16.8,10,9.72,0,19.73,6,-840,24.4,3.5,10,10
2018-12-10 12:31:25.1300,172.8,16.8,10,9.72,0,19.73,7,-830,24.5,3.5,10,10
2018-12-10 12:31:25.3800,172.8,16.8,10,9.72,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:31:25.6300,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:25.8801,172.8,16.8,10,9.72,0.1,19.71,61,687.3,682.5,0,10,10
2018-12-10 12:31:26.1301,172.8,16.8,10,9.72,0.1,19.71,62,425,425,0,10,10
2018-12-10 12:31:26.3801,172.8,16.8,10,9.72,0.1,19.74,64,8,8.2,0,10,10
2018-12-10 12:31:26.6301,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:26.8801,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:31:27.1300,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:27.3800,172.8,16.8,10,9.72,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:27.6300,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:27.8799,172.8,16.8,10,9.72,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:31:28.1299,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:28.3799,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:31:28.6299,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:31:28.8799,172.8,16.8,10,9.72,0,19.73,67,24.4,24.5,0,10,10
2018-12-10 12:31:29.1300,172.8,16.8,10,9.72,0,19.72,52,3.51,3.46,0,10,10
2018-12-10 12:31:29.3800,172.8,16.8,10,9.72,0,19.73,6,-830,24.4,3.5,10,10
2018-12-10 12:31:29.6300,172.8,16.8,10,9.72,0,19.74,7,-830,24.5,3.5,10,10
2018-12-10 12:31:29.8801,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:30.1301,172.8,16.8,10,9.72,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:30.3801,172.8,16.8,10,9.72,0.1,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:31:30.6301,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:31:30.8800,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:31.1300,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:31.3800,172.8,16.8,10,9.72,0.1,19.73,4,684.9,0,27,10,10
2018-12-10 12:31:31.6300,172.8,16.8,10,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:31.8800,172.8,16.8,10,9.72,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:32.1300,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:32.3800,172.8,16.8,10,9.72,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:32.6301,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:32.8801,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:31:33.1301,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:31:33.3801,172.8,16.8,10,9.72,0,19.74,67,24.4,24.5,0,10,10
2018-12-10 12:31:33.6301,172.8,16.8,10,9.72,0,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:31:33.8801,172.8,16.8,10,9.72,0,19.73,6,-830,24.4,3.5,10,10
2018-12-10 12:31:34.1301,172.8,16.8,10,9.72,0.1,19.74,7,-840,24.5,3.5,10,10
2018-12-10 12:31:34.3801,172.8,16.8,10,9.72,0.1,19.78,1,684.8,0,29,10,10
2018-12-10 12:31:34.6301,172.8,16.8,10,9.72,0.1,19.74,2,684.9,0,28.5,10,10
2018-12-10 12:31:34.8801,172.8,16.8,10,9.72,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:31:35.1301,172.8,16.8,10,9.72,0,19.76,62,425,425,0,10,10
2018-12-10 12:31:35.3801,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:35.6301,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:35.8801,172.8,16.8,10,9.72,0,19.73,4,684.9,0,27,10,10
2018-12-10 12:31:36.1301,172.8,16.8,10,9.72,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:31:36.3801,172.8,16.8,10,9.72,0,19.69,66,5170,5170,0,10,10
2018-12-10 12:31:36.6301,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:36.8801,172.8,16.8,10,9.72,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:37.1301,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:31:37.3802,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:37.6302,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:31:37.8801,172.8,16.8,10,9.72,0,19.73,67,24.3,24.5,0,10,10
2018-12-10 12:31:38.1301,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:38.3801,172.8,16.8,10,9.72,0.1,19.74,6,-830,24.3,3.5,10,10
2018-12-10 12:31:38.6301,172.8,16.8,10,9.72,0.1,19.73,7,-830,24.5,3.5,10,10
2018-12-10 12:31:38.8801,172.8,16.8,10,9.72,0.1,19.74,1,684.8,0,29,10,10
2018-12-10 12:31:39.1301,172.8,16.8,10,9.72,0.1,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:39.3801,172.8,16.8,10,9.72,0.1,19.72,61,687.2,682.4,0,10,10
2018-12-10 12:31:39.6301,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:39.8801,172.8,16.8,10,9.72,0.1,19.72,64,8,8.2,0,10,10
2018-12-10 12:31:40.1301,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:40.3801,172.8,16.8,10,9.72,0,19.74,4,684.9,0,27,10,10
2018-12-10 12:31:40.6301,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:31:40.8801,172.8,16.8,10,9.72,0,19.73,66,5170,5160,0,10,10
2018-12-10 12:31:41.1301,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:41.3801,172.8,16.8,10,9.72,0,19.73,2,684.9,0,28.5,10,10
2018-12-10 12:31:41.6302,172.8,16.8,10,9.72,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:31:41.8802,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:42.1302,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:31:42.3801,172.8,16.8,10,9.72,0.1,19.73,67,24.3,24.5,0,10,10
2018-12-10 12:31:42.6301,172.8,16.8,10,9.72,0.1,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:31:42.8801,172.8,16.8,10,9.72,0.1,19.73,6,-830,24.3,3.5,10,10
2018-12-10 12:31:43.1302,172.8,16.8,10,9.72,0.1,19.73,7,-830,24.5,3.5,10,10
2018-12-10 12:31:43.3802,172.8,16.8,10,9.72,0.1,19.71,1,684.8,0,29,10,10
2018-12-10 12:31:43.6302,172.8,16.8,10,9.72,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:31:43.8802,172.8,16.8,10,9.72,0.1,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:31:44.1302,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:44.3802,172.8,16.8,10,9.72,0,19.72,64,8,8.2,0,10,10
2018-12-10 12:31:44.6302,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:44.8802,172.8,16.8,10,9.72,0,19.71,4,684.8,0,27,10,10
2018-12-10 12:31:45.1302,172.8,16.8,10,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:45.3802,172.8,16.8,10,9.72,0,19.75,66,5160,5160,0,10,10
2018-12-10 12:31:45.6302,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:45.8802,172.8,16.8,10,9.72,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:31:46.1302,172.8,16.8,10,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:46.3802,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:31:46.6302,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:31:46.8802,172.8,16.8,10,9.72,0,19.73,67,24.3,24.5,0,10,10
2018-12-10 12:31:47.1303,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:47.3803,172.8,16.8,10,9.72,0.1,19.71,6,-830,24.3,3.5,10,10
2018-12-10 12:31:47.6302,172.8,16.8,10,9.72,0.1,19.71,7,-830,24.5,3.5,10,10
2018-12-10 12:31:47.8802,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:48.1302,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:48.3802,172.8,16.8,10,9.72,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:31:48.6302,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:48.8802,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:49.1302,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:31:49.3802,172.8,16.8,10,9.72,0,19.71,4,684.8,0,27,10,10
2018-12-10 12:31:49.6302,172.8,16.8,10,9.72,0,19.72,65,-840,-830,0,10,10
2018-12-10 12:31:49.8802,172.8,16.8,10,9.72,0,19.73,66,5160,5160,0,10,10
2018-12-10 12:31:50.1302,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:50.3802,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:50.6302,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:50.8802,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:51.1302,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:31:51.3802,172.8,16.8,10,9.72,0.1,19.64,67,24.3,24.5,0,10,10
2018-12-10 12:31:51.6302,172.8,16.8,10,9.72,0.1,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:31:51.8802,172.8,16.8,10,9.72,0.1,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:31:52.1303,172.8,16.8,10,9.72,0.1,19.72,7,-840,24.5,3.5,10,10
2018-12-10 12:31:52.3803,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:52.6303,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:52.8803,172.8,16.8,10,9.72,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:31:53.1303,172.8,16.8,10,9.72,0,19.75,62,425,425,0,10,10
2018-12-10 12:31:53.3803,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:31:53.6303,172.8,16.8,10,9.72,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:31:53.8803,172.8,16.8,10,9.72,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:31:54.1303,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:54.3803,172.8,16.8,10,9.72,0,19.72,66,5170,5170,0,10,10
2018-12-10 12:31:54.6303,172.8,16.8,10,9.72,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:31:54.8803,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:55.1303,172.8,16.8,10,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:31:55.3803,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:31:55.6303,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:31:55.8803,172.8,16.8,10,9.72,0.1,19.73,67,24.3,24.5,0,10,10
2018-12-10 12:31:56.1303,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:31:56.3803,172.8,16.8,10,9.72,0,19.73,6,-830,24.3,3.5,10,10
2018-12-10 12:31:56.6303,172.8,16.8,10,9.72,0,19.73,7,-830,24.5,3.5,10,10
2018-12-10 12:31:56.8803,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:57.1303,172.8,16.8,10,9.72,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:31:57.3803,172.8,16.8,10,9.72,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:31:57.6303,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:31:57.8803,172.8,16.8,10,9.72,0,19.71,64,8.1,8.2,0,10,10
2018-12-10 12:31:58.1303,172.8,16.8,10,9.72,0,19.74,3,684.8,0,27,10,10
2018-12-10 12:31:58.3803,172.8,16.8,10,9.72,0,19.75,4,684.8,0,27,10,10
2018-12-10 12:31:58.6303,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:31:58.8803,172.8,16.8,10,9.72,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:31:59.1303,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:31:59.3804,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:31:59.6304,172.8,16.8,10,9.72,0.1,19.71,65,-830,-830,0,10,10
2018-12-10 12:31:59.8804,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:00.1304,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:32:00.3804,172.8,16.8,10,9.72,0.1,19.74,67,24.3,24.5,0,10,10
