Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:32:00.6304,172.8,16.8,10,9.72,0.1,19.73,52,3.51,3.46,0,10,10
2018-12-10 12:32:00.8804,172.8,16.8,10,9.72,0,19.74,6,-840,24.3,3.5,10,10
2018-12-10 12:32:01.1304,172.8,16.8,10,9.72,0,19.73,7,-830,24.5,3.5,10,10
2018-12-10 12:32:01.3804,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:01.6304,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:01.8804,172.8,16.8,10,9.72,0,19.73,61,687.3,682.4,0,10,10
2018-12-10 12:32:02.1304,172.8,16.8,10,9.72,0,19.72,62,425,425,0,10,10
2018-12-10 12:32:02.3804,172.8,16.8,10,9.72,0,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:32:02.6304,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:02.8804,172.8,16.8,10,9.72,0,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:03.1304,172.8,16.8,10,9.72,0,19.72,65,-830,-830,0,10,10
2018-12-10 12:32:03.3804,172.8,16.8,10,9.72,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:32:03.6304,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:03.8804,172.8,16.8,10,9.72,0.1,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:32:04.1304,172.8,16.8,10,9.72,0.1,19.74,65,-830,-840,0,10,10
2018-12-10 12:32:04.3804,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:04.6305,172.8,16.8,10,9.72,0.1,19.74,63,50,50,0,10,10
2018-12-10 12:32:04.8805,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:05.1305,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:05.3804,172.8,16.8,10,9.72,0,19.72,6,-840,24.3,3.5,10,10
2018-12-10 12:32:05.6304,172.8,16.8,10,9.72,0,19.73,7,-840,24.4,3.5,10,10
2018-12-10 12:32:05.8804,172.8,16.8,10,9.72,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:32:06.1304,172.8,16.8,10,9.72,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:32:06.3804,172.8,16.8,10,9.72,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:32:06.6304,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:32:06.8804,172.8,16.8,10,9.72,0,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:32:07.1304,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:07.3804,172.8,16.8,10,9.72,0,19.7,4,684.8,0,27,10,10
2018-12-10 12:32:07.6304,172.8,16.8,10,9.72,0.1,19.75,65,-840,-840,0,10,10
2018-12-10 12:32:07.8804,172.8,16.8,10,9.72,0.1,19.74,66,5180,5180,0,10,10
2018-12-10 12:32:08.1304,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:08.3805,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:08.6305,172.8,16.8,10,9.72,0,19.72,65,-830,-840,0,10,10
2018-12-10 12:32:08.8805,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:09.1305,172.8,16.8,10,9.72,0.1,19.73,63,50,50,0,10,10
2018-12-10 12:32:09.3805,172.8,16.8,10,9.72,0.1,19.8,67,24.3,24.4,0,10,10
2018-12-10 12:32:09.6305,172.8,16.8,10,9.72,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:32:09.8805,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:10.1305,172.8,16.8,10,9.72,0,19.73,7,-840,24.4,3.5,10,10
2018-12-10 12:32:10.3805,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:10.6305,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:10.8805,172.8,16.8,10,9.72,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:32:11.1304,172.8,16.8,10,9.72,0,19.73,62,425,425,0,10,10
2018-12-10 12:32:11.3804,172.8,16.8,10,9.72,0,19.85,64,8,8.2,0,10,10
2018-12-10 12:32:11.6304,172.8,16.8,10,9.72,0,19.71,3,684.8,0,27,10,10
2018-12-10 12:32:11.8804,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:12.1304,172.8,16.8,10,9.72,0.1,19.73,65,-830,-840,0,10,10
2018-12-10 12:32:12.3804,172.8,16.8,10,9.72,0.1,19.74,66,5170,5170,0,10,10
2018-12-10 12:32:12.6304,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:12.8804,172.8,16.8,10,9.72,0.1,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:32:13.1304,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:13.3804,172.8,16.8,10,9.72,0.1,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:13.6304,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:13.8804,172.8,16.8,10,9.72,0.1,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:14.1305,172.8,16.8,10,9.72,0.1,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:14.3805,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:14.6305,172.8,16.8,10,9.72,0,19.74,7,-830,24.4,3.5,10,10
2018-12-10 12:32:14.8806,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:15.1306,172.8,16.8,10,9.72,0,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:32:15.3806,172.8,16.8,10,9.72,0,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:32:15.6306,172.8,16.8,10,9.72,0.1,19.71,62,425,425,0,10,10
2018-12-10 12:32:15.8805,172.8,16.8,10,9.72,0.1,19.72,64,8,8.2,0,10,10
2018-12-10 12:32:16.1305,172.8,16.8,10,9.72,0,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:16.3805,172.8,16.8,10,9.72,0.1,19.74,4,684.8,0,27,10,10
2018-12-10 12:32:16.6306,172.8,16.8,10,9.72,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 12:32:16.8806,172.8,16.8,10,9.72,0.1,19.73,66,5160,5160,0,10,10
2018-12-10 12:32:17.1306,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:17.3806,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:17.6306,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:17.8806,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:18.1306,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:18.3806,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:18.6306,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:18.8806,172.8,16.8,10,9.72,0,19.74,6,-840,24.3,3.5,10,10
2018-12-10 12:32:19.1306,172.8,16.8,10,9.72,0,19.72,7,-840,24.4,3.5,10,10
2018-12-10 12:32:19.3806,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:19.6305,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:19.8805,172.8,16.8,10,9.72,0,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:32:20.1305,172.8,16.8,10,9.72,0,19.74,62,425,425,0,10,10
2018-12-10 12:32:20.3806,172.8,16.8,10,9.72,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:32:20.6306,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:20.8806,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:21.1306,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:21.3806,172.8,16.8,10,9.72,0.1,19.73,66,5170,5160,0,10,10
2018-12-10 12:32:21.6306,172.8,16.8,10,9.72,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:32:21.8806,172.8,16.8,10,9.72,0.1,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:32:22.1306,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:22.3806,172.8,16.8,10,9.72,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:32:22.6306,172.8,16.8,10,9.72,0,19.72,63,50,50,0,10,10
2018-12-10 12:32:22.8806,172.8,16.8,10,9.72,0,19.74,67,24.3,24.4,0,10,10
2018-12-10 12:32:23.1306,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:23.3806,172.8,16.8,10,9.72,0,19.74,6,-840,24.3,3.5,10,10
2018-12-10 12:32:23.6306,172.8,16.8,10,9.72,0,19.75,7,-840,24.4,3.5,10,10
2018-12-10 12:32:23.8806,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:24.1306,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:24.3806,172.8,16.8,10,9.72,0,19.73,61,687.2,682.5,0,10,10
2018-12-10 12:32:24.6306,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:32:24.8806,172.8,16.8,10,9.72,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:32:25.1306,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:25.3806,172.8,16.8,10,9.72,0.1,19.75,4,684.8,0,27,10,10
2018-12-10 12:32:25.6306,172.8,16.8,10,9.72,0.1,19.74,65,-830,-840,0,10,10
2018-12-10 12:32:25.8806,172.8,16.8,10,9.72,0.1,19.75,66,5170,5170,0,10,10
2018-12-10 12:32:26.1306,172.8,16.8,10,9.72,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:32:26.3806,172.8,16.8,10,9.72,0.1,19.72,2,684.8,0,28.5,10,10
2018-12-10 12:32:26.6306,172.8,16.8,10,9.72,0,19.74,65,-840,-830,0,10,10
2018-12-10 12:32:26.8806,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:32:27.1306,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:27.3806,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:27.6306,172.8,16.8,10,9.72,0,19.72,52,3.5,3.46,0,10,10
2018-12-10 12:32:27.8807,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:28.1307,172.8,16.8,10,9.72,0,19.73,7,-830,24.4,3.5,10,10
2018-12-10 12:32:28.3807,172.8,16.8,10,9.72,0,19.75,1,684.8,0,29,10,10
2018-12-10 12:32:28.6307,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:28.8807,172.8,16.8,10,9.72,0.1,19.72,61,687.2,682.4,0,10,10
2018-12-10 12:32:29.1307,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:32:29.3807,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:32:29.6307,172.8,16.8,10,9.72,0.1,19.74,3,684.8,0,27,10,10
2018-12-10 12:32:29.8807,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:30.1307,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:30.3807,172.8,16.8,10,9.72,0.1,19.73,66,5170,5170,0,10,10
2018-12-10 12:32:30.6307,172.8,16.8,10,9.72,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:32:30.8807,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:31.1307,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:31.3807,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:31.6307,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:31.8807,172.8,16.8,10,9.72,0,19.82,67,24.3,24.4,0,10,10
2018-12-10 12:32:32.1307,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:32.3807,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:32.6307,172.8,16.8,10,9.72,0,19.73,7,-830,24.4,3.5,10,10
2018-12-10 12:32:32.8807,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:33.1308,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:33.3808,172.8,16.8,10,9.72,0,19.73,61,687.3,682.4,0,10,10
2018-12-10 12:32:33.6308,172.8,16.8,10,9.72,0,19.74,62,425,425,0,10,10
2018-12-10 12:32:33.8808,172.8,16.8,10,9.72,0,19.73,64,8,8.2,0,10,10
2018-12-10 12:32:34.1307,172.8,16.8,10,9.72,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:32:34.3807,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:34.6307,172.8,16.8,10,9.72,0,19.75,65,-830,-830,0,10,10
2018-12-10 12:32:34.8808,172.8,16.8,10,9.72,0,19.73,66,5170,5170,0,10,10
2018-12-10 12:32:35.1308,172.8,16.8,10,9.72,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:32:35.3808,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:35.6308,172.8,16.8,10,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:32:35.8808,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:36.1308,172.8,16.8,10,9.72,0,19.74,63,50,50,0,10,10
2018-12-10 12:32:36.3807,172.8,16.8,10,9.72,0,19.61,67,24.3,24.4,0,10,10
2018-12-10 12:32:36.6307,172.8,16.8,10,9.72,0,19.74,52,3.5,3.46,0,10,10
2018-12-10 12:32:36.8807,172.8,16.8,10,9.72,0,19.74,6,-840,24.3,3.5,10,10
2018-12-10 12:32:37.1308,172.8,16.8,10,9.72,0,19.72,7,-840,24.4,3.5,10,10
2018-12-10 12:32:37.3808,172.8,16.8,10,9.72,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:32:37.6308,172.8,16.8,10,9.72,0,19.71,2,684.8,0,28.5,10,10
2018-12-10 12:32:37.8807,172.8,16.8,10,9.72,0,19.73,61,687.3,682.4,0,10,10
2018-12-10 12:32:38.1307,172.8,16.8,10,9.72,0.1,19.74,62,425,425,0,10,10
2018-12-10 12:32:38.3807,172.8,16.8,10,9.72,0.1,19.68,64,8,8.2,0,10,10
2018-12-10 12:32:38.6307,172.8,16.8,10,9.72,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:32:38.8808,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:39.1308,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:39.3808,172.8,16.8,10,9.72,0.1,19.73,66,5180,5170,0,10,10
2018-12-10 12:32:39.6308,172.8,16.8,10,9.72,0.1,19.73,1,684.7,0,29,10,10
2018-12-10 12:32:39.8808,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:40.1308,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:32:40.3808,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:40.6308,172.8,16.8,10,9.72,0,19.75,63,50,50,0,10,10
2018-12-10 12:32:40.8808,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:41.1308,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:41.3808,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:41.6308,172.8,16.8,10,9.72,0,19.73,7,-840,24.4,3.5,10,10
2018-12-10 12:32:41.8808,172.8,16.8,10,9.72,0,19.74,1,684.8,0,29,10,10
2018-12-10 12:32:42.1308,172.8,16.8,10,9.72,0,19.73,2,684.7,0,28.5,10,10
2018-12-10 12:32:42.3809,172.8,16.8,10,9.72,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:32:42.6309,172.8,16.8,10,9.72,0.1,19.72,62,425,425,0,10,10
2018-12-10 12:32:42.8809,172.8,16.8,10,9.72,0.1,19.73,64,8,8.2,0,10,10
2018-12-10 12:32:43.1309,172.8,16.8,10,9.72,0.1,19.74,3,684.8,0,27,10,10
2018-12-10 12:32:43.3809,172.8,16.8,10,9.72,0.1,19.73,4,684.7,0,27,10,10
2018-12-10 12:32:43.6309,172.8,16.8,10,9.72,0.1,19.73,65,-840,-840,0,10,10
2018-12-10 12:32:43.8809,172.8,16.8,10,9.72,0,19.76,66,5170,5170,0,10,10
2018-12-10 12:32:44.1309,172.8,16.8,10,9.72,0.1,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:44.3808,172.8,16.8,10,9.72,0,19.74,2,684.7,0,28.5,10,10
2018-12-10 12:32:44.6308,172.8,16.8,10,9.72,0,19.73,65,-840,-830,0,10,10
2018-12-10 12:32:44.8808,172.8,16.8,10,9.72,0,19.72,51,3.5,3.46,0,10,10
2018-12-10 12:32:45.1308,172.8,16.8,10,9.72,0,19.75,63,50,50,0,10,10
2018-12-10 12:32:45.3808,172.8,16.8,10,9.72,0,19.62,67,24.3,24.4,0,10,10
2018-12-10 12:32:45.6308,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:45.8808,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:46.1308,172.8,16.8,10,9.72,0,19.72,7,-840,24.4,3.5,10,10
2018-12-10 12:32:46.3809,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:46.6309,172.8,16.8,10,9.72,0,19.74,2,684.7,0,28.5,10,10
2018-12-10 12:32:46.8809,172.8,16.8,10,9.72,0.1,19.73,61,687.3,682.6,0,10,10
2018-12-10 12:32:47.1309,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:32:47.3809,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:32:47.6309,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:47.8809,172.8,16.8,10,9.72,0.1,19.74,4,684.7,0,27,10,10
2018-12-10 12:32:48.1309,172.8,16.8,10,9.72,0.1,19.74,65,-850,-840,0,10,10
2018-12-10 12:32:48.3809,172.8,16.8,10,9.72,0,19.7,66,5190,5190,0,10,10
2018-12-10 12:32:48.6309,172.8,16.8,10,9.72,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:32:48.8809,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:49.1309,172.8,16.8,10,9.72,0,19.73,65,-850,-850,0,10,10
2018-12-10 12:32:49.3809,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:49.6309,172.8,16.8,10,9.72,0,19.72,63,50,50,0,10,10
2018-12-10 12:32:49.8809,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:50.1309,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:50.3809,172.8,16.8,10,9.72,0,19.73,6,-850,24.3,3.5,10,10
2018-12-10 12:32:50.6309,172.8,16.8,10,9.72,0,19.72,7,-850,24.4,3.5,10,10
2018-12-10 12:32:50.8809,172.8,16.8,10,9.72,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:32:51.1309,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:51.3809,172.8,16.8,10,9.72,0,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:32:51.6309,172.8,16.8,10,9.72,0,19.74,62,425,425,0,10,10
2018-12-10 12:32:51.8809,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:32:52.1309,172.8,16.8,10,9.72,0,19.73,3,684.7,0,27,10,10
2018-12-10 12:32:52.3809,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,27,10,10
2018-12-10 12:32:52.6309,172.8,16.8,10,9.72,0.1,19.72,65,-840,-840,0,10,10
2018-12-10 12:32:52.8810,172.8,16.8,10,9.72,0.1,19.73,66,5190,5190,0,10,10
2018-12-10 12:32:53.1310,172.8,16.8,10,9.72,0,19.74,1,684.7,0,29,10,10
2018-12-10 12:32:53.3810,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:32:53.6310,172.8,16.8,10,9.72,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:32:53.8810,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:54.1310,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:54.3810,172.8,16.8,10,9.72,0,19.72,67,24.3,24.4,0,10,10
2018-12-10 12:32:54.6309,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:54.8809,172.8,16.8,10,9.72,0,19.72,6,-840,24.3,3.5,10,10
2018-12-10 12:32:55.1310,172.8,16.8,10,9.72,0,19.74,7,-840,24.4,3.5,10,10
2018-12-10 12:32:55.3810,172.8,16.8,10,9.72,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:32:55.6310,172.8,16.8,10,9.72,0,19.7,2,684.8,0,28.5,10,10
2018-12-10 12:32:55.8810,172.8,16.8,10,9.72,0.1,19.73,61,687.3,682.5,0,10,10
2018-12-10 12:32:56.1310,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:32:56.3810,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:32:56.6310,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:32:56.8809,172.8,16.8,10,9.72,0.1,19.72,4,684.8,0,26.5,10,10
2018-12-10 12:32:57.1309,172.8,16.8,10,9.72,0,19.74,65,-840,-840,0,10,10
2018-12-10 12:32:57.3810,172.8,16.8,10,9.72,0,19.73,66,5190,5190,0,10,10
2018-12-10 12:32:57.6310,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:32:57.8811,172.8,16.8,10,9.72,0,19.74,2,684.8,0,28.5,10,10
2018-12-10 12:32:58.1311,172.8,16.8,10,9.72,0,19.72,65,-840,-840,0,10,10
2018-12-10 12:32:58.3810,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:32:58.6310,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:32:58.8810,172.8,16.8,10,9.72,0,19.73,67,24.3,24.4,0,10,10
2018-12-10 12:32:59.1310,172.8,16.8,10,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:32:59.3810,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:32:59.6310,172.8,16.8,10,9.72,0.1,19.79,7,-840,24.4,3.5,10,10
2018-12-10 12:32:59.8810,172.8,16.8,10,9.72,0,19.72,1,684.8,0,29,10,10
2018-12-10 12:33:00.1310,172.8,16.8,10,9.72,0.1,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:33:00.3810,172.8,16.8,10,9.72,0.1,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:33:00.6310,172.8,16.8,10,9.72,0.1,19.75,62,425,425,0,10,10
2018-12-10 12:33:00.8809,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:33:01.1309,172.8,16.8,10,9.72,0.1,19.73,3,684.8,0,27,10,10
2018-12-10 12:33:01.3809,172.8,16.8,10,9.72,0.1,19.73,4,684.8,0,26.5,10,10
2018-12-10 12:33:01.6309,172.8,16.8,10,9.72,0.1,19.78,65,-840,-840,0,10,10
2018-12-10 12:33:01.8809,172.8,16.8,10,9.72,0,19.73,66,5190,5190,0,10,10
2018-12-10 12:33:02.1310,172.8,16.8,10,9.72,0,19.73,1,684.8,0,29,10,10
2018-12-10 12:33:02.3810,172.8,16.8,10,9.72,0,19.73,2,684.8,0,28.5,10,10
2018-12-10 12:33:02.6310,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:33:02.8810,172.8,16.8,10,9.72,0,19.73,51,3.5,3.46,0,10,10
2018-12-10 12:33:03.1310,172.8,16.8,10,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:33:03.3811,172.8,16.8,10,9.72,0,19.72,67,24.3,24.4,0,10,10
2018-12-10 12:33:03.6311,172.8,16.8,10,9.72,0,19.7,52,3.5,3.46,0,10,10
2018-12-10 12:33:03.8811,172.8,16.8,10,9.72,0,19.73,6,-840,24.3,3.5,10,10
2018-12-10 12:33:04.1311,172.8,16.8,10,9.72,0,19.72,7,-840,24.4,3.5,10,10
2018-12-10 12:33:04.3811,172.8,16.8,10,9.72,0,19.73,1,684.7,0,29,10,10
2018-12-10 12:33:04.6311,172.8,16.8,10,9.72,0,19.74,2,684.7,0,28.5,10,10
2018-12-10 12:33:04.8811,172.8,16.8,10,9.72,0.1,19.74,61,687.3,682.5,0,10,10
2018-12-10 12:33:05.1311,172.8,16.8,10,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:33:05.3811,172.8,16.8,10,9.72,0.1,19.73,64,8.1,8.2,0,10,10
2018-12-10 12:33:05.6311,172.8,16.8,10,9.72,0.1,19.71,3,684.7,0,27,10,10
2018-12-10 12:33:05.8811,172.8,16.8,10,9.72,0.1,19.73,4,684.7,0,26.5,10,10
2018-12-10 12:33:06.1311,172.8,16.8,10,9.72,0,19.73,65,-840,-840,0,10,10
2018-12-10 12:33:06.3811,172.8,16.8,9.75,9.72,0,19.73,66,5190,5190,0,10,10
2018-12-10 12:33:06.6311,172.8,16.8,9.75,9.72,0,19.72,1,684.7,0,29,10,10
2018-12-10 12:33:06.8811,172.8,16.8,9.75,9.72,0,19.74,2,684.7,0,28.5,10,10
2018-12-10 12:33:07.1311,172.8,16.8,9.75,9.72,0,19.73,65,-830,-830,0,10,10
2018-12-10 12:33:07.3811,172.8,16.8,9.75,9.72,0,19.74,51,3.5,3.46,0,10,10
2018-12-10 12:33:07.6311,172.8,16.8,9.75,9.72,0,19.73,63,50,50,0,10,10
2018-12-10 12:33:07.8811,172.8,16.8,9.75,9.72,0,19.73,67,24.2,24.4,0,10,10
2018-12-10 12:33:08.1311,172.8,16.8,9.75,9.72,0,19.73,52,3.5,3.46,0,10,10
2018-12-10 12:33:08.3811,172.8,16.8,9.75,9.72,0,19.73,6,-830,24.2,3.5,10,10
2018-12-10 12:33:08.6311,172.8,16.8,9.75,9.72,0,19.73,7,-830,24.4,3.5,10,10
2018-12-10 12:33:08.8811,172.8,16.8,9.75,9.72,0,19.7,1,684.7,0,29,10,10
2018-12-10 12:33:09.1311,172.8,16.8,9.75,9.72,0.1,19.74,2,684.7,0,28.5,10,10
2018-12-10 12:33:09.3811,172.8,16.8,9.75,9.72,0.1,19.73,61,687.2,682.4,0,10,10
2018-12-10 12:33:09.6311,172.8,16.8,9.75,9.72,0.1,19.73,62,425,425,0,10,10
2018-12-10 12:33:09.8811,172.8,16.8,9.75,9.72,0.1,19.72,64,8.1,8.2,0,10,10
2018-12-10 12:33:10.1311,172.8,16.8,9.75,9.72,0.1,19.73,3,684.7,0,27,10,10
2018-12-10 12:33:10.3811,172.8,16.8,9.75,9.72,0.1,19.73,4,684.7,0,26.5,10,10
2018-12-10 12:33:10.6311,172.8,16.8,9.75,9.72,0.1,19.73,65,-830,-840,0,9.5,10
2018-12-10 12:33:10.8811,172.8,16.8,9.75,9.72,0.1,19.7,66,5190,5190,0,9.5,10
2018-12-10 12:33:11.1311,172.8,16.8,9.75,9.72,0,19.74,1,684.8,0,29,9.5,10
2018-12-10 12:33:11.3811,172.8,16.8,9.75,9.72,0.1,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:11.6311,172.8,16.8,9.75,9.72,0.1,19.73,65,-830,-850,0,9.5,10
2018-12-10 12:33:11.8811,172.8,16.8,9.75,9.72,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 12:33:12.1312,172.8,16.8,9.75,9.72,0,19.73,63,50,50,0,9.5,10
2018-12-10 12:33:12.3812,172.8,16.8,9.75,9.72,0,19.71,67,24.2,24.4,0,9.5,10
2018-12-10 12:33:12.6312,172.8,16.8,9.75,9.72,0,19.73,52,3.5,3.46,0,9.5,10
2018-12-10 12:33:12.8812,172.8,16.8,9.75,9.72,0.1,19.63,6,-830,24.3,3.5,9.5,10
2018-12-10 12:33:13.1312,172.8,16.8,9.75,9.72,0.1,19.71,7,-860,24.4,3.5,9.5,10
2018-12-10 12:33:13.3812,172.8,16.8,9.75,9.72,0,19.73,1,684.8,0,29,9.5,10
2018-12-10 12:33:13.6312,172.8,16.8,9.75,9.72,0,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:13.8812,172.8,16.8,9.75,9.72,0.1,19.73,61,687.2,682.5,0,9.5,10
2018-12-10 12:33:14.1312,172.8,16.8,9.75,9.72,0.1,19.72,62,425,425,0,9.5,10
2018-12-10 12:33:14.3812,172.8,16.8,9.75,9.72,0.1,19.74,64,8,8.2,0,9.5,10
2018-12-10 12:33:14.6312,172.8,16.8,9.75,9.72,0.1,19.73,3,684.8,0,27,9.5,10
2018-12-10 12:33:14.8812,172.8,16.8,9.75,9.72,0.1,19.75,4,684.8,0,26.5,9.5,10
2018-12-10 12:33:15.1312,172.8,16.8,9.75,9.72,0.1,19.73,65,-820,-860,0,9.5,10
2018-12-10 12:33:15.3812,172.8,16.8,9.75,9.72,0.1,19.73,66,5170,5170,0,9.5,10
2018-12-10 12:33:15.6312,172.8,16.8,9.75,9.72,0,19.72,1,684.8,0,29,9.5,10
2018-12-10 12:33:15.8812,172.8,16.8,9.75,9.72,0.1,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:16.1312,172.8,16.8,9.75,9.72,0,19.73,65,-830,-860,0,9.5,10
2018-12-10 12:33:16.3812,172.8,16.8,9.75,9.72,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 12:33:16.6312,172.8,16.8,9.75,9.72,0,19.73,63,50,50,0,9.5,10
2018-12-10 12:33:16.8812,172.8,16.8,9.75,9.72,0,19.69,67,24.2,24.4,0,9.5,10
2018-12-10 12:33:17.1312,172.8,16.8,9.75,9.72,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 12:33:17.3813,172.8,16.8,9.75,9.72,0,19.73,6,-830,24.2,3.5,9.5,10
2018-12-10 12:33:17.6313,172.8,16.8,9.75,9.72,0,19.73,7,-870,24.4,3.5,9.5,10
2018-12-10 12:33:17.8813,172.8,16.8,9.75,9.72,0,19.73,1,684.8,0,29,9.5,10
2018-12-10 12:33:18.1312,172.8,16.8,9.75,9.72,0.1,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:18.3812,172.8,16.8,9.75,9.72,0,19.73,61,687.2,682.5,0,9.5,10
2018-12-10 12:33:18.6312,172.8,16.8,9.75,9.72,0.1,19.73,62,425,425,0,9.5,10
2018-12-10 12:33:18.8812,172.8,16.8,9.75,9.72,0.1,19.73,64,8,8.2,0,9.5,10
2018-12-10 12:33:19.1312,172.8,16.8,9.75,9.72,0.1,19.74,3,684.8,0,27,9.5,10
2018-12-10 12:33:19.3812,172.8,16.8,9.75,9.72,0.1,19.72,4,684.8,0,26.5,9.5,10
2018-12-10 12:33:19.6312,172.8,16.8,9.75,9.72,0.1,19.73,65,-820,-870,0,9.5,10
2018-12-10 12:33:19.8812,172.8,16.8,9.75,9.72,0.1,19.74,66,5170,5170,0,9.5,10
2018-12-10 12:33:20.1312,172.8,16.8,9.75,9.72,0.1,19.73,1,684.8,0,29,9.5,10
2018-12-10 12:33:20.3812,172.8,16.8,9.75,9.72,0.1,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:20.6312,172.8,16.8,9.75,9.72,0,19.73,65,-820,-870,0,9.5,10
2018-12-10 12:33:20.8812,172.8,16.8,9.75,9.72,0,19.73,51,3.5,3.46,0,9.5,10
2018-12-10 12:33:21.1312,172.8,16.8,9.75,9.72,0,19.7,63,50,50,0,9.5,10
2018-12-10 12:33:21.3812,172.8,16.7,9.75,9.66,0,19.72,67,24.2,24.4,0,9.5,10
2018-12-10 12:33:21.6313,172.8,16.7,9.75,9.66,0,19.72,52,3.5,3.46,0,9.5,10
2018-12-10 12:33:21.8813,172.8,16.7,9.75,9.66,0,19.73,6,-810,24.2,3.5,9.5,10
2018-12-10 12:33:22.1313,172.8,16.7,9.75,9.66,0,19.73,7,-860,24.4,3.5,9.5,10
2018-12-10 12:33:22.3812,172.8,16.7,9.75,9.66,0,19.72,1,684.8,0,29,9.5,10
2018-12-10 12:33:22.6312,172.8,16.7,9.75,9.66,0,19.75,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:22.8812,172.8,16.7,9.75,9.66,136.7,19.73,61,693.8,688.9,0,9.5,10
2018-12-10 12:33:23.1313,172.8,16.7,9.75,9.66,137.5,19.74,62,425,425,0,9.5,10
2018-12-10 12:33:23.3813,172.8,16.7,9.75,9.66,137,19.73,64,86.2,87.1,0,9.5,10
2018-12-10 12:33:23.6314,172.8,16.7,9.75,9.66,136.6,19.73,3,684.8,0,27,9.5,10
2018-12-10 12:33:23.8814,172.8,16.7,9.75,9.66,136.3,19.73,4,684.8,0,26.5,9.5,10
2018-12-10 12:33:24.1314,172.8,16.7,9.75,9.66,136.1,19.73,65,65520,65470,0,9.5,10
2018-12-10 12:33:24.3813,172.8,16.8,10,9.72,135.8,19.73,66,3680,3680,0,9.5,10
2018-12-10 12:33:24.6313,172.8,16.8,10,9.72,135.7,19.74,1,684.8,0,29,9.5,10
2018-12-10 12:33:24.8813,172.8,16.8,10,9.72,135.5,19.73,2,684.8,0,28.5,9.5,10
2018-12-10 12:33:25.1313,172.8,16.8,10,9.72,135.4,19.74,65,65230,65180,0,10,10
2018-12-10 12:33:25.3813,172.8,16.8,10,9.72,135.3,19.73,51,3.53,3.49,0,10,10
2018-12-10 12:33:25.6313,172.8,16.8,10,9.72,135.3,19.71,63,50,50,0,10,10
2018-12-10 12:33:25.8813,172.8,16.8,10,9.72,135.3,19.73,67,24.2,24.4,0,10,10
2018-12-10 12:33:26.1313,172.8,16.8,10,9.72,135.2,19.74,52,3.53,3.48,0,10,10
2018-12-10 12:33:26.3813,172.8,16.9,10,9.78,135.2,19.74,6,65120,24.3,3.5,10,10
2018-12-10 12:33:26.6313,172.8,16.9,10,9.78,135.2,19.7,7,65080,24.4,3.5,10,10
2018-12-10 12:33:26.8813,172.8,16.9,10,9.78,135.1,19.73,1,690.5,68.2,29,10,10
2018-12-10 12:33:27.1313,172.8,16.9,10,9.78,135.1,19.73,2,690.4,43.9,28.5,10,10
2018-12-10 12:33:27.3813,172.8,16.9,10,9.78,135.2,19.73,61,695.3,690.5,0,10,10
2018-12-10 12:33:27.6313,172.8,16.9,10,9.78,135.2,19.73,62,425,425,0,10,10
2018-12-10 12:33:27.8813,172.8,16.9,10,9.78,135.1,19.73,64,97.9,98.9,0,10,10
2018-12-10 12:33:28.1313,172.8,16.9,10,9.78,135.1,19.7,3,690.5,68.2,27,10,10
2018-12-10 12:33:28.3813,172.8,16.9,10,9.78,135.1,19.74,4,690.4,43.9,26.5,10,10
2018-12-10 12:33:28.6313,172.8,16.9,10,9.78,135.1,19.73,65,65080,65050,0,10,10
2018-12-10 12:33:28.8813,172.8,16.9,10,9.78,135,19.74,66,3300,3300,0,10,10
2018-12-10 12:33:29.1313,172.8,16.9,10,9.78,135.1,19.73,1,690.5,68.2,29,10,10
2018-12-10 12:33:29.3813,172.8,16.9,10,9.78,135.1,19.73,2,690.4,43.9,28.5,10,10
2018-12-10 12:33:29.6313,172.8,16.9,10,9.78,135.1,19.73,65,65280,64860,0,10,10
2018-12-10 12:33:29.8813,172.8,16.9,10,9.78,135,19.73,51,3.53,3.49,0,10,10
2018-12-10 12:33:30.1313,172.8,16.9,10,9.78,135.1,19.73,63,50,50,0,10,10
2018-12-10 12:33:30.3813,172.8,17,10,9.84,135.1,19.73,67,24.4,24.6,0,10,10
2018-12-10 12:33:30.6313,172.8,17,10,9.84,135.1,19.72,52,3.53,3.48,0,10,10
2018-12-10 12:33:30.8813,172.8,17,10,9.84,135.1,19.73,6,65080,24.5,3.5,10,10
2018-12-10 12:33:31.1313,172.8,17,10,9.84,135.1,19.73,7,65050,24.6,3.5,10,10
2018-12-10 12:33:31.3814,172.8,17,10,9.84,135.1,19.74,1,690.5,68.2,29,10,10
2018-12-10 12:33:31.6314,172.8,17,10,9.84,135.1,19.73,2,690.4,43.9,28.5,10,10
2018-12-10 12:33:31.8814,172.8,17,10,9.84,135.1,19.73,61,696.2,691.4,0,10,10
2018-12-10 12:33:32.1315,172.8,17,10,9.84,135.1,19.73,62,425,425,0,10,10
2018-12-10 12:33:32.3814,172.8,17,10,9.84,135.1,19.74,64,97.8,98.7,0,10,10
2018-12-10 12:33:32.6314,172.8,17,10,9.84,135.1,19.72,3,692.3,91.7,27,10,10
2018-12-10 12:33:32.8814,172.8,17,10,9.84,135.1,19.73,4,692.2,91.5,26.5,10,10
2018-12-10 12:33:33.1314,172.8,17,10,9.84,135.1,19.73,65,65070,65040,0,10,10
2018-12-10 12:33:33.3814,172.8,17.2,10,9.95,135.1,19.74,66,3290,3290,0,10,10
2018-12-10 12:33:33.6314,172.8,17.2,10,9.95,135.2,19.83,1,692.3,91.7,28.5,10,10
2018-12-10 12:33:33.8814,172.8,17.2,10,9.95,135.1,19.73,2,692.2,91.5,28.5,10,10
2018-12-10 12:33:34.1314,172.8,17.2,10,9.95,135.1,19.73,65,65060,65040,0,10,10
2018-12-10 12:33:34.3814,172.8,17.2,10,9.95,135.1,19.73,51,3.54,3.5,0,10,10
2018-12-10 12:33:34.6314,172.8,17.2,10,9.95,135.1,19.72,63,50,50,0,10,10
2018-12-10 12:33:34.8814,172.8,17.2,10,9.95,135.1,19.73,67,24.8,24.9,0,10,10
2018-12-10 12:33:35.1314,172.8,17.2,10,9.95,135.1,19.73,52,3.54,3.5,0,10,10
2018-12-10 12:33:35.3814,172.8,17.2,10,9.95,135.1,19.72,6,65070,24.9,3.5,10,10
2018-12-10 12:33:35.6314,172.8,17.2,10,9.95,135.1,19.74,7,65050,25,3.5,10,10
2018-12-10 12:33:35.8814,172.8,17.2,10,9.95,135.1,19.73,1,692.3,91.7,28.5,10,10
2018-12-10 12:33:36.1314,172.8,17.2,10,9.95,135.1,19.73,2,692.2,91.5,28.5,10,10
2018-12-10 12:33:36.3814,172.8,17.2,10,9.95,135.1,19.73,61,697.1,692.1,0,10,10
2018-12-10 12:33:36.6314,172.8,17.2,10,9.95,135.2,19.71,62,425,425,0,10,10
2018-12-10 12:33:36.8814,172.8,17.2,10,9.95,135.1,19.73,64,97.8,98.9,0,10,10
2018-12-10 12:33:37.1314,172.8,17.2,10,9.95,135.1,19.75,3,692.3,91.7,27,10,10
2018-12-10 12:33:37.3814,172.8,17.2,10,9.95,135.1,19.73,4,692.2,91.5,26.5,10,10
2018-12-10 12:33:37.6314,172.8,17.3,10,10.01,135.1,19.73,65,65080,65060,0,10,10
2018-12-10 12:33:37.8814,172.8,17.3,10,10.01,135.1,19.73,66,3270,3270,0,10,10
2018-12-10 12:33:38.1314,172.8,17.3,10,10.01,135.1,19.73,1,692.3,91.7,28.5,10,10
2018-12-10 12:33:38.3814,172.8,17.3,10,10.01,135,19.73,2,692.2,91.5,28.5,10,10
2018-12-10 12:33:38.6314,172.8,17.3,10,10.01,135.1,19.74,65,65070,65060,0,10,10
2018-12-10 12:33:38.8814,172.8,17.3,10,10.01,135.1,19.74,51,3.54,3.5,0,10,10
2018-12-10 12:33:39.1314,172.8,17.3,10,10.01,135.1,19.73,63,50,50,0,10,10
2018-12-10 12:33:39.3814,172.8,17.3,10,10.01,135.1,19.73,67,25.3,25.4,0,10,10
2018-12-10 12:33:39.6314,172.8,17.3,10,10.01,135.2,19.73,52,3.55,3.5,0,10,10
2018-12-10 12:33:39.8815,172.8,17.3,10,10.01,135.2,19.73,6,65070,25.3,3.5,10,10
2018-12-10 12:33:40.1315,172.8,17.3,10,10.01,135.1,19.72,7,65060,25.4,3.5,10,10
2018-12-10 12:33:40.3815,172.8,17.3,10,10.01,135.1,19.73,1,693.6,91.2,28.5,10,10
2018-12-10 12:33:40.6315,172.8,17.3,10,10.01,135.1,19.74,2,693.6,91.5,28.5,10,10
2018-12-10 12:33:40.8814,172.8,17.3,10,10.01,135.1,19.73,61,697.7,692.9,0,10,10
2018-12-10 12:33:41.1314,172.8,17.3,10,10.01,135.2,19.73,62,425,425,0,10,10
2018-12-10 12:33:41.3814,172.8,17.4,10,10.07,135.1,19.73,64,97.7,98.7,0,10,10
2018-12-10 12:33:41.6314,172.8,17.4,10,10.07,135.1,19.73,3,693.6,91.2,27,10,10
2018-12-10 12:33:41.8814,172.8,17.4,10,10.07,135,19.73,4,693.6,91.5,26.5,10,10
2018-12-10 12:33:42.1314,172.8,17.4,10,10.07,135.1,19.72,65,65060,65050,0,10,10
2018-12-10 12:33:42.3814,172.8,17.4,10,10.07,135.1,19.8,66,3260,3260,0,10,10
2018-12-10 12:33:42.6314,172.8,17.4,10,10.07,135.1,19.74,1,693.6,91.2,28.5,10,10
2018-12-10 12:33:42.8814,172.8,17.4,10,10.07,135.1,19.73,2,693.6,91.5,28.5,10,10
2018-12-10 12:33:43.1315,172.8,17.4,10,10.07,135.1,19.73,65,65070,65060,0,10,10
2018-12-10 12:33:43.3815,172.8,17.5,10,10.13,135.1,19.73,51,3.55,3.51,0,10,10
2018-12-10 12:33:43.6315,172.8,17.5,10,10.13,135.1,19.73,63,50,50,0,10,10
2018-12-10 12:33:43.8814,172.8,17.5,10,10.13,135.1,19.73,67,25.7,25.8,0,10,10
2018-12-10 12:33:44.1314,172.8,17.5,10,10.13,135.2,19.72,52,3.55,3.5,0,10,10
2018-12-10 12:33:44.3814,172.8,17.6,10.25,10.19,135.1,19.73,6,65060,25.8,3.5,10,10
2018-12-10 12:33:44.6314,172.8,17.6,10.25,10.19,135.1,19.73,7,65050,25.8,3.5,10,10
2018-12-10 12:33:44.8814,172.8,17.6,10.25,10.19,135.1,19.74,1,693.6,91.2,28.5,10,10
2018-12-10 12:33:45.1314,172.8,17.6,10.25,10.19,135.1,19.73,2,693.6,91.5,28.5,10,10
2018-12-10 12:33:45.3814,172.8,17.6,10.25,10.19,135.1,19.72,61,698.4,693.5,0,10,10
2018-12-10 12:33:45.6315,172.8,17.6,10.25,10.19,135.1,19.7,62,425,425,0,10,10
2018-12-10 12:33:45.8815,172.8,17.6,10.25,10.19,135.2,19.72,64,97.7,98.8,0,10,10
2018-12-10 12:33:46.1315,172.8,17.6,10.25,10.19,135.1,19.73,3,693.6,91.2,27,10,10
2018-12-10 12:33:46.3815,172.8,17.6,10.25,10.19,135.1,19.74,4,693.6,91.5,26.5,10,10
2018-12-10 12:33:46.6315,172.8,17.6,10.25,10.19,135.1,19.73,65,65070,65050,0,10,10
2018-12-10 12:33:46.8815,172.8,17.6,10.25,10.19,135.1,19.73,66,3260,3260,0,10,10.5
2018-12-10 12:33:47.1315,172.8,17.6,10.25,10.19,135.2,19.73,1,694.7,91,28.5,10,10.5
2018-12-10 12:33:47.3815,172.8,17.6,10.25,10.19,135.1,19.73,2,694.8,91.2,28.5,10,10.5
2018-12-10 12:33:47.6315,172.8,17.6,10.25,10.19,135.1,19.8,65,65050,65020,0,10,10.5
2018-12-10 12:33:47.8815,172.8,17.6,10.25,10.19,135,19.72,51,3.55,3.52,0,10,10.5
2018-12-10 12:33:48.1315,172.8,17.6,10.25,10.19,135.1,19.73,63,50,50,0,10,10.5
2018-12-10 12:33:48.3815,172.8,17.6,10.5,10.19,135,19.73,67,26.1,26.1,0,10,10.5
2018-12-10 12:33:48.6315,172.8,17.8,10.5,10.3,135.1,19.73,52,3.55,3.51,0,10,10.5
2018-12-10 12:33:48.8815,172.8,17.8,10.5,10.3,135.1,19.73,6,65060,26.2,3.5,10,10.5
2018-12-10 12:33:49.1315,172.8,17.8,10.5,10.3,135.1,19.73,7,65040,26.2,3.6,10,10.5
2018-12-10 12:33:49.3815,172.8,17.8,10.5,10.3,135,19.73,1,694.7,91,28.5,10,10.5
2018-12-10 12:33:49.6315,172.8,17.8,10.5,10.3,135.1,19.78,2,694.8,91.2,28.5,10,10.5
2018-12-10 12:33:49.8815,172.8,17.8,10.5,10.3,135.1,19.7,61,699,694,0,10,10.5
2018-12-10 12:33:50.1315,172.8,17.8,10.5,10.3,135.1,19.72,62,425,425,0,10,10.5
2018-12-10 12:33:50.3815,172.8,17.8,10.5,10.3,135.1,19.73,64,97.9,98.9,0,10,10.5
2018-12-10 12:33:50.6315,172.8,17.8,10.5,10.3,135.1,19.74,3,694.7,91,27,10,10.5
2018-12-10 12:33:50.8815,172.8,17.8,10.5,10.3,135.1,19.73,4,694.8,91.2,26.5,10,10.5
2018-12-10 12:33:51.1315,172.8,17.8,10.5,10.3,135.1,19.73,65,65050,65030,0,10,10.5
2018-12-10 12:33:51.3815,172.8,17.8,10.5,10.3,135.1,19.73,66,3260,3260,0,10,10.5
2018-12-10 12:33:51.6315,172.8,17.8,10.5,10.3,135.1,19.71,1,694.7,91,28.5,10,10.5
2018-12-10 12:33:51.8815,172.8,17.8,10.5,10.3,135.1,19.72,2,694.8,91.2,28.5,10,10.5
2018-12-10 12:33:52.1315,172.8,17.8,10.5,10.3,135.1,19.73,65,65040,65020,0,10,10.5
2018-12-10 12:33:52.3815,172.8,17.8,10.5,10.3,135,19.73,51,3.55,3.52,0,10,10.5
2018-12-10 12:33:52.6316,172.8,17.8,10.5,10.3,135.1,19.73,63,50,50,0,10,10.5
2018-12-10 12:33:52.8815,172.8,17.8,10.5,10.3,135.1,19.73,67,26.5,26.5,0,10,10.5
2018-12-10 12:33:53.1315,172.8,18,10.5,10.42,135.1,19.73,52,3.55,3.51,0,10,10.5
2018-12-10 12:33:53.3815,172.8,18,10.5,10.42,135.2,19.74,6,65050,26.5,3.5,10,10.5
2018-12-10 12:33:53.6315,172.8,18,10.5,10.42,135.1,19.72,7,65030,26.5,3.6,10,10.5
2018-12-10 12:33:53.8815,172.8,18,10.5,10.42,135,19.72,1,694.7,91,28.5,10,10.5
2018-12-10 12:33:54.1315,172.8,18,10.5,10.42,135.1,19.73,2,695.5,91.2,28.5,10.5,10.5
2018-12-10 12:33:54.3815,172.8,18,10.5,10.42,135,19.73,61,699.4,694.5,0,10.5,10.5
2018-12-10 12:33:54.6315,172.8,18,10.5,10.42,135.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:33:54.8815,172.8,18,10.5,10.42,135.1,19.73,64,97.9,98.9,0,10.5,10.5
2018-12-10 12:33:55.1315,172.8,18,10.5,10.42,135.1,19.73,3,695.6,91,27,10.5,10.5
2018-12-10 12:33:55.3815,172.8,18,10.5,10.42,135.1,19.73,4,695.5,91.2,26.5,10.5,10.5
2018-12-10 12:33:55.6315,172.8,18,10.5,10.42,135,19.74,65,65220,64820,0,10.5,10.5
2018-12-10 12:33:55.8815,172.8,18,10.5,10.42,135.1,19.73,66,3240,3240,0,10.5,10.5
2018-12-10 12:33:56.1315,172.8,18,10.5,10.42,135.1,19.74,1,695.6,91,28.5,10.5,10.5
2018-12-10 12:33:56.3816,172.8,18,10.5,10.42,135.1,19.74,2,695.5,91.2,28.5,10.5,10.5
2018-12-10 12:33:56.6316,172.8,18,10.5,10.42,135.1,19.73,65,65040,65030,0,10.5,10.5
2018-12-10 12:33:56.8816,172.8,18,10.5,10.42,135,19.73,51,3.56,3.52,0,10.5,10.5
2018-12-10 12:33:57.1316,172.8,18,10.5,10.42,135,19.72,63,50,50,0,10.5,10.5
2018-12-10 12:33:57.3816,172.8,18,10.5,10.42,135,19.66,67,26.9,26.8,0,10.5,10.5
2018-12-10 12:33:57.6316,172.8,18,10.5,10.42,135.1,19.72,52,3.56,3.52,0,10.5,10.5
2018-12-10 12:33:57.8815,172.8,18,10.5,10.42,135.1,19.73,6,65040,26.9,3.5,10.5,10.5
2018-12-10 12:33:58.1316,172.8,18,10.5,10.42,135.1,19.73,7,65030,26.9,3.6,10.5,10.5
2018-12-10 12:33:58.3816,172.8,18.1,10.5,10.47,135.1,19.75,1,695.6,91,28.5,10.5,10.5
2018-12-10 12:33:58.6316,172.8,18.1,10.5,10.47,135.1,19.73,2,695.5,91.2,28.5,10.5,10.5
2018-12-10 12:33:58.8816,172.8,18.1,10.5,10.47,135,19.73,61,699.8,695,0,10.5,10.5
2018-12-10 12:33:59.1316,172.8,18.1,10.5,10.47,135.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:33:59.3816,172.8,18.1,10.5,10.47,135.1,19.8,64,97.8,98.8,0,10.5,10.5
2018-12-10 12:33:59.6316,172.8,18.1,10.5,10.47,135.1,19.71,3,695.6,91,27,10.5,10.5
2018-12-10 12:33:59.8816,172.8,18.1,10.5,10.47,135.1,19.72,4,695.5,91.2,26.5,10.5,10.5
2018-12-10 12:34:00.1317,172.8,18.1,10.5,10.47,135.1,19.73,65,65040,65030,0,10.5,10.5
2018-12-10 12:34:00.3817,172.8,18.1,10.5,10.47,135.1,19.75,66,3230,3220,0,10.5,10.5
2018-12-10 12:34:00.6317,172.8,18.1,10.5,10.47,135,19.73,1,695.6,91,28.5,10.5,10.5
2018-12-10 12:34:00.8817,172.8,18.1,10.5,10.47,135.1,19.74,2,695.5,91.2,28.5,10.5,10.5
2018-12-10 12:34:01.1317,172.8,18.1,10.5,10.47,135.1,19.73,65,65040,65040,0,10.5,10.5
2018-12-10 12:34:01.3817,172.8,18.1,10.5,10.47,135.1,19.74,51,3.56,3.53,0,10.5,10.5
2018-12-10 12:34:01.6317,172.8,18.1,10.5,10.47,135,19.73,63,50,50,0,10.5,10.5
2018-12-10 12:34:01.8817,172.8,18.1,10.5,10.47,135,19.72,67,27.2,27.1,0,10.5,10.5
2018-12-10 12:34:02.1317,172.8,18.1,10.5,10.47,135.1,19.73,52,3.56,3.52,0,10.5,10.5
2018-12-10 12:34:02.3817,172.8,18.1,10.5,10.47,135.1,19.73,6,65040,27.3,3.5,10.5,10.5
2018-12-10 12:34:02.6317,172.8,18.1,10.5,10.47,135.1,19.71,7,65040,27.2,3.6,10.5,10.5
2018-12-10 12:34:02.8817,172.8,18.1,10.5,10.47,135.1,19.73,1,696.3,90.8,28.5,10.5,10.5
2018-12-10 12:34:03.1317,172.8,18.1,10.5,10.47,135,19.73,2,696.4,91.1,28.5,10.5,10.5
2018-12-10 12:34:03.3817,172.8,18.2,10.5,10.53,135.1,19.69,61,700.2,695.4,0,10.5,10.5
2018-12-10 12:34:03.6317,172.8,18.3,10.5,10.59,135.1,19.73,62,425,425,0,10.5,10.5
2018-12-10 12:34:03.8817,172.8,18.3,10.5,10.59,135.1,19.73,64,98,99.1,0,10.5,10.5
2018-12-10 12:34:04.1317,172.8,18.3,10.5,10.59,135.1,19.73,3,696.3,90.8,27,10.5,10.5
2018-12-10 12:34:04.3817,172.8,18.3,10.5,10.59,135.1,19.73,4,696.4,91.1,26.5,10.5,10.5
2018-12-10 12:34:04.6317,172.8,18.3,10.5,10.59,135.1,19.73,65,65040,65040,0,10.5,10.5
2018-12-10 12:34:04.8817,172.8,18.3,10.5,10.59,135.1,19.73,66,3230,3220,0,10.5,10.5
2018-12-10 12:34:05.1317,172.8,18.3,10.5,10.59,135.1,19.72,1,696.3,90.8,28.5,10.5,10.5
2018-12-10 12:34:05.3817,172.8,18.3,10.5,10.59,135.1,19.73,2,696.4,91.1,28.5,10.5,10.5
2018-12-10 12:34:05.6317,172.8,18.3,10.5,10.59,135.1,19.74,65,65040,65040,0,10.5,10.5
2018-12-10 12:34:05.8817,172.8,18.3,10.5,10.59,135.1,19.69,51,3.56,3.53,0,10.5,10.5
2018-12-10 12:34:06.1317,172.8,18.3,10.5,10.59,135.1,19.72,63,50,50,0,10.5,10.5
2018-12-10 12:34:06.3817,172.8,18.4,10.5,10.65,135.1,19.73,67,27.6,27.4,0,10.5,10.5
2018-12-10 12:34:06.6317,172.8,18.4,10.5,10.65,135.1,19.71,52,3.56,3.52,0,10.5,10.5
2018-12-10 12:34:06.8817,172.8,18.4,10.5,10.65,135.1,19.72,6,65050,27.6,3.5,10.5,10.5
2018-12-10 12:34:07.1317,172.8,18.4,10.5,10.65,135.1,19.92,7,65040,27.5,3.6,10.5,10.5
2018-12-10 12:34:07.3817,172.8,18.4,10.5,10.65,135.1,19.93,1,696.3,90.8,28.5,10.5,10.5
2018-12-10 12:34:07.6317,172.8,18.4,10.5,10.65,135.1,19.94,2,696.4,91.1,28.5,10.5,10.5
2018-12-10 12:34:07.8817,172.8,18.4,10.5,10.65,135.1,19.95,61,700.6,695.7,0,10.5,10.5
2018-12-10 12:34:08.1317,172.8,18.4,10.5,10.65,135.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 12:34:08.3817,172.8,18.4,10.75,10.65,135.1,19.93,64,98,99.1,0,10.5,10.5
2018-12-10 12:34:08.6317,172.8,18.4,10.75,10.65,135.1,19.93,3,696.9,90.6,27,10.5,10.5
2018-12-10 12:34:08.8817,172.8,18.4,10.75,10.65,135.1,19.92,4,696.8,91,26.5,10.5,11
2018-12-10 12:34:09.1317,172.8,18.4,10.75,10.65,135.1,19.92,65,65050,65040,0,10.5,11
2018-12-10 12:34:09.3817,172.8,18.4,10.75,10.65,135.1,19.93,66,3230,3230,0,10.5,11
2018-12-10 12:34:09.6317,172.8,18.5,10.75,10.71,135.1,19.92,1,696.9,90.6,28.5,10.5,11
2018-12-10 12:34:09.8817,172.8,18.5,10.75,10.71,135.1,19.89,2,696.8,91,28.5,10.5,11
2018-12-10 12:34:10.1317,172.8,18.5,10.75,10.71,135.1,19.92,65,65050,65040,0,10.5,11
2018-12-10 12:34:10.3817,172.8,18.5,10.75,10.71,135.1,19.93,51,3.56,3.53,0,10.5,11
2018-12-10 12:34:10.6317,172.8,18.5,10.75,10.71,135,19.93,63,50,50,0,10.5,11
2018-12-10 12:34:10.8817,172.8,18.5,10.75,10.71,135,19.92,67,27.9,27.7,0,10.5,11
2018-12-10 12:34:11.1317,172.8,18.5,10.75,10.71,135.1,19.93,52,3.56,3.53,0,10.5,11
2018-12-10 12:34:11.3817,172.8,18.5,10.75,10.71,135.1,19.92,6,65060,27.9,3.5,10.5,11
2018-12-10 12:34:11.6317,172.8,18.5,10.75,10.71,135.1,19.92,7,65030,27.8,3.6,10.5,11
2018-12-10 12:34:11.8817,172.8,18.5,10.75,10.71,135.1,19.94,1,696.9,90.6,28.5,10.5,11
2018-12-10 12:34:12.1317,172.8,18.5,10.75,10.71,135.1,19.93,2,696.8,91,28.5,10.5,11
2018-12-10 12:34:12.3817,172.8,18.5,10.75,10.71,135.1,19.92,61,700.9,696,0,10.5,11
2018-12-10 12:34:12.6317,172.8,18.5,11,10.71,135.1,19.93,62,425,425,0,10.5,11
2018-12-10 12:34:12.8818,172.8,18.5,11,10.71,135.1,19.93,64,97.8,98.8,0,10.5,11
2018-12-10 12:34:13.1318,172.8,18.5,11,10.71,135.1,19.93,3,696.9,90.6,27,10.5,11
2018-12-10 12:34:13.3819,172.8,18.6,11,10.76,135.1,19.93,4,696.8,91,26.5,10.5,11
2018-12-10 12:34:13.6319,172.8,18.6,11,10.76,135.1,20.05,65,65050,65030,0,10.5,11
2018-12-10 12:34:13.8818,172.8,18.6,11,10.76,135.1,19.91,66,3220,3210,0,10.5,11
2018-12-10 12:34:14.1318,172.8,18.6,11,10.76,135.1,19.93,1,696.9,90.6,28.5,10.5,11
2018-12-10 12:34:14.3818,172.8,18.6,11,10.76,135.1,19.93,2,696.8,91,28.5,10.5,11
2018-12-10 12:34:14.6318,172.8,18.7,11,10.82,135.1,19.92,65,65040,65020,0,10.5,11
2018-12-10 12:34:14.8818,172.8,18.7,11,10.82,135.1,19.92,51,3.56,3.53,0,10.5,11
2018-12-10 12:34:15.1318,172.8,18.7,11,10.82,135.1,19.93,63,50,50,0,10.5,11
2018-12-10 12:34:15.3818,172.8,18.7,11,10.82,135,19.93,67,28.2,28,0,10.5,11
2018-12-10 12:34:15.6318,172.8,18.7,11,10.82,135,19.93,52,3.56,3.53,0,10.5,11
2018-12-10 12:34:15.8818,172.8,18.7,11,10.82,135,19.9,6,65040,28.2,3.5,11,11
2018-12-10 12:34:16.1318,172.8,18.7,11,10.82,135.1,19.93,7,65020,28.1,3.6,11,11
2018-12-10 12:34:16.3818,172.8,18.7,11,10.82,135.1,19.92,1,697.3,90.6,28.5,11,11
2018-12-10 12:34:16.6318,172.8,18.7,11,10.82,135,19.92,2,697.2,91,28.5,11,11
2018-12-10 12:34:16.8818,172.8,18.7,11,10.82,135,19.93,61,701.2,696.3,0,11,11
2018-12-10 12:34:17.1318,172.8,18.7,11,10.82,135,19.94,62,425,425,0,11,11
2018-12-10 12:34:17.3818,172.8,18.8,11,10.88,135.1,19.92,64,98.1,99.1,0,11,11
2018-12-10 12:34:17.6318,172.8,18.8,11,10.88,135.1,19.93,3,697.3,90.6,27,11,11
2018-12-10 12:34:17.8818,172.8,18.8,11,10.88,135.1,19.95,4,697.2,91,26.5,11,11
2018-12-10 12:34:18.1318,172.8,18.8,11,10.88,135,19.92,65,65040,65020,0,11,11
2018-12-10 12:34:18.3818,172.8,18.8,11,10.88,135,19.93,66,3200,3190,0,11,11
2018-12-10 12:34:18.6318,172.8,18.8,11,10.88,135,19.93,1,697.3,90.6,28.5,11,11
2018-12-10 12:34:18.8818,172.8,18.8,11,10.88,135.1,19.93,2,697.2,91,28.5,11,11
2018-12-10 12:34:19.1318,172.8,18.8,11,10.88,135.1,19.92,65,65040,65030,0,11,11
2018-12-10 12:34:19.3818,172.8,18.8,11,10.88,135.1,19.93,51,3.56,3.54,0,11,11
2018-12-10 12:34:19.6318,172.8,18.8,11,10.88,135.1,19.92,63,50,50,0,11,11
2018-12-10 12:34:19.8818,172.8,18.8,11,10.88,135.1,19.93,67,28.5,28.3,0,11,11
2018-12-10 12:34:20.1318,172.8,18.8,11,10.88,135.1,19.92,52,3.56,3.53,0,11,11
2018-12-10 12:34:20.3818,172.8,18.9,11,10.94,135.1,19.92,6,65030,28.5,3.5,11,11
2018-12-10 12:34:20.6318,172.8,18.9,11,10.94,135.1,19.94,7,65020,28.4,3.6,11,11
2018-12-10 12:34:20.8818,172.8,18.9,11,10.94,135.1,19.92,1,697.3,90.6,28.5,11,11
2018-12-10 12:34:21.1318,172.8,18.9,11,10.94,135.1,19.92,2,697.2,91,28.5,11,11
2018-12-10 12:34:21.3818,172.8,18.9,11,10.94,135,19.93,61,701.4,696.7,0,11,11
2018-12-10 12:34:21.6319,172.8,18.9,11,10.94,135.1,19.94,62,425,425,0,11,11
2018-12-10 12:34:21.8819,172.8,18.9,11,10.94,135.1,19.92,64,97.9,98.9,0,11,11
2018-12-10 12:34:22.1319,172.8,18.9,11,10.94,135.1,19.92,3,697.3,90.6,27,11,11
2018-12-10 12:34:22.3819,172.8,18.9,11,10.94,135.1,19.92,4,697.2,91,26.5,11,11
2018-12-10 12:34:22.6319,172.8,18.9,11,10.94,135,19.93,65,65030,65020,0,11,11
2018-12-10 12:34:22.8819,172.8,18.9,11,10.94,135,19.93,66,3200,3200,0,11,11
2018-12-10 12:34:23.1319,172.8,18.9,11,10.94,135.1,19.93,1,697.8,90.5,28.5,11,11
2018-12-10 12:34:23.3819,172.8,19,11,11,135.1,19.93,2,697.5,90.8,28.5,11,11
2018-12-10 12:34:23.6319,172.8,19,11,11,135.1,19.93,65,65040,65030,0,11,11
2018-12-10 12:34:23.8819,172.8,19,11,11,135.1,19.93,51,3.56,3.54,0,11,11
2018-12-10 12:34:24.1319,172.8,19,11,11,135.1,19.92,63,50,50,0,11,11
2018-12-10 12:34:24.3818,172.8,19,11,11,135,19.94,67,28.8,28.6,0,11,11
2018-12-10 12:34:24.6318,172.8,19,11,11,135,19.92,52,3.56,3.54,0,11,11
2018-12-10 12:34:24.8818,172.8,19,11,11,135,19.93,6,65040,28.8,3.5,11,11
2018-12-10 12:34:25.1318,172.8,19,11,11,135.1,19.93,7,65020,28.6,3.6,11,11
2018-12-10 12:34:25.3819,172.8,19.1,11,11.05,135.1,19.93,1,697.8,90.5,28.5,11,11
2018-12-10 12:34:25.6319,172.8,19.1,11,11.05,135.1,19.93,2,697.5,90.8,28.5,11,11
2018-12-10 12:34:25.8819,172.8,19.1,11,11.05,135,19.93,61,701.6,696.7,0,11,11
2018-12-10 12:34:26.1319,172.8,19.1,11,11.05,135,19.93,62,425,425,0,11,11
2018-12-10 12:34:26.3819,172.8,19.1,11,11.05,135.1,19.94,64,98,99,0,11,11
2018-12-10 12:34:26.6319,172.8,19.1,11,11.05,135.1,19.93,3,697.8,90.5,27,11,11
2018-12-10 12:34:26.8819,172.8,19.1,11,11.05,135.1,19.92,4,697.5,90.8,26.5,11,11
2018-12-10 12:34:27.1319,172.8,19.1,11,11.05,135,19.92,65,65040,65030,0,11,11
2018-12-10 12:34:27.3819,172.8,19.1,11,11.05,135,19.93,66,3220,3220,0,11,11
2018-12-10 12:34:27.6319,172.8,19.1,11,11.05,135,19.94,1,697.8,90.5,28.5,11,11
2018-12-10 12:34:27.8819,172.8,19.1,11,11.05,135.1,19.89,2,697.5,90.8,28.5,11,11
2018-12-10 12:34:28.1319,172.8,19.1,11,11.05,135.1,19.93,65,65040,65040,0,11,11
2018-12-10 12:34:28.3819,172.8,19.2,11,11.11,135.1,19.93,51,3.56,3.54,0,11,11
2018-12-10 12:34:28.6319,172.8,19.2,11,11.11,135.1,19.93,63,50,50,0,11,11
2018-12-10 12:34:28.8819,172.8,19.2,11,11.11,135.1,19.92,67,29.1,28.9,0,11,11
2018-12-10 12:34:29.1319,172.8,19.2,11,11.11,135.1,19.92,52,3.56,3.54,0,11,11
2018-12-10 12:34:29.3819,172.8,19.2,11,11.11,135.1,19.93,6,65050,29.1,3.5,11,11
2018-12-10 12:34:29.6319,172.8,19.2,11,11.11,135.1,19.95,7,65050,28.9,3.6,11,11
2018-12-10 12:34:29.8820,172.8,19.2,11,11.11,135.1,19.92,1,697.8,90.5,28.5,11,11
2018-12-10 12:34:30.1320,172.8,19.2,11,11.11,135.1,19.93,2,697.5,90.8,28.5,11,11
2018-12-10 12:34:30.3820,172.8,19.2,11,11.11,135.1,19.9,61,701.8,697.1,0,11,11
2018-12-10 12:34:30.6320,172.8,19.2,11,11.11,135,19.93,62,425,425,0,11,11
2018-12-10 12:34:30.8820,172.8,19.2,11,11.11,135.1,19.93,64,97.8,98.9,0,11,11
2018-12-10 12:34:31.1320,172.8,19.2,11,11.11,135.1,19.92,3,697.9,90.5,27,11,11
2018-12-10 12:34:31.3820,172.8,19.3,11,11.17,135.1,19.92,4,698.2,90.8,26.5,11,11
2018-12-10 12:34:31.6320,172.8,19.3,11,11.17,135.1,19.94,65,65060,65050,0,11,11
2018-12-10 12:34:31.8820,172.8,19.3,11,11.17,135.1,19.93,66,3210,3200,0,11,11
2018-12-10 12:34:32.1320,172.8,19.3,11,11.17,135.1,19.92,1,697.9,90.5,28.5,11,11
2018-12-10 12:34:32.3820,172.8,19.3,11,11.17,135.1,19.92,2,698.2,90.8,28.5,11,11
2018-12-10 12:34:32.6320,172.8,19.3,11,11.17,135.1,19.92,65,65050,65040,0,11,11
2018-12-10 12:34:32.8820,172.8,19.3,11,11.17,135.1,19.94,51,3.57,3.54,0,11,11
2018-12-10 12:34:33.1320,172.8,19.3,11,11.17,135.1,19.93,63,50,50,0,11,11
2018-12-10 12:34:33.3820,172.8,19.4,11,11.23,135.1,19.93,67,29.4,29.2,0,11,11
2018-12-10 12:34:33.6320,172.8,19.4,11.25,11.23,135.1,19.93,52,3.57,3.54,0,11,11
2018-12-10 12:34:33.8820,172.8,19.4,11.25,11.23,135.1,19.93,6,65060,29.4,3.5,11,11
2018-12-10 12:34:34.1320,172.8,19.4,11.25,11.23,135.1,19.93,7,65050,29.2,3.6,11,11
2018-12-10 12:34:34.3819,172.8,19.4,11.25,11.23,135.1,19.94,1,697.9,90.5,28.5,11,11
2018-12-10 12:34:34.6319,172.8,19.4,11.25,11.23,135.1,19.92,2,698.2,90.8,28.5,11,11
2018-12-10 12:34:34.8819,172.8,19.4,11.25,11.23,135.1,19.94,61,702,697.2,0,11,11
