Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:34:35.1319,172.8,19.4,11.25,11.23,135,19.92,62,425,425,0,11,11
2018-12-10 12:34:35.3820,172.8,19.4,11.25,11.23,135.1,19.93,64,97.9,98.9,0,11,11
2018-12-10 12:34:35.6320,172.8,19.4,11.25,11.23,135.1,19.93,3,697.9,90.5,27,11,11
2018-12-10 12:34:35.8820,172.8,19.4,11.25,11.23,135.1,19.93,4,698.2,90.8,26.5,11,11
2018-12-10 12:34:36.1321,172.8,19.4,11.25,11.23,135.1,19.93,65,65060,65050,0,11,11
2018-12-10 12:34:36.3820,172.8,19.5,11.5,11.28,135.1,19.93,66,3210,3210,0,11,11
2018-12-10 12:34:36.6320,172.8,19.5,11.5,11.28,135.1,19.93,1,697.9,90.5,28.5,11,11
2018-12-10 12:34:36.8820,172.8,19.5,11.5,11.28,135.1,19.92,2,698.2,90.8,28.5,11,11
2018-12-10 12:34:37.1320,172.8,19.5,11.5,11.28,135.1,19.92,65,65060,65040,0,11,11
2018-12-10 12:34:37.3820,172.8,19.5,11.5,11.28,135.1,19.93,51,3.57,3.54,0,11,11
2018-12-10 12:34:37.6320,172.8,19.5,11.5,11.28,135,19.93,63,50,50,0,11.5,11
2018-12-10 12:34:37.8820,172.8,19.5,11.5,11.28,135.1,19.92,67,29.7,29.4,0,11.5,11.5
2018-12-10 12:34:38.1320,172.8,19.5,11.5,11.28,135.1,19.92,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:38.3820,172.8,19.5,11.5,11.28,135.1,19.94,6,65060,29.7,3.5,11.5,11.5
2018-12-10 12:34:38.6320,172.8,19.5,11.5,11.28,135,19.91,7,65040,29.5,3.6,11.5,11.5
2018-12-10 12:34:38.8820,172.8,19.5,11.5,11.28,135.1,19.94,1,698.3,90.5,28.5,11.5,11.5
2018-12-10 12:34:39.1320,172.8,19.5,11.5,11.28,135.1,19.93,2,698.3,90.8,28.5,11.5,11.5
2018-12-10 12:34:39.3820,172.8,19.6,11.5,11.34,135.1,19.91,61,702.3,697.4,0,11.5,11.5
2018-12-10 12:34:39.6320,172.8,19.6,11.5,11.34,135.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 12:34:39.8820,172.8,19.6,11.5,11.34,135,19.92,64,98,99,0,11.5,11.5
2018-12-10 12:34:40.1321,172.8,19.6,11.5,11.34,135.1,19.92,3,698.3,90.5,27,11.5,11.5
2018-12-10 12:34:40.3821,172.8,19.6,11.5,11.34,135.1,19.92,4,698.3,90.8,26.5,11.5,11.5
2018-12-10 12:34:40.6321,172.8,19.6,11.5,11.34,135.1,19.93,65,65040,65030,0,11.5,11.5
2018-12-10 12:34:40.8821,172.8,19.6,11.5,11.34,135.1,19.82,66,3210,3210,0,11.5,11.5
2018-12-10 12:34:41.1321,172.8,19.6,11.5,11.34,135.1,19.93,1,698.3,90.5,28.5,11.5,11.5
2018-12-10 12:34:41.3821,172.8,19.6,11.5,11.34,135.1,19.93,2,698.3,90.8,28.5,11.5,11.5
2018-12-10 12:34:41.6321,172.8,19.6,11.5,11.34,135,19.92,65,65040,65030,0,11.5,11.5
2018-12-10 12:34:41.8820,172.8,19.6,11.5,11.34,135.1,19.93,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:42.1320,172.8,19.6,11.5,11.34,135.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 12:34:42.3820,172.8,19.8,11.5,11.46,135.1,19.92,67,30,29.7,0,11.5,11.5
2018-12-10 12:34:42.6321,172.8,19.8,11.5,11.46,135.1,19.93,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:42.8821,172.8,19.8,11.5,11.46,135.1,19.92,6,65050,30,3.5,11.5,11.5
2018-12-10 12:34:43.1321,172.8,20,11.5,11.57,135,19.94,7,65040,29.7,3.6,11.5,11.5
2018-12-10 12:34:43.3821,172.8,20,11.5,11.57,135,19.92,1,698.3,90.5,28.5,11.5,11.5
2018-12-10 12:34:43.6321,172.8,20,11.5,11.57,135.1,19.94,2,698.3,90.8,28.5,11.5,11.5
2018-12-10 12:34:43.8821,172.8,20,11.5,11.57,135.1,19.93,61,702.3,697.5,0,11.5,11.5
2018-12-10 12:34:44.1321,172.8,20,11.5,11.57,135.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:34:44.3821,172.8,20,11.5,11.57,135.1,19.92,64,98,99,0,11.5,11.5
2018-12-10 12:34:44.6321,172.8,20,11.5,11.57,135.1,19.93,3,698.3,90.5,27,11.5,11.5
2018-12-10 12:34:44.8821,172.8,20,11.5,11.57,135.1,19.93,4,698.3,90.8,26.5,11.5,11.5
2018-12-10 12:34:45.1321,172.8,20,11.5,11.57,135.1,19.92,65,65040,65030,0,11.5,11.5
2018-12-10 12:34:45.3821,172.8,20,11.5,11.57,135.1,19.93,66,3210,3210,0,11.5,11.5
2018-12-10 12:34:45.6321,172.8,20,11.5,11.57,135,19.93,1,698.9,90.4,28.5,11.5,11.5
2018-12-10 12:34:45.8821,172.8,20,11.5,11.57,135.1,19.93,2,698.7,90.6,28.5,11.5,11.5
2018-12-10 12:34:46.1321,172.8,20,11.5,11.57,135.1,19.92,65,65050,65040,0,11.5,11.5
2018-12-10 12:34:46.3821,172.8,20,11.5,11.57,135,19.94,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:46.6321,172.8,20,11.5,11.57,135.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 12:34:46.8821,172.8,20,11.5,11.57,135.1,19.92,67,30.2,29.9,0,11.5,11.5
2018-12-10 12:34:47.1321,172.8,20,11.5,11.57,135.1,19.93,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:47.3821,172.8,20,11.5,11.57,135.1,19.93,6,65060,30.3,3.5,11.5,11.5
2018-12-10 12:34:47.6321,172.8,20,11.5,11.57,135.1,19.91,7,65050,30,3.6,11.5,11.5
2018-12-10 12:34:47.8821,172.8,20,11.5,11.57,135.1,19.92,1,698.9,90.4,28.5,11.5,11.5
2018-12-10 12:34:48.1321,172.8,20,11.5,11.57,135.1,19.9,2,698.7,90.6,28.5,11.5,11.5
2018-12-10 12:34:48.3821,172.8,20,11.5,11.57,135.1,19.94,61,702.5,697.7,0,11.5,11.5
2018-12-10 12:34:48.6322,172.8,20,11.5,11.57,135.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:34:48.8822,172.8,20,11.5,11.57,135,19.93,64,97.9,98.9,0,11.5,11.5
2018-12-10 12:34:49.1322,172.8,20,11.5,11.57,135.1,19.92,3,698.9,90.4,27,11.5,11.5
2018-12-10 12:34:49.3822,172.8,20,11.5,11.57,135.1,19.92,4,698.7,90.6,26.5,11.5,11.5
2018-12-10 12:34:49.6322,172.8,20,11.5,11.57,135,19.93,65,65050,65040,0,11.5,11.5
2018-12-10 12:34:49.8822,172.8,20,11.5,11.57,135.1,19.93,66,3230,3230,0,11.5,11.5
2018-12-10 12:34:50.1322,172.8,20,11.5,11.57,135.1,19.93,1,698.9,90.4,28.5,11.5,11.5
2018-12-10 12:34:50.3822,172.8,20,11.5,11.57,135.1,19.92,2,698.7,90.6,28.5,11.5,11.5
2018-12-10 12:34:50.6322,172.8,20,11.5,11.57,135.1,19.92,65,65050,65050,0,11.5,11.5
2018-12-10 12:34:50.8822,172.8,20,11.5,11.57,135.1,19.92,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:51.1322,172.8,20,11.5,11.57,135.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 12:34:51.3822,172.8,20,11.5,11.57,135.1,19.92,67,30.5,30.2,0,11.5,11.5
2018-12-10 12:34:51.6322,172.8,20,11.5,11.57,135.1,19.92,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:51.8822,172.8,20,11.5,11.57,135.1,19.92,6,65060,30.5,3.5,11.5,11.5
2018-12-10 12:34:52.1322,172.8,20,11.5,11.57,135.1,19.93,7,65060,30.2,3.6,11.5,11.5
2018-12-10 12:34:52.3822,172.8,20,11.5,11.57,135.1,19.95,1,699.1,90.4,28.5,11.5,11.5
2018-12-10 12:34:52.6322,172.8,20,11.5,11.57,135.1,19.92,2,699,90.6,28.5,11.5,11.5
2018-12-10 12:34:52.8823,172.8,20,11.5,11.57,135.2,19.93,61,702.7,697.8,0,11.5,11.5
2018-12-10 12:34:53.1323,172.8,20,11.5,11.57,135.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:34:53.3823,172.8,20,11.5,11.57,135.1,19.93,64,97.7,98.8,0,11.5,11.5
2018-12-10 12:34:53.6323,172.8,20.1,11.5,11.63,135.1,19.92,3,699.1,90.4,27,11.5,11.5
2018-12-10 12:34:53.8823,172.8,20.1,11.5,11.63,135.1,19.93,4,699,90.6,26.5,11.5,11.5
2018-12-10 12:34:54.1323,172.8,20.1,11.5,11.63,135.1,19.92,65,65050,65050,0,11.5,11.5
2018-12-10 12:34:54.3823,172.8,20.2,11.5,11.69,135.2,19.92,66,3230,3230,0,11.5,11.5
2018-12-10 12:34:54.6323,172.8,20.2,11.5,11.69,135.1,19.93,1,699.1,90.4,28.5,11.5,11.5
2018-12-10 12:34:54.8823,172.8,20.2,11.5,11.69,135.1,19.94,2,699,90.6,28.5,11.5,11.5
2018-12-10 12:34:55.1322,172.8,20.2,11.5,11.69,135.1,19.93,65,65050,65040,0,11.5,11.5
2018-12-10 12:34:55.3822,172.8,20.2,11.5,11.69,135,19.92,51,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:55.6322,172.8,20.2,11.5,11.69,135.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 12:34:55.8822,172.8,20.2,11.5,11.69,135.1,19.92,67,30.8,30.4,0,11.5,11.5
2018-12-10 12:34:56.1322,172.8,20.2,11.5,11.69,135.1,19.92,52,3.57,3.55,0,11.5,11.5
2018-12-10 12:34:56.3822,172.8,20.2,11.5,11.69,135.1,19.88,6,65030,30.8,3.6,11.5,11.5
2018-12-10 12:34:56.6322,172.8,20.2,11.5,11.69,135.1,19.92,7,65030,30.4,3.6,11.5,11.5
2018-12-10 12:34:56.8822,172.8,20.2,11.5,11.69,135.1,19.93,1,699.1,90.4,28.5,11.5,11.5
2018-12-10 12:34:57.1323,172.8,20.2,11.5,11.69,135.1,19.93,2,699,90.6,28.5,11.5,11.5
2018-12-10 12:34:57.3823,172.8,20.2,11.75,11.69,135.1,19.93,61,702.8,697.9,0,11.5,11.5
2018-12-10 12:34:57.6323,172.8,20.2,11.75,11.69,135.1,19.92,62,425,425,0,11.5,11.5
2018-12-10 12:34:57.8823,172.8,20.2,11.75,11.69,135.1,19.93,64,97.7,98.8,0,11.5,11.5
2018-12-10 12:34:58.1323,172.8,20.2,11.75,11.69,135,19.94,3,699.1,90.4,27,11.5,11.5
2018-12-10 12:34:58.3823,172.8,20.2,11.75,11.69,135.1,19.89,4,699,90.6,26.5,11.5,11.5
2018-12-10 12:34:58.6323,172.8,20.2,11.75,11.69,135.1,19.93,65,65040,65030,0,11.5,11.5
2018-12-10 12:34:58.8823,172.8,20.2,11.75,11.69,135.1,19.93,66,3230,3230,0,11.5,11.5
2018-12-10 12:34:59.1323,172.8,20.2,11.75,11.69,135.1,19.92,1,699.1,90.4,28.5,11.5,11.5
2018-12-10 12:34:59.3823,172.8,20.3,11.75,11.75,135.1,19.94,2,699.3,90.6,28.5,11.5,12
2018-12-10 12:34:59.6323,172.8,20.3,11.75,11.75,135.1,19.93,65,65060,65040,0,11.5,12
2018-12-10 12:34:59.8823,172.8,20.3,11.75,11.75,135.1,19.92,51,3.57,3.55,0,11.5,12
2018-12-10 12:35:00.1323,172.8,20.3,11.75,11.75,135.1,19.93,63,50,50,0,11.5,12
2018-12-10 12:35:00.3823,172.8,20.3,11.75,11.75,135.1,19.97,67,31,30.6,0,11.5,12
2018-12-10 12:35:00.6323,172.8,20.3,11.75,11.75,135.1,19.93,52,3.58,3.56,0,11.5,12
2018-12-10 12:35:00.8823,172.8,20.3,11.75,11.75,135.1,19.92,6,65050,31,3.6,11.5,12
2018-12-10 12:35:01.1323,172.8,20.3,12,11.75,135,19.94,7,65020,30.7,3.6,11.5,12
2018-12-10 12:35:01.3823,172.8,20.3,12,11.75,135.1,19.9,1,699,90.4,28.5,11.5,12
2018-12-10 12:35:01.6324,172.8,20.3,12,11.75,135.1,19.92,2,699.3,90.6,28.5,11.5,12
2018-12-10 12:35:01.8824,172.8,20.3,12,11.75,135.1,19.93,61,703,698,0,11.5,12
2018-12-10 12:35:02.1323,172.8,20.3,12,11.75,135.1,19.92,62,425,425,0,11.5,12
2018-12-10 12:35:02.3823,172.8,20.4,12,11.81,135.1,19.93,64,97.6,98.6,0,11.5,12
2018-12-10 12:35:02.6323,172.8,20.4,12,11.81,135.1,19.92,3,699,90.4,27,11.5,12
2018-12-10 12:35:02.8823,172.8,20.4,12,11.81,135.1,19.92,4,699.3,90.6,26.5,11.5,12
2018-12-10 12:35:03.1323,172.8,20.4,12,11.81,135.1,19.92,65,65040,65020,0,11.5,12
2018-12-10 12:35:03.3823,172.8,20.4,12,11.81,135.1,19.93,66,3250,3250,0,11.5,12
2018-12-10 12:35:03.6323,172.8,20.4,12,11.81,135.1,19.93,1,699,90.4,28.5,11.5,12
2018-12-10 12:35:03.8823,172.8,20.4,12,11.81,135.1,19.94,2,699.3,90.6,28.5,11.5,12
2018-12-10 12:35:04.1323,172.8,20.4,12,11.81,135.1,19.92,65,65040,65020,0,11.5,12
2018-12-10 12:35:04.3823,172.8,20.6,12,11.92,135,19.92,51,3.57,3.55,0,11.5,12
2018-12-10 12:35:04.6323,172.8,20.6,12,11.92,135,19.96,63,50,50,0,11.5,12
2018-12-10 12:35:04.8823,172.8,20.6,12,11.92,135,19.95,67,31.2,30.9,0,11.5,12
2018-12-10 12:35:05.1323,172.8,20.6,12,11.92,135.1,19.93,52,3.58,3.56,0,11.5,12
2018-12-10 12:35:05.3823,172.8,20.6,12,11.92,135.1,19.92,6,65050,31.3,3.6,11.5,12
2018-12-10 12:35:05.6324,172.8,20.6,12,11.92,135.1,19.92,7,65040,30.9,3.6,11.5,12
2018-12-10 12:35:05.8824,172.8,20.6,12,11.92,135.1,19.92,1,699,90.4,28.5,11.5,12
2018-12-10 12:35:06.1324,172.8,20.6,12,11.92,135.1,19.93,2,699.3,90.6,28.5,11.5,12
2018-12-10 12:35:06.3824,172.8,20.6,12,11.92,135.1,19.93,61,703.1,698.2,0,11.5,12
2018-12-10 12:35:06.6324,172.8,20.6,12,11.92,135.1,19.9,62,425,425,0,12,12
2018-12-10 12:35:06.8825,172.8,20.6,12,11.92,135.1,19.92,64,97.6,98.6,0,12,12
2018-12-10 12:35:07.1324,172.8,20.6,12,11.92,135.1,19.92,3,699.4,90.4,27,12,12
2018-12-10 12:35:07.3824,172.8,20.6,12,11.92,135.1,19.93,4,699.2,90.6,26.5,12,12
2018-12-10 12:35:07.6324,172.8,20.6,12,11.92,135,19.93,65,65050,65030,0,12,12
2018-12-10 12:35:07.8823,172.8,20.6,12,11.92,135.1,19.93,66,3240,3240,0,12,12
2018-12-10 12:35:08.1324,172.8,20.6,12,11.92,135.1,19.94,1,699.4,90.4,28.5,12,12
2018-12-10 12:35:08.3824,172.8,20.6,12,11.92,135.1,19.92,2,699.2,90.6,28.5,12,12
2018-12-10 12:35:08.6324,172.8,20.6,12,11.92,135.1,19.95,65,65040,65030,0,12,12
2018-12-10 12:35:08.8824,172.8,20.6,12,11.92,135.1,19.92,51,3.58,3.55,0,12,12
2018-12-10 12:35:09.1324,172.8,20.6,12,11.92,135.1,19.91,63,50,50,0,12,12
2018-12-10 12:35:09.3824,172.8,20.6,12,11.92,135,19.92,67,31.5,31.1,0,12,12
2018-12-10 12:35:09.6324,172.8,20.6,12,11.92,135,19.93,52,3.58,3.56,0,12,12
2018-12-10 12:35:09.8824,172.8,20.6,12,11.92,135.1,19.93,6,65050,31.5,3.6,12,12
2018-12-10 12:35:10.1324,172.8,20.6,12,11.92,135.2,19.93,7,65050,31.1,3.6,12,12
2018-12-10 12:35:10.3824,172.8,20.7,12,11.98,135.1,19.93,1,699.4,90.4,28.5,12,12
2018-12-10 12:35:10.6324,172.8,20.7,12,11.98,135,19.91,2,699.2,90.6,28.5,12,12
2018-12-10 12:35:10.8824,172.8,20.7,12,11.98,135.1,19.92,61,703.3,698.3,0,12,12
2018-12-10 12:35:11.1324,172.8,20.7,12,11.98,135.1,19.93,62,425,425,0,12,12
2018-12-10 12:35:11.3824,172.8,20.7,12,11.98,135.2,19.91,64,97.7,98.8,0,12,12
2018-12-10 12:35:11.6324,172.8,20.7,12,11.98,135.1,19.93,3,699.4,90.4,27,12,12
2018-12-10 12:35:11.8824,172.8,20.7,12,11.98,135.1,19.95,4,699.2,90.6,26.5,12,12
2018-12-10 12:35:12.1324,172.8,20.7,12,11.98,135.1,19.93,65,65040,65030,0,12,12
2018-12-10 12:35:12.3825,172.8,20.7,12,11.98,135,19.92,66,3230,3230,0,12,12
2018-12-10 12:35:12.6325,172.8,20.7,12,11.98,135,19.93,1,699.4,90.4,28.5,12,12
2018-12-10 12:35:12.8825,172.8,20.7,12,11.98,135.1,19.92,2,699.2,90.6,28.5,12,12
2018-12-10 12:35:13.1325,172.8,20.7,12,11.98,135.1,19.92,65,65040,65030,0,12,12
2018-12-10 12:35:13.3825,172.8,20.8,12,12.04,135,19.94,51,3.58,3.55,0,12,12
2018-12-10 12:35:13.6325,172.8,20.8,12,12.04,135,19.93,63,50,50,0,12,12
2018-12-10 12:35:13.8824,172.8,20.8,12,12.04,135.1,19.92,67,31.7,31.3,0,12,12
2018-12-10 12:35:14.1324,172.8,20.8,12,12.04,135.1,19.93,52,3.58,3.56,0,12,12
2018-12-10 12:35:14.3825,172.8,20.9,12,12.09,135.1,19.93,6,65050,31.7,3.6,12,12
2018-12-10 12:35:14.6325,172.8,20.9,12,12.09,135.1,19.92,7,65040,31.3,3.6,12,12
2018-12-10 12:35:14.8825,172.8,20.9,12,12.09,135.1,19.91,1,699.6,90.4,28.5,12,12
2018-12-10 12:35:15.1326,172.8,20.9,12,12.09,135.1,19.93,2,699.7,90.6,28.5,12,12
2018-12-10 12:35:15.3825,172.8,21,12,12.15,135.1,19.92,61,703.3,698.5,0,12,12
2018-12-10 12:35:15.6325,172.8,21,12,12.15,135,19.92,62,425,425,0,12,12
2018-12-10 12:35:15.8825,172.8,21,12,12.15,135.1,19.93,64,97.8,98.9,0,12,12
2018-12-10 12:35:16.1325,172.8,21,12,12.15,135.1,19.93,3,699.6,90.4,27,12,12
2018-12-10 12:35:16.3825,172.8,21,12,12.15,135.1,19.93,4,699.7,90.6,26.5,12,12
2018-12-10 12:35:16.6325,172.8,21,12,12.15,135.1,19.92,65,65040,65040,0,12,12
2018-12-10 12:35:16.8825,172.8,21,12,12.15,135.1,19.92,66,3240,3240,0,12,12
2018-12-10 12:35:17.1326,172.8,21,12,12.15,135.1,19.92,1,699.6,90.4,28.5,12,12
2018-12-10 12:35:17.3826,172.8,21,12,12.15,135.1,19.92,2,699.7,90.6,28.5,12,12
2018-12-10 12:35:17.6325,172.8,21,12,12.15,135.1,19.94,65,65050,65040,0,12,12
2018-12-10 12:35:17.8825,172.8,21,12,12.15,135.1,19.95,51,3.58,3.56,0,12,12
2018-12-10 12:35:18.1325,172.8,21,12,12.15,135,19.93,63,50,50,0,12,12
2018-12-10 12:35:18.3825,172.8,21,12,12.15,135.1,19.93,67,31.9,31.5,0,12,12
2018-12-10 12:35:18.6325,172.8,21,12,12.15,135.1,19.93,52,3.58,3.56,0,12,12
2018-12-10 12:35:18.8825,172.8,21,12,12.15,135.1,19.91,6,65040,31.9,3.6,12,12
2018-12-10 12:35:19.1325,172.8,21,12,12.15,135.1,19.93,7,65040,31.5,3.6,12,12
2018-12-10 12:35:19.3825,172.8,21,12,12.15,135.1,19.93,1,699.6,90.4,28.5,12,12
2018-12-10 12:35:19.6325,172.8,21,12,12.15,135.1,19.93,2,699.7,90.6,28.5,12,12
2018-12-10 12:35:19.8825,172.8,21,12,12.15,135.1,19.92,61,703.4,698.5,0,12,12
2018-12-10 12:35:20.1324,172.8,21,12,12.15,135.1,19.92,62,425,425,0,12,12
2018-12-10 12:35:20.3824,172.8,21,12,12.15,135.1,19.93,64,97.7,98.7,0,12,12
2018-12-10 12:35:20.6325,172.8,21,12,12.15,135.2,19.94,3,699.6,90.4,27,12,12
2018-12-10 12:35:20.8825,172.8,21,12,12.15,135.2,19.93,4,699.7,90.6,26.5,12,12
2018-12-10 12:35:21.1325,172.8,21,12,12.15,135.1,19.92,65,65030,65020,0,12,12
2018-12-10 12:35:21.3825,172.8,21.1,12.25,12.21,135.1,19.93,66,3230,3230,0,12,12
2018-12-10 12:35:21.6325,172.8,21.1,12.25,12.21,135.1,19.94,1,699.7,90.4,28.5,12,12
2018-12-10 12:35:21.8825,172.8,21.1,12.25,12.21,135.1,19.93,2,699.9,90.5,28.5,12,12
2018-12-10 12:35:22.1325,172.8,21.1,12.25,12.21,135.1,19.92,65,65020,65010,0,12,12
2018-12-10 12:35:22.3825,172.8,21.1,12.25,12.21,135.1,19.92,51,3.58,3.56,0,12,12
2018-12-10 12:35:22.6325,172.8,21.1,12.25,12.21,135.1,19.94,63,50,50,0,12,12
2018-12-10 12:35:22.8825,172.8,21.1,12.25,12.21,135.1,19.92,67,32.1,31.7,0,12,12
2018-12-10 12:35:23.1325,172.8,21.1,12.25,12.21,135.1,19.93,52,3.58,3.56,0,12,12
2018-12-10 12:35:23.3825,172.8,21.1,12.5,12.21,135.1,19.92,6,64980,32.1,3.6,12,12
2018-12-10 12:35:23.6325,172.8,21.1,12.5,12.21,135.1,19.93,7,64820,31.7,3.6,12,12
2018-12-10 12:35:23.8825,172.8,21.1,12.5,12.21,135.1,19.92,1,699.7,90.4,28.5,12,12
2018-12-10 12:35:24.1325,172.8,21.1,12.5,12.21,135.1,19.92,2,699.9,90.5,28.5,12,12
2018-12-10 12:35:24.3826,172.8,21.1,12.5,12.21,135.1,19.93,61,703.4,698.7,0,12,12
2018-12-10 12:35:24.6326,172.8,21.2,12.5,12.27,135,19.93,62,425,425,0,12,12
2018-12-10 12:35:24.8826,172.8,21.2,12.5,12.27,135,19.92,64,97.7,99,0,12,12
2018-12-10 12:35:25.1327,172.8,21.2,12.5,12.27,135,19.92,3,699.7,90.4,27,12,12
2018-12-10 12:35:25.3827,172.8,21.3,12.5,12.33,135.1,19.92,4,699.9,90.5,26.5,12,12
2018-12-10 12:35:25.6327,172.8,21.3,12.5,12.33,135.1,19.91,65,65190,64850,0,12,12
2018-12-10 12:35:25.8827,172.8,21.3,12.5,12.33,135.1,19.92,66,3240,3240,0,12,12
2018-12-10 12:35:26.1326,172.8,21.3,12.5,12.33,135,19.92,1,699.7,90.4,28.5,12,12
2018-12-10 12:35:26.3826,172.8,21.4,12.5,12.38,135.1,19.93,2,699.9,90.5,28.5,12,12
2018-12-10 12:35:26.6325,172.8,21.4,12.5,12.38,135.1,19.93,65,64830,65200,0,12,12
2018-12-10 12:35:26.8825,172.8,21.4,12.5,12.38,135.1,19.92,51,3.58,3.56,0,12,12
2018-12-10 12:35:27.1325,172.8,21.4,12.5,12.38,135.1,19.92,63,50,50,0,12,12
2018-12-10 12:35:27.3825,172.8,21.4,12.5,12.38,135.1,19.94,67,32.3,31.9,0,12,12
2018-12-10 12:35:27.6324,172.8,21.4,12.5,12.38,135.1,19.93,52,3.58,3.56,0,12,12
2018-12-10 12:35:27.8825,172.8,21.4,12.5,12.38,135.1,19.92,6,64830,32.3,3.6,12,12
2018-12-10 12:35:28.1325,172.8,21.4,12.5,12.38,135,19.93,7,65200,31.9,3.6,12,12
2018-12-10 12:35:28.3825,172.8,21.4,12.5,12.38,135.1,19.95,1,699.9,90.1,28.5,12.5,12
2018-12-10 12:35:28.6325,172.8,21.4,12.5,12.38,135,19.92,2,700,90.7,28.5,12.5,12.5
2018-12-10 12:35:28.8825,172.8,21.4,12.5,12.38,135.1,19.92,61,703.5,698.7,0,12.5,12.5
2018-12-10 12:35:29.1325,172.8,21.4,12.5,12.38,135,19.93,62,425,425,0,12.5,12.5
2018-12-10 12:35:29.3825,172.8,21.4,12.5,12.38,135.1,19.93,64,97.3,98.9,0,12.5,12.5
2018-12-10 12:35:29.6325,172.8,21.4,12.5,12.38,135.1,19.92,3,699.9,90.1,27,12.5,12.5
2018-12-10 12:35:29.8826,172.8,21.4,12.5,12.38,135.1,19.93,4,700,90.7,26.5,12.5,12.5
2018-12-10 12:35:30.1326,172.8,21.4,12.5,12.38,135.1,19.94,65,64830,65210,0,12.5,12.5
2018-12-10 12:35:30.3826,172.8,21.4,12.5,12.38,135.1,19.92,66,3230,3230,0,12.5,12.5
2018-12-10 12:35:30.6326,172.8,21.4,12.5,12.38,135.1,19.92,1,699.9,90.1,28.5,12.5,12.5
2018-12-10 12:35:30.8826,172.8,21.4,12.5,12.38,135,19.95,2,700,90.7,28.5,12.5,12.5
2018-12-10 12:35:31.1326,172.8,21.4,12.5,12.38,135,19.93,65,65220,64830,0,12.5,12.5
2018-12-10 12:35:31.3826,172.8,21.4,12.5,12.38,135.1,19.82,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:31.6326,172.8,21.4,12.5,12.38,135.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 12:35:31.8826,172.8,21.4,12.5,12.38,135.1,19.93,67,32.5,32.1,0,12.5,12.5
2018-12-10 12:35:32.1327,172.8,21.4,12.5,12.38,135,19.92,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:32.3827,172.8,21.4,12.5,12.38,135.1,19.93,6,65010,32.5,3.6,12.5,12.5
2018-12-10 12:35:32.6327,172.8,21.4,12.5,12.38,135.1,19.93,7,65020,32.1,3.6,12.5,12.5
2018-12-10 12:35:32.8827,172.8,21.4,12.5,12.38,135.1,19.94,1,699.9,90.1,28.5,12.5,12.5
2018-12-10 12:35:33.1327,172.8,21.4,12.5,12.38,135.1,19.91,2,700,90.7,28.5,12.5,12.5
2018-12-10 12:35:33.3827,172.8,21.5,12.5,12.44,135.1,20.02,61,703.6,698.8,0,12.5,12.5
2018-12-10 12:35:33.6327,172.8,21.5,12.5,12.44,135.1,19.94,62,425,425,0,12.5,12.5
2018-12-10 12:35:33.8827,172.8,21.5,12.5,12.44,135,19.93,64,97.6,98.6,0,12.5,12.5
2018-12-10 12:35:34.1326,172.8,21.5,12.5,12.44,135.1,19.93,3,699.9,90.1,27,12.5,12.5
2018-12-10 12:35:34.3826,172.8,21.6,12.5,12.5,135.1,19.92,4,700,90.7,26.5,12.5,12.5
2018-12-10 12:35:34.6326,172.8,21.6,12.5,12.5,135.1,19.93,65,64840,65210,0,12.5,12.5
2018-12-10 12:35:34.8826,172.8,21.6,12.5,12.5,135.1,19.93,66,3240,3240,0,12.5,12.5
2018-12-10 12:35:35.1326,172.8,21.6,12.5,12.5,135.1,19.93,1,699.9,90.1,28.5,12.5,12.5
2018-12-10 12:35:35.3827,172.8,21.6,12.5,12.5,135.1,19.99,2,700,90.7,28.5,12.5,12.5
2018-12-10 12:35:35.6327,172.8,21.6,12.5,12.5,135.1,19.94,65,65220,64840,0,12.5,12.5
2018-12-10 12:35:35.8827,172.8,21.6,12.5,12.5,135.1,19.92,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:36.1327,172.8,21.8,12.5,12.62,135.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 12:35:36.3827,172.8,21.8,12.5,12.62,135.1,19.93,67,32.7,32.2,0,12.5,12.5
2018-12-10 12:35:36.6327,172.8,21.8,12.5,12.62,135.1,19.92,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:36.8827,172.8,21.8,12.5,12.62,135.1,19.93,6,65020,32.7,3.6,12.5,12.5
2018-12-10 12:35:37.1327,172.8,21.8,12.5,12.62,135.1,19.93,7,65020,32.3,3.6,12.5,12.5
2018-12-10 12:35:37.3827,172.8,22,12.5,12.73,135.1,19.93,1,700.1,90.2,28.5,12.5,12.5
2018-12-10 12:35:37.6327,172.8,22,12.5,12.73,135.2,19.92,2,700,90.5,28.5,12.5,12.5
2018-12-10 12:35:37.8827,172.8,22,12.5,12.73,135.1,19.94,61,703.7,699,0,12.5,12.5
2018-12-10 12:35:38.1327,172.8,22,12.5,12.73,135.1,19.91,62,425,425,0,12.5,12.5
2018-12-10 12:35:38.3827,172.8,22,12.5,12.73,135.1,19.93,64,97.8,98.8,0,12.5,12.5
2018-12-10 12:35:38.6327,172.8,22,12.5,12.73,135.1,19.93,3,700.1,90.2,27,12.5,12.5
2018-12-10 12:35:38.8827,172.8,22,12.5,12.73,135.1,19.93,4,700,90.5,26.5,12.5,12.5
2018-12-10 12:35:39.1327,172.8,22,12.5,12.73,135.1,19.89,65,65030,65020,0,12.5,12.5
2018-12-10 12:35:39.3827,172.8,22,12.5,12.73,135.1,19.94,66,3230,3230,0,12.5,12.5
2018-12-10 12:35:39.6327,172.8,22,12.5,12.73,135.1,19.92,1,700.1,90.2,28.5,12.5,12.5
2018-12-10 12:35:39.8827,172.8,22,12.5,12.73,135.1,19.93,2,700,90.5,28.5,12.5,12.5
2018-12-10 12:35:40.1327,172.8,22,12.5,12.73,135.1,19.92,65,65040,65030,0,12.5,12.5
2018-12-10 12:35:40.3827,172.8,22,12.5,12.73,135.1,19.93,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:40.6327,172.8,22,12.5,12.73,135.1,19.92,63,50,50,0,12.5,12.5
2018-12-10 12:35:40.8827,172.8,22,12.5,12.73,135.2,19.92,67,32.9,32.4,0,12.5,12.5
2018-12-10 12:35:41.1327,172.8,22,12.5,12.73,135.1,19.96,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:41.3827,172.8,22,12.5,12.73,135.1,19.9,6,65030,32.9,3.6,12.5,12.5
2018-12-10 12:35:41.6327,172.8,22,12.5,12.73,135.1,19.93,7,65010,32.4,3.6,12.5,12.5
2018-12-10 12:35:41.8827,172.8,22,12.5,12.73,135,19.93,1,700.1,90.2,28.5,12.5,12.5
2018-12-10 12:35:42.1328,172.8,22,12.5,12.73,135.1,19.93,2,700,90.5,28.5,12.5,12.5
2018-12-10 12:35:42.3828,172.8,22,12.5,12.73,135.1,19.93,61,703.9,699,0,12.5,12.5
2018-12-10 12:35:42.6328,172.8,22,12.5,12.73,135.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 12:35:42.8828,172.8,22,12.5,12.73,135.1,19.93,64,97.7,98.7,0,12.5,12.5
2018-12-10 12:35:43.1328,172.8,22,12.5,12.73,135.1,19.93,3,700.3,90.1,27,12.5,12.5
2018-12-10 12:35:43.3827,172.8,22,12.5,12.73,135.1,19.93,4,700.1,90.5,26.5,12.5,12.5
2018-12-10 12:35:43.6327,172.8,22,12.5,12.73,135.1,19.92,65,65030,65030,0,12.5,12.5
2018-12-10 12:35:43.8827,172.8,22,12.5,12.73,135.1,19.92,66,3240,3240,0,12.5,12.5
2018-12-10 12:35:44.1327,172.8,22,12.5,12.73,135.1,19.93,1,700.3,90.1,28.5,12.5,12.5
2018-12-10 12:35:44.3827,172.8,22,12.5,12.73,135.1,19.93,2,700.1,90.5,28.5,12.5,12.5
2018-12-10 12:35:44.6327,172.8,22,12.5,12.73,135.1,19.88,65,65030,65030,0,12.5,12.5
2018-12-10 12:35:44.8827,172.8,22,12.5,12.73,135.1,19.92,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:45.1327,172.8,22,12.5,12.73,135.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 12:35:45.3827,172.8,22,13,12.73,135.1,19.92,67,33.1,32.6,0,12.5,12.5
2018-12-10 12:35:45.6327,172.8,22,13,12.73,135.1,19.92,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:45.8828,172.8,22,13,12.73,135.1,19.92,6,65030,33.1,3.6,12.5,12.5
2018-12-10 12:35:46.1328,172.8,22,13,12.73,135.1,19.93,7,65020,32.6,3.6,12.5,12.5
2018-12-10 12:35:46.3828,172.8,22,13,12.73,135.1,19.94,1,700.3,90.1,28.5,12.5,12.5
2018-12-10 12:35:46.6328,172.8,22,13,12.73,135.1,19.95,2,700.1,90.5,28.5,12.5,12.5
2018-12-10 12:35:46.8828,172.8,22,13,12.73,135.1,19.94,61,703.9,699.1,0,12.5,12.5
2018-12-10 12:35:47.1328,172.8,22,13,12.73,135.1,19.92,62,425,425,0,12.5,12.5
2018-12-10 12:35:47.3828,172.8,22.1,13,12.79,135.1,19.93,64,97.7,98.7,0,12.5,12.5
2018-12-10 12:35:47.6328,172.8,22.1,13,12.79,135.1,19.97,3,700.3,90.1,27,12.5,12.5
2018-12-10 12:35:47.8828,172.8,22.1,13,12.79,135,19.93,4,700.1,90.5,26.5,12.5,12.5
2018-12-10 12:35:48.1328,172.8,22.1,13,12.79,135.1,19.94,65,65020,65020,0,12.5,12.5
2018-12-10 12:35:48.3828,172.8,22.2,13,12.85,135,19.93,66,3240,3240,0,12.5,12.5
2018-12-10 12:35:48.6327,172.8,22.2,13,12.85,135.1,19.91,1,700.3,90.1,28.5,12.5,12.5
2018-12-10 12:35:48.8827,172.8,22.2,13,12.85,135.1,19.93,2,700.1,90.5,28.5,12.5,12.5
2018-12-10 12:35:49.1327,172.8,22.2,13,12.85,135.1,19.92,65,65020,65010,0,12.5,12.5
2018-12-10 12:35:49.3828,172.8,22.2,13,12.85,135.1,19.92,51,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:49.6328,172.8,22.2,13,12.85,135.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 12:35:49.8828,172.8,22.2,13,12.85,135.1,19.93,67,33.2,32.7,0,12.5,12.5
2018-12-10 12:35:50.1329,172.8,22.2,13,12.85,135.1,19.92,52,3.58,3.56,0,12.5,12.5
2018-12-10 12:35:50.3829,172.8,22.2,13,12.85,135.1,19.93,6,65020,33.2,3.6,13,13
2018-12-10 12:35:50.6329,172.8,22.2,13,12.85,135.1,19.92,7,65020,32.7,3.6,13,13
2018-12-10 12:35:50.8828,172.8,22.2,13,12.85,135,19.93,1,700.4,90.3,28.5,13,13
2018-12-10 12:35:51.1328,172.8,22.2,13,12.85,135,19.92,2,700.3,90.5,28.5,13,13
2018-12-10 12:35:51.3829,172.8,22.2,13,12.85,135,19.93,61,704.1,699.3,0,13,13
2018-12-10 12:35:51.6329,172.8,22.2,13,12.85,135.1,19.93,62,425,425,0,13,13
2018-12-10 12:35:51.8829,172.8,22.2,13,12.85,135.1,19.95,64,97.7,98.7,0,13,13
2018-12-10 12:35:52.1329,172.8,22.2,13,12.85,135.1,19.92,3,700.4,90.3,27,13,13
2018-12-10 12:35:52.3829,172.8,22.2,13,12.85,135.1,19.93,4,700.3,90.5,26.5,13,13
2018-12-10 12:35:52.6329,172.8,22.2,13,12.85,135.1,19.95,65,65020,65020,0,13,13
2018-12-10 12:35:52.8829,172.8,22.2,13,12.85,135.1,19.93,66,3240,3240,0,13,13
2018-12-10 12:35:53.1329,172.8,22.2,13,12.85,135.1,19.93,1,700.4,90.3,28.5,13,13
2018-12-10 12:35:53.3829,172.8,22.2,13,12.85,135.1,19.92,2,700.3,90.5,28.5,13,13
2018-12-10 12:35:53.6329,172.8,22.2,13,12.85,135.1,19.94,65,65030,65020,0,13,13
2018-12-10 12:35:53.8829,172.8,22.2,13,12.85,135.1,19.92,51,3.58,3.56,0,13,13
2018-12-10 12:35:54.1329,172.8,22.2,13,12.85,135,19.97,63,50,50,0,13,13
2018-12-10 12:35:54.3829,172.8,22.3,13,12.91,135,19.92,67,33.4,32.9,0,13,13
2018-12-10 12:35:54.6329,172.8,22.3,13,12.91,135.1,19.93,52,3.58,3.56,0,13,13
2018-12-10 12:35:54.8828,172.8,22.3,13,12.91,135.1,19.93,6,65020,33.4,3.6,13,13
2018-12-10 12:35:55.1328,172.8,22.3,13,12.91,135.1,19.92,7,65020,32.9,3.6,13,13
2018-12-10 12:35:55.3828,172.8,22.3,13,12.91,135.1,19.95,1,700.4,90.3,28.5,13,13
2018-12-10 12:35:55.6328,172.8,22.4,13,12.96,135.1,19.93,2,700.3,90.5,28.5,13,13
2018-12-10 12:35:55.8828,172.8,22.4,13,12.96,135.1,19.92,61,704.3,699.3,0,13,13
2018-12-10 12:35:56.1329,172.8,22.4,13,12.96,135.1,19.92,62,425,425,0,13,13
2018-12-10 12:35:56.3829,172.8,22.4,13,12.96,135.1,19.88,64,97.6,98.6,0,13,13
2018-12-10 12:35:56.6329,172.8,22.4,13,12.96,135.1,19.91,3,700.4,90.3,27,13,13
2018-12-10 12:35:56.8829,172.8,22.4,13,12.96,135.1,19.93,4,700.3,90.5,26.5,13,13
2018-12-10 12:35:57.1329,172.8,22.4,13,12.96,135,19.93,65,65020,65020,0,13,13
2018-12-10 12:35:57.3829,172.8,22.4,13,12.96,135,19.9,66,3250,3250,0,13,13
2018-12-10 12:35:57.6330,172.8,22.4,13,12.96,135.1,19.92,1,700.5,90.1,28.5,13,13
2018-12-10 12:35:57.8830,172.8,22.4,13,12.96,135.1,19.93,2,700.7,90.5,28.5,13,13
2018-12-10 12:35:58.1330,172.8,22.4,13,12.96,135.1,19.93,65,65030,65030,0,13,13
2018-12-10 12:35:58.3830,172.8,22.5,13,13.02,135.1,19.92,51,3.58,3.56,0,13,13
2018-12-10 12:35:58.6330,172.8,22.5,13,13.02,135.1,19.92,63,50,50,0,13,13
2018-12-10 12:35:58.8830,172.8,22.5,13,13.02,135,19.92,67,33.5,33,0,13,13
2018-12-10 12:35:59.1330,172.8,22.5,13,13.02,135,19.93,52,3.58,3.56,0,13,13
2018-12-10 12:35:59.3829,172.8,22.6,13,13.08,135.1,19.91,6,65020,33.5,3.6,13,13
2018-12-10 12:35:59.6329,172.8,22.6,13,13.08,135.1,19.92,7,65030,33,3.6,13,13
2018-12-10 12:35:59.8829,172.8,22.6,13,13.08,135.1,19.93,1,700.5,90.1,28.5,13,13
2018-12-10 12:36:00.1328,172.8,22.6,13,13.08,135.1,19.85,2,700.7,90.5,28.5,13,13
2018-12-10 12:36:00.3828,172.8,22.6,13,13.08,135.1,19.94,61,704.3,699.4,0,13,13
2018-12-10 12:36:00.6328,172.8,22.6,13,13.08,135.1,19.92,62,425,425,0,13,13
2018-12-10 12:36:00.8829,172.8,22.6,13,13.08,135.1,19.92,64,97.8,98.8,0,13,13
2018-12-10 12:36:01.1329,172.8,22.6,13,13.08,135.1,19.94,3,700.5,90.1,27,13,13
2018-12-10 12:36:01.3829,172.8,22.6,13,13.08,135.1,19.93,4,700.7,90.5,26.5,13,13
2018-12-10 12:36:01.6329,172.8,22.6,13,13.08,135.1,19.93,65,65030,65030,0,13,13
2018-12-10 12:36:01.8829,172.8,22.6,13,13.08,135.1,19.92,66,3240,3240,0,13,13
2018-12-10 12:36:02.1329,172.8,22.6,13,13.08,135.1,19.93,1,700.5,90.1,28.5,13,13
2018-12-10 12:36:02.3829,172.8,22.6,13,13.08,135.1,19.93,2,700.7,90.5,28.5,13,13
2018-12-10 12:36:02.6329,172.8,22.6,13,13.08,135.1,19.92,65,65030,65030,0,13,13
2018-12-10 12:36:02.8829,172.8,22.6,13,13.08,135.1,19.92,51,3.58,3.56,0,13,13
2018-12-10 12:36:03.1329,172.8,22.6,13,13.08,135.1,19.93,63,50,50,0,13,13
2018-12-10 12:36:03.3830,172.8,22.6,13,13.08,135.1,19.93,67,33.7,33.1,0,13,13
2018-12-10 12:36:03.6330,172.8,22.6,13,13.08,135.1,19.96,52,3.58,3.56,0,13,13
2018-12-10 12:36:03.8830,172.8,22.6,13,13.08,135.1,19.92,6,65040,33.7,3.6,13,13
2018-12-10 12:36:04.1330,172.8,22.6,13,13.08,135.1,19.93,7,65030,33.2,3.6,13,13
2018-12-10 12:36:04.3830,172.8,22.6,13,13.08,135.1,19.94,1,700.5,90.1,28.5,13,13
2018-12-10 12:36:04.6330,172.8,22.6,13,13.08,135.1,19.93,2,700.7,90.5,28.5,13,13
2018-12-10 12:36:04.8830,172.8,22.6,13,13.08,135,19.93,61,704.3,699.5,0,13,13
2018-12-10 12:36:05.1330,172.8,22.6,13,13.08,135.1,19.94,62,425,425,0,13,13
2018-12-10 12:36:05.3830,172.8,22.7,13,13.14,135.1,19.93,64,97.7,98.7,0,13,13
2018-12-10 12:36:05.6330,172.8,22.7,13,13.14,135.1,19.87,3,700.8,90.1,27,13,13
2018-12-10 12:36:05.8830,172.8,22.7,13,13.14,135.1,19.92,4,700.6,90.5,26.5,13,13
2018-12-10 12:36:06.1330,172.8,22.7,13,13.14,135.1,19.93,65,65000,65000,0,13,13
2018-12-10 12:36:06.3830,172.8,22.8,13,13.19,135.1,19.92,66,3230,3230,0,13,13
2018-12-10 12:36:06.6330,172.8,22.8,13,13.19,135.1,19.92,1,700.8,90.1,28.5,13,13
2018-12-10 12:36:06.8830,172.8,22.8,13,13.19,135.1,19.93,2,700.6,90.5,28.5,13,13
2018-12-10 12:36:07.1330,172.8,22.8,13,13.19,135.1,19.93,65,65020,65020,0,13,13
2018-12-10 12:36:07.3830,172.8,22.8,13.25,13.19,135.1,19.93,51,3.58,3.56,0,13,13
2018-12-10 12:36:07.6330,172.8,22.8,13.25,13.19,135.1,19.93,63,50,50,0,13,13
2018-12-10 12:36:07.8830,172.8,22.8,13.25,13.19,135.1,19.92,67,33.8,33.3,0,13,13
2018-12-10 12:36:08.1331,172.8,22.8,13.25,13.19,135.1,19.92,52,3.58,3.56,0,13,13
2018-12-10 12:36:08.3831,172.8,22.8,13.25,13.19,135.1,19.92,6,65020,33.8,3.6,13,13
2018-12-10 12:36:08.6332,172.8,22.8,13.25,13.19,135.1,19.93,7,65040,33.3,3.6,13,13
2018-12-10 12:36:08.8832,172.8,22.8,13.25,13.19,135.1,19.92,1,700.8,90.1,28.5,13,13
2018-12-10 12:36:09.1332,172.8,22.8,13.25,13.19,135.1,19.93,2,700.6,90.5,28.5,13,13
2018-12-10 12:36:09.3832,172.8,22.8,13.25,13.19,135.1,19.92,61,704.4,699.6,0,13,13
2018-12-10 12:36:09.6332,172.8,22.8,13.25,13.19,135.1,19.93,62,425,425,0,13,13
2018-12-10 12:36:09.8832,172.8,22.8,13.25,13.19,135.1,19.92,64,97.9,98.9,0,13,13
2018-12-10 12:36:10.1331,172.8,22.8,13.25,13.19,135.1,19.94,3,700.8,90.1,27,13,13
2018-12-10 12:36:10.3831,172.8,23,13.5,13.31,135.1,19.93,4,700.6,90.5,26.5,13,13
2018-12-10 12:36:10.6331,172.8,23,13.5,13.31,135.1,19.92,65,65020,65030,0,13,13
2018-12-10 12:36:10.8830,172.8,23,13.5,13.31,135.1,19.92,66,3200,3200,0,13,13
2018-12-10 12:36:11.1330,172.8,23,13.5,13.31,135.1,19.93,1,700.8,90.1,28.5,13,13
2018-12-10 12:36:11.3830,172.8,23,13.5,13.31,135,19.91,2,700.6,90.5,28.5,13,13
2018-12-10 12:36:11.6330,172.8,23,13.5,13.31,135.1,19.93,65,65020,65030,0,13,13
2018-12-10 12:36:11.8830,172.8,23,13.5,13.31,135.1,19.93,51,3.58,3.56,0,13.5,13
2018-12-10 12:36:12.1331,172.8,23,13.5,13.31,135.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 12:36:12.3832,172.8,23,13.5,13.31,135.1,19.92,67,33.9,33.4,0,13.5,13.5
2018-12-10 12:36:12.6332,172.8,23,13.5,13.31,135.1,19.92,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:12.8832,172.8,23,13.5,13.31,135.1,19.93,6,65010,33.9,3.6,13.5,13.5
2018-12-10 12:36:13.1332,172.8,23,13.5,13.31,135.1,19.96,7,65020,33.4,3.6,13.5,13.5
2018-12-10 12:36:13.3831,172.8,23,13.5,13.31,135.1,19.85,1,700.9,90.1,28.5,13.5,13.5
2018-12-10 12:36:13.6331,172.8,23,13.5,13.31,135.1,19.94,2,700.7,90.4,28.5,13.5,13.5
2018-12-10 12:36:13.8831,172.8,23,13.5,13.31,135.1,19.89,61,704.4,699.7,0,13.5,13.5
2018-12-10 12:36:14.1331,172.8,23,13.5,13.31,135.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 12:36:14.3831,172.8,23,13.5,13.31,135.1,19.92,64,98,99,0,13.5,13.5
2018-12-10 12:36:14.6331,172.8,23,13.5,13.31,135.1,19.92,3,700.9,90.1,27,13.5,13.5
2018-12-10 12:36:14.8831,172.8,23,13.5,13.31,135.1,19.92,4,700.7,90.4,26.5,13.5,13.5
2018-12-10 12:36:15.1331,172.8,23,13.5,13.31,135.1,19.93,65,65010,65020,0,13.5,13.5
2018-12-10 12:36:15.3831,172.8,23.1,13.5,13.37,135.1,19.94,66,3200,3200,0,13.5,13.5
2018-12-10 12:36:15.6331,172.8,23.1,13.5,13.37,135.1,19.88,1,700.9,90.1,28.5,13.5,13.5
2018-12-10 12:36:15.8831,172.8,23.1,13.5,13.37,135.1,19.92,2,700.7,90.4,28.5,13.5,13.5
2018-12-10 12:36:16.1331,172.8,23.1,13.5,13.37,135,19.93,65,65020,65020,0,13.5,13.5
2018-12-10 12:36:16.3831,172.8,23.1,13.5,13.37,135.1,19.91,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:16.6331,172.8,23.1,13.5,13.37,135.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 12:36:16.8832,172.8,23.1,13.5,13.37,135.1,19.92,67,34,33.5,0,13.5,13.5
2018-12-10 12:36:17.1332,172.8,23.1,13.5,13.37,135.1,19.92,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:17.3831,172.8,23.1,13.5,13.37,135,19.92,6,65020,34.1,3.6,13.5,13.5
2018-12-10 12:36:17.6331,172.8,23.1,13.5,13.37,135,19.95,7,65020,33.5,3.6,13.5,13.5
2018-12-10 12:36:17.8831,172.8,23.1,13.5,13.37,135.1,19.92,1,700.9,90.1,28.5,13.5,13.5
2018-12-10 12:36:18.1331,172.8,23.1,13.5,13.37,135.1,19.92,2,700.7,90.4,28.5,13.5,13.5
2018-12-10 12:36:18.3831,172.8,23.2,13.5,13.43,135.1,19.93,61,704.6,699.8,0,13.5,13.5
2018-12-10 12:36:18.6331,172.8,23.2,13.5,13.43,135.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 12:36:18.8831,172.8,23.2,13.5,13.43,135.1,19.96,64,97.8,98.8,0,13.5,13.5
2018-12-10 12:36:19.1332,172.8,23.2,13.5,13.43,135.1,19.93,3,701.1,90.1,27,13.5,13.5
2018-12-10 12:36:19.3832,172.8,23.2,13.5,13.43,135,19.91,4,701.1,90.4,26.5,13.5,13.5
2018-12-10 12:36:19.6331,172.8,23.2,13.5,13.43,135.1,19.89,65,65030,65030,0,13.5,13.5
2018-12-10 12:36:19.8831,172.8,23.2,13.5,13.43,135.1,19.94,66,3230,3230,0,13.5,13.5
2018-12-10 12:36:20.1331,172.8,23.2,13.5,13.43,135.1,19.93,1,701.1,90.1,28.5,13.5,13.5
2018-12-10 12:36:20.3831,172.8,23.2,13.5,13.43,135.1,19.92,2,701.1,90.4,28.5,13.5,13.5
2018-12-10 12:36:20.6331,172.8,23.2,13.5,13.43,135.1,19.93,65,65030,65040,0,13.5,13.5
2018-12-10 12:36:20.8831,172.8,23.2,13.5,13.43,135.1,19.93,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:21.1331,172.8,23.3,13.5,13.48,135.1,19.94,63,50,50,0,13.5,13.5
2018-12-10 12:36:21.3832,172.8,23.4,13.5,13.54,135.1,19.92,67,34.2,33.6,0,13.5,13.5
2018-12-10 12:36:21.6332,172.8,23.4,13.5,13.54,135.1,19.98,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:21.8832,172.8,23.4,13.5,13.54,135.1,19.93,6,65030,34.2,3.6,13.5,13.5
2018-12-10 12:36:22.1332,172.8,23.4,13.5,13.54,135,19.93,7,65020,33.6,3.6,13.5,13.5
2018-12-10 12:36:22.3832,172.8,23.4,13.5,13.54,135,19.93,1,701.1,90.1,28.5,13.5,13.5
2018-12-10 12:36:22.6332,172.8,23.4,13.5,13.54,135.1,19.92,2,701.1,90.4,28.5,13.5,13.5
2018-12-10 12:36:22.8832,172.8,23.4,13.5,13.54,135.1,19.93,61,704.7,699.9,0,13.5,13.5
2018-12-10 12:36:23.1332,172.8,23.4,13.5,13.54,135.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 12:36:23.3832,172.8,23.4,13.5,13.54,135.1,19.93,64,97.7,98.7,0,13.5,13.5
2018-12-10 12:36:23.6332,172.8,23.4,13.5,13.54,135.1,19.92,3,701.1,90.1,27,13.5,13.5
2018-12-10 12:36:23.8832,172.8,23.4,13.5,13.54,135.1,19.92,4,701.1,90.4,26.5,13.5,13.5
2018-12-10 12:36:24.1332,172.8,23.4,13.5,13.54,135.1,19.93,65,65030,65030,0,13.5,13.5
2018-12-10 12:36:24.3832,172.8,23.4,13.5,13.54,135.1,19.92,66,3230,3230,0,13.5,13.5
2018-12-10 12:36:24.6332,172.8,23.4,13.5,13.54,135.1,19.94,1,701.1,90.1,28.5,13.5,13.5
2018-12-10 12:36:24.8832,172.8,23.4,13.5,13.54,135.1,19.9,2,701.1,90.4,28.5,13.5,13.5
2018-12-10 12:36:25.1332,172.8,23.4,13.5,13.54,135,19.92,65,65020,65030,0,13.5,13.5
2018-12-10 12:36:25.3832,172.8,23.5,13.5,13.6,135,19.91,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:25.6332,172.8,23.5,13.5,13.6,135.1,19.91,63,50,50,0,13.5,13.5
2018-12-10 12:36:25.8832,172.8,23.5,13.5,13.6,135.1,19.93,67,34.3,33.7,0,13.5,13.5
2018-12-10 12:36:26.1333,172.8,23.5,13.5,13.6,135.1,19.92,52,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:26.3833,172.8,23.5,13.5,13.6,135.1,19.92,6,65040,34.3,3.6,13.5,13.5
2018-12-10 12:36:26.6332,172.8,23.5,13.5,13.6,135.1,19.92,7,65000,33.8,3.6,13.5,13.5
2018-12-10 12:36:26.8832,172.8,23.5,13.5,13.6,135.1,19.94,1,701,90.1,28.5,13.5,13.5
2018-12-10 12:36:27.1332,172.8,23.5,13.5,13.6,135.1,19.93,2,701.5,90.4,28.5,13.5,13.5
2018-12-10 12:36:27.3832,172.8,23.5,13.5,13.6,135,19.92,61,704.7,700,0,13.5,13.5
2018-12-10 12:36:27.6332,172.8,23.5,13.5,13.6,135.1,19.95,62,425,425,0,13.5,13.5
2018-12-10 12:36:27.8832,172.8,23.5,13.5,13.6,135,19.93,64,97.8,98.9,0,13.5,13.5
2018-12-10 12:36:28.1332,172.8,23.5,13.5,13.6,135,19.92,3,701,90.1,27,13.5,13.5
2018-12-10 12:36:28.3833,172.8,23.5,13.5,13.6,135.1,19.94,4,701.5,90.4,26.5,13.5,13.5
2018-12-10 12:36:28.6332,172.8,23.5,13.5,13.6,135.1,19.93,65,65040,65040,0,13.5,13.5
2018-12-10 12:36:28.8832,172.8,23.5,13.5,13.6,135.1,19.92,66,3210,3210,0,13.5,13.5
2018-12-10 12:36:29.1332,172.8,23.5,13.5,13.6,135.1,19.93,1,701,90.1,28.5,13.5,13.5
2018-12-10 12:36:29.3832,172.8,23.6,13.75,13.66,135.2,19.92,2,701.5,90.4,28.5,13.5,13.5
2018-12-10 12:36:29.6332,172.8,23.6,13.75,13.66,135.1,19.92,65,65030,65040,0,13.5,13.5
2018-12-10 12:36:29.8832,172.8,23.6,13.75,13.66,135.1,19.92,51,3.58,3.56,0,13.5,13.5
2018-12-10 12:36:30.1332,172.8,23.6,13.75,13.66,135.1,19.93,63,50,50,0,13.5,13.5
2018-12-10 12:36:30.3832,172.8,23.6,13.75,13.66,135,19.92,67,34.4,33.8,0,13.5,13.5
2018-12-10 12:36:30.6332,172.8,23.6,13.75,13.66,135.1,19.93,52,3.59,3.57,0,13.5,13.5
2018-12-10 12:36:30.8832,172.8,23.6,13.75,13.66,135.1,19.92,6,65030,34.4,3.6,13.5,13.5
2018-12-10 12:36:31.1332,172.8,23.6,13.75,13.66,135.1,19.93,7,65050,33.9,3.6,13.5,13.5
2018-12-10 12:36:31.3832,172.8,23.6,13.75,13.66,135,19.93,1,701,90.1,28.5,13.5,13.5
2018-12-10 12:36:31.6332,172.8,23.6,13.75,13.66,135,19.91,2,701.5,90.4,28.5,13.5,13.5
2018-12-10 12:36:31.8832,172.8,23.6,13.75,13.66,135.1,19.92,61,705,700,0,13.5,13.5
2018-12-10 12:36:32.1332,172.8,23.6,13.75,13.66,135.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 12:36:32.3832,172.8,24,13.75,13.89,135.1,19.92,64,97.8,98.9,0,13.5,13.5
2018-12-10 12:36:32.6332,172.8,24,13.75,13.89,135.1,19.93,3,701,90.1,27,13.5,13.5
2018-12-10 12:36:32.8832,172.8,24,13.75,13.89,135.1,19.92,4,701.5,90.4,26.5,13.5,13.5
2018-12-10 12:36:33.1333,172.8,24,13.75,13.89,135.1,19.93,65,65030,65040,0,13.5,13.5
2018-12-10 12:36:33.3833,172.8,24,13.75,13.89,135.1,19.92,66,3210,3210,0,13.5,13.5
2018-12-10 12:36:33.6333,172.8,24,13.75,13.89,135,19.93,1,701,90.1,28.5,13.5,13.5
2018-12-10 12:36:33.8833,172.8,24,13.75,13.89,135.1,19.9,2,701.4,90.4,28.5,14,13.5
2018-12-10 12:36:34.1332,172.8,24,13.75,13.89,135.1,19.92,65,65040,65060,0,14,13.5
2018-12-10 12:36:34.3832,172.8,24,14,13.89,135.1,19.94,51,3.58,3.56,0,14,13.5
2018-12-10 12:36:34.6331,172.8,24,14,13.89,135.1,19.92,63,50,50,0,14,13.5
2018-12-10 12:36:34.8832,172.8,24,14,13.89,135.1,19.93,67,34.5,33.9,0,14,13.5
2018-12-10 12:36:35.1333,172.8,24,14,13.89,135.1,19.92,52,3.59,3.57,0,14,13.5
2018-12-10 12:36:35.3833,172.8,24,14,13.89,135.1,19.93,6,65020,34.5,3.6,14,13.5
2018-12-10 12:36:35.6333,172.8,24,14,13.89,135.1,19.95,7,65050,33.9,3.6,14,13.5
2018-12-10 12:36:35.8833,172.8,24,14,13.89,135.1,19.93,1,701.3,90.1,28.5,14,13.5
2018-12-10 12:36:36.1333,172.8,24,14,13.89,135,19.94,2,701.4,90.4,28.5,14,13.5
2018-12-10 12:36:36.3833,172.8,24,14,13.89,135,19.92,61,705,700.2,0,14,13.5
2018-12-10 12:36:36.6332,172.8,24,14,13.89,135.1,19.93,62,425,425,0,14,13.5
2018-12-10 12:36:36.8833,172.8,24,14,13.89,135.1,19.93,64,97.9,98.9,0,14,13.5
2018-12-10 12:36:37.1333,172.8,24,14,13.89,135.1,19.93,3,701.3,90.1,27,14,13.5
2018-12-10 12:36:37.3833,172.8,24,14,13.89,135.1,19.93,4,701.4,90.4,26.5,14,13.5
2018-12-10 12:36:37.6333,172.8,24,14,13.89,135,19.84,65,65030,65040,0,14,13.5
2018-12-10 12:36:37.8833,172.8,24,14,13.89,135,19.93,66,3220,3210,0,14,13.5
2018-12-10 12:36:38.1333,172.8,24,14,13.89,135.1,19.92,1,701.3,90.1,28.5,14,13.5
2018-12-10 12:36:38.3833,172.8,24,14,13.89,135.1,19.91,2,701.4,90.4,28.5,14,13.5
2018-12-10 12:36:38.6332,172.8,24,14,13.89,135.1,19.93,65,65030,65040,0,14,13.5
2018-12-10 12:36:38.8833,172.8,24,14,13.89,135.1,19.92,51,3.58,3.56,0,14,13.5
2018-12-10 12:36:39.1334,172.8,24,14,13.89,135,19.93,63,50,50,0,14,13.5
2018-12-10 12:36:39.3835,172.8,24,14,13.89,135.1,19.96,67,34.6,34,0,14,13.5
2018-12-10 12:36:39.6335,172.8,24,14,13.89,135,19.93,52,3.59,3.57,0,14,13.5
2018-12-10 12:36:39.8835,172.8,24,14,13.89,135.1,19.92,6,65030,34.6,3.6,14,13.5
2018-12-10 12:36:40.1334,172.8,24,14,13.89,135.1,19.92,7,65040,34,3.6,14,13.5
2018-12-10 12:36:40.3834,172.8,24,14,13.89,135,19.92,1,701.3,90.1,28.5,14,13.5
2018-12-10 12:36:40.6333,172.8,24,14,13.89,135.1,19.93,2,701.4,90.4,28.5,14,13.5
2018-12-10 12:36:40.8833,172.8,24,14,13.89,135,19.94,61,705.1,700.2,0,14,13.5
2018-12-10 12:36:41.1333,172.8,24,14,13.89,135.1,19.92,62,425,425,0,14,14
2018-12-10 12:36:41.3833,172.8,24,14,13.89,135.1,19.92,64,98,99,0,14,14
2018-12-10 12:36:41.6333,172.8,24,14,13.89,135.1,19.92,3,701.6,90.1,27,14,14
2018-12-10 12:36:41.8833,172.8,24,14,13.89,135.1,19.94,4,701.3,90.4,26.5,14,14
2018-12-10 12:36:42.1333,172.8,24,14,13.89,135.1,19.92,65,65030,65040,0,14,14
2018-12-10 12:36:42.3833,172.8,24,14,13.89,135.1,19.92,66,3200,3200,0,14,14
2018-12-10 12:36:42.6333,172.8,24,14,13.89,135,19.92,1,701.6,90.1,28.5,14,14
2018-12-10 12:36:42.8833,172.8,24,14,13.89,135.1,19.93,2,701.3,90.4,28.5,14,14
2018-12-10 12:36:43.1333,172.8,24,14,13.89,135.1,19.93,65,65020,65030,0,14,14
2018-12-10 12:36:43.3833,172.8,24,14,13.89,135.1,19.94,51,3.59,3.57,0,14,14
2018-12-10 12:36:43.6334,172.8,24.1,14,13.95,135.1,19.92,63,50,50,0,14,14
2018-12-10 12:36:43.8834,172.8,24.1,14,13.95,135.1,19.92,67,34.7,34.1,0,14,14
2018-12-10 12:36:44.1334,172.8,24.1,14,13.95,135.1,19.92,52,3.59,3.57,0,14,14
2018-12-10 12:36:44.3834,172.8,24.2,14,14,135.1,19.93,6,65030,34.7,3.6,14,14
2018-12-10 12:36:44.6334,172.8,24.2,14,14,135.1,19.93,7,65030,34.1,3.6,14,14
2018-12-10 12:36:44.8834,172.8,24.2,14,14,135.1,19.93,1,701.6,90.1,28.5,14,14
2018-12-10 12:36:45.1334,172.8,24.2,14,14,135,19.92,2,701.3,90.4,28.5,14,14
2018-12-10 12:36:45.3834,172.8,24.3,14,14.06,135.1,19.93,61,705.3,700.4,0,14,14
2018-12-10 12:36:45.6334,172.8,24.3,14,14.06,135,19.92,62,425,425,0,14,14
2018-12-10 12:36:45.8834,172.8,24.3,14,14.06,135.1,19.93,64,98,99,0,14,14
2018-12-10 12:36:46.1334,172.8,24.3,14,14.06,135.1,19.93,3,701.6,90.1,27,14,14
2018-12-10 12:36:46.3834,172.8,24.3,14,14.06,135.1,19.93,4,701.3,90.4,26.5,14,14
2018-12-10 12:36:46.6334,172.8,24.3,14,14.06,135.1,19.93,65,65020,65030,0,14,14
2018-12-10 12:36:46.8835,172.8,24.3,14,14.06,135,19.92,66,3200,3200,0,14,14
2018-12-10 12:36:47.1335,172.8,24.3,14,14.06,135.1,19.92,1,701.6,90.1,28.5,14,14
2018-12-10 12:36:47.3835,172.8,24.3,14,14.06,135.1,19.91,2,701.3,90.4,28.5,14,14
2018-12-10 12:36:47.6334,172.8,24.3,14,14.06,135.1,19.93,65,65030,65030,0,14,14
2018-12-10 12:36:47.8834,172.8,24.3,14,14.06,135.1,19.93,51,3.59,3.57,0,14,14
2018-12-10 12:36:48.1334,172.8,24.3,14,14.06,135.1,19.93,63,50,50,0,14,14
2018-12-10 12:36:48.3834,172.8,24.3,14,14.06,135,19.93,67,34.8,34.2,0,14,14
2018-12-10 12:36:48.6334,172.8,24.3,14,14.06,135,19.93,52,3.59,3.57,0,14,14
2018-12-10 12:36:48.8833,172.8,24.3,14,14.06,135.1,20,6,65030,34.8,3.6,14,14
2018-12-10 12:36:49.1334,172.8,24.3,14,14.06,135.1,19.93,7,65040,34.2,3.6,14,14
2018-12-10 12:36:49.3834,172.8,24.3,14,14.06,135.1,19.89,1,701.8,90.1,28.5,14,14
2018-12-10 12:36:49.6334,172.8,24.3,14,14.06,135.1,19.92,2,701.5,90.4,28.5,14,14
2018-12-10 12:36:49.8835,172.8,24.3,14,14.06,135.1,19.92,61,705.3,700.4,0,14,14
2018-12-10 12:36:50.1335,172.8,24.3,14,14.06,135.1,19.93,62,425,425,0,14,14
2018-12-10 12:36:50.3835,172.8,24.3,14,14.06,135.1,19.93,64,97.9,99,0,14,14
2018-12-10 12:36:50.6335,172.8,24.3,14,14.06,135.1,19.93,3,701.8,90.1,27,14,14
2018-12-10 12:36:50.8835,172.8,24.3,14,14.06,135.1,19.95,4,701.5,90.4,26.5,14,14
2018-12-10 12:36:51.1334,172.8,24.3,14.25,14.06,135.1,19.9,65,65030,65030,0,14,14
2018-12-10 12:36:51.3834,172.8,24.3,14.25,14.06,135.1,19.93,66,3210,3210,0,14,14
2018-12-10 12:36:51.6334,172.8,24.3,14.25,14.06,135.1,19.92,1,701.8,90.1,28.5,14,14
2018-12-10 12:36:51.8834,172.8,24.3,14.25,14.06,135.1,19.93,2,701.5,90.4,28.5,14,14
2018-12-10 12:36:52.1335,172.8,24.3,14.25,14.06,135.1,19.93,65,65020,65030,0,14,14
2018-12-10 12:36:52.3835,172.8,24.4,14.25,14.12,135.1,19.92,51,3.59,3.57,0,14,14
2018-12-10 12:36:52.6335,172.8,24.4,14.25,14.12,135,19.93,63,50,50,0,14,14
2018-12-10 12:36:52.8835,172.8,24.4,14.25,14.12,135.1,19.92,67,34.9,34.3,0,14,14
2018-12-10 12:36:53.1335,172.8,24.4,14.25,14.12,135.1,19.93,52,3.59,3.57,0,14,14
2018-12-10 12:36:53.3835,172.8,24.4,14.25,14.12,135,19.92,6,65010,34.9,3.6,14,14
2018-12-10 12:36:53.6335,172.8,24.4,14.25,14.12,135.1,19.93,7,65030,34.3,3.6,14,14
2018-12-10 12:36:53.8836,172.8,24.4,14.25,14.12,135.1,19.93,1,701.8,90.1,28.5,14,14
2018-12-10 12:36:54.1336,172.8,24.4,14.25,14.12,135.1,19.92,2,701.5,90.4,28.5,14,14
2018-12-10 12:36:54.3836,172.8,24.5,14.25,14.18,135.1,19.92,61,705.5,700.5,0,14,14
2018-12-10 12:36:54.6335,172.8,24.5,14.25,14.18,135,19.95,62,425,425,0,14,14
2018-12-10 12:36:54.8835,172.8,24.5,14.25,14.18,135,19.96,64,97.9,98.9,0,14,14
2018-12-10 12:36:55.1335,172.8,24.5,14.25,14.18,135,19.93,3,701.8,90.1,27,14,14
2018-12-10 12:36:55.3835,172.8,24.7,14.25,14.29,135.1,19.93,4,701.5,90.4,26.5,14,14
2018-12-10 12:36:55.6335,172.8,24.7,14.25,14.29,135.1,19.92,65,65010,65040,0,14.5,14
2018-12-10 12:36:55.8835,172.8,24.7,14.25,14.29,135.1,19.92,66,3210,3210,0,14.5,14
2018-12-10 12:36:56.1335,172.8,24.7,14.25,14.29,135.1,19.93,1,701.7,90.1,28.5,14.5,14
2018-12-10 12:36:56.3835,172.8,24.7,14.25,14.29,135.1,19.93,2,702.1,90.4,28.5,14.5,14
2018-12-10 12:36:56.6335,172.8,24.7,14.25,14.29,135.1,19.93,65,65020,65040,0,14.5,14
2018-12-10 12:36:56.8835,172.8,24.7,14.25,14.29,135.1,19.93,51,3.59,3.57,0,14.5,14
2018-12-10 12:36:57.1335,172.8,24.7,14.25,14.29,135.1,19.93,63,50,50,0,14.5,14
2018-12-10 12:36:57.3835,172.8,24.7,14.25,14.29,135.1,19.92,67,34.9,34.4,0,14.5,14
2018-12-10 12:36:57.6335,172.8,24.7,14.25,14.29,135.1,19.92,52,3.59,3.57,0,14.5,14
2018-12-10 12:36:57.8835,172.8,24.7,14.25,14.29,135,19.92,6,65020,34.9,3.6,14.5,14
2018-12-10 12:36:58.1335,172.8,24.7,14.25,14.29,135.1,19.93,7,65050,34.4,3.6,14.5,14
2018-12-10 12:36:58.3835,172.8,24.7,14.25,14.29,135.1,19.93,1,701.7,90.1,28.5,14.5,14
2018-12-10 12:36:58.6335,172.8,24.7,14.25,14.29,135.1,19.92,2,702.1,90.4,28.5,14.5,14
2018-12-10 12:36:58.8835,172.8,24.7,14.25,14.29,135.1,19.93,61,705.5,700.7,0,14.5,14
2018-12-10 12:36:59.1335,172.8,24.7,14.25,14.29,135.1,19.93,62,425,425,0,14.5,14
2018-12-10 12:36:59.3835,172.8,24.7,14.5,14.29,135.1,19.93,64,97.8,98.9,0,14.5,14
2018-12-10 12:36:59.6335,172.8,24.7,14.5,14.29,135.1,19.93,3,701.7,90.1,27,14.5,14
2018-12-10 12:36:59.8835,172.8,24.7,14.5,14.29,135.1,19.92,4,702.1,90.4,26.5,14.5,14
2018-12-10 12:37:00.1335,172.8,24.7,14.5,14.29,135.1,19.93,65,65020,65050,0,14.5,14
2018-12-10 12:37:00.3835,172.8,24.7,14.5,14.29,135.1,19.92,66,3240,3240,0,14.5,14
