Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:37:00.6335,172.8,24.7,14.5,14.29,135,19.93,1,701.7,90.1,28.5,14.5,14
2018-12-10 12:37:00.8835,172.8,24.7,14.5,14.29,135.1,19.97,2,702.1,90.4,28.5,14.5,14
2018-12-10 12:37:01.1335,172.8,24.7,14.5,14.29,135,19.93,65,65020,65040,0,14.5,14
2018-12-10 12:37:01.3835,172.8,24.7,14.5,14.29,135.1,19.93,51,3.59,3.57,0,14.5,14
2018-12-10 12:37:01.6336,172.8,24.7,14.5,14.29,135.1,19.93,63,50,50,0,14.5,14
2018-12-10 12:37:01.8836,172.8,24.7,14.5,14.29,135.1,19.96,67,35,34.4,0,14.5,14
2018-12-10 12:37:02.1336,172.8,24.7,14.5,14.29,135.1,19.91,52,3.59,3.57,0,14.5,14
2018-12-10 12:37:02.3836,172.8,24.7,14.5,14.29,135,19.93,6,65010,35,3.6,14.5,14
2018-12-10 12:37:02.6336,172.8,24.7,14.5,14.29,135,19.93,7,65040,34.4,3.6,14.5,14
2018-12-10 12:37:02.8835,172.8,24.7,14.5,14.29,135.1,19.92,1,701.9,90.1,28.5,14.5,14.5
2018-12-10 12:37:03.1335,172.8,24.7,14.5,14.29,135.1,19.92,2,702.2,90.4,28.5,14.5,14.5
2018-12-10 12:37:03.3835,172.8,24.8,14.5,14.35,135.1,19.92,61,705.6,700.8,0,14.5,14.5
2018-12-10 12:37:03.6335,172.8,24.8,14.5,14.35,135.1,19.92,62,425,425,0,14.5,14.5
2018-12-10 12:37:03.8835,172.8,24.8,14.5,14.35,135.1,19.92,64,97.7,98.8,0,14.5,14.5
2018-12-10 12:37:04.1335,172.8,24.8,14.5,14.35,135.1,19.94,3,701.9,90.1,27,14.5,14.5
2018-12-10 12:37:04.3836,172.8,24.8,14.5,14.35,135,19.92,4,702.2,90.4,26.5,14.5,14.5
2018-12-10 12:37:04.6336,172.8,24.8,14.5,14.35,135.1,19.93,65,65020,65040,0,14.5,14.5
2018-12-10 12:37:04.8836,172.8,24.8,14.5,14.35,135.1,19.92,66,3250,3250,0,14.5,14.5
2018-12-10 12:37:05.1336,172.8,24.8,14.5,14.35,135.1,19.92,1,701.9,90.1,28.5,14.5,14.5
2018-12-10 12:37:05.3836,172.8,24.8,14.5,14.35,135.1,19.93,2,702.2,90.4,28.5,14.5,14.5
2018-12-10 12:37:05.6336,172.8,24.9,14.5,14.41,135,19.92,65,65020,65040,0,14.5,14.5
2018-12-10 12:37:05.8836,172.8,24.9,14.5,14.41,135.1,19.93,51,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:06.1336,172.8,24.9,14.5,14.41,135.1,19.82,63,50,50,0,14.5,14.5
2018-12-10 12:37:06.3836,172.8,25.1,14.5,14.53,135.1,19.94,67,35.1,34.5,0,14.5,14.5
2018-12-10 12:37:06.6336,172.8,25.1,14.5,14.53,135.1,19.93,52,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:06.8836,172.8,25.1,14.5,14.53,135,19.93,6,65030,35.1,3.6,14.5,14.5
2018-12-10 12:37:07.1336,172.8,25.1,14.5,14.53,135.1,19.94,7,65050,34.5,3.6,14.5,14.5
2018-12-10 12:37:07.3836,172.8,25.1,14.5,14.53,135.1,19.93,1,701.9,90.1,28.5,14.5,14.5
2018-12-10 12:37:07.6336,172.8,25.1,14.5,14.53,135,19.92,2,702.2,90.4,28.5,14.5,14.5
2018-12-10 12:37:07.8836,172.8,25.1,14.5,14.53,135.1,19.93,61,705.6,700.9,0,14.5,14.5
2018-12-10 12:37:08.1336,172.8,25.1,14.5,14.53,135.1,19.91,62,425,425,0,14.5,14.5
2018-12-10 12:37:08.3836,172.8,25.1,14.5,14.53,135.1,19.92,64,97.5,98.6,0,14.5,14.5
2018-12-10 12:37:08.6336,172.8,25.1,14.5,14.53,135,19.91,3,701.9,90.1,27,14.5,14.5
2018-12-10 12:37:08.8836,172.8,25.1,14.5,14.53,135.1,19.93,4,702.2,90.4,26.5,14.5,14.5
2018-12-10 12:37:09.1336,172.8,25.1,14.5,14.53,135.1,19.93,65,65030,65040,0,14.5,14.5
2018-12-10 12:37:09.3836,172.8,25.1,14.5,14.53,135.1,19.94,66,3240,3240,0,14.5,14.5
2018-12-10 12:37:09.6336,172.8,25.1,14.5,14.53,135.1,19.93,1,701.9,90.1,28.5,14.5,14.5
2018-12-10 12:37:09.8836,172.8,25.1,14.5,14.53,135.1,19.94,2,702.2,90.4,28.5,14.5,14.5
2018-12-10 12:37:10.1336,172.8,25.1,14.5,14.53,135,19.94,65,65040,65050,0,14.5,14.5
2018-12-10 12:37:10.3836,172.8,25.1,14.5,14.53,135,19.92,51,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:10.6337,172.8,25.1,14.5,14.53,135.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 12:37:10.8837,172.8,25.1,14.5,14.53,135.1,19.93,67,35.1,34.6,0,14.5,14.5
2018-12-10 12:37:11.1337,172.8,25.1,14.5,14.53,135.1,19.93,52,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:11.3837,172.8,25.1,14.5,14.53,135.1,19.9,6,65030,35.2,3.6,14.5,14.5
2018-12-10 12:37:11.6337,172.8,25.1,14.5,14.53,135,19.92,7,65030,34.6,3.6,14.5,14.5
2018-12-10 12:37:11.8837,172.8,25.1,14.5,14.53,135.1,19.91,1,702.3,90.1,28.5,14.5,14.5
2018-12-10 12:37:12.1337,172.8,25.1,14.5,14.53,135.2,20.03,2,702,90.4,28.5,14.5,14.5
2018-12-10 12:37:12.3837,172.8,25.1,14.5,14.53,135.1,19.94,61,705.8,700.9,0,14.5,14.5
2018-12-10 12:37:12.6337,172.8,25.1,14.5,14.53,135.1,19.91,62,425,425,0,14.5,14.5
2018-12-10 12:37:12.8837,172.8,25.1,14.5,14.53,135,19.94,64,97.8,98.8,0,14.5,14.5
2018-12-10 12:37:13.1337,172.8,25.1,14.5,14.53,135.1,19.93,3,702.3,90.1,27,14.5,14.5
2018-12-10 12:37:13.3837,172.8,25.1,14.75,14.53,135.1,19.93,4,702,90.4,26.5,14.5,14.5
2018-12-10 12:37:13.6337,172.8,25.1,14.75,14.53,135.1,19.94,65,65020,65030,0,14.5,14.5
2018-12-10 12:37:13.8837,172.8,25.1,14.75,14.53,135.1,19.92,66,3230,3230,0,14.5,14.5
2018-12-10 12:37:14.1336,172.8,25.1,14.75,14.53,135.1,19.91,1,702.3,90.1,28.5,14.5,14.5
2018-12-10 12:37:14.3836,172.8,25.2,14.75,14.58,135,19.92,2,702,90.4,28.5,14.5,14.5
2018-12-10 12:37:14.6336,172.8,25.2,14.75,14.58,135,19.93,65,65030,65050,0,14.5,14.5
2018-12-10 12:37:14.8836,172.8,25.2,14.75,14.58,135,19.93,51,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:15.1336,172.8,25.2,14.75,14.58,135.1,19.92,63,50,50,0,14.5,14.5
2018-12-10 12:37:15.3836,172.8,25.2,14.75,14.58,135.1,19.93,67,35.2,34.6,0,14.5,14.5
2018-12-10 12:37:15.6336,172.8,25.2,14.75,14.58,135.1,19.93,52,3.59,3.57,0,14.5,14.5
2018-12-10 12:37:15.8837,172.8,25.2,14.75,14.58,135.1,19.93,6,65030,35.2,3.6,14.5,14.5
2018-12-10 12:37:16.1337,172.8,25.2,14.75,14.58,135.1,19.95,7,65050,34.6,3.6,14.5,14.5
2018-12-10 12:37:16.3837,172.8,25.5,14.75,14.76,135.1,19.93,1,702.3,90.1,28.5,14.5,14.5
2018-12-10 12:37:16.6337,172.8,25.5,14.75,14.76,135.1,19.93,2,702,90.4,28.5,14.5,14.5
2018-12-10 12:37:16.8837,172.8,25.5,14.75,14.76,135.1,19.92,61,705.9,701.1,0,14.5,14.5
2018-12-10 12:37:17.1337,172.8,25.5,14.75,14.76,135.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 12:37:17.3837,172.8,25.5,14.75,14.76,135.1,19.93,64,97.6,98.7,0,15,14.5
2018-12-10 12:37:17.6337,172.8,25.5,14.75,14.76,135.1,19.93,3,702.4,90,27,15,14.5
2018-12-10 12:37:17.8837,172.8,25.5,14.75,14.76,135.1,19.92,4,702.2,90.4,26.5,15,14.5
2018-12-10 12:37:18.1337,172.8,25.6,14.75,14.81,135.1,19.94,65,65010,65040,0,15,14.5
2018-12-10 12:37:18.3837,172.8,25.6,14.75,14.81,135.1,19.93,66,3230,3230,0,15,14.5
2018-12-10 12:37:18.6337,172.8,25.6,14.75,14.81,135.1,19.93,1,702.4,90,28.5,15,14.5
2018-12-10 12:37:18.8837,172.8,25.6,14.75,14.81,135.1,19.92,2,702.2,90.4,28.5,15,14.5
2018-12-10 12:37:19.1337,172.8,25.6,14.75,14.81,135.1,19.93,65,65020,65050,0,15,14.5
2018-12-10 12:37:19.3837,172.8,25.6,14.75,14.81,135.1,19.92,51,3.59,3.57,0,15,14.5
2018-12-10 12:37:19.6337,172.8,25.6,14.75,14.81,135.1,19.92,63,50,50,0,15,14.5
2018-12-10 12:37:19.8836,172.8,25.6,14.75,14.81,135.1,19.93,67,35.3,34.7,0,15,14.5
2018-12-10 12:37:20.1336,172.8,25.6,14.75,14.81,135.1,19.9,52,3.59,3.57,0,15,14.5
2018-12-10 12:37:20.3836,172.8,25.6,14.75,14.81,135,19.94,6,65010,35.3,3.6,15,14.5
2018-12-10 12:37:20.6337,172.8,25.6,14.75,14.81,135,19.92,7,65040,34.7,3.6,15,14.5
2018-12-10 12:37:20.8837,172.8,25.6,14.75,14.81,135,19.92,1,702.4,90,28.5,15,14.5
2018-12-10 12:37:21.1337,172.8,25.6,14.75,14.81,135.1,19.92,2,702.2,90.4,28.5,15,14.5
2018-12-10 12:37:21.3837,172.8,25.6,14.75,14.81,135.1,19.92,61,706,701.2,0,15,14.5
2018-12-10 12:37:21.6337,172.8,25.6,14.75,14.81,135.1,19.93,62,425,425,0,15,14.5
2018-12-10 12:37:21.8837,172.8,25.6,14.75,14.81,135.1,19.9,64,97.8,98.9,0,15,14.5
2018-12-10 12:37:22.1338,172.8,25.6,14.75,14.81,135.1,19.93,3,702.4,90,27,15,14.5
2018-12-10 12:37:22.3837,172.8,25.6,14.75,14.81,135,19.94,4,702.2,90.4,26.5,15,14.5
2018-12-10 12:37:22.6337,172.8,25.6,14.75,14.81,135.1,19.92,65,65010,65050,0,15,14.5
2018-12-10 12:37:22.8837,172.8,25.6,14.75,14.81,135.1,19.92,66,3220,3230,0,15,14.5
2018-12-10 12:37:23.1337,172.8,25.6,14.75,14.81,135.1,19.93,1,702.4,90,28.5,15,14.5
2018-12-10 12:37:23.3837,172.8,25.6,15,14.81,135.1,19.93,2,702.2,90.4,28.5,15,14.5
2018-12-10 12:37:23.6338,172.8,25.6,15,14.81,135,19.93,65,65020,65050,0,15,14.5
2018-12-10 12:37:23.8838,172.8,25.6,15,14.81,135.1,19.94,51,3.59,3.57,0,15,14.5
2018-12-10 12:37:24.1338,172.8,25.6,15,14.81,135.1,19.91,63,50,50,0,15,14.5
2018-12-10 12:37:24.3838,172.8,25.6,15,14.81,135.1,19.93,67,35.3,34.7,0,15,14.5
2018-12-10 12:37:24.6338,172.8,25.6,15,14.81,135.1,19.93,52,3.59,3.57,0,15,14.5
2018-12-10 12:37:24.8838,172.8,25.6,15,14.81,135.1,19.91,6,65020,35.3,3.6,15,15
2018-12-10 12:37:25.1338,172.8,25.6,15,14.81,135,19.92,7,65040,34.8,3.6,15,15
2018-12-10 12:37:25.3838,172.8,25.6,15,14.81,135.1,20,1,702.5,90,28.5,15,15
2018-12-10 12:37:25.6338,172.8,25.6,15,14.81,135.1,19.93,2,702.5,90.4,28.5,15,15
2018-12-10 12:37:25.8838,172.8,25.6,15,14.81,135.1,19.93,61,706.2,701.2,0,15,15
2018-12-10 12:37:26.1338,172.8,25.6,15,14.81,135.1,19.92,62,425,425,0,15,15
2018-12-10 12:37:26.3838,172.8,25.8,15,14.93,135,19.92,64,97.6,98.7,0,15,15
2018-12-10 12:37:26.6338,172.8,25.8,15,14.93,135.1,19.9,3,702.5,90,27,15,15
2018-12-10 12:37:26.8838,172.8,25.8,15,14.93,135,19.93,4,702.5,90.4,26.5,15,15
2018-12-10 12:37:27.1338,172.8,25.8,15,14.93,135.1,19.92,65,65020,65050,0,15,15
2018-12-10 12:37:27.3838,172.8,26,15,15.05,135.1,19.92,66,3230,3230,0,15,15
2018-12-10 12:37:27.6338,172.8,26,15,15.05,135.1,19.92,1,702.5,90,28.5,15,15
2018-12-10 12:37:27.8838,172.8,26,15,15.05,135.1,19.94,2,702.5,90.4,28.5,15,15
2018-12-10 12:37:28.1338,172.8,26,15,15.05,135.1,19.92,65,65020,65040,0,15,15
2018-12-10 12:37:28.3838,172.8,26,15,15.05,135,19.93,51,3.59,3.57,0,15,15
2018-12-10 12:37:28.6338,172.8,26,15,15.05,135.1,19.92,63,50,50,0,15,15
2018-12-10 12:37:28.8838,172.8,26,15,15.05,135.1,19.91,67,35.4,34.8,0,15,15
2018-12-10 12:37:29.1338,172.8,26,15,15.05,135.1,19.93,52,3.59,3.57,0,15,15
2018-12-10 12:37:29.3838,172.8,26,15,15.05,135.1,19.93,6,65030,35.4,3.6,15,15
2018-12-10 12:37:29.6338,172.8,26,15,15.05,135,19.92,7,65040,34.8,3.6,15,15
2018-12-10 12:37:29.8838,172.8,26,15,15.05,135,19.92,1,702.5,90,28.5,15,15
2018-12-10 12:37:30.1338,172.8,26,15,15.05,135.1,19.92,2,702.5,90.4,28.5,15,15
2018-12-10 12:37:30.3839,172.8,26,15,15.05,135.1,19.93,61,706.2,701.4,0,15,15
2018-12-10 12:37:30.6339,172.8,26,15,15.05,135.1,19.92,62,425,425,0,15,15
2018-12-10 12:37:30.8839,172.8,26,15,15.05,135.1,19.92,64,97.5,98.5,0,15,15
2018-12-10 12:37:31.1339,172.8,26,15,15.05,135.1,19.93,3,702.5,90,27,15,15
2018-12-10 12:37:31.3839,172.8,26,15,15.05,135.1,19.93,4,702.5,90.4,26.5,15,15
2018-12-10 12:37:31.6339,172.8,26,15,15.05,135.1,20.11,65,65020,65040,0,15,15
2018-12-10 12:37:31.8839,172.8,26,15,15.05,135.1,20.12,66,3230,3230,0,15,15
2018-12-10 12:37:32.1339,172.8,26,15,15.05,135.1,20.1,1,702.8,90,28.5,15,15
2018-12-10 12:37:32.3839,172.8,26,15,15.05,135.1,20.13,2,702.6,90.2,28.5,15,15
2018-12-10 12:37:32.6339,172.8,26,15,15.05,135.1,20.12,65,65020,65030,0,15,15
2018-12-10 12:37:32.8839,172.8,26,15,15.05,135.1,20.12,51,3.59,3.57,0,15,15
2018-12-10 12:37:33.1338,172.8,26,15,15.05,135.1,20.12,63,50,50,0,15,15
2018-12-10 12:37:33.3838,172.8,26,15,15.05,135.1,20.12,67,35.4,34.9,0,15,15
2018-12-10 12:37:33.6338,172.8,26,15,15.05,135.1,20.12,52,3.59,3.57,0,15,15
2018-12-10 12:37:33.8839,172.8,26,15,15.05,135.1,20.14,6,65030,35.4,3.6,15,15
2018-12-10 12:37:34.1339,172.8,26,15,15.05,135.1,20.13,7,65040,34.9,3.6,15,15
2018-12-10 12:37:34.3839,172.8,26,15,15.05,135.1,20.11,1,702.8,90,28.5,15,15
2018-12-10 12:37:34.6339,172.8,26,15,15.05,135.1,20.12,2,702.6,90.2,28.5,15,15
2018-12-10 12:37:34.8839,172.8,26,15,15.05,135.1,20.12,61,706.4,701.5,0,15,15
2018-12-10 12:37:35.1339,172.8,26,15,15.05,135.1,20.12,62,425,425,0,15,15
2018-12-10 12:37:35.3839,172.8,26,15.25,15.05,135.1,20.12,64,97.5,98.6,0,15,15
2018-12-10 12:37:35.6339,172.8,26,15.25,15.05,135.1,20.12,3,702.8,90,27,15,15
2018-12-10 12:37:35.8839,172.8,26,15.25,15.05,135.1,20.12,4,702.6,90.2,26.5,15,15
2018-12-10 12:37:36.1339,172.8,26,15.25,15.05,135.1,20.11,65,65020,65040,0,15,15
2018-12-10 12:37:36.3838,172.8,26.1,15.25,15.1,135.1,20.12,66,3230,3230,0,15,15
2018-12-10 12:37:36.6338,172.8,26.1,15.25,15.1,135.1,20.12,1,702.8,90,28.5,15,15
2018-12-10 12:37:36.8838,172.8,26.1,15.25,15.1,135.1,20.13,2,702.6,90.2,28.5,15,15
2018-12-10 12:37:37.1338,172.8,26.1,15.25,15.1,135.1,20.12,65,65020,65030,0,15,15
2018-12-10 12:37:37.3839,172.8,26.1,15.25,15.1,135.1,20.13,51,3.59,3.57,0,15,15
2018-12-10 12:37:37.6339,172.8,26.1,15.25,15.1,135.1,20.12,63,50,50,0,15,15
2018-12-10 12:37:37.8839,172.8,26.1,15.25,15.1,135.1,20.08,67,35.5,34.9,0,15,15
2018-12-10 12:37:38.1340,172.8,26.1,15.25,15.1,135.1,20.14,52,3.59,3.57,0,15,15
2018-12-10 12:37:38.3840,172.8,26.2,15.25,15.16,135.1,20.12,6,65020,35.5,3.6,15,15
2018-12-10 12:37:38.6339,172.8,26.2,15.25,15.16,135.1,20.12,7,65050,34.9,3.6,15,15
2018-12-10 12:37:38.8839,172.8,26.2,15.25,15.16,135.1,20.13,1,702.8,90,28.5,15,15
2018-12-10 12:37:39.1339,172.8,26.2,15.25,15.16,135.1,20.12,2,702.8,90.2,28.5,15.5,15
2018-12-10 12:37:39.3839,172.8,26.2,15.25,15.16,135.1,20.12,61,706.5,701.6,0,15.5,15
2018-12-10 12:37:39.6339,172.8,26.2,15.25,15.16,135.1,20.13,62,425,425,0,15.5,15
2018-12-10 12:37:39.8839,172.8,26.2,15.25,15.16,135.1,20.13,64,97.4,98.5,0,15.5,15
2018-12-10 12:37:40.1339,172.8,26.2,15.25,15.16,135.1,20.13,3,702.7,90,27,15.5,15
2018-12-10 12:37:40.3839,172.8,26.3,15.25,15.22,135.1,20.12,4,702.8,90.2,26.5,15.5,15
2018-12-10 12:37:40.6339,172.8,26.3,15.25,15.22,135.1,20.12,65,65000,65030,0,15.5,15
2018-12-10 12:37:40.8839,172.8,26.3,15.25,15.22,135.1,20.12,66,3240,3240,0,15.5,15
2018-12-10 12:37:41.1339,172.8,26.3,15.25,15.22,135.1,20.13,1,702.7,90,28.5,15.5,15
2018-12-10 12:37:41.3839,172.8,26.3,15.25,15.22,135.1,20.12,2,702.8,90.2,28.5,15.5,15
2018-12-10 12:37:41.6339,172.8,26.3,15.25,15.22,135.1,20.13,65,65010,65040,0,15.5,15
2018-12-10 12:37:41.8839,172.8,26.3,15.25,15.22,135.1,20.09,51,3.59,3.57,0,15.5,15
2018-12-10 12:37:42.1339,172.8,26.3,15.25,15.22,135.1,20.14,63,50,50,0,15.5,15
2018-12-10 12:37:42.3839,172.8,26.3,15.25,15.22,135.1,20.13,67,35.5,35,0,15.5,15
2018-12-10 12:37:42.6340,172.8,26.3,15.25,15.22,135.1,20.12,52,3.59,3.58,0,15.5,15
2018-12-10 12:37:42.8840,172.8,26.3,15.25,15.22,135.1,20.12,6,65000,35.5,3.6,15.5,15
2018-12-10 12:37:43.1341,172.8,26.3,15.25,15.22,135.1,20.12,7,65040,35,3.6,15.5,15
2018-12-10 12:37:43.3841,172.8,26.3,15.25,15.22,135.1,20.12,1,702.7,90,28.5,15.5,15
2018-12-10 12:37:43.6341,172.8,26.3,15.25,15.22,135.1,20.13,2,702.8,90.2,28.5,15.5,15
2018-12-10 12:37:43.8840,172.8,26.3,15.25,15.22,135.1,20.11,61,706.6,701.6,0,15.5,15
2018-12-10 12:37:44.1340,172.8,26.3,15.25,15.22,135.2,20.13,62,425,425,0,15.5,15
2018-12-10 12:37:44.3840,172.8,26.3,15.25,15.22,135.2,20.12,64,97.6,98.7,0,15.5,15
2018-12-10 12:37:44.6340,172.8,26.3,15.25,15.22,135.1,20.12,3,702.7,90,27,15.5,15
2018-12-10 12:37:44.8840,172.8,26.3,15.25,15.22,135.1,20.11,4,702.8,90.2,26.5,15.5,15
2018-12-10 12:37:45.1339,172.8,26.3,15.25,15.22,135.1,20.12,65,65000,65040,0,15.5,15
2018-12-10 12:37:45.3839,172.8,26.3,15.25,15.22,135.1,20.13,66,3240,3240,0,15.5,15
2018-12-10 12:37:45.6339,172.8,26.3,15.25,15.22,135.1,20.13,1,702.7,90,28.5,15.5,15
2018-12-10 12:37:45.8840,172.8,26.3,15.25,15.22,135.1,20.13,2,702.8,90.2,28.5,15.5,15
2018-12-10 12:37:46.1340,172.8,26.3,15.25,15.22,135.1,20.12,65,64990,65030,0,15.5,15
2018-12-10 12:37:46.3840,172.8,26.3,15.25,15.22,135.1,20.12,51,3.59,3.58,0,15.5,15
2018-12-10 12:37:46.6340,172.8,26.3,15.25,15.22,135.1,20.12,63,50,50,0,15.5,15
2018-12-10 12:37:46.8840,172.8,26.3,15.25,15.22,135.1,20.13,67,35.6,35,0,15.5,15
2018-12-10 12:37:47.1340,172.8,26.3,15.25,15.22,135.1,20.13,52,3.59,3.58,0,15.5,15
2018-12-10 12:37:47.3840,172.8,26.4,15.25,15.28,135.1,20.13,6,65000,35.6,3.6,15.5,15
2018-12-10 12:37:47.6340,172.8,26.4,15.5,15.28,135.1,20.01,7,65040,35,3.6,15.5,15
2018-12-10 12:37:47.8840,172.8,26.4,15.5,15.28,135.1,20.12,1,702.9,90,28.5,15.5,15
2018-12-10 12:37:48.1340,172.8,26.4,15.5,15.28,135.1,20.12,2,703.2,90.2,28.5,15.5,15
2018-12-10 12:37:48.3841,172.8,26.5,15.5,15.34,135.1,20.12,61,706.6,701.8,0,15.5,15
2018-12-10 12:37:48.6340,172.8,26.5,15.5,15.34,135.1,20.13,62,425,425,0,15.5,15
2018-12-10 12:37:48.8840,172.8,26.5,15.5,15.34,135.1,20.12,64,97.5,98.6,0,15.5,15
2018-12-10 12:37:49.1340,172.8,26.5,15.5,15.34,135.1,20.14,3,702.9,90,27,15.5,15
2018-12-10 12:37:49.3840,172.8,26.6,15.5,15.39,135.1,20.12,4,703.2,90.2,26.5,15.5,15
2018-12-10 12:37:49.6340,172.8,26.6,15.5,15.39,135,20.12,65,65010,65040,0,15.5,15
2018-12-10 12:37:49.8840,172.8,26.6,15.5,15.39,135.1,20.12,66,3260,3250,0,15.5,15
2018-12-10 12:37:50.1341,172.8,26.6,15.5,15.39,135.1,20.12,1,702.9,90,28.5,15.5,15
2018-12-10 12:37:50.3841,172.8,26.6,15.5,15.39,135.1,20.13,2,703.2,90.2,28.5,15.5,15
2018-12-10 12:37:50.6341,172.8,26.6,15.5,15.39,135.1,20.13,65,65010,65040,0,15.5,15
2018-12-10 12:37:50.8840,172.8,26.6,15.5,15.39,135.1,20.12,51,3.59,3.58,0,15.5,15
2018-12-10 12:37:51.1340,172.8,26.6,15.5,15.39,135.1,20.13,63,50,50,0,15.5,15
2018-12-10 12:37:51.3840,172.8,26.6,15.5,15.39,135.1,20.12,67,35.6,35,0,15.5,15
2018-12-10 12:37:51.6340,172.8,26.6,15.5,15.39,135.1,20.13,52,3.59,3.58,0,15.5,15
2018-12-10 12:37:51.8840,172.8,26.6,15.5,15.39,135.1,20.11,6,65010,35.6,3.6,15.5,15
2018-12-10 12:37:52.1340,172.8,26.6,15.5,15.39,135.1,20.12,7,65030,35.1,3.6,15.5,15
2018-12-10 12:37:52.3840,172.8,26.7,15.5,15.45,135,20.12,1,702.9,90,28.5,15.5,15
2018-12-10 12:37:52.6340,172.8,26.7,15.5,15.45,135,20.13,2,703.2,90.2,28.5,15.5,15
2018-12-10 12:37:52.8840,172.8,26.7,15.5,15.45,135.1,20.12,61,706.8,701.8,0,15.5,15
2018-12-10 12:37:53.1341,172.8,26.7,15.5,15.45,135.1,20.12,62,425,425,0,15.5,15
2018-12-10 12:37:53.3841,172.8,26.7,15.5,15.45,135.1,20.13,64,97.4,98.5,0,15.5,15
2018-12-10 12:37:53.6341,172.8,26.7,15.5,15.45,135.1,20.13,3,703.3,89.8,27,15.5,15.5
2018-12-10 12:37:53.8841,172.8,26.7,15.5,15.45,135.1,20.08,4,703.2,90.1,26.5,15.5,15.5
2018-12-10 12:37:54.1340,172.8,26.7,15.5,15.45,135.1,20.11,65,65020,65040,0,15.5,15.5
2018-12-10 12:37:54.3840,172.8,26.7,15.5,15.45,135.1,20.12,66,3260,3260,0,15.5,15.5
2018-12-10 12:37:54.6340,172.8,26.7,15.5,15.45,135.1,20.12,1,703.3,89.8,28.5,15.5,15.5
2018-12-10 12:37:54.8840,172.8,26.7,15.5,15.45,135.1,20.14,2,703.2,90.1,28.5,15.5,15.5
2018-12-10 12:37:55.1341,172.8,26.7,15.5,15.45,135.1,20.13,65,65020,65040,0,15.5,15.5
2018-12-10 12:37:55.3841,172.8,26.7,15.5,15.45,135.1,20.13,51,3.6,3.58,0,15.5,15.5
2018-12-10 12:37:55.6341,172.8,26.7,15.5,15.45,135.1,20.12,63,50,50,0,15.5,15.5
2018-12-10 12:37:55.8841,172.8,26.7,15.5,15.45,135.1,20.16,67,35.7,35.1,0,15.5,15.5
2018-12-10 12:37:56.1341,172.8,26.7,15.5,15.45,135.1,20.13,52,3.6,3.58,0,15.5,15.5
2018-12-10 12:37:56.3841,172.8,26.7,15.5,15.45,135.2,20.12,6,65020,35.7,3.6,15.5,15.5
2018-12-10 12:37:56.6341,172.8,26.7,15.5,15.45,135.1,20.12,7,65030,35.1,3.6,15.5,15.5
2018-12-10 12:37:56.8841,172.8,26.7,15.5,15.45,135.1,20.12,1,703.3,89.8,28.5,15.5,15.5
2018-12-10 12:37:57.1340,172.8,26.7,15.5,15.45,135.1,20.13,2,703.2,90.1,28.5,15.5,15.5
2018-12-10 12:37:57.3840,172.8,26.8,15.75,15.51,135.1,20.12,61,706.9,702,0,15.5,15.5
2018-12-10 12:37:57.6340,172.8,26.8,15.75,15.51,135.1,20.12,62,425,425,0,15.5,15.5
2018-12-10 12:37:57.8840,172.8,26.8,15.75,15.51,135.1,20.15,64,97.6,98.7,0,15.5,15.5
2018-12-10 12:37:58.1340,172.8,26.8,15.75,15.51,135.1,20.12,3,703.3,89.8,27,15.5,15.5
2018-12-10 12:37:58.3840,172.8,26.8,15.75,15.51,135.1,20.13,4,703.2,90.1,26.5,15.5,15.5
2018-12-10 12:37:58.6339,172.8,26.8,15.75,15.51,135.1,20.12,65,65000,65020,0,15.5,15.5
2018-12-10 12:37:58.8840,172.8,26.8,15.75,15.51,135.1,20.12,66,3250,3250,0,15.5,15.5
2018-12-10 12:37:59.1340,172.8,26.8,15.75,15.51,135.1,20.12,1,703.3,89.8,28.5,15.5,15.5
2018-12-10 12:37:59.3841,172.8,26.8,15.75,15.51,135.1,20.12,2,703.2,90.1,28.5,15.5,15.5
2018-12-10 12:37:59.6341,172.8,26.8,15.75,15.51,135.1,20.12,65,64980,65010,0,15.5,15.5
2018-12-10 12:37:59.8842,172.8,26.8,15.75,15.51,135.1,20.12,51,3.6,3.58,0,15.5,15.5
2018-12-10 12:38:00.1342,172.8,26.8,15.75,15.51,135.1,20.11,63,50,50,0,15.5,15.5
2018-12-10 12:38:00.3842,172.8,27,15.75,15.63,135.1,20.12,67,35.7,35.1,0,15.5,15.5
2018-12-10 12:38:00.6342,172.8,27,15.75,15.63,135.1,20.14,52,3.6,3.58,0,15.5,15.5
2018-12-10 12:38:00.8842,172.8,27,15.75,15.63,135.1,20.13,6,64990,35.7,3.6,16,15.5
2018-12-10 12:38:01.1342,172.8,27,15.75,15.63,135.2,20.12,7,65020,35.1,3.6,16,15.5
2018-12-10 12:38:01.3842,172.8,27,15.75,15.63,135,20.12,1,703.2,89.8,28.5,16,15.5
2018-12-10 12:38:01.6341,172.8,27,15.75,15.63,135,20.14,2,703.4,90.1,28.5,16,15.5
2018-12-10 12:38:01.8841,172.8,27,15.75,15.63,135,20.12,61,707,702.1,0,16,15.5
2018-12-10 12:38:02.1341,172.8,27,15.75,15.63,135.1,20.09,62,425,425,0,16,15.5
2018-12-10 12:38:02.3841,172.8,27,15.75,15.63,135.1,20.12,64,97.6,98.7,0,16,15.5
2018-12-10 12:38:02.6341,172.8,27,15.75,15.63,135.1,20.12,3,703.2,89.8,27,16,15.5
2018-12-10 12:38:02.8841,172.8,27,15.75,15.63,135,20.12,4,703.4,90.1,26.5,16,15.5
2018-12-10 12:38:03.1341,172.8,27.1,15.75,15.68,135.1,20.12,65,64990,65020,0,16,15.5
2018-12-10 12:38:03.3841,172.8,27.1,15.75,15.68,135.1,20.14,66,3240,3240,0,16,15.5
2018-12-10 12:38:03.6342,172.8,27.1,15.75,15.68,135.1,20.11,1,703.2,89.8,28.5,16,15.5
2018-12-10 12:38:03.8842,172.8,27.1,15.75,15.68,135.1,20.12,2,703.4,90.1,28.5,16,15.5
2018-12-10 12:38:04.1342,172.8,27.1,15.75,15.68,135.1,20.12,65,64980,65020,0,16,15.5
2018-12-10 12:38:04.3842,172.8,27.1,15.75,15.68,135.1,20.13,51,3.59,3.58,0,16,15.5
2018-12-10 12:38:04.6342,172.8,27.1,15.75,15.68,135,20.12,63,50,50,0,16,15.5
2018-12-10 12:38:04.8842,172.8,27.1,15.75,15.68,135,20.13,67,35.8,35.2,0,16,15.5
2018-12-10 12:38:05.1342,172.8,27.1,15.75,15.68,135.1,20.12,52,3.6,3.58,0,16,15.5
2018-12-10 12:38:05.3842,172.8,27.1,15.75,15.68,135.1,20.12,6,64990,35.8,3.6,16,15.5
2018-12-10 12:38:05.6342,172.8,27.1,15.75,15.68,135.1,20.09,7,65030,35.2,3.6,16,15.5
2018-12-10 12:38:05.8842,172.8,27.1,15.75,15.68,135.1,20.12,1,703.2,89.8,28.5,16,15.5
2018-12-10 12:38:06.1341,172.8,27.1,15.75,15.68,135.1,20.12,2,703.4,90.1,28.5,16,15.5
2018-12-10 12:38:06.3841,172.8,27.1,15.75,15.68,135.1,20.12,61,707.2,702.2,0,16,15.5
2018-12-10 12:38:06.6341,172.8,27.1,15.75,15.68,135.1,20.12,62,425,425,0,16,15.5
2018-12-10 12:38:06.8841,172.8,27.1,15.75,15.68,135.1,20.13,64,97.6,98.7,0,16,15.5
2018-12-10 12:38:07.1341,172.8,27.1,15.75,15.68,135.1,20.13,3,703.2,89.8,27,16,15.5
2018-12-10 12:38:07.3841,172.8,27.2,15.75,15.74,135.1,20.12,4,703.4,90.1,26.5,16,15.5
2018-12-10 12:38:07.6342,172.8,27.2,15.75,15.74,135,20.2,65,64980,65020,0,16,15.5
2018-12-10 12:38:07.8842,172.8,27.2,15.75,15.74,135.1,20.14,66,3250,3250,0,16,15.5
2018-12-10 12:38:08.1343,172.8,27.2,15.75,15.74,135.1,20.12,1,703.4,90,28.5,16,15.5
2018-12-10 12:38:08.3843,172.8,27.2,15.75,15.74,135.1,20.13,2,703.3,90.1,28.5,16,15.5
2018-12-10 12:38:08.6343,172.8,27.2,15.75,15.74,135.1,20.11,65,64990,65030,0,16,15.5
2018-12-10 12:38:08.8843,172.8,27.2,15.75,15.74,135.1,20.12,51,3.6,3.58,0,16,15.5
2018-12-10 12:38:09.1343,172.8,27.2,15.75,15.74,135.1,20.14,63,50,50,0,16,15.5
2018-12-10 12:38:09.3843,172.8,27.2,15.75,15.74,135.1,20.12,67,35.8,35.2,0,16,15.5
2018-12-10 12:38:09.6343,172.8,27.2,15.75,15.74,135.1,20.11,52,3.59,3.58,0,16,15.5
2018-12-10 12:38:09.8843,172.8,27.2,15.75,15.74,135.1,20.13,6,64980,35.8,3.6,16,15.5
2018-12-10 12:38:10.1343,172.8,27.2,15.75,15.74,135.1,20.13,7,65030,35.2,3.6,16,15.5
2018-12-10 12:38:10.3842,172.8,27.2,15.75,15.74,135.1,20.13,1,703.4,90,28.5,16,15.5
2018-12-10 12:38:10.6342,172.8,27.2,15.75,15.74,135.1,20.13,2,703.3,90.1,28.5,16,15.5
2018-12-10 12:38:10.8841,172.8,27.2,15.75,15.74,135.1,20.12,61,707.2,702.3,0,16,15.5
2018-12-10 12:38:11.1341,172.8,27.2,15.75,15.74,135.1,20.14,62,425,425,0,16,15.5
2018-12-10 12:38:11.3842,172.8,27.5,15.75,15.91,135.1,20.13,64,97.4,98.5,0,16,15.5
2018-12-10 12:38:11.6342,172.8,27.5,15.75,15.91,135.1,20.14,3,703.4,90,27,16,15.5
2018-12-10 12:38:11.8843,172.8,27.5,15.75,15.91,135.1,20.13,4,703.3,90.1,26.5,16,15.5
2018-12-10 12:38:12.1343,172.8,27.5,15.75,15.91,135,20.13,65,64980,65030,0,16,15.5
2018-12-10 12:38:12.3844,172.8,27.5,16,15.91,135.1,20.12,66,3250,3250,0,16,15.5
2018-12-10 12:38:12.6344,172.8,27.5,16,15.91,135.1,20.12,1,703.4,90,28.5,16,15.5
2018-12-10 12:38:12.8845,172.8,27.5,16,15.91,135.1,20.12,2,703.3,90.1,28.5,16,15.5
2018-12-10 12:38:13.1345,172.8,27.5,16,15.91,135.1,20.12,65,64990,65040,0,16,15.5
2018-12-10 12:38:13.3844,172.8,27.5,16,15.91,135.1,20.12,51,3.6,3.58,0,16,15.5
2018-12-10 12:38:13.6344,172.8,27.5,16,15.91,135.1,20.16,63,50,50,0,16,15.5
2018-12-10 12:38:13.8843,172.8,27.5,16,15.91,135.1,20.14,67,35.8,35.2,0,16,15.5
2018-12-10 12:38:14.1343,172.8,27.5,16,15.91,135.1,20.12,52,3.59,3.58,0,16,15.5
2018-12-10 12:38:14.3843,172.8,27.6,16,15.97,135.1,20.12,6,64980,35.8,3.6,16,15.5
2018-12-10 12:38:14.6343,172.8,27.6,16,15.97,135.1,20.12,7,65030,35.2,3.6,16,15.5
2018-12-10 12:38:14.8843,172.8,27.6,16,15.97,135,20.12,1,703.4,90,28.5,16,15.5
2018-12-10 12:38:15.1343,172.8,27.6,16,15.97,135,20.12,2,703.3,90.1,28.5,16,15.5
2018-12-10 12:38:15.3843,172.8,27.6,16,15.97,135,20.15,61,707.4,702.4,0,16,15.5
2018-12-10 12:38:15.6343,172.8,27.6,16,15.97,135.1,20.12,62,425,425,0,16,16
2018-12-10 12:38:15.8843,172.8,27.6,16,15.97,135.1,20.13,64,97.5,98.6,0,16,16
2018-12-10 12:38:16.1343,172.8,27.6,16,15.97,135.1,20.13,3,703.7,89.8,27,16,16
2018-12-10 12:38:16.3843,172.8,27.6,16,15.97,135.1,20.12,4,703.6,90.1,26.5,16,16
2018-12-10 12:38:16.6343,172.8,27.6,16,15.97,135.1,20.12,65,65000,65030,0,16,16
2018-12-10 12:38:16.8843,172.8,27.6,16,15.97,135.1,20.14,66,3250,3250,0,16,16
2018-12-10 12:38:17.1343,172.8,27.6,16,15.97,135.1,20.13,1,703.7,89.8,28.5,16,16
2018-12-10 12:38:17.3843,172.8,27.8,16,16.09,135.1,20.12,2,703.6,90.1,28.5,16,16
2018-12-10 12:38:17.6343,172.8,27.8,16,16.09,135.1,20.11,65,65010,65040,0,16,16
2018-12-10 12:38:17.8844,172.8,27.8,16,16.09,135.1,20.12,51,3.6,3.58,0,16,16
2018-12-10 12:38:18.1344,172.8,27.8,16,16.09,135.1,20.09,63,50,50,0,16,16
2018-12-10 12:38:18.3844,172.8,27.8,16,16.09,135.1,20.13,67,35.9,35.2,0,16,16
2018-12-10 12:38:18.6344,172.8,27.8,16,16.09,135.1,20.13,52,3.6,3.58,0,16,16
2018-12-10 12:38:18.8843,172.8,27.8,16,16.09,135.1,20.11,6,65000,35.9,3.6,16,16
2018-12-10 12:38:19.1343,172.8,27.8,16,16.09,135.1,20.12,7,65030,35.3,3.6,16,16
2018-12-10 12:38:19.3843,172.8,27.8,16.25,16.09,135,20.13,1,703.7,89.8,28.5,16,16
2018-12-10 12:38:19.6343,172.8,27.8,16.25,16.09,135.1,20.13,2,703.6,90.1,28.5,16,16
2018-12-10 12:38:19.8844,172.8,27.8,16.25,16.09,135.1,20.12,61,707.4,702.6,0,16,16
2018-12-10 12:38:20.1344,172.8,27.8,16.25,16.09,135.1,20.09,62,425,425,0,16,16
2018-12-10 12:38:20.3844,172.8,27.8,16.25,16.09,135.1,20.12,64,97.8,98.9,0,16,16
2018-12-10 12:38:20.6344,172.8,27.8,16.25,16.09,135.1,20.12,3,703.7,89.8,27,16,16
2018-12-10 12:38:20.8844,172.8,27.8,16.25,16.09,135.1,20.12,4,703.6,90.1,26.5,16,16
2018-12-10 12:38:21.1344,172.8,27.8,16.25,16.09,135,20.12,65,65010,65040,0,16,16
2018-12-10 12:38:21.3844,172.8,27.8,16.25,16.09,135,20.12,66,3240,3240,0,16,16
2018-12-10 12:38:21.6344,172.8,27.8,16.25,16.09,135.1,20.12,1,703.7,89.8,28.5,16,16
2018-12-10 12:38:21.8844,172.8,27.8,16.25,16.09,135.1,20.12,2,703.6,90.1,28.5,16,16
2018-12-10 12:38:22.1344,172.8,27.8,16.25,16.09,135.1,20.12,65,65010,65040,0,16,16
2018-12-10 12:38:22.3843,172.8,27.8,16.25,16.09,135.1,20.1,51,3.6,3.58,0,16,16
2018-12-10 12:38:22.6344,172.8,28,16.25,16.2,135.1,20.11,63,50,50,0,16.5,16
2018-12-10 12:38:22.8844,172.8,28,16.25,16.2,135.1,20.13,67,35.9,35.3,0,16.5,16
2018-12-10 12:38:23.1344,172.8,28,16.25,16.2,135.1,20.11,52,3.6,3.58,0,16.5,16
2018-12-10 12:38:23.3844,172.8,28,16.25,16.2,135.1,20.12,6,65010,35.9,3.6,16.5,16
2018-12-10 12:38:23.6344,172.8,28,16.25,16.2,135.1,20.13,7,65040,35.3,3.6,16.5,16
2018-12-10 12:38:23.8844,172.8,28,16.25,16.2,135.1,20.12,1,703.8,89.8,28.5,16.5,16
2018-12-10 12:38:24.1344,172.8,28,16.25,16.2,135.1,20.12,2,703.8,90.1,28.5,16.5,16
2018-12-10 12:38:24.3844,172.8,28,16.25,16.2,135.1,20.12,61,707.6,702.6,0,16.5,16
2018-12-10 12:38:24.6344,172.8,28,16.25,16.2,135.1,20.12,62,425,425,0,16.5,16
2018-12-10 12:38:24.8844,172.8,28,16.25,16.2,135.1,20.13,64,97.5,99,0,16.5,16
2018-12-10 12:38:25.1345,172.8,28,16.25,16.2,135.1,20.12,3,703.8,89.8,27,16.5,16
2018-12-10 12:38:25.3845,172.8,28,16.25,16.2,135.1,20.13,4,703.8,90.1,26.5,16.5,16
2018-12-10 12:38:25.6345,172.8,28,16.25,16.2,135.1,20.11,65,64980,65080,0,16.5,16
2018-12-10 12:38:25.8845,172.8,28,16.25,16.2,135,20.13,66,3230,3230,0,16.5,16
2018-12-10 12:38:26.1345,172.8,28,16.25,16.2,135.1,20.13,1,703.8,89.8,28.5,16.5,16
2018-12-10 12:38:26.3845,172.8,28,16.25,16.2,135.1,20.12,2,703.8,90.1,28.5,16.5,16
2018-12-10 12:38:26.6345,172.8,28,16.25,16.2,135.1,20.12,65,65010,65060,0,16.5,16
2018-12-10 12:38:26.8845,172.8,28,16.25,16.2,135.1,20.09,51,3.6,3.58,0,16.5,16
2018-12-10 12:38:27.1345,172.8,28,16.25,16.2,135.1,20.13,63,50,50,0,16.5,16
2018-12-10 12:38:27.3844,172.8,28,16.25,16.2,135.1,20.12,67,35.9,35.3,0,16.5,16
2018-12-10 12:38:27.6344,172.8,28,16.25,16.2,135.1,20.12,52,3.6,3.58,0,16.5,16
2018-12-10 12:38:27.8844,172.8,28,16.25,16.2,135.1,20.12,6,64820,35.9,3.6,16.5,16
2018-12-10 12:38:28.1344,172.8,28,16.25,16.2,135.1,20.13,7,65240,35.3,3.6,16.5,16
2018-12-10 12:38:28.3844,172.8,28.1,16.25,16.26,135,20.16,1,703.8,89.8,28.5,16.5,16
2018-12-10 12:38:28.6344,172.8,28.1,16.25,16.26,135.1,20.13,2,703.8,90.1,28.5,16.5,16
2018-12-10 12:38:28.8845,172.8,28.1,16.25,16.26,135.1,20.12,61,707.6,702.7,0,16.5,16
2018-12-10 12:38:29.1345,172.8,28.1,16.25,16.26,135.1,20.12,62,425,425,0,16.5,16
2018-12-10 12:38:29.3845,172.8,28.1,16.25,16.26,135.1,20.12,64,97.9,99.2,0,16.5,16
2018-12-10 12:38:29.6345,172.8,28.1,16.25,16.26,135.1,20.15,3,703.8,89.8,27,16.5,16
2018-12-10 12:38:29.8845,172.8,28.1,16.25,16.26,135.1,20.13,4,703.8,90.1,26.5,16.5,16
2018-12-10 12:38:30.1345,172.8,28.1,16.25,16.26,135,20.12,65,64810,65250,0,16.5,16
2018-12-10 12:38:30.3845,172.8,28.1,16.25,16.26,135.1,20.12,66,3210,3210,0,16.5,16
2018-12-10 12:38:30.6345,172.8,28.1,16.25,16.26,135.1,20.12,1,704,89.7,28.5,16.5,16
2018-12-10 12:38:30.8845,172.8,28.1,16.25,16.26,135,20.12,2,704.1,90.4,28.5,16.5,16
2018-12-10 12:38:31.1345,172.8,28.1,16.25,16.26,135.1,20.14,65,64810,65240,0,16.5,16
2018-12-10 12:38:31.3845,172.8,28.1,16.25,16.26,135.1,20.13,51,3.6,3.58,0,16.5,16
2018-12-10 12:38:31.6345,172.8,28.1,16.25,16.26,135,20.12,63,50,50,0,16.5,16
2018-12-10 12:38:31.8845,172.8,28.1,16.25,16.26,135.1,20.12,67,35.9,35.3,0,16.5,16
2018-12-10 12:38:32.1345,172.8,28.1,16.25,16.26,135.2,20.12,52,3.6,3.58,0,16.5,16
2018-12-10 12:38:32.3845,172.8,28.1,16.25,16.26,135.1,20.13,6,65000,35.9,3.6,16.5,16
2018-12-10 12:38:32.6346,172.8,28.1,16.25,16.26,135.2,20.13,7,65060,35.3,3.6,16.5,16
2018-12-10 12:38:32.8846,172.8,28.1,16.25,16.26,135,20.12,1,704,89.7,28.5,16.5,16
2018-12-10 12:38:33.1346,172.8,28.1,16.25,16.26,135.1,20.12,2,704.1,90.4,28.5,16.5,16
2018-12-10 12:38:33.3846,172.8,28.1,16.25,16.26,135.1,20.12,61,707.7,702.8,0,16.5,16
2018-12-10 12:38:33.6346,172.8,28.1,16.25,16.26,135.1,20.13,62,425,425,0,16.5,16
2018-12-10 12:38:33.8846,172.8,28.1,16.25,16.26,135.1,20.12,64,97.8,98.9,0,16.5,16
2018-12-10 12:38:34.1346,172.8,28.1,16.25,16.26,135.1,20.12,3,704,89.7,27,16.5,16
2018-12-10 12:38:34.3846,172.8,28.1,16.25,16.26,135.1,20.12,4,704.1,90.4,26.5,16.5,16
2018-12-10 12:38:34.6346,172.8,28.2,16.25,16.32,135.1,20.12,65,64820,65230,0,16.5,16
2018-12-10 12:38:34.8845,172.8,28.2,16.25,16.32,135.1,20.12,66,3220,3220,0,16.5,16
2018-12-10 12:38:35.1345,172.8,28.2,16.25,16.32,135.1,20.13,1,704,89.7,28.5,16.5,16
2018-12-10 12:38:35.3845,172.8,28.2,16.25,16.32,135.1,20.13,2,704.1,90.4,28.5,16.5,16
2018-12-10 12:38:35.6345,172.8,28.2,16.25,16.32,135.1,20.13,65,64800,65240,0,16.5,16
2018-12-10 12:38:35.8845,172.8,28.2,16.25,16.32,135.1,20.12,51,3.6,3.58,0,16.5,16
2018-12-10 12:38:36.1345,172.8,28.2,16.25,16.32,135,20.12,63,50,50,0,16.5,16
2018-12-10 12:38:36.3846,172.8,28.2,16.25,16.32,135.1,20.12,67,36,35.4,0,16.5,16
2018-12-10 12:38:36.6346,172.8,28.2,16.25,16.32,135.1,20.12,52,3.6,3.58,0,16.5,16
2018-12-10 12:38:36.8846,172.8,28.2,16.25,16.32,135.1,20.11,6,64800,36,3.6,16.5,16
2018-12-10 12:38:37.1346,172.8,28.2,16.25,16.32,135.1,20.13,7,65250,35.4,3.6,16.5,16
2018-12-10 12:38:37.3846,172.8,28.3,16.25,16.38,135,20.12,1,704.1,89.5,28.5,16.5,16
2018-12-10 12:38:37.6346,172.8,28.3,16.5,16.38,135,20.12,2,704.1,90.3,28.5,16.5,16
2018-12-10 12:38:37.8846,172.8,28.3,16.5,16.38,135,20.13,61,707.8,702.9,0,16.5,16
2018-12-10 12:38:38.1346,172.8,28.3,16.5,16.38,135.1,20.12,62,425,425,0,16.5,16
2018-12-10 12:38:38.3846,172.8,28.4,16.5,16.44,135.1,20.12,64,97.9,99,0,16.5,16
2018-12-10 12:38:38.6346,172.8,28.4,16.5,16.44,135.2,20.12,3,704.1,89.5,27,16.5,16
2018-12-10 12:38:38.8846,172.8,28.4,16.5,16.44,135.1,20.11,4,704.1,90.3,26.5,16.5,16
2018-12-10 12:38:39.1346,172.8,28.4,16.5,16.44,135.1,20.12,65,65200,64850,0,16.5,16
2018-12-10 12:38:39.3846,172.8,28.4,16.5,16.44,135.1,20.12,66,3220,3220,0,16.5,16
2018-12-10 12:38:39.6346,172.8,28.4,16.5,16.44,135.1,20.03,1,704.1,89.5,28.5,16.5,16
2018-12-10 12:38:39.8846,172.8,28.4,16.5,16.44,135.1,20.14,2,704.1,90.3,28.5,16.5,16
2018-12-10 12:38:40.1346,172.8,28.4,16.5,16.44,135.1,20.12,65,65010,65050,0,16.5,16
2018-12-10 12:38:40.3846,172.8,28.4,16.5,16.44,135.1,20.1,51,3.6,3.58,0,16.5,16
2018-12-10 12:38:40.6346,172.8,28.4,16.5,16.44,135,20.13,63,50,50,0,16.5,16
2018-12-10 12:38:40.8846,172.8,28.4,16.5,16.44,135.1,20.12,67,36,35.4,0,16.5,16
2018-12-10 12:38:41.1346,172.8,28.4,16.5,16.44,135.1,20.1,52,3.6,3.58,0,16.5,16
2018-12-10 12:38:41.3846,172.8,28.4,16.5,16.44,135.2,20.13,6,65010,36,3.6,16.5,16
2018-12-10 12:38:41.6345,172.8,28.4,16.5,16.44,135.1,20.11,7,65040,35.4,3.6,16.5,16
2018-12-10 12:38:41.8845,172.8,28.4,16.5,16.44,135.1,20.08,1,704.1,89.5,28.5,16.5,16
2018-12-10 12:38:42.1345,172.8,28.4,16.75,16.44,135.1,20.15,2,704.1,90.3,28.5,16.5,16
2018-12-10 12:38:42.3845,172.8,28.4,16.75,16.44,135.1,20.13,61,708,703,0,16.5,16
2018-12-10 12:38:42.6346,172.8,28.4,16.75,16.44,135.1,20.13,62,425,425,0,16.5,16
2018-12-10 12:38:42.8846,172.8,28.4,16.75,16.44,135.1,20.13,64,97.7,98.8,0,16.5,16
2018-12-10 12:38:43.1347,172.8,28.4,16.75,16.44,135.1,20.14,3,704.1,89.5,27,16.5,16
2018-12-10 12:38:43.3847,172.8,28.4,16.75,16.44,135,20.12,4,704.1,90.3,26.5,16.5,16
2018-12-10 12:38:43.6347,172.8,28.4,16.75,16.44,135,20.12,65,64990,65030,0,16.5,16
2018-12-10 12:38:43.8847,172.8,28.4,16.75,16.44,135.1,20.13,66,3230,3230,0,16.5,16
2018-12-10 12:38:44.1347,172.8,28.4,16.75,16.44,135.1,20.12,1,704.1,89.5,28.5,16.5,16
2018-12-10 12:38:44.3847,172.8,28.4,16.75,16.44,135.1,20.13,2,704.1,90.3,28.5,16.5,16
2018-12-10 12:38:44.6347,172.8,28.4,16.75,16.44,135.1,20.12,65,65000,65040,0,17,16.5
2018-12-10 12:38:44.8847,172.8,28.4,16.75,16.44,135,20.12,51,3.6,3.58,0,17,16.5
2018-12-10 12:38:45.1347,172.8,28.4,16.75,16.44,135.1,20.12,63,50,50,0,17,16.5
2018-12-10 12:38:45.3847,172.8,28.6,16.75,16.55,135,20.15,67,36,35.4,0,17,16.5
2018-12-10 12:38:45.6347,172.8,28.6,16.75,16.55,135.1,20.13,52,3.6,3.58,0,17,16.5
2018-12-10 12:38:45.8847,172.8,28.6,16.75,16.55,135.1,20.12,6,64990,36,3.6,17,16.5
2018-12-10 12:38:46.1347,172.8,28.6,16.75,16.55,135.1,20.12,7,65030,35.4,3.6,17,16.5
2018-12-10 12:38:46.3847,172.8,28.6,16.75,16.55,135.1,20.12,1,704.4,89.7,28.5,17,16.5
2018-12-10 12:38:46.6347,172.8,28.6,16.75,16.55,135.1,20.13,2,704.5,90.1,28.5,17,16.5
2018-12-10 12:38:46.8847,172.8,28.6,16.75,16.55,135.1,20.12,61,708,703.2,0,17,16.5
2018-12-10 12:38:47.1347,172.8,28.6,16.75,16.55,135.1,20.12,62,425,425,0,17,16.5
2018-12-10 12:38:47.3847,172.8,28.6,16.75,16.55,135.1,20.13,64,97.5,98.6,0,17,16.5
2018-12-10 12:38:47.6347,172.8,28.6,16.75,16.55,135.1,20.12,3,704.4,89.7,27,17,16.5
2018-12-10 12:38:47.8847,172.8,28.6,16.75,16.55,135.1,20.12,4,704.5,90.1,26.5,17,16.5
2018-12-10 12:38:48.1347,172.8,28.6,16.75,16.55,135.1,20.12,65,65000,65040,0,17,16.5
2018-12-10 12:38:48.3847,172.8,28.6,16.75,16.55,135.1,20.13,66,3240,3240,0,17,16.5
2018-12-10 12:38:48.6347,172.8,28.6,16.75,16.55,135.1,20.12,1,704.4,89.7,28.5,17,16.5
2018-12-10 12:38:48.8847,172.8,28.6,16.75,16.55,135.1,20.12,2,704.5,90.1,28.5,17,16.5
2018-12-10 12:38:49.1347,172.8,28.6,16.75,16.55,135.1,20.12,65,64990,65040,0,17,16.5
2018-12-10 12:38:49.3847,172.8,28.8,16.75,16.67,135,20.12,51,3.6,3.58,0,17,16.5
2018-12-10 12:38:49.6347,172.8,28.8,16.75,16.67,135,20.24,63,50,50,0,17,16.5
2018-12-10 12:38:49.8847,172.8,28.8,16.75,16.67,135,20.15,67,36,35.4,0,17,16.5
2018-12-10 12:38:50.1346,172.8,28.8,16.75,16.67,135.1,20.12,52,3.6,3.58,0,17,16.5
2018-12-10 12:38:50.3846,172.8,28.8,16.75,16.67,135.1,20.12,6,65000,36,3.6,17,16.5
2018-12-10 12:38:50.6347,172.8,28.8,16.75,16.67,135.1,20.14,7,65040,35.4,3.6,17,16.5
2018-12-10 12:38:50.8847,172.8,28.8,16.75,16.67,135,20.12,1,704.4,89.7,28.5,17,16.5
2018-12-10 12:38:51.1347,172.8,28.8,16.75,16.67,135.1,20.12,2,704.5,90.1,28.5,17,16.5
2018-12-10 12:38:51.3848,172.8,28.8,16.75,16.67,135.1,20.12,61,708.2,703.2,0,17,16.5
2018-12-10 12:38:51.6348,172.8,28.8,16.75,16.67,135.1,20.13,62,425,425,0,17,16.5
2018-12-10 12:38:51.8848,172.8,28.8,16.75,16.67,135.1,20.13,64,97.6,98.8,0,17,16.5
2018-12-10 12:38:52.1348,172.8,28.8,16.75,16.67,135.1,20.11,3,704.5,89.7,27,17,16.5
2018-12-10 12:38:52.3847,172.8,28.8,16.75,16.67,135.1,20.13,4,704.5,90,26.5,17,16.5
2018-12-10 12:38:52.6347,172.8,28.8,16.75,16.67,135.1,20.12,65,65010,65050,0,17,16.5
2018-12-10 12:38:52.8847,172.8,28.8,16.75,16.67,135.1,20.16,66,3250,3250,0,17,16.5
2018-12-10 12:38:53.1347,172.8,28.8,16.75,16.67,135.1,20.13,1,704.5,89.7,28.5,17,16.5
2018-12-10 12:38:53.3847,172.8,28.8,16.75,16.67,135,20.13,2,704.5,90,28.5,17,16.5
2018-12-10 12:38:53.6347,172.8,28.8,16.75,16.67,135.1,20.12,65,65000,65040,0,17,16.5
2018-12-10 12:38:53.8847,172.8,28.8,16.75,16.67,135.1,20.11,51,3.6,3.58,0,17,16.5
2018-12-10 12:38:54.1347,172.8,28.8,16.75,16.67,135.1,20.13,63,50,50,0,17,16.5
2018-12-10 12:38:54.3847,172.8,28.8,16.75,16.67,135.1,20.13,67,36,35.5,0,17,16.5
2018-12-10 12:38:54.6347,172.8,28.8,16.75,16.67,135.1,20.13,52,3.6,3.58,0,17,16.5
2018-12-10 12:38:54.8847,172.8,28.8,16.75,16.67,135.1,20.12,6,65010,36,3.6,17,16.5
2018-12-10 12:38:55.1347,172.8,28.8,16.75,16.67,135.1,20.12,7,65050,35.5,3.6,17,16.5
2018-12-10 12:38:55.3848,172.8,28.8,16.75,16.67,135,20.13,1,704.5,89.7,28.5,17,16.5
2018-12-10 12:38:55.6348,172.8,28.8,16.75,16.67,135.1,20.11,2,704.5,90,28.5,17,16.5
2018-12-10 12:38:55.8848,172.8,28.8,16.75,16.67,135.1,20.12,61,708.3,703.4,0,17,16.5
2018-12-10 12:38:56.1348,172.8,28.8,16.75,16.67,135.2,20.02,62,425,425,0,17,16.5
2018-12-10 12:38:56.3848,172.8,28.9,16.75,16.72,135.1,20.11,64,97.7,98.9,0,17,16.5
2018-12-10 12:38:56.6348,172.8,28.9,16.75,16.72,135.1,20.12,3,704.5,89.7,27,17,16.5
2018-12-10 12:38:56.8848,172.8,28.9,16.75,16.72,135,20.1,4,704.5,90,26.5,17,16.5
2018-12-10 12:38:57.1348,172.8,28.9,16.75,16.72,135.1,20.12,65,65010,65060,0,17,16.5
2018-12-10 12:38:57.3848,172.8,29,16.75,16.78,135.1,20.13,66,3250,3250,0,17,16.5
2018-12-10 12:38:57.6348,172.8,29,16.75,16.78,135.1,20.13,1,704.5,89.7,28.5,17,16.5
2018-12-10 12:38:57.8848,172.8,29,16.75,16.78,135.1,20.11,2,704.5,90,28.5,17,16.5
2018-12-10 12:38:58.1348,172.8,29,16.75,16.78,135.1,20.12,65,65000,65050,0,17,16.5
2018-12-10 12:38:58.3848,172.8,29,16.75,16.78,135.1,20.11,51,3.6,3.58,0,17,16.5
2018-12-10 12:38:58.6348,172.8,29,16.75,16.78,135.1,20.11,63,50,50,0,17,16.5
2018-12-10 12:38:58.8848,172.8,29,16.75,16.78,135.1,20.13,67,36,35.5,0,17,16.5
2018-12-10 12:38:59.1348,172.8,29,16.75,16.78,135.1,20.12,52,3.6,3.58,0,17,16.5
2018-12-10 12:38:59.3848,172.8,29.1,16.75,16.84,135.1,20.13,6,65020,36.1,3.6,17,16.5
2018-12-10 12:38:59.6348,172.8,29.1,16.75,16.84,135,20.12,7,65060,35.5,3.6,17,16.5
2018-12-10 12:38:59.8848,172.8,29.1,16.75,16.84,135,20.13,1,704.8,89.7,28.5,17,16.5
2018-12-10 12:39:00.1348,172.8,29.2,16.75,16.9,135.1,20.14,2,704.9,90,28.5,17,16.5
2018-12-10 12:39:00.3848,172.8,29.2,16.75,16.9,135.1,20.12,61,708.3,703.5,0,17,16.5
2018-12-10 12:39:00.6348,172.8,29.2,16.75,16.9,135.1,20.12,62,425,425,0,17,16.5
2018-12-10 12:39:00.8848,172.8,29.2,16.75,16.9,135.1,20.12,64,97.8,99,0,17,16.5
2018-12-10 12:39:01.1348,172.8,29.2,16.75,16.9,135.1,20.12,3,704.8,89.7,27,17,16.5
2018-12-10 12:39:01.3848,172.8,29.2,16.75,16.9,135.1,20.14,4,704.9,90,26.5,17,16.5
2018-12-10 12:39:01.6348,172.8,29.2,17,16.9,135,20.12,65,65010,65060,0,17,16.5
2018-12-10 12:39:01.8848,172.8,29.2,17,16.9,135.1,20.12,66,3220,3220,0,17,16.5
2018-12-10 12:39:02.1348,172.8,29.2,17,16.9,135.1,20.12,1,704.8,89.7,28.5,17,16.5
2018-12-10 12:39:02.3848,172.8,29.2,17,16.9,135.1,20.12,2,704.9,90,28.5,17,16.5
2018-12-10 12:39:02.6348,172.8,29.2,17,16.9,135.1,20.13,65,65020,65060,0,17,16.5
2018-12-10 12:39:02.8848,172.8,29.2,17,16.9,135.1,20.13,51,3.6,3.58,0,17,16.5
2018-12-10 12:39:03.1348,172.8,29.2,17,16.9,135,20.13,63,50,50,0,17,16.5
2018-12-10 12:39:03.3848,172.8,29.2,17,16.9,135.1,20.12,67,36.1,35.5,0,17,16.5
2018-12-10 12:39:03.6349,172.8,29.2,17,16.9,135.1,20.13,52,3.6,3.58,0,17,16.5
2018-12-10 12:39:03.8849,172.8,29.2,17,16.9,135.1,20.12,6,65020,36.1,3.6,17,16.5
2018-12-10 12:39:04.1349,172.8,29.2,17,16.9,135.1,20.12,7,65060,35.5,3.6,17,16.5
2018-12-10 12:39:04.3849,172.8,29.2,17,16.9,135.1,20.09,1,704.8,89.7,28.5,17,16.5
2018-12-10 12:39:04.6349,172.8,29.2,17,16.9,135.1,20.12,2,704.9,90,28.5,17,16.5
2018-12-10 12:39:04.8850,172.8,29.2,17,16.9,135.1,20.12,61,708.5,703.6,0,17,16.5
2018-12-10 12:39:05.1349,172.8,29.2,17,16.9,135,20.12,62,425,425,0,17,16.5
2018-12-10 12:39:05.3849,172.8,29.2,17,16.9,135.1,20.11,64,97.7,98.9,0,17,16.5
2018-12-10 12:39:05.6349,172.8,29.2,17,16.9,135.1,20.13,3,704.8,89.7,27,17,16.5
2018-12-10 12:39:05.8849,172.8,29.2,17,16.9,135.1,20.12,4,704.9,90,26.5,17,16.5
2018-12-10 12:39:06.1349,172.8,29.2,17,16.9,135,20.06,65,65020,65050,0,17,16.5
2018-12-10 12:39:06.3849,172.8,29.2,17.25,16.9,135.1,20.1,66,3220,3220,0,17,17
2018-12-10 12:39:06.6349,172.8,29.2,17.25,16.9,135.1,20.12,1,704.8,89.7,28.5,17,17
2018-12-10 12:39:06.8849,172.8,29.2,17.25,16.9,135.1,20.12,2,705.1,90,28.5,17,17
2018-12-10 12:39:07.1349,172.8,29.2,17.25,16.9,135.1,20.12,65,65010,65050,0,17,17
2018-12-10 12:39:07.3849,172.8,29.2,17.25,16.9,135,20.12,51,3.6,3.58,0,17,17
2018-12-10 12:39:07.6349,172.8,29.3,17.25,16.96,135.1,20.12,63,50,50,0,17,17
2018-12-10 12:39:07.8849,172.8,29.3,17.25,16.96,135.1,20.12,67,36.1,35.5,0,17,17
2018-12-10 12:39:08.1349,172.8,29.3,17.25,16.96,135.1,20.13,52,3.6,3.59,0,17,17
2018-12-10 12:39:08.3849,172.8,29.5,17.25,17.07,135.1,20.12,6,65010,36.1,3.6,17,17
2018-12-10 12:39:08.6349,172.8,29.5,17.25,17.07,135.1,20.18,7,65050,35.5,3.6,17,17
2018-12-10 12:39:08.8849,172.8,29.5,17.25,17.07,135,20.11,1,704.8,89.7,28.5,17,17
2018-12-10 12:39:09.1349,172.8,29.5,17.25,17.07,135.1,20.13,2,705.1,90,28.5,17,17
2018-12-10 12:39:09.3849,172.8,29.6,17.25,17.13,135.1,20.11,61,708.6,703.7,0,17,17
2018-12-10 12:39:09.6349,172.8,29.6,17.25,17.13,135.1,20.12,62,425,425,0,17,17
2018-12-10 12:39:09.8849,172.8,29.6,17.25,17.13,135,20.12,64,97.6,98.7,0,17,17
2018-12-10 12:39:10.1349,172.8,29.6,17.25,17.13,135,20.12,3,704.8,89.7,27,17,17
2018-12-10 12:39:10.3849,172.8,29.6,17.25,17.13,135,20.12,4,705.1,90,26.5,17,17
2018-12-10 12:39:10.6349,172.8,29.6,17.25,17.13,135.1,20.12,65,65000,65040,0,17,17
2018-12-10 12:39:10.8849,172.8,29.6,17.25,17.13,135.1,20.12,66,3230,3230,0,17,17
2018-12-10 12:39:11.1349,172.8,29.6,17.25,17.13,135.1,20.14,1,704.8,89.7,28.5,17,17
2018-12-10 12:39:11.3849,172.8,29.6,17.25,17.13,135.1,20.17,2,705.1,90,28.5,17,17
2018-12-10 12:39:11.6349,172.8,29.6,17.25,17.13,135.1,20.12,65,65010,65050,0,17,17
2018-12-10 12:39:11.8849,172.8,29.6,17.25,17.13,135.1,20.11,51,3.6,3.58,0,17,17
2018-12-10 12:39:12.1349,172.8,29.8,17.25,17.25,135.1,20.12,63,50,50,0,17,17
2018-12-10 12:39:12.3849,172.8,29.8,17.25,17.25,135.1,20.12,67,36.1,35.5,0,17,17
2018-12-10 12:39:12.6349,172.8,29.8,17.25,17.25,135.1,20.12,52,3.6,3.59,0,17,17
2018-12-10 12:39:12.8849,172.8,29.8,17.25,17.25,135,20.12,6,65000,36.1,3.6,17,17
2018-12-10 12:39:13.1349,172.8,29.8,17.25,17.25,135.1,20.1,7,65050,35.6,3.6,17,17
2018-12-10 12:39:13.3849,172.8,29.8,17.25,17.25,135,20.1,1,705.1,89.7,28.5,17.5,17
2018-12-10 12:39:13.6350,172.8,29.8,17.25,17.25,135.1,20.13,2,705.1,90,28.5,17.5,17
2018-12-10 12:39:13.8850,172.8,29.8,17.25,17.25,135.1,20.12,61,708.7,703.8,0,17.5,17
2018-12-10 12:39:14.1350,172.8,29.8,17.25,17.25,135.1,20.12,62,425,425,0,17.5,17
2018-12-10 12:39:14.3850,172.8,29.8,17.25,17.25,135.1,20.13,64,97.7,98.8,0,17.5,17
2018-12-10 12:39:14.6350,172.8,29.8,17.25,17.25,135.1,20.13,3,705.1,89.7,27,17.5,17
2018-12-10 12:39:14.8850,172.8,29.8,17.25,17.25,135.1,20.12,4,705.1,90,26.5,17.5,17
2018-12-10 12:39:15.1350,172.8,29.8,17.25,17.25,135,20.12,65,65000,65050,0,17.5,17
2018-12-10 12:39:15.3850,172.8,29.8,17.25,17.25,135.1,20.12,66,3230,3230,0,17.5,17
2018-12-10 12:39:15.6350,172.8,29.8,17.25,17.25,135.1,20.11,1,705.1,89.7,28.5,17.5,17
2018-12-10 12:39:15.8850,172.8,29.8,17.25,17.25,135.1,20.12,2,705.1,90,28.5,17.5,17
2018-12-10 12:39:16.1350,172.8,29.8,17.25,17.25,135.1,20.13,65,65010,65060,0,17.5,17
2018-12-10 12:39:16.3850,172.8,29.8,17.25,17.25,135,20.1,51,3.6,3.58,0,17.5,17
2018-12-10 12:39:16.6350,172.8,29.8,17.25,17.25,135.1,20.12,63,50,50,0,17.5,17
2018-12-10 12:39:16.8850,172.8,29.8,17.25,17.25,135.1,20.13,67,36.1,35.6,0,17.5,17
2018-12-10 12:39:17.1350,172.8,29.8,17.25,17.25,135.1,20.13,52,3.6,3.59,0,17.5,17
2018-12-10 12:39:17.3850,172.8,29.8,17.25,17.25,135.1,20.11,6,65000,36.1,3.6,17.5,17
2018-12-10 12:39:17.6350,172.8,29.8,17.25,17.25,135.1,20.12,7,65050,35.6,3.6,17.5,17
2018-12-10 12:39:17.8850,172.8,29.8,17.25,17.25,135.1,20.12,1,705.1,89.7,28.5,17.5,17
2018-12-10 12:39:18.1351,172.8,29.8,17.25,17.25,135.1,20.12,2,705.1,90,28.5,17.5,17
2018-12-10 12:39:18.3851,172.8,29.8,17.25,17.25,135.1,20.13,61,708.8,704,0,17.5,17
2018-12-10 12:39:18.6351,172.8,29.8,17.25,17.25,135.1,20.12,62,425,425,0,17.5,17
2018-12-10 12:39:18.8851,172.8,29.8,17.25,17.25,135.1,20.11,64,97.7,98.8,0,17.5,17
2018-12-10 12:39:19.1350,172.8,29.8,17.25,17.25,135.1,20.12,3,705.1,89.7,27,17.5,17
2018-12-10 12:39:19.3850,172.8,29.8,17.25,17.25,135.1,20.08,4,705.1,90,26.5,17.5,17
2018-12-10 12:39:19.6350,172.8,29.8,17.25,17.25,135.1,20.12,65,65000,65050,0,17.5,17
2018-12-10 12:39:19.8850,172.8,29.8,17.25,17.25,135.1,20.13,66,3220,3220,0,17.5,17
2018-12-10 12:39:20.1350,172.8,29.8,17.25,17.25,135.1,20.23,1,705.1,89.7,28.5,17.5,17
2018-12-10 12:39:20.3850,172.8,30,17.25,17.36,135.1,20.13,2,705.1,90,28.5,17.5,17
2018-12-10 12:39:20.6350,172.8,30,17.25,17.36,135.1,20.12,65,65000,65050,0,17.5,17
2018-12-10 12:39:20.8850,172.8,30,17.25,17.36,135.1,20.13,51,3.61,3.59,0,17.5,17
2018-12-10 12:39:21.1350,172.8,30,17.25,17.36,135.1,20.12,63,50,50,0,17.5,17
2018-12-10 12:39:21.3850,172.8,30,17.25,17.36,135.1,20.12,67,36.1,35.6,0,17.5,17
2018-12-10 12:39:21.6350,172.8,30,17.25,17.36,135,20.12,52,3.61,3.59,0,17.5,17
2018-12-10 12:39:21.8850,172.8,30,17.25,17.36,135,20.16,6,64990,36.1,3.6,17.5,17
2018-12-10 12:39:22.1350,172.8,30,17.25,17.36,135,20.12,7,65050,35.6,3.6,17.5,17
2018-12-10 12:39:22.3851,172.8,30,17.25,17.36,135.1,20.12,1,705.4,89.7,28.5,17.5,17
2018-12-10 12:39:22.6351,172.8,30,17.25,17.36,135.1,20.13,2,705.4,90,28.5,17.5,17
2018-12-10 12:39:22.8850,172.8,30,17.25,17.36,135.1,20.12,61,708.9,704.1,0,17.5,17
2018-12-10 12:39:23.1350,172.8,30,17.25,17.36,135.1,20.12,62,425,425,0,17.5,17
2018-12-10 12:39:23.3850,172.8,30.1,17.25,17.42,135,20.13,64,97.7,98.8,0,17.5,17
2018-12-10 12:39:23.6350,172.8,30.1,17.25,17.42,135,20.12,3,705.4,89.7,27,17.5,17
2018-12-10 12:39:23.8851,172.8,30.1,17.25,17.42,135.1,20.13,4,705.4,90,26.5,17.5,17
2018-12-10 12:39:24.1351,172.8,30.1,17.25,17.42,135.1,20.13,65,65010,65060,0,17.5,17
2018-12-10 12:39:24.3852,172.8,30.1,17.25,17.42,135.1,20.13,66,3240,3240,0,17.5,17
