Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:39:24.6352,172.8,30.1,17.25,17.42,135.1,20.12,1,705.4,89.7,28.5,17.5,17
2018-12-10 12:39:24.8851,172.8,30.1,17.25,17.42,135,20.12,2,705.4,90,28.5,17.5,17
2018-12-10 12:39:25.1351,172.8,30.1,17.25,17.42,135.1,20.15,65,65020,65070,0,17.5,17
2018-12-10 12:39:25.3850,172.8,30.1,17.5,17.42,135.1,20.13,51,3.61,3.59,0,17.5,17
2018-12-10 12:39:25.6350,172.8,30.1,17.5,17.42,135.1,20.14,63,50,50,0,17.5,17
2018-12-10 12:39:25.8850,172.8,30.1,17.5,17.42,135.1,20.13,67,36.2,35.6,0,17.5,17
2018-12-10 12:39:26.1350,172.8,30.1,17.5,17.42,135.1,20.18,52,3.61,3.59,0,17.5,17
2018-12-10 12:39:26.3851,172.8,30.1,17.5,17.42,135,20.12,6,65010,36.2,3.6,17.5,17
2018-12-10 12:39:26.6351,172.8,30.1,17.5,17.42,135,20.12,7,65050,35.6,3.6,17.5,17
2018-12-10 12:39:26.8851,172.8,30.1,17.5,17.42,135.1,20.11,1,705.4,89.7,28.5,17.5,17
2018-12-10 12:39:27.1351,172.8,30.1,17.5,17.42,135.1,20.13,2,705.4,90,28.5,17.5,17
2018-12-10 12:39:27.3850,172.8,30.1,17.5,17.42,135.1,20.12,61,709,704.2,0,17.5,17
2018-12-10 12:39:27.6350,172.8,30.1,17.5,17.42,135.1,20.12,62,425,425,0,17.5,17
2018-12-10 12:39:27.8850,172.8,30.1,17.5,17.42,135.1,20.12,64,97.7,98.8,0,17.5,17
2018-12-10 12:39:28.1350,172.8,30.1,17.5,17.42,135.1,20.12,3,705.4,89.7,27,17.5,17.5
2018-12-10 12:39:28.3850,172.8,30.1,17.5,17.42,135.1,20.12,4,705.5,89.8,26.5,17.5,17.5
2018-12-10 12:39:28.6350,172.8,30.1,17.5,17.42,135.1,20.13,65,65010,65050,0,17.5,17.5
2018-12-10 12:39:28.8850,172.8,30.1,17.5,17.42,135,20.13,66,3230,3230,0,17.5,17.5
2018-12-10 12:39:29.1351,172.8,30.1,17.5,17.42,135,20.12,1,705.4,89.7,28.5,17.5,17.5
2018-12-10 12:39:29.3851,172.8,30.1,17.5,17.42,135,20.13,2,705.5,89.8,28.5,17.5,17.5
2018-12-10 12:39:29.6352,172.8,30.1,17.5,17.42,135,20.13,65,65020,65050,0,17.5,17.5
2018-12-10 12:39:29.8852,172.8,30.1,17.5,17.42,135.1,20.12,51,3.61,3.59,0,17.5,17.5
2018-12-10 12:39:30.1352,172.8,30.1,17.5,17.42,135.1,20.12,63,50,50,0,17.5,17.5
2018-12-10 12:39:30.3852,172.8,30.2,17.5,17.48,135.1,20.12,67,36.2,35.6,0,17.5,17.5
2018-12-10 12:39:30.6351,172.8,30.2,17.5,17.48,135.1,20.12,52,3.61,3.59,0,17.5,17.5
2018-12-10 12:39:30.8851,172.8,30.2,17.5,17.48,135.1,20.08,6,65030,36.2,3.6,17.5,17.5
2018-12-10 12:39:31.1351,172.8,30.2,17.5,17.48,135,20.12,7,65050,35.6,3.6,17.5,17.5
2018-12-10 12:39:31.3851,172.8,30.2,17.75,17.48,135.1,20.12,1,705.4,89.7,28.5,17.5,17.5
2018-12-10 12:39:31.6351,172.8,30.3,17.75,17.53,135.1,20.13,2,705.5,89.8,28.5,17.5,17.5
2018-12-10 12:39:31.8851,172.8,30.3,17.75,17.53,135,20.17,61,709.2,704.3,0,17.5,17.5
2018-12-10 12:39:32.1351,172.8,30.3,17.75,17.53,135,20.12,62,425,425,0,17.5,17.5
2018-12-10 12:39:32.3851,172.8,30.3,17.75,17.53,135,20.13,64,97.6,98.7,0,17.5,17.5
2018-12-10 12:39:32.6351,172.8,30.3,17.75,17.53,135.1,20.03,3,705.4,89.7,27,17.5,17.5
2018-12-10 12:39:32.8851,172.8,30.3,17.75,17.53,135.1,20.13,4,705.5,89.8,26.5,17.5,17.5
2018-12-10 12:39:33.1351,172.8,30.3,17.75,17.53,135.1,20.13,65,65020,65060,0,17.5,17.5
2018-12-10 12:39:33.3851,172.8,30.3,17.75,17.53,135.1,20.13,66,3240,3230,0,17.5,17.5
2018-12-10 12:39:33.6351,172.8,30.3,17.75,17.53,135,20.07,1,705.4,89.7,28.5,17.5,17.5
2018-12-10 12:39:33.8851,172.8,30.3,17.75,17.53,135.1,20.12,2,705.5,89.8,28.5,17.5,17.5
2018-12-10 12:39:34.1351,172.8,30.3,17.75,17.53,135.1,20.13,65,65010,65050,0,17.5,17.5
2018-12-10 12:39:34.3851,172.8,30.3,17.75,17.53,135.1,20.12,51,3.61,3.59,0,17.5,17.5
2018-12-10 12:39:34.6351,172.8,30.3,17.75,17.53,135.1,20.11,63,50,50,0,17.5,17.5
2018-12-10 12:39:34.8851,172.8,30.3,17.75,17.53,135,20.11,67,36.2,35.6,0,17.5,17.5
2018-12-10 12:39:35.1351,172.8,30.3,17.75,17.53,135,20.12,52,3.61,3.59,0,17.5,17.5
2018-12-10 12:39:35.3851,172.8,30.4,17.75,17.59,135.1,20.13,6,65010,36.2,3.6,18,17.5
2018-12-10 12:39:35.6351,172.8,30.4,17.75,17.59,135.1,20.12,7,65040,35.6,3.6,18,17.5
2018-12-10 12:39:35.8851,172.8,30.4,17.75,17.59,135.1,20.12,1,705.7,89.5,28.5,18,17.5
2018-12-10 12:39:36.1352,172.8,30.4,17.75,17.59,135.1,20.13,2,705.6,90,28.5,18,17.5
2018-12-10 12:39:36.3852,172.8,30.4,17.75,17.59,135.1,20.13,61,709.3,704.4,0,18,17.5
2018-12-10 12:39:36.6352,172.8,30.4,17.75,17.59,135,20.12,62,425,425,0,18,17.5
2018-12-10 12:39:36.8852,172.8,30.4,17.75,17.59,135,20.12,64,97.7,98.7,0,18,17.5
2018-12-10 12:39:37.1352,172.8,30.4,17.75,17.59,135,20.12,3,705.7,89.5,27,18,17.5
2018-12-10 12:39:37.3852,172.8,30.4,17.75,17.59,135.1,20.11,4,705.6,90,26.5,18,17.5
2018-12-10 12:39:37.6352,172.8,30.4,17.75,17.59,135.1,20.13,65,65010,65050,0,18,17.5
2018-12-10 12:39:37.8852,172.8,30.4,17.75,17.59,135.1,20.12,66,3230,3230,0,18,17.5
2018-12-10 12:39:38.1352,172.8,30.4,17.75,17.59,135.1,20.13,1,705.7,89.5,28.5,18,17.5
2018-12-10 12:39:38.3852,172.8,30.4,17.75,17.59,135,20.12,2,705.6,90,28.5,18,17.5
2018-12-10 12:39:38.6353,172.8,30.4,17.75,17.59,135,20.11,65,64990,65040,0,18,17.5
2018-12-10 12:39:38.8853,172.8,30.4,17.75,17.59,135.1,20.12,51,3.61,3.59,0,18,17.5
2018-12-10 12:39:39.1353,172.8,30.4,17.75,17.59,135,20.12,63,50,50,0,18,17.5
2018-12-10 12:39:39.3853,172.8,30.4,17.75,17.59,135,20.11,67,36.2,35.7,0,18,17.5
2018-12-10 12:39:39.6353,172.8,30.4,17.75,17.59,135.1,20.12,52,3.61,3.59,0,18,17.5
2018-12-10 12:39:39.8853,172.8,30.4,17.75,17.59,135.1,20.12,6,65000,36.2,3.6,18,17.5
2018-12-10 12:39:40.1353,172.8,30.4,17.75,17.59,135.1,20.12,7,65040,35.7,3.6,18,17.5
2018-12-10 12:39:40.3853,172.8,30.4,17.75,17.59,135.1,20.13,1,705.7,89.5,28.5,18,17.5
2018-12-10 12:39:40.6353,172.8,30.4,17.75,17.59,135.1,20.12,2,705.6,90,28.5,18,17.5
2018-12-10 12:39:40.8853,172.8,30.4,17.75,17.59,135.1,20.1,61,709.5,704.6,0,18,17.5
2018-12-10 12:39:41.1353,172.8,30.4,17.75,17.59,135.1,20.13,62,425,425,0,18,17.5
2018-12-10 12:39:41.3853,172.8,30.6,17.75,17.71,135.1,20.26,64,97.6,98.7,0,18,17.5
2018-12-10 12:39:41.6352,172.8,30.7,17.75,17.77,135.1,20.13,3,705.7,89.5,27,18,17.5
2018-12-10 12:39:41.8852,172.8,30.7,17.75,17.77,135.1,20.12,4,705.6,90,26.5,18,17.5
2018-12-10 12:39:42.1352,172.8,30.7,17.75,17.77,135.1,20.12,65,64970,65020,0,18,17.5
2018-12-10 12:39:42.3852,172.8,30.7,17.75,17.77,135,20.12,66,3220,3220,0,18,17.5
2018-12-10 12:39:42.6353,172.8,30.7,17.75,17.77,135,20.12,1,706,89.5,28.5,18,17.5
2018-12-10 12:39:42.8853,172.8,30.7,17.75,17.77,135,20.24,2,706.1,90,28.5,18,17.5
2018-12-10 12:39:43.1353,172.8,30.7,17.75,17.77,135.1,20.11,65,64980,65030,0,18,17.5
2018-12-10 12:39:43.3853,172.8,30.8,17.75,17.82,135.1,20.12,51,3.61,3.59,0,18,17.5
2018-12-10 12:39:43.6353,172.8,30.8,17.75,17.82,135.1,20.13,63,50,50,0,18,17.5
2018-12-10 12:39:43.8853,172.8,30.8,17.75,17.82,135,20.12,67,36.2,35.7,0,18,17.5
2018-12-10 12:39:44.1353,172.8,30.8,17.75,17.82,135.1,20.12,52,3.61,3.59,0,18,17.5
2018-12-10 12:39:44.3853,172.8,30.8,17.75,17.82,135.1,20.12,6,64980,36.2,3.6,18,17.5
2018-12-10 12:39:44.6353,172.8,30.8,17.75,17.82,135.1,20.13,7,65040,35.7,3.6,18,17.5
2018-12-10 12:39:44.8853,172.8,30.8,17.75,17.82,135.1,20.12,1,706,89.5,28.5,18,17.5
2018-12-10 12:39:45.1353,172.8,30.8,17.75,17.82,135,20.19,2,706.1,90,28.5,18,17.5
2018-12-10 12:39:45.3853,172.8,30.8,17.75,17.82,135.1,20.12,61,709.6,704.7,0,18,17.5
2018-12-10 12:39:45.6353,172.8,30.8,17.75,17.82,135.1,20.12,62,425,425,0,18,17.5
2018-12-10 12:39:45.8853,172.8,30.8,17.75,17.82,135.1,20.12,64,97.8,98.9,0,18,17.5
2018-12-10 12:39:46.1353,172.8,30.8,17.75,17.82,135.1,20.12,3,706,89.5,27,18,17.5
2018-12-10 12:39:46.3853,172.8,30.8,17.75,17.82,135.1,20.12,4,706.1,90,26.5,18,17.5
2018-12-10 12:39:46.6353,172.8,30.8,17.75,17.82,135,20.1,65,64980,65030,0,18,17.5
2018-12-10 12:39:46.8853,172.8,30.8,17.75,17.82,135,20.12,66,3230,3230,0,18,17.5
2018-12-10 12:39:47.1353,172.8,30.8,17.75,17.82,135.1,20.11,1,706,89.5,28.5,18,17.5
2018-12-10 12:39:47.3853,172.8,30.8,17.75,17.82,135.1,20.12,2,706.1,90,28.5,18,17.5
2018-12-10 12:39:47.6353,172.8,30.8,17.75,17.82,135.2,20.14,65,64980,65030,0,18,17.5
2018-12-10 12:39:47.8853,172.8,30.8,17.75,17.82,135.1,20.13,51,3.61,3.59,0,18,17.5
2018-12-10 12:39:48.1353,172.8,30.8,17.75,17.82,135.1,20.12,63,50,50,0,18,17.5
2018-12-10 12:39:48.3853,172.8,30.8,17.75,17.82,135.1,20.13,67,36.2,35.7,0,18,17.5
2018-12-10 12:39:48.6353,172.8,30.8,17.75,17.82,135.1,20.12,52,3.61,3.59,0,18,17.5
2018-12-10 12:39:48.8853,172.8,30.8,17.75,17.82,135.1,20.13,6,64980,36.2,3.6,18,17.5
2018-12-10 12:39:49.1353,172.8,30.8,17.75,17.82,135.1,20.13,7,65040,35.7,3.6,18,17.5
2018-12-10 12:39:49.3853,172.8,30.8,17.75,17.82,135.1,20.13,1,706,89.5,28.5,18,17.5
2018-12-10 12:39:49.6353,172.8,30.8,17.75,17.82,135,20.1,2,706.1,90,28.5,18,17.5
2018-12-10 12:39:49.8853,172.8,30.8,17.75,17.82,135,20.11,61,709.8,704.8,0,18,17.5
2018-12-10 12:39:50.1353,172.8,30.8,17.75,17.82,135.1,20.12,62,425,425,0,18,17.5
2018-12-10 12:39:50.3853,172.8,30.8,18,17.82,135.1,20.12,64,97.5,98.6,0,18,17.5
2018-12-10 12:39:50.6353,172.8,30.8,18,17.82,135.1,20.12,3,706.1,89.5,27,18,17.5
2018-12-10 12:39:50.8853,172.8,30.8,18,17.82,135.1,20.13,4,706.2,89.8,26.5,18,17.5
2018-12-10 12:39:51.1353,172.8,30.8,18,17.82,135,20.12,65,64980,65030,0,18,17.5
2018-12-10 12:39:51.3853,172.8,30.9,18,17.88,135.1,20.12,66,3240,3240,0,18,17.5
2018-12-10 12:39:51.6353,172.8,30.9,18,17.88,135.1,20.11,1,706.1,89.5,28.5,18,17.5
2018-12-10 12:39:51.8854,172.8,30.9,18,17.88,135.1,20.12,2,706.2,89.8,28.5,18,17.5
2018-12-10 12:39:52.1354,172.8,30.9,18,17.88,135.1,20.13,65,64990,65030,0,18,17.5
2018-12-10 12:39:52.3854,172.8,30.9,18,17.88,135,20.14,51,3.61,3.59,0,18,17.5
2018-12-10 12:39:52.6354,172.8,31,18,17.94,135,20.13,63,50,50,0,18,17.5
2018-12-10 12:39:52.8854,172.8,31,18,17.94,135,20.12,67,36.3,35.7,0,18,17.5
2018-12-10 12:39:53.1354,172.8,31,18,17.94,135.1,20.14,52,3.61,3.59,0,18,17.5
2018-12-10 12:39:53.3854,172.8,31,18,17.94,135.1,20.22,6,65000,36.3,3.6,18,17.5
2018-12-10 12:39:53.6354,172.8,31,18,17.94,135.1,20.13,7,65040,35.7,3.6,18,17.5
2018-12-10 12:39:53.8854,172.8,31,18,17.94,135,20.09,1,706.1,89.5,28.5,18,17.5
2018-12-10 12:39:54.1354,172.8,31,18,17.94,135.1,20.11,2,706.2,89.8,28.5,18,17.5
2018-12-10 12:39:54.3854,172.8,31.1,18,18,135.1,20.13,61,709.9,705,0,18,17.5
2018-12-10 12:39:54.6354,172.8,31.1,18,18,135.1,20.12,62,425,425,0,18,17.5
2018-12-10 12:39:54.8854,172.8,31.1,18,18,135.1,20.13,64,97.7,98.8,0,18,17.5
2018-12-10 12:39:55.1354,172.8,31.1,18,18,135.1,20.13,3,706.1,89.5,27,18,17.5
2018-12-10 12:39:55.3854,172.8,31.1,18,18,135.1,20.12,4,706.2,89.8,26.5,18,17.5
2018-12-10 12:39:55.6354,172.8,31.1,18,18,135,20.13,65,65010,65040,0,18,17.5
2018-12-10 12:39:55.8854,172.8,31.1,18,18,135.1,20.13,66,3230,3230,0,18,17.5
2018-12-10 12:39:56.1354,172.8,31.1,18,18,135.1,20.13,1,706.1,89.5,28.5,18,17.5
2018-12-10 12:39:56.3855,172.8,31.1,18.25,18,135.1,20.12,2,706.2,89.8,28.5,18,17.5
2018-12-10 12:39:56.6355,172.8,31.1,18.25,18,135.1,20.13,65,65020,65050,0,18,17.5
2018-12-10 12:39:56.8855,172.8,31.1,18.25,18,135.1,20.12,51,3.61,3.59,0,18,17.5
2018-12-10 12:39:57.1354,172.8,31.1,18.25,18,135.1,20.13,63,50,50,0,18.5,18
2018-12-10 12:39:57.3854,172.8,31.1,18.25,18,135.1,20.12,67,36.3,35.7,0,18.5,18
2018-12-10 12:39:57.6354,172.8,31.1,18.25,18,135.1,20.12,52,3.61,3.59,0,18.5,18
2018-12-10 12:39:57.8854,172.8,31.1,18.25,18,135.1,20.15,6,65010,36.3,3.6,18.5,18
2018-12-10 12:39:58.1354,172.8,31.1,18.25,18,135.1,20.12,7,65040,35.7,3.6,18.5,18
2018-12-10 12:39:58.3854,172.8,31.2,18.25,18.06,135.1,20.13,1,706.4,89.3,28.5,18.5,18
2018-12-10 12:39:58.6354,172.8,31.2,18.25,18.06,135.1,20.09,2,706.3,89.7,28.5,18.5,18
2018-12-10 12:39:58.8854,172.8,31.2,18.25,18.06,135.1,20.12,61,710,705.1,0,18.5,18
2018-12-10 12:39:59.1355,172.8,31.2,18.25,18.06,135.1,20.12,62,425,425,0,18.5,18
2018-12-10 12:39:59.3855,172.8,31.2,18.25,18.06,135.1,20.16,64,97.8,98.9,0,18.5,18
2018-12-10 12:39:59.6355,172.8,31.2,18.25,18.06,135.1,20.13,3,706.4,89.3,27,18.5,18
2018-12-10 12:39:59.8855,172.8,31.2,18.25,18.06,135,20.13,4,706.3,89.7,26.5,18.5,18
2018-12-10 12:40:00.1355,172.8,31.2,18.25,18.06,135.1,20.12,65,65010,65040,0,18.5,18
2018-12-10 12:40:00.3855,172.8,31.2,18.25,18.06,135.1,20.11,66,3230,3230,0,18.5,18
2018-12-10 12:40:00.6355,172.8,31.2,18.25,18.06,135.1,20.12,1,706.4,89.3,28.5,18.5,18
2018-12-10 12:40:00.8855,172.8,31.2,18.25,18.06,135.1,20.12,2,706.3,89.7,28.5,18.5,18
2018-12-10 12:40:01.1355,172.8,31.2,18.25,18.06,135.1,20.12,65,65010,65040,0,18.5,18
2018-12-10 12:40:01.3855,172.8,31.3,18.25,18.11,135.1,20.13,51,3.61,3.59,0,18.5,18
2018-12-10 12:40:01.6355,172.8,31.3,18.25,18.11,135.1,20.12,63,50,50,0,18.5,18
2018-12-10 12:40:01.8855,172.8,31.3,18.25,18.11,135.1,20.12,67,36.3,35.7,0,18.5,18
2018-12-10 12:40:02.1354,172.8,31.3,18.25,18.11,135.1,20.13,52,3.61,3.59,0,18.5,18
2018-12-10 12:40:02.3854,172.8,31.3,18.25,18.11,135,20.12,6,64990,36.3,3.6,18.5,18
2018-12-10 12:40:02.6354,172.8,31.3,18.25,18.11,135,20.16,7,65040,35.7,3.6,18.5,18
2018-12-10 12:40:02.8854,172.8,31.3,18.25,18.11,135.1,20.13,1,706.4,89.3,28.5,18.5,18
2018-12-10 12:40:03.1355,172.8,31.3,18.25,18.11,135.1,20.11,2,706.3,89.7,28.5,18.5,18
2018-12-10 12:40:03.3855,172.8,31.4,18.25,18.17,135.1,20.12,61,710,705.2,0,18.5,18
2018-12-10 12:40:03.6355,172.8,31.4,18.25,18.17,135.1,20.12,62,425,425,0,18.5,18
2018-12-10 12:40:03.8855,172.8,31.4,18.25,18.17,135.1,20.12,64,97.8,98.9,0,18.5,18
2018-12-10 12:40:04.1355,172.8,31.4,18.25,18.17,135.1,20.12,3,706.4,89.3,27,18.5,18
2018-12-10 12:40:04.3855,172.8,31.4,18.25,18.17,135.1,20.12,4,706.7,89.7,26.5,18.5,18
2018-12-10 12:40:04.6355,172.8,31.4,18.25,18.17,135.1,20.13,65,65000,65050,0,18.5,18
2018-12-10 12:40:04.8855,172.8,31.4,18.25,18.17,135.1,20.13,66,3240,3240,0,18.5,18
2018-12-10 12:40:05.1355,172.8,31.4,18.25,18.17,135.1,20.13,1,706.5,89.3,28.5,18.5,18
2018-12-10 12:40:05.3856,172.8,31.4,18.25,18.17,135.1,19.97,2,706.7,89.7,28.5,18.5,18
2018-12-10 12:40:05.6356,172.8,31.4,18.25,18.17,135.1,20.12,65,65010,65060,0,18.5,18
2018-12-10 12:40:05.8856,172.8,31.4,18.25,18.17,135,20.12,51,3.61,3.59,0,18.5,18
2018-12-10 12:40:06.1356,172.8,31.4,18.25,18.17,135.1,20.12,63,50,50,0,18.5,18
2018-12-10 12:40:06.3855,172.8,31.6,18.25,18.29,135.1,20.1,67,36.3,35.7,0,18.5,18
2018-12-10 12:40:06.6355,172.8,31.6,18.25,18.29,135.1,20.14,52,3.61,3.59,0,18.5,18
2018-12-10 12:40:06.8855,172.8,31.6,18.25,18.29,135.1,20.13,6,65010,36.3,3.6,18.5,18
2018-12-10 12:40:07.1355,172.8,31.6,18.25,18.29,135,20.12,7,65050,35.7,3.6,18.5,18
2018-12-10 12:40:07.3855,172.8,31.6,18.25,18.29,135.1,20.13,1,706.5,89.3,28.5,18.5,18
2018-12-10 12:40:07.6355,172.8,31.6,18.25,18.29,135.1,20.07,2,706.7,89.7,28.5,18.5,18
2018-12-10 12:40:07.8856,172.8,31.6,18.25,18.29,135.1,20.14,61,710.1,705.4,0,18.5,18
2018-12-10 12:40:08.1356,172.8,31.6,18.25,18.29,135.1,20.13,62,425,425,0,18.5,18
2018-12-10 12:40:08.3856,172.8,31.6,18.25,18.29,135.1,20.13,64,97.5,98.7,0,18.5,18
2018-12-10 12:40:08.6356,172.8,31.6,18.25,18.29,135.1,20.13,3,706.5,89.3,27,18.5,18
2018-12-10 12:40:08.8856,172.8,31.6,18.25,18.29,135.1,20.12,4,706.7,89.7,26.5,18.5,18
2018-12-10 12:40:09.1356,172.8,31.7,18.25,18.34,135.1,20.13,65,65010,65050,0,18.5,18
2018-12-10 12:40:09.3856,172.8,31.7,18.25,18.34,135.1,20.13,66,3240,3240,0,18.5,18
2018-12-10 12:40:09.6356,172.8,31.7,18.25,18.34,135,20.12,1,706.5,89.3,28.5,18.5,18
2018-12-10 12:40:09.8856,172.8,31.7,18.25,18.34,135.1,20.02,2,706.7,89.7,28.5,18.5,18
2018-12-10 12:40:10.1356,172.8,31.7,18.25,18.34,135,20.11,65,65010,65060,0,18.5,18
2018-12-10 12:40:10.3856,172.8,31.7,18.25,18.34,135.1,20.13,51,3.61,3.59,0,18.5,18
2018-12-10 12:40:10.6356,172.8,31.7,18.25,18.34,135.1,20.13,63,50,50,0,18.5,18
2018-12-10 12:40:10.8856,172.8,31.7,18.25,18.34,135.1,20.13,67,36.3,35.7,0,18.5,18
2018-12-10 12:40:11.1356,172.8,31.7,18.25,18.34,135.1,20.12,52,3.61,3.59,0,18.5,18
2018-12-10 12:40:11.3856,172.8,31.7,18.25,18.34,135.1,20.11,6,65010,36.3,3.6,18.5,18
2018-12-10 12:40:11.6356,172.8,31.7,18.25,18.34,135.1,20.12,7,65060,35.7,3.6,18.5,18
2018-12-10 12:40:11.8856,172.8,31.7,18.25,18.34,135.1,20.12,1,706.7,89.3,28.5,18.5,18
2018-12-10 12:40:12.1356,172.8,31.7,18.25,18.34,135.1,20.14,2,707,89.7,28.5,18.5,18
2018-12-10 12:40:12.3856,172.8,31.8,18.25,18.4,135.1,20.11,61,710.4,705.5,0,18.5,18
2018-12-10 12:40:12.6356,172.8,31.8,18.25,18.4,135.1,20.12,62,425,425,0,18.5,18
2018-12-10 12:40:12.8856,172.8,31.8,18.25,18.4,135.1,20.13,64,97.7,98.8,0,18.5,18
2018-12-10 12:40:13.1356,172.8,31.8,18.25,18.4,135,20.13,3,706.7,89.3,27,18.5,18
2018-12-10 12:40:13.3856,172.8,31.8,18.25,18.4,135.1,20.12,4,707,89.7,26.5,18.5,18
2018-12-10 12:40:13.6356,172.8,31.8,18.25,18.4,135.1,20.11,65,65010,65060,0,18.5,18
2018-12-10 12:40:13.8856,172.8,31.8,18.25,18.4,135.1,20.12,66,3230,3230,0,18.5,18
2018-12-10 12:40:14.1356,172.8,31.8,18.25,18.4,135.1,20.13,1,706.7,89.3,28.5,18.5,18
2018-12-10 12:40:14.3856,172.8,31.8,18.5,18.4,135.1,20.14,2,707,89.7,28.5,18.5,18
2018-12-10 12:40:14.6356,172.8,31.8,18.5,18.4,135,20.13,65,65010,65060,0,18.5,18
2018-12-10 12:40:14.8856,172.8,31.8,18.5,18.4,135.1,20.13,51,3.61,3.59,0,18.5,18
2018-12-10 12:40:15.1356,172.8,31.8,18.5,18.4,135.1,20.12,63,50,50,0,18.5,18
2018-12-10 12:40:15.3856,172.8,31.8,18.5,18.4,135.1,20.12,67,36.3,35.7,0,18.5,18
2018-12-10 12:40:15.6356,172.8,31.8,18.5,18.4,135,20.12,52,3.61,3.59,0,18.5,18
2018-12-10 12:40:15.8856,172.8,31.8,18.5,18.4,135,20.13,6,65010,36.3,3.6,18.5,18
2018-12-10 12:40:16.1356,172.8,31.8,18.5,18.4,135.1,20.12,7,65050,35.7,3.6,18.5,18
2018-12-10 12:40:16.3856,172.8,31.8,18.5,18.4,135.1,20.11,1,706.7,89.3,28.5,18.5,18
2018-12-10 12:40:16.6356,172.8,31.8,18.5,18.4,135.1,20.13,2,707,89.7,28.5,18.5,18
2018-12-10 12:40:16.8856,172.8,31.8,18.5,18.4,135,20.13,61,710.4,705.6,0,18.5,18
2018-12-10 12:40:17.1356,172.8,31.8,18.5,18.4,135,20.13,62,425,425,0,18.5,18
2018-12-10 12:40:17.3856,172.8,32,18.5,18.52,135.1,20.12,64,97.7,98.8,0,18.5,18
2018-12-10 12:40:17.6356,172.8,32,18.5,18.52,135.1,20.11,3,706.7,89.3,27,18.5,18
2018-12-10 12:40:17.8856,172.8,32,18.5,18.52,135.1,20.13,4,707,89.7,26.5,18.5,18
2018-12-10 12:40:18.1356,172.8,32,18.5,18.52,135.1,20.14,65,65020,65060,0,18.5,18
2018-12-10 12:40:18.3856,172.8,32,18.5,18.52,135.1,20.12,66,3240,3240,0,18.5,18
2018-12-10 12:40:18.6356,172.8,32,18.5,18.52,135,20.12,1,706.7,89.3,28.5,18.5,18
2018-12-10 12:40:18.8857,172.8,32,18.5,18.52,135.1,20.13,2,707.1,89.7,28.5,18.5,18.5
2018-12-10 12:40:19.1357,172.8,32,18.5,18.52,135.1,20.09,65,65010,65040,0,18.5,18.5
2018-12-10 12:40:19.3857,172.8,32,18.5,18.52,135.1,20.12,51,3.61,3.59,0,18.5,18.5
2018-12-10 12:40:19.6357,172.8,32,18.5,18.52,135.1,20.13,63,50,50,0,18.5,18.5
2018-12-10 12:40:19.8858,172.8,32,18.5,18.52,135.1,20.13,67,36.3,35.8,0,18.5,18.5
2018-12-10 12:40:20.1358,172.8,32,18.5,18.52,135.1,20.12,52,3.61,3.59,0,18.5,18.5
2018-12-10 12:40:20.3858,172.8,32,18.5,18.52,135.1,20.11,6,65010,36.4,3.6,18.5,18.5
2018-12-10 12:40:20.6358,172.8,32,18.5,18.52,135.1,20.09,7,65040,35.8,3.6,18.5,18.5
2018-12-10 12:40:20.8858,172.8,32,18.5,18.52,135.1,20.15,1,707,89.3,28.5,18.5,18.5
2018-12-10 12:40:21.1358,172.8,32,18.5,18.52,135.1,20.13,2,707.1,89.7,28.5,18.5,18.5
2018-12-10 12:40:21.3858,172.8,32.1,18.75,18.58,135,20.13,61,710.7,705.8,0,18.5,18.5
2018-12-10 12:40:21.6358,172.8,32.1,18.75,18.58,135.1,20.12,62,425,425,0,18.5,18.5
2018-12-10 12:40:21.8858,172.8,32.1,18.75,18.58,135.1,20.13,64,97.5,98.6,0,18.5,18.5
2018-12-10 12:40:22.1358,172.8,32.1,18.75,18.58,135.1,20.15,3,707,89.3,27,18.5,18.5
2018-12-10 12:40:22.3858,172.8,32.2,18.75,18.63,135.1,20.13,4,707.1,89.7,26.5,18.5,18.5
2018-12-10 12:40:22.6357,172.8,32.2,18.75,18.63,135.1,20.12,65,65010,65040,0,18.5,18.5
2018-12-10 12:40:22.8857,172.8,32.2,18.75,18.63,135.1,20.12,66,3240,3240,0,18.5,18.5
2018-12-10 12:40:23.1357,172.8,32.2,18.75,18.63,135,20.11,1,707,89.3,28.5,18.5,18.5
2018-12-10 12:40:23.3857,172.8,32.2,18.75,18.63,135,20.12,2,707.1,89.7,28.5,18.5,18.5
2018-12-10 12:40:23.6357,172.8,32.2,18.75,18.63,135.1,20.13,65,65010,65050,0,18.5,18.5
2018-12-10 12:40:23.8857,172.8,32.2,18.75,18.63,135.1,20.12,51,3.61,3.59,0,18.5,18.5
2018-12-10 12:40:24.1356,172.8,32.2,18.75,18.63,135.1,20.13,63,50,50,0,18.5,18.5
2018-12-10 12:40:24.3856,172.8,32.2,18.75,18.63,135,20.12,67,36.4,35.8,0,18.5,18.5
2018-12-10 12:40:24.6356,172.8,32.2,18.75,18.63,135.1,20.12,52,3.61,3.59,0,18.5,18.5
2018-12-10 12:40:24.8856,172.8,32.2,18.75,18.63,135.1,20.13,6,65000,36.4,3.6,18.5,18.5
2018-12-10 12:40:25.1356,172.8,32.2,18.75,18.63,135.1,20.13,7,65040,35.8,3.6,18.5,18.5
2018-12-10 12:40:25.3856,172.8,32.2,18.75,18.63,135.1,20.13,1,707,89.3,28.5,18.5,18.5
2018-12-10 12:40:25.6356,172.8,32.2,18.75,18.63,135,20.11,2,707.1,89.7,28.5,18.5,18.5
2018-12-10 12:40:25.8857,172.8,32.2,18.75,18.63,135.1,20.32,61,710.9,705.9,0,18.5,18.5
2018-12-10 12:40:26.1357,172.8,32.2,18.75,18.63,135.1,20.32,62,425,425,0,19,18.5
2018-12-10 12:40:26.3858,172.8,32.2,18.75,18.63,135.1,20.32,64,97.6,98.7,0,19,18.5
2018-12-10 12:40:26.6358,172.8,32.2,18.75,18.63,135.1,20.33,3,707.2,89.3,27,19,18.5
2018-12-10 12:40:26.8858,172.8,32.2,18.75,18.63,135.1,20.31,4,707.3,89.7,26.5,19,18.5
2018-12-10 12:40:27.1358,172.8,32.2,18.75,18.63,135.1,20.34,65,65000,65040,0,19,18.5
2018-12-10 12:40:27.3858,172.8,32.2,18.75,18.63,135.1,20.33,66,3240,3230,0,19,18.5
2018-12-10 12:40:27.6358,172.8,32.2,18.75,18.63,135.1,20.32,1,707.2,89.3,28.5,19,18.5
2018-12-10 12:40:27.8858,172.8,32.2,18.75,18.63,135,20.31,2,707.3,89.7,28.5,19,18.5
2018-12-10 12:40:28.1358,172.8,32.2,18.75,18.63,135.1,20.32,65,65000,65040,0,19,18.5
2018-12-10 12:40:28.3858,172.8,32.2,18.75,18.63,135.1,20.32,51,3.61,3.59,0,19,18.5
2018-12-10 12:40:28.6358,172.8,32.2,18.75,18.63,135.1,20.32,63,50,50,0,19,18.5
2018-12-10 12:40:28.8858,172.8,32.2,18.75,18.63,135.1,20.33,67,36.4,35.8,0,19,18.5
2018-12-10 12:40:29.1358,172.8,32.2,18.75,18.63,135.1,20.33,52,3.62,3.59,0,19,18.5
2018-12-10 12:40:29.3858,172.8,32.3,18.75,18.69,135.1,20.33,6,65000,36.4,3.6,19,18.5
2018-12-10 12:40:29.6358,172.8,32.3,18.75,18.69,135.1,20.33,7,65040,35.8,3.6,19,18.5
2018-12-10 12:40:29.8857,172.8,32.3,18.75,18.69,135.1,20.32,1,707.2,89.3,28.5,19,18.5
2018-12-10 12:40:30.1357,172.8,32.3,18.75,18.69,135,20.33,2,707.3,89.7,28.5,19,18.5
2018-12-10 12:40:30.3856,172.8,32.3,18.75,18.69,135.1,20.31,61,711,706.1,0,19,18.5
2018-12-10 12:40:30.6356,172.8,32.3,18.75,18.69,135.1,20.32,62,425,425,0,19,18.5
2018-12-10 12:40:30.8856,172.8,32.3,18.75,18.69,135.1,20.32,64,97.6,98.7,0,19,18.5
2018-12-10 12:40:31.1357,172.8,32.3,18.75,18.69,135.1,20.31,3,707.2,89.3,27,19,18.5
2018-12-10 12:40:31.3857,172.8,32.3,18.75,18.69,135.1,20.33,4,707.3,89.7,26.5,19,18.5
2018-12-10 12:40:31.6358,172.8,32.3,18.75,18.69,135.1,20.32,65,64980,65030,0,19,18.5
2018-12-10 12:40:31.8858,172.8,32.3,18.75,18.69,135.1,20.32,66,3240,3240,0,19,18.5
2018-12-10 12:40:32.1357,172.8,32.3,18.75,18.69,135.2,20.32,1,707.2,89.3,28.5,19,18.5
2018-12-10 12:40:32.3857,172.8,32.3,18.75,18.69,135.2,20.32,2,707.3,89.7,28.5,19,18.5
2018-12-10 12:40:32.6357,172.8,32.3,18.75,18.69,135.1,20.31,65,64970,65020,0,19,18.5
2018-12-10 12:40:32.8858,172.8,32.3,18.75,18.69,135,20.32,51,3.61,3.59,0,19,18.5
2018-12-10 12:40:33.1358,172.8,32.3,18.75,18.69,135.1,20.32,63,50,50,0,19,18.5
2018-12-10 12:40:33.3858,172.8,32.5,18.75,18.81,135.1,20.32,67,36.4,35.8,0,19,18.5
2018-12-10 12:40:33.6358,172.8,32.5,18.75,18.81,135.1,20.3,52,3.62,3.6,0,19,18.5
2018-12-10 12:40:33.8858,172.8,32.5,18.75,18.81,135.1,20.31,6,64970,36.4,3.6,19,18.5
2018-12-10 12:40:34.1358,172.8,32.5,18.75,18.81,135.1,20.32,7,65040,35.8,3.6,19,18.5
2018-12-10 12:40:34.3858,172.8,32.5,18.75,18.81,135.1,20.32,1,707.6,89.3,28.5,19,18.5
2018-12-10 12:40:34.6358,172.8,32.5,18.75,18.81,135,20.32,2,707.5,89.7,28.5,19,18.5
2018-12-10 12:40:34.8858,172.8,32.5,18.75,18.81,135.1,20.32,61,711,706.2,0,19,18.5
2018-12-10 12:40:35.1358,172.8,32.5,18.75,18.81,135.1,20.32,62,425,425,0,19,18.5
2018-12-10 12:40:35.3858,172.8,32.5,18.75,18.81,135.1,20.32,64,97.7,98.8,0,19,18.5
2018-12-10 12:40:35.6358,172.8,32.5,18.75,18.81,135.1,20.34,3,707.6,89.3,27,19,18.5
2018-12-10 12:40:35.8858,172.8,32.5,18.75,18.81,135.1,20.31,4,707.5,89.7,26.5,19,18.5
2018-12-10 12:40:36.1358,172.8,32.5,18.75,18.81,135.1,20.32,65,64980,65030,0,19,18.5
2018-12-10 12:40:36.3859,172.8,32.5,18.75,18.81,135.1,20.32,66,3240,3240,0,19,18.5
2018-12-10 12:40:36.6359,172.8,32.5,18.75,18.81,135.1,20.32,1,707.6,89.3,28.5,19,18.5
2018-12-10 12:40:36.8859,172.8,32.5,18.75,18.81,135.1,20.32,2,707.5,89.7,28.5,19,18.5
2018-12-10 12:40:37.1359,172.8,32.5,18.75,18.81,135.1,20.32,65,64990,65040,0,19,18.5
2018-12-10 12:40:37.3859,172.8,32.6,18.75,18.87,135,20.33,51,3.62,3.6,0,19,18.5
2018-12-10 12:40:37.6359,172.8,32.6,18.75,18.87,135.1,20.32,63,50,50,0,19,18.5
2018-12-10 12:40:37.8859,172.8,32.6,18.75,18.87,135.1,20.35,67,36.4,35.8,0,19,18.5
2018-12-10 12:40:38.1359,172.8,32.6,18.75,18.87,135.1,20.28,52,3.62,3.6,0,19,18.5
2018-12-10 12:40:38.3859,172.8,32.6,19,18.87,135.1,20.32,6,64980,36.4,3.6,19,18.5
2018-12-10 12:40:38.6359,172.8,32.6,19,18.87,135.1,20.32,7,65040,35.8,3.6,19,18.5
2018-12-10 12:40:38.8859,172.8,32.6,19,18.87,135,20.31,1,707.6,89.3,28.5,19,18.5
2018-12-10 12:40:39.1359,172.8,32.6,19,18.87,135.1,20.32,2,707.5,89.7,28.5,19,18.5
2018-12-10 12:40:39.3859,172.8,32.6,19,18.87,135.1,20.32,61,711.1,706.3,0,19,18.5
2018-12-10 12:40:39.6359,172.8,32.6,19,18.87,135.1,20.32,62,425,425,0,19,18.5
2018-12-10 12:40:39.8859,172.8,32.6,19,18.87,135.1,20.31,64,97.5,98.6,0,19,18.5
2018-12-10 12:40:40.1359,172.8,32.6,19,18.87,135.1,20.38,3,707.6,89.3,27,19,18.5
2018-12-10 12:40:40.3859,172.8,32.7,19,18.92,135.1,20.3,4,707.5,89.7,26.5,19,18.5
2018-12-10 12:40:40.6359,172.8,32.7,19,18.92,135.1,20.35,65,64990,65030,0,19,18.5
2018-12-10 12:40:40.8859,172.8,32.7,19,18.92,135.1,20.32,66,3240,3240,0,19,19
2018-12-10 12:40:41.1359,172.8,32.7,19,18.92,135.1,20.33,1,707.8,89.3,28.5,19,19
2018-12-10 12:40:41.3859,172.8,32.7,19,18.92,135.1,20.31,2,707.8,89.7,28.5,19,19
2018-12-10 12:40:41.6359,172.8,32.7,19,18.92,135,20.32,65,65000,65040,0,19,19
2018-12-10 12:40:41.8859,172.8,32.7,19,18.92,135.1,20.29,51,3.62,3.6,0,19,19
2018-12-10 12:40:42.1359,172.8,32.7,19,18.92,135.1,20.32,63,50,50,0,19,19
2018-12-10 12:40:42.3859,172.8,32.7,19,18.92,135.1,20.32,67,36.4,35.8,0,19,19
2018-12-10 12:40:42.6359,172.8,32.7,19,18.92,135.1,20.32,52,3.62,3.6,0,19,19
2018-12-10 12:40:42.8859,172.8,32.7,19,18.92,135.1,20.32,6,65010,36.4,3.6,19,19
2018-12-10 12:40:43.1359,172.8,32.7,19,18.92,135.1,20.32,7,65050,35.8,3.6,19,19
2018-12-10 12:40:43.3859,172.8,32.8,19,18.98,135.1,20.32,1,707.8,89.3,28.5,19,19
2018-12-10 12:40:43.6359,172.8,32.8,19,18.98,135.1,20.32,2,707.8,89.7,28.5,19,19
2018-12-10 12:40:43.8859,172.8,32.8,19,18.98,135.1,20.29,61,711.3,706.5,0,19,19
2018-12-10 12:40:44.1359,172.8,32.8,19,18.98,135.1,20.33,62,425,425,0,19,19
2018-12-10 12:40:44.3859,172.8,32.9,19,19.04,135.1,20.29,64,97.7,98.8,0,19,19
2018-12-10 12:40:44.6359,172.8,32.9,19,19.04,135.1,20.32,3,707.8,89.3,27,19,19
2018-12-10 12:40:44.8860,172.8,32.9,19,19.04,135,20.33,4,707.8,89.7,26.5,19,19
2018-12-10 12:40:45.1360,172.8,32.9,19,19.04,135.1,20.33,65,65010,65040,0,19,19
2018-12-10 12:40:45.3859,172.8,32.9,19,19.04,135.1,20.32,66,3240,3240,0,19,19
2018-12-10 12:40:45.6359,172.8,32.9,19,19.04,135.1,20.32,1,707.8,89.3,28.5,19,19
2018-12-10 12:40:45.8859,172.8,32.9,19,19.04,135.1,20.32,2,707.8,89.7,28.5,19,19
2018-12-10 12:40:46.1359,172.8,32.9,19,19.04,135.1,20.34,65,65020,65050,0,19,19
2018-12-10 12:40:46.3859,172.8,32.9,19.25,19.04,135.1,20.33,51,3.62,3.6,0,19,19
2018-12-10 12:40:46.6359,172.8,32.9,19.25,19.04,135.1,20.31,63,50,50,0,19,19
2018-12-10 12:40:46.8859,172.8,32.9,19.25,19.04,135.1,20.33,67,36.4,35.8,0,19,19
2018-12-10 12:40:47.1360,172.8,32.9,19.25,19.04,135,20.31,52,3.62,3.6,0,19,19
2018-12-10 12:40:47.3860,172.8,32.9,19.25,19.04,135,20.33,6,65010,36.4,3.6,19,19
2018-12-10 12:40:47.6360,172.8,32.9,19.25,19.04,135,20.32,7,65040,35.8,3.6,19,19
2018-12-10 12:40:47.8860,172.8,32.9,19.25,19.04,135.1,20.31,1,707.9,89.3,28.5,19.5,19
2018-12-10 12:40:48.1360,172.8,32.9,19.25,19.04,135.1,20.32,2,707.8,89.7,28.5,19.5,19
2018-12-10 12:40:48.3860,172.8,32.9,19.25,19.04,135.1,20.34,61,711.5,706.6,0,19.5,19
2018-12-10 12:40:48.6360,172.8,32.9,19.25,19.04,135,20.39,62,425,425,0,19.5,19
2018-12-10 12:40:48.8860,172.8,32.9,19.25,19.04,135,20.33,64,97.8,99,0,19.5,19
2018-12-10 12:40:49.1360,172.8,32.9,19.25,19.04,135,20.35,3,707.9,89.3,27,19.5,19
2018-12-10 12:40:49.3860,172.8,33,19.25,19.1,135.1,20.32,4,707.8,89.7,26.5,19.5,19
2018-12-10 12:40:49.6360,172.8,33,19.25,19.1,135.1,20.32,65,65020,65050,0,19.5,19
2018-12-10 12:40:49.8860,172.8,33,19.25,19.1,135.1,20.32,66,3230,3240,0,19.5,19
2018-12-10 12:40:50.1360,172.8,33,19.25,19.1,135.1,20.32,1,707.9,89.3,28.5,19.5,19
2018-12-10 12:40:50.3860,172.8,33,19.25,19.1,135.1,20.31,2,707.8,89.7,28.5,19.5,19
2018-12-10 12:40:50.6360,172.8,33,19.25,19.1,135.1,20.32,65,65020,65050,0,19.5,19
2018-12-10 12:40:50.8860,172.8,33,19.25,19.1,135.1,20.32,51,3.62,3.6,0,19.5,19
2018-12-10 12:40:51.1360,172.8,33,19.25,19.1,135.1,20.31,63,50,50,0,19.5,19
2018-12-10 12:40:51.3860,172.8,33,19.25,19.1,135.1,20.32,67,36.4,35.8,0,19.5,19
2018-12-10 12:40:51.6360,172.8,33,19.25,19.1,135,20.32,52,3.62,3.59,0,19.5,19
2018-12-10 12:40:51.8860,172.8,33,19.25,19.1,135.1,20.36,6,65010,36.4,3.6,19.5,19
2018-12-10 12:40:52.1360,172.8,33,19.25,19.1,135,20.32,7,65050,35.8,3.6,19.5,19
2018-12-10 12:40:52.3860,172.8,33.1,19.25,19.16,135.1,20.32,1,707.9,89.3,28.5,19.5,19
2018-12-10 12:40:52.6360,172.8,33.1,19.25,19.16,135.1,20.31,2,707.8,89.7,28.5,19.5,19
2018-12-10 12:40:52.8859,172.8,33.1,19.25,19.16,135.1,20.31,61,711.7,706.9,0,19.5,19
2018-12-10 12:40:53.1359,172.8,33.1,19.25,19.16,135,20.34,62,425,425,0,19.5,19
2018-12-10 12:40:53.3859,172.8,33.1,19.25,19.16,135.1,20.32,64,97.3,98.9,0,19.5,19
2018-12-10 12:40:53.6359,172.8,33.1,19.25,19.16,135.1,20.32,3,707.9,89.3,27,19.5,19
2018-12-10 12:40:53.8860,172.8,33.1,19.25,19.16,135.1,20.32,4,707.8,89.7,26.5,19.5,19
2018-12-10 12:40:54.1360,172.8,33.2,19.25,19.21,135.1,20.29,65,65010,65050,0,19.5,19
2018-12-10 12:40:54.3861,172.8,33.2,19.25,19.21,135.1,20.32,66,3250,3250,0,19.5,19
2018-12-10 12:40:54.6361,172.8,33.2,19.25,19.21,135,20.29,1,707.9,89.3,28.5,19.5,19
2018-12-10 12:40:54.8861,172.8,33.2,19.25,19.21,135.1,20.33,2,707.8,89.7,28.5,19.5,19
2018-12-10 12:40:55.1360,172.8,33.2,19.25,19.21,135.1,20.31,65,65020,65060,0,19.5,19
2018-12-10 12:40:55.3860,172.8,33.2,19.25,19.21,135.1,20.31,51,3.62,3.6,0,19.5,19
2018-12-10 12:40:55.6360,172.8,33.2,19.25,19.21,135.1,20.32,63,50,50,0,19.5,19
2018-12-10 12:40:55.8860,172.8,33.2,19.25,19.21,135.1,20.33,67,36.5,35.8,0,19.5,19
2018-12-10 12:40:56.1361,172.8,33.2,19.25,19.21,135.1,20.32,52,3.62,3.6,0,19.5,19
2018-12-10 12:40:56.3861,172.8,33.3,19.25,19.27,135.1,20.32,6,65100,36.5,3.6,19.5,19
2018-12-10 12:40:56.6361,172.8,33.3,19.25,19.27,135.1,20.34,7,64880,35.8,3.6,19.5,19
2018-12-10 12:40:56.8861,172.8,33.3,19.25,19.27,135.1,20.33,1,708.1,89,28.5,19.5,19
2018-12-10 12:40:57.1361,172.8,33.3,19.25,19.27,135.1,20.32,2,708.1,89.7,28.5,19.5,19
2018-12-10 12:40:57.3861,172.8,33.3,19.25,19.27,135.1,20.31,61,711.8,707,0,19.5,19
2018-12-10 12:40:57.6361,172.8,33.3,19.25,19.27,135,20.32,62,425,425,0,19.5,19
2018-12-10 12:40:57.8861,172.8,33.3,19.25,19.27,135.1,20.31,64,97.8,98.8,0,19.5,19
2018-12-10 12:40:58.1361,172.8,33.3,19.25,19.27,135.1,20.31,3,708.1,89,27,19.5,19
2018-12-10 12:40:58.3862,172.8,33.3,19.25,19.27,135.1,20.32,4,708.1,89.7,26.5,19.5,19
2018-12-10 12:40:58.6362,172.8,33.3,19.25,19.27,135.1,20.33,65,64830,65260,0,19.5,19
2018-12-10 12:40:58.8862,172.8,33.3,19.25,19.27,135.1,20.31,66,3250,3240,0,19.5,19
2018-12-10 12:40:59.1361,172.8,33.3,19.25,19.27,135.1,20.32,1,708.1,89,28.5,19.5,19
2018-12-10 12:40:59.3861,172.8,33.3,19.25,19.27,135.1,20.32,2,708.1,89.7,28.5,19.5,19
2018-12-10 12:40:59.6361,172.8,33.3,19.25,19.27,135.1,20.31,65,64820,65260,0,19.5,19
2018-12-10 12:40:59.8861,172.8,33.3,19.25,19.27,135.2,20.32,51,3.62,3.6,0,19.5,19
2018-12-10 12:41:00.1361,172.8,33.3,19.25,19.27,135.1,20.31,63,50,50,0,19.5,19
2018-12-10 12:41:00.3861,172.8,33.4,19.25,19.33,135,20.31,67,36.5,35.8,0,19.5,19
2018-12-10 12:41:00.6361,172.8,33.4,19.25,19.33,135.1,20.33,52,3.62,3.6,0,19.5,19
2018-12-10 12:41:00.8861,172.8,33.4,19.25,19.33,135.1,20.32,6,64820,36.5,3.6,19.5,19
2018-12-10 12:41:01.1361,172.8,33.4,19.25,19.33,135.1,20.32,7,65250,35.8,3.6,19.5,19
2018-12-10 12:41:01.3861,172.8,33.4,19.25,19.33,135.1,20.32,1,708.1,89,28.5,19.5,19
2018-12-10 12:41:01.6361,172.8,33.4,19.25,19.33,135,20.32,2,708.1,89.7,28.5,19.5,19
2018-12-10 12:41:01.8861,172.8,33.4,19.25,19.33,135,20.32,61,712,707.1,0,19.5,19
2018-12-10 12:41:02.1361,172.8,33.4,19.25,19.33,135.1,20.32,62,425,425,0,19.5,19
2018-12-10 12:41:02.3861,172.8,33.4,19.25,19.33,135.1,20.33,64,97.5,98.7,0,19.5,19
2018-12-10 12:41:02.6361,172.8,33.4,19.25,19.33,135.1,20.31,3,708.5,89,27,19.5,19
2018-12-10 12:41:02.8861,172.8,33.4,19.25,19.33,135.1,20.32,4,708.3,89.7,26.5,19.5,19
2018-12-10 12:41:03.1361,172.8,33.4,19.25,19.33,135.1,20.32,65,65220,64880,0,19.5,19
2018-12-10 12:41:03.3861,172.8,33.5,19.5,19.39,135.1,20.32,66,3250,3250,0,19.5,19
2018-12-10 12:41:03.6361,172.8,33.5,19.5,19.39,135.1,20.32,1,708.5,89,28.5,19.5,19
2018-12-10 12:41:03.8861,172.8,33.5,19.5,19.39,135.1,20.32,2,708.3,89.7,28.5,19.5,19
2018-12-10 12:41:04.1361,172.8,33.5,19.5,19.39,135.1,20.32,65,65020,65060,0,19.5,19
2018-12-10 12:41:04.3861,172.8,33.6,19.5,19.44,135.1,20.34,51,3.62,3.6,0,19.5,19
2018-12-10 12:41:04.6361,172.8,33.6,19.5,19.44,135,20.32,63,50,50,0,19.5,19
2018-12-10 12:41:04.8861,172.8,33.6,19.5,19.44,135,20.3,67,36.5,35.8,0,19.5,19
2018-12-10 12:41:05.1361,172.8,33.6,19.5,19.44,135.1,20.31,52,3.62,3.6,0,19.5,19
2018-12-10 12:41:05.3861,172.8,33.6,19.5,19.44,135.2,20.32,6,64990,36.5,3.6,19.5,19
2018-12-10 12:41:05.6361,172.8,33.6,19.5,19.44,135.1,20.32,7,65060,35.8,3.6,19.5,19
2018-12-10 12:41:05.8862,172.8,33.6,19.5,19.44,135,20.31,1,708.5,89,28.5,19.5,19
2018-12-10 12:41:06.1362,172.8,33.6,19.5,19.44,135,20.34,2,708.3,89.7,28.5,19.5,19
2018-12-10 12:41:06.3861,172.8,33.6,19.5,19.44,135.1,20.37,61,712.2,707.3,0,19.5,19
2018-12-10 12:41:06.6361,172.8,33.6,19.5,19.44,135.1,20.32,62,425,425,0,19.5,19
2018-12-10 12:41:06.8861,172.8,33.6,19.5,19.44,135.2,20.31,64,97.7,98.8,0,19.5,19
2018-12-10 12:41:07.1361,172.8,33.6,19.5,19.44,135.1,20.31,3,708.5,89,27,19.5,19
2018-12-10 12:41:07.3862,172.8,33.7,19.5,19.5,135.1,20.31,4,708.3,89.7,26.5,19.5,19
2018-12-10 12:41:07.6362,172.8,33.7,19.5,19.5,135,20.32,65,65020,65060,0,19.5,19
2018-12-10 12:41:07.8862,172.8,33.7,19.5,19.5,135.1,20.31,66,3260,3260,0,19.5,19
2018-12-10 12:41:08.1362,172.8,33.7,19.5,19.5,135.1,20.31,1,708.5,89,28.5,19.5,19
2018-12-10 12:41:08.3862,172.8,33.7,19.5,19.5,135.1,20.32,2,708.3,89.7,28.5,19.5,19
2018-12-10 12:41:08.6363,172.8,33.7,19.5,19.5,135.1,20.32,65,65030,65050,0,19.5,19
2018-12-10 12:41:08.8863,172.8,33.7,19.5,19.5,135.1,20.32,51,3.62,3.6,0,19.5,19
2018-12-10 12:41:09.1363,172.8,33.7,19.5,19.5,135.1,20.32,63,50,50,0,19.5,19
2018-12-10 12:41:09.3862,172.8,33.7,19.5,19.5,135.1,20.32,67,36.5,35.8,0,19.5,19
2018-12-10 12:41:09.6362,172.8,33.7,19.5,19.5,135.1,20.32,52,3.62,3.6,0,19.5,19
2018-12-10 12:41:09.8862,172.8,33.7,19.5,19.5,135.2,20.32,6,65020,36.5,3.6,19.5,19.5
2018-12-10 12:41:10.1362,172.8,33.7,19.5,19.5,135.1,20.33,7,65040,35.8,3.6,19.5,19.5
2018-12-10 12:41:10.3862,172.8,33.7,19.5,19.5,135.1,20.33,1,708.7,89.1,28.5,19.5,19.5
2018-12-10 12:41:10.6362,172.8,33.7,19.5,19.5,135.1,20.32,2,708.8,89.3,28.5,19.5,19.5
2018-12-10 12:41:10.8862,172.8,33.7,19.5,19.5,135.1,20.32,61,712.3,707.4,0,19.5,19.5
2018-12-10 12:41:11.1362,172.8,33.7,19.5,19.5,135.1,20.32,62,425,425,0,19.5,19.5
2018-12-10 12:41:11.3862,172.8,33.8,19.75,19.56,135.1,20.32,64,97.5,98.6,0,19.5,19.5
2018-12-10 12:41:11.6362,172.8,33.8,19.75,19.56,135.1,20.32,3,708.7,89.1,27,19.5,19.5
2018-12-10 12:41:11.8863,172.8,33.8,19.75,19.56,135,20.32,4,708.8,89.3,26.5,19.5,19.5
2018-12-10 12:41:12.1363,172.8,33.8,19.75,19.56,135.1,20.32,65,65030,65050,0,19.5,19.5
2018-12-10 12:41:12.3862,172.8,33.8,19.75,19.56,135.1,20.31,66,3250,3250,0,19.5,19.5
2018-12-10 12:41:12.6362,172.8,33.8,19.75,19.56,135.1,20.34,1,708.7,89.1,28.5,19.5,19.5
2018-12-10 12:41:12.8862,172.8,33.8,19.75,19.56,135.1,20.32,2,708.8,89.3,28.5,19.5,19.5
2018-12-10 12:41:13.1362,172.8,33.8,19.75,19.56,135.1,20.32,65,65030,65060,0,19.5,19.5
2018-12-10 12:41:13.3862,172.8,33.8,19.75,19.56,135.1,20.32,51,3.62,3.6,0,19.5,19.5
2018-12-10 12:41:13.6362,172.8,33.8,19.75,19.56,135.1,20.33,63,50,50,0,19.5,19.5
2018-12-10 12:41:13.8863,172.8,33.8,19.75,19.56,135.1,20.32,67,36.5,35.9,0,19.5,19.5
2018-12-10 12:41:14.1363,172.8,33.8,19.75,19.56,135.1,20.31,52,3.62,3.6,0,19.5,19.5
2018-12-10 12:41:14.3863,172.8,33.8,19.75,19.56,135,20.32,6,65020,36.5,3.6,19.5,19.5
2018-12-10 12:41:14.6363,172.8,33.8,19.75,19.56,135,20.32,7,65050,35.9,3.6,19.5,19.5
2018-12-10 12:41:14.8863,172.8,33.8,19.75,19.56,135,20.29,1,708.7,89.1,28.5,19.5,19.5
2018-12-10 12:41:15.1363,172.8,33.8,19.75,19.56,135.1,20.31,2,708.8,89.3,28.5,19.5,19.5
2018-12-10 12:41:15.3863,172.8,34.1,19.75,19.73,135.1,20.33,61,712.4,707.5,0,19.5,19.5
2018-12-10 12:41:15.6363,172.8,34.1,19.75,19.73,135.1,20.32,62,425,425,0,19.5,19.5
2018-12-10 12:41:15.8863,172.8,34.1,19.75,19.73,135,20.32,64,97.6,98.7,0,19.5,19.5
2018-12-10 12:41:16.1363,172.8,34.1,19.75,19.73,135,20.32,3,708.7,89.1,27,19.5,19.5
2018-12-10 12:41:16.3862,172.8,34.1,19.75,19.73,135.1,20.33,4,708.8,89.3,26.5,19.5,19.5
2018-12-10 12:41:16.6362,172.8,34.1,19.75,19.73,135.1,20.33,65,65020,65050,0,19.5,19.5
2018-12-10 12:41:16.8861,172.8,34.1,19.75,19.73,135.2,20.33,66,3240,3240,0,20,19.5
2018-12-10 12:41:17.1361,172.8,34.1,19.75,19.73,135.1,20.32,1,708.9,89,28.5,20,19.5
2018-12-10 12:41:17.3862,172.8,34.1,19.75,19.73,135.1,20.31,2,709,89.3,28.5,20,19.5
2018-12-10 12:41:17.6362,172.8,34.1,19.75,19.73,135,20.33,65,65010,65040,0,20,19.5
2018-12-10 12:41:17.8863,172.8,34.1,19.75,19.73,135,20.32,51,3.62,3.6,0,20,19.5
2018-12-10 12:41:18.1363,172.8,34.1,19.75,19.73,135.1,20.32,63,50,50,0,20,19.5
2018-12-10 12:41:18.3863,172.8,34.1,19.75,19.73,135.1,20.32,67,36.5,35.9,0,20,19.5
2018-12-10 12:41:18.6363,172.8,34.1,19.75,19.73,135.1,20.32,52,3.62,3.6,0,20,19.5
2018-12-10 12:41:18.8863,172.8,34.1,19.75,19.73,135,20.32,6,65020,36.5,3.6,20,19.5
2018-12-10 12:41:19.1363,172.8,34.1,19.75,19.73,135,20.32,7,65060,35.9,3.6,20,19.5
2018-12-10 12:41:19.3863,172.8,34.2,19.75,19.79,135.1,20.31,1,708.9,89,28.5,20,19.5
2018-12-10 12:41:19.6363,172.8,34.2,19.75,19.79,135.1,20.34,2,709,89.3,28.5,20,19.5
2018-12-10 12:41:19.8864,172.8,34.2,19.75,19.79,135.1,20.31,61,712.5,707.7,0,20,19.5
2018-12-10 12:41:20.1364,172.8,34.2,19.75,19.79,135.1,20.18,62,425,425,0,20,19.5
2018-12-10 12:41:20.3864,172.8,34.2,19.75,19.79,135,20.34,64,97.8,99,0,20,19.5
2018-12-10 12:41:20.6363,172.8,34.2,19.75,19.79,135.1,20.32,3,708.9,89,27,20,19.5
2018-12-10 12:41:20.8863,172.8,34.2,19.75,19.79,135.1,20.32,4,709,89.3,26.5,20,19.5
2018-12-10 12:41:21.1363,172.8,34.2,19.75,19.79,135.1,20.32,65,65020,65060,0,20,19.5
2018-12-10 12:41:21.3863,172.8,34.2,19.75,19.79,135,20.31,66,3240,3240,0,20,19.5
2018-12-10 12:41:21.6363,172.8,34.2,19.75,19.79,135,20.32,1,708.9,89,28.5,20,19.5
2018-12-10 12:41:21.8863,172.8,34.2,19.75,19.79,135,20.31,2,709,89.3,28.5,20,19.5
2018-12-10 12:41:22.1363,172.8,34.2,19.75,19.79,135.1,20.31,65,65010,65050,0,20,19.5
2018-12-10 12:41:22.3863,172.8,34.2,19.75,19.79,135.1,20.32,51,3.62,3.6,0,20,19.5
2018-12-10 12:41:22.6363,172.8,34.2,19.75,19.79,135.1,20.33,63,50,50,0,20,19.5
2018-12-10 12:41:22.8863,172.8,34.2,19.75,19.79,135,20.32,67,36.5,35.9,0,20,19.5
2018-12-10 12:41:23.1363,172.8,34.2,19.75,19.79,135,20.32,52,3.62,3.6,0,20,19.5
2018-12-10 12:41:23.3864,172.8,34.2,19.75,19.79,135.1,20.3,6,65020,36.5,3.6,20,19.5
2018-12-10 12:41:23.6364,172.8,34.2,19.75,19.79,135.1,20.33,7,65070,35.9,3.6,20,19.5
2018-12-10 12:41:23.8864,172.8,34.2,19.75,19.79,135.1,20.32,1,708.9,89,28.5,20,19.5
2018-12-10 12:41:24.1364,172.8,34.2,19.75,19.79,135.1,20.33,2,709,89.3,28.5,20,19.5
2018-12-10 12:41:24.3864,172.8,34.2,19.75,19.79,135.1,20.31,61,712.7,708,0,20,19.5
2018-12-10 12:41:24.6364,172.8,34.2,19.75,19.79,135.1,20.32,62,425,425,0,20,19.5
2018-12-10 12:41:24.8864,172.8,34.2,19.75,19.79,135.1,20.32,64,97.9,99.1,0,20,19.5
2018-12-10 12:41:25.1364,172.8,34.2,19.75,19.79,135.1,20.32,3,709.1,89,27,20,19.5
2018-12-10 12:41:25.3864,172.8,34.3,19.75,19.85,135.1,20.32,4,709.2,89.3,26.5,20,19.5
2018-12-10 12:41:25.6364,172.8,34.3,19.75,19.85,135.1,20.32,65,65000,65050,0,20,19.5
2018-12-10 12:41:25.8864,172.8,34.3,19.75,19.85,135,20.33,66,3220,3220,0,20,19.5
2018-12-10 12:41:26.1364,172.8,34.3,19.75,19.85,135.1,20.32,1,709.1,89,28.5,20,19.5
2018-12-10 12:41:26.3864,172.8,34.3,19.75,19.85,135.1,20.32,2,709.2,89.3,28.5,20,19.5
2018-12-10 12:41:26.6364,172.8,34.3,19.75,19.85,135.1,20.35,65,65000,65050,0,20,19.5
2018-12-10 12:41:26.8864,172.8,34.3,19.75,19.85,135.1,20.3,51,3.63,3.6,0,20,19.5
2018-12-10 12:41:27.1364,172.8,34.3,19.75,19.85,135.1,20.32,63,50,50,0,20,19.5
2018-12-10 12:41:27.3864,172.8,34.4,20,19.91,135.1,20.32,67,36.5,35.9,0,20,19.5
2018-12-10 12:41:27.6364,172.8,34.4,20,19.91,135.1,20.31,52,3.63,3.6,0,20,19.5
2018-12-10 12:41:27.8864,172.8,34.4,20,19.91,135.1,20.43,6,65010,36.5,3.6,20,19.5
2018-12-10 12:41:28.1364,172.8,34.4,20,19.91,135.1,20.32,7,65060,35.9,3.6,20,19.5
2018-12-10 12:41:28.3864,172.8,34.4,20,19.91,135.1,20.32,1,709.1,89,28.5,20,19.5
2018-12-10 12:41:28.6364,172.8,34.4,20,19.91,135.1,20.32,2,709.2,89.3,28.5,20,19.5
2018-12-10 12:41:28.8864,172.8,34.4,20,19.91,135.1,20.32,61,712.9,708.1,0,20,19.5
2018-12-10 12:41:29.1364,172.8,34.4,20,19.91,135.1,20.31,62,425,425,0,20,19.5
2018-12-10 12:41:29.3864,172.8,34.4,20,19.91,135.1,20.32,64,97.9,99,0,20,19.5
2018-12-10 12:41:29.6364,172.8,34.4,20,19.91,135.1,20.32,3,709.1,89,27,20,19.5
2018-12-10 12:41:29.8864,172.8,34.4,20,19.91,135.1,20.31,4,709.2,89.3,26.5,20,19.5
2018-12-10 12:41:30.1364,172.8,34.4,20,19.91,135,20.32,65,65020,65060,0,20,19.5
2018-12-10 12:41:30.3864,172.8,34.5,20,19.97,135,20.29,66,3220,3220,0,20,19.5
2018-12-10 12:41:30.6364,172.8,34.5,20,19.97,135.1,20.32,1,709.1,89,28.5,20,19.5
2018-12-10 12:41:30.8864,172.8,34.5,20,19.97,135.1,20.31,2,709.2,89.3,28.5,20,19.5
2018-12-10 12:41:31.1364,172.8,34.5,20,19.97,135.1,20.31,65,65010,65050,0,20,19.5
2018-12-10 12:41:31.3864,172.8,34.5,20,19.97,135.1,20.32,51,3.63,3.6,0,20,19.5
2018-12-10 12:41:31.6364,172.8,34.5,20,19.97,135,20.32,63,50,50,0,20,20
2018-12-10 12:41:31.8864,172.8,34.5,20,19.97,135.1,20.32,67,36.5,35.9,0,20,20
2018-12-10 12:41:32.1364,172.8,34.5,20,19.97,135.1,20.32,52,3.63,3.61,0,20,20
2018-12-10 12:41:32.3864,172.8,34.5,20,19.97,135.1,20.32,6,65010,36.5,3.6,20,20
2018-12-10 12:41:32.6364,172.8,34.5,20,19.97,135.1,20.31,7,65040,35.9,3.6,20,20
2018-12-10 12:41:32.8864,172.8,34.5,20,19.97,135.1,20.35,1,709.5,89,28.5,20,20
2018-12-10 12:41:33.1364,172.8,34.5,20,19.97,135,20.33,2,709.5,89.3,28.5,20,20
2018-12-10 12:41:33.3864,172.8,34.5,20,19.97,135,20.31,61,713.2,708.1,0,20,20
2018-12-10 12:41:33.6364,172.8,34.5,20,19.97,135.1,20.32,62,425,425,0,20,20
2018-12-10 12:41:33.8864,172.8,34.5,20,19.97,135.1,20.32,64,97.7,98.8,0,20,20
2018-12-10 12:41:34.1364,172.8,34.5,20,19.97,135.1,20.32,3,709.5,89,27,20,20
2018-12-10 12:41:34.3864,172.8,34.6,20,20.02,135,20.32,4,709.5,89.3,26.5,20,20
2018-12-10 12:41:34.6364,172.8,34.6,20,20.02,18.9,20.32,65,65030,65050,0,20,20
2018-12-10 12:41:34.8864,172.8,34.6,20,20.02,-131.7,20.31,66,3030,3030,0,20,20
2018-12-10 12:41:35.1364,172.8,34.6,20,20.02,-138.3,20.32,1,709.5,89,28.5,20,20
2018-12-10 12:41:35.3864,172.8,34.6,20,20.02,-137.8,20.32,2,709.5,89.3,28.5,20,20
2018-12-10 12:41:35.6364,172.8,34.6,20,20.02,-137.3,20.32,65,-68760,-68740,0,20,20
2018-12-10 12:41:35.8865,172.8,34.6,20,20.02,-136.9,20.32,51,3.63,3.6,0,20,20
2018-12-10 12:41:36.1365,172.8,34.6,20,20.02,-136.2,20.32,63,50,50,0,20,20
2018-12-10 12:41:36.3865,172.8,34.6,20,20.02,-135.9,20.32,67,36.5,35.9,0,20,20
2018-12-10 12:41:36.6365,172.8,34.6,20,20.02,-135.8,20.32,52,3.63,3.61,0,20,20
2018-12-10 12:41:36.8865,172.8,34.6,20,20.02,-135.7,20.32,6,-68010,36.5,3.6,20,20
2018-12-10 12:41:37.1365,172.8,34.6,20,20.02,-135.5,20.32,7,-67940,35.9,3.6,20,20
2018-12-10 12:41:37.3864,172.8,34.5,20,19.97,-135.5,20.32,1,709.5,89,28.5,20,20
2018-12-10 12:41:37.6364,172.8,34.5,20,19.97,-135.3,20.34,2,709.5,89.3,28.5,20,20
2018-12-10 12:41:37.8864,172.8,34.5,20,19.97,-135.2,20.32,61,698.5,693.7,0,20,20
2018-12-10 12:41:38.1365,172.8,34.5,20,19.97,-135.2,20.33,62,425,425,0,20,20
2018-12-10 12:41:38.3865,172.8,34.5,20,19.97,-135.1,20.32,64,99,100,0,20,20
2018-12-10 12:41:38.6365,172.8,34.5,20,19.97,-135.1,20.32,3,698.3,-96.9,27,20,20
2018-12-10 12:41:38.8865,172.8,34.5,20,19.97,-135.1,20.32,4,698.5,-97.1,26.5,20,20
2018-12-10 12:41:39.1365,172.8,34.5,20,19.97,-135.1,20.32,65,-67740,-67730,0,20,20
2018-12-10 12:41:39.3865,172.8,34.5,20,19.97,-135.1,20.32,66,2290,2290,0,20,20
2018-12-10 12:41:39.6365,172.8,34.5,20,19.97,-135.1,20.3,1,698.3,-96.9,29,20,20
2018-12-10 12:41:39.8865,172.8,34.5,20,19.97,-135.1,20.33,2,698.5,-97.1,28.5,20,20
2018-12-10 12:41:40.1365,172.8,34.5,20,19.97,-135,20.33,65,-67720,-67700,0,20,20
2018-12-10 12:41:40.3865,172.8,34.5,20,19.97,-135,20.32,51,3.57,3.55,0,20,20
2018-12-10 12:41:40.6365,172.8,34.5,20,19.97,-135,20.31,63,50,50,0,20,20
2018-12-10 12:41:40.8865,172.8,34.5,20,19.97,-135,20.32,67,36.6,36,0,20,20
2018-12-10 12:41:41.1365,172.8,34.5,20,19.97,-135,20.32,52,3.57,3.55,0,20,20
2018-12-10 12:41:41.3865,172.8,34.4,20,19.91,-135.1,20.31,6,-67720,36.6,3.5,20,20
2018-12-10 12:41:41.6365,172.8,34.4,20,19.91,-135,20.2,7,-67690,36,3.6,20,20
2018-12-10 12:41:41.8865,172.8,34.4,20,19.91,-135,20.3,1,698.3,-96.9,29,20,20
2018-12-10 12:41:42.1365,172.8,34.4,20,19.91,-135,20.34,2,698.5,-97.1,28.5,20,20
2018-12-10 12:41:42.3865,172.8,34.4,20,19.91,-135,20.31,61,697.2,692.4,0,20,20
2018-12-10 12:41:42.6365,172.8,34.4,20,19.91,-135,20.29,62,425,425,0,20,20
2018-12-10 12:41:42.8866,172.8,34.4,20,19.91,-135,20.32,64,98.7,99.7,0,20,20
2018-12-10 12:41:43.1366,172.8,34.4,20,19.91,-135.1,20.32,3,698.3,-96.9,27,20,20
2018-12-10 12:41:43.3866,172.8,34.4,20,19.91,-135,20.32,4,698.5,-97.1,26.5,20,20
2018-12-10 12:41:43.6366,172.8,34.4,19.75,19.91,-135,20.32,65,-67690,-67680,0,20,20
2018-12-10 12:41:43.8866,172.8,34.4,19.75,19.91,-135,20.32,66,2320,2320,0,20,20
2018-12-10 12:41:44.1366,172.8,34.4,19.75,19.91,-135,20.36,1,698.3,-96.9,29,20,20
2018-12-10 12:41:44.3866,172.8,34.4,19.75,19.91,-135,20.31,2,698.5,-97.1,28.5,20,20
2018-12-10 12:41:44.6366,172.8,34.4,19.75,19.91,-135,20.32,65,-67700,-67680,0,20,20
2018-12-10 12:41:44.8866,172.8,34.4,19.75,19.91,-135,20.32,51,3.57,3.55,0,20,20
2018-12-10 12:41:45.1366,172.8,34.4,19.75,19.91,-134.9,20.32,63,50,50,0,20,20
2018-12-10 12:41:45.3866,172.8,34.2,19.75,19.79,-135,20.33,67,36.7,36.1,0,20,20
2018-12-10 12:41:45.6366,172.8,34.2,19.75,19.79,-135,20.32,52,3.57,3.55,0,20,20
2018-12-10 12:41:45.8866,172.8,34.2,19.75,19.79,-135,20.32,6,-67700,36.7,3.5,20,20
2018-12-10 12:41:46.1366,172.8,34.2,19.75,19.79,-135,20.34,7,-67680,36.1,3.6,20,19.5
2018-12-10 12:41:46.3866,172.8,34.2,19.75,19.79,-135,20.32,1,696.2,-97,29,20,19.5
2018-12-10 12:41:46.6366,172.8,34.2,19.75,19.79,-135,20.36,2,696.4,-96.8,28.5,20,19.5
2018-12-10 12:41:46.8866,172.8,34.2,19.75,19.79,-135,20.3,61,696,691.3,0,20,19.5
2018-12-10 12:41:47.1366,172.8,34.2,19.75,19.79,-135,20.32,62,425,425,0,20,19.5
2018-12-10 12:41:47.3866,172.8,34.2,19.75,19.79,-135,20.34,64,99,99.9,0,20,19.5
2018-12-10 12:41:47.6366,172.8,34.2,19.75,19.79,-135,20.32,3,696.2,-97,27,20,19.5
2018-12-10 12:41:47.8866,172.8,34.2,19.75,19.79,-134.9,20.32,4,696.4,-96.8,26.5,20,19.5
2018-12-10 12:41:48.1366,172.8,34.2,19.75,19.79,-135,20.32,65,-67690,-67660,0,20,19.5
