Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:41:48.3866,172.8,34.2,19.75,19.79,-135,20.27,66,2340,2340,0,20,19.5
2018-12-10 12:41:48.6366,172.8,34.2,19.75,19.79,-135,20.32,1,696.2,-97,29,20,19.5
2018-12-10 12:41:48.8866,172.8,34.2,19.75,19.79,-135.1,20.32,2,696.4,-96.8,28.5,20,19.5
2018-12-10 12:41:49.1366,172.8,34.2,19.75,19.79,-135,20.3,65,-67690,-67650,0,20,19.5
2018-12-10 12:41:49.3866,172.8,34.2,19.75,19.79,-135,20.31,51,3.56,3.54,0,20,19.5
2018-12-10 12:41:49.6366,172.8,34.2,19.75,19.79,-135,20.32,63,50,50,0,20,19.5
2018-12-10 12:41:49.8866,172.8,34.2,19.75,19.79,-135,20.31,67,36.8,36.2,0,20,19.5
2018-12-10 12:41:50.1366,172.8,34.2,19.75,19.79,-135.1,20.32,52,3.56,3.53,0,20,19.5
2018-12-10 12:41:50.3866,172.8,34.2,19.75,19.79,-135,20.33,6,-67690,36.8,3.5,20,19.5
2018-12-10 12:41:50.6366,172.8,34.2,19.75,19.79,-135,20.32,7,-67660,36.2,3.6,20,19.5
2018-12-10 12:41:50.8866,172.8,34.2,19.75,19.79,-135,20.32,1,696.2,-97,29,20,19.5
2018-12-10 12:41:51.1366,172.8,34.2,19.75,19.79,-135,20.32,2,696.4,-96.8,28.5,20,19.5
2018-12-10 12:41:51.3866,172.8,34.2,19.75,19.79,-135,20.31,61,695.1,690.3,0,20,19.5
2018-12-10 12:41:51.6366,172.8,34.2,19.75,19.79,-135,20.22,62,425,425,0,20,19.5
2018-12-10 12:41:51.8866,172.8,34.2,19.75,19.79,-135,20.34,64,98.8,99.7,0,20,19.5
2018-12-10 12:41:52.1366,172.8,34.2,19.75,19.79,-135,20.32,3,696.2,-97,27,20,19.5
2018-12-10 12:41:52.3866,172.8,34.1,19.75,19.73,-134.9,20.32,4,696.4,-96.8,26.5,20,19.5
2018-12-10 12:41:52.6366,172.8,34.1,19.75,19.73,-135,20.32,65,-67690,-67640,0,20,19.5
2018-12-10 12:41:52.8867,172.8,34.1,19.75,19.73,-135,20.33,66,2350,2340,0,20,19.5
2018-12-10 12:41:53.1367,172.8,34.1,19.75,19.73,-135,20.3,1,696.2,-97,29,20,19.5
2018-12-10 12:41:53.3867,172.8,34.1,19.75,19.73,-135,20.32,2,694.6,-96.9,28.5,20,19.5
2018-12-10 12:41:53.6367,172.8,34.1,19.75,19.73,-135,20.32,65,-67700,-67650,0,20,19.5
2018-12-10 12:41:53.8867,172.8,34.1,19.75,19.73,-134.9,20.32,51,3.55,3.53,0,20,19.5
2018-12-10 12:41:54.1367,172.8,34.1,19.75,19.73,-135,20.43,63,50,50,0,20,19.5
2018-12-10 12:41:54.3867,172.8,34,19.75,19.68,-135,20.32,67,36.8,36.2,0,20,19.5
2018-12-10 12:41:54.6367,172.8,34,19.75,19.68,-135,20.35,52,3.55,3.53,0,20,19.5
2018-12-10 12:41:54.8867,172.8,34,19.75,19.68,-135,20.34,6,-67690,36.8,3.5,20,19.5
2018-12-10 12:41:55.1367,172.8,34,19.75,19.68,-134.9,20.32,7,-67660,36.2,3.5,20,19.5
2018-12-10 12:41:55.3867,172.8,34,19.75,19.68,-135,20.32,1,694.6,-97.2,29,20,19.5
2018-12-10 12:41:55.6367,172.8,34,19.75,19.68,-135,20.32,2,694.6,-96.9,28.5,20,19.5
2018-12-10 12:41:55.8867,172.8,34,19.75,19.68,-135,20.32,61,694.3,689.5,0,20,19.5
2018-12-10 12:41:56.1367,172.8,34,19.75,19.68,-135,20.31,62,425,425,0,20,19.5
2018-12-10 12:41:56.3867,172.8,33.8,19.75,19.56,-135,20.32,64,98.8,99.7,0,20,19.5
2018-12-10 12:41:56.6367,172.8,33.8,19.75,19.56,-134.9,20.19,3,694.6,-97.2,27,20,19.5
2018-12-10 12:41:56.8868,172.8,33.8,19.75,19.56,-135,20.32,4,694.6,-96.9,26.5,20,19.5
2018-12-10 12:41:57.1368,172.8,33.8,19.75,19.56,-135,20.32,65,-67700,-67650,0,20,19.5
2018-12-10 12:41:57.3868,172.8,33.8,19.75,19.56,-135,20.31,66,2360,2350,0,20,19.5
2018-12-10 12:41:57.6367,172.8,33.8,19.75,19.56,-135,20.31,1,694.6,-97.2,29,20,19.5
2018-12-10 12:41:57.8867,172.8,33.8,19.75,19.56,-135,20.31,2,694.6,-96.9,28.5,20,19.5
2018-12-10 12:41:58.1367,172.8,33.8,19.75,19.56,-135,20.32,65,-67710,-67660,0,20,19.5
2018-12-10 12:41:58.3867,172.8,33.8,19.75,19.56,-135,20.32,51,3.55,3.53,0,20,19.5
2018-12-10 12:41:58.6367,172.8,33.7,19.75,19.5,-135,20.32,63,50,50,0,20,19.5
2018-12-10 12:41:58.8867,172.8,33.7,19.75,19.5,-135,20.32,67,36.9,36.2,0,20,19.5
2018-12-10 12:41:59.1367,172.8,33.7,19.75,19.5,-135,20.32,52,3.55,3.53,0,20,19.5
2018-12-10 12:41:59.3867,172.8,33.7,19.5,19.5,-134.9,20.35,6,-67690,36.9,3.5,20,19.5
2018-12-10 12:41:59.6367,172.8,33.7,19.5,19.5,-135,20.33,7,-67670,36.2,3.5,20,19.5
2018-12-10 12:41:59.8867,172.8,33.7,19.5,19.5,-135,20.32,1,694.6,-97.2,29,20,19.5
2018-12-10 12:42:00.1367,172.8,33.7,19.5,19.5,-135,20.32,2,694.6,-96.9,28.5,20,19.5
2018-12-10 12:42:00.3867,172.8,33.7,19.5,19.5,-135,20.31,61,693.6,688.7,0,20,19.5
2018-12-10 12:42:00.6367,172.8,33.7,19.5,19.5,-135,20.32,62,425,425,0,19.5,19.5
2018-12-10 12:42:00.8867,172.8,33.7,19.5,19.5,-135,20.34,64,98.7,99.6,0,19.5,19.5
2018-12-10 12:42:01.1367,172.8,33.7,19.5,19.5,-135,20.32,3,693.3,-97.4,27,19.5,19.5
2018-12-10 12:42:01.3867,172.8,33.7,19.5,19.5,-135,20.32,4,693.4,-97.3,26.5,19.5,19.5
2018-12-10 12:42:01.6367,172.8,33.7,19.5,19.5,-135,20.33,65,-67680,-67640,0,19.5,19.5
2018-12-10 12:42:01.8867,172.8,33.7,19.5,19.5,-135,20.33,66,2370,2370,0,19.5,19.5
2018-12-10 12:42:02.1367,172.8,33.7,19.5,19.5,-135,20.32,1,693.3,-97.4,29,19.5,19.5
2018-12-10 12:42:02.3867,172.8,33.6,19.5,19.44,-134.9,20.32,2,693.4,-97.3,28.5,19.5,19.5
2018-12-10 12:42:02.6367,172.8,33.6,19.5,19.44,-135,20.33,65,-67680,-67640,0,19.5,19.5
2018-12-10 12:42:02.8867,172.8,33.6,19.5,19.44,-135,20.32,51,3.54,3.52,0,19.5,19.5
2018-12-10 12:42:03.1367,172.8,33.5,19.5,19.39,-134.9,20.32,63,50,50,0,19.5,19.5
2018-12-10 12:42:03.3867,172.8,33.5,19.5,19.39,-135,20.32,67,36.9,36.2,0,19.5,19.5
2018-12-10 12:42:03.6367,172.8,33.5,19.5,19.39,-134.9,20.32,52,3.54,3.52,0,19.5,19.5
2018-12-10 12:42:03.8867,172.8,33.5,19.5,19.39,-135,20.32,6,-67670,36.9,3.5,19.5,19.5
2018-12-10 12:42:04.1367,172.8,33.5,19.5,19.39,-135,20.32,7,-67650,36.2,3.5,19.5,19.5
2018-12-10 12:42:04.3867,172.8,33.5,19.5,19.39,-135,20.31,1,693.3,-97.4,29,19.5,19.5
2018-12-10 12:42:04.6367,172.8,33.5,19.5,19.39,-135,20.32,2,693.4,-97.3,28.5,19.5,19.5
2018-12-10 12:42:04.8867,172.8,33.5,19.5,19.39,-135,20.32,61,692.9,688,0,19.5,19.5
2018-12-10 12:42:05.1367,172.8,33.5,19.5,19.39,-135,20.32,62,425,425,0,19.5,19.5
2018-12-10 12:42:05.3867,172.8,33.5,19.25,19.39,-135,20.32,64,98.8,99.7,0,19.5,19.5
2018-12-10 12:42:05.6368,172.8,33.5,19.25,19.39,-135,20.32,3,693.3,-97.4,27,19.5,19.5
2018-12-10 12:42:05.8868,172.8,33.5,19.25,19.39,-135,20.33,4,693.4,-97.3,26.5,19.5,19.5
2018-12-10 12:42:06.1368,172.8,33.5,19.25,19.39,-134.9,20.32,65,-67670,-67640,0,19.5,19.5
2018-12-10 12:42:06.3868,172.8,33.4,19.25,19.33,-134.9,20.32,66,2370,2370,0,19.5,19.5
2018-12-10 12:42:06.6368,172.8,33.4,19.25,19.33,-135,20.32,1,693.3,-97.4,29,19.5,19.5
2018-12-10 12:42:06.8868,172.8,33.4,19.25,19.33,-135,20.32,2,693.4,-97.3,28.5,19.5,19.5
2018-12-10 12:42:07.1368,172.8,33.4,19.25,19.33,-135,20.32,65,-67670,-67640,0,19.5,19.5
2018-12-10 12:42:07.3868,172.8,33.4,19.25,19.33,-134.9,20.32,51,3.54,3.52,0,19.5,19.5
2018-12-10 12:42:07.6368,172.8,33.4,19.25,19.33,-134.9,20.35,63,50,50,0,19.5,19.5
2018-12-10 12:42:07.8868,172.8,33.4,19.25,19.33,-134.9,20.32,67,36.9,36.2,0,19.5,19
2018-12-10 12:42:08.1368,172.8,33.4,19.25,19.33,-135,20.32,52,3.54,3.52,0,19.5,19
2018-12-10 12:42:08.3868,172.8,33.3,19.25,19.27,-135,20.31,6,-67670,36.9,3.5,19.5,19
2018-12-10 12:42:08.6368,172.8,33.3,19.25,19.27,-135,20.32,7,-67650,36.2,3.5,19.5,19
2018-12-10 12:42:08.8868,172.8,33.3,19.25,19.27,-135,20.32,1,692.3,-97.4,29,19.5,19
2018-12-10 12:42:09.1368,172.8,33.3,19.25,19.27,-134.9,20.32,2,692.3,-97.3,28.5,19.5,19
2018-12-10 12:42:09.3868,172.8,33.3,19.25,19.27,-135,20.33,61,692.3,687.5,0,19.5,19
2018-12-10 12:42:09.6368,172.8,33.3,19.25,19.27,-135,20.32,62,425,425,0,19.5,19
2018-12-10 12:42:09.8868,172.8,33.3,19.25,19.27,-135,20.31,64,98.6,99.5,0,19.5,19
2018-12-10 12:42:10.1368,172.8,33.3,19.25,19.27,-135,20.32,3,692.3,-97.4,27,19.5,19
2018-12-10 12:42:10.3868,172.8,33.3,19.25,19.27,-135,20.32,4,692.3,-97.3,26.5,19.5,19
2018-12-10 12:42:10.6368,172.8,33.3,19.25,19.27,-134.9,20.3,65,-67670,-67630,0,19.5,19
2018-12-10 12:42:10.8868,172.8,33.3,19.25,19.27,-134.9,20.31,66,2360,2360,0,19.5,19
2018-12-10 12:42:11.1368,172.8,33.3,19.25,19.27,-135,20.31,1,692.3,-97.4,29,19.5,19
2018-12-10 12:42:11.3868,172.8,33.3,19.25,19.27,-135,20.3,2,692.3,-97.3,28.5,19.5,19
2018-12-10 12:42:11.6368,172.8,33.3,19.25,19.27,-135,20.32,65,-67680,-67640,0,19.5,19
2018-12-10 12:42:11.8868,172.8,33.3,19.25,19.27,-135,20.33,51,3.54,3.52,0,19.5,19
2018-12-10 12:42:12.1369,172.8,33.3,19.25,19.27,-135,20.33,63,50,50,0,19.5,19
2018-12-10 12:42:12.3869,172.8,33.2,19.25,19.21,-135,20.32,67,36.9,36.2,0,19.5,19
2018-12-10 12:42:12.6369,172.8,33.2,19.25,19.21,-135,20.33,52,3.54,3.52,0,19.5,19
2018-12-10 12:42:12.8869,172.8,33.2,19.25,19.21,-135,20.32,6,-67470,36.9,3.5,19.5,19
2018-12-10 12:42:13.1369,172.8,33.2,19.25,19.21,-135,20.32,7,-67830,36.2,3.5,19.5,19
2018-12-10 12:42:13.3869,172.8,33.1,19.25,19.16,-134.9,20.31,1,692.3,-97.4,29,19.5,19
2018-12-10 12:42:13.6369,172.8,33.1,19.25,19.16,-134.9,20.33,2,692.3,-97.3,28.5,19.5,19
2018-12-10 12:42:13.8868,172.8,33.1,19.25,19.16,-135,20.32,61,691.6,686.9,0,19.5,19
2018-12-10 12:42:14.1368,172.8,33.1,19.25,19.16,-135,20.33,62,425,425,0,19.5,19
2018-12-10 12:42:14.3868,172.8,33.1,19.25,19.16,-135,20.32,64,98.8,99.5,0,19.5,19
2018-12-10 12:42:14.6369,172.8,33.1,19.25,19.16,-134.9,20.33,3,692.3,-97.4,27,19.5,19
2018-12-10 12:42:14.8869,172.8,33.1,19.25,19.16,-134.9,20.27,4,692.3,-97.3,26.5,19.5,19
2018-12-10 12:42:15.1369,172.8,33.1,19.25,19.16,-135,20.32,65,-67680,-67630,0,19.5,19
2018-12-10 12:42:15.3869,172.8,33.1,19.25,19.16,-135,20.34,66,2360,2360,0,19.5,19
2018-12-10 12:42:15.6369,172.8,33.1,19.25,19.16,-135,20.32,1,691.5,-97.4,29,19.5,19
2018-12-10 12:42:15.8869,172.8,33.1,19.25,19.16,-134.9,20.26,2,691.4,-97.5,28.5,19.5,19
2018-12-10 12:42:16.1369,172.8,33.1,19.25,19.16,-134.9,20.3,65,-67690,-67650,0,19.5,19
2018-12-10 12:42:16.3869,172.8,33.1,19.25,19.16,-135,20.32,51,3.53,3.51,0,19.5,19
2018-12-10 12:42:16.6369,172.8,33.1,19.25,19.16,-135,20.32,63,50,50,0,19.5,19
2018-12-10 12:42:16.8869,172.8,33.1,19.25,19.16,-135,20.32,67,36.9,36.2,0,19.5,19
2018-12-10 12:42:17.1369,172.8,33.1,19.25,19.16,-135,20.32,52,3.53,3.51,0,19.5,19
2018-12-10 12:42:17.3869,172.8,33,19.25,19.1,-135,20.32,6,-67680,36.9,3.5,19.5,19
2018-12-10 12:42:17.6369,172.8,33,19.25,19.1,-134.9,20.32,7,-67630,36.2,3.5,19.5,19
2018-12-10 12:42:17.8869,172.8,33,19.25,19.1,-134.9,20.31,1,691.5,-97.4,29,19.5,19
2018-12-10 12:42:18.1369,172.8,33,19.25,19.1,-135,20.32,2,691.4,-97.5,28.5,19.5,19
2018-12-10 12:42:18.3869,172.8,32.9,19.25,19.04,-135,20.32,61,691.2,686.4,0,19.5,19
2018-12-10 12:42:18.6369,172.8,32.9,19.25,19.04,-135,20.3,62,425,425,0,19.5,19
2018-12-10 12:42:18.8869,172.8,32.9,19.25,19.04,-135,20.31,64,98.9,99.8,0,19.5,19
2018-12-10 12:42:19.1369,172.8,32.9,19.25,19.04,-135,20.32,3,691.5,-97.4,27,19.5,19
2018-12-10 12:42:19.3869,172.8,32.9,19.25,19.04,-135,20.33,4,691.4,-97.5,26.5,19.5,19
2018-12-10 12:42:19.6369,172.8,32.9,19.25,19.04,-135,20.32,65,-67690,-67630,0,19.5,19
2018-12-10 12:42:19.8869,172.8,32.9,19.25,19.04,-135,20.32,66,2350,2350,0,19.5,19
2018-12-10 12:42:20.1369,172.8,32.9,19.25,19.04,-134.9,20.32,1,691.5,-97.4,29,19.5,19
2018-12-10 12:42:20.3869,172.8,32.9,19.25,19.04,-134.9,20.32,2,691.4,-97.5,28.5,19.5,19
2018-12-10 12:42:20.6369,172.8,32.9,19.25,19.04,-134.9,20.31,65,-67680,-67630,0,19.5,19
2018-12-10 12:42:20.8869,172.8,32.9,19.25,19.04,-135,20.32,51,3.53,3.51,0,19.5,19
2018-12-10 12:42:21.1369,172.8,32.9,19.25,19.04,-135,20.31,63,50,50,0,19.5,19
2018-12-10 12:42:21.3870,172.8,32.9,19.25,19.04,-135,20.32,67,36.9,36.2,0,19.5,19
2018-12-10 12:42:21.6370,172.8,32.9,19.25,19.04,-134.9,20.32,52,3.53,3.51,0,19.5,19
2018-12-10 12:42:21.8870,172.8,32.9,19.25,19.04,-135,20.32,6,-67680,36.9,3.5,19.5,19
2018-12-10 12:42:22.1370,172.8,32.9,19.25,19.04,-135,20.32,7,-67640,36.2,3.5,19,19
2018-12-10 12:42:22.3870,172.8,32.8,19,18.98,-135,20.32,1,690.5,-97.7,29,19,19
2018-12-10 12:42:22.6370,172.8,32.8,19,18.98,-135,20.33,2,690.6,-97.5,28.5,19,19
2018-12-10 12:42:22.8870,172.8,32.8,19,18.98,-135,20.32,61,690.8,686,0,19,19
2018-12-10 12:42:23.1370,172.8,32.8,19,18.98,-134.9,20.32,62,425,425,0,19,19
2018-12-10 12:42:23.3870,172.8,32.7,19,18.92,-134.9,20.33,64,98.9,99.7,0,19,19
2018-12-10 12:42:23.6370,172.8,32.7,19,18.92,-135,20.33,3,690.5,-97.7,27,19,19
2018-12-10 12:42:23.8870,172.8,32.7,19,18.92,-135,20.32,4,690.6,-97.5,26.5,19,19
2018-12-10 12:42:24.1370,172.8,32.7,19,18.92,-135,20.33,65,-67690,-67640,0,19,19
2018-12-10 12:42:24.3870,172.8,32.7,19,18.92,-134.9,20.31,66,2350,2350,0,19,19
2018-12-10 12:42:24.6370,172.8,32.7,19,18.92,-134.9,20.32,1,690.5,-97.7,29,19,19
2018-12-10 12:42:24.8869,172.8,32.7,19,18.92,-134.9,20.33,2,690.6,-97.5,28.5,19,19
2018-12-10 12:42:25.1369,172.8,32.7,19,18.92,-135,20.35,65,-67680,-67640,0,19,19
2018-12-10 12:42:25.3869,172.8,32.7,19,18.92,-135,20.31,51,3.53,3.51,0,19,19
2018-12-10 12:42:25.6369,172.8,32.7,19,18.92,-135,20.3,63,50,50,0,19,19
2018-12-10 12:42:25.8869,172.8,32.7,19,18.92,-134.9,20.32,67,36.9,36.2,0,19,19
2018-12-10 12:42:26.1369,172.8,32.7,19,18.92,-135,20.32,52,3.53,3.51,0,19,19
2018-12-10 12:42:26.3870,172.8,32.7,19,18.92,-135,20.32,6,-67660,36.9,3.5,19,19
2018-12-10 12:42:26.6370,172.8,32.7,19,18.92,-135,20.35,7,-67630,36.2,3.5,19,19
2018-12-10 12:42:26.8870,172.8,32.7,19,18.92,-135,20.31,1,690.5,-97.7,29,19,19
2018-12-10 12:42:27.1370,172.8,32.7,19,18.92,-134.9,20.32,2,690.6,-97.5,28.5,19,19
2018-12-10 12:42:27.3870,172.8,32.7,18.75,18.92,-134.9,20.32,61,690.5,685.5,0,19,19
2018-12-10 12:42:27.6370,172.8,32.7,18.75,18.92,-135,20.32,62,425,425,0,19,19
2018-12-10 12:42:27.8870,172.8,32.7,18.75,18.92,-135,20.33,64,98.7,99.6,0,19,19
2018-12-10 12:42:28.1370,172.8,32.7,18.75,18.92,-135,20.31,3,690.5,-97.7,27,19,19
2018-12-10 12:42:28.3870,172.8,32.7,18.75,18.92,-135,20.29,4,690.6,-97.5,26.5,19,19
2018-12-10 12:42:28.6370,172.8,32.5,18.75,18.81,-134.9,20.32,65,-67680,-67640,0,19,19
2018-12-10 12:42:28.8870,172.8,32.5,18.75,18.81,-134.9,20.32,66,2350,2350,0,19,19
2018-12-10 12:42:29.1370,172.8,32.5,18.75,18.81,-135,20.33,1,690.5,-97.7,29,19,19
2018-12-10 12:42:29.3870,172.8,32.5,18.75,18.81,-135,20.31,2,690.6,-97.5,28.5,19,19
2018-12-10 12:42:29.6370,172.8,32.5,18.75,18.81,-135,20.33,65,-67680,-67640,0,19,18.5
2018-12-10 12:42:29.8870,172.8,32.5,18.75,18.81,-135,20.32,51,3.53,3.5,0,19,18.5
2018-12-10 12:42:30.1370,172.8,32.5,18.75,18.81,-135,20.32,63,50,50,0,19,18.5
2018-12-10 12:42:30.3870,172.8,32.5,18.75,18.81,-134.9,20.31,67,36.9,36.2,0,19,18.5
2018-12-10 12:42:30.6370,172.8,32.5,18.75,18.81,-135,20.34,52,3.53,3.5,0,19,18.5
2018-12-10 12:42:30.8870,172.8,32.5,18.75,18.81,-135,20.32,6,-67670,36.9,3.5,19,18.5
2018-12-10 12:42:31.1370,172.8,32.5,18.75,18.81,-135,20.32,7,-67630,36.2,3.5,19,18.5
2018-12-10 12:42:31.3870,172.8,32.4,18.75,18.75,-134.9,20.32,1,689.8,-97.7,29,19,18.5
2018-12-10 12:42:31.6370,172.8,32.4,18.75,18.75,-134.9,20.32,2,689.9,-97.7,28.5,19,18.5
2018-12-10 12:42:31.8870,172.8,32.4,18.75,18.75,-135,20.32,61,689.9,685.1,0,19,18.5
2018-12-10 12:42:32.1371,172.8,32.4,18.75,18.75,-135,20.32,62,425,425,0,19,18.5
2018-12-10 12:42:32.3871,172.8,32.4,18.75,18.75,-135,20.3,64,98.7,99.6,0,19,18.5
2018-12-10 12:42:32.6371,172.8,32.4,18.75,18.75,-135,20.32,3,689.8,-97.7,27,19,18.5
2018-12-10 12:42:32.8871,172.8,32.4,18.75,18.75,-135,20.32,4,689.9,-97.7,27,19,18.5
2018-12-10 12:42:33.1371,172.8,32.4,18.75,18.75,-135,20.34,65,-67680,-67630,0,19,18.5
2018-12-10 12:42:33.3871,172.8,32.4,18.75,18.75,-135,20.33,66,2350,2350,0,19,18.5
2018-12-10 12:42:33.6371,172.8,32.4,18.75,18.75,-135,20.36,1,689.8,-97.7,29,19,18.5
2018-12-10 12:42:33.8871,172.8,32.4,18.75,18.75,-135,20.32,2,689.9,-97.7,28.5,19,18.5
2018-12-10 12:42:34.1370,172.8,32.4,18.75,18.75,-135,20.33,65,-67670,-67630,0,19,18.5
2018-12-10 12:42:34.3870,172.8,32.3,18.75,18.69,-134.9,20.32,51,3.53,3.5,0,19,18.5
2018-12-10 12:42:34.6371,172.8,32.3,18.75,18.69,-135,20.27,63,50,50,0,19,18.5
2018-12-10 12:42:34.8871,172.8,32.3,18.75,18.69,-135,20.32,67,36.9,36.3,0,19,18.5
2018-12-10 12:42:35.1371,172.8,32.3,18.75,18.69,-135,20.31,52,3.53,3.5,0,19,18.5
2018-12-10 12:42:35.3871,172.8,32.3,18.75,18.69,-135,20.33,6,-67690,36.9,3.5,19,18.5
2018-12-10 12:42:35.6371,172.8,32.3,18.75,18.69,-135,20.24,7,-67630,36.3,3.5,19,18.5
2018-12-10 12:42:35.8871,172.8,32.3,18.75,18.69,-134.9,20.32,1,689.8,-97.7,29,19,18.5
2018-12-10 12:42:36.1371,172.8,32.3,18.75,18.69,-135,20.31,2,689.9,-97.7,28.5,19,18.5
2018-12-10 12:42:36.3871,172.8,32.3,18.75,18.69,-135,20.32,61,689.6,684.8,0,19,18.5
2018-12-10 12:42:36.6371,172.8,32.3,18.75,18.69,-135,20.31,62,425,425,0,19,18.5
2018-12-10 12:42:36.8871,172.8,32.3,18.75,18.69,-135,20.32,64,98.9,99.7,0,19,18.5
2018-12-10 12:42:37.1371,172.8,32.3,18.75,18.69,-135,20.32,3,689.2,-97.9,27,19,18.5
2018-12-10 12:42:37.3871,172.8,32.3,18.75,18.69,-134.9,20.32,4,689.3,-97.7,27,19,18.5
2018-12-10 12:42:37.6371,172.8,32.3,18.75,18.69,-135,20.32,65,-67680,-67630,0,19,18.5
2018-12-10 12:42:37.8871,172.8,32.3,18.75,18.69,-135,20.32,66,2350,2350,0,19,18.5
2018-12-10 12:42:38.1371,172.8,32.3,18.75,18.69,-135,20.32,1,689.2,-97.9,29,19,18.5
2018-12-10 12:42:38.3871,172.8,32.2,18.75,18.63,-135,20.32,2,689.3,-97.7,28.5,19,18.5
2018-12-10 12:42:38.6371,172.8,32.2,18.75,18.63,-135,20.32,65,-67680,-67630,0,19,18.5
2018-12-10 12:42:38.8871,172.8,32.2,18.75,18.63,-134.9,20.32,51,3.52,3.5,0,19,18.5
2018-12-10 12:42:39.1371,172.8,32.2,18.75,18.63,-135,20.32,63,50,50,0,19,18.5
2018-12-10 12:42:39.3871,172.8,32.2,18.75,18.63,-135,20.32,67,36.9,36.3,0,19,18.5
2018-12-10 12:42:39.6371,172.8,32.2,18.75,18.63,-135,20.31,52,3.52,3.5,0,19,18.5
2018-12-10 12:42:39.8871,172.8,32.2,18.75,18.63,-135,20.32,6,-67690,36.9,3.5,19,18.5
2018-12-10 12:42:40.1371,172.8,32.2,18.75,18.63,-134.9,20.32,7,-67630,36.3,3.5,19,18.5
2018-12-10 12:42:40.3872,172.8,32.2,18.75,18.63,-135,20.34,1,689.2,-97.9,29,19,18.5
2018-12-10 12:42:40.6372,172.8,32.2,18.75,18.63,-135,20.32,2,689.3,-97.7,28.5,19,18.5
2018-12-10 12:42:40.8872,172.8,32.2,18.75,18.63,-135,20.32,61,689.2,684.4,0,19,18.5
2018-12-10 12:42:41.1372,172.8,32.2,18.75,18.63,-135,20.33,62,425,425,0,19,18.5
2018-12-10 12:42:41.3872,172.8,32.1,18.75,18.58,-135,20.31,64,98.7,99.6,0,19,18.5
2018-12-10 12:42:41.6372,172.8,32.1,18.75,18.58,-134.9,20.32,3,689.2,-97.9,27,19,18.5
2018-12-10 12:42:41.8872,172.8,32.1,18.75,18.58,-135,20.32,4,689.3,-97.7,27,19,18.5
2018-12-10 12:42:42.1372,172.8,32.1,18.75,18.58,-135,20.31,65,-67690,-67630,0,19,18.5
2018-12-10 12:42:42.3872,172.8,32.1,18.75,18.58,-135,20.34,66,2350,2350,0,19,18.5
2018-12-10 12:42:42.6372,172.8,32.1,18.75,18.58,-135,20.32,1,689.2,-97.9,29,19,18.5
2018-12-10 12:42:42.8872,172.8,32.1,18.75,18.58,-134.9,20.32,2,689.3,-97.7,28.5,19,18.5
2018-12-10 12:42:43.1372,172.8,32.1,18.75,18.58,-134.9,20.33,65,-67680,-67620,0,19,18.5
2018-12-10 12:42:43.3872,172.8,32.1,18.75,18.58,-135,20.32,51,3.52,3.5,0,19,18.5
2018-12-10 12:42:43.6372,172.8,32.1,18.75,18.58,-135,20.29,63,50,50,0,19,18.5
2018-12-10 12:42:43.8871,172.8,32.1,18.75,18.58,-135,20.32,67,36.9,36.3,0,19,18.5
2018-12-10 12:42:44.1372,172.8,32.1,18.75,18.58,-135,20.32,52,3.52,3.5,0,19,18.5
2018-12-10 12:42:44.3872,172.8,32,18.75,18.52,-135,20.32,6,-67690,36.9,3.5,19,18.5
2018-12-10 12:42:44.6372,172.8,32,18.75,18.52,-135,20.33,7,-67630,36.3,3.5,19,18.5
2018-12-10 12:42:44.8872,172.8,32,18.75,18.52,-135,20.32,1,688.6,-98,29,19,18.5
2018-12-10 12:42:45.1372,172.8,32,18.5,18.52,-135,20.34,2,688.7,-97.9,28.5,19,18.5
2018-12-10 12:42:45.3872,172.8,32,18.5,18.52,-135,20.32,61,688.9,684.1,0,19,18.5
2018-12-10 12:42:45.6372,172.8,32,18.5,18.52,-134.9,20.32,62,425,425,0,19,18.5
2018-12-10 12:42:45.8872,172.8,32,18.5,18.52,-135,20.32,64,98.8,99.7,0,19,18.5
2018-12-10 12:42:46.1372,172.8,32,18.5,18.52,-134.9,20.32,3,688.6,-98,27,19,18.5
2018-12-10 12:42:46.3872,172.8,32,18.5,18.52,-135,20.34,4,688.7,-97.9,27,19,18.5
2018-12-10 12:42:46.6372,172.8,32,18.5,18.52,-135,20.31,65,-67690,-67640,0,19,18.5
2018-12-10 12:42:46.8872,172.8,32,18.5,18.52,-135,20.32,66,2350,2350,0,19,18.5
2018-12-10 12:42:47.1372,172.8,32,18.5,18.52,-135,20.32,1,688.6,-98,29,19,18.5
2018-12-10 12:42:47.3872,172.8,32,18.5,18.52,-135,20.32,2,688.7,-97.9,28.5,19,18.5
2018-12-10 12:42:47.6372,172.8,32,18.5,18.52,-135,20.32,65,-67670,-67620,0,19,18.5
2018-12-10 12:42:47.8872,172.8,32,18.5,18.52,-135,20.32,51,3.52,3.5,0,19,18.5
2018-12-10 12:42:48.1372,172.8,32,18.5,18.52,-134.9,20.32,63,50,50,0,19,18.5
2018-12-10 12:42:48.3872,172.8,32,18.5,18.52,-135,20.32,67,36.9,36.3,0,19,18.5
2018-12-10 12:42:48.6373,172.8,32,18.5,18.52,-135,20.32,52,3.52,3.5,0,19,18.5
2018-12-10 12:42:48.8873,172.8,32,18.5,18.52,-135,20.31,6,-67690,36.9,3.5,19,18.5
2018-12-10 12:42:49.1373,172.8,32,18.5,18.52,-135,20.31,7,-67640,36.3,3.5,19,18.5
2018-12-10 12:42:49.3873,172.8,31.8,18.5,18.4,-135,20.32,1,688.6,-98,29,19,18.5
2018-12-10 12:42:49.6373,172.8,31.8,18.5,18.4,-135,20.32,2,688.7,-97.9,28.5,19,18.5
2018-12-10 12:42:49.8873,172.8,31.8,18.5,18.4,-135,20.32,61,688.6,683.8,0,19,18.5
2018-12-10 12:42:50.1373,172.8,31.8,18.5,18.4,-134.9,20.32,62,425,425,0,19,18.5
2018-12-10 12:42:50.3873,172.8,31.7,18.25,18.34,-135,20.33,64,98.6,99.5,0,19,18.5
2018-12-10 12:42:50.6373,172.8,31.7,18.25,18.34,-135,20.32,3,688.6,-98,27,19,18.5
2018-12-10 12:42:50.8872,172.8,31.7,18.25,18.34,-135,20.32,4,688.7,-97.9,27,19,18.5
2018-12-10 12:42:51.1372,172.8,31.7,18.25,18.34,-135,20.32,65,-67660,-67630,0,19,18.5
2018-12-10 12:42:51.3872,172.8,31.7,18.25,18.34,-134.9,20.32,66,2360,2360,0,18.5,18.5
2018-12-10 12:42:51.6373,172.8,31.7,18.25,18.34,-135,20.44,1,688.1,-98,29,18.5,18
2018-12-10 12:42:51.8873,172.8,31.7,18.25,18.34,-135,20.31,2,688.2,-98,29,18.5,18
2018-12-10 12:42:52.1373,172.8,31.7,18.25,18.34,-135,20.32,65,-67660,-67620,0,18.5,18
2018-12-10 12:42:52.3873,172.8,31.7,18.25,18.34,-135,20.32,51,3.52,3.5,0,18.5,18
2018-12-10 12:42:52.6373,172.8,31.7,18.25,18.34,-134.9,20.33,63,50,50,0,18.5,18
2018-12-10 12:42:52.8873,172.8,31.7,18.25,18.34,-134.9,20.34,67,36.9,36.3,0,18.5,18
2018-12-10 12:42:53.1373,172.8,31.7,18.25,18.34,-135,20.32,52,3.52,3.5,0,18.5,18
2018-12-10 12:42:53.3873,172.8,31.7,18.25,18.34,-135,20.32,6,-67670,36.9,3.5,18.5,18
2018-12-10 12:42:53.6373,172.8,31.7,18.25,18.34,-135,20.32,7,-67630,36.3,3.5,18.5,18
2018-12-10 12:42:53.8873,172.8,31.7,18.25,18.34,-135,20.32,1,688.1,-98,29,18.5,18
2018-12-10 12:42:54.1373,172.8,31.7,18.25,18.34,-134.9,20.32,2,688.2,-98,29,18.5,18
2018-12-10 12:42:54.3873,172.8,31.7,18.25,18.34,-134.9,20.33,61,688.3,683.4,0,18.5,18
2018-12-10 12:42:54.6373,172.8,31.7,18.25,18.34,-135,20.3,62,425,425,0,18.5,18
2018-12-10 12:42:54.8873,172.8,31.7,18.25,18.34,-135,20.31,64,98.7,99.6,0,18.5,18
2018-12-10 12:42:55.1373,172.8,31.7,18.25,18.34,-135,20.32,3,688.1,-98,27,18.5,18
2018-12-10 12:42:55.3873,172.8,31.6,18.25,18.29,-135,20.32,4,688.2,-98,27,18.5,18
2018-12-10 12:42:55.6373,172.8,31.6,18.25,18.29,-134.9,20.32,65,-67660,-67620,0,18.5,18
2018-12-10 12:42:55.8873,172.8,31.6,18.25,18.29,-135,20.32,66,2350,2350,0,18.5,18
2018-12-10 12:42:56.1373,172.8,31.6,18.25,18.29,-135,20.32,1,688.1,-98,29,18.5,18
2018-12-10 12:42:56.3873,172.8,31.6,18.25,18.29,-135,20.3,2,688.2,-98,29,18.5,18
2018-12-10 12:42:56.6373,172.8,31.6,18.25,18.29,-135,20.32,65,-67660,-67610,0,18.5,18
2018-12-10 12:42:56.8873,172.8,31.6,18.25,18.29,-134.9,20.3,51,3.52,3.5,0,18.5,18
2018-12-10 12:42:57.1373,172.8,31.6,18.25,18.29,-134.9,20.31,63,50,50,0,18.5,18
2018-12-10 12:42:57.3873,172.8,31.6,18.25,18.29,-134.9,20.21,67,36.9,36.3,0,18.5,18
2018-12-10 12:42:57.6373,172.8,31.6,18.25,18.29,-135,20.34,52,3.52,3.5,0,18.5,18
2018-12-10 12:42:57.8873,172.8,31.6,18.25,18.29,-135,20.32,6,-67670,36.9,3.5,18.5,18
2018-12-10 12:42:58.1373,172.8,31.6,18.25,18.29,-135,20.32,7,-67630,36.3,3.5,18.5,18
2018-12-10 12:42:58.3873,172.8,31.6,18.25,18.29,-134.9,20.32,1,688.1,-98,29,18.5,18
2018-12-10 12:42:58.6373,172.8,31.6,18.25,18.29,-135,20.32,2,687.7,-98,29,18.5,18
2018-12-10 12:42:58.8873,172.8,31.6,18.25,18.29,-135,20.33,61,688,683.1,0,18.5,18
2018-12-10 12:42:59.1373,172.8,31.6,18.25,18.29,-135,20.32,62,425,425,0,18.5,18
2018-12-10 12:42:59.3873,172.8,31.3,18.25,18.11,-135,20.32,64,98.7,99.6,0,18.5,18
2018-12-10 12:42:59.6373,172.8,31.3,18.25,18.11,-135,20.36,3,687.7,-98,27,18.5,18
2018-12-10 12:42:59.8873,172.8,31.3,18.25,18.11,-134.9,20.32,4,687.7,-98,27,18.5,18
2018-12-10 12:43:00.1373,172.8,31.3,18.25,18.11,-135,20.32,65,-67670,-67620,0,18.5,18
2018-12-10 12:43:00.3873,172.8,31.2,18.25,18.06,-135,20.33,66,2350,2350,0,18.5,18
2018-12-10 12:43:00.6373,172.8,31.2,18.25,18.06,-135,20.32,1,687.7,-98,29,18.5,18
2018-12-10 12:43:00.8874,172.8,31.2,18.25,18.06,-135,20.4,2,687.7,-98,29,18.5,18
2018-12-10 12:43:01.1374,172.8,31.2,18.25,18.06,-134.9,20.33,65,-67670,-67620,0,18.5,18
2018-12-10 12:43:01.3874,172.8,31.2,18.25,18.06,-134.9,20.35,51,3.52,3.5,0,18.5,18
2018-12-10 12:43:01.6374,172.8,31.2,18.25,18.06,-135,20.32,63,50,50,0,18.5,18
2018-12-10 12:43:01.8874,172.8,31.2,18.25,18.06,-135,20.32,67,36.9,36.3,0,18.5,18
2018-12-10 12:43:02.1374,172.8,31.2,18.25,18.06,-135,20.32,52,3.52,3.49,0,18.5,18
2018-12-10 12:43:02.3874,172.8,31.2,18.25,18.06,-135,20.32,6,-67510,36.9,3.5,18.5,18
2018-12-10 12:43:02.6374,172.8,31.2,18.25,18.06,-134.9,20.33,7,-67830,36.3,3.5,18.5,18
2018-12-10 12:43:02.8874,172.8,31.2,18.25,18.06,-135,20.3,1,687.7,-98,29,18.5,18
2018-12-10 12:43:03.1374,172.8,31.2,18.25,18.06,-135,20.32,2,687.7,-98,29,18.5,18
2018-12-10 12:43:03.3874,172.8,31.2,18.25,18.06,-134.9,20.33,61,687.7,682.9,0,18.5,18
2018-12-10 12:43:03.6374,172.8,31.2,18.25,18.06,-134.9,20.35,62,425,425,0,18.5,18
2018-12-10 12:43:03.8874,172.8,31.2,18.25,18.06,-134.9,20.22,64,98.8,99.4,0,18.5,18
2018-12-10 12:43:04.1374,172.8,31.2,18.25,18.06,-134.9,20.32,3,687.7,-98,27,18.5,18
2018-12-10 12:43:04.3874,172.8,31.2,18.25,18.06,-134.9,20.32,4,687.7,-98,27,18.5,18
2018-12-10 12:43:04.6374,172.8,31.2,18.25,18.06,-135,20.31,65,-67890,-67430,0,18.5,18
2018-12-10 12:43:04.8874,172.8,31.2,18.25,18.06,-135,20.32,66,2350,2350,0,18.5,18
2018-12-10 12:43:05.1375,172.8,31.2,18.25,18.06,-135,20.32,1,687.7,-98,29,18.5,18
2018-12-10 12:43:05.3875,172.8,31.2,18.25,18.06,-134.9,20.33,2,687.7,-98,29,18.5,18
2018-12-10 12:43:05.6375,172.8,31.2,18.25,18.06,-135,20.29,65,-67690,-67630,0,18.5,18
2018-12-10 12:43:05.8874,172.8,31.2,18.25,18.06,-135,20.31,51,3.51,3.49,0,18.5,18
2018-12-10 12:43:06.1374,172.8,31.2,18.25,18.06,-135,20.32,63,50,50,0,18.5,18
2018-12-10 12:43:06.3874,172.8,31.1,18.25,18,-135,20.32,67,36.9,36.3,0,18.5,18
2018-12-10 12:43:06.6374,172.8,31.1,18.25,18,-134.9,20.33,52,3.52,3.49,0,18.5,18
2018-12-10 12:43:06.8874,172.8,31.1,18.25,18,-134.9,20.32,6,-67690,36.9,3.5,18.5,18
2018-12-10 12:43:07.1374,172.8,31.1,18.25,18,-135,20.32,7,-67640,36.3,3.5,18.5,18
2018-12-10 12:43:07.3874,172.8,31.1,18.25,18,-135,20.32,1,687.4,-98.6,29,18.5,18
2018-12-10 12:43:07.6374,172.8,31.1,18.25,18,-135,20.33,2,687.3,-97.8,29,18.5,18
2018-12-10 12:43:07.8875,172.8,31.1,18.25,18,-134.9,20.3,61,687.5,682.6,0,18.5,18
2018-12-10 12:43:08.1375,172.8,31.1,18,18,-135,20.3,62,425,425,0,18.5,18
2018-12-10 12:43:08.3875,172.8,31.1,18,18,-135,20.34,64,98.9,99.7,0,18.5,18
2018-12-10 12:43:08.6375,172.8,31.1,18,18,-135,20.32,3,687.4,-98.6,27,18.5,18
2018-12-10 12:43:08.8875,172.8,31.1,18,18,-135,20.33,4,687.3,-97.8,27,18.5,18
2018-12-10 12:43:09.1375,172.8,31.1,18,18,-135,20.32,65,-67690,-67640,0,18.5,18
2018-12-10 12:43:09.3874,172.8,30.9,18,17.88,-135,20.33,66,2370,2370,0,18.5,18
2018-12-10 12:43:09.6374,172.8,30.9,18,17.88,-135,20.33,1,687.4,-98.6,29,18.5,18
2018-12-10 12:43:09.8874,172.8,30.9,18,17.88,-135,20.36,2,687.3,-97.8,29,18.5,18
2018-12-10 12:43:10.1375,172.8,30.9,18,17.88,-135,20.33,65,-67690,-67640,0,18.5,18
2018-12-10 12:43:10.3875,172.8,30.9,18,17.88,-135,20.34,51,3.51,3.49,0,18.5,18
2018-12-10 12:43:10.6375,172.8,30.8,18,17.82,-135,20.28,63,50,50,0,18.5,18
2018-12-10 12:43:10.8875,172.8,30.8,18,17.82,-134.9,20.31,67,36.9,36.3,0,18.5,18
2018-12-10 12:43:11.1375,172.8,30.8,18,17.82,-135,20.31,52,3.52,3.49,0,18.5,18
2018-12-10 12:43:11.3875,172.8,30.8,18,17.82,-135,20.32,6,-67680,36.9,3.5,18.5,18
2018-12-10 12:43:11.6375,172.8,30.8,18,17.82,-135,20.32,7,-67650,36.3,3.5,18.5,18
2018-12-10 12:43:11.8875,172.8,30.8,18,17.82,-135,20.32,1,687.4,-98.6,29,18.5,18
2018-12-10 12:43:12.1375,172.8,30.8,18,17.82,-134.9,20.31,2,687.3,-97.8,29,18.5,18
2018-12-10 12:43:12.3875,172.8,30.8,18,17.82,-135,20.32,61,687.2,682.5,0,18.5,18
2018-12-10 12:43:12.6375,172.8,30.8,18,17.82,-135,20.32,62,425,425,0,18.5,18
2018-12-10 12:43:12.8875,172.8,30.8,18,17.82,-135,20.3,64,98.6,99.5,0,18.5,18
2018-12-10 12:43:13.1375,172.8,30.8,18,17.82,-135,20.32,3,686.9,-98.3,27,18,18
2018-12-10 12:43:13.3875,172.8,30.8,17.75,17.82,-135,20.36,4,686.9,-98,27,18,18
2018-12-10 12:43:13.6375,172.8,30.8,17.75,17.82,-135,20.31,65,-67680,-67640,0,18,18
2018-12-10 12:43:13.8875,172.8,30.8,17.75,17.82,-135,20.32,66,2340,2340,0,18,18
2018-12-10 12:43:14.1375,172.8,30.8,17.75,17.82,-135,20.32,1,686.9,-98.3,29,18,18
2018-12-10 12:43:14.3875,172.8,30.8,17.75,17.82,-135,20.32,2,686.9,-98,29,18,18
2018-12-10 12:43:14.6375,172.8,30.8,17.75,17.82,-135,20.34,65,-67670,-67640,0,18,18
2018-12-10 12:43:14.8875,172.8,30.8,17.75,17.82,-134.9,20.33,51,3.51,3.49,0,18,18
2018-12-10 12:43:15.1375,172.8,30.8,17.75,17.82,-134.9,20.32,63,50,50,0,18,18
2018-12-10 12:43:15.3875,172.8,30.8,17.75,17.82,-135,20.32,67,36.9,36.3,0,18,18
2018-12-10 12:43:15.6376,172.8,30.8,17.75,17.82,-135,20.32,52,3.51,3.49,0,18,18
2018-12-10 12:43:15.8876,172.8,30.8,17.75,17.82,-135,20.33,6,-67680,36.9,3.5,18,18
2018-12-10 12:43:16.1375,172.8,30.8,17.75,17.82,-135,20.31,7,-67650,36.3,3.5,18,18
2018-12-10 12:43:16.3875,172.8,30.8,17.75,17.82,-135,20.35,1,686.9,-98.3,29,18,18
2018-12-10 12:43:16.6375,172.8,30.8,17.75,17.82,-134.9,20.33,2,686.9,-98,29,18,18
2018-12-10 12:43:16.8875,172.8,30.8,17.75,17.82,-135,20.35,61,687.1,682.2,0,18,18
2018-12-10 12:43:17.1375,172.8,30.8,17.75,17.82,-135,20.33,62,425,425,0,18,18
2018-12-10 12:43:17.3875,172.8,30.8,17.75,17.82,-134.9,20.32,64,98.6,99.5,0,18,18
2018-12-10 12:43:17.6375,172.8,30.8,17.75,17.82,-134.9,20.32,3,686.9,-98.3,27,18,18
2018-12-10 12:43:17.8875,172.8,30.8,17.75,17.82,-134.9,20.32,4,686.9,-98,27,18,18
2018-12-10 12:43:18.1376,172.8,30.8,17.75,17.82,-135,20.32,65,-67680,-67640,0,18,18
2018-12-10 12:43:18.3876,172.8,30.6,17.75,17.71,-135,20.31,66,2340,2340,0,18,18
2018-12-10 12:43:18.6376,172.8,30.6,17.75,17.71,-135,20.32,1,686.9,-98.3,29,18,18
2018-12-10 12:43:18.8876,172.8,30.6,17.75,17.71,-135,20.32,2,686.9,-98,29,18,18
2018-12-10 12:43:19.1376,172.8,30.6,17.75,17.71,-135,20.32,65,-67670,-67630,0,18,18
2018-12-10 12:43:19.3876,172.8,30.5,17.75,17.65,-135,20.32,51,3.51,3.49,0,18,18
2018-12-10 12:43:19.6376,172.8,30.5,17.75,17.65,-135,20.32,63,50,50,0,18,18
2018-12-10 12:43:19.8876,172.8,30.5,17.75,17.65,-135,20.32,67,36.9,36.3,0,18,18
2018-12-10 12:43:20.1376,172.8,30.5,17.75,17.65,-135,20.32,52,3.51,3.49,0,18,18
2018-12-10 12:43:20.3876,172.8,30.5,17.75,17.65,-135,20.31,6,-67680,36.9,3.5,18,18
2018-12-10 12:43:20.6376,172.8,30.5,17.75,17.65,-134.9,20.52,7,-67630,36.3,3.5,18,17.5
2018-12-10 12:43:20.8876,172.8,30.5,17.75,17.65,-135,20.51,1,686.5,-98.3,29,18,17.5
2018-12-10 12:43:21.1376,172.8,30.5,17.75,17.65,-135,20.52,2,686.5,-98,29,18,17.5
2018-12-10 12:43:21.3876,172.8,30.4,17.75,17.59,-135,20.53,61,686.8,682,0,18,17.5
2018-12-10 12:43:21.6376,172.8,30.4,17.75,17.59,-134.9,20.52,62,425,425,0,18,17.5
2018-12-10 12:43:21.8876,172.8,30.4,17.75,17.59,-134.9,20.51,64,98.9,99.8,0,18,17.5
2018-12-10 12:43:22.1376,172.8,30.4,17.75,17.59,-134.9,20.5,3,686.5,-98.3,27,18,17.5
2018-12-10 12:43:22.3876,172.8,30.4,17.75,17.59,-135,20.52,4,686.5,-98,27,18,17.5
2018-12-10 12:43:22.6376,172.8,30.4,17.75,17.59,-135,20.52,65,-67690,-67640,0,18,17.5
2018-12-10 12:43:22.8875,172.8,30.4,17.75,17.59,-135,20.5,66,2340,2340,0,18,17.5
2018-12-10 12:43:23.1376,172.8,30.4,17.75,17.59,-134.9,20.52,1,686.5,-98.3,29,18,17.5
2018-12-10 12:43:23.3876,172.8,30.4,17.75,17.59,-134.9,20.53,2,686.5,-98,29,18,17.5
2018-12-10 12:43:23.6377,172.8,30.4,17.75,17.59,-135,20.5,65,-67680,-67630,0,18,17.5
2018-12-10 12:43:23.8877,172.8,30.4,17.75,17.59,-135,20.52,51,3.51,3.49,0,18,17.5
2018-12-10 12:43:24.1377,172.8,30.4,17.75,17.59,-135,20.51,63,50,50,0,18,17.5
2018-12-10 12:43:24.3877,172.8,30.4,17.75,17.59,-134.9,20.52,67,36.9,36.3,0,18,17.5
2018-12-10 12:43:24.6377,172.8,30.4,17.75,17.59,-134.9,20.47,52,3.51,3.49,0,18,17.5
2018-12-10 12:43:24.8877,172.8,30.4,17.75,17.59,-135,20.52,6,-67690,36.9,3.5,18,17.5
2018-12-10 12:43:25.1377,172.8,30.4,17.75,17.59,-135,20.51,7,-67640,36.3,3.5,18,17.5
2018-12-10 12:43:25.3876,172.8,30.4,17.75,17.59,-135,20.51,1,686.5,-98.3,29,18,17.5
2018-12-10 12:43:25.6376,172.8,30.4,17.75,17.59,-135,20.52,2,686.5,-98,29,18,17.5
2018-12-10 12:43:25.8876,172.8,30.4,17.75,17.59,-135,20.51,61,686.6,681.9,0,18,17.5
2018-12-10 12:43:26.1376,172.8,30.4,17.75,17.59,-135,20.52,62,425,425,0,18,17.5
2018-12-10 12:43:26.3877,172.8,30.4,17.75,17.59,-134.9,20.51,64,98.6,99.5,0,18,17.5
2018-12-10 12:43:26.6377,172.8,30.4,17.75,17.59,-135,20.51,3,686.5,-98.3,27,18,17.5
2018-12-10 12:43:26.8877,172.8,30.4,17.75,17.59,-135,20.51,4,686.5,-98,27,18,17.5
2018-12-10 12:43:27.1377,172.8,30.4,17.75,17.59,-135,20.51,65,-67690,-67630,0,18,17.5
2018-12-10 12:43:27.3877,172.8,30.2,17.75,17.48,-135,20.55,66,2340,2340,0,18,17.5
2018-12-10 12:43:27.6377,172.8,30.2,17.75,17.48,-135,20.5,1,686.1,-98.3,29,18,17.5
2018-12-10 12:43:27.8876,172.8,30.2,17.75,17.48,-135,20.48,2,686.2,-98.3,29,18,17.5
2018-12-10 12:43:28.1376,172.8,30.2,17.75,17.48,-135,20.52,65,-67690,-67630,0,18,17.5
2018-12-10 12:43:28.3876,172.8,30.2,17.75,17.48,-135,20.51,51,3.51,3.49,0,18,17.5
2018-12-10 12:43:28.6376,172.8,30.2,17.75,17.48,-135,20.51,63,50,50,0,18,17.5
2018-12-10 12:43:28.8876,172.8,30.2,17.75,17.48,-134.9,20.52,67,36.9,36.3,0,18,17.5
2018-12-10 12:43:29.1376,172.8,30.2,17.75,17.48,-135,20.51,52,3.51,3.49,0,18,17.5
2018-12-10 12:43:29.3877,172.8,30.2,17.75,17.48,-135,20.52,6,-67700,36.9,3.5,18,17.5
2018-12-10 12:43:29.6377,172.8,30.2,17.75,17.48,-135,20.51,7,-67640,36.3,3.5,18,17.5
2018-12-10 12:43:29.8877,172.8,30.2,17.75,17.48,-135,20.52,1,686.1,-98.3,29,18,17.5
2018-12-10 12:43:30.1377,172.8,30.2,17.75,17.48,-135,20.52,2,686.2,-98.3,29,18,17.5
2018-12-10 12:43:30.3877,172.8,30.1,17.5,17.42,-135,20.52,61,686.4,681.6,0,18,17.5
2018-12-10 12:43:30.6377,172.8,30.1,17.5,17.42,-135,20.52,62,425,425,0,18,17.5
2018-12-10 12:43:30.8877,172.8,30.1,17.5,17.42,-135,20.52,64,98.9,99.7,0,18,17.5
2018-12-10 12:43:31.1377,172.8,30.1,17.5,17.42,-135,20.52,3,686.1,-98.3,27,18,17.5
2018-12-10 12:43:31.3877,172.8,30.1,17.5,17.42,-135,20.51,4,686.2,-98.3,27,18,17.5
2018-12-10 12:43:31.6377,172.8,30.1,17.5,17.42,-134.9,20.52,65,-67680,-67640,0,18,17.5
2018-12-10 12:43:31.8877,172.8,30.1,17.5,17.42,-135,20.52,66,2330,2330,0,18,17.5
2018-12-10 12:43:32.1377,172.8,30.1,17.5,17.42,-135,20.52,1,686.1,-98.3,29,18,17.5
2018-12-10 12:43:32.3877,172.8,30.1,17.5,17.42,-135,20.51,2,686.2,-98.3,29,18,17.5
2018-12-10 12:43:32.6377,172.8,30.1,17.5,17.42,-135,20.52,65,-67690,-67640,0,18,17.5
2018-12-10 12:43:32.8877,172.8,30.1,17.5,17.42,-135,20.52,51,3.51,3.49,0,18,17.5
2018-12-10 12:43:33.1377,172.8,30.1,17.5,17.42,-134.9,20.54,63,50,50,0,18,17.5
2018-12-10 12:43:33.3877,172.8,30.1,17.5,17.42,-135,20.54,67,36.9,36.3,0,18,17.5
2018-12-10 12:43:33.6377,172.8,30.1,17.5,17.42,-135,20.52,52,3.51,3.49,0,18,17.5
2018-12-10 12:43:33.8877,172.8,30.1,17.5,17.42,-135,20.52,6,-67680,36.9,3.5,18,17.5
2018-12-10 12:43:34.1377,172.8,30.1,17.5,17.42,-135,20.52,7,-67650,36.3,3.5,18,17.5
2018-12-10 12:43:34.3877,172.8,30.1,17.5,17.42,-135,20.52,1,686.1,-98.3,29,18,17.5
2018-12-10 12:43:34.6377,172.8,30.1,17.5,17.42,-134.9,20.51,2,686.2,-98.3,29,18,17.5
2018-12-10 12:43:34.8877,172.8,30.1,17.5,17.42,-135,20.51,61,686.3,681.4,0,17.5,17.5
2018-12-10 12:43:35.1377,172.8,30.1,17.5,17.42,-135,20.52,62,425,425,0,17.5,17.5
2018-12-10 12:43:35.3877,172.8,30.1,17.5,17.42,-135,20.52,64,98.8,99.7,0,17.5,17.5
2018-12-10 12:43:35.6377,172.8,30.1,17.5,17.42,-134.9,20.52,3,686,-98.3,27,17.5,17.5
2018-12-10 12:43:35.8877,172.8,30.1,17.5,17.42,-134.9,20.61,4,685.9,-98.3,27,17.5,17.5
2018-12-10 12:43:36.1377,172.8,30.1,17.5,17.42,-135,20.52,65,-67680,-67650,0,17.5,17.5
2018-12-10 12:43:36.3877,172.8,30.1,17.25,17.42,-135,20.51,66,2330,2330,0,17.5,17.5
2018-12-10 12:43:36.6378,172.8,30.1,17.25,17.42,-135,20.5,1,686,-98.3,29,17.5,17.5
2018-12-10 12:43:36.8878,172.8,30.1,17.25,17.42,-135,20.53,2,685.9,-98.3,29,17.5,17.5
2018-12-10 12:43:37.1378,172.8,30.1,17.25,17.42,-135,20.52,65,-67680,-67650,0,17.5,17.5
2018-12-10 12:43:37.3878,172.8,30,17.25,17.36,-135,20.52,51,3.5,3.49,0,17.5,17.5
2018-12-10 12:43:37.6378,172.8,30,17.25,17.36,-134.9,20.52,63,50,50,0,17.5,17.5
2018-12-10 12:43:37.8878,172.8,30,17.25,17.36,-135,20.52,67,36.9,36.3,0,17.5,17.5
2018-12-10 12:43:38.1378,172.8,30,17.25,17.36,-135,20.52,52,3.5,3.49,0,17.5,17.5
2018-12-10 12:43:38.3878,172.8,30,17.25,17.36,-134.9,20.52,6,-67670,36.9,3.5,17.5,17.5
2018-12-10 12:43:38.6378,172.8,30,17.25,17.36,-134.9,20.51,7,-67640,36.3,3.5,17.5,17.5
2018-12-10 12:43:38.8878,172.8,30,17.25,17.36,-135,20.56,1,686,-98.3,29,17.5,17.5
2018-12-10 12:43:39.1378,172.8,30,17.25,17.36,-135,20.52,2,685.9,-98.3,29,17.5,17.5
2018-12-10 12:43:39.3877,172.8,30,17.25,17.36,-135,20.51,61,686.1,681.3,0,17.5,17.5
2018-12-10 12:43:39.6378,172.8,30,17.25,17.36,-135,20.53,62,425,425,0,17.5,17.5
2018-12-10 12:43:39.8878,172.8,30,17.25,17.36,-134.9,20.52,64,98.8,99.7,0,17.5,17.5
2018-12-10 12:43:40.1378,172.8,30,17.25,17.36,-134.9,20.52,3,686,-98.3,27,17.5,17.5
2018-12-10 12:43:40.3879,172.8,29.8,17.25,17.25,-135,20.52,4,685.9,-98.3,27,17.5,17.5
2018-12-10 12:43:40.6378,172.8,29.8,17.25,17.25,-135,20.51,65,-67670,-67630,0,17.5,17.5
2018-12-10 12:43:40.8878,172.8,29.8,17.25,17.25,-135,20.43,66,2330,2330,0,17.5,17.5
2018-12-10 12:43:41.1377,172.8,29.8,17.25,17.25,-134.9,20.52,1,686,-98.3,29,17.5,17.5
2018-12-10 12:43:41.3877,172.8,29.8,17.25,17.25,-134.9,20.51,2,685.9,-98.3,29,17.5,17.5
2018-12-10 12:43:41.6376,172.8,29.8,17.25,17.25,-135,20.52,65,-67660,-67620,0,17.5,17.5
2018-12-10 12:43:41.8877,172.8,29.8,17.25,17.25,-134.9,20.51,51,3.5,3.49,0,17.5,17.5
2018-12-10 12:43:42.1377,172.8,29.8,17.25,17.25,-135,20.51,63,50,50,0,17.5,17
2018-12-10 12:43:42.3878,172.8,29.8,17.25,17.25,-134.9,20.52,67,36.9,36.3,0,17.5,17
2018-12-10 12:43:42.6378,172.8,29.8,17.25,17.25,-134.9,20.51,52,3.5,3.49,0,17.5,17
2018-12-10 12:43:42.8878,172.8,29.8,17.25,17.25,-134.9,20.51,6,-67680,36.9,3.5,17.5,17
2018-12-10 12:43:43.1378,172.8,29.8,17.25,17.25,-135,20.52,7,-67640,36.3,3.5,17.5,17
2018-12-10 12:43:43.3878,172.8,29.8,17.25,17.25,-135,20.52,1,685.7,-98.5,29,17.5,17
2018-12-10 12:43:43.6378,172.8,29.8,17.25,17.25,-135,20.52,2,685.7,-98.3,29,17.5,17
2018-12-10 12:43:43.8877,172.8,29.8,17.25,17.25,-135,20.52,61,685.9,681.1,0,17.5,17
2018-12-10 12:43:44.1377,172.8,29.8,17.25,17.25,-135,20.52,62,425,425,0,17.5,17
2018-12-10 12:43:44.3877,172.8,29.8,17.25,17.25,-135,20.52,64,98.7,99.6,0,17.5,17
2018-12-10 12:43:44.6377,172.8,29.8,17.25,17.25,-135,20.52,3,685.7,-98.5,27,17.5,17
2018-12-10 12:43:44.8877,172.8,29.8,17.25,17.25,-135,20.51,4,685.7,-98.3,27,17.5,17
2018-12-10 12:43:45.1378,172.8,29.8,17.25,17.25,-135,20.52,65,-67680,-67630,0,17.5,17
2018-12-10 12:43:45.3878,172.8,29.8,17.25,17.25,-135,20.56,66,2330,2330,0,17.5,17
2018-12-10 12:43:45.6378,172.8,29.8,17.25,17.25,-134.9,20.51,1,685.7,-98.5,29,17.5,17
2018-12-10 12:43:45.8878,172.8,29.8,17.25,17.25,-135,20.53,2,685.7,-98.3,29,17.5,17
2018-12-10 12:43:46.1378,172.8,29.6,17.25,17.13,-135,20.52,65,-67680,-67630,0,17.5,17
2018-12-10 12:43:46.3878,172.8,29.6,17.25,17.13,-135,20.52,51,3.5,3.49,0,17.5,17
2018-12-10 12:43:46.6379,172.8,29.6,17.25,17.13,-135,20.52,63,50,50,0,17.5,17
2018-12-10 12:43:46.8879,172.8,29.6,17.25,17.13,-134.9,20.51,67,36.9,36.3,0,17.5,17
2018-12-10 12:43:47.1379,172.8,29.6,17.25,17.13,-135,20.53,52,3.5,3.49,0,17.5,17
2018-12-10 12:43:47.3879,172.8,29.6,17.25,17.13,-135,20.52,6,-67680,36.9,3.5,17.5,17
2018-12-10 12:43:47.6378,172.8,29.6,17.25,17.13,-135,20.52,7,-67620,36.3,3.5,17.5,17
2018-12-10 12:43:47.8879,172.8,29.6,17.25,17.13,-135,20.52,1,685.7,-98.5,29,17.5,17
2018-12-10 12:43:48.1379,172.8,29.6,17.25,17.13,-134.9,20.52,2,685.7,-98.3,29,17.5,17
2018-12-10 12:43:48.3879,172.8,29.5,17.25,17.07,-134.9,20.51,61,685.8,681,0,17.5,17
2018-12-10 12:43:48.6379,172.8,29.5,17.25,17.07,-135,20.54,62,425,425,0,17.5,17
2018-12-10 12:43:48.8879,172.8,29.5,17.25,17.07,-135,20.54,64,98.7,99.6,0,17.5,17
2018-12-10 12:43:49.1379,172.8,29.5,17.25,17.07,-135,20.52,3,685.7,-98.5,27,17.5,17
2018-12-10 12:43:49.3879,172.8,29.5,17.25,17.07,-135,20.51,4,685.7,-98.3,27,17.5,17
2018-12-10 12:43:49.6379,172.8,29.5,17.25,17.07,-135,20.51,65,-67690,-67640,0,17.5,17
2018-12-10 12:43:49.8879,172.8,29.5,17.25,17.07,-134.9,20.52,66,2320,2320,0,17.5,17
2018-12-10 12:43:50.1379,172.8,29.5,17.25,17.07,-135,20.51,1,685.3,-98.6,29,17.5,17
2018-12-10 12:43:50.3878,172.8,29.3,17.25,16.96,-135,20.51,2,685.4,-98.3,29,17.5,17
2018-12-10 12:43:50.6378,172.8,29.3,17.25,16.96,-135,20.51,65,-67690,-67640,0,17.5,17
2018-12-10 12:43:50.8879,172.8,29.3,17.25,16.96,-135,20.52,51,3.5,3.48,0,17.5,17
2018-12-10 12:43:51.1379,172.8,29.3,17.25,16.96,-135,20.52,63,50,50,0,17.5,17
2018-12-10 12:43:51.3879,172.8,29.3,17,16.96,-135,20.5,67,36.9,36.3,0,17.5,17
2018-12-10 12:43:51.6379,172.8,29.3,17,16.96,-135,20.52,52,3.5,3.49,0,17.5,17
2018-12-10 12:43:51.8879,172.8,29.3,17,16.96,-135,20.52,6,-67680,36.9,3.5,17.5,17
2018-12-10 12:43:52.1379,172.8,29.3,17,16.96,-135,20.52,7,-67630,36.3,3.5,17.5,17
2018-12-10 12:43:52.3879,172.8,29.3,17,16.96,-135,20.52,1,685.3,-98.6,29,17.5,17
2018-12-10 12:43:52.6379,172.8,29.3,17,16.96,-134.9,20.51,2,685.4,-98.3,29,17.5,17
2018-12-10 12:43:52.8879,172.8,29.3,17,16.96,-135,20.52,61,685.6,680.8,0,17.5,17
2018-12-10 12:43:53.1379,172.8,29.3,17,16.96,-135,20.51,62,425,425,0,17.5,17
2018-12-10 12:43:53.3879,172.8,29.2,17,16.9,-135,20.52,64,98.9,99.8,0,17.5,17
2018-12-10 12:43:53.6379,172.8,29.2,17,16.9,-134.9,20.52,3,685.3,-98.6,27,17.5,17
2018-12-10 12:43:53.8879,172.8,29.2,17,16.9,-134.9,20.46,4,685.4,-98.3,27,17.5,17
2018-12-10 12:43:54.1379,172.8,29.2,17,16.9,-134.9,20.54,65,-67680,-67630,0,17.5,17
2018-12-10 12:43:54.3879,172.8,29.2,17,16.9,-135,20.51,66,2320,2320,0,17.5,17
2018-12-10 12:43:54.6379,172.8,29.2,17,16.9,-135,20.57,1,685.3,-98.6,29,17.5,17
2018-12-10 12:43:54.8879,172.8,29.2,17,16.9,-135,20.49,2,685.4,-98.3,29,17.5,17
2018-12-10 12:43:55.1379,172.8,29.2,17,16.9,-134.9,20.52,65,-67680,-67640,0,17.5,17
2018-12-10 12:43:55.3879,172.8,29.1,17,16.84,-135,20.51,51,3.5,3.48,0,17.5,17
2018-12-10 12:43:55.6379,172.8,29.1,17,16.84,-134.9,20.52,63,50,50,0,17.5,17
2018-12-10 12:43:55.8879,172.8,29.1,17,16.84,-135,20.52,67,36.9,36.3,0,17.5,17
2018-12-10 12:43:56.1379,172.8,29.1,17,16.84,-135,20.51,52,3.5,3.49,0,17.5,17
2018-12-10 12:43:56.3879,172.8,29.1,17,16.84,-135,20.53,6,-67670,36.9,3.5,17.5,17
2018-12-10 12:43:56.6380,172.8,29.1,17,16.84,-134.9,20.53,7,-67640,36.3,3.5,17,17
2018-12-10 12:43:56.8880,172.8,29.1,17,16.84,-134.9,20.5,1,685.1,-98.5,29,17,17
2018-12-10 12:43:57.1379,172.8,29.1,17,16.84,-135,20.52,2,685.1,-98.3,29,17,17
2018-12-10 12:43:57.3879,172.8,29.1,17,16.84,-135,20.52,61,685.5,680.7,0,17,17
2018-12-10 12:43:57.6379,172.8,29.1,17,16.84,-135,20.51,62,425,425,0,17,17
2018-12-10 12:43:57.8879,172.8,29.1,17,16.84,-135,20.51,64,98.9,99.8,0,17,17
2018-12-10 12:43:58.1379,172.8,29.1,17,16.84,-135,20.52,3,685.1,-98.5,27,17,17
2018-12-10 12:43:58.3879,172.8,29,17,16.78,-135,20.52,4,685.1,-98.3,27,17,17
2018-12-10 12:43:58.6379,172.8,29,17,16.78,-135,20.52,65,-67660,-67640,0,17,17
2018-12-10 12:43:58.8880,172.8,29,17,16.78,-135,20.52,66,2320,2320,0,17,17
2018-12-10 12:43:59.1380,172.8,29,17,16.78,-135,20.53,1,685.1,-98.5,29,17,17
2018-12-10 12:43:59.3880,172.8,29,16.75,16.78,-135,20.51,2,685.1,-98.3,29,17,17
2018-12-10 12:43:59.6380,172.8,29,16.75,16.78,-134.9,20.51,65,-67670,-67650,0,17,17
2018-12-10 12:43:59.8880,172.8,29,16.75,16.78,-135,20.51,51,3.5,3.48,0,17,17
2018-12-10 12:44:00.1380,172.8,29,16.75,16.78,-135,20.52,63,50,50,0,17,17
2018-12-10 12:44:00.3880,172.8,29,16.75,16.78,-135,20.52,67,36.9,36.3,0,17,17
2018-12-10 12:44:00.6380,172.8,28.9,16.75,16.72,-134.9,20.51,52,3.5,3.48,0,17,17
2018-12-10 12:44:00.8881,172.8,28.9,16.75,16.72,-134.9,20.51,6,-67660,36.9,3.5,17,17
2018-12-10 12:44:01.1381,172.8,28.9,16.75,16.72,-135,20.52,7,-67630,36.3,3.5,17,17
2018-12-10 12:44:01.3880,172.8,28.9,16.75,16.72,-135,20.52,1,685.1,-98.5,29,17,17
2018-12-10 12:44:01.6380,172.8,28.9,16.75,16.72,-135,20.52,2,685.1,-98.3,29,17,17
2018-12-10 12:44:01.8880,172.8,28.9,16.75,16.72,-135,20.52,61,685.3,680.5,0,17,17
2018-12-10 12:44:02.1380,172.8,28.9,16.75,16.72,-135,20.51,62,425,425,0,17,17
2018-12-10 12:44:02.3879,172.8,28.9,16.75,16.72,-134.9,20.52,64,98.6,99.5,0,17,17
2018-12-10 12:44:02.6379,172.8,28.9,16.75,16.72,-135,20.51,3,685.1,-98.5,27,17,17
2018-12-10 12:44:02.8879,172.8,28.9,16.75,16.72,-135,20.53,4,685.1,-98.3,27,17,17
2018-12-10 12:44:03.1379,172.8,28.9,16.75,16.72,-135,20.51,65,-67670,-67630,0,17,17
2018-12-10 12:44:03.3879,172.8,28.9,16.75,16.72,-135,20.53,66,2340,2340,0,17,17
2018-12-10 12:44:03.6379,172.8,28.8,16.75,16.67,-134.9,20.51,1,685.1,-98.5,29,17,17
2018-12-10 12:44:03.8880,172.8,28.8,16.75,16.67,-134.9,20.52,2,685.1,-98.3,29,17,17
2018-12-10 12:44:04.1380,172.8,28.8,16.75,16.67,-135,20.52,65,-67680,-67640,0,17,16.5
2018-12-10 12:44:04.3880,172.8,28.8,16.75,16.67,-135,20.51,51,3.5,3.48,0,17,16.5
2018-12-10 12:44:04.6380,172.8,28.8,16.75,16.67,-135,20.52,63,50,50,0,17,16.5
2018-12-10 12:44:04.8880,172.8,28.8,16.75,16.67,-134.9,20.52,67,36.9,36.3,0,17,16.5
2018-12-10 12:44:05.1380,172.8,28.7,16.75,16.61,-134.9,20.53,52,3.5,3.48,0,17,16.5
2018-12-10 12:44:05.3880,172.8,28.7,16.75,16.61,-135,20.51,6,-67670,36.9,3.5,17,16.5
2018-12-10 12:44:05.6380,172.8,28.7,16.75,16.61,-135,20.52,7,-67630,36.3,3.5,17,16.5
2018-12-10 12:44:05.8881,172.8,28.7,16.75,16.61,-135,20.52,1,684.9,-98.6,29,17,16.5
2018-12-10 12:44:06.1381,172.8,28.7,16.75,16.61,-135,20.52,2,684.9,-98.3,29,17,16.5
2018-12-10 12:44:06.3881,172.8,28.7,16.75,16.61,-134.9,20.52,61,685.2,680.4,0,17,16.5
2018-12-10 12:44:06.6381,172.8,28.7,16.75,16.61,-135,20.53,62,425,425,0,17,16.5
2018-12-10 12:44:06.8881,172.8,28.7,16.75,16.61,-135,20.51,64,98.8,99.7,0,17,16.5
2018-12-10 12:44:07.1381,172.8,28.7,16.75,16.61,-135,20.52,3,684.9,-98.6,27,17,16.5
2018-12-10 12:44:07.3881,172.8,28.7,16.75,16.61,-135,20.53,4,684.9,-98.3,27,17,16.5
2018-12-10 12:44:07.6380,172.8,28.7,16.75,16.61,-135,20.51,65,-67680,-67640,0,17,16.5
2018-12-10 12:44:07.8880,172.8,28.7,16.75,16.61,-134.9,20.52,66,2340,2340,0,17,16.5
2018-12-10 12:44:08.1380,172.8,28.7,16.75,16.61,-135,20.51,1,684.9,-98.6,29,17,16.5
2018-12-10 12:44:08.3880,172.8,28.7,16.75,16.61,-135,20.51,2,684.9,-98.3,29,17,16.5
2018-12-10 12:44:08.6380,172.8,28.7,16.75,16.61,-135,20.52,65,-67680,-67640,0,17,16.5
2018-12-10 12:44:08.8880,172.8,28.7,16.75,16.61,-135,20.51,51,3.5,3.48,0,17,16.5
2018-12-10 12:44:09.1380,172.8,28.7,16.75,16.61,-134.9,20.47,63,50,50,0,17,16.5
2018-12-10 12:44:09.3880,172.8,28.6,16.75,16.55,-135,20.52,67,36.9,36.2,0,17,16.5
2018-12-10 12:44:09.6380,172.8,28.6,16.75,16.55,-135,20.51,52,3.5,3.48,0,17,16.5
2018-12-10 12:44:09.8880,172.8,28.6,16.75,16.55,-135,20.52,6,-67680,36.9,3.5,17,16.5
2018-12-10 12:44:10.1380,172.8,28.6,16.75,16.55,-135,20.51,7,-67630,36.3,3.5,17,16.5
2018-12-10 12:44:10.3880,172.8,28.5,16.75,16.49,-135,20.51,1,684.9,-98.6,29,17,16.5
2018-12-10 12:44:10.6380,172.8,28.5,16.75,16.49,-135,20.51,2,684.9,-98.3,29,17,16.5
2018-12-10 12:44:10.8880,172.8,28.5,16.75,16.49,-134.9,20.52,61,685,680.3,0,17,16.5
2018-12-10 12:44:11.1380,172.8,28.5,16.5,16.49,-135,20.51,62,425,425,0,17,16.5
2018-12-10 12:44:11.3880,172.8,28.5,16.5,16.49,-135,20.52,64,98.8,99.7,0,17,16.5
