Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:44:11.6380,172.8,28.5,16.5,16.49,-135,20.52,3,684.6,-98.6,27,17,16.5
2018-12-10 12:44:11.8880,172.8,28.5,16.5,16.49,-134.9,20.52,4,684.7,-98.3,27,17,16.5
2018-12-10 12:44:12.1380,172.8,28.5,16.5,16.49,-134.9,20.51,65,-67670,-67620,0,17,16.5
2018-12-10 12:44:12.3880,172.8,28.5,16.5,16.49,-134.9,20.53,66,2330,2330,0,17,16.5
2018-12-10 12:44:12.6380,172.8,28.5,16.5,16.49,-135,20.53,1,684.6,-98.6,29,17,16.5
2018-12-10 12:44:12.8880,172.8,28.5,16.5,16.49,-135,20.52,2,684.7,-98.3,29,17,16.5
2018-12-10 12:44:13.1380,172.8,28.5,16.5,16.49,-135,20.51,65,-67670,-67630,0,17,16.5
2018-12-10 12:44:13.3881,172.8,28.5,16.5,16.49,-135,20.51,51,3.5,3.48,0,17,16.5
2018-12-10 12:44:13.6381,172.8,28.5,16.5,16.49,-134.9,20.52,63,50,50,0,17,16.5
2018-12-10 12:44:13.8881,172.8,28.5,16.5,16.49,-135,20.53,67,36.9,36.2,0,17,16.5
2018-12-10 12:44:14.1381,172.8,28.5,16.5,16.49,-135,20.52,52,3.5,3.48,0,17,16.5
2018-12-10 12:44:14.3882,172.8,28.3,16.5,16.38,-135,20.52,6,-67670,36.9,3.5,17,16.5
2018-12-10 12:44:14.6382,172.8,28.3,16.5,16.38,-134.9,20.51,7,-67620,36.2,3.5,17,16.5
2018-12-10 12:44:14.8882,172.8,28.3,16.5,16.38,-134.9,20.52,1,684.6,-98.6,29,17,16.5
2018-12-10 12:44:15.1382,172.8,28.3,16.5,16.38,-134.9,20.52,2,684.7,-98.3,29,17,16.5
2018-12-10 12:44:15.3882,172.8,28.3,16.5,16.38,-135,20.49,61,685,680.2,0,17,16.5
2018-12-10 12:44:15.6382,172.8,28.3,16.5,16.38,-135,20.52,62,425,425,0,17,16.5
2018-12-10 12:44:15.8882,172.8,28.3,16.5,16.38,-134.9,20.53,64,98.6,99.5,0,17,16.5
2018-12-10 12:44:16.1382,172.8,28.3,16.5,16.38,-135,20.51,3,684.6,-98.6,27,17,16.5
2018-12-10 12:44:16.3882,172.8,28.3,16.5,16.38,-135,20.51,4,684.7,-98.3,27,17,16.5
2018-12-10 12:44:16.6382,172.8,28.3,16.5,16.38,-135,20.51,65,-67660,-67630,0,17,16.5
2018-12-10 12:44:16.8882,172.8,28.3,16.5,16.38,-135,20.52,66,2320,2320,0,17,16.5
2018-12-10 12:44:17.1382,172.8,28.3,16.5,16.38,-135,20.51,1,684.6,-98.6,29,17,16.5
2018-12-10 12:44:17.3881,172.8,28.3,16.5,16.38,-135,20.52,2,684.7,-98.3,29,17,16.5
2018-12-10 12:44:17.6381,172.8,28.3,16.5,16.38,-134.9,20.52,65,-67660,-67630,0,17,16.5
2018-12-10 12:44:17.8882,172.8,28.3,16.5,16.38,-135,20.52,51,3.5,3.48,0,17,16.5
2018-12-10 12:44:18.1382,172.8,28.3,16.5,16.38,-135,20.52,63,50,50,0,17,16.5
2018-12-10 12:44:18.3882,172.8,28.3,16.5,16.38,-135,20.49,67,36.9,36.2,0,16.5,16.5
2018-12-10 12:44:18.6382,172.8,28.3,16.5,16.38,-134.9,20.52,52,3.5,3.48,0,16.5,16.5
2018-12-10 12:44:18.8882,172.8,28.3,16.5,16.38,-135,20.51,6,-67660,36.9,3.5,16.5,16.5
2018-12-10 12:44:19.1382,172.8,28.3,16.5,16.38,-134.9,20.52,7,-67640,36.2,3.5,16.5,16.5
2018-12-10 12:44:19.3882,172.8,28.3,16.5,16.38,-134.9,20.51,1,684.3,-98.6,29,16.5,16.5
2018-12-10 12:44:19.6382,172.8,28.3,16.5,16.38,-135,20.54,2,684.4,-98.3,29,16.5,16.5
2018-12-10 12:44:19.8882,172.8,28.3,16.5,16.38,-135,20.51,61,684.9,680,0,16.5,16.5
2018-12-10 12:44:20.1382,172.8,28.2,16.5,16.32,-135,20.52,62,425,425,0,16.5,16.5
2018-12-10 12:44:20.3881,172.8,28.2,16.5,16.32,-135,20.52,64,98.8,99.7,0,16.5,16.5
2018-12-10 12:44:20.6381,172.8,28.2,16.5,16.32,-135,20.52,3,684.3,-98.6,27,16.5,16.5
2018-12-10 12:44:20.8881,172.8,28.2,16.5,16.32,-135,20.52,4,684.4,-98.3,27,16.5,16.5
2018-12-10 12:44:21.1381,172.8,28.2,16.5,16.32,-135,20.52,65,-67670,-67650,0,16.5,16.5
2018-12-10 12:44:21.3882,172.8,28.1,16.5,16.26,-135,20.52,66,2330,2330,0,16.5,16.5
2018-12-10 12:44:21.6382,172.8,28.1,16.5,16.26,-135,20.52,1,684.3,-98.6,29,16.5,16.5
2018-12-10 12:44:21.8882,172.8,28.1,16.5,16.26,-134.9,20.52,2,684.4,-98.3,29,16.5,16.5
2018-12-10 12:44:22.1382,172.8,28.1,16.5,16.26,-135,20.52,65,-67670,-67660,0,16.5,16.5
2018-12-10 12:44:22.3882,172.8,28.1,16.25,16.26,-135,20.51,51,3.5,3.48,0,16.5,16.5
2018-12-10 12:44:22.6383,172.8,28.1,16.25,16.26,-135,20.51,63,50,50,0,16.5,16.5
2018-12-10 12:44:22.8883,172.8,28.1,16.25,16.26,-135,20.52,67,36.9,36.2,0,16.5,16.5
2018-12-10 12:44:23.1383,172.8,28.1,16.25,16.26,-134.9,20.52,52,3.5,3.48,0,16.5,16.5
2018-12-10 12:44:23.3883,172.8,28.1,16.25,16.26,-135,20.51,6,-67670,36.9,3.5,16.5,16.5
2018-12-10 12:44:23.6383,172.8,28.1,16.25,16.26,-135,20.52,7,-67640,36.2,3.5,16.5,16.5
2018-12-10 12:44:23.8883,172.8,28.1,16.25,16.26,-135,20.51,1,684.3,-98.6,29,16.5,16.5
2018-12-10 12:44:24.1383,172.8,28.1,16.25,16.26,-135,20.52,2,684.4,-98.3,29,16.5,16.5
2018-12-10 12:44:24.3882,172.8,28,16.25,16.2,-135,20.52,61,684.7,679.9,0,16.5,16.5
2018-12-10 12:44:24.6382,172.8,28,16.25,16.2,-135,20.52,62,425,425,0,16.5,16.5
2018-12-10 12:44:24.8882,172.8,28,16.25,16.2,-135,20.51,64,98.8,99.8,0,16.5,16.5
2018-12-10 12:44:25.1382,172.8,28,16.25,16.2,-135,20.51,3,684.3,-98.6,27,16.5,16.5
2018-12-10 12:44:25.3883,172.8,28,16.25,16.2,-135,20.53,4,684.4,-98.3,27,16.5,16.5
2018-12-10 12:44:25.6383,172.8,28,16.25,16.2,-135,20.53,65,-67660,-67630,0,16.5,16.5
2018-12-10 12:44:25.8883,172.8,28,16.25,16.2,-134.9,20.52,66,2320,2320,0,16.5,16
2018-12-10 12:44:26.1383,172.8,28,16.25,16.2,-134.9,20.52,1,684.2,-98.6,29,16.5,16
2018-12-10 12:44:26.3883,172.8,28,16.25,16.2,-135,20.52,2,684.3,-98.3,29,16.5,16
2018-12-10 12:44:26.6383,172.8,28,16.25,16.2,-135,20.52,65,-67680,-67640,0,16.5,16
2018-12-10 12:44:26.8883,172.8,28,16.25,16.2,-135,20.5,51,3.5,3.48,0,16.5,16
2018-12-10 12:44:27.1383,172.8,28,16.25,16.2,-135,20.51,63,50,50,0,16.5,16
2018-12-10 12:44:27.3883,172.8,28,16.25,16.2,-135,20.52,67,36.9,36.2,0,16.5,16
2018-12-10 12:44:27.6383,172.8,28,16.25,16.2,-135,20.52,52,3.5,3.48,0,16.5,16
2018-12-10 12:44:27.8883,172.8,28,16.25,16.2,-135,20.41,6,-67670,36.9,3.5,16.5,16
2018-12-10 12:44:28.1383,172.8,28,16.25,16.2,-135,20.51,7,-67630,36.2,3.5,16.5,16
2018-12-10 12:44:28.3883,172.8,28,16.25,16.2,-135,20.51,1,684.2,-98.6,29,16.5,16
2018-12-10 12:44:28.6383,172.8,28,16.25,16.2,-135,20.52,2,684.3,-98.3,29,16.5,16
2018-12-10 12:44:28.8883,172.8,28,16.25,16.2,-134.9,20.51,61,684.5,679.8,0,16.5,16
2018-12-10 12:44:29.1383,172.8,28,16.25,16.2,-135,20.52,62,425,425,0,16.5,16
2018-12-10 12:44:29.3883,172.8,28,16.25,16.2,-135,20.52,64,98.9,99.8,0,16.5,16
2018-12-10 12:44:29.6383,172.8,28,16.25,16.2,-135,20.52,3,684.2,-98.6,27,16.5,16
2018-12-10 12:44:29.8883,172.8,28,16.25,16.2,-135,20.52,4,684.3,-98.3,27,16.5,16
2018-12-10 12:44:30.1383,172.8,28,16.25,16.2,-134.9,20.52,65,-67660,-67620,0,16.5,16
2018-12-10 12:44:30.3883,172.8,28,16.25,16.2,-134.9,20.52,66,2320,2320,0,16.5,16
2018-12-10 12:44:30.6383,172.8,28,16.25,16.2,-135,20.52,1,684.2,-98.6,29,16.5,16
2018-12-10 12:44:30.8883,172.8,28,16.25,16.2,-135,20.52,2,684.3,-98.3,29,16.5,16
2018-12-10 12:44:31.1383,172.8,28,16.25,16.2,-135,20.52,65,-67670,-67630,0,16.5,16
2018-12-10 12:44:31.3883,172.8,27.8,16,16.09,-135,20.51,51,3.5,3.48,0,16.5,16
2018-12-10 12:44:31.6384,172.8,27.8,16,16.09,-134.9,20.52,63,50,50,0,16.5,16
2018-12-10 12:44:31.8884,172.8,27.8,16,16.09,-135,20.52,67,36.9,36.2,0,16.5,16
2018-12-10 12:44:32.1384,172.8,27.8,16,16.09,-135,20.53,52,3.5,3.48,0,16.5,16
2018-12-10 12:44:32.3884,172.8,27.8,16,16.09,-135,20.51,6,-67660,36.9,3.5,16.5,16
2018-12-10 12:44:32.6384,172.8,27.8,16,16.09,-134.9,20.51,7,-67610,36.2,3.5,16.5,16
2018-12-10 12:44:32.8883,172.8,27.8,16,16.09,-134.9,20.51,1,684.2,-98.6,29,16.5,16
2018-12-10 12:44:33.1383,172.8,27.8,16,16.09,-134.9,20.51,2,684,-98.4,29,16,16
2018-12-10 12:44:33.3883,172.8,27.6,16,15.97,-134.9,20.52,61,684.4,679.5,0,16,16
2018-12-10 12:44:33.6383,172.8,27.6,16,15.97,-135,20.51,62,425,425,0,16,16
2018-12-10 12:44:33.8883,172.8,27.6,16,15.97,-135,20.51,64,99,99.9,0,16,16
2018-12-10 12:44:34.1383,172.8,27.6,16,15.97,-135,20.52,3,684,-98.6,27,16,16
2018-12-10 12:44:34.3883,172.8,27.6,16,15.97,-135,20.52,4,684,-98.4,27,16,16
2018-12-10 12:44:34.6384,172.8,27.6,16,15.97,-135,20.51,65,-67660,-67630,0,16,16
2018-12-10 12:44:34.8884,172.8,27.6,16,15.97,-135,20.51,66,2320,2320,0,16,16
2018-12-10 12:44:35.1384,172.8,27.6,16,15.97,-135,20.44,1,684,-98.6,29,16,16
2018-12-10 12:44:35.3884,172.8,27.6,16,15.97,-135,20.52,2,684,-98.4,29,16,16
2018-12-10 12:44:35.6383,172.8,27.6,16,15.97,-135,20.52,65,-67660,-67640,0,16,16
2018-12-10 12:44:35.8883,172.8,27.6,16,15.97,-134.9,20.51,51,3.5,3.48,0,16,16
2018-12-10 12:44:36.1383,172.8,27.6,16,15.97,-135,20.52,63,50,50,0,16,16
2018-12-10 12:44:36.3883,172.8,27.6,16,15.97,-135,20.53,67,36.9,36.2,0,16,16
2018-12-10 12:44:36.6383,172.8,27.6,16,15.97,-135,20.52,52,3.5,3.48,0,16,16
2018-12-10 12:44:36.8884,172.8,27.6,16,15.97,-134.9,20.52,6,-67660,36.9,3.5,16,16
2018-12-10 12:44:37.1384,172.8,27.6,16,15.97,-134.9,20.41,7,-67640,36.2,3.5,16,16
2018-12-10 12:44:37.3884,172.8,27.6,16,15.97,-134.9,20.52,1,684,-98.6,29,16,16
2018-12-10 12:44:37.6384,172.8,27.6,16,15.97,-134.9,20.52,2,684,-98.4,29,16,16
2018-12-10 12:44:37.8884,172.8,27.6,16,15.97,-135,20.51,61,684.2,679.5,0,16,16
2018-12-10 12:44:38.1384,172.8,27.6,16,15.97,-135,20.51,62,425,425,0,16,16
2018-12-10 12:44:38.3884,172.8,27.6,16,15.97,-135,20.52,64,98.9,99.8,0,16,16
2018-12-10 12:44:38.6384,172.8,27.6,16,15.97,-134.9,20.52,3,684,-98.6,27,16,16
2018-12-10 12:44:38.8884,172.8,27.6,16,15.97,-135,20.51,4,684,-98.4,27,16,16
2018-12-10 12:44:39.1384,172.8,27.6,16,15.97,-135,20.55,65,-67650,-67630,0,16,16
2018-12-10 12:44:39.3884,172.8,27.6,16,15.97,-135,20.51,66,2300,2300,0,16,16
2018-12-10 12:44:39.6384,172.8,27.6,16,15.97,-135,20.52,1,684,-98.6,29,16,16
2018-12-10 12:44:39.8884,172.8,27.6,16,15.97,-134.9,20.52,2,684,-98.4,29,16,16
2018-12-10 12:44:40.1384,172.8,27.6,16,15.97,-134.9,20.52,65,-67660,-67640,0,16,16
2018-12-10 12:44:40.3884,172.8,27.6,16,15.97,-135,20.55,51,3.5,3.48,0,16,16
2018-12-10 12:44:40.6384,172.8,27.6,16,15.97,-135,20.51,63,50,50,0,16,16
2018-12-10 12:44:40.8884,172.8,27.6,16,15.97,-135,20.52,67,36.9,36.2,0,16,16
2018-12-10 12:44:41.1384,172.8,27.5,16,15.91,-135,20.53,52,3.5,3.48,0,16,16
2018-12-10 12:44:41.3884,172.8,27.3,16,15.8,-134.9,20.52,6,-67660,36.9,3.5,16,16
2018-12-10 12:44:41.6384,172.8,27.3,16,15.8,-135,20.52,7,-67640,36.2,3.5,16,16
2018-12-10 12:44:41.8884,172.8,27.3,16,15.8,-135,20.52,1,683.9,-98.7,29,16,16
2018-12-10 12:44:42.1385,172.8,27.3,16,15.8,-135,20.52,2,683.8,-98.6,29,16,16
2018-12-10 12:44:42.3885,172.8,27.2,16,15.74,-135,20.51,61,684.1,679.4,0,16,16
2018-12-10 12:44:42.6385,172.8,27.2,16,15.74,-134.9,20.51,62,425,425,0,16,16
2018-12-10 12:44:42.8885,172.8,27.2,16,15.74,-135,20.51,64,98.8,99.7,0,16,16
2018-12-10 12:44:43.1385,172.8,27.2,16,15.74,-135,20.59,3,683.9,-98.7,27,16,16
2018-12-10 12:44:43.3885,172.8,27.2,16,15.74,-135,20.53,4,683.8,-98.6,27,16,16
2018-12-10 12:44:43.6384,172.8,27.2,16,15.74,-135,20.49,65,-67650,-67640,0,16,16
2018-12-10 12:44:43.8884,172.8,27.2,16,15.74,-135,20.51,66,2300,2300,0,16,16
2018-12-10 12:44:44.1385,172.8,27.2,16,15.74,-134.9,20.52,1,683.9,-98.7,29,16,16
2018-12-10 12:44:44.3885,172.8,27.2,16,15.74,-134.9,20.53,2,683.8,-98.6,29,16,16
2018-12-10 12:44:44.6385,172.8,27.2,16,15.74,-135,20.5,65,-67660,-67650,0,16,16
2018-12-10 12:44:44.8884,172.8,27.2,16,15.74,-135,20.5,51,3.5,3.48,0,16,16
2018-12-10 12:44:45.1384,172.8,27.2,16,15.74,-135,20.52,63,50,50,0,16,16
2018-12-10 12:44:45.3884,172.8,27.2,16,15.74,-135,20.52,67,36.9,36.2,0,16,16
2018-12-10 12:44:45.6384,172.8,27.2,15.75,15.74,-135,20.52,52,3.5,3.48,0,16,16
2018-12-10 12:44:45.8884,172.8,27.2,15.75,15.74,-135,20.52,6,-67660,36.9,3.5,16,16
2018-12-10 12:44:46.1385,172.8,27.2,15.75,15.74,-135,20.52,7,-67640,36.2,3.5,16,16
2018-12-10 12:44:46.3885,172.8,27.1,15.75,15.68,-135,20.53,1,683.9,-98.7,29,16,16
2018-12-10 12:44:46.6385,172.8,27.1,15.75,15.68,-135,20.52,2,683.8,-98.6,29,16,16
2018-12-10 12:44:46.8885,172.8,27.1,15.75,15.68,-134.9,20.54,61,683.9,679.2,0,16,16
2018-12-10 12:44:47.1385,172.8,27.1,15.75,15.68,-135,20.52,62,425,425,0,16,16
2018-12-10 12:44:47.3885,172.8,27.1,15.75,15.68,-135,20.52,64,99,99.9,0,16,16
2018-12-10 12:44:47.6385,172.8,27.1,15.75,15.68,-135,20.52,3,683.6,-98.7,27,16,15.5
2018-12-10 12:44:47.8885,172.8,27.1,15.75,15.68,-135,20.51,4,683.6,-98.6,27,16,15.5
2018-12-10 12:44:48.1385,172.8,27.1,15.75,15.68,-135,20.53,65,-67670,-67640,0,16,15.5
2018-12-10 12:44:48.3885,172.8,27.1,15.75,15.68,-135,20.52,66,2300,2300,0,16,15.5
2018-12-10 12:44:48.6385,172.8,27.1,15.75,15.68,-134.9,20.51,1,683.6,-98.7,29,16,15.5
2018-12-10 12:44:48.8885,172.8,27.1,15.75,15.68,-135,20.52,2,683.6,-98.6,29,16,15.5
2018-12-10 12:44:49.1385,172.8,27.1,15.75,15.68,-135,20.51,65,-67660,-67630,0,16,15.5
2018-12-10 12:44:49.3885,172.8,27.1,15.75,15.68,-135,20.51,51,3.5,3.48,0,16,15.5
2018-12-10 12:44:49.6385,172.8,27.1,15.75,15.68,-135,20.52,63,50,50,0,16,15.5
2018-12-10 12:44:49.8885,172.8,27.1,15.75,15.68,-135,20.52,67,36.9,36.2,0,16,15.5
2018-12-10 12:44:50.1385,172.8,27.1,15.75,15.68,-135,20.53,52,3.5,3.48,0,16,15.5
2018-12-10 12:44:50.3885,172.8,27.1,15.75,15.68,-135,20.52,6,-67680,36.9,3.5,16,15.5
2018-12-10 12:44:50.6385,172.8,27.1,15.75,15.68,-135,20.51,7,-67630,36.2,3.5,16,15.5
2018-12-10 12:44:50.8885,172.8,27.1,15.75,15.68,-135,20.52,1,683.6,-98.7,29,16,15.5
2018-12-10 12:44:51.1385,172.8,27.1,15.75,15.68,-135,20.52,2,683.6,-98.6,29,16,15.5
2018-12-10 12:44:51.3885,172.8,27,15.5,15.63,-134.9,20.52,61,684,679.1,0,16,15.5
2018-12-10 12:44:51.6385,172.8,27,15.5,15.63,-135,20.52,62,425,425,0,16,15.5
2018-12-10 12:44:51.8885,172.8,27,15.5,15.63,-135,20.52,64,99,99.9,0,16,15.5
2018-12-10 12:44:52.1386,172.8,27,15.5,15.63,-135,20.51,3,683.6,-98.7,27,16,15.5
2018-12-10 12:44:52.3886,172.8,26.8,15.5,15.51,-135,20.51,4,683.6,-98.6,27,16,15.5
2018-12-10 12:44:52.6386,172.8,26.8,15.5,15.51,-134.9,20.65,65,-67650,-67620,0,16,15.5
2018-12-10 12:44:52.8886,172.8,26.8,15.5,15.51,-135,20.51,66,2300,2300,0,16,15.5
2018-12-10 12:44:53.1386,172.8,26.8,15.5,15.51,-135,20.51,1,683.6,-98.7,29,16,15.5
2018-12-10 12:44:53.3886,172.8,26.8,15.5,15.51,-135,20.5,2,683.6,-98.6,29,16,15.5
2018-12-10 12:44:53.6385,172.8,26.8,15.5,15.51,-135,20.52,65,-67650,-67630,0,16,15.5
2018-12-10 12:44:53.8885,172.8,26.8,15.5,15.51,-135,20.52,51,3.5,3.48,0,16,15.5
2018-12-10 12:44:54.1385,172.8,26.8,15.5,15.51,-134.9,20.52,63,50,50,0,16,15.5
2018-12-10 12:44:54.3885,172.8,26.8,15.5,15.51,-134.9,20.54,67,36.9,36.2,0,16,15.5
2018-12-10 12:44:54.6386,172.8,26.8,15.5,15.51,-135,20.52,52,3.5,3.48,0,16,15.5
2018-12-10 12:44:54.8886,172.8,26.8,15.5,15.51,-135,20.52,6,-67670,36.9,3.5,15.5,15.5
2018-12-10 12:44:55.1386,172.8,26.8,15.5,15.51,-135,20.51,7,-67640,36.2,3.5,15.5,15.5
2018-12-10 12:44:55.3886,172.8,26.8,15.5,15.51,-135,20.52,1,683.4,-98.7,29,15.5,15.5
2018-12-10 12:44:55.6385,172.8,26.8,15.5,15.51,-134.9,20.52,2,683.4,-98.6,29,15.5,15.5
2018-12-10 12:44:55.8885,172.8,26.8,15.5,15.51,-135,20.6,61,683.8,679,0,15.5,15.5
2018-12-10 12:44:56.1385,172.8,26.8,15.5,15.51,-135,20.51,62,425,425,0,15.5,15.5
2018-12-10 12:44:56.3885,172.8,26.7,15.5,15.45,-135,20.49,64,98.8,99.7,0,15.5,15.5
2018-12-10 12:44:56.6385,172.8,26.7,15.5,15.45,-135,20.52,3,683.4,-98.7,27,15.5,15.5
2018-12-10 12:44:56.8886,172.8,26.7,15.5,15.45,-134.9,20.5,4,683.4,-98.6,27,15.5,15.5
2018-12-10 12:44:57.1386,172.8,26.7,15.5,15.45,-135,20.53,65,-67670,-67650,0,15.5,15.5
2018-12-10 12:44:57.3886,172.8,26.7,15.5,15.45,-135,20.52,66,2290,2290,0,15.5,15.5
2018-12-10 12:44:57.6386,172.8,26.7,15.5,15.45,-135,20.52,1,683.4,-98.7,29,15.5,15.5
2018-12-10 12:44:57.8886,172.8,26.7,15.5,15.45,-134.9,20.52,2,683.4,-98.6,29,15.5,15.5
2018-12-10 12:44:58.1386,172.8,26.7,15.5,15.45,-134.9,20.52,65,-67440,-67840,0,15.5,15.5
2018-12-10 12:44:58.3886,172.8,26.7,15.5,15.45,-134.9,20.52,51,3.49,3.48,0,15.5,15.5
2018-12-10 12:44:58.6386,172.8,26.7,15.5,15.45,-134.9,20.52,63,50,50,0,15.5,15.5
2018-12-10 12:44:58.8885,172.8,26.7,15.5,15.45,-135,20.52,67,36.9,36.2,0,15.5,15.5
2018-12-10 12:44:59.1385,172.8,26.7,15.5,15.45,-135,20.59,52,3.49,3.48,0,15.5,15.5
2018-12-10 12:44:59.3885,172.8,26.7,15.5,15.45,-135,20.51,6,-67650,36.9,3.5,15.5,15.5
2018-12-10 12:44:59.6386,172.8,26.7,15.5,15.45,-135,20.52,7,-67650,36.2,3.5,15.5,15.5
2018-12-10 12:44:59.8886,172.8,26.7,15.5,15.45,-134.9,20.52,1,683.4,-98.7,29,15.5,15.5
2018-12-10 12:45:00.1386,172.8,26.7,15.5,15.45,-135,20.52,2,683.4,-98.6,29,15.5,15.5
2018-12-10 12:45:00.3886,172.8,26.7,15.5,15.45,-135,20.52,61,683.6,678.9,0,15.5,15.5
2018-12-10 12:45:00.6386,172.8,26.7,15.5,15.45,-134.9,20.52,62,425,425,0,15.5,15.5
2018-12-10 12:45:00.8887,172.8,26.7,15.5,15.45,-135,20.5,64,99,99.5,0,15.5,15.5
2018-12-10 12:45:01.1387,172.8,26.7,15.5,15.45,-134.9,20.52,3,683.4,-98.7,27,15.5,15.5
2018-12-10 12:45:01.3886,172.8,26.6,15.5,15.39,-135,20.52,4,683.4,-98.6,27,15.5,15.5
2018-12-10 12:45:01.6386,172.8,26.6,15.5,15.39,-135,20.52,65,-67460,-67860,0,15.5,15.5
2018-12-10 12:45:01.8886,172.8,26.6,15.5,15.39,-135,20.51,66,2300,2300,0,15.5,15.5
2018-12-10 12:45:02.1386,172.8,26.6,15.5,15.39,-135,20.51,1,683.3,-98.7,29,15.5,15.5
2018-12-10 12:45:02.3886,172.8,26.4,15.5,15.28,-135,20.48,2,683.2,-98.8,29,15.5,15.5
2018-12-10 12:45:02.6386,172.8,26.4,15.5,15.28,-134.9,20.51,65,-67650,-67640,0,15.5,15.5
2018-12-10 12:45:02.8886,172.8,26.4,15.5,15.28,-135,20.51,51,3.49,3.47,0,15.5,15.5
2018-12-10 12:45:03.1386,172.8,26.4,15.5,15.28,-135,20.52,63,50,50,0,15.5,15.5
2018-12-10 12:45:03.3886,172.8,26.4,15.5,15.28,-135,20.52,67,36.9,36.2,0,15.5,15.5
2018-12-10 12:45:03.6386,172.8,26.4,15.5,15.28,-135,20.51,52,3.49,3.47,0,15.5,15.5
2018-12-10 12:45:03.8886,172.8,26.4,15.5,15.28,-135,20.52,6,-67660,36.9,3.5,15.5,15.5
2018-12-10 12:45:04.1387,172.8,26.4,15.5,15.28,-135,20.51,7,-67640,36.2,3.5,15.5,15.5
2018-12-10 12:45:04.3887,172.8,26.4,15.5,15.28,-135,20.52,1,683.3,-98.7,29,15.5,15.5
2018-12-10 12:45:04.6387,172.8,26.4,15.5,15.28,-135,20.52,2,683.2,-98.8,29,15.5,15.5
2018-12-10 12:45:04.8887,172.8,26.4,15.5,15.28,-135,20.51,61,683.5,678.7,0,15.5,15.5
2018-12-10 12:45:05.1387,172.8,26.4,15.5,15.28,-135,20.52,62,425,425,0,15.5,15.5
2018-12-10 12:45:05.3887,172.8,26.4,15.5,15.28,-134.9,20.52,64,98.9,99.8,0,15.5,15.5
2018-12-10 12:45:05.6387,172.8,26.4,15.5,15.28,-135,20.51,3,683.3,-98.7,27,15.5,15.5
2018-12-10 12:45:05.8887,172.8,26.4,15.5,15.28,-135,20.5,4,683.2,-98.8,27,15.5,15.5
2018-12-10 12:45:06.1387,172.8,26.4,15.5,15.28,-135,20.52,65,-67670,-67660,0,15.5,15.5
2018-12-10 12:45:06.3887,172.8,26.4,15.5,15.28,-135,20.52,66,2300,2300,0,15.5,15.5
2018-12-10 12:45:06.6387,172.8,26.4,15.5,15.28,-135,20.51,1,683.3,-98.7,29,15.5,15.5
2018-12-10 12:45:06.8886,172.8,26.4,15.5,15.28,-135,20.52,2,683.2,-98.8,29,15.5,15.5
2018-12-10 12:45:07.1386,172.8,26.4,15.5,15.28,-135,20.52,65,-67650,-67650,0,15.5,15.5
2018-12-10 12:45:07.3887,172.8,26.3,15.5,15.22,-135,20.52,51,3.49,3.47,0,15.5,15.5
2018-12-10 12:45:07.6387,172.8,26.3,15.5,15.22,-135,20.51,63,50,50,0,15.5,15.5
2018-12-10 12:45:07.8887,172.8,26.3,15.5,15.22,-135,20.52,67,36.9,36.2,0,15.5,15.5
2018-12-10 12:45:08.1387,172.8,26.3,15.5,15.22,-134.9,20.52,52,3.49,3.47,0,15.5,15.5
2018-12-10 12:45:08.3887,172.8,26.3,15.25,15.22,-135,20.52,6,-67660,36.9,3.5,15.5,15.5
2018-12-10 12:45:08.6387,172.8,26.3,15.25,15.22,-135,20.52,7,-67660,36.2,3.5,15.5,15.5
2018-12-10 12:45:08.8887,172.8,26.3,15.25,15.22,-135,20.53,1,683.3,-98.7,29,15.5,15.5
2018-12-10 12:45:09.1387,172.8,26.3,15.25,15.22,-135,20.52,2,683.2,-98.8,29,15.5,15.5
2018-12-10 12:45:09.3887,172.8,26.3,15.25,15.22,-135,20.54,61,683.4,678.6,0,15.5,15
2018-12-10 12:45:09.6387,172.8,26.3,15.25,15.22,-134.9,20.51,62,425,425,0,15.5,15
2018-12-10 12:45:09.8887,172.8,26.3,15.25,15.22,-135,20.51,64,98.7,99.6,0,15.5,15
2018-12-10 12:45:10.1387,172.8,26.3,15.25,15.22,-135,20.51,3,683,-98.7,27.5,15.5,15
2018-12-10 12:45:10.3888,172.8,26.3,15.25,15.22,-135,20.52,4,683,-98.6,27,15.5,15
2018-12-10 12:45:10.6387,172.8,26.3,15.25,15.22,-135,20.51,65,-67670,-67660,0,15.5,15
2018-12-10 12:45:10.8887,172.8,26.3,15.25,15.22,-135,20.51,66,2320,2320,0,15.5,15
2018-12-10 12:45:11.1387,172.8,26.3,15.25,15.22,-135,20.51,1,683,-98.7,29,15.5,15
2018-12-10 12:45:11.3887,172.8,26.2,15.25,15.16,-135,20.51,2,683,-98.6,29,15.5,15
2018-12-10 12:45:11.6387,172.8,26.2,15.25,15.16,-135,20.52,65,-67660,-67640,0,15.5,15
2018-12-10 12:45:11.8887,172.8,26.2,15.25,15.16,-135,20.53,51,3.49,3.47,0,15.5,15
2018-12-10 12:45:12.1387,172.8,26.2,15.25,15.16,-135,20.52,63,50,50,0,15.5,15
2018-12-10 12:45:12.3887,172.8,26.2,15,15.16,-134.9,20.52,67,36.9,36.2,0,15.5,15
2018-12-10 12:45:12.6388,172.8,26.1,15,15.1,-135,20.52,52,3.49,3.47,0,15.5,15
2018-12-10 12:45:12.8888,172.8,26.1,15,15.1,-135,20.51,6,-67660,36.9,3.5,15.5,15
2018-12-10 12:45:13.1388,172.8,26.1,15,15.1,-135,20.52,7,-67650,36.2,3.5,15.5,15
2018-12-10 12:45:13.3888,172.8,26,15,15.05,-135,20.5,1,683,-98.7,29,15.5,15
2018-12-10 12:45:13.6388,172.8,26,15,15.05,-135,20.52,2,683,-98.6,29,15.5,15
2018-12-10 12:45:13.8888,172.8,26,15,15.05,-135,20.52,61,683.3,678.5,0,15.5,15
2018-12-10 12:45:14.1388,172.8,26,15,15.05,-135,20.52,62,425,425,0,15.5,15
2018-12-10 12:45:14.3888,172.8,26,15,15.05,-135,20.51,64,98.9,99.9,0,15.5,15
2018-12-10 12:45:14.6388,172.8,26,15,15.05,-135,20.52,3,683,-98.7,27.5,15.5,15
2018-12-10 12:45:14.8888,172.8,26,15,15.05,-135,20.51,4,683,-98.6,27,15.5,15
2018-12-10 12:45:15.1388,172.8,26,15,15.05,-134.9,20.52,65,-67660,-67640,0,15.5,15
2018-12-10 12:45:15.3888,172.8,26,15,15.05,-134.9,20.52,66,2320,2320,0,15.5,15
2018-12-10 12:45:15.6388,172.8,26,15,15.05,-135,20.52,1,683,-98.7,29,15.5,15
2018-12-10 12:45:15.8888,172.8,26,15,15.05,-135,20.52,2,683,-98.6,29,15.5,15
2018-12-10 12:45:16.1388,172.8,26,15,15.05,-134.9,20.52,65,-67650,-67640,0,15.5,15
2018-12-10 12:45:16.3887,172.8,26,15,15.05,-134.9,20.52,51,3.49,3.47,0,15,15
2018-12-10 12:45:16.6387,172.8,26,15,15.05,-134.9,20.5,63,50,50,0,15,15
2018-12-10 12:45:16.8887,172.8,26,15,15.05,-135,20.52,67,36.9,36.2,0,15,15
2018-12-10 12:45:17.1387,172.8,26,15,15.05,-135,20.51,52,3.49,3.47,0,15,15
2018-12-10 12:45:17.3888,172.8,26,15,15.05,-135,20.51,6,-67660,36.9,3.5,15,15
2018-12-10 12:45:17.6388,172.8,26,15,15.05,-135,20.52,7,-67650,36.2,3.5,15,15
2018-12-10 12:45:17.8888,172.8,26,15,15.05,-135,20.51,1,682.9,-98.7,29,15,15
2018-12-10 12:45:18.1388,172.8,26,15,15.05,-135,20.52,2,682.8,-98.6,29,15,15
2018-12-10 12:45:18.3889,172.8,26,15,15.05,-135,20.51,61,683.1,678.3,0,15,15
2018-12-10 12:45:18.6389,172.8,26,15,15.05,-135,20.51,62,425,425,0,15,15
2018-12-10 12:45:18.8889,172.8,26,15,15.05,-135,20.5,64,98.9,99.8,0,15,15
2018-12-10 12:45:19.1389,172.8,26,15,15.05,-134.9,20.52,3,682.9,-98.7,27.5,15,15
2018-12-10 12:45:19.3888,172.8,26,15,15.05,-134.9,20.52,4,682.8,-98.6,27,15,15
2018-12-10 12:45:19.6388,172.8,26,15,15.05,-134.9,20.52,65,-67660,-67650,0,15,15
2018-12-10 12:45:19.8888,172.8,26,15,15.05,-135,20.51,66,2320,2320,0,15,15
2018-12-10 12:45:20.1388,172.8,26,15,15.05,-135,20.5,1,682.9,-98.7,29,15,15
2018-12-10 12:45:20.3888,172.8,26,15,15.05,-135,20.52,2,682.8,-98.6,29,15,15
2018-12-10 12:45:20.6388,172.8,26,15,15.05,-135,20.51,65,-67660,-67650,0,15,15
2018-12-10 12:45:20.8888,172.8,26,15,15.05,-134.9,20.52,51,3.49,3.47,0,15,15
2018-12-10 12:45:21.1388,172.8,26,15,15.05,-135,20.53,63,50,50,0,15,15
2018-12-10 12:45:21.3889,172.8,26,15,15.05,-135,20.52,67,36.9,36.2,0,15,15
2018-12-10 12:45:21.6389,172.8,26,15,15.05,-135,20.52,52,3.49,3.47,0,15,15
2018-12-10 12:45:21.8889,172.8,26,15,15.05,-135,20.52,6,-67650,36.9,3.5,15,15
2018-12-10 12:45:22.1389,172.8,26,15,15.05,-134.9,20.52,7,-67650,36.2,3.5,15,15
2018-12-10 12:45:22.3889,172.8,25.8,15,14.93,-135,20.52,1,682.9,-98.7,29,15,15
2018-12-10 12:45:22.6389,172.8,25.8,15,14.93,-135,20.51,2,682.8,-98.6,29,15,15
2018-12-10 12:45:22.8890,172.8,25.8,15,14.93,-135,20.56,61,683,678.3,0,15,15
2018-12-10 12:45:23.1389,172.8,25.6,15,14.81,-135,20.51,62,425,425,0,15,15
2018-12-10 12:45:23.3889,172.8,25.6,15,14.81,-135,20.51,64,98.7,99.6,0,15,15
2018-12-10 12:45:23.6389,172.8,25.6,15,14.81,-134.9,20.53,3,682.9,-98.7,27.5,15,15
2018-12-10 12:45:23.8889,172.8,25.6,15,14.81,-134.9,20.51,4,682.8,-98.6,27,15,15
2018-12-10 12:45:24.1389,172.8,25.6,15,14.81,-134.9,20.52,65,-67650,-67640,0,15,15
2018-12-10 12:45:24.3889,172.8,25.6,15,14.81,-135,20.52,66,2310,2310,0,15,15
2018-12-10 12:45:24.6389,172.8,25.6,15,14.81,-135,20.51,1,682.5,-98.7,29,15,15
2018-12-10 12:45:24.8889,172.8,25.6,15,14.81,-135,20.53,2,682.5,-98.8,29,15,15
2018-12-10 12:45:25.1389,172.8,25.6,15,14.81,-135,20.52,65,-67650,-67650,0,15,15
2018-12-10 12:45:25.3889,172.8,25.6,15,14.81,-135,20.52,51,3.49,3.47,0,15,15
2018-12-10 12:45:25.6389,172.8,25.6,15,14.81,-135,20.49,63,50,50,0,15,15
2018-12-10 12:45:25.8889,172.8,25.6,15,14.81,-135,20.52,67,36.9,36.2,0,15,15
2018-12-10 12:45:26.1389,172.8,25.6,15,14.81,-134.9,20.52,52,3.49,3.47,0,15,15
2018-12-10 12:45:26.3889,172.8,25.6,15,14.81,-134.9,20.51,6,-67650,36.9,3.5,15,15
2018-12-10 12:45:26.6389,172.8,25.6,15,14.81,-135,20.52,7,-67650,36.2,3.5,15,15
2018-12-10 12:45:26.8889,172.8,25.6,15,14.81,-135,20.51,1,682.5,-98.7,29,15,15
2018-12-10 12:45:27.1389,172.8,25.6,15,14.81,-135,20.52,2,682.5,-98.8,29,15,15
2018-12-10 12:45:27.3889,172.8,25.6,15,14.81,-135,20.52,61,682.8,678.1,0,15,15
2018-12-10 12:45:27.6389,172.8,25.6,15,14.81,-135,20.52,62,425,425,0,15,15
2018-12-10 12:45:27.8889,172.8,25.6,15,14.81,-134.9,20.52,64,98.9,99.8,0,15,15
2018-12-10 12:45:28.1389,172.8,25.6,15,14.81,-135,20.52,3,682.5,-98.7,27.5,15,15
2018-12-10 12:45:28.3889,172.8,25.6,15,14.81,-135,20.52,4,682.5,-98.8,27,15,15
2018-12-10 12:45:28.6389,172.8,25.6,15,14.81,-135,20.52,65,-67650,-67640,0,15,15
2018-12-10 12:45:28.8889,172.8,25.6,15,14.81,-135,20.51,66,2320,2320,0,15,15
2018-12-10 12:45:29.1389,172.8,25.6,15,14.81,-134.9,20.52,1,682.5,-98.7,29,15,15
2018-12-10 12:45:29.3889,172.8,25.6,15,14.81,-135,20.52,2,682.5,-98.8,29,15,15
2018-12-10 12:45:29.6389,172.8,25.6,15,14.81,-135,20.52,65,-67670,-67660,0,15,15
2018-12-10 12:45:29.8889,172.8,25.6,15,14.81,-135,20.53,51,3.49,3.47,0,15,15
2018-12-10 12:45:30.1389,172.8,25.6,15,14.81,-135,20.52,63,50,50,0,15,15
2018-12-10 12:45:30.3889,172.8,25.6,15,14.81,-135,20.5,67,36.9,36.2,0,15,15
2018-12-10 12:45:30.6389,172.8,25.6,15,14.81,-134.9,20.52,52,3.49,3.47,0,15,15
2018-12-10 12:45:30.8889,172.8,25.6,15,14.81,-135,20.52,6,-67650,36.9,3.5,15,15
2018-12-10 12:45:31.1389,172.8,25.6,15,14.81,-135,20.51,7,-67660,36.2,3.5,15,15
2018-12-10 12:45:31.3889,172.8,25.6,14.75,14.81,-135,20.5,1,682.5,-98.7,29,15,15
2018-12-10 12:45:31.6389,172.8,25.6,14.75,14.81,-135,20.53,2,682.5,-98.8,29,15,15
2018-12-10 12:45:31.8889,172.8,25.6,14.75,14.81,-135,20.51,61,682.8,677.9,0,15,15
2018-12-10 12:45:32.1389,172.8,25.6,14.5,14.81,-135,20.52,62,425,425,0,15,15
2018-12-10 12:45:32.3890,172.8,25.6,14.5,14.81,-135,20.53,64,98.7,99.7,0,15,15
2018-12-10 12:45:32.6390,172.8,25.6,14.5,14.81,-135,20.52,3,682.5,-98.7,27.5,15,15
2018-12-10 12:45:32.8890,172.8,25.6,14.5,14.81,-135,20.52,4,682.5,-98.8,27,15,15
2018-12-10 12:45:33.1390,172.8,25.6,14.5,14.81,-135,20.47,65,-67660,-67650,0,15,15
2018-12-10 12:45:33.3890,172.8,25.4,14.5,14.7,-134.9,20.52,66,2310,2310,0,15,15
2018-12-10 12:45:33.6390,172.8,25.4,14.5,14.7,-135,20.5,1,682.5,-98.7,29,15,15
2018-12-10 12:45:33.8890,172.8,25.4,14.5,14.7,-135,20.53,2,682.5,-98.8,29,15,15
2018-12-10 12:45:34.1390,172.8,25.4,14.5,14.7,-135,20.52,65,-67660,-67650,0,15,15
2018-12-10 12:45:34.3890,172.8,25.2,14.5,14.58,-135,20.51,51,3.49,3.47,0,15,15
2018-12-10 12:45:34.6390,172.8,25.2,14.5,14.58,-135,20.52,63,50,50,0,15,15
2018-12-10 12:45:34.8890,172.8,25.2,14.5,14.58,-135,20.52,67,36.9,36.2,0,15,15
2018-12-10 12:45:35.1390,172.8,25.2,14.5,14.58,-134.9,20.52,52,3.49,3.47,0,15,15
2018-12-10 12:45:35.3890,172.8,25.2,14.5,14.58,-135,20.52,6,-67640,36.8,3.5,15,15
2018-12-10 12:45:35.6390,172.8,25.2,14.5,14.58,-135,20.5,7,-67650,36.2,3.5,15,15
2018-12-10 12:45:35.8890,172.8,25.2,14.5,14.58,-135,20.52,1,682.5,-98.7,29,15,15
2018-12-10 12:45:36.1390,172.8,25.2,14.5,14.58,-135,20.52,2,682.5,-98.8,29,15,15
2018-12-10 12:45:36.3890,172.8,25.2,14.5,14.58,-135,20.41,61,682.7,677.9,0,15,15
2018-12-10 12:45:36.6390,172.8,25.2,14.5,14.58,-135,20.5,62,425,425,0,15,15
2018-12-10 12:45:36.8890,172.8,25.2,14.5,14.58,-135,20.53,64,98.6,99.5,0,15,15
2018-12-10 12:45:37.1390,172.8,25.2,14.5,14.58,-134.9,20.5,3,682.5,-98.7,27.5,15,15
2018-12-10 12:45:37.3890,172.8,25.2,14.5,14.58,-135,20.52,4,682.5,-98.8,27,15,15
2018-12-10 12:45:37.6390,172.8,25.2,14.5,14.58,-134.9,20.52,65,-67640,-67640,0,15,15
2018-12-10 12:45:37.8890,172.8,25.2,14.5,14.58,-135,20.51,66,2310,2310,0,15,15
2018-12-10 12:45:38.1390,172.8,25.2,14.5,14.58,-134.9,20.53,1,682.5,-98.7,29,15,15
2018-12-10 12:45:38.3890,172.8,25.2,14.5,14.58,-135,20.5,2,682.3,-98.8,29,14.5,14.5
2018-12-10 12:45:38.6390,172.8,25.2,14.5,14.58,-135,20.51,65,-67660,-67650,0,14.5,14.5
2018-12-10 12:45:38.8890,172.8,25.2,14.5,14.58,-135,20.53,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:45:39.1390,172.8,25.2,14.5,14.58,-134.9,20.52,63,50,50,0,14.5,14.5
2018-12-10 12:45:39.3891,172.8,25.1,14.5,14.53,-134.9,20.51,67,36.8,36.2,0,14.5,14.5
2018-12-10 12:45:39.6390,172.8,25,14.5,14.47,-135,20.51,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:45:39.8890,172.8,25,14.5,14.47,-135,20.49,6,-67650,36.8,3.5,14.5,14.5
2018-12-10 12:45:40.1390,172.8,25,14.5,14.47,-134.9,20.53,7,-67640,36.2,3.5,14.5,14.5
2018-12-10 12:45:40.3890,172.8,25,14.5,14.47,-134.9,20.54,1,682.2,-98.9,29,14.5,14.5
2018-12-10 12:45:40.6390,172.8,25,14.5,14.47,-134.9,20.5,2,682.3,-98.8,29,14.5,14.5
2018-12-10 12:45:40.8890,172.8,25,14.5,14.47,-135,20.55,61,682.5,677.8,0,14.5,14.5
2018-12-10 12:45:41.1391,172.8,25,14.5,14.47,-135,20.54,62,425,425,0,14.5,14.5
2018-12-10 12:45:41.3891,172.8,25,14.5,14.47,-135,20.52,64,98.7,99.6,0,14.5,14.5
2018-12-10 12:45:41.6391,172.8,25,14.5,14.47,-135,20.52,3,682.2,-98.9,27.5,14.5,14.5
2018-12-10 12:45:41.8891,172.8,25,14.5,14.47,-135,20.52,4,682.3,-98.8,27,14.5,14.5
2018-12-10 12:45:42.1391,172.8,25,14.5,14.47,-135,20.52,65,-67650,-67640,0,14.5,14.5
2018-12-10 12:45:42.3891,172.8,25,14.5,14.47,-135,20.51,66,2310,2310,0,14.5,14.5
2018-12-10 12:45:42.6391,172.8,25,14.5,14.47,-135,20.52,1,682.2,-98.9,29,14.5,14.5
2018-12-10 12:45:42.8890,172.8,25,14.5,14.47,-135,20.52,2,682.3,-98.8,29,14.5,14.5
2018-12-10 12:45:43.1390,172.8,25,14.5,14.47,-135,20.59,65,-67650,-67650,0,14.5,14.5
2018-12-10 12:45:43.3890,172.8,24.9,14.5,14.41,-135,20.52,51,3.49,3.47,0,14.5,14.5
2018-12-10 12:45:43.6390,172.8,24.9,14.5,14.41,-134.9,20.52,63,50,50,0,14.5,14.5
2018-12-10 12:45:43.8890,172.8,24.9,14.5,14.41,-135,20.52,67,36.8,36.2,0,14.5,14.5
2018-12-10 12:45:44.1391,172.8,24.9,14.5,14.41,-135,20.52,52,3.49,3.47,0,14.5,14.5
2018-12-10 12:45:44.3891,172.8,24.9,14.5,14.41,-135,20.52,6,-67650,36.8,3.5,14.5,14.5
2018-12-10 12:45:44.6391,172.8,24.9,14.5,14.41,-134.9,20.52,7,-67640,36.2,3.5,14.5,14.5
2018-12-10 12:45:44.8891,172.8,24.9,14.5,14.41,-134.9,20.52,1,682.2,-98.9,29,14.5,14.5
2018-12-10 12:45:45.1391,172.8,24.9,14.5,14.41,-135,20.52,2,682.3,-98.8,29,14.5,14.5
2018-12-10 12:45:45.3892,172.8,24.8,14.5,14.35,-135,20.52,61,682.3,677.6,0,14.5,14.5
2018-12-10 12:45:45.6392,172.8,24.8,14.5,14.35,-135,20.51,62,425,425,0,14.5,14.5
2018-12-10 12:45:45.8892,172.8,24.8,14.5,14.35,-135,20.51,64,98.8,99.8,0,14.5,14.5
2018-12-10 12:45:46.1391,172.8,24.8,14.5,14.35,-135,20.53,3,681.9,-98.9,27.5,14.5,14.5
2018-12-10 12:45:46.3891,172.8,24.8,14.5,14.35,-135,20.52,4,682,-98.8,27,14.5,14.5
2018-12-10 12:45:46.6391,172.8,24.8,14.5,14.35,-135,20.52,65,-67640,-67640,0,14.5,14.5
2018-12-10 12:45:46.8891,172.8,24.8,14.5,14.35,-135,20.55,66,2310,2310,0,14.5,14.5
2018-12-10 12:45:47.1391,172.8,24.8,14.5,14.35,-135,20.51,1,681.9,-98.9,29,14.5,14.5
2018-12-10 12:45:47.3891,172.8,24.8,14.5,14.35,-134.9,20.53,2,682,-98.8,29,14.5,14.5
2018-12-10 12:45:47.6391,172.8,24.8,14.5,14.35,-134.9,20.52,65,-67650,-67650,0,14.5,14.5
2018-12-10 12:45:47.8891,172.8,24.8,14.5,14.35,-134.9,20.52,51,3.48,3.47,0,14.5,14.5
2018-12-10 12:45:48.1391,172.8,24.8,14.5,14.35,-135,20.51,63,50,50,0,14.5,14.5
2018-12-10 12:45:48.3891,172.8,24.7,14.5,14.29,-135,20.54,67,36.8,36.2,0,14.5,14.5
2018-12-10 12:45:48.6392,172.8,24.7,14.5,14.29,-135,20.51,52,3.48,3.47,0,14.5,14.5
2018-12-10 12:45:48.8892,172.8,24.7,14.5,14.29,-135,20.52,6,-67650,36.8,3.5,14.5,14.5
2018-12-10 12:45:49.1391,172.8,24.7,14.5,14.29,-134.9,20.52,7,-67650,36.2,3.5,14.5,14.5
2018-12-10 12:45:49.3891,172.8,24.7,14.5,14.29,-134.9,20.52,1,681.9,-98.9,29,14.5,14.5
2018-12-10 12:45:49.6391,172.8,24.7,14.5,14.29,-135,20.51,2,682,-98.8,29,14.5,14.5
2018-12-10 12:45:49.8891,172.8,24.7,14.5,14.29,-135,20.52,61,682.3,677.5,0,14.5,14.5
2018-12-10 12:45:50.1391,172.8,24.7,14.5,14.29,-135,20.51,62,425,425,0,14.5,14.5
2018-12-10 12:45:50.3891,172.8,24.6,14.5,14.24,-135,20.51,64,98.7,99.7,0,14.5,14.5
2018-12-10 12:45:50.6392,172.8,24.6,14.5,14.24,-134.9,20.52,3,681.9,-98.9,27.5,14.5,14.5
2018-12-10 12:45:50.8892,172.8,24.6,14.5,14.24,-135,20.52,4,682,-98.8,27,14.5,14.5
2018-12-10 12:45:51.1392,172.8,24.6,14.5,14.24,-135,20.52,65,-67660,-67660,0,14.5,14.5
2018-12-10 12:45:51.3892,172.8,24.6,14.5,14.24,-135,20.52,66,2300,2300,0,14.5,14.5
2018-12-10 12:45:51.6392,172.8,24.6,14.5,14.24,-135,20.52,1,681.9,-98.9,29,14.5,14.5
2018-12-10 12:45:51.8892,172.8,24.6,14.5,14.24,-134.9,20.52,2,682,-98.8,29,14.5,14.5
2018-12-10 12:45:52.1392,172.8,24.6,14.5,14.24,-134.9,20.51,65,-67650,-67650,0,14.5,14.5
2018-12-10 12:45:52.3892,172.8,24.6,14.5,14.24,-135,20.52,51,3.48,3.47,0,14.5,14.5
2018-12-10 12:45:52.6392,172.8,24.6,14.5,14.24,-135,20.52,63,50,50,0,14.5,14.5
2018-12-10 12:45:52.8892,172.8,24.6,14.5,14.24,-135,20.52,67,36.8,36.2,0,14.5,14.5
2018-12-10 12:45:53.1392,172.8,24.6,14.5,14.24,-135,20.42,52,3.48,3.46,0,14.5,14.5
2018-12-10 12:45:53.3892,172.8,24.5,14.25,14.18,-134.9,20.51,6,-67660,36.8,3.5,14.5,14.5
2018-12-10 12:45:53.6392,172.8,24.5,14.25,14.18,-134.9,20.51,7,-67650,36.2,3.5,14.5,14.5
2018-12-10 12:45:53.8892,172.8,24.5,14.25,14.18,-135,20.53,1,681.8,-98.9,29,14.5,14.5
2018-12-10 12:45:54.1392,172.8,24.5,14.25,14.18,-135,20.54,2,681.8,-98.8,29,14.5,14.5
2018-12-10 12:45:54.3892,172.8,24.5,14.25,14.18,-135,20.51,61,682.1,677.4,0,14.5,14.5
2018-12-10 12:45:54.6392,172.8,24.5,14,14.18,-134.9,20.52,62,425,425,0,14.5,14.5
2018-12-10 12:45:54.8892,172.8,24.5,14,14.18,-134.9,20.52,64,98.6,99.5,0,14.5,14.5
2018-12-10 12:45:55.1392,172.8,24.4,14,14.12,-135,20.52,3,681.8,-98.9,27.5,14.5,14.5
2018-12-10 12:45:55.3892,172.8,24.4,14,14.12,-135,20.52,4,681.8,-98.8,27,14.5,14.5
2018-12-10 12:45:55.6392,172.8,24.4,14,14.12,-135,20.53,65,-67640,-67650,0,14.5,14.5
2018-12-10 12:45:55.8892,172.8,24.4,14,14.12,-135,20.52,66,2310,2310,0,14.5,14.5
2018-12-10 12:45:56.1392,172.8,24.4,14,14.12,-134.9,20.52,1,681.8,-98.9,29,14.5,14.5
2018-12-10 12:45:56.3892,172.8,24.4,14,14.12,-134.9,20.52,2,681.8,-98.8,29,14.5,14.5
2018-12-10 12:45:56.6392,172.8,24.4,14,14.12,-135,20.5,65,-67640,-67640,0,14.5,14.5
2018-12-10 12:45:56.8892,172.8,24.4,14,14.12,-135,20.52,51,3.48,3.47,0,14.5,14.5
2018-12-10 12:45:57.1392,172.8,24.4,14,14.12,-135,20.52,63,50,50,0,14.5,14.5
2018-12-10 12:45:57.3892,172.8,24.4,14,14.12,-135,20.46,67,36.8,36.2,0,14.5,14.5
2018-12-10 12:45:57.6392,172.8,24.4,14,14.12,-134.9,20.52,52,3.48,3.46,0,14.5,14.5
2018-12-10 12:45:57.8892,172.8,24.4,14,14.12,-135,20.52,6,-67630,36.8,3.5,14.5,14.5
2018-12-10 12:45:58.1392,172.8,24.4,14,14.12,-135,20.52,7,-67640,36.2,3.5,14.5,14.5
2018-12-10 12:45:58.3892,172.8,24.3,14,14.06,-135,20.51,1,681.8,-98.9,29,14.5,14.5
2018-12-10 12:45:58.6392,172.8,24.3,14,14.06,-135,20.52,2,681.8,-98.8,29,14.5,14.5
2018-12-10 12:45:58.8892,172.8,24.3,14,14.06,-134.9,20.54,61,682,677.2,0,14.5,14.5
2018-12-10 12:45:59.1392,172.8,24.3,14,14.06,-134.9,20.52,62,425,425,0,14.5,14.5
2018-12-10 12:45:59.3892,172.8,24.3,14,14.06,-134.9,20.49,64,98.6,99.6,0,14.5,14.5
2018-12-10 12:45:59.6392,172.8,24.3,14,14.06,-135,20.52,3,681.8,-98.9,27.5,14.5,14.5
2018-12-10 12:45:59.8893,172.8,24.3,14,14.06,-135,20.52,4,681.8,-98.8,27,14.5,14.5
2018-12-10 12:46:00.1393,172.8,24.3,14,14.06,-135,20.51,65,-67650,-67650,0,14,14
2018-12-10 12:46:00.3893,172.8,24.2,14,14,-134.9,20.53,66,2300,2300,0,14,14
2018-12-10 12:46:00.6392,172.8,24.2,14,14,-134.9,20.51,1,681.4,-98.9,29,14,14
2018-12-10 12:46:00.8892,172.8,24.2,14,14,-134.9,20.52,2,681.6,-98.8,29,14,14
2018-12-10 12:46:01.1392,172.8,24.2,14,14,-135,20.52,65,-67650,-67650,0,14,14
2018-12-10 12:46:01.3892,172.8,24.2,14,14,-134.9,20.52,51,3.48,3.47,0,14,14
2018-12-10 12:46:01.6392,172.8,24.2,14,14,-135,20.53,63,50,50,0,14,14
2018-12-10 12:46:01.8892,172.8,24.2,14,14,-135,20.52,67,36.8,36.2,0,14,14
2018-12-10 12:46:02.1393,172.8,24.2,14,14,-135,20.52,52,3.48,3.47,0,14,14
2018-12-10 12:46:02.3893,172.8,24.2,14,14,-135,20.52,6,-67650,36.8,3.5,14,14
2018-12-10 12:46:02.6393,172.8,24.2,14,14,-135,20.52,7,-67650,36.2,3.5,14,14
2018-12-10 12:46:02.8893,172.8,24.2,14,14,-135,20.52,1,681.4,-98.9,29,14,14
2018-12-10 12:46:03.1393,172.8,24.2,14,14,-135,20.52,2,681.6,-98.8,29,14,14
2018-12-10 12:46:03.3893,172.8,24.1,14,13.95,-135,20.52,61,681.8,677.1,0,14,14
2018-12-10 12:46:03.6393,172.8,24.1,14,13.95,-134.9,20.52,62,425,425,0,14,14
2018-12-10 12:46:03.8893,172.8,24.1,14,13.95,-135,20.55,64,98.8,99.8,0,14,14
2018-12-10 12:46:04.1393,172.8,24.1,14,13.95,-135,20.52,3,681.4,-98.9,27.5,14,14
2018-12-10 12:46:04.3893,172.8,24.1,14,13.95,-135,20.51,4,681.6,-98.8,27,14,14
2018-12-10 12:46:04.6393,172.8,24.1,14,13.95,-135,20.52,65,-67660,-67660,0,14,14
2018-12-10 12:46:04.8893,172.8,24.1,14,13.95,-134.9,20.47,66,2320,2320,0,14,14
2018-12-10 12:46:05.1393,172.8,24.1,14,13.95,-135,20.51,1,681.4,-98.9,29,14,14
2018-12-10 12:46:05.3893,172.8,24.1,14,13.95,-135,20.51,2,681.6,-98.8,29,14,14
2018-12-10 12:46:05.6393,172.8,24.1,14,13.95,-135,20.51,65,-67640,-67640,0,14,14
2018-12-10 12:46:05.8893,172.8,24.1,14,13.95,-135,20.52,51,3.48,3.47,0,14,14
2018-12-10 12:46:06.1393,172.8,24.1,14,13.95,-134.9,20.52,63,50,50,0,14,14
2018-12-10 12:46:06.3893,172.8,24,14,13.89,-135,20.52,67,36.8,36.2,0,14,14
2018-12-10 12:46:06.6393,172.8,24,14,13.89,-135,20.51,52,3.48,3.47,0,14,14
2018-12-10 12:46:06.8893,172.8,24,14,13.89,-135,20.51,6,-67660,36.8,3.5,14,14
2018-12-10 12:46:07.1393,172.8,24,14,13.89,-135,20.48,7,-67650,36.2,3.5,14,14
2018-12-10 12:46:07.3893,172.8,24,14,13.89,-135,20.51,1,681.4,-98.9,29,14,14
2018-12-10 12:46:07.6393,172.8,24,14,13.89,-135,20.38,2,681.3,-98.8,29,14,14
2018-12-10 12:46:07.8894,172.8,24,14,13.89,-134.9,20.52,61,681.8,676.9,0,14,14
2018-12-10 12:46:08.1394,172.8,24,14,13.89,-135,20.38,62,425,425,0,14,14
2018-12-10 12:46:08.3894,172.8,24,14,13.89,-135,20.31,64,98.7,99.6,0,14,14
2018-12-10 12:46:08.6394,172.8,24,14,13.89,-135,20.34,3,681.4,-98.9,27.5,14,14
2018-12-10 12:46:08.8893,172.8,24,14,13.89,-134.9,20.31,4,681.3,-98.8,27,14,14
2018-12-10 12:46:09.1393,172.8,24,14,13.89,-134.9,20.32,65,-67650,-67650,0,14,14
2018-12-10 12:46:09.3893,172.8,24,14,13.89,-135,20.32,66,2320,2320,0,14,14
2018-12-10 12:46:09.6392,172.8,24,14,13.89,-135,20.32,1,681.4,-98.9,29,14,14
2018-12-10 12:46:09.8893,172.8,24,14,13.89,-135,20.34,2,681.3,-98.8,29,14,14
2018-12-10 12:46:10.1393,172.8,24,14,13.89,-135,20.31,65,-67650,-67650,0,14,14
2018-12-10 12:46:10.3894,172.8,24,14,13.89,-134.9,20.32,51,3.48,3.46,0,14,14
2018-12-10 12:46:10.6394,172.8,24,14,13.89,-135,20.32,63,50,50,0,14,14
2018-12-10 12:46:10.8894,172.8,24,14,13.89,-135,20.31,67,36.8,36.2,0,14,14
2018-12-10 12:46:11.1394,172.8,24,14,13.89,-135,20.32,52,3.48,3.46,0,14,14
2018-12-10 12:46:11.3894,172.8,24,14,13.89,-135,20.32,6,-67660,36.8,3.5,14,14
2018-12-10 12:46:11.6395,172.8,24,14,13.89,-135,20.29,7,-67650,36.2,3.5,14,14
2018-12-10 12:46:11.8894,172.8,24,14,13.89,-134.9,20.31,1,681.4,-98.9,29,14,14
2018-12-10 12:46:12.1394,172.8,24,14,13.89,-134.9,20.33,2,681.3,-98.8,29,14,14
2018-12-10 12:46:12.3894,172.8,24,14,13.89,-135,20.33,61,681.6,676.8,0,14,14
2018-12-10 12:46:12.6394,172.8,24,14,13.89,-135,20.32,62,425,425,0,14,14
2018-12-10 12:46:12.8894,172.8,24,14,13.89,-135,20.32,64,98.8,99.8,0,14,14
2018-12-10 12:46:13.1394,172.8,24,14,13.89,-134.9,20.32,3,681.4,-98.9,27.5,14,14
2018-12-10 12:46:13.3894,172.8,24,13.75,13.89,-134.9,20.32,4,681.3,-98.8,27,14,14
2018-12-10 12:46:13.6394,172.8,24,13.75,13.89,-134.9,20.32,65,-67660,-67660,0,14,14
2018-12-10 12:46:13.8894,172.8,24,13.75,13.89,-135,20.32,66,2330,2330,0,14,14
2018-12-10 12:46:14.1394,172.8,24,13.75,13.89,-135,20.33,1,681.4,-98.9,29,14,14
2018-12-10 12:46:14.3894,172.8,23.8,13.75,13.77,-135,20.31,2,681.3,-98.8,29,14,14
2018-12-10 12:46:14.6394,172.8,23.8,13.75,13.77,-135,20.31,65,-67640,-67650,0,13.5,14
2018-12-10 12:46:14.8894,172.8,23.8,13.75,13.77,-135,20.27,51,3.48,3.46,0,13.5,14
2018-12-10 12:46:15.1394,172.8,23.8,13.75,13.77,-135,20.32,63,50,50,0,13.5,14
2018-12-10 12:46:15.3894,172.8,23.8,13.75,13.77,-135,20.32,67,36.8,36.2,0,13.5,14
2018-12-10 12:46:15.6394,172.8,23.8,13.75,13.77,-135,20.31,52,3.48,3.46,0,13.5,14
2018-12-10 12:46:15.8894,172.8,23.8,13.75,13.77,-135,20.32,6,-67650,36.8,3.5,13.5,14
2018-12-10 12:46:16.1394,172.8,23.8,13.75,13.77,-135,20.32,7,-67660,36.2,3.5,13.5,14
2018-12-10 12:46:16.3894,172.8,23.6,13.75,13.66,-135,20.32,1,681,-99.1,29,13.5,14
2018-12-10 12:46:16.6394,172.8,23.6,13.75,13.66,-134.9,20.29,2,681.1,-98.9,29,13.5,14
2018-12-10 12:46:16.8894,172.8,23.6,13.75,13.66,-135,20.32,61,681.4,676.6,0,13.5,14
2018-12-10 12:46:17.1394,172.8,23.5,13.75,13.6,-135,20.31,62,425,425,0,13.5,14
2018-12-10 12:46:17.3894,172.8,23.5,13.5,13.6,-135,20.32,64,98.8,99.7,0,13.5,14
2018-12-10 12:46:17.6394,172.8,23.5,13.5,13.6,-134.9,20.31,3,681,-99.1,27.5,13.5,14
2018-12-10 12:46:17.8894,172.8,23.5,13.5,13.6,-135,20.32,4,681.1,-98.9,27,13.5,14
2018-12-10 12:46:18.1394,172.8,23.5,13.5,13.6,-135,20.36,65,-67640,-67660,0,13.5,14
2018-12-10 12:46:18.3894,172.8,23.5,13.5,13.6,-135,20.32,66,2310,2310,0,13.5,14
2018-12-10 12:46:18.6394,172.8,23.5,13.5,13.6,-135,20.31,1,681,-99.1,29,13.5,14
2018-12-10 12:46:18.8894,172.8,23.5,13.5,13.6,-134.9,20.32,2,681.1,-98.9,29,13.5,14
2018-12-10 12:46:19.1394,172.8,23.5,13.5,13.6,-135,20.34,65,-67630,-67650,0,13.5,14
2018-12-10 12:46:19.3894,172.8,23.5,13.5,13.6,-135,20.32,51,3.48,3.46,0,13.5,14
2018-12-10 12:46:19.6394,172.8,23.5,13.5,13.6,-135,20.32,63,50,50,0,13.5,14
2018-12-10 12:46:19.8894,172.8,23.5,13.5,13.6,-135,20.32,67,36.8,36.2,0,13.5,14
2018-12-10 12:46:20.1394,172.8,23.5,13.5,13.6,-135,20.33,52,3.48,3.46,0,13.5,14
2018-12-10 12:46:20.3895,172.8,23.5,13.5,13.6,-134.9,20.32,6,-67630,36.8,3.5,13.5,14
2018-12-10 12:46:20.6395,172.8,23.5,13.5,13.6,-134.9,20.3,7,-67650,36.2,3.5,13.5,14
2018-12-10 12:46:20.8895,172.8,23.5,13.5,13.6,-134.9,20.32,1,681,-99.1,29,13.5,14
2018-12-10 12:46:21.1395,172.8,23.5,13.5,13.6,-135,20.3,2,681.1,-98.9,29,13.5,14
2018-12-10 12:46:21.3895,172.8,23.4,13.5,13.54,-135,20.32,61,681.3,676.6,0,13.5,14
2018-12-10 12:46:21.6394,172.8,23.4,13.5,13.54,-134.9,20.31,62,425,425,0,13.5,14
2018-12-10 12:46:21.8894,172.8,23.4,13.5,13.54,-134.9,20.34,64,98.7,99.7,0,13.5,14
2018-12-10 12:46:22.1394,172.8,23.4,13.5,13.54,-134.9,20.32,3,680.9,-99.1,27.5,13.5,13.5
2018-12-10 12:46:22.3895,172.8,23.4,13.5,13.54,-135,20.32,4,681,-99,27,13.5,13.5
2018-12-10 12:46:22.6395,172.8,23.4,13.5,13.54,-135,20.33,65,-67630,-67640,0,13.5,13.5
2018-12-10 12:46:22.8895,172.8,23.4,13.5,13.54,-135,20.32,66,2320,2320,0,13.5,13.5
2018-12-10 12:46:23.1395,172.8,23.4,13.5,13.54,-135,20.32,1,680.9,-99.1,29,13.5,13.5
2018-12-10 12:46:23.3895,172.8,23.4,13.5,13.54,-135,20.31,2,681,-99,29,13.5,13.5
2018-12-10 12:46:23.6395,172.8,23.4,13.5,13.54,-134.9,20.32,65,-67640,-67650,0,13.5,13.5
2018-12-10 12:46:23.8895,172.8,23.4,13.5,13.54,-135,20.34,51,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:24.1395,172.8,23.4,13.5,13.54,-135,20.33,63,50,50,0,13.5,13.5
2018-12-10 12:46:24.3895,172.8,23.3,13.5,13.48,-135,20.32,67,36.8,36.2,0,13.5,13.5
2018-12-10 12:46:24.6395,172.8,23.3,13.5,13.48,-135,20.32,52,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:24.8895,172.8,23.3,13.5,13.48,-134.9,20.31,6,-67640,36.8,3.5,13.5,13.5
2018-12-10 12:46:25.1396,172.8,23.3,13.5,13.48,-134.9,20.3,7,-67640,36.2,3.5,13.5,13.5
2018-12-10 12:46:25.3895,172.8,23.3,13.5,13.48,-135,20.33,1,680.9,-99.1,29,13.5,13.5
2018-12-10 12:46:25.6395,172.8,23.3,13.5,13.48,-135,20.33,2,681,-99,29,13.5,13.5
2018-12-10 12:46:25.8895,172.8,23.3,13.5,13.48,-135,20.32,61,681.2,676.5,0,13.5,13.5
2018-12-10 12:46:26.1395,172.8,23.3,13.5,13.48,-134.9,20.32,62,425,425,0,13.5,13.5
2018-12-10 12:46:26.3895,172.8,23.2,13.5,13.43,-134.9,20.33,64,98.6,99.6,0,13.5,13.5
2018-12-10 12:46:26.6395,172.8,23.2,13.5,13.43,-135,20.32,3,680.9,-99.1,27.5,13.5,13.5
2018-12-10 12:46:26.8895,172.8,23.2,13.5,13.43,-135,20.32,4,681,-99,27,13.5,13.5
2018-12-10 12:46:27.1395,172.8,23.2,13.5,13.43,-135,20.32,65,-67640,-67650,0,13.5,13.5
2018-12-10 12:46:27.3895,172.8,23.1,13.5,13.37,-135,20.32,66,2310,2310,0,13.5,13.5
2018-12-10 12:46:27.6395,172.8,23.1,13.5,13.37,-134.9,20.32,1,680.9,-99.1,29,13.5,13.5
2018-12-10 12:46:27.8896,172.8,23.1,13.5,13.37,-135,20.33,2,681,-99,29,13.5,13.5
2018-12-10 12:46:28.1396,172.8,23.1,13.5,13.37,-135,20.32,65,-67650,-67660,0,13.5,13.5
2018-12-10 12:46:28.3896,172.8,23.1,13.5,13.37,-135,20.2,51,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:28.6396,172.8,23.1,13.5,13.37,-135,20.33,63,50,50,0,13.5,13.5
2018-12-10 12:46:28.8896,172.8,23.1,13.5,13.37,-135,20.33,67,36.8,36.2,0,13.5,13.5
2018-12-10 12:46:29.1396,172.8,23.1,13.5,13.37,-134.9,20.32,52,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:29.3896,172.8,23.1,13.5,13.37,-135,20.37,6,-67650,36.8,3.5,13.5,13.5
2018-12-10 12:46:29.6396,172.8,23.1,13.5,13.37,-135,20.34,7,-67650,36.2,3.5,13.5,13.5
2018-12-10 12:46:29.8896,172.8,23.1,13.5,13.37,-135,20.32,1,680.6,-99.2,29,13.5,13.5
2018-12-10 12:46:30.1396,172.8,23.1,13.5,13.37,-135,20.32,2,680.7,-99,29,13.5,13.5
2018-12-10 12:46:30.3896,172.8,23.1,13.5,13.37,-135,20.32,61,681.1,676.2,0,13.5,13.5
2018-12-10 12:46:30.6396,172.8,23.1,13.5,13.37,-135,20.32,62,425,425,0,13.5,13.5
2018-12-10 12:46:30.8896,172.8,23.1,13.5,13.37,-135,20.32,64,98.7,99.6,0,13.5,13.5
2018-12-10 12:46:31.1396,172.8,23.1,13.5,13.37,-135,20.32,3,680.6,-99.2,27.5,13.5,13.5
2018-12-10 12:46:31.3896,172.8,23.1,13.5,13.37,-135,20.32,4,680.7,-99,27,13.5,13.5
2018-12-10 12:46:31.6396,172.8,23.1,13.5,13.37,-135,20.27,65,-67650,-67650,0,13.5,13.5
2018-12-10 12:46:31.8896,172.8,23.1,13.5,13.37,-135,20.32,66,2320,2310,0,13.5,13.5
2018-12-10 12:46:32.1396,172.8,23.1,13.5,13.37,-135,20.31,1,680.6,-99.2,29,13.5,13.5
2018-12-10 12:46:32.3896,172.8,23,13.5,13.31,-135,20.34,2,680.7,-99,29,13.5,13.5
2018-12-10 12:46:32.6396,172.8,23,13.5,13.31,-135,20.31,65,-67650,-67650,0,13.5,13.5
2018-12-10 12:46:32.8896,172.8,23,13.5,13.31,-135,20.33,51,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:33.1396,172.8,23,13.5,13.31,-135,20.32,63,50,50,0,13.5,13.5
2018-12-10 12:46:33.3896,172.8,23,13.25,13.31,-135,20.33,67,36.8,36.1,0,13.5,13.5
2018-12-10 12:46:33.6396,172.8,23,13.25,13.31,-135,20.32,52,3.48,3.46,0,13.5,13.5
2018-12-10 12:46:33.8896,172.8,23,13.25,13.31,-135,20.29,6,-67640,36.8,3.5,13.5,13.5
2018-12-10 12:46:34.1396,172.8,23,13.25,13.31,-135,20.32,7,-67650,36.1,3.5,13.5,13.5
2018-12-10 12:46:34.3896,172.8,22.9,13.25,13.25,-135,20.31,1,680.6,-99.2,29,13.5,13.5
2018-12-10 12:46:34.6396,172.8,22.9,13.25,13.25,-135,20.32,2,680.7,-99,29,13.5,13.5
2018-12-10 12:46:34.8896,172.8,22.9,13.25,13.25,-135,20.32,61,681,676.1,0,13.5,13.5
2018-12-10 12:46:35.1396,172.8,22.8,13.25,13.19,-135,20.32,62,425,425,0,13.5,13.5
2018-12-10 12:46:35.3897,172.8,22.8,13.25,13.19,-135,20.32,64,98.6,99.6,0,13.5,13.5
2018-12-10 12:46:35.6397,172.8,22.8,13.25,13.19,-135,20.32,3,680.6,-99.2,27.5,13.5,13.5
2018-12-10 12:46:35.8897,172.8,22.8,13.25,13.19,-135,20.31,4,680.7,-99,27,13.5,13.5
2018-12-10 12:46:36.1397,172.8,22.8,13.25,13.19,-135,20.32,65,-67630,-67650,0,13.5,13.5
2018-12-10 12:46:36.3897,172.8,22.8,13.25,13.19,-135,20.32,66,2320,2320,0,13,13.5
2018-12-10 12:46:36.6397,172.8,22.8,13.25,13.19,-135,20.32,1,680.4,-99.2,29,13,13.5
