Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:46:36.8897,172.8,22.8,13.25,13.19,-135,20.32,2,680.5,-99,29,13,13.5
2018-12-10 12:46:37.1397,172.8,22.8,13.25,13.19,-135,20.32,65,-67640,-67660,0,13,13.5
2018-12-10 12:46:37.3897,172.8,22.7,13.25,13.14,-135,20.33,51,3.48,3.46,0,13,13.5
2018-12-10 12:46:37.6397,172.8,22.7,13.25,13.14,-135,20.31,63,50,50,0,13,13.5
2018-12-10 12:46:37.8896,172.8,22.7,13.25,13.14,-134.9,20.33,67,36.8,36.1,0,13,13.5
2018-12-10 12:46:38.1396,172.8,22.7,13.25,13.14,-135,20.32,52,3.48,3.46,0,13,13.5
2018-12-10 12:46:38.3896,172.8,22.7,13.25,13.14,-135,20.33,6,-67640,36.8,3.5,13,13.5
2018-12-10 12:46:38.6396,172.8,22.7,13.25,13.14,-135,20.31,7,-67660,36.1,3.5,13,13.5
2018-12-10 12:46:38.8896,172.8,22.7,13.25,13.14,-135,20.33,1,680.4,-99.2,29,13,13.5
2018-12-10 12:46:39.1396,172.8,22.7,13.25,13.14,-135,20.31,2,680.5,-99,29,13,13.5
2018-12-10 12:46:39.3896,172.8,22.7,13.25,13.14,-135,20.32,61,680.8,676,0,13,13.5
2018-12-10 12:46:39.6397,172.8,22.7,13,13.14,-135,20.29,62,425,425,0,13,13.5
2018-12-10 12:46:39.8897,172.8,22.7,13,13.14,-135,20.32,64,98.7,99.7,0,13,13.5
2018-12-10 12:46:40.1397,172.8,22.7,13,13.14,-135,20.32,3,680.4,-99.2,27.5,13,13.5
2018-12-10 12:46:40.3897,172.8,22.7,13,13.14,-135,20.32,4,680.5,-99,27,13,13.5
2018-12-10 12:46:40.6397,172.8,22.7,13,13.14,-135,20.33,65,-67630,-67660,0,13,13.5
2018-12-10 12:46:40.8897,172.8,22.7,13,13.14,-135,20.32,66,2320,2320,0,13,13.5
2018-12-10 12:46:41.1396,172.8,22.7,13,13.14,-135,20.32,1,680.4,-99.2,29,13,13.5
2018-12-10 12:46:41.3896,172.8,22.7,13,13.14,-135,20.35,2,680.5,-99,29,13,13.5
2018-12-10 12:46:41.6396,172.8,22.7,13,13.14,-135,20.32,65,-67630,-67650,0,13,13.5
2018-12-10 12:46:41.8896,172.8,22.7,13,13.14,-134.9,20.32,51,3.48,3.46,0,13,13.5
2018-12-10 12:46:42.1397,172.8,22.7,13,13.14,-134.9,20.32,63,50,50,0,13,13.5
2018-12-10 12:46:42.3897,172.8,22.7,13,13.14,-134.9,20.32,67,36.8,36.1,0,13,13.5
2018-12-10 12:46:42.6397,172.8,22.7,13,13.14,-135,20.33,52,3.48,3.46,0,13,13.5
2018-12-10 12:46:42.8897,172.8,22.7,13,13.14,-135,20.33,6,-67640,36.8,3.5,13,13.5
2018-12-10 12:46:43.1397,172.8,22.7,13,13.14,-135,20.33,7,-67650,36.1,3.5,13,13.5
2018-12-10 12:46:43.3897,172.8,22.6,13,13.08,-134.9,20.31,1,680.4,-99.2,29,13,13.5
2018-12-10 12:46:43.6396,172.8,22.6,13,13.08,-134.9,20.35,2,680.2,-99,29,13,13
2018-12-10 12:46:43.8896,172.8,22.6,13,13.08,-135,20.31,61,680.6,675.8,0,13,13
2018-12-10 12:46:44.1396,172.8,22.6,13,13.08,-135,20.31,62,425,425,0,13,13
2018-12-10 12:46:44.3895,172.8,22.5,13,13.02,-135,20.32,64,98.8,99.8,0,13,13
2018-12-10 12:46:44.6395,172.8,22.5,13,13.02,-134.9,20.33,3,680.2,-99.2,27.5,13,13
2018-12-10 12:46:44.8896,172.8,22.5,13,13.02,-134.9,20.32,4,680.2,-99,27,13,13
2018-12-10 12:46:45.1396,172.8,22.5,13,13.02,-134.9,20.34,65,-67630,-67650,0,13,13
2018-12-10 12:46:45.3897,172.8,22.4,13,12.96,-135,20.32,66,2310,2310,0,13,13
2018-12-10 12:46:45.6397,172.8,22.4,13,12.96,-134.9,20.32,1,680.2,-99.2,29,13,13
2018-12-10 12:46:45.8897,172.8,22.4,13,12.96,-135,20.32,2,680.2,-99,29,13,13
2018-12-10 12:46:46.1397,172.8,22.4,13,12.96,-134.9,20.29,65,-67620,-67640,0,13,13
2018-12-10 12:46:46.3897,172.8,22.4,13,12.96,-134.9,20.33,51,3.48,3.46,0,13,13
2018-12-10 12:46:46.6397,172.8,22.4,13,12.96,-134.9,20.33,63,50,50,0,13,13
2018-12-10 12:46:46.8897,172.8,22.4,13,12.96,-135,20.29,67,36.8,36.1,0,13,13
2018-12-10 12:46:47.1397,172.8,22.4,13,12.96,-135,20.33,52,3.48,3.46,0,13,13
2018-12-10 12:46:47.3897,172.8,22.4,13,12.96,-135,20.31,6,-67650,36.8,3.5,13,13
2018-12-10 12:46:47.6398,172.8,22.4,13,12.96,-134.9,20.31,7,-67660,36.1,3.5,13,13
2018-12-10 12:46:47.8898,172.8,22.4,13,12.96,-135,20.32,1,680.2,-99.2,29,13,13
2018-12-10 12:46:48.1398,172.8,22.4,13,12.96,-135,20.33,2,680.2,-99,29,13,13
2018-12-10 12:46:48.3898,172.8,22.3,13,12.91,-135,20.32,61,680.5,675.6,0,13,13
2018-12-10 12:46:48.6398,172.8,22.3,13,12.91,-135,20.32,62,425,425,0,13,13
2018-12-10 12:46:48.8898,172.8,22.3,13,12.91,-135,20.28,64,98.6,99.6,0,13,13
2018-12-10 12:46:49.1398,172.8,22.3,13,12.91,-135,20.33,3,680.2,-99.2,27.5,13,13
2018-12-10 12:46:49.3898,172.8,22.3,13,12.91,-135,20.32,4,680.2,-99,27,13,13
2018-12-10 12:46:49.6398,172.8,22.3,13,12.91,-135,20.32,65,-67640,-67660,0,13,13
2018-12-10 12:46:49.8898,172.8,22.3,13,12.91,-135,20.31,66,2320,2320,0,13,13
2018-12-10 12:46:50.1398,172.8,22.3,13,12.91,-135,20.32,1,680.2,-99.2,29,13,13
2018-12-10 12:46:50.3899,172.8,22.3,13,12.91,-135,20.32,2,680.2,-99,29,13,13
2018-12-10 12:46:50.6399,172.8,22.3,13,12.91,-134.9,20.32,65,-67630,-67640,0,13,13
2018-12-10 12:46:50.8899,172.8,22.3,13,12.91,-135,20.32,51,3.48,3.46,0,13,13
2018-12-10 12:46:51.1399,172.8,22.3,13,12.91,-134.9,20.31,63,50,50,0,13,13
2018-12-10 12:46:51.3898,172.8,22.3,13,12.91,-135,20.33,67,36.8,36.1,0,13,13
2018-12-10 12:46:51.6398,172.8,22.3,13,12.91,-135,20.32,52,3.48,3.46,0,13,13
2018-12-10 12:46:51.8898,172.8,22.3,13,12.91,-134.9,20.32,6,-67640,36.8,3.5,13,13
2018-12-10 12:46:52.1398,172.8,22.3,13,12.91,-134.9,20.32,7,-67650,36.1,3.5,13,13
2018-12-10 12:46:52.3898,172.8,22.3,13,12.91,-134.9,20.34,1,680,-99.2,29,13,13
2018-12-10 12:46:52.6399,172.8,22.3,13,12.91,-135,20.32,2,680,-99,29,13,13
2018-12-10 12:46:52.8899,172.8,22.3,13,12.91,-135,20.34,61,680.3,675.5,0,13,13
2018-12-10 12:46:53.1399,172.8,22.3,13,12.91,-135,20.31,62,425,425,0,13,13
2018-12-10 12:46:53.3899,172.8,22.2,13,12.85,-134.9,20.32,64,98.7,99.6,0,13,13
2018-12-10 12:46:53.6398,172.8,22.2,13,12.85,-134.9,20.32,3,680,-99.2,27.5,13,13
2018-12-10 12:46:53.8898,172.8,22.2,13,12.85,-134.9,20.32,4,680,-99,27,13,13
2018-12-10 12:46:54.1398,172.8,22.2,13,12.85,-135,20.33,65,-67670,-67670,0,13,13
2018-12-10 12:46:54.3898,172.8,22.1,13,12.79,-135,20.36,66,2330,2320,0,13,13
2018-12-10 12:46:54.6398,172.8,22,13,12.73,-135,20.33,1,680,-99.2,29,13,13
2018-12-10 12:46:54.8898,172.8,22,13,12.73,-135,20.32,2,680,-99,29,13,13
2018-12-10 12:46:55.1398,172.8,22,13,12.73,-134.9,20.31,65,-67660,-67670,0,13,13
2018-12-10 12:46:55.3899,172.8,22,13,12.73,-135,20.33,51,3.48,3.46,0,13,13
2018-12-10 12:46:55.6399,172.8,22,13,12.73,-135,20.32,63,50,50,0,13,13
2018-12-10 12:46:55.8899,172.8,22,13,12.73,-135,20.32,67,36.8,36.1,0,13,13
2018-12-10 12:46:56.1399,172.8,22,13,12.73,-135,20.35,52,3.48,3.46,0,13,13
2018-12-10 12:46:56.3899,172.8,22,12.75,12.73,-135,20.32,6,-67650,36.8,3.5,13,13
2018-12-10 12:46:56.6399,172.8,22,12.75,12.73,-135,20.32,7,-67660,36.1,3.5,13,13
2018-12-10 12:46:56.8899,172.8,22,12.75,12.73,-135,20.33,1,680,-99.2,29,13,13
2018-12-10 12:46:57.1399,172.8,22,12.75,12.73,-135,20.32,2,680,-99,29,13,13
2018-12-10 12:46:57.3899,172.8,22,12.75,12.73,-135,20.32,61,680.2,675.3,0,13,13
2018-12-10 12:46:57.6399,172.8,22,12.75,12.73,-135,20.32,62,425,425,0,13,13
2018-12-10 12:46:57.8899,172.8,22,12.75,12.73,-135,20.34,64,98.5,99.5,0,13,13
2018-12-10 12:46:58.1399,172.8,22,12.75,12.73,-134.9,20.32,3,680,-99.2,27.5,13,13
2018-12-10 12:46:58.3899,172.8,22,12.75,12.73,-135,20.32,4,679.8,-99,27,12.5,13
2018-12-10 12:46:58.6399,172.8,22,12.75,12.73,-135,20.32,65,-67640,-67650,0,12.5,13
2018-12-10 12:46:58.8899,172.8,22,12.75,12.73,-135,20.32,66,2320,2320,0,12.5,13
2018-12-10 12:46:59.1399,172.8,22,12.75,12.73,-135,20.32,1,679.8,-99.2,29,12.5,13
2018-12-10 12:46:59.3899,172.8,22,12.75,12.73,-135,20.32,2,679.8,-99,29,12.5,13
2018-12-10 12:46:59.6399,172.8,22,12.75,12.73,-135,20.33,65,-67650,-67670,0,12.5,13
2018-12-10 12:46:59.8899,172.8,22,12.75,12.73,-135,20.32,51,3.47,3.46,0,12.5,13
2018-12-10 12:47:00.1399,172.8,22,12.75,12.73,-135,20.31,63,50,50,0,12.5,13
2018-12-10 12:47:00.3899,172.8,22,12.75,12.73,-135,20.32,67,36.8,36.1,0,12.5,13
2018-12-10 12:47:00.6399,172.8,22,12.75,12.73,-134.9,20.33,52,3.47,3.45,0,12.5,13
2018-12-10 12:47:00.8899,172.8,22,12.75,12.73,-134.9,20.33,6,-67630,36.8,3.5,12.5,13
2018-12-10 12:47:01.1400,172.8,22,12.75,12.73,-135,20.33,7,-67660,36.1,3.5,12.5,13
2018-12-10 12:47:01.3900,172.8,22,12.75,12.73,-135,20.32,1,679.8,-99.2,29,12.5,13
2018-12-10 12:47:01.6400,172.8,22,12.75,12.73,-135,20.3,2,679.8,-99,29,12.5,13
2018-12-10 12:47:01.8899,172.8,22,12.75,12.73,-135,20.32,61,680.1,675.3,0,12.5,13
2018-12-10 12:47:02.1399,172.8,22,12.75,12.73,-134.9,20.31,62,425,425,0,12.5,13
2018-12-10 12:47:02.3899,172.8,22,12.5,12.73,-135,20.33,64,98.8,99.8,0,12.5,13
2018-12-10 12:47:02.6399,172.8,22,12.5,12.73,-135,20.32,3,679.8,-99.2,27.5,12.5,13
2018-12-10 12:47:02.8899,172.8,22,12.5,12.73,-135,20.31,4,679.8,-99,27,12.5,13
2018-12-10 12:47:03.1399,172.8,22,12.5,12.73,-135,20.32,65,-67630,-67660,0,12.5,13
2018-12-10 12:47:03.3899,172.8,21.8,12.5,12.62,-135,20.32,66,2330,2330,0,12.5,13
2018-12-10 12:47:03.6399,172.8,21.8,12.5,12.62,-135,20.33,1,679.8,-99.2,29,12.5,13
2018-12-10 12:47:03.8899,172.8,21.8,12.5,12.62,-135,20.31,2,679.8,-99,29,12.5,13
2018-12-10 12:47:04.1399,172.8,21.8,12.5,12.62,-135,20.32,65,-67640,-67660,0,12.5,13
2018-12-10 12:47:04.3900,172.8,21.8,12.5,12.62,-135,20.32,51,3.47,3.46,0,12.5,13
2018-12-10 12:47:04.6400,172.8,21.8,12.5,12.62,-135,20.32,63,50,50,0,12.5,13
2018-12-10 12:47:04.8899,172.8,21.8,12.5,12.62,-134.9,20.32,67,36.7,36.1,0,12.5,13
2018-12-10 12:47:05.1399,172.8,21.8,12.5,12.62,-134.9,20.32,52,3.47,3.45,0,12.5,13
2018-12-10 12:47:05.3899,172.8,21.6,12.5,12.5,-135,20.31,6,-67620,36.7,3.5,12.5,13
2018-12-10 12:47:05.6399,172.8,21.6,12.5,12.5,-135,20.32,7,-67650,36.1,3.5,12.5,12.5
2018-12-10 12:47:05.8899,172.8,21.6,12.5,12.5,-135,20.33,1,679.5,-99.2,29.5,12.5,12.5
2018-12-10 12:47:06.1398,172.8,21.6,12.5,12.5,-135,20.33,2,679.5,-99.2,29,12.5,12.5
2018-12-10 12:47:06.3898,172.8,21.6,12.5,12.5,-135,20.28,61,679.9,675.1,0,12.5,12.5
2018-12-10 12:47:06.6399,172.8,21.6,12.5,12.5,-135,20.33,62,425,425,0,12.5,12.5
2018-12-10 12:47:06.8899,172.8,21.6,12.5,12.5,-135,20.33,64,98.7,99.7,0,12.5,12.5
2018-12-10 12:47:07.1400,172.8,21.6,12.5,12.5,-135,20.32,3,679.5,-99.2,27.5,12.5,12.5
2018-12-10 12:47:07.3900,172.8,21.6,12.5,12.5,-135,20.33,4,679.5,-99.2,27,12.5,12.5
2018-12-10 12:47:07.6400,172.8,21.6,12.5,12.5,-134.9,20.32,65,-67620,-67630,0,12.5,12.5
2018-12-10 12:47:07.8901,172.8,21.6,12.5,12.5,-134.9,20.32,66,2330,2330,0,12.5,12.5
2018-12-10 12:47:08.1401,172.8,21.6,12.5,12.5,-135,20.31,1,679.5,-99.2,29.5,12.5,12.5
2018-12-10 12:47:08.3902,172.8,21.6,12.5,12.5,-135,20.32,2,679.5,-99.2,29,12.5,12.5
2018-12-10 12:47:08.6402,172.8,21.6,12.5,12.5,-135,20.32,65,-67630,-67640,0,12.5,12.5
2018-12-10 12:47:08.8903,172.8,21.6,12.5,12.5,-134.9,20.34,51,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:09.1403,172.8,21.6,12.5,12.5,-134.9,20.32,63,50,50,0,12.5,12.5
2018-12-10 12:47:09.3904,172.8,21.5,12.5,12.44,-135,20.31,67,36.7,36.1,0,12.5,12.5
2018-12-10 12:47:09.6403,172.8,21.5,12.5,12.44,-135,20.32,52,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:09.8902,172.8,21.5,12.5,12.44,-135,20.33,6,-67630,36.7,3.5,12.5,12.5
2018-12-10 12:47:10.1401,172.8,21.5,12.5,12.44,-135,20.31,7,-67650,36.1,3.5,12.5,12.5
2018-12-10 12:47:10.3900,172.8,21.5,12.5,12.44,-135,20.32,1,679.5,-99.2,29.5,12.5,12.5
2018-12-10 12:47:10.6400,172.8,21.5,12.5,12.44,-135,20.33,2,679.5,-99.2,29,12.5,12.5
2018-12-10 12:47:10.8900,172.8,21.5,12.5,12.44,-134.9,20.33,61,679.7,675,0,12.5,12.5
2018-12-10 12:47:11.1400,172.8,21.5,12.5,12.44,-135,20.32,62,425,425,0,12.5,12.5
2018-12-10 12:47:11.3900,172.8,21.5,12.5,12.44,-135,20.33,64,98.8,99.8,0,12.5,12.5
2018-12-10 12:47:11.6400,172.8,21.5,12.5,12.44,-135,20.32,3,679.5,-99.2,27.5,12.5,12.5
2018-12-10 12:47:11.8900,172.8,21.5,12.5,12.44,-135,20.32,4,679.5,-99.2,27,12.5,12.5
2018-12-10 12:47:12.1400,172.8,21.5,12.5,12.44,-135,20.32,65,-67630,-67650,0,12.5,12.5
2018-12-10 12:47:12.3899,172.8,21.5,12.5,12.44,-134.9,20.32,66,2310,2310,0,12.5,12.5
2018-12-10 12:47:12.6399,172.8,21.5,12.5,12.44,-135,20.25,1,679.2,-99.2,29.5,12.5,12.5
2018-12-10 12:47:12.8900,172.8,21.5,12.5,12.44,-134.9,20.33,2,679.2,-99.2,29,12.5,12.5
2018-12-10 12:47:13.1400,172.8,21.5,12.5,12.44,-135,20.29,65,-67650,-67660,0,12.5,12.5
2018-12-10 12:47:13.3900,172.8,21.4,12.5,12.38,-135,20.3,51,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:13.6400,172.8,21.4,12.5,12.38,-135,20.35,63,50,50,0,12.5,12.5
2018-12-10 12:47:13.8900,172.8,21.4,12.5,12.38,-135,20.32,67,36.7,36.1,0,12.5,12.5
2018-12-10 12:47:14.1400,172.8,21.4,12.5,12.38,-135,20.33,52,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:14.3900,172.8,21.3,12.5,12.33,-135,20.34,6,-67650,36.7,3.5,12.5,12.5
2018-12-10 12:47:14.6400,172.8,21.3,12.5,12.33,-135,20.32,7,-67650,36.1,3.5,12.5,12.5
2018-12-10 12:47:14.8900,172.8,21.3,12.5,12.33,-134.9,20.33,1,679.2,-99.2,29.5,12.5,12.5
2018-12-10 12:47:15.1400,172.8,21.3,12.5,12.33,-134.9,20.33,2,679.2,-99.2,29,12.5,12.5
2018-12-10 12:47:15.3900,172.8,21.2,12.5,12.27,-134.9,20.32,61,679.7,674.8,0,12.5,12.5
2018-12-10 12:47:15.6400,172.8,21.2,12.5,12.27,-135,20.32,62,425,425,0,12.5,12.5
2018-12-10 12:47:15.8901,172.8,21.2,12.5,12.27,-135,20.3,64,98.6,99.6,0,12.5,12.5
2018-12-10 12:47:16.1401,172.8,21.2,12.5,12.27,-135,20.32,3,679.2,-99.2,27.5,12.5,12.5
2018-12-10 12:47:16.3901,172.8,21.2,12.5,12.27,-135,20.35,4,679.2,-99.2,27,12.5,12.5
2018-12-10 12:47:16.6401,172.8,21.2,12.5,12.27,-134.9,20.34,65,-67640,-67650,0,12.5,12.5
2018-12-10 12:47:16.8901,172.8,21.2,12.5,12.27,-135,20.32,66,2310,2310,0,12.5,12.5
2018-12-10 12:47:17.1401,172.8,21.2,12.5,12.27,-135,20.33,1,679.2,-99.2,29.5,12.5,12.5
2018-12-10 12:47:17.3901,172.8,21.2,12.5,12.27,-135,20.32,2,679.2,-99.2,29,12.5,12.5
2018-12-10 12:47:17.6401,172.8,21.2,12.5,12.27,-135,20.3,65,-67640,-67650,0,12.5,12.5
2018-12-10 12:47:17.8901,172.8,21.2,12.5,12.27,-134.9,20.32,51,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:18.1401,172.8,21.2,12.5,12.27,-134.9,20.32,63,50,50,0,12.5,12.5
2018-12-10 12:47:18.3901,172.8,21.2,12.5,12.27,-135,20.33,67,36.7,36.1,0,12.5,12.5
2018-12-10 12:47:18.6401,172.8,21.2,12.5,12.27,-135,20.32,52,3.47,3.45,0,12.5,12.5
2018-12-10 12:47:18.8901,172.8,21.2,12.5,12.27,-135,20.32,6,-67660,36.7,3.5,12.5,12.5
2018-12-10 12:47:19.1401,172.8,21.2,12.5,12.27,-135,20.32,7,-67650,36.1,3.5,12.5,12.5
2018-12-10 12:47:19.3901,172.8,21.1,12.25,12.21,-134.9,20.32,1,679.2,-99.2,29.5,12.5,12.5
2018-12-10 12:47:19.6401,172.8,21.1,12.25,12.21,-134.9,20.32,2,679.2,-99.2,29,12.5,12.5
2018-12-10 12:47:19.8901,172.8,21.1,12.25,12.21,-135,20.39,61,679.4,674.6,0,12,12.5
2018-12-10 12:47:20.1401,172.8,21.1,12.25,12.21,-135,20.32,62,425,425,0,12,12.5
2018-12-10 12:47:20.3901,172.8,21.1,12.25,12.21,-135,20.32,64,98.5,99.4,0,12,12.5
2018-12-10 12:47:20.6401,172.8,21.1,12.25,12.21,-135,20.33,3,679,-99.4,27.5,12,12.5
2018-12-10 12:47:20.8901,172.8,21.1,12.25,12.21,-135,20.32,4,679,-99.2,27,12,12.5
2018-12-10 12:47:21.1401,172.8,21.1,12.25,12.21,-135,20.31,65,-67650,-67660,0,12,12.5
2018-12-10 12:47:21.3901,172.8,21.1,12.25,12.21,-135,20.32,66,2320,2320,0,12,12.5
2018-12-10 12:47:21.6401,172.8,21.1,12.25,12.21,-135,20.32,1,679,-99.4,29.5,12,12.5
2018-12-10 12:47:21.8901,172.8,21.1,12.25,12.21,-135,20.32,2,679,-99.2,29,12,12.5
2018-12-10 12:47:22.1401,172.8,21.1,12.25,12.21,-134.9,20.31,65,-67640,-67660,0,12,12.5
2018-12-10 12:47:22.3901,172.8,21,12.25,12.15,-134.9,20.32,51,3.47,3.45,0,12,12.5
2018-12-10 12:47:22.6401,172.8,21,12.25,12.15,-135,20.32,63,50,50,0,12,12.5
2018-12-10 12:47:22.8901,172.8,21,12.25,12.15,-135,20.32,67,36.7,36.1,0,12,12.5
2018-12-10 12:47:23.1401,172.8,21,12.25,12.15,-135,20.33,52,3.47,3.45,0,12,12.5
2018-12-10 12:47:23.3901,172.8,21,12.25,12.15,-135,20.32,6,-67640,36.7,3.4,12,12.5
2018-12-10 12:47:23.6401,172.8,21,12.25,12.15,-134.9,20.32,7,-67660,36.1,3.5,12,12.5
2018-12-10 12:47:23.8901,172.8,21,12.25,12.15,-135,20.32,1,679,-99.4,29.5,12,12.5
2018-12-10 12:47:24.1401,172.8,21,12.25,12.15,-135,20.32,2,679,-99.2,29,12,12.5
2018-12-10 12:47:24.3901,172.8,21,12.25,12.15,-135,20.33,61,679.2,674.5,0,12,12.5
2018-12-10 12:47:24.6401,172.8,21,12.25,12.15,-134.9,20.32,62,425,425,0,12,12.5
2018-12-10 12:47:24.8901,172.8,21,12.25,12.15,-135,20.31,64,98.6,99.6,0,12,12.5
2018-12-10 12:47:25.1401,172.8,21,12.25,12.15,-134.9,20.32,3,679,-99.4,27.5,12,12.5
2018-12-10 12:47:25.3901,172.8,20.8,12,12.04,-134.9,20.34,4,679,-99.2,27,12,12.5
2018-12-10 12:47:25.6401,172.8,20.8,12,12.04,-135,20.32,65,-67630,-67660,0,12,12.5
2018-12-10 12:47:25.8901,172.8,20.8,12,12.04,-135,20.32,66,2330,2330,0,12,12.5
2018-12-10 12:47:26.1401,172.8,20.8,12,12.04,-135,20.32,1,679,-99.4,29.5,12,12.5
2018-12-10 12:47:26.3901,172.8,20.8,12,12.04,-135,20.36,2,679,-99.2,29,12,12.5
2018-12-10 12:47:26.6402,172.8,20.8,12,12.04,-134.9,20.33,65,-67630,-67660,0,12,12.5
2018-12-10 12:47:26.8902,172.8,20.8,12,12.04,-134.9,20.32,51,3.47,3.45,0,12,12.5
2018-12-10 12:47:27.1402,172.8,20.8,12,12.04,-135,20.31,63,50,50,0,12,12.5
2018-12-10 12:47:27.3902,172.8,20.8,12,12.04,-135,20.31,67,36.7,36.1,0,12,12
2018-12-10 12:47:27.6402,172.8,20.8,12,12.04,-135,20.32,52,3.47,3.44,0,12,12
2018-12-10 12:47:27.8902,172.8,20.8,12,12.04,-135,20.32,6,-67630,36.7,3.4,12,12
2018-12-10 12:47:28.1402,172.8,20.8,12,12.04,-135,20.34,7,-67660,36.1,3.5,12,12
2018-12-10 12:47:28.3902,172.8,20.8,12,12.04,-135,20.32,1,678.7,-99.4,29.5,12,12
2018-12-10 12:47:28.6402,172.8,20.8,12,12.04,-135,20.31,2,678.7,-99.2,29,12,12
2018-12-10 12:47:28.8902,172.8,20.8,12,12.04,-135,20.32,61,679,674.3,0,12,12
2018-12-10 12:47:29.1402,172.8,20.7,12,11.98,-135,20.32,62,425,425,0,12,12
2018-12-10 12:47:29.3902,172.8,20.7,12,11.98,-134.9,20.32,64,98.6,99.6,0,12,12
2018-12-10 12:47:29.6402,172.8,20.7,12,11.98,-134.9,20.32,3,678.7,-99.4,27.5,12,12
2018-12-10 12:47:29.8902,172.8,20.7,12,11.98,-134.9,20.32,4,678.7,-99.2,27,12,12
2018-12-10 12:47:30.1402,172.8,20.7,12,11.98,-135,20.31,65,-67620,-67640,0,12,12
2018-12-10 12:47:30.3902,172.8,20.7,12,11.98,-135,20.31,66,2330,2330,0,12,12
2018-12-10 12:47:30.6402,172.8,20.7,12,11.98,-135,20.33,1,678.7,-99.4,29.5,12,12
2018-12-10 12:47:30.8902,172.8,20.7,12,11.98,-134.9,20.32,2,678.7,-99.2,29,12,12
2018-12-10 12:47:31.1402,172.8,20.7,12,11.98,-135,20.33,65,-67630,-67650,0,12,12
2018-12-10 12:47:31.3902,172.8,20.7,12,11.98,-135,20.32,51,3.47,3.45,0,12,12
2018-12-10 12:47:31.6402,172.8,20.7,12,11.98,-135,20.32,63,50,50,0,12,12
2018-12-10 12:47:31.8902,172.8,20.7,12,11.98,-135,20.33,67,36.7,36.1,0,12,12
2018-12-10 12:47:32.1402,172.8,20.6,12,11.92,-135,20.32,52,3.47,3.44,0,12,12
2018-12-10 12:47:32.3902,172.8,20.6,12,11.92,-134.9,20.32,6,-67620,36.7,3.4,12,12
2018-12-10 12:47:32.6402,172.8,20.6,12,11.92,-135,20.32,7,-67650,36.1,3.5,12,12
2018-12-10 12:47:32.8902,172.8,20.6,12,11.92,-135,20.32,1,678.7,-99.4,29.5,12,12
2018-12-10 12:47:33.1402,172.8,20.6,12,11.92,-135,20.32,2,678.7,-99.2,29,12,12
2018-12-10 12:47:33.3903,172.8,20.6,12,11.92,-135,20.32,61,678.9,674.1,0,12,12
2018-12-10 12:47:33.6403,172.8,20.6,12,11.92,-135,20.32,62,425,425,0,12,12
2018-12-10 12:47:33.8903,172.8,20.6,12,11.92,-135,20.31,64,98.5,99.5,0,12,12
2018-12-10 12:47:34.1403,172.8,20.6,12,11.92,-135,20.32,3,678.7,-99.4,27.5,12,12
2018-12-10 12:47:34.3903,172.8,20.6,12,11.92,-135,20.32,4,678.7,-99.2,27,12,12
2018-12-10 12:47:34.6403,172.8,20.6,12,11.92,-135,20.32,65,-67630,-67640,0,12,12
2018-12-10 12:47:34.8903,172.8,20.6,12,11.92,-135,20.32,66,2330,2330,0,12,12
2018-12-10 12:47:35.1403,172.8,20.6,12,11.92,-134.9,20.32,1,678.3,-99.4,29.5,12,12
2018-12-10 12:47:35.3903,172.8,20.4,12,11.81,-134.9,20.35,2,678.5,-99.2,29,12,12
2018-12-10 12:47:35.6403,172.8,20.4,12,11.81,-135,20.33,65,-67640,-67650,0,12,12
2018-12-10 12:47:35.8903,172.8,20.4,12,11.81,-135,20.32,51,3.47,3.45,0,12,12
2018-12-10 12:47:36.1403,172.8,20.4,12,11.81,-135,20.33,63,50,50,0,12,12
2018-12-10 12:47:36.3903,172.8,20.4,12,11.81,-135,20.32,67,36.7,36.1,0,12,12
2018-12-10 12:47:36.6403,172.8,20.4,12,11.81,-134.9,20.32,52,3.47,3.44,0,12,12
2018-12-10 12:47:36.8903,172.8,20.4,12,11.81,-134.9,20.32,6,-67640,36.7,3.4,12,12
2018-12-10 12:47:37.1403,172.8,20.4,12,11.81,-135,20.32,7,-67650,36.1,3.5,12,12
2018-12-10 12:47:37.3903,172.8,20.4,12,11.81,-135,20.31,1,678.3,-99.4,29.5,12,12
2018-12-10 12:47:37.6403,172.8,20.4,12,11.81,-135,20.3,2,678.5,-99.2,29,12,12
2018-12-10 12:47:37.8903,172.8,20.4,12,11.81,-135,20.32,61,678.8,673.9,0,12,12
2018-12-10 12:47:38.1403,172.8,20.4,12,11.81,-135,20.32,62,425,425,0,12,12
2018-12-10 12:47:38.3903,172.8,20.4,12,11.81,-135,20.3,64,98.5,99.4,0,12,12
2018-12-10 12:47:38.6403,172.8,20.4,12,11.81,-135,20.32,3,678.3,-99.4,27.5,12,12
2018-12-10 12:47:38.8903,172.8,20.4,12,11.81,-135,20.31,4,678.5,-99.2,27.5,12,12
2018-12-10 12:47:39.1403,172.8,20.4,12,11.81,-135,20.33,65,-67630,-67640,0,12,12
2018-12-10 12:47:39.3903,172.8,20.4,12,11.81,-135,20.34,66,2320,2320,0,12,12
2018-12-10 12:47:39.6403,172.8,20.4,12,11.81,-135,20.32,1,678.3,-99.4,29.5,12,12
2018-12-10 12:47:39.8903,172.8,20.4,12,11.81,-135,20.32,2,678.5,-99.2,29,12,12
2018-12-10 12:47:40.1403,172.8,20.4,12,11.81,-135,20.32,65,-67640,-67650,0,12,12
2018-12-10 12:47:40.3903,172.8,20.3,12,11.75,-135,20.32,51,3.47,3.45,0,12,12
2018-12-10 12:47:40.6403,172.8,20.3,12,11.75,-135,20.33,63,50,50,0,12,12
2018-12-10 12:47:40.8903,172.8,20.3,12,11.75,-135,20.33,67,36.7,36.1,0,12,12
2018-12-10 12:47:41.1403,172.8,20.2,11.75,11.69,-134.9,20.32,52,3.47,3.44,0,12,12
2018-12-10 12:47:41.3903,172.8,20.2,11.75,11.69,-135,20.32,6,-67640,36.7,3.4,12,12
2018-12-10 12:47:41.6403,172.8,20.2,11.75,11.69,-135,20.32,7,-67650,36.1,3.5,12,12
2018-12-10 12:47:41.8903,172.8,20.2,11.75,11.69,-135,20.33,1,678.1,-99.4,29.5,11.5,12
2018-12-10 12:47:42.1403,172.8,20.2,11.75,11.69,-135,20.32,2,678.1,-99.2,29,11.5,12
2018-12-10 12:47:42.3903,172.8,20.2,11.75,11.69,-134.9,20.33,61,678.5,673.7,0,11.5,12
2018-12-10 12:47:42.6403,172.8,20.2,11.75,11.69,-135,20.33,62,425,425,0,11.5,12
2018-12-10 12:47:42.8903,172.8,20.2,11.75,11.69,-135,20.31,64,98.5,99.5,0,11.5,12
2018-12-10 12:47:43.1403,172.8,20.2,11.75,11.69,-135,20.33,3,678.1,-99.4,27.5,11.5,12
2018-12-10 12:47:43.3903,172.8,20.2,11.75,11.69,-135,20.32,4,678.1,-99.2,27.5,11.5,12
2018-12-10 12:47:43.6403,172.8,20.2,11.75,11.69,-135,20.33,65,-67630,-67650,0,11.5,12
2018-12-10 12:47:43.8903,172.8,20.2,11.75,11.69,-134.9,20.32,66,2310,2310,0,11.5,12
2018-12-10 12:47:44.1403,172.8,20.2,11.75,11.69,-135,20.3,1,678.1,-99.4,29.5,11.5,12
2018-12-10 12:47:44.3904,172.8,20.2,11.75,11.69,-135,20.32,2,678.1,-99.2,29,11.5,12
2018-12-10 12:47:44.6404,172.8,20.2,11.75,11.69,-135,20.31,65,-67630,-67660,0,11.5,12
2018-12-10 12:47:44.8904,172.8,20.2,11.75,11.69,-135,20.33,51,3.47,3.44,0,11.5,12
2018-12-10 12:47:45.1404,172.8,20.2,11.75,11.69,-135,20.33,63,50,50,0,11.5,12
2018-12-10 12:47:45.3904,172.8,20,11.75,11.57,-135,20.32,67,36.7,36,0,11.5,12
2018-12-10 12:47:45.6404,172.8,20,11.75,11.57,-135,20.3,52,3.47,3.44,0,11.5,12
2018-12-10 12:47:45.8904,172.8,20,11.75,11.57,-135,20.32,6,-67630,36.7,3.4,11.5,12
2018-12-10 12:47:46.1404,172.8,20,11.75,11.57,-135,20.32,7,-67650,36.1,3.5,11.5,12
2018-12-10 12:47:46.3904,172.8,20,11.75,11.57,-135,20.32,1,678.1,-99.4,29.5,11.5,12
2018-12-10 12:47:46.6404,172.8,20,11.75,11.57,-135,20.32,2,678.1,-99.2,29,11.5,12
2018-12-10 12:47:46.8904,172.8,20,11.75,11.57,-134.9,20.33,61,678.4,673.5,0,11.5,12
2018-12-10 12:47:47.1404,172.8,20,11.75,11.57,-135,20.32,62,425,425,0,11.5,12
2018-12-10 12:47:47.3904,172.8,20,11.5,11.57,-135,20.32,64,98.5,99.5,0,11.5,12
2018-12-10 12:47:47.6404,172.8,20,11.5,11.57,-135,20.32,3,678.1,-99.4,27.5,11.5,12
2018-12-10 12:47:47.8904,172.8,20,11.5,11.57,-135,20.33,4,678.1,-99.2,27.5,11.5,12
2018-12-10 12:47:48.1404,172.8,20,11.5,11.57,-135,20.32,65,-67630,-67660,0,11.5,12
2018-12-10 12:47:48.3904,172.8,20,11.5,11.57,-134.9,20.32,66,2320,2320,0,11.5,12
2018-12-10 12:47:48.6404,172.8,20,11.5,11.57,-135,20.33,1,678.1,-99.4,29.5,11.5,12
2018-12-10 12:47:48.8904,172.8,20,11.5,11.57,-135,20.34,2,678.1,-99.2,29,11.5,12
2018-12-10 12:47:49.1404,172.8,20,11.5,11.57,-135,20.32,65,-67620,-67650,0,11.5,11.5
2018-12-10 12:47:49.3904,172.8,20,11.5,11.57,-135,20.33,51,3.47,3.44,0,11.5,11.5
2018-12-10 12:47:49.6404,172.8,20,11.5,11.57,-135,20.32,63,50,50,0,11.5,11.5
2018-12-10 12:47:49.8904,172.8,20,11.5,11.57,-135,20.31,67,36.7,36,0,11.5,11.5
2018-12-10 12:47:50.1404,172.8,20,11.5,11.57,-135,20.32,52,3.46,3.44,0,11.5,11.5
2018-12-10 12:47:50.3904,172.8,19.8,11.5,11.46,-135,20.31,6,-67640,36.7,3.4,11.5,11.5
2018-12-10 12:47:50.6404,172.8,19.8,11.5,11.46,-135,20.33,7,-67640,36,3.5,11.5,11.5
2018-12-10 12:47:50.8904,172.8,19.8,11.5,11.46,-135,20.32,1,677.8,-99.4,29.5,11.5,11.5
2018-12-10 12:47:51.1404,172.8,19.8,11.5,11.46,-135,20.34,2,677.8,-99.3,29,11.5,11.5
2018-12-10 12:47:51.3904,172.8,19.8,11.5,11.46,-134.9,20.32,61,678.1,673.3,0,11.5,11.5
2018-12-10 12:47:51.6404,172.8,19.8,11.5,11.46,-135,20.31,62,425,425,0,11.5,11.5
2018-12-10 12:47:51.8904,172.8,19.8,11.5,11.46,-135,20.32,64,98.4,99.4,0,11.5,11.5
2018-12-10 12:47:52.1404,172.8,19.8,11.5,11.46,-135,20.37,3,677.8,-99.4,27.5,11.5,11.5
2018-12-10 12:47:52.3904,172.8,19.8,11.5,11.46,-135,20.28,4,677.8,-99.3,27.5,11.5,11.5
2018-12-10 12:47:52.6404,172.8,19.8,11.5,11.46,-135,20.32,65,-67640,-67650,0,11.5,11.5
2018-12-10 12:47:52.8904,172.8,19.8,11.5,11.46,-134.9,20.31,66,2320,2320,0,11.5,11.5
2018-12-10 12:47:53.1404,172.8,19.8,11.5,11.46,-135,20.32,1,677.8,-99.4,29.5,11.5,11.5
2018-12-10 12:47:53.3904,172.8,19.8,11.5,11.46,-135,20.27,2,677.8,-99.3,29,11.5,11.5
2018-12-10 12:47:53.6404,172.8,19.8,11.5,11.46,-135,20.32,65,-67630,-67640,0,11.5,11.5
2018-12-10 12:47:53.8904,172.8,19.8,11.5,11.46,-135,20.32,51,3.47,3.44,0,11.5,11.5
2018-12-10 12:47:54.1405,172.8,19.8,11.5,11.46,-134.9,20.32,63,50,50,0,11.5,11.5
2018-12-10 12:47:54.3905,172.8,19.8,11.5,11.46,-135,20.31,67,36.7,36,0,11.5,11.5
2018-12-10 12:47:54.6405,172.8,19.8,11.5,11.46,-135,20.33,52,3.46,3.44,0,11.5,11.5
2018-12-10 12:47:54.8905,172.8,19.8,11.5,11.46,-135,20.32,6,-67630,36.7,3.4,11.5,11.5
2018-12-10 12:47:55.1405,172.8,19.8,11.5,11.46,-134.9,20.33,7,-67650,36,3.5,11.5,11.5
2018-12-10 12:47:55.3904,172.8,19.7,11.5,11.4,-134.9,20.35,1,677.8,-99.4,29.5,11.5,11.5
2018-12-10 12:47:55.6404,172.8,19.7,11.5,11.4,-134.9,20.32,2,677.8,-99.3,29,11.5,11.5
2018-12-10 12:47:55.8904,172.8,19.7,11.5,11.4,-135,20.34,61,678.1,673.2,0,11.5,11.5
2018-12-10 12:47:56.1404,172.8,19.7,11.5,11.4,-135,20.32,62,425,425,0,11.5,11.5
2018-12-10 12:47:56.3904,172.8,19.6,11.5,11.34,-135,20.33,64,98.4,99.3,0,11.5,11.5
2018-12-10 12:47:56.6404,172.8,19.6,11.5,11.34,-135,20.33,3,677.4,-99.5,27.5,11.5,11.5
2018-12-10 12:47:56.8904,172.8,19.6,11.5,11.34,-135,20.32,4,677.5,-99.5,27.5,11.5,11.5
2018-12-10 12:47:57.1403,172.8,19.6,11.5,11.34,-134.9,20.33,65,-67640,-67650,0,11.5,11.5
2018-12-10 12:47:57.3904,172.8,19.6,11.5,11.34,-135,20.32,66,2340,2330,0,11.5,11.5
2018-12-10 12:47:57.6404,172.8,19.6,11.5,11.34,-135,20.32,1,677.4,-99.5,29.5,11.5,11.5
2018-12-10 12:47:57.8904,172.8,19.6,11.5,11.34,-135,20.32,2,677.5,-99.5,29.5,11.5,11.5
2018-12-10 12:47:58.1405,172.8,19.6,11.5,11.34,-134.9,20.31,65,-67640,-67650,0,11.5,11.5
2018-12-10 12:47:58.3905,172.8,19.6,11.5,11.34,-134.9,20.32,51,3.46,3.44,0,11.5,11.5
2018-12-10 12:47:58.6405,172.8,19.6,11.5,11.34,-134.9,20.31,63,50,50,0,11.5,11.5
2018-12-10 12:47:58.8905,172.8,19.6,11.5,11.34,-135,20.32,67,36.7,36,0,11.5,11.5
2018-12-10 12:47:59.1405,172.8,19.5,11.5,11.28,-135,20.32,52,3.46,3.44,0,11.5,11.5
2018-12-10 12:47:59.3905,172.8,19.5,11.5,11.28,-135,20.32,6,-67640,36.7,3.4,11.5,11.5
2018-12-10 12:47:59.6405,172.8,19.5,11.5,11.28,-135,20.31,7,-67650,36,3.5,11.5,11.5
2018-12-10 12:47:59.8905,172.8,19.5,11.5,11.28,-135,20.32,1,677.4,-99.5,29.5,11.5,11.5
2018-12-10 12:48:00.1405,172.8,19.5,11.5,11.28,-135,20.32,2,677.5,-99.5,29.5,11.5,11.5
2018-12-10 12:48:00.3905,172.8,19.5,11.5,11.28,-135,20.33,61,677.7,672.9,0,11.5,11.5
2018-12-10 12:48:00.6405,172.8,19.5,11.5,11.28,-135,20.25,62,425,425,0,11.5,11.5
2018-12-10 12:48:00.8905,172.8,19.5,11.5,11.28,-135,20.3,64,98.5,99.5,0,11.5,11.5
2018-12-10 12:48:01.1405,172.8,19.5,11.5,11.28,-134.9,20.34,3,677.4,-99.5,27.5,11.5,11.5
2018-12-10 12:48:01.3905,172.8,19.4,11.5,11.23,-134.9,20.33,4,677.5,-99.5,27.5,11.5,11.5
2018-12-10 12:48:01.6405,172.8,19.4,11.5,11.23,-135,20.33,65,-67640,-67650,0,11.5,11.5
2018-12-10 12:48:01.8905,172.8,19.4,11.5,11.23,-135,20.32,66,2340,2340,0,11.5,11.5
2018-12-10 12:48:02.1405,172.8,19.4,11.5,11.23,-135,20.33,1,677.4,-99.5,29.5,11.5,11.5
2018-12-10 12:48:02.3905,172.8,19.4,11.5,11.23,-135,20.31,2,677.5,-99.5,29.5,11.5,11.5
2018-12-10 12:48:02.6405,172.8,19.4,11.5,11.23,-135,20.31,65,-67640,-67650,0,11.5,11.5
2018-12-10 12:48:02.8905,172.8,19.4,11.5,11.23,-135,20.32,51,3.46,3.44,0,11.5,11.5
2018-12-10 12:48:03.1405,172.8,19.4,11.5,11.23,-135,20.32,63,50,50,0,11.5,11.5
2018-12-10 12:48:03.3905,172.8,19.4,11.5,11.23,-135,20.27,67,36.7,36,0,11.5,11.5
2018-12-10 12:48:03.6405,172.8,19.4,11.5,11.23,-135,20.31,52,3.46,3.43,0,11.5,11.5
2018-12-10 12:48:03.8905,172.8,19.4,11.5,11.23,-135,20.33,6,-67650,36.7,3.4,11.5,11.5
2018-12-10 12:48:04.1405,172.8,19.4,11.25,11.23,-135,20.31,7,-67660,36,3.5,11.5,11.5
2018-12-10 12:48:04.3905,172.8,19.4,11.25,11.23,-134.9,20.32,1,677.1,-99.5,29.5,11.5,11.5
2018-12-10 12:48:04.6405,172.8,19.4,11.25,11.23,-135,20.32,2,677.2,-99.5,29.5,11.5,11.5
2018-12-10 12:48:04.8905,172.8,19.4,11.25,11.23,-135,20.33,61,677.5,672.9,0,11.5,11.5
2018-12-10 12:48:05.1406,172.8,19.4,11.25,11.23,-135,20.34,62,425,425,0,11.5,11.5
2018-12-10 12:48:05.3906,172.8,19.3,11.25,11.17,-135,20.31,64,98.6,99.6,0,11.5,11.5
2018-12-10 12:48:05.6406,172.8,19.3,11.25,11.17,-135,20.33,3,677.1,-99.5,27.5,11.5,11.5
2018-12-10 12:48:05.8906,172.8,19.3,11.25,11.17,-135,20.33,4,677.2,-99.5,27.5,11.5,11.5
2018-12-10 12:48:06.1406,172.8,19.3,11.25,11.17,-135,20.32,65,-67650,-67670,0,11.5,11.5
2018-12-10 12:48:06.3906,172.8,19.3,11.25,11.17,-135,20.34,66,2330,2330,0,11.5,11.5
2018-12-10 12:48:06.6406,172.8,19.2,11.25,11.11,-135,20.32,1,677.1,-99.5,29.5,11.5,11.5
2018-12-10 12:48:06.8906,172.8,19.2,11.25,11.11,-135,20.32,2,677.2,-99.5,29.5,11.5,11.5
2018-12-10 12:48:07.1406,172.8,19.2,11.25,11.11,-135,20.32,65,-67650,-67670,0,11.5,11.5
2018-12-10 12:48:07.3906,172.8,19.2,11.25,11.11,-135,20.39,51,3.46,3.44,0,11.5,11.5
2018-12-10 12:48:07.6406,172.8,19.2,11.25,11.11,-135,20.32,63,50,50,0,11.5,11.5
2018-12-10 12:48:07.8906,172.8,19.2,11.25,11.11,-135,20.33,67,36.7,36,0,11.5,11.5
2018-12-10 12:48:08.1406,172.8,19.2,11.25,11.11,-134.9,20.32,52,3.46,3.43,0,11.5,11.5
2018-12-10 12:48:08.3906,172.8,19.2,11.25,11.11,-134.9,20.32,6,-67630,36.6,3.4,11.5,11.5
2018-12-10 12:48:08.6406,172.8,19.2,11.25,11.11,-135,20.33,7,-67650,36,3.5,11.5,11.5
2018-12-10 12:48:08.8906,172.8,19.2,11.25,11.11,-135,20.32,1,677.1,-99.5,29.5,11.5,11.5
2018-12-10 12:48:09.1406,172.8,19.2,11.25,11.11,-135,20.32,2,677.2,-99.5,29.5,11.5,11.5
2018-12-10 12:48:09.3906,172.8,19.1,11.25,11.05,-135,20.32,61,677.3,672.5,0,11.5,11.5
2018-12-10 12:48:09.6406,172.8,19.1,11.25,11.05,-135,20.32,62,425,425,0,11.5,11.5
2018-12-10 12:48:09.8906,172.8,19.1,11.25,11.05,-134.9,20.32,64,98.7,99.7,0,11.5,11.5
2018-12-10 12:48:10.1406,172.8,19.1,11.25,11.05,-134.9,20.32,3,677.1,-99.5,27.5,11.5,11.5
2018-12-10 12:48:10.3906,172.8,19.1,11,11.05,-135,20.32,4,677.2,-99.5,27.5,11.5,11.5
2018-12-10 12:48:10.6406,172.8,19.1,11,11.05,-135,20.32,65,-67630,-67660,0,11,11.5
2018-12-10 12:48:10.8906,172.8,19.1,11,11.05,-135,20.33,66,2320,2320,0,11,11
2018-12-10 12:48:11.1406,172.8,19,11,11,-134.9,20.32,1,676.9,-99.5,29.5,11,11
2018-12-10 12:48:11.3906,172.8,19,11,11,-134.9,20.31,2,676.8,-99.5,29.5,11,11
2018-12-10 12:48:11.6406,172.8,19,11,11,-135,20.32,65,-67640,-67660,0,11,11
2018-12-10 12:48:11.8906,172.8,19,11,11,-135,20.33,51,3.46,3.43,0,11,11
2018-12-10 12:48:12.1406,172.8,19,11,11,-135,20.31,63,50,50,0,11,11
2018-12-10 12:48:12.3906,172.8,19,11,11,-135,20.34,67,36.6,36,0,11,11
2018-12-10 12:48:12.6406,172.8,19,11,11,-134.9,20.32,52,3.46,3.43,0,11,11
2018-12-10 12:48:12.8906,172.8,19,11,11,-135,20.31,6,-67630,36.6,3.4,11,11
2018-12-10 12:48:13.1406,172.8,19,11,11,-135,20.32,7,-67640,36,3.5,11,11
2018-12-10 12:48:13.3906,172.8,19,11,11,-135,20.33,1,676.9,-99.5,29.5,11,11
2018-12-10 12:48:13.6406,172.8,19,11,11,-135,20.32,2,676.8,-99.5,29.5,11,11
2018-12-10 12:48:13.8906,172.8,19,11,11,-135,20.32,61,677.1,672.3,0,11,11
2018-12-10 12:48:14.1406,172.8,19,11,11,-134.9,20.29,62,425,425,0,11,11
2018-12-10 12:48:14.3907,172.8,19,11,11,-134.9,20.31,64,98.6,99.6,0,11,11
2018-12-10 12:48:14.6407,172.8,19,11,11,-135,20.34,3,676.9,-99.5,27.5,11,11
2018-12-10 12:48:14.8907,172.8,19,11,11,-135,20.32,4,676.8,-99.5,27.5,11,11
2018-12-10 12:48:15.1407,172.8,19,11,11,-135,20.32,65,-67620,-67640,0,11,11
2018-12-10 12:48:15.3906,172.8,18.9,11,10.94,-135,20.33,66,2310,2310,0,11,11
2018-12-10 12:48:15.6406,172.8,18.9,11,10.94,-135,20.32,1,676.9,-99.5,29.5,11,11
2018-12-10 12:48:15.8905,172.8,18.9,11,10.94,-134.9,20.31,2,676.8,-99.5,29.5,11,11
2018-12-10 12:48:16.1406,172.8,18.9,11,10.94,-135,20.32,65,-67640,-67650,0,11,11
2018-12-10 12:48:16.3906,172.8,18.9,11,10.94,-135,20.32,51,3.46,3.43,0,11,11
2018-12-10 12:48:16.6407,172.8,18.9,11,10.94,-135,20.33,63,50,50,0,11,11
2018-12-10 12:48:16.8907,172.8,18.9,11,10.94,-135,20.31,67,36.6,36,0,11,11
2018-12-10 12:48:17.1407,172.8,18.9,11,10.94,-134.9,20.32,52,3.46,3.43,0,11,11
2018-12-10 12:48:17.3907,172.8,18.8,11,10.88,-135,20.31,6,-67630,36.6,3.4,11,11
2018-12-10 12:48:17.6407,172.8,18.8,11,10.88,-135,20.31,7,-67650,36,3.5,11,11
2018-12-10 12:48:17.8907,172.8,18.8,11,10.88,-135,20.31,1,676.9,-99.5,29.5,11,11
2018-12-10 12:48:18.1407,172.8,18.8,11,10.88,-134.9,20.31,2,676.5,-99.5,29.5,11,11
2018-12-10 12:48:18.3907,172.8,18.7,11,10.82,-134.9,20.32,61,676.8,672.1,0,11,11
2018-12-10 12:48:18.6407,172.8,18.7,11,10.82,-134.9,20.3,62,425,425,0,11,11
2018-12-10 12:48:18.8907,172.8,18.7,11,10.82,-135,20.32,64,98.7,99.6,0,11,11
2018-12-10 12:48:19.1407,172.8,18.7,11,10.82,-135,20.31,3,676.6,-99.7,27.5,11,11
2018-12-10 12:48:19.3907,172.8,18.7,11,10.82,-135,20.32,4,676.5,-99.5,27.5,11,11
2018-12-10 12:48:19.6408,172.8,18.7,11,10.82,-134.9,20.32,65,-67630,-67640,0,11,11
2018-12-10 12:48:19.8908,172.8,18.7,11,10.82,-135,20.32,66,2310,2310,0,11,11
2018-12-10 12:48:20.1408,172.8,18.7,11,10.82,-134.9,20.33,1,676.6,-99.7,29.5,11,11
2018-12-10 12:48:20.3908,172.8,18.7,11,10.82,-135,20.32,2,676.5,-99.5,29.5,11,11
2018-12-10 12:48:20.6408,172.8,18.7,11,10.82,-135,20.32,65,-67630,-67640,0,11,11
2018-12-10 12:48:20.8908,172.8,18.7,11,10.82,-135,20.32,51,3.46,3.43,0,11,11
2018-12-10 12:48:21.1408,172.8,18.7,11,10.82,-135,20.33,63,50,50,0,11,11
2018-12-10 12:48:21.3908,172.8,18.6,11,10.76,-134.9,20.32,67,36.6,36,0,11,11
2018-12-10 12:48:21.6408,172.8,18.6,11,10.76,-134.9,20.39,52,3.46,3.43,0,11,11
2018-12-10 12:48:21.8908,172.8,18.6,11,10.76,-135,20.32,6,-67650,36.6,3.4,11,11
2018-12-10 12:48:22.1408,172.8,18.6,11,10.76,-135,20.32,7,-67640,36,3.5,11,11
2018-12-10 12:48:22.3908,172.8,18.6,11,10.76,-135,20.34,1,676.6,-99.7,29.5,11,11
2018-12-10 12:48:22.6408,172.8,18.6,11,10.76,-135,20.33,2,676.5,-99.5,29.5,11,11
2018-12-10 12:48:22.8908,172.8,18.6,11,10.76,-134.9,20.32,61,676.6,671.8,0,11,11
2018-12-10 12:48:23.1408,172.8,18.6,11,10.76,-134.9,20.32,62,425,425,0,11,11
2018-12-10 12:48:23.3908,172.8,18.6,11,10.76,-135,20.32,64,98.8,99.8,0,11,11
2018-12-10 12:48:23.6408,172.8,18.6,11,10.76,-135,20.32,3,676.6,-99.7,27.5,11,11
2018-12-10 12:48:23.8908,172.8,18.6,11,10.76,-135,20.33,4,676.5,-99.5,27.5,11,11
2018-12-10 12:48:24.1408,172.8,18.6,11,10.76,-135,20.32,65,-67650,-67660,0,11,11
2018-12-10 12:48:24.3908,172.8,18.6,11,10.76,-134.9,20.32,66,2300,2310,0,11,11
2018-12-10 12:48:24.6408,172.8,18.6,11,10.76,-135,20.32,1,676.6,-99.7,29.5,11,11
2018-12-10 12:48:24.8908,172.8,18.6,11,10.76,-135,20.32,2,676.5,-99.5,29.5,11,11
2018-12-10 12:48:25.1408,172.8,18.6,11,10.76,-135,20.37,65,-67630,-67640,0,11,11
2018-12-10 12:48:25.3908,172.8,18.5,11,10.71,-135,20.33,51,3.46,3.43,0,11,11
2018-12-10 12:48:25.6408,172.8,18.5,11,10.71,-135,20.33,63,50,50,0,11,11
2018-12-10 12:48:25.8908,172.8,18.5,11,10.71,-135,20.32,67,36.6,36,0,11,11
2018-12-10 12:48:26.1409,172.8,18.5,11,10.71,-135,20.33,52,3.46,3.42,0,11,11
2018-12-10 12:48:26.3909,172.8,18.5,10.75,10.71,-135,20.35,6,-67640,36.6,3.4,11,11
2018-12-10 12:48:26.6409,172.8,18.5,10.75,10.71,-135,20.33,7,-67640,36,3.5,11,11
2018-12-10 12:48:26.8909,172.8,18.5,10.75,10.71,-135,20.32,1,676.1,-99.7,29.5,11,11
2018-12-10 12:48:27.1409,172.8,18.5,10.75,10.71,-134.9,20.32,2,676,-99.7,29.5,11,11
2018-12-10 12:48:27.3909,172.8,18.3,10.75,10.59,-134.9,20.32,61,676.3,671.5,0,11,11
2018-12-10 12:48:27.6409,172.8,18.3,10.75,10.59,-135,20.32,62,425,425,0,11,11
2018-12-10 12:48:27.8908,172.8,18.3,10.75,10.59,-135,20.27,64,98.8,99.7,0,11,11
2018-12-10 12:48:28.1408,172.8,18.3,10.75,10.59,-135,20.33,3,676.1,-99.7,27.5,11,11
2018-12-10 12:48:28.3908,172.8,18.3,10.75,10.59,-135,20.32,4,676,-99.7,27.5,11,11
2018-12-10 12:48:28.6408,172.8,18.3,10.75,10.59,-135,20.41,65,-67650,-67670,0,11,11
2018-12-10 12:48:28.8908,172.8,18.3,10.75,10.59,-135,20.32,66,2310,2310,0,11,11
2018-12-10 12:48:29.1408,172.8,18.3,10.75,10.59,-135,20.32,1,676.1,-99.7,29.5,11,11
2018-12-10 12:48:29.3908,172.8,18.3,10.75,10.59,-135,20.31,2,676,-99.7,29.5,11,11
2018-12-10 12:48:29.6408,172.8,18.3,10.75,10.59,-135,20.32,65,-67640,-67660,0,11,11
2018-12-10 12:48:29.8908,172.8,18.3,10.75,10.59,-134.9,20.33,51,3.46,3.43,0,11,11
2018-12-10 12:48:30.1408,172.8,18.3,10.75,10.59,-134.9,20.33,63,50,50,0,11,11
2018-12-10 12:48:30.3908,172.8,18.3,10.75,10.59,-134.9,20.32,67,36.6,36,0,11,11
2018-12-10 12:48:30.6408,172.8,18.3,10.75,10.59,-135,20.33,52,3.46,3.42,0,11,11
2018-12-10 12:48:30.8908,172.8,18.3,10.75,10.59,-135,20.34,6,-67640,36.6,3.4,11,11
2018-12-10 12:48:31.1409,172.8,18.3,10.75,10.59,-135,20.33,7,-67670,36,3.5,11,11
2018-12-10 12:48:31.3909,172.8,18.2,10.75,10.53,-135,20.32,1,676.1,-99.7,29.5,11,11
2018-12-10 12:48:31.6409,172.8,18.2,10.75,10.53,-135,20.32,2,676,-99.7,29.5,11,11
2018-12-10 12:48:31.8909,172.8,18.2,10.75,10.53,-135.1,20.32,61,676.1,671.2,0,11,11
2018-12-10 12:48:32.1408,172.8,18.2,10.75,10.53,-135,20.39,62,425,425,0,11,11
2018-12-10 12:48:32.3908,172.8,18.2,10.5,10.53,-135,20.33,64,98.6,99.6,0,11,11
2018-12-10 12:48:32.6409,172.8,18.2,10.5,10.53,-135,20.32,3,675.7,-99.8,27.5,10.5,10.5
2018-12-10 12:48:32.8909,172.8,18.2,10.5,10.53,-135,20.32,4,675.6,-99.7,27.5,10.5,10.5
2018-12-10 12:48:33.1409,172.8,18.2,10.5,10.53,-135,20.32,65,-67630,-67650,0,10.5,10.5
2018-12-10 12:48:33.3909,172.8,18.2,10.5,10.53,-134.9,20.32,66,2310,2310,0,10.5,10.5
2018-12-10 12:48:33.6409,172.8,18.2,10.5,10.53,-135,20.32,1,675.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:33.8909,172.8,18.2,10.5,10.53,-135,20.36,2,675.6,-99.7,29.5,10.5,10.5
2018-12-10 12:48:34.1409,172.8,18.2,10.5,10.53,-135,20.32,65,-67620,-67650,0,10.5,10.5
2018-12-10 12:48:34.3909,172.8,18.2,10.5,10.53,-135,20.34,51,3.45,3.43,0,10.5,10.5
2018-12-10 12:48:34.6408,172.8,18.2,10.5,10.53,-134.9,20.31,63,50,50,0,10.5,10.5
2018-12-10 12:48:34.8908,172.8,18.2,10.5,10.53,-135,20.32,67,36.6,36,0,10.5,10.5
2018-12-10 12:48:35.1408,172.8,18.2,10.5,10.53,-135,20.31,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:48:35.3908,172.8,18.1,10.5,10.47,-135,20.31,6,-67630,36.6,3.4,10.5,10.5
2018-12-10 12:48:35.6408,172.8,18.1,10.5,10.47,-134.9,20.32,7,-67640,36,3.5,10.5,10.5
2018-12-10 12:48:35.8908,172.8,18.1,10.5,10.47,-134.9,20.32,1,675.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:36.1408,172.8,18.1,10.5,10.47,-134.9,20.31,2,675.6,-99.7,29.5,10.5,10.5
2018-12-10 12:48:36.3908,172.8,18,10.5,10.42,-135,20.32,61,675.7,671,0,10.5,10.5
2018-12-10 12:48:36.6408,172.8,18,10.5,10.42,-135,20.32,62,425,425,0,10.5,10.5
2018-12-10 12:48:36.8908,172.8,18,10.5,10.42,-134.9,20.31,64,98.5,99.5,0,10.5,10.5
2018-12-10 12:48:37.1408,172.8,18,10.5,10.42,-134.9,20.29,3,675.7,-99.8,27.5,10.5,10.5
2018-12-10 12:48:37.3908,172.8,17.9,10.5,10.36,-134.9,20.31,4,675.6,-99.7,27.5,10.5,10.5
2018-12-10 12:48:37.6408,172.8,17.9,10.5,10.36,-135,20.32,65,-67630,-67650,0,10.5,10.5
2018-12-10 12:48:37.8909,172.8,17.9,10.5,10.36,-135,20.32,66,2310,2310,0,10.5,10.5
2018-12-10 12:48:38.1409,172.8,17.9,10.5,10.36,-135,20.32,1,675.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:38.3909,172.8,17.9,10.5,10.36,-135,20.32,2,675.6,-99.7,29.5,10.5,10.5
2018-12-10 12:48:38.6409,172.8,17.9,10.5,10.36,-135,20.33,65,-67640,-67650,0,10.5,10.5
2018-12-10 12:48:38.8909,172.8,17.9,10.5,10.36,-134.9,20.32,51,3.45,3.43,0,10.5,10.5
2018-12-10 12:48:39.1410,172.8,17.9,10.5,10.36,-134.9,20.32,63,50,50,0,10.5,10.5
2018-12-10 12:48:39.3910,172.8,17.9,10.5,10.36,-135,20.32,67,36.6,36,0,10.5,10.5
2018-12-10 12:48:39.6410,172.8,17.9,10.5,10.36,-135,20.33,52,3.46,3.42,0,10.5,10.5
2018-12-10 12:48:39.8910,172.8,17.9,10.5,10.36,-135,20.21,6,-67630,36.6,3.4,10.5,10.5
2018-12-10 12:48:40.1410,172.8,17.9,10.5,10.36,-134.9,20.33,7,-67650,36,3.5,10.5,10.5
2018-12-10 12:48:40.3910,172.8,17.9,10.5,10.36,-134.9,20.33,1,675.2,-99.8,29.5,10.5,10.5
2018-12-10 12:48:40.6409,172.8,17.9,10.5,10.36,-135,20.33,2,675.2,-99.7,29.5,10.5,10.5
2018-12-10 12:48:40.8910,172.8,17.9,10.5,10.36,-135,20.32,61,675.5,670.7,0,10.5,10.5
2018-12-10 12:48:41.1410,172.8,17.9,10.5,10.36,-135,20.32,62,425,425,0,10.5,10.5
2018-12-10 12:48:41.3910,172.8,17.9,10.5,10.36,-135,20.32,64,98.6,99.6,0,10.5,10.5
2018-12-10 12:48:41.6410,172.8,17.9,10.5,10.36,-134.9,20.32,3,675.2,-99.8,27.5,10.5,10.5
2018-12-10 12:48:41.8910,172.8,17.9,10.5,10.36,-134.9,20.33,4,675.2,-99.7,27.5,10.5,10.5
2018-12-10 12:48:42.1410,172.8,17.9,10.5,10.36,-135,20.32,65,-67620,-67640,0,10.5,10.5
2018-12-10 12:48:42.3909,172.8,17.8,10.5,10.3,-135,20.32,66,2300,2300,0,10.5,10.5
2018-12-10 12:48:42.6409,172.8,17.8,10.5,10.3,-135,20.32,1,675.2,-99.8,29.5,10.5,10.5
2018-12-10 12:48:42.8909,172.8,17.8,10.5,10.3,-134.9,20.33,2,675.2,-99.7,29.5,10.5,10.5
2018-12-10 12:48:43.1409,172.8,17.8,10.5,10.3,-134.9,20.33,65,-67430,-67860,0,10.5,10.5
2018-12-10 12:48:43.3909,172.8,17.8,10.5,10.3,-135,20.27,51,3.45,3.42,0,10.5,10.5
2018-12-10 12:48:43.6409,172.8,17.8,10.5,10.3,-135,20.33,63,50,50,0,10.5,10.5
2018-12-10 12:48:43.8909,172.8,17.8,10.5,10.3,-135,20.3,67,36.6,36,0,10.5,10.5
2018-12-10 12:48:44.1409,172.8,17.8,10.5,10.3,-135,20.32,52,3.45,3.42,0,10.5,10.5
2018-12-10 12:48:44.3909,172.8,17.8,10.5,10.3,-135,20.32,6,-67540,36.6,3.4,10.5,10.5
2018-12-10 12:48:44.6410,172.8,17.8,10.5,10.3,-135,20.32,7,-67680,36,3.5,10.5,10.5
2018-12-10 12:48:44.8910,172.8,17.8,10.5,10.3,-135,20.31,1,675.2,-99.8,29.5,10.5,10.5
2018-12-10 12:48:45.1410,172.8,17.8,10.5,10.3,-135,20.32,2,675.2,-99.7,29.5,10.5,10.5
2018-12-10 12:48:45.3910,172.8,17.7,10.5,10.24,-135,20.32,61,675.2,670.4,0,10.5,10.5
2018-12-10 12:48:45.6410,172.8,17.7,10.5,10.24,-135,20.32,62,425,425,0,10.5,10.5
2018-12-10 12:48:45.8910,172.8,17.7,10.5,10.24,-135,20.32,64,98.8,99.8,0,10.5,10.5
2018-12-10 12:48:46.1410,172.8,17.7,10.5,10.24,-135,20.32,3,675.2,-99.8,27.5,10.5,10.5
2018-12-10 12:48:46.3910,172.8,17.6,10.5,10.19,-135,20.32,4,675.2,-99.7,27.5,10.5,10.5
2018-12-10 12:48:46.6410,172.8,17.6,10.5,10.19,-135,20.32,65,-67640,-67640,0,10.5,10.5
2018-12-10 12:48:46.8910,172.8,17.6,10.5,10.19,-135,20.37,66,2280,2280,0,10.5,10.5
2018-12-10 12:48:47.1410,172.8,17.6,10.5,10.19,-135,20.32,1,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:47.3910,172.8,17.5,10.5,10.13,-134.9,20.32,2,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:47.6410,172.8,17.5,10.5,10.13,-135,20.29,65,-67630,-67640,0,10.5,10.5
2018-12-10 12:48:47.8910,172.8,17.5,10.5,10.13,-135,20.32,51,3.45,3.42,0,10.5,10.5
2018-12-10 12:48:48.1410,172.8,17.5,10.5,10.13,-135,20.32,63,50,50,0,10.5,10.5
2018-12-10 12:48:48.3910,172.8,17.5,10.25,10.13,-135,20.32,67,36.6,36,0,10.5,10.5
2018-12-10 12:48:48.6410,172.8,17.5,10.25,10.13,-135,20.32,52,3.45,3.41,0,10.5,10.5
2018-12-10 12:48:48.8910,172.8,17.5,10.25,10.13,-135,20.3,6,-67630,36.6,3.4,10.5,10.5
2018-12-10 12:48:49.1410,172.8,17.5,10.25,10.13,-134.9,20.32,7,-67640,36,3.5,10.5,10.5
2018-12-10 12:48:49.3910,172.8,17.5,10.25,10.13,-135,20.32,1,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:49.6410,172.8,17.5,10.25,10.13,-135,20.32,2,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:49.8910,172.8,17.5,10.25,10.13,-135,20.32,61,674.8,670.1,0,10.5,10.5
2018-12-10 12:48:50.1410,172.8,17.5,10.25,10.13,-135,20.32,62,425,425,0,10.5,10.5
2018-12-10 12:48:50.3910,172.8,17.5,10.25,10.13,-134.9,20.33,64,99,99.9,0,10.5,10.5
2018-12-10 12:48:50.6410,172.8,17.5,10.25,10.13,-135,20.31,3,674.7,-99.8,27.5,10.5,10.5
2018-12-10 12:48:50.8910,172.8,17.5,10.25,10.13,-135,20.33,4,674.7,-99.8,27.5,10.5,10.5
2018-12-10 12:48:51.1410,172.8,17.5,10.25,10.13,-135,20.32,65,-67630,-67650,0,10.5,10.5
2018-12-10 12:48:51.3910,172.8,17.5,10.25,10.13,-135,20.32,66,2280,2280,0,10.5,10.5
2018-12-10 12:48:51.6410,172.8,17.5,10.25,10.13,-135,20.33,1,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:51.8910,172.8,17.5,10.25,10.13,-134.9,20.32,2,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:52.1410,172.8,17.4,10.25,10.07,-135,20.33,65,-67620,-67640,0,10.5,10.5
2018-12-10 12:48:52.3911,172.8,17.4,10.25,10.07,-135,20.32,51,3.45,3.42,0,10.5,10.5
2018-12-10 12:48:52.6411,172.8,17.4,10.25,10.07,-135,20.33,63,50,50,0,10.5,10.5
2018-12-10 12:48:52.8911,172.8,17.4,10.25,10.07,-135,20.32,67,36.6,36,0,10.5,10.5
2018-12-10 12:48:53.1411,172.8,17.4,10.25,10.07,-135,20.32,52,3.45,3.41,0,10.5,10.5
2018-12-10 12:48:53.3911,172.8,17.4,10.25,10.07,-134.9,20.3,6,-67630,36.6,3.4,10.5,10.5
2018-12-10 12:48:53.6411,172.8,17.4,10.25,10.07,-135,20.32,7,-67650,36,3.5,10.5,10.5
2018-12-10 12:48:53.8911,172.8,17.4,10.25,10.07,-135,20.36,1,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:54.1411,172.8,17.4,10.25,10.07,-135,20.32,2,674.7,-99.8,29.5,10.5,10.5
2018-12-10 12:48:54.3911,172.8,17.4,10,10.07,-135,20.32,61,674.5,669.7,0,10,10
2018-12-10 12:48:54.6411,172.8,17.4,10,10.07,-135,20.32,62,425,425,0,10,10
2018-12-10 12:48:54.8911,172.8,17.4,10,10.07,-134.9,20.32,64,98.9,99.9,0,10,10
2018-12-10 12:48:55.1411,172.8,17.4,10,10.07,-135,20.32,3,674.2,-100,27.5,10,10
2018-12-10 12:48:55.3911,172.8,17.2,10,9.95,-135,20.32,4,674.1,-99.8,27.5,10,10
2018-12-10 12:48:55.6411,172.8,17.2,10,9.95,-134.6,20.32,65,-48620,-48640,0,10,10
2018-12-10 12:48:55.8911,172.8,17.2,10,9.95,-10.9,20.32,66,2410,2410,0,10,10
2018-12-10 12:48:56.1411,172.8,17.2,10,9.95,1,20.31,1,674.2,-100,29.5,10,10
2018-12-10 12:48:56.3911,172.8,17.2,10,9.95,0.9,20.32,2,674.1,-99.8,29.5,10,10
2018-12-10 12:48:56.6411,172.8,17.2,10,9.95,0.8,20.33,65,-450,-480,0,10,10
2018-12-10 12:48:56.8911,172.8,17.2,10,9.95,0.7,20.32,51,3.45,3.41,0,10,10
2018-12-10 12:48:57.1411,172.8,17.2,10,9.95,0.5,20.32,63,50,50,0,10,10
2018-12-10 12:48:57.3911,172.8,17.2,10,9.95,0.5,20.33,67,36.6,36,0,10,10
2018-12-10 12:48:57.6411,172.8,17.2,10,9.95,0.4,20.33,52,3.45,3.41,0,10,10
2018-12-10 12:48:57.8911,172.8,17.2,10,9.95,0.3,20.31,6,-700,36.6,3.4,10,10
2018-12-10 12:48:58.1411,172.8,17.2,10,9.95,0.2,20.31,7,-740,36,3.4,10,10
2018-12-10 12:48:58.3911,172.8,17.2,10,9.95,0.2,20.32,1,674.2,-100,29.5,10,10
2018-12-10 12:48:58.6412,172.8,17.2,10,9.95,0.2,20.32,2,674.1,-99.8,29.5,10,10
2018-12-10 12:48:58.8912,172.8,17.2,10,9.95,0.1,20.32,61,682.9,678.1,0,10,10
2018-12-10 12:48:59.1412,172.8,17.2,10,9.95,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:48:59.3912,172.8,17.2,10,9.95,0.1,20.32,64,8.8,9,0,10,10
2018-12-10 12:48:59.6412,172.8,17.2,10,9.95,0.1,20.33,3,674.2,-100,27.5,10,10
2018-12-10 12:48:59.8912,172.8,17.2,10,9.95,0.1,20.32,4,674.1,-99.8,27.5,10,10
2018-12-10 12:49:00.1411,172.8,17.2,10,9.95,0.1,20.32,65,-810,-830,0,10,10
2018-12-10 12:49:00.3911,172.8,17.2,10,9.95,0.1,20.33,66,5100,5100,0,10,10
2018-12-10 12:49:00.6411,172.8,17.2,10,9.95,0.1,20.32,1,674.2,-100,29.5,10,10
2018-12-10 12:49:00.8911,172.8,17.2,10,9.95,0.1,20.32,2,674.1,-99.8,29.5,10,10
2018-12-10 12:49:01.1411,172.8,17.2,10,9.95,0.1,20.32,65,-820,-840,0,10,10
2018-12-10 12:49:01.3911,172.8,17.2,10,9.95,0.1,20.32,51,3.45,3.41,0,10,10
2018-12-10 12:49:01.6411,172.8,17.2,10,9.95,0.1,20.32,63,50,50,0,10,10
