Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:49:01.8911,172.8,17.2,10,9.95,0.1,20.32,67,36.4,35.7,0,10,10
2018-12-10 12:49:02.1412,172.8,17.2,10,9.95,0,20.34,52,3.48,3.44,0,10,10
2018-12-10 12:49:02.3912,172.8,17.2,10,9.95,0.1,20.32,6,-830,36.4,3.4,10,10
2018-12-10 12:49:02.6412,172.8,17.2,10,9.95,0.1,20.31,7,-840,35.6,3.5,10,10
2018-12-10 12:49:02.8912,172.8,17.2,10,9.95,0.1,20.32,1,680.7,0,29.5,10,10
2018-12-10 12:49:03.1412,172.8,17.2,10,9.95,0.1,20.33,2,680.6,0,29.5,10,10
2018-12-10 12:49:03.3912,172.8,17.2,10,9.95,0.1,20.32,61,683.7,678.8,0,10,10
2018-12-10 12:49:03.6412,172.8,17.2,10,9.95,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:49:03.8912,172.8,17.2,10,9.95,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:49:04.1413,172.8,17.2,10,9.95,0.1,20.32,3,680.7,0,27.5,10,10
2018-12-10 12:49:04.3913,172.8,17.2,10,9.95,0.1,20.32,4,680.6,0,27.5,10,10
2018-12-10 12:49:04.6413,172.8,17.2,10,9.95,0.1,20.34,65,-820,-830,0,10,10
2018-12-10 12:49:04.8913,172.8,17.2,10,9.95,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:49:05.1413,172.8,17.2,10,9.95,0.1,20.33,1,680.7,0,29.5,10,10
2018-12-10 12:49:05.3913,172.8,17.2,10,9.95,0.1,20.32,2,680.6,0,29.5,10,10
2018-12-10 12:49:05.6413,172.8,17.2,10,9.95,0.1,20.35,65,-820,-830,0,10,10
2018-12-10 12:49:05.8912,172.8,17.2,10,9.95,0.1,20.33,51,3.48,3.44,0,10,10
2018-12-10 12:49:06.1412,172.8,17.2,10,9.95,0.1,20.33,63,50,50,0,10,10
2018-12-10 12:49:06.3912,172.8,17.2,10,9.95,0.1,20.31,67,35.7,35.1,0,10,10
2018-12-10 12:49:06.6412,172.8,17.2,10,9.95,0,20.32,52,3.48,3.44,0,10,10
2018-12-10 12:49:06.8913,172.8,17.2,10,9.95,0,20.32,6,-830,35.7,3.4,10,10
2018-12-10 12:49:07.1413,172.8,17.2,10,9.95,0,20.31,7,-830,35,3.5,10,10
2018-12-10 12:49:07.3913,172.8,17.2,10,9.95,0,20.32,1,680.7,0,29.5,10,10
2018-12-10 12:49:07.6413,172.8,17.2,10,9.95,0.1,20.32,2,680.6,0,29.5,10,10
2018-12-10 12:49:07.8913,172.8,17.2,10,9.95,0.1,20.32,61,684.2,679.4,0,10,10
2018-12-10 12:49:08.1413,172.8,17.2,10,9.95,0.1,20.35,62,425,425,0,10,10
2018-12-10 12:49:08.3912,172.8,17.2,10,9.95,0.1,20.34,64,8,8.2,0,10,10
2018-12-10 12:49:08.6412,172.8,17.2,10,9.95,0,20.32,3,680.7,0,27.5,10,10
2018-12-10 12:49:08.8912,172.8,17.2,10,9.95,0.1,20.32,4,680.6,0,27.5,10,10
2018-12-10 12:49:09.1412,172.8,17.2,10,9.95,0.1,20.29,65,-830,-840,0,10,10
2018-12-10 12:49:09.3912,172.8,17.2,10,9.95,0.1,20.31,66,5170,5170,0,10,10
2018-12-10 12:49:09.6412,172.8,17.2,10,9.95,0.1,20.33,1,681.7,0,29.5,10,10
2018-12-10 12:49:09.8913,172.8,17.2,10,9.95,0.1,20.33,2,681.7,0,29.5,10,10
2018-12-10 12:49:10.1413,172.8,17.2,10,9.95,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:49:10.3913,172.8,17.2,10,9.95,0.1,20.32,51,3.48,3.45,0,10,10
2018-12-10 12:49:10.6413,172.8,17.2,10,9.95,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:10.8913,172.8,17.2,10,9.95,0.1,20.31,67,35,34.4,0,10,10
2018-12-10 12:49:11.1412,172.8,17.2,10,9.95,0.1,20.33,52,3.49,3.44,0,10,10
2018-12-10 12:49:11.3912,172.8,17.2,10,9.95,0,20.32,6,-840,34.9,3.4,10,10
2018-12-10 12:49:11.6412,172.8,17.2,10,9.95,0,20.32,7,-840,34.3,3.5,10,10
2018-12-10 12:49:11.8912,172.8,17.2,10,9.95,0,20.31,1,681.7,0,29.5,10,10
2018-12-10 12:49:12.1413,172.8,17.2,10,9.95,0,20.3,2,681.7,0,29.5,10,10
2018-12-10 12:49:12.3913,172.8,17.2,10,9.95,0,20.32,61,684.6,679.8,0,10,10
2018-12-10 12:49:12.6413,172.8,17.2,10,9.95,0.1,20.29,62,425,425,0,10,10
2018-12-10 12:49:12.8913,172.8,17.2,10,9.95,0.1,20.34,64,8.1,8.2,0,10,10
2018-12-10 12:49:13.1414,172.8,17.2,10,9.95,0.1,20.33,3,681.7,0,27.5,10,10
2018-12-10 12:49:13.3914,172.8,17.2,10,9.95,0.1,20.33,4,681.7,0,27.5,10,10
2018-12-10 12:49:13.6414,172.8,17.2,10,9.95,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:49:13.8914,172.8,17.2,10,9.95,0.1,20.33,66,5180,5180,0,10,10
2018-12-10 12:49:14.1414,172.8,17.2,10,9.95,0.1,20.32,1,681.7,0,29.5,10,10
2018-12-10 12:49:14.3914,172.8,17.2,10,9.95,0.1,20.33,2,681.7,0,29.5,10,10
2018-12-10 12:49:14.6414,172.8,17.2,10,9.95,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:14.8914,172.8,17.2,10,9.95,0.1,20.31,51,3.48,3.45,0,10,10
2018-12-10 12:49:15.1414,172.8,17.2,10,9.95,0,20.33,63,50,50,0,10,10
2018-12-10 12:49:15.3913,172.8,17.2,10,9.95,0,20.32,67,34.3,33.8,0,10,10
2018-12-10 12:49:15.6413,172.8,17.2,10,9.95,0,20.33,52,3.49,3.44,0,10,10
2018-12-10 12:49:15.8913,172.8,17.2,10,9.95,0,20.31,6,-850,34.2,3.4,10,10
2018-12-10 12:49:16.1413,172.8,17.2,10,9.95,0,20.32,7,-850,33.7,3.5,10,10
2018-12-10 12:49:16.3913,172.8,17.2,10,9.95,0.1,20.32,1,682.4,0,29.5,10,10
2018-12-10 12:49:16.6413,172.8,17.2,10,9.95,0,20.33,2,682.4,0,29.5,10,10
2018-12-10 12:49:16.8913,172.8,17.2,10,9.95,0.1,20.33,61,685.1,680.2,0,10,10
2018-12-10 12:49:17.1413,172.8,17.2,10,9.95,0.1,20.31,62,425,425,0,10,10
2018-12-10 12:49:17.3913,172.8,17.2,10,9.95,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:17.6413,172.8,17.2,10,9.95,0.1,20.32,3,682.4,0,27.5,10,10
2018-12-10 12:49:17.8913,172.8,17.2,10,9.95,0.1,20.32,4,682.4,0,27.5,10,10
2018-12-10 12:49:18.1413,172.8,17.2,10,9.95,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 12:49:18.3913,172.8,17.2,10,9.95,0,20.32,66,5190,5190,0,10,10
2018-12-10 12:49:18.6413,172.8,17.2,10,9.95,0,20.32,1,682.4,0,29.5,10,10
2018-12-10 12:49:18.8913,172.8,17.2,10,9.95,0.1,20.34,2,682.4,0,29.5,10,10
2018-12-10 12:49:19.1413,172.8,17.2,10,9.95,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:49:19.3913,172.8,17.2,10,9.95,0,20.34,51,3.49,3.45,0,10,10
2018-12-10 12:49:19.6414,172.8,17.2,10,9.95,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:19.8914,172.8,17.2,10,9.95,0,20.31,67,33.6,33.2,0,10,10
2018-12-10 12:49:20.1414,172.8,17.2,10,9.95,0,20.32,52,3.49,3.45,0,10,10
2018-12-10 12:49:20.3914,172.8,17.2,10,9.95,0,20.32,6,-850,33.6,3.5,10,10
2018-12-10 12:49:20.6414,172.8,17.2,10,9.95,0.1,20.32,7,-850,33.1,3.5,10,10
2018-12-10 12:49:20.8914,172.8,17.2,10,9.95,0,20.3,1,682.4,0,29.5,10,10
2018-12-10 12:49:21.1414,172.8,17.2,10,9.95,0,20.32,2,682.4,0,29.5,10,10
2018-12-10 12:49:21.3914,172.8,17.2,10,9.95,0.1,20.31,61,685.3,680.5,0,10,10
2018-12-10 12:49:21.6413,172.8,17.2,10,9.95,0.1,20.36,62,425,425,0,10,10
2018-12-10 12:49:21.8913,172.8,17.2,10,9.95,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:22.1414,172.8,17.2,10,9.95,0.1,20.32,3,682.4,0,27.5,10,10
2018-12-10 12:49:22.3914,172.8,17.2,10,9.95,0,20.32,4,682.4,0,27.5,10,10
2018-12-10 12:49:22.6415,172.8,17.2,10,9.95,0,20.33,65,-840,-850,0,10,10
2018-12-10 12:49:22.8915,172.8,17.2,10,9.95,0,20.32,66,5190,5190,0,10,10
2018-12-10 12:49:23.1415,172.8,17.2,10,9.95,0,20.32,1,682.4,0,29.5,10,10
2018-12-10 12:49:23.3915,172.8,17.2,10,9.95,0,20.32,2,682.4,0,29.5,10,10
2018-12-10 12:49:23.6414,172.8,17.2,10,9.95,0,20.33,65,-850,-850,0,10,10
2018-12-10 12:49:23.8914,172.8,17.2,10,9.95,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 12:49:24.1414,172.8,17.2,10,9.95,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:24.3914,172.8,17.2,10,9.95,0,20.37,67,33.1,32.7,0,10,10
2018-12-10 12:49:24.6414,172.8,17.2,10,9.95,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:24.8914,172.8,17.2,10,9.95,0,20.32,6,-840,33,3.5,10,10
2018-12-10 12:49:25.1414,172.8,17.2,10,9.95,0.1,20.33,7,-840,32.7,3.5,10,10
2018-12-10 12:49:25.3914,172.8,17.2,10,9.95,0.1,20.32,1,682.9,0,29.5,10,10
2018-12-10 12:49:25.6414,172.8,17.2,10,9.95,0,20.32,2,682.9,0,29.5,10,10
2018-12-10 12:49:25.8914,172.8,17.2,10,9.95,0.1,20.32,61,685.5,680.7,0,10,10
2018-12-10 12:49:26.1414,172.8,17.2,10,9.95,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:49:26.3914,172.8,17.2,10,9.95,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:26.6415,172.8,17.2,10,9.95,0.1,20.32,3,682.9,0,27.5,10,10
2018-12-10 12:49:26.8915,172.8,17.2,10,9.95,0.1,20.32,4,682.9,0,27.5,10,10
2018-12-10 12:49:27.1415,172.8,17.2,10,9.95,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:27.3915,172.8,17.2,10,9.95,0,20.32,66,5190,5190,0,10,10
2018-12-10 12:49:27.6415,172.8,17.2,10,9.95,0,20.34,1,682.9,0,29.5,10,10
2018-12-10 12:49:27.8915,172.8,17.2,10,9.95,0,20.31,2,682.9,0,29.5,10,10
2018-12-10 12:49:28.1415,172.8,17.2,10,9.95,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:28.3915,172.8,17.2,10,9.95,0,20.31,51,3.49,3.46,0,10,10
2018-12-10 12:49:28.6415,172.8,17.2,10,9.95,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:28.8914,172.8,17.2,10,9.95,0,20.32,67,32.6,32.3,0,10,10
2018-12-10 12:49:29.1414,172.8,17.2,10,9.95,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:29.3914,172.8,17.2,10,9.95,0,20.32,6,-840,32.6,3.5,10,10
2018-12-10 12:49:29.6414,172.8,17.2,10,9.95,0,20.32,7,-840,32.2,3.5,10,10
2018-12-10 12:49:29.8914,172.8,17.2,10,9.95,0,20.34,1,682.9,0,29.5,10,10
2018-12-10 12:49:30.1414,172.8,17.2,10,9.95,0.1,20.33,2,682.9,0,29.5,10,10
2018-12-10 12:49:30.3914,172.8,17.2,10,9.95,0.1,20.32,61,685.6,680.9,0,10,10
2018-12-10 12:49:30.6415,172.8,17.2,10,9.95,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:49:30.8915,172.8,17.2,10,9.95,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 12:49:31.1415,172.8,17.2,10,9.95,0,20.32,3,683.2,0,27.5,10,10
2018-12-10 12:49:31.3915,172.8,17.2,10,9.95,0,20.32,4,683.3,0,27.5,10,10
2018-12-10 12:49:31.6415,172.8,17.2,10,9.95,0,20.32,65,-830,-840,0,10,10
2018-12-10 12:49:31.8915,172.8,17.2,10,9.95,0,20.33,66,5210,5200,0,10,10
2018-12-10 12:49:32.1415,172.8,17.2,10,9.95,0,20.29,1,683.2,0,29.5,10,10
2018-12-10 12:49:32.3915,172.8,17.2,10,9.95,0,20.32,2,683.3,0,29.5,10,10
2018-12-10 12:49:32.6415,172.8,17.2,10,9.95,0,20.33,65,-840,-840,0,10,10
2018-12-10 12:49:32.8915,172.8,17.2,10,9.95,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 12:49:33.1415,172.8,17.2,10,9.95,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:33.3916,172.8,17.2,10,9.95,0,20.32,67,32.2,31.9,0,10,10
2018-12-10 12:49:33.6416,172.8,17.2,10,9.95,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:33.8916,172.8,17.2,10,9.95,0.1,20.32,6,-830,32.1,3.5,10,10
2018-12-10 12:49:34.1416,172.8,17.2,10,9.95,0.1,20.32,7,-840,31.8,3.5,10,10
2018-12-10 12:49:34.3915,172.8,17.1,10,9.9,0.1,20.32,1,683.2,0,29.5,10,10
2018-12-10 12:49:34.6415,172.8,17.1,10,9.9,0.1,20.33,2,683.3,0,29.5,10,10
2018-12-10 12:49:34.8915,172.8,17.1,10,9.9,0.1,20.32,61,685.9,681.1,0,10,10
2018-12-10 12:49:35.1415,172.8,17.1,10,9.9,0,20.43,62,425,425,0,10,10
2018-12-10 12:49:35.3915,172.8,17.1,10,9.9,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 12:49:35.6415,172.8,17.1,10,9.9,0.1,20.31,3,683.2,0,27.5,10,10
2018-12-10 12:49:35.8915,172.8,17.1,10,9.9,0,20.32,4,683.3,0,27.5,10,10
2018-12-10 12:49:36.1415,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:36.3915,172.8,17.1,10,9.9,0,20.33,66,5200,5200,0,10,10
2018-12-10 12:49:36.6415,172.8,17.1,10,9.9,0,20.32,1,683.2,0,29.5,10,10
2018-12-10 12:49:36.8915,172.8,17.1,10,9.9,0,20.32,2,683.3,0,29.5,10,10
2018-12-10 12:49:37.1415,172.8,17.1,10,9.9,0,20.3,65,-840,-840,0,10,10
2018-12-10 12:49:37.3915,172.8,17.1,10,9.9,0,20.31,51,3.49,3.46,0,10,10
2018-12-10 12:49:37.6416,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:49:37.8916,172.8,17.1,10,9.9,0,20.32,67,31.8,31.5,0,10,10
2018-12-10 12:49:38.1416,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:38.3916,172.8,17.1,10,9.9,0.1,20.32,6,-830,31.7,3.5,10,10
2018-12-10 12:49:38.6416,172.8,17.1,10,9.9,0.1,20.31,7,-840,31.5,3.5,10,10
2018-12-10 12:49:38.8916,172.8,17.1,10,9.9,0.1,20.32,1,683.5,0,29.5,10,10
2018-12-10 12:49:39.1416,172.8,17.1,10,9.9,0.1,20.32,2,683.5,0,29.5,10,10
2018-12-10 12:49:39.3915,172.8,17.1,10,9.9,0.1,20.33,61,686,681.2,0,10,10
2018-12-10 12:49:39.6416,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:49:39.8916,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:40.1416,172.8,17.1,10,9.9,0,20.32,3,683.5,0,27.5,10,10
2018-12-10 12:49:40.3916,172.8,17.1,10,9.9,0,20.29,4,683.5,0,27.5,10,10
2018-12-10 12:49:40.6416,172.8,17.1,10,9.9,0,20.3,65,-840,-840,0,10,10
2018-12-10 12:49:40.8916,172.8,17.1,10,9.9,0,20.31,66,5200,5200,0,10,10
2018-12-10 12:49:41.1416,172.8,17.1,10,9.9,0,20.36,1,683.5,0,29.5,10,10
2018-12-10 12:49:41.3916,172.8,17.1,10,9.9,0,20.32,2,683.5,0,29.5,10,10
2018-12-10 12:49:41.6416,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:41.8916,172.8,17.1,10,9.9,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 12:49:42.1416,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:49:42.3916,172.8,17.1,10,9.9,0.1,20.32,67,31.4,31.2,0,10,10
2018-12-10 12:49:42.6416,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:42.8916,172.8,17.1,10,9.9,0.1,20.32,6,-830,31.4,3.5,10,10
2018-12-10 12:49:43.1416,172.8,17.1,10,9.9,0.1,20.32,7,-830,31.1,3.5,10,10
2018-12-10 12:49:43.3916,172.8,17.1,10,9.9,0.1,20.33,1,683.5,0,29.5,10,10
2018-12-10 12:49:43.6416,172.8,17.1,10,9.9,0.1,20.32,2,683.5,0,29.5,10,10
2018-12-10 12:49:43.8916,172.8,17.1,10,9.9,0.1,20.29,61,686.1,681.3,0,10,10
2018-12-10 12:49:44.1416,172.8,17.1,10,9.9,0,20.34,62,425,425,0,10,10
2018-12-10 12:49:44.3916,172.8,17.1,10,9.9,0,20.33,64,8.1,8.2,0,10,10
2018-12-10 12:49:44.6416,172.8,17.1,10,9.9,0,20.31,3,683.5,0,27.5,10,10
2018-12-10 12:49:44.8916,172.8,17.1,10,9.9,0,20.31,4,683.5,0,27.5,10,10
2018-12-10 12:49:45.1416,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:45.3916,172.8,17.1,10,9.9,0,20.33,66,5190,5190,0,10,10
2018-12-10 12:49:45.6416,172.8,17.1,10,9.9,0,20.34,1,683.7,0,29.5,10,10
2018-12-10 12:49:45.8916,172.8,17.1,10,9.9,0,20.32,2,683.8,0,29.5,10,10
2018-12-10 12:49:46.1416,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:49:46.3916,172.8,17.1,10,9.9,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 12:49:46.6416,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:49:46.8916,172.8,17.1,10,9.9,0.1,20.32,67,31,30.8,0,10,10
2018-12-10 12:49:47.1416,172.8,17.1,10,9.9,0.1,20.31,52,3.5,3.45,0,10,10
2018-12-10 12:49:47.3916,172.8,17.1,10,9.9,0.1,20.32,6,-830,31,3.5,10,10
2018-12-10 12:49:47.6416,172.8,17.1,10,9.9,0.1,20.28,7,-840,30.8,3.5,10,10
2018-12-10 12:49:47.8916,172.8,17.1,10,9.9,0.1,20.32,1,683.7,0,29.5,10,10
2018-12-10 12:49:48.1416,172.8,17.1,10,9.9,0.1,20.33,2,683.8,0,29.5,10,10
2018-12-10 12:49:48.3917,172.8,17.1,10,9.9,0,20.32,61,686.3,681.5,0,10,10
2018-12-10 12:49:48.6417,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:49:48.8917,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:49.1416,172.8,17.1,10,9.9,0,20.32,3,683.7,0,27.5,10,10
2018-12-10 12:49:49.3916,172.8,17.1,10,9.9,0,20.32,4,683.8,0,27.5,10,10
2018-12-10 12:49:49.6416,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:49.8916,172.8,17.1,10,9.9,0,20.32,66,5200,5190,0,10,10
2018-12-10 12:49:50.1416,172.8,17.1,10,9.9,0,20.33,1,683.7,0,29.5,10,10
2018-12-10 12:49:50.3917,172.8,17.1,10,9.9,0,20.33,2,683.8,0,29.5,10,10
2018-12-10 12:49:50.6417,172.8,17.1,10,9.9,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 12:49:50.8917,172.8,17.1,10,9.9,0.1,20.32,51,3.49,3.46,0,10,10
2018-12-10 12:49:51.1417,172.8,17.1,10,9.9,0.1,20.45,63,50,50,0,10,10
2018-12-10 12:49:51.3917,172.8,17.1,10,9.9,0.1,20.29,67,30.7,30.5,0,10,10
2018-12-10 12:49:51.6417,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:49:51.8917,172.8,17.1,10,9.9,0,20.32,6,-840,30.7,3.5,10,10
2018-12-10 12:49:52.1417,172.8,17.1,10,9.9,0,20.32,7,-840,30.5,3.5,10,10
2018-12-10 12:49:52.3917,172.8,17.1,10,9.9,0.1,20.32,1,683.9,0,29.5,10,10
2018-12-10 12:49:52.6417,172.8,17.1,10,9.9,0,20.33,2,684,0,29.5,10,10
2018-12-10 12:49:52.8917,172.8,17.1,10,9.9,0,20.33,61,686.3,681.5,0,10,10
2018-12-10 12:49:53.1417,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:49:53.3917,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:53.6417,172.8,17.1,10,9.9,0,20.32,3,683.9,0,27.5,10,10
2018-12-10 12:49:53.8917,172.8,17.1,10,9.9,0,20.32,4,684,0,27.5,10,10
2018-12-10 12:49:54.1417,172.8,17.1,10,9.9,0,20.32,65,-840,-830,0,10,10
2018-12-10 12:49:54.3917,172.8,17.1,10,9.9,0,20.32,66,5200,5200,0,10,10
2018-12-10 12:49:54.6417,172.8,17.1,10,9.9,0,20.32,1,683.9,0,29.5,10,10
2018-12-10 12:49:54.8917,172.8,17.1,10,9.9,0.1,20.34,2,684,0,29.5,10,10
2018-12-10 12:49:55.1417,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:49:55.3917,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:49:55.6416,172.8,17.1,10,9.9,0.1,20.3,63,50,50,0,10,10
2018-12-10 12:49:55.8916,172.8,17.1,10,9.9,0.1,20.33,67,30.4,30.3,0,10,10
2018-12-10 12:49:56.1416,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:49:56.3917,172.8,17.1,10,9.9,0.1,20.33,6,-840,30.4,3.5,10,10
2018-12-10 12:49:56.6417,172.8,17.1,10,9.9,0,20.3,7,-840,30.2,3.5,10,10
2018-12-10 12:49:56.8917,172.8,17.1,10,9.9,0,20.32,1,683.9,0,29.5,10,10
2018-12-10 12:49:57.1417,172.8,17.1,10,9.9,0,20.32,2,684,0,29.5,10,10
2018-12-10 12:49:57.3917,172.8,17.1,10,9.9,0,20.32,61,686.4,681.7,0,10,10
2018-12-10 12:49:57.6417,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:49:57.8917,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:49:58.1417,172.8,17.1,10,9.9,0,20.32,3,683.9,0,27.5,10,10
2018-12-10 12:49:58.3917,172.8,17.1,10,9.9,0,20.32,4,684,0,27.5,10,10
2018-12-10 12:49:58.6417,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:49:58.8917,172.8,17.1,10,9.9,0,20.32,66,5190,5190,0,10,10
2018-12-10 12:49:59.1418,172.8,17.1,10,9.9,0,20.32,1,683.9,0,29.5,10,10
2018-12-10 12:49:59.3917,172.8,17.1,10,9.9,0.1,20.32,2,684,0,29.5,10,10
2018-12-10 12:49:59.6417,172.8,17.1,10,9.9,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 12:49:59.8917,172.8,17.1,10,9.9,0.1,20.34,51,3.5,3.46,0,10,10
2018-12-10 12:50:00.1416,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:50:00.3917,172.8,17.1,10,9.9,0.1,20.32,67,30.1,30,0,10,10
2018-12-10 12:50:00.6417,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:50:00.8918,172.8,17.1,10,9.9,0,20.32,6,-840,30.1,3.5,10,10
2018-12-10 12:50:01.1418,172.8,17.1,10,9.9,0,20.32,7,-840,30,3.5,10,10
2018-12-10 12:50:01.3918,172.8,17.1,10,9.9,0,20.32,1,684,0,29.5,10,10
2018-12-10 12:50:01.6418,172.8,17.1,10,9.9,0,20.32,2,684,0,29.5,10,10
2018-12-10 12:50:01.8918,172.8,17.1,10,9.9,0,20.31,61,686.5,681.6,0,10,10
2018-12-10 12:50:02.1418,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:50:02.3918,172.8,17.1,10,9.9,0,20.33,64,8,8.2,0,10,10
2018-12-10 12:50:02.6418,172.8,17.1,10,9.9,0,20.32,3,684,0,27.5,10,10
2018-12-10 12:50:02.8918,172.8,17.1,10,9.9,0,20.27,4,684,0,27.5,10,10
2018-12-10 12:50:03.1418,172.8,17.1,10,9.9,0,20.32,65,-830,-840,0,10,10
2018-12-10 12:50:03.3918,172.8,17.1,10,9.9,0,20.32,66,5190,5190,0,10,10
2018-12-10 12:50:03.6418,172.8,17.1,10,9.9,0.1,20.31,1,684,0,29.5,10,10
2018-12-10 12:50:03.8918,172.8,17.1,10,9.9,0,20.33,2,684,0,29.5,10,10
2018-12-10 12:50:04.1418,172.8,17.1,10,9.9,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 12:50:04.3918,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:04.6418,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:50:04.8918,172.8,17.1,10,9.9,0.1,20.32,67,29.9,29.8,0,10,10
2018-12-10 12:50:05.1418,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:50:05.3918,172.8,17.1,10,9.9,0,20.32,6,-830,29.8,3.5,10,10
2018-12-10 12:50:05.6418,172.8,17.1,10,9.9,0,20.32,7,-830,29.7,3.5,10,10
2018-12-10 12:50:05.8918,172.8,17.1,10,9.9,0,20.32,1,684,0,29.5,10,10
2018-12-10 12:50:06.1418,172.8,17.1,10,9.9,0,20.32,2,684,0,29.5,10,10
2018-12-10 12:50:06.3918,172.8,17.1,10,9.9,0,20.17,61,686.6,681.7,0,10,10
2018-12-10 12:50:06.6418,172.8,17.1,10,9.9,0,20.28,62,425,425,0,10,10
2018-12-10 12:50:06.8918,172.8,17.1,10,9.9,0,20.31,64,8.1,8.2,0,10,10
2018-12-10 12:50:07.1419,172.8,17.1,10,9.9,0,20.32,3,684,0,27.5,10,10
2018-12-10 12:50:07.3919,172.8,17.1,10,9.9,0,20.32,4,684.1,0,27.5,10,10
2018-12-10 12:50:07.6419,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:07.8919,172.8,17.1,10,9.9,0.1,20.31,66,5180,5180,0,10,10
2018-12-10 12:50:08.1419,172.8,17.1,10,9.9,0.1,20.32,1,684,0,29.5,10,10
2018-12-10 12:50:08.3920,172.8,17.1,10,9.9,0.1,20.31,2,684.1,0,29.5,10,10
2018-12-10 12:50:08.6420,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:08.8919,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:09.1419,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:09.3919,172.8,17.1,10,9.9,0.1,20.32,67,29.6,29.5,0,10,10
2018-12-10 12:50:09.6419,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:09.8919,172.8,17.1,10,9.9,0,20.32,6,-830,29.6,3.5,10,10
2018-12-10 12:50:10.1419,172.8,17.1,10,9.9,0,20.29,7,-830,29.5,3.5,10,10
2018-12-10 12:50:10.3918,172.8,17.1,10,9.9,0,20.31,1,684,0,29.5,10,10
2018-12-10 12:50:10.6418,172.8,17.1,10,9.9,0,20.33,2,684.1,0,29.5,10,10
2018-12-10 12:50:10.8919,172.8,17.1,10,9.9,0,20.32,61,686.6,681.9,0,10,10
2018-12-10 12:50:11.1419,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:50:11.3919,172.8,17.1,10,9.9,0,20.33,64,8,8.2,0,10,10
2018-12-10 12:50:11.6419,172.8,17.1,10,9.9,0.1,20.33,3,684,0,27.5,10,10
2018-12-10 12:50:11.8918,172.8,17.1,10,9.9,0.1,20.32,4,684.1,0,27.5,10,10
2018-12-10 12:50:12.1418,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:12.3918,172.8,17.1,10,9.9,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 12:50:12.6418,172.8,17.1,10,9.9,0.1,20.32,1,684,0,29.5,10,10
2018-12-10 12:50:12.8919,172.8,17.1,10,9.9,0.1,20.32,2,684.1,0,29.5,10,10
2018-12-10 12:50:13.1419,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:13.3919,172.8,17.1,10,9.9,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 12:50:13.6420,172.8,17.1,10,9.9,0.1,20.29,63,50,50,0,10,10
2018-12-10 12:50:13.8920,172.8,17.1,10,9.9,0,20.33,67,29.4,29.3,0,10,10
2018-12-10 12:50:14.1420,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:50:14.3920,172.8,17.1,10,9.9,0,20.32,6,-830,29.4,3.5,10,10
2018-12-10 12:50:14.6420,172.8,17.1,10,9.9,0,20.32,7,-830,29.3,3.5,10,10
2018-12-10 12:50:14.8920,172.8,17.1,10,9.9,0,20.33,1,684.1,0,29.5,10,10
2018-12-10 12:50:15.1420,172.8,17.1,10,9.9,0,20.32,2,684.1,0,29.5,10,10
2018-12-10 12:50:15.3920,172.8,17.1,10,9.9,0,20.31,61,686.6,681.7,0,10,10
2018-12-10 12:50:15.6420,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 12:50:15.8920,172.8,17.1,10,9.9,0,20.33,64,8.1,8.2,0,10,10
2018-12-10 12:50:16.1420,172.8,17.1,10,9.9,0,20.32,3,684.1,0,27.5,10,10
2018-12-10 12:50:16.3920,172.8,17.1,10,9.9,0,20.31,4,684.1,0,27.5,10,10
2018-12-10 12:50:16.6419,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:16.8919,172.8,17.1,10,9.9,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 12:50:17.1419,172.8,17.1,10,9.9,0.1,20.29,1,684.1,0,29.5,10,10
2018-12-10 12:50:17.3919,172.8,17.1,10,9.9,0.1,20.31,2,684.1,0,29.5,10,10
2018-12-10 12:50:17.6419,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:17.8919,172.8,17.1,10,9.9,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 12:50:18.1420,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:18.3920,172.8,17.1,10,9.9,0,20.31,67,29.2,29.1,0,10,10
2018-12-10 12:50:18.6420,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 12:50:18.8920,172.8,17.1,10,9.9,0,20.32,6,-830,29.1,3.5,10,10
2018-12-10 12:50:19.1420,172.8,17.1,10,9.9,0,20.33,7,-830,29.1,3.5,10,10
2018-12-10 12:50:19.3920,172.8,17.1,10,9.9,0,20.31,1,684.1,0,29.5,10,10
2018-12-10 12:50:19.6420,172.8,17.1,10,9.9,0,20.32,2,684.1,0,29.5,10,10
2018-12-10 12:50:19.8920,172.8,17.1,10,9.9,0,20.32,61,686.6,681.8,0,10,10
2018-12-10 12:50:20.1420,172.8,17.1,10,9.9,0,20.16,62,425,425,0,10,10
2018-12-10 12:50:20.3920,172.8,17.1,10,9.9,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 12:50:20.6420,172.8,17.1,10,9.9,0,20.33,3,684.1,0,27.5,10,10
2018-12-10 12:50:20.8920,172.8,17.1,10,9.9,0.1,20.32,4,684.1,0,27.5,10,10
2018-12-10 12:50:21.1420,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:21.3921,172.8,17.1,10,9.9,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 12:50:21.6421,172.8,17.1,10,9.9,0.1,20.33,1,684.3,0,29.5,10,10
2018-12-10 12:50:21.8921,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,29.5,10,10
2018-12-10 12:50:22.1421,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:50:22.3921,172.8,17.1,10,9.9,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:50:22.6421,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:22.8921,172.8,17.1,10,9.9,0,20.33,67,29,28.9,0,10,10
2018-12-10 12:50:23.1421,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:50:23.3921,172.8,17.1,10,9.9,0,20.32,6,-840,28.9,3.5,10,10
2018-12-10 12:50:23.6421,172.8,17.1,10,9.9,0,20.32,7,-840,28.9,3.5,10,10
2018-12-10 12:50:23.8922,172.8,17.1,10,9.9,0,20.33,1,684.3,0,29.5,10,10
2018-12-10 12:50:24.1421,172.8,17.1,10,9.9,0,20.32,2,684.3,0,29.5,10,10
2018-12-10 12:50:24.3921,172.8,17.1,10,9.9,0,20.31,61,686.8,681.9,0,10,10
2018-12-10 12:50:24.6421,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:50:24.8920,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:50:25.1420,172.8,17.1,10,9.9,0,20.33,3,684.3,0,27.5,10,10
2018-12-10 12:50:25.3920,172.8,17.1,10,9.9,0.1,20.33,4,684.3,0,27.5,10,10
2018-12-10 12:50:25.6421,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:25.8921,172.8,17.1,10,9.9,0.1,20.33,66,5180,5180,0,10,10
2018-12-10 12:50:26.1421,172.8,17.1,10,9.9,0.1,20.33,1,684.3,0,29.5,10,10
2018-12-10 12:50:26.3921,172.8,17.1,10,9.9,0,20.32,2,684.3,0,29.5,10,10
2018-12-10 12:50:26.6422,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:26.8922,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:27.1422,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 12:50:27.3922,172.8,17.1,10,9.9,0,20.36,67,28.8,28.7,0,10,10
2018-12-10 12:50:27.6421,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:50:27.8921,172.8,17.1,10,9.9,0,20.32,6,-840,28.7,3.5,10,10
2018-12-10 12:50:28.1421,172.8,17.1,10,9.9,0,20.33,7,-830,28.7,3.5,10,10
2018-12-10 12:50:28.3920,172.8,17.1,10,9.9,0,20.34,1,684.3,0,29.5,10,10
2018-12-10 12:50:28.6420,172.8,17.1,10,9.9,0,20.33,2,684.3,0,29.5,10,10
2018-12-10 12:50:28.8920,172.8,17.1,10,9.9,0,20.32,61,686.7,682,0,10,10
2018-12-10 12:50:29.1420,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:50:29.3920,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:50:29.6420,172.8,17.1,10,9.9,0.1,20.32,3,684.3,0,27.5,10,10
2018-12-10 12:50:29.8920,172.8,17.1,10,9.9,0,20.32,4,684.3,0,27.5,10,10
2018-12-10 12:50:30.1420,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:30.3921,172.8,17.1,10,9.9,0.1,20.33,66,5180,5180,0,10,10
2018-12-10 12:50:30.6421,172.8,17.1,10,9.9,0.1,20.32,1,684.3,0,29.5,10,10
2018-12-10 12:50:30.8922,172.8,17.1,10,9.9,0.1,20.31,2,684.3,0,29.5,10,10
2018-12-10 12:50:31.1422,172.8,17.1,10,9.9,0,20.34,65,-840,-840,0,10,10
2018-12-10 12:50:31.3922,172.8,17.1,10,9.9,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 12:50:31.6422,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:31.8922,172.8,17.1,10,9.9,0,20.33,67,28.6,28.5,0,10,10
2018-12-10 12:50:32.1421,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:32.3922,172.8,17.1,10,9.9,0,20.32,6,-840,28.6,3.5,10,10
2018-12-10 12:50:32.6422,172.8,17.1,10,9.9,0,20.32,7,-830,28.5,3.5,10,10
2018-12-10 12:50:32.8922,172.8,17.1,10,9.9,0,20.3,1,684.3,0,29.5,10,10
2018-12-10 12:50:33.1422,172.8,17.1,10,9.9,0,20.32,2,684.3,0,29.5,10,10
2018-12-10 12:50:33.3922,172.8,17.1,10,9.9,0,20.32,61,686.8,682.1,0,10,10
2018-12-10 12:50:33.6422,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:50:33.8922,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:50:34.1421,172.8,17.1,10,9.9,0.1,20.33,3,684.3,0,27.5,10,10
2018-12-10 12:50:34.3921,172.8,17.1,10,9.9,0.1,20.32,4,684.3,0,27.5,10,10
2018-12-10 12:50:34.6421,172.8,17.1,10,9.9,0.1,20.29,65,-830,-830,0,10,10
2018-12-10 12:50:34.8921,172.8,17.1,10,9.9,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 12:50:35.1420,172.8,17.1,10,9.9,0.1,20.32,1,684.3,0,29.5,10,10
2018-12-10 12:50:35.3921,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,29.5,10,10
2018-12-10 12:50:35.6421,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:35.8922,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:36.1422,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:36.3922,172.8,17.1,10,9.9,0,20.32,67,28.4,28.4,0,10,10
2018-12-10 12:50:36.6422,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:36.8922,172.8,17.1,10,9.9,0,20.32,6,-840,28.4,3.5,10,10
2018-12-10 12:50:37.1423,172.8,17.1,10,9.9,0,20.32,7,-830,28.4,3.5,10,10
2018-12-10 12:50:37.3923,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:37.6423,172.8,17.1,10,9.9,0,20.32,2,684.4,0,29.5,10,10
2018-12-10 12:50:37.8923,172.8,17.1,10,9.9,0,20.31,61,686.7,682,0,10,10
2018-12-10 12:50:38.1423,172.8,17.1,10,9.9,0.1,20.34,62,425,425,0,10,10
2018-12-10 12:50:38.3923,172.8,17.1,10,9.9,0,20.29,64,8.1,8.2,0,10,10
2018-12-10 12:50:38.6422,172.8,17.1,10,9.9,0.1,20.31,3,684.4,0,27.5,10,10
2018-12-10 12:50:38.8922,172.8,17.1,10,9.9,0.1,20.33,4,684.4,0,27.5,10,10
2018-12-10 12:50:39.1422,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:39.3922,172.8,17.1,10,9.9,0.1,20.33,66,5160,5160,0,10,10
2018-12-10 12:50:39.6422,172.8,17.1,10,9.9,0.1,20.33,1,684.4,0,29.5,10,10
2018-12-10 12:50:39.8922,172.8,17.1,10,9.9,0.1,20.32,2,684.4,0,29.5,10,10
2018-12-10 12:50:40.1422,172.8,17.1,10,9.9,0,20.31,65,-830,-830,0,10,10
2018-12-10 12:50:40.3922,172.8,17.1,10,9.9,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 12:50:40.6422,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:40.8922,172.8,17.1,10,9.9,0,20.32,67,28.2,28.2,0,10,10
2018-12-10 12:50:41.1422,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:41.3923,172.8,17.1,10,9.9,0,20.33,6,-840,28.2,3.5,10,10
2018-12-10 12:50:41.6422,172.8,17.1,10,9.9,0,20.47,7,-830,28.2,3.5,10,10
2018-12-10 12:50:41.8922,172.8,17.1,10,9.9,0,20.33,1,684.4,0,29.5,10,10
2018-12-10 12:50:42.1421,172.8,17.1,10,9.9,0,20.32,2,684.4,0,29.5,10,10
2018-12-10 12:50:42.3921,172.8,17.1,10,9.9,0,20.33,61,686.9,682.1,0,10,10
2018-12-10 12:50:42.6421,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:50:42.8921,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:50:43.1422,172.8,17.1,10,9.9,0.1,20.32,3,684.4,0,27.5,10,10
2018-12-10 12:50:43.3922,172.8,17.1,10,9.9,0.1,20.32,4,684.5,0,27.5,10,10
2018-12-10 12:50:43.6422,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:50:43.8922,172.8,17.1,10,9.9,0.1,20.31,66,5160,5160,0,10,10
2018-12-10 12:50:44.1422,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:44.3923,172.8,17.1,10,9.9,0,20.32,2,684.5,0,29.5,10,10
2018-12-10 12:50:44.6423,172.8,17.1,10,9.9,0,20.32,65,-830,-840,0,10,10
2018-12-10 12:50:44.8923,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:45.1423,172.8,17.1,10,9.9,0,20.47,63,50,50,0,10,10
2018-12-10 12:50:45.3923,172.8,17.1,10,9.9,0,20.34,67,28.1,28.1,0,10,10
2018-12-10 12:50:45.6423,172.8,17.1,10,9.9,0,20.35,52,3.5,3.46,0,10,10
2018-12-10 12:50:45.8923,172.8,17.1,10,9.9,0,20.32,6,-840,28.1,3.5,10,10
2018-12-10 12:50:46.1423,172.8,17.1,10,9.9,0,20.32,7,-830,28.1,3.5,10,10
2018-12-10 12:50:46.3923,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:46.6423,172.8,17.1,10,9.9,0,20.33,2,684.5,0,29.5,10,10
2018-12-10 12:50:46.8923,172.8,17.1,10,9.9,0,20.32,61,686.8,682.1,0,10,10
2018-12-10 12:50:47.1423,172.8,17.1,10,9.9,0.1,20.31,62,425,425,0,10,10
2018-12-10 12:50:47.3923,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:50:47.6424,172.8,17.1,10,9.9,0,20.31,3,684.4,0,27.5,10,10
2018-12-10 12:50:47.8924,172.8,17.1,10,9.9,0.1,20.32,4,684.5,0,27.5,10,10
2018-12-10 12:50:48.1424,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:50:48.3924,172.8,17.1,10,9.9,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:50:48.6424,172.8,17.1,10,9.9,0,20.31,1,684.4,0,29.5,10,10
2018-12-10 12:50:48.8924,172.8,17.1,10,9.9,0,20.32,2,684.5,0,29.5,10,10
2018-12-10 12:50:49.1424,172.8,17.1,10,9.9,0,20.33,65,-840,-830,0,10,10
2018-12-10 12:50:49.3924,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:49.6424,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 12:50:49.8924,172.8,17.1,10,9.9,0,20.32,67,27.9,27.9,0,10,10
2018-12-10 12:50:50.1424,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:50.3924,172.8,17.1,10,9.9,0,20.31,6,-840,27.9,3.5,10,10
2018-12-10 12:50:50.6424,172.8,17.1,10,9.9,0.1,20.33,7,-840,27.9,3.5,10,10
2018-12-10 12:50:50.8924,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:51.1424,172.8,17.1,10,9.9,0,20.32,2,684.4,0,29.5,10,10
2018-12-10 12:50:51.3924,172.8,17.1,10,9.9,0,20.33,61,686.9,682.1,0,10,10
2018-12-10 12:50:51.6424,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:50:51.8924,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:50:52.1424,172.8,17.1,10,9.9,0.1,20.32,3,684.4,0,27.5,10,10
2018-12-10 12:50:52.3924,172.8,17.1,10,9.9,0.1,20.33,4,684.4,0,27.5,10,10
2018-12-10 12:50:52.6424,172.8,17.1,10,9.9,0.1,20.33,65,-850,-850,0,10,10
2018-12-10 12:50:52.8923,172.8,17.1,10,9.9,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:50:53.1423,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:53.3923,172.8,17.1,10,9.9,0,20.32,2,684.4,0,29.5,10,10
2018-12-10 12:50:53.6423,172.8,17.1,10,9.9,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:50:53.8924,172.8,17.1,10,9.9,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:50:54.1424,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:54.3924,172.8,17.1,10,9.9,0,20.32,67,27.8,27.8,0,10,10
2018-12-10 12:50:54.6425,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:50:54.8925,172.8,17.1,10,9.9,0,20.32,6,-850,27.8,3.5,10,10
2018-12-10 12:50:55.1425,172.8,17.1,10,9.9,0,20.32,7,-840,27.8,3.5,10,10
2018-12-10 12:50:55.3925,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:55.6424,172.8,17.1,10,9.9,0,20.33,2,684.4,0,29.5,10,10
2018-12-10 12:50:55.8924,172.8,17.1,10,9.9,0,20.34,61,687,682.2,0,10,10
2018-12-10 12:50:56.1424,172.8,17.1,10,9.9,0,20.3,62,425,425,0,10,10
2018-12-10 12:50:56.3924,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:50:56.6424,172.8,17.1,10,9.9,0,20.32,3,684.4,0,27.5,10,10
2018-12-10 12:50:56.8925,172.8,17.1,10,9.9,0.1,20.32,4,684.4,0,27.5,10,10
2018-12-10 12:50:57.1425,172.8,17.1,10,9.9,0.1,20.31,65,-840,-840,0,10,10
2018-12-10 12:50:57.3924,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:50:57.6424,172.8,17.1,10,9.9,0,20.32,1,684.4,0,29.5,10,10
2018-12-10 12:50:57.8924,172.8,17.1,10,9.9,0,20.32,2,684.5,0,29.5,10,10
2018-12-10 12:50:58.1424,172.8,17.1,10,9.9,0,20.32,65,-840,-830,0,10,10
2018-12-10 12:50:58.3924,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:50:58.6424,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:50:58.8924,172.8,17.1,10,9.9,0,20.32,67,27.7,27.7,0,10,10
2018-12-10 12:50:59.1424,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:50:59.3924,172.8,17.1,10,9.9,0,20.3,6,-840,27.6,3.5,10,10
2018-12-10 12:50:59.6425,172.8,17.1,10,9.9,0,20.33,7,-830,27.7,3.5,10,10
2018-12-10 12:50:59.8925,172.8,17.1,10,9.9,0,20.33,1,684.5,0,29.5,10,10
2018-12-10 12:51:00.1425,172.8,17.1,10,9.9,0,20.31,2,684.5,0,29.5,10,10
2018-12-10 12:51:00.3925,172.8,17.1,10,9.9,0,20.33,61,686.9,682.2,0,10,10
2018-12-10 12:51:00.6425,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 12:51:00.8924,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:01.1424,172.8,17.1,10,9.9,0.1,20.31,3,684.5,0,27.5,10,10
2018-12-10 12:51:01.3925,172.8,17.1,10,9.9,0.1,20.32,4,684.5,0,27.5,10,10
2018-12-10 12:51:01.6425,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:01.8925,172.8,17.1,10,9.9,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:51:02.1425,172.8,17.1,10,9.9,0,20.32,1,684.5,0,29.5,10,10
2018-12-10 12:51:02.3925,172.8,17.1,10,9.9,0.1,20.32,2,684.5,0,29.5,10,10
2018-12-10 12:51:02.6425,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:02.8925,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:03.1425,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 12:51:03.3925,172.8,17.1,10,9.9,0,20.32,67,27.5,27.6,0,10,10
2018-12-10 12:51:03.6426,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:03.8926,172.8,17.1,10,9.9,0,20.33,6,-840,27.5,3.5,10,10
2018-12-10 12:51:04.1426,172.8,17.1,10,9.9,0,20.33,7,-840,27.5,3.5,10,10
2018-12-10 12:51:04.3926,172.8,17.1,10,9.9,0,20.32,1,684.5,0,29.5,10,10
2018-12-10 12:51:04.6426,172.8,17.1,10,9.9,0,20.32,2,684.5,0,29.5,10,10
2018-12-10 12:51:04.8925,172.8,17.1,10,9.9,0,20.33,61,687,682.1,0,10,10
2018-12-10 12:51:05.1425,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:05.3925,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:51:05.6425,172.8,17.1,10,9.9,0.1,20.32,3,684.5,0,27.5,10,10
2018-12-10 12:51:05.8925,172.8,17.1,10,9.9,0.1,20.32,4,684.6,0,27.5,10,10
2018-12-10 12:51:06.1425,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:51:06.3925,172.8,17.1,10,9.9,0.1,20.33,66,5150,5150,0,10,10
2018-12-10 12:51:06.6425,172.8,17.1,10,9.9,0.1,20.32,1,684.5,0,29.5,10,10
2018-12-10 12:51:06.8925,172.8,17.1,10,9.9,0,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:07.1425,172.8,17.1,10,9.9,0,20.33,65,-830,-830,0,10,10
2018-12-10 12:51:07.3925,172.8,17.1,10,9.9,0,20.39,51,3.5,3.46,0,10,10
2018-12-10 12:51:07.6425,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 12:51:07.8925,172.8,17.1,10,9.9,0,20.32,67,27.4,27.4,0,10,10
2018-12-10 12:51:08.1425,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:08.3925,172.8,17.1,10,9.9,0,20.32,6,-830,27.4,3.5,10,10
2018-12-10 12:51:08.6425,172.8,17.1,10,9.9,0,20.33,7,-830,27.4,3.5,10,10
2018-12-10 12:51:08.8925,172.8,17.1,10,9.9,0,20.32,1,684.5,0,29.5,10,10
2018-12-10 12:51:09.1425,172.8,17.1,10,9.9,0,20.31,2,684.6,0,29.5,10,10
2018-12-10 12:51:09.3925,172.8,17.1,10,9.9,0,20.32,61,686.9,682.2,0,10,10
2018-12-10 12:51:09.6426,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:51:09.8926,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:10.1426,172.8,17.1,10,9.9,0.1,20.32,3,684.5,0,27.5,10,10
2018-12-10 12:51:10.3926,172.8,17.1,10,9.9,0.1,20.29,4,684.6,0,27.5,10,10
2018-12-10 12:51:10.6426,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:51:10.8926,172.8,17.1,10,9.9,0,20.22,66,5150,5150,0,10,10
2018-12-10 12:51:11.1426,172.8,17.1,10,9.9,0.1,20.33,1,684.5,0,29.5,10,10
2018-12-10 12:51:11.3926,172.8,17.1,10,9.9,0.1,20.33,2,684.6,0,29.5,10,10
2018-12-10 12:51:11.6426,172.8,17.1,10,9.9,0,20.32,65,-830,-840,0,10,10
2018-12-10 12:51:11.8926,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:12.1426,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:51:12.3925,172.8,17.1,10,9.9,0,20.33,67,27.3,27.3,0,10,10
2018-12-10 12:51:12.6426,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:12.8926,172.8,17.1,10,9.9,0,20.32,6,-840,27.3,3.5,10,10
2018-12-10 12:51:13.1426,172.8,17.1,10,9.9,0,20.32,7,-840,27.3,3.5,10,10
2018-12-10 12:51:13.3927,172.8,17.1,10,9.9,0,20.33,1,684.6,0,29.5,10,10
2018-12-10 12:51:13.6426,172.8,17.1,10,9.9,0,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:13.8926,172.8,17.1,10,9.9,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 12:51:14.1426,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 12:51:14.3926,172.8,17.1,10,9.9,0,20.17,64,8,8.2,0,10,10
2018-12-10 12:51:14.6426,172.8,17.1,10,9.9,0.1,20.32,3,684.6,0,27.5,10,10
2018-12-10 12:51:14.8926,172.8,17.1,10,9.9,0.1,20.32,4,684.6,0,27.5,10,10
2018-12-10 12:51:15.1426,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:15.3927,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:51:15.6427,172.8,17.1,10,9.9,0.1,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:15.8926,172.8,17.1,10,9.9,0.1,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:16.1426,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:16.3926,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:16.6426,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:51:16.8927,172.8,17.1,10,9.9,0,20.32,67,27.2,27.2,0,10,10
2018-12-10 12:51:17.1427,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:17.3927,172.8,17.1,10,9.9,0,20.32,6,-850,27.2,3.5,10,10
2018-12-10 12:51:17.6427,172.8,17.1,10,9.9,0,20.32,7,-840,27.2,3.5,10,10
2018-12-10 12:51:17.8927,172.8,17.1,10,9.9,0,20.33,1,684.6,0,29.5,10,10
2018-12-10 12:51:18.1427,172.8,17.1,10,9.9,0,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:18.3927,172.8,17.1,10,9.9,0,20.32,61,687.1,682.4,0,10,10
2018-12-10 12:51:18.6427,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:51:18.8927,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:19.1427,172.8,17.1,10,9.9,0,20.31,3,684.6,0,27.5,10,10
2018-12-10 12:51:19.3927,172.8,17.1,10,9.9,0,20.28,4,684.6,0,27.5,10,10
2018-12-10 12:51:19.6427,172.8,17.1,10,9.9,0.1,20.33,65,-850,-850,0,10,10
2018-12-10 12:51:19.8927,172.8,17.1,10,9.9,0,20.34,66,5150,5150,0,10,10
2018-12-10 12:51:20.1426,172.8,17.1,10,9.9,0.1,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:20.3926,172.8,17.1,10,9.9,0.1,20.31,2,684.6,0,29.5,10,10
2018-12-10 12:51:20.6425,172.8,17.1,10,9.9,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 12:51:20.8926,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:21.1426,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 12:51:21.3926,172.8,17.1,10,9.9,0,20.32,67,27.1,27.1,0,10,10
2018-12-10 12:51:21.6427,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:21.8927,172.8,17.1,10,9.9,0,20.32,6,-850,27.1,3.5,10,10
2018-12-10 12:51:22.1427,172.8,17.1,10,9.9,0,20.31,7,-850,27.1,3.5,10,10
2018-12-10 12:51:22.3927,172.8,17.1,10,9.9,0,20.33,1,684.6,0,29.5,10,10
2018-12-10 12:51:22.6427,172.8,17.1,10,9.9,0,20.33,2,684.6,0,29.5,10,10
2018-12-10 12:51:22.8927,172.8,17.1,10,9.9,0,20.29,61,687.1,682.2,0,10,10
2018-12-10 12:51:23.1427,172.8,17.1,10,9.9,0,20.3,62,425,425,0,10,10
2018-12-10 12:51:23.3927,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:23.6426,172.8,17.1,10,9.9,0.1,20.32,3,684.6,0,27.5,10,10
2018-12-10 12:51:23.8927,172.8,17.1,10,9.9,0.1,20.33,4,684.6,0,27.5,10,10
2018-12-10 12:51:24.1427,172.8,17.1,10,9.9,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 12:51:24.3927,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:51:24.6427,172.8,17.1,10,9.9,0.1,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:24.8927,172.8,17.1,10,9.9,0,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:25.1427,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:25.3927,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:25.6427,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 12:51:25.8927,172.8,17.1,10,9.9,0.1,20.32,67,27,27,0,10,10
2018-12-10 12:51:26.1427,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:26.3927,172.8,17.1,10,9.9,0,20.33,6,-840,27,3.5,10,10
2018-12-10 12:51:26.6427,172.8,17.1,10,9.9,0,20.33,7,-840,27,3.5,10,10
2018-12-10 12:51:26.8927,172.8,17.1,10,9.9,0,20.31,1,684.6,0,29.5,10,10
2018-12-10 12:51:27.1428,172.8,17.1,10,9.9,0,20.29,2,684.6,0,29.5,10,10
2018-12-10 12:51:27.3928,172.8,17.1,10,9.9,0,20.31,61,687.1,682.3,0,10,10
2018-12-10 12:51:27.6428,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:27.8928,172.8,17.1,10,9.9,0,20.35,64,8,8.2,0,10,10
2018-12-10 12:51:28.1428,172.8,17.1,10,9.9,0.1,20.3,3,684.6,0,27.5,10,10
2018-12-10 12:51:28.3928,172.8,17.1,10,9.9,0.1,20.32,4,684.6,0,27.5,10,10
2018-12-10 12:51:28.6427,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:28.8927,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:51:29.1427,172.8,17.1,10,9.9,0.1,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:29.3927,172.8,17.1,10,9.9,0.1,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:29.6427,172.8,17.1,10,9.9,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 12:51:29.8927,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:30.1428,172.8,17.1,10,9.9,0,20.45,63,50,50,0,10,10
2018-12-10 12:51:30.3928,172.8,17.1,10,9.9,0,20.33,67,26.9,27,0,10,10
2018-12-10 12:51:30.6428,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:51:30.8928,172.8,17.1,10,9.9,0,20.32,6,-840,26.9,3.5,10,10
2018-12-10 12:51:31.1428,172.8,17.1,10,9.9,0,20.32,7,-840,26.9,3.5,10,10
2018-12-10 12:51:31.3928,172.8,17.1,10,9.9,0,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:31.6428,172.8,17.1,10,9.9,0,20.32,2,684.6,0,29.5,10,10
2018-12-10 12:51:31.8928,172.8,17.1,10,9.9,0,20.31,61,687.1,682.3,0,10,10
2018-12-10 12:51:32.1428,172.8,17.1,10,9.9,0,20.3,62,425,425,0,10,10
2018-12-10 12:51:32.3928,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:51:32.6428,172.8,17.1,10,9.9,0,20.32,3,684.6,0,27.5,10,10
2018-12-10 12:51:32.8928,172.8,17.1,10,9.9,0.1,20.31,4,684.6,0,27.5,10,10
2018-12-10 12:51:33.1428,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:51:33.3928,172.8,17.1,10,9.9,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:51:33.6428,172.8,17.1,10,9.9,0.1,20.33,1,684.6,0,29.5,10,10
2018-12-10 12:51:33.8928,172.8,17.1,10,9.9,0.1,20.3,2,684.6,0,29.5,10,10
2018-12-10 12:51:34.1428,172.8,17.1,10,9.9,0,20.31,65,-830,-830,0,10,10
2018-12-10 12:51:34.3928,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:34.6428,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 12:51:34.8928,172.8,17.1,10,9.9,0,20.32,67,26.8,26.9,0,10,10
2018-12-10 12:51:35.1429,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:35.3929,172.8,17.1,10,9.9,0,20.32,6,-840,26.8,3.5,10,10
2018-12-10 12:51:35.6429,172.8,17.1,10,9.9,0,20.3,7,-830,26.9,3.5,10,10
2018-12-10 12:51:35.8929,172.8,17.1,10,9.9,0,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:36.1429,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:36.3929,172.8,17.1,10,9.9,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 12:51:36.6428,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:36.8928,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:37.1428,172.8,17.1,10,9.9,0,20.29,3,684.6,0,27.5,10,10
2018-12-10 12:51:37.3928,172.8,17.1,10,9.9,0.1,20.36,4,684.7,0,27.5,10,10
2018-12-10 12:51:37.6427,172.8,17.1,10,9.9,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 12:51:37.8927,172.8,17.1,10,9.9,0,20.32,66,5150,5150,0,10,10
2018-12-10 12:51:38.1427,172.8,17.1,10,9.9,0,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:38.3927,172.8,17.1,10,9.9,0.1,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:51:38.6428,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:51:38.8928,172.8,17.1,10,9.9,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:51:39.1428,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:51:39.3928,172.8,17.1,10,9.9,0,20.32,67,26.7,26.8,0,10,10
2018-12-10 12:51:39.6429,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:39.8929,172.8,17.1,10,9.9,0,20.32,6,-830,26.7,3.5,10,10
2018-12-10 12:51:40.1429,172.8,17.1,10,9.9,0,20.33,7,-830,26.8,3.5,10,10
2018-12-10 12:51:40.3929,172.8,17.1,10,9.9,0,20.32,1,684.6,0,29.5,10,10
2018-12-10 12:51:40.6429,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:40.8929,172.8,17.1,10,9.9,0,20.45,61,687.1,682.3,0,10,10
2018-12-10 12:51:41.1428,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:51:41.3929,172.8,17.1,10,9.9,0,20.33,64,8,8.2,0,10,10
2018-12-10 12:51:41.6429,172.8,17.1,10,9.9,0,20.31,3,684.7,0,27.5,10,10
2018-12-10 12:51:41.8929,172.8,17.1,10,9.9,0,20.32,4,684.7,0,27.5,10,10
2018-12-10 12:51:42.1429,172.8,17.1,10,9.9,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 12:51:42.3929,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:51:42.6429,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:51:42.8929,172.8,17.1,10,9.9,0.1,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:43.1429,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:51:43.3929,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:43.6429,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 12:51:43.8929,172.8,17.1,10,9.9,0,20.32,67,26.6,26.7,0,10,10
2018-12-10 12:51:44.1429,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:44.3929,172.8,17.1,10,9.9,0,20.32,6,-840,26.6,3.5,10,10
2018-12-10 12:51:44.6429,172.8,17.1,10,9.9,0,20.29,7,-830,26.7,3.5,10,10
2018-12-10 12:51:44.8929,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
