Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:51:45.1429,172.8,17.1,10,9.9,0,20.31,2,684.7,0,29.5,10,10
2018-12-10 12:51:45.3929,172.8,17.1,10,9.9,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 12:51:45.6429,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:45.8929,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:46.1429,172.8,17.1,10,9.9,0,20.33,3,684.7,0,27.5,10,10
2018-12-10 12:51:46.3929,172.8,17.1,10,9.9,0.1,20.32,4,684.7,0,27.5,10,10
2018-12-10 12:51:46.6429,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:51:46.8930,172.8,17.1,10,9.9,0,20.31,66,5150,5150,0,10,10
2018-12-10 12:51:47.1430,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:51:47.3929,172.8,17.1,10,9.9,0.1,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:47.6429,172.8,17.1,10,9.9,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 12:51:47.8929,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:51:48.1429,172.8,17.1,10,9.9,0,20.34,63,50,50,0,10,10
2018-12-10 12:51:48.3929,172.8,17.1,10,9.9,0.1,20.35,67,26.6,26.6,0,10,10
2018-12-10 12:51:48.6429,172.8,17.1,10,9.9,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 12:51:48.8929,172.8,17.1,10,9.9,0,20.32,6,-840,26.6,3.5,10,10
2018-12-10 12:51:49.1429,172.8,17.1,10,9.9,0,20.32,7,-840,26.6,3.5,10,10
2018-12-10 12:51:49.3930,172.8,17.1,10,9.9,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:51:49.6430,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:49.8930,172.8,17.1,10,9.9,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:51:50.1430,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:50.3930,172.8,17.1,10,9.9,0,20.3,64,8,8.2,0,10,10
2018-12-10 12:51:50.6430,172.8,17.1,10,9.9,0,20.33,3,684.7,0,27.5,10,10
2018-12-10 12:51:50.8930,172.8,17.1,10,9.9,0,20.33,4,684.7,0,27.5,10,10
2018-12-10 12:51:51.1430,172.8,17.1,10,9.9,0,20.32,65,-830,-840,0,10,10
2018-12-10 12:51:51.3930,172.8,17.1,10,9.9,0,20.33,66,5160,5160,0,10,10
2018-12-10 12:51:51.6430,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:51:51.8930,172.8,17.1,10,9.9,0.1,20.37,2,684.7,0,29.5,10,10
2018-12-10 12:51:52.1431,172.8,17.1,10,9.9,0.1,20.3,65,-830,-840,0,10,10
2018-12-10 12:51:52.3931,172.8,17.1,10,9.9,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 12:51:52.6430,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:51:52.8930,172.8,17.1,10,9.9,0.1,20.31,67,26.5,26.6,0,10,10
2018-12-10 12:51:53.1430,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:51:53.3929,172.8,17.1,10,9.9,0,20.33,6,-840,26.5,3.5,10,10
2018-12-10 12:51:53.6429,172.8,17.1,10,9.9,0,20.32,7,-840,26.6,3.5,10,10
2018-12-10 12:51:53.8930,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:51:54.1430,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:54.3930,172.8,17.1,10,9.9,0,20.31,61,687.1,682.2,0,10,10
2018-12-10 12:51:54.6430,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:51:54.8929,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:51:55.1429,172.8,17.1,10,9.9,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:51:55.3929,172.8,17.1,10,9.9,0.1,20.31,4,684.7,0,27.5,10,10
2018-12-10 12:51:55.6430,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:51:55.8930,172.8,17.1,10,9.9,0,20.32,66,5160,5160,0,10,10
2018-12-10 12:51:56.1430,172.8,17.1,10,9.9,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:51:56.3930,172.8,17.1,10,9.9,0,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:51:56.6430,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:51:56.8930,172.8,17.1,10,9.9,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:51:57.1430,172.8,17.1,10,9.9,0.1,20.3,63,50,50,0,10,10
2018-12-10 12:51:57.3930,172.8,17.1,10,9.9,0.1,20.32,67,26.4,26.5,0,10,10
2018-12-10 12:51:57.6430,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:51:57.8930,172.8,17.1,10,9.9,0,20.32,6,-830,26.4,3.5,10,10
2018-12-10 12:51:58.1430,172.8,17.1,10,9.9,0,20.32,7,-830,26.5,3.5,10,10
2018-12-10 12:51:58.3931,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:51:58.6430,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:51:58.8930,172.8,17.1,10,9.9,0,20.32,61,687.1,682.3,0,10,10
2018-12-10 12:51:59.1430,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:51:59.3930,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:51:59.6430,172.8,17.1,10,9.9,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:51:59.8930,172.8,17.1,10,9.9,0,20.33,4,684.7,0,27.5,10,10
2018-12-10 12:52:00.1431,172.8,17.1,10,9.9,0,20.31,65,-840,-840,0,10,10
2018-12-10 12:52:00.3931,172.8,17.1,10,9.9,0,20.32,66,5160,5160,0,10,10
2018-12-10 12:52:00.6431,172.8,17.1,10,9.9,0.1,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:52:00.8931,172.8,17.1,10,9.9,0,20.31,2,684.7,0,29.5,10,10
2018-12-10 12:52:01.1431,172.8,17.1,10,9.9,0.1,20.41,65,-830,-830,0,10,10
2018-12-10 12:52:01.3931,172.8,17.1,10,9.9,0,20.34,51,3.5,3.46,0,10,10
2018-12-10 12:52:01.6431,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 12:52:01.8931,172.8,17.1,10,9.9,0.1,20.32,67,26.3,26.4,0,10,10
2018-12-10 12:52:02.1432,172.8,17.1,10,9.9,0.1,20.31,52,3.5,3.46,0,10,10
2018-12-10 12:52:02.3932,172.8,17.1,10,9.9,0.1,20.32,6,-830,26.3,3.5,10,10
2018-12-10 12:52:02.6432,172.8,17.1,10,9.9,0,20.32,7,-830,26.4,3.5,10,10
2018-12-10 12:52:02.8932,172.8,17.1,10,9.9,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:52:03.1432,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:03.3931,172.8,17.1,10,9.9,0,20.33,61,687.1,682.3,0,10,10
2018-12-10 12:52:03.6431,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:52:03.8931,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:52:04.1431,172.8,17.1,10,9.9,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:04.3931,172.8,17.1,10,9.9,0,20.33,4,684.7,0,27.5,10,10
2018-12-10 12:52:04.6431,172.8,17.1,10,9.9,0,20.31,65,-840,-830,0,10,10
2018-12-10 12:52:04.8931,172.8,17.1,10,9.9,0,20.35,66,5160,5160,0,10,10
2018-12-10 12:52:05.1431,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:05.3931,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:05.6431,172.8,17.1,10,9.9,0,20.31,65,-830,-830,0,10,10
2018-12-10 12:52:05.8931,172.8,17.1,10,9.9,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 12:52:06.1431,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:52:06.3931,172.8,17.1,10,9.9,0.1,20.32,67,26.3,26.4,0,10,10
2018-12-10 12:52:06.6431,172.8,17.1,10,9.9,0.1,20.3,52,3.5,3.46,0,10,10
2018-12-10 12:52:06.8931,172.8,17.1,10,9.9,0,20.31,6,-830,26.3,3.5,10,10
2018-12-10 12:52:07.1431,172.8,17.1,10,9.9,0.1,20.32,7,-840,26.4,3.5,10,10
2018-12-10 12:52:07.3931,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:07.6431,172.8,17.1,10,9.9,0.1,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:07.8931,172.8,17.1,10,9.9,0.1,20.32,61,687.1,682.2,0,10,10
2018-12-10 12:52:08.1431,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:52:08.3930,172.8,17.1,10,9.9,0,20.29,64,8,8.2,0,10,10
2018-12-10 12:52:08.6430,172.8,17.1,10,9.9,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:08.8930,172.8,17.1,10,9.9,0,20.31,4,684.7,0,27.5,10,10
2018-12-10 12:52:09.1431,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:09.3931,172.8,17.1,10,9.9,0,20.32,66,5170,5170,0,10,10
2018-12-10 12:52:09.6431,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:09.8931,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:10.1431,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:10.3931,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:10.6431,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 12:52:10.8931,172.8,17.1,10,9.9,0,20.31,67,26.2,26.3,0,10,10
2018-12-10 12:52:11.1431,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:52:11.3931,172.8,17.1,10,9.9,0.1,20.35,6,-840,26.2,3.5,10,10
2018-12-10 12:52:11.6431,172.8,17.1,10,9.9,0.1,20.32,7,-840,26.3,3.5,10,10
2018-12-10 12:52:11.8931,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:12.1431,172.8,17.1,10,9.9,0.1,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:52:12.3931,172.8,17.1,10,9.9,0.1,20.31,61,687.1,682.3,0,10,10
2018-12-10 12:52:12.6432,172.8,17.1,10,9.9,0.1,20.29,62,425,425,0,10,10
2018-12-10 12:52:12.8932,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:13.1432,172.8,17.1,10,9.9,0.1,20.33,3,684.7,0,27.5,10,10
2018-12-10 12:52:13.3932,172.8,17.1,10,9.9,0,20.31,4,684.7,0,27.5,10,10
2018-12-10 12:52:13.6432,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:13.8932,172.8,17.1,10,9.9,0,20.3,66,5170,5170,0,10,10
2018-12-10 12:52:14.1432,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:14.3932,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:14.6432,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:14.8932,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:15.1432,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:52:15.3932,172.8,17.1,10,9.9,0,20.3,67,26.2,26.3,0,10,10
2018-12-10 12:52:15.6432,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:15.8932,172.8,17.1,10,9.9,0,20.32,6,-840,26.2,3.5,10,10
2018-12-10 12:52:16.1432,172.8,17.1,10,9.9,0,20.33,7,-840,26.2,3.5,10,10
2018-12-10 12:52:16.3932,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:16.6432,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:16.8932,172.8,17.1,10,9.9,0.1,20.33,61,687.1,682.4,0,10,10
2018-12-10 12:52:17.1432,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:52:17.3932,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:52:17.6432,172.8,17.1,10,9.9,0.1,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:17.8932,172.8,17.1,10,9.9,0,20.33,4,684.7,0,27.5,10,10
2018-12-10 12:52:18.1432,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:52:18.3932,172.8,17.1,10,9.9,0,20.31,66,5170,5170,0,10,10
2018-12-10 12:52:18.6432,172.8,17.1,10,9.9,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:52:18.8933,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:19.1433,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:19.3933,172.8,17.1,10,9.9,0,20.42,51,3.5,3.46,0,10,10
2018-12-10 12:52:19.6433,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:52:19.8933,172.8,17.1,10,9.9,0,20.32,67,26.1,26.2,0,10,10
2018-12-10 12:52:20.1433,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:20.3933,172.8,17.1,10,9.9,0,20.33,6,-840,26.1,3.5,10,10
2018-12-10 12:52:20.6433,172.8,17.1,10,9.9,0,20.32,7,-840,26.2,3.5,10,10
2018-12-10 12:52:20.8933,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:21.1432,172.8,17.1,10,9.9,0.1,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:52:21.3933,172.8,17.1,10,9.9,0.1,20.31,61,687.1,682.4,0,10,10
2018-12-10 12:52:21.6433,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:52:21.8933,172.8,17.1,10,9.9,0.1,20.3,64,8,8.2,0,10,10
2018-12-10 12:52:22.1433,172.8,17.1,10,9.9,0.1,20.42,3,684.7,0,27.5,10,10
2018-12-10 12:52:22.3933,172.8,17.1,10,9.9,0.1,20.29,4,684.7,0,27.5,10,10
2018-12-10 12:52:22.6433,172.8,17.1,10,9.9,0,20.33,65,-840,-840,0,10,10
2018-12-10 12:52:22.8933,172.8,17.1,10,9.9,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 12:52:23.1433,172.8,17.1,10,9.9,0,20.33,1,684.7,0,29.5,10,10
2018-12-10 12:52:23.3933,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:23.6433,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:23.8933,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:24.1433,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:52:24.3933,172.8,17.1,10,9.9,0,20.31,67,26,26.1,0,10,10
2018-12-10 12:52:24.6433,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:52:24.8934,172.8,17.1,10,9.9,0,20.31,6,-840,26,3.5,10,10
2018-12-10 12:52:25.1434,172.8,17.1,10,9.9,0,20.32,7,-840,26.1,3.5,10,10
2018-12-10 12:52:25.3934,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:25.6434,172.8,17.1,10,9.9,0,20.3,2,684.7,0,29.5,10,10
2018-12-10 12:52:25.8934,172.8,17.1,10,9.9,0,20.3,61,687.3,682.4,0,10,10
2018-12-10 12:52:26.1434,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 12:52:26.3934,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:52:26.6434,172.8,17.1,10,9.9,0.1,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:26.8934,172.8,17.1,10,9.9,0.1,20.33,4,684.7,0,27.5,10,10
2018-12-10 12:52:27.1434,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:27.3934,172.8,17.1,10,9.9,0.1,20.29,66,5170,5170,0,10,10
2018-12-10 12:52:27.6434,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:27.8934,172.8,17.1,10,9.9,0,20.32,2,684.7,0,29.5,10,10
2018-12-10 12:52:28.1434,172.8,17.1,10,9.9,0,20.31,65,-850,-850,0,10,10
2018-12-10 12:52:28.3934,172.8,17.1,10,9.9,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 12:52:28.6434,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 12:52:28.8934,172.8,17.1,10,9.9,0,20.32,67,26,26.1,0,10,10
2018-12-10 12:52:29.1434,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:29.3934,172.8,17.1,10,9.9,0,20.48,6,-850,26,3.5,10,10
2018-12-10 12:52:29.6434,172.8,17.1,10,9.9,0,20.33,7,-850,26.1,3.5,10,10
2018-12-10 12:52:29.8933,172.8,17.1,10,9.9,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:30.1433,172.8,17.1,10,9.9,0,20.31,2,684.7,0,29.5,10,10
2018-12-10 12:52:30.3933,172.8,17.1,10,9.9,0,20.34,61,687.1,682.3,0,10,10
2018-12-10 12:52:30.6433,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 12:52:30.8933,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:31.1434,172.8,17.1,10,9.9,0,20.33,3,684.7,0,27.5,10,10
2018-12-10 12:52:31.3934,172.8,17.1,10,9.9,0,20.32,4,684.7,0,27.5,10,10
2018-12-10 12:52:31.6434,172.8,17.1,10,9.9,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 12:52:31.8934,172.8,17.1,10,9.9,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:52:32.1434,172.8,17.1,10,9.9,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:32.3934,172.8,17.1,10,9.9,0.1,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:52:32.6434,172.8,17.1,10,9.9,0.1,20.32,65,-850,-840,0,10,10
2018-12-10 12:52:32.8934,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:33.1434,172.8,17.1,10,9.9,0,20.34,63,50,50,0,10,10
2018-12-10 12:52:33.3934,172.8,17.1,10,9.9,0,20.33,67,25.9,26,0,10,10
2018-12-10 12:52:33.6434,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:33.8934,172.8,17.1,10,9.9,0,20.34,6,-850,25.9,3.5,10,10
2018-12-10 12:52:34.1434,172.8,17.1,10,9.9,0,20.32,7,-850,26,3.5,10,10
2018-12-10 12:52:34.3934,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:34.6434,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:52:34.8934,172.8,17,10,9.84,0,20.36,61,687.2,682.3,0,10,10
2018-12-10 12:52:35.1434,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:52:35.3934,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:35.6434,172.8,17,10,9.84,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:35.8934,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:52:36.1434,172.8,17,10,9.84,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 12:52:36.3934,172.8,17,10,9.84,0,20.32,66,5170,5160,0,10,10
2018-12-10 12:52:36.6434,172.8,17,10,9.84,0,20.33,1,684.7,0,29.5,10,10
2018-12-10 12:52:36.8934,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:52:37.1434,172.8,17,10,9.84,0.1,20.35,65,-840,-850,0,10,10
2018-12-10 12:52:37.3934,172.8,17,10,9.84,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:52:37.6434,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:52:37.8934,172.8,17,10,9.84,0.1,20.32,67,25.9,26,0,10,10
2018-12-10 12:52:38.1434,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:38.3934,172.8,17,10,9.84,0.1,20.31,6,-840,25.9,3.5,10,10
2018-12-10 12:52:38.6434,172.8,17,10,9.84,0,20.37,7,-850,26,3.5,10,10
2018-12-10 12:52:38.8934,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:39.1435,172.8,17,10,9.84,0,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:52:39.3935,172.8,17,10,9.84,0,20.32,61,687.2,682.4,0,10,10
2018-12-10 12:52:39.6435,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:52:39.8935,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:40.1435,172.8,17,10,9.84,0,20.29,3,684.7,0,27.5,10,10
2018-12-10 12:52:40.3935,172.8,17,10,9.84,0,20.3,4,684.8,0,27.5,10,10
2018-12-10 12:52:40.6435,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:52:40.8935,172.8,17,10,9.84,0,20.32,66,5150,5150,0,10,10
2018-12-10 12:52:41.1435,172.8,17,10,9.84,0,20.3,1,684.7,0,29.5,10,10
2018-12-10 12:52:41.3934,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:52:41.6434,172.8,17,10,9.84,0,20.34,65,-840,-840,0,10,10
2018-12-10 12:52:41.8934,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:42.1435,172.8,17,10,9.84,0,20.34,63,50,50,0,10,10
2018-12-10 12:52:42.3935,172.8,17,10,9.84,0,20.31,67,25.8,26,0,10,10
2018-12-10 12:52:42.6435,172.8,17,10,9.84,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:52:42.8936,172.8,17,10,9.84,0.1,20.32,6,-830,25.8,3.5,10,10
2018-12-10 12:52:43.1435,172.8,17,10,9.84,0,20.32,7,-840,25.9,3.5,10,10
2018-12-10 12:52:43.3935,172.8,17,10,9.84,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:43.6435,172.8,17,10,9.84,0.1,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:52:43.8935,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:52:44.1435,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:52:44.3935,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:44.6435,172.8,17,10,9.84,0,20.34,3,684.7,0,27.5,10,10
2018-12-10 12:52:44.8935,172.8,17,10,9.84,0,20.31,4,684.8,0,27.5,10,10
2018-12-10 12:52:45.1435,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 12:52:45.3935,172.8,17,10,9.84,0,20.34,66,5160,5160,0,10,10
2018-12-10 12:52:45.6435,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:45.8935,172.8,17,10,9.84,0,20.34,2,684.8,0,29.5,10,10
2018-12-10 12:52:46.1435,172.8,17,10,9.84,0,20.31,65,-840,-840,0,10,10
2018-12-10 12:52:46.3935,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:46.6435,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:52:46.8935,172.8,17,10,9.84,0.1,20.32,67,25.8,25.9,0,10,10
2018-12-10 12:52:47.1435,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:47.3935,172.8,17,10,9.84,0,20.32,6,-830,25.8,3.5,10,10
2018-12-10 12:52:47.6436,172.8,17,10,9.84,0.1,20.32,7,-830,25.9,3.5,10,10
2018-12-10 12:52:47.8936,172.8,17,10,9.84,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:48.1436,172.8,17,10,9.84,0.1,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:52:48.3936,172.8,17,10,9.84,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:52:48.6435,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:52:48.8935,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:49.1436,172.8,17,10,9.84,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:49.3936,172.8,17,10,9.84,0,20.17,4,684.7,0,27.5,10,10
2018-12-10 12:52:49.6437,172.8,17,10,9.84,0,20.3,65,-830,-830,0,10,10
2018-12-10 12:52:49.8937,172.8,17,10,9.84,0,20.31,66,5160,5160,0,10,10
2018-12-10 12:52:50.1437,172.8,17,10,9.84,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:52:50.3937,172.8,17,10,9.84,0,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:52:50.6437,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:52:50.8937,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:51.1436,172.8,17,10,9.84,0,20.31,63,50,50,0,10,10
2018-12-10 12:52:51.3936,172.8,17,10,9.84,0,20.32,67,25.8,25.9,0,10,10
2018-12-10 12:52:51.6436,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:51.8936,172.8,17,10,9.84,0,20.35,6,-840,25.7,3.5,10,10
2018-12-10 12:52:52.1436,172.8,17,10,9.84,0,20.32,7,-840,25.9,3.5,10,10
2018-12-10 12:52:52.3936,172.8,17,10,9.84,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:52:52.6436,172.8,17,10,9.84,0,20.33,2,684.7,0,29.5,10,10
2018-12-10 12:52:52.8936,172.8,17,10,9.84,0.1,20.32,61,687.1,682.3,0,10,10
2018-12-10 12:52:53.1436,172.8,17,10,9.84,0.1,20.28,62,425,425,0,10,10
2018-12-10 12:52:53.3936,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:52:53.6436,172.8,17,10,9.84,0.1,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:52:53.8936,172.8,17,10,9.84,0,20.32,4,684.7,0,27.5,10,10
2018-12-10 12:52:54.1436,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:52:54.3936,172.8,17,10,9.84,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:52:54.6437,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:52:54.8937,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:52:55.1437,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:52:55.3937,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:52:55.6437,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 12:52:55.8937,172.8,17,10,9.84,0,20.32,67,25.7,25.8,0,10,10
2018-12-10 12:52:56.1437,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:52:56.3937,172.8,17,10,9.84,0,20.32,6,-840,25.7,3.5,10,10
2018-12-10 12:52:56.6437,172.8,17,10,9.84,0,20.3,7,-830,25.8,3.5,10,10
2018-12-10 12:52:56.8937,172.8,17,10,9.84,0,20.3,1,684.8,0,29.5,10,10
2018-12-10 12:52:57.1437,172.8,17,10,9.84,0,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:52:57.3937,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:52:57.6437,172.8,17,10,9.84,0,20.29,62,425,425,0,10,10
2018-12-10 12:52:57.8937,172.8,17,10,9.84,0,20.33,64,8,8.2,0,10,10
2018-12-10 12:52:58.1437,172.8,17,10,9.84,0,20.33,3,684.8,0,27.5,10,10
2018-12-10 12:52:58.3937,172.8,17,10,9.84,0.1,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:52:58.6437,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:52:58.8937,172.8,17,10,9.84,0.1,20.39,66,5160,5150,0,10,10
2018-12-10 12:52:59.1437,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:52:59.3937,172.8,17,10,9.84,0.1,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:52:59.6437,172.8,17,10,9.84,0,20.31,65,-830,-830,0,10,10
2018-12-10 12:52:59.8937,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:00.1438,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:00.3938,172.8,17,10,9.84,0,20.33,67,25.7,25.8,0,10,10
2018-12-10 12:53:00.6438,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:00.8938,172.8,17,10,9.84,0,20.32,6,-840,25.7,3.5,10,10
2018-12-10 12:53:01.1438,172.8,17,10,9.84,0,20.31,7,-830,25.8,3.5,10,10
2018-12-10 12:53:01.3938,172.8,17,10,9.84,0,20.33,1,684.8,0,29.5,10,10
2018-12-10 12:53:01.6438,172.8,17,10,9.84,0,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:53:01.8937,172.8,17,10,9.84,0,20.33,61,687.2,682.4,0,10,10
2018-12-10 12:53:02.1437,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 12:53:02.3936,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:02.6437,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:02.8937,172.8,17,10,9.84,0,20.33,4,684.8,0,27.5,10,10
2018-12-10 12:53:03.1437,172.8,17,10,9.84,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:53:03.3938,172.8,17,10,9.84,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:53:03.6438,172.8,17,10,9.84,0,20.31,1,684.8,0,29.5,10,10
2018-12-10 12:53:03.8937,172.8,17,10,9.84,0.1,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:04.1437,172.8,17,10,9.84,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 12:53:04.3937,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:04.6437,172.8,17,10,9.84,0.1,20.33,63,50,50,0,10,10
2018-12-10 12:53:04.8937,172.8,17,10,9.84,0,20.31,67,25.6,25.7,0,10,10
2018-12-10 12:53:05.1437,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:05.3937,172.8,17,10,9.84,0.1,20.32,6,-840,25.6,3.5,10,10
2018-12-10 12:53:05.6437,172.8,17,10,9.84,0,20.32,7,-840,25.7,3.5,10,10
2018-12-10 12:53:05.8937,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:06.1437,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:06.3937,172.8,17,10,9.84,0,20.32,61,687.3,682.4,0,10,10
2018-12-10 12:53:06.6437,172.8,17,10,9.84,0,20.35,62,425,425,0,10,10
2018-12-10 12:53:06.8938,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:07.1438,172.8,17,10,9.84,0,20.34,3,684.8,0,27.5,10,10
2018-12-10 12:53:07.3938,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:07.6438,172.8,17,10,9.84,0,20.32,65,-850,-840,0,10,10
2018-12-10 12:53:07.8938,172.8,17,10,9.84,0,20.3,66,5160,5160,0,10,10
2018-12-10 12:53:08.1438,172.8,17,10,9.84,0.1,20.34,1,684.8,0,29.5,10,10
2018-12-10 12:53:08.3938,172.8,17,10,9.84,0,20.31,2,684.8,0,29.5,10,10
2018-12-10 12:53:08.6438,172.8,17,10,9.84,0,20.33,65,-840,-840,0,10,10
2018-12-10 12:53:08.8938,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:09.1438,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:53:09.3938,172.8,17,10,9.84,0,20.32,67,25.6,25.7,0,10,10
2018-12-10 12:53:09.6438,172.8,17,10,9.84,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:53:09.8938,172.8,17,10,9.84,0.1,20.32,6,-840,25.6,3.5,10,10
2018-12-10 12:53:10.1438,172.8,17,10,9.84,0.1,20.3,7,-840,25.7,3.5,10,10
2018-12-10 12:53:10.3938,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:10.6438,172.8,17,10,9.84,0.1,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:53:10.8938,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:53:11.1438,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:53:11.3938,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:11.6439,172.8,17,10,9.84,0,20.34,3,684.8,0,27.5,10,10
2018-12-10 12:53:11.8939,172.8,17,10,9.84,0,20.33,4,684.8,0,27.5,10,10
2018-12-10 12:53:12.1439,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:53:12.3938,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 12:53:12.6438,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:12.8938,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:13.1438,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:53:13.3938,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:13.6438,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 12:53:13.8938,172.8,17,10,9.84,0,20.32,67,25.6,25.7,0,10,10
2018-12-10 12:53:14.1438,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:14.3938,172.8,17,10,9.84,0,20.33,6,-830,25.6,3.5,10,10
2018-12-10 12:53:14.6438,172.8,17,10,9.84,0.1,20.28,7,-830,25.7,3.5,10,10
2018-12-10 12:53:14.8938,172.8,17,10,9.84,0.1,20.34,1,684.8,0,29.5,10,10
2018-12-10 12:53:15.1438,172.8,17,10,9.84,0.1,20.26,2,684.8,0,29.5,10,10
2018-12-10 12:53:15.3938,172.8,17,10,9.84,0.1,20.33,61,687.1,682.4,0,10,10
2018-12-10 12:53:15.6438,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:53:15.8938,172.8,17,10,9.84,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 12:53:16.1438,172.8,17,10,9.84,0.1,20.33,3,684.7,0,27.5,10,10
2018-12-10 12:53:16.3938,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:16.6438,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 12:53:16.8939,172.8,17,10,9.84,0,20.35,66,5150,5150,0,10,10
2018-12-10 12:53:17.1439,172.8,17,10,9.84,0,20.33,1,684.7,0,29.5,10,10
2018-12-10 12:53:17.3939,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:17.6439,172.8,17,10,9.84,0,20.29,65,-840,-840,0,10,10
2018-12-10 12:53:17.8939,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:18.1439,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:18.3939,172.8,17,10,9.84,0,20.32,67,25.5,25.6,0,10,10
2018-12-10 12:53:18.6439,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:18.8939,172.8,17,10,9.84,0,20.32,6,-840,25.5,3.5,10,10
2018-12-10 12:53:19.1439,172.8,17,10,9.84,0,20.32,7,-840,25.6,3.5,10,10
2018-12-10 12:53:19.3939,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:53:19.6439,172.8,17,10,9.84,0.1,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:53:19.8939,172.8,17,10,9.84,0,20.33,61,687.2,682.3,0,10,10
2018-12-10 12:53:20.1439,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:53:20.3939,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:20.6438,172.8,17,10,9.84,0.1,20.31,3,684.7,0,27.5,10,10
2018-12-10 12:53:20.8938,172.8,17,10,9.84,0.1,20.29,4,684.8,0,27.5,10,10
2018-12-10 12:53:21.1438,172.8,17,10,9.84,0,20.27,65,-830,-830,0,10,10
2018-12-10 12:53:21.3939,172.8,17,10,9.84,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:53:21.6439,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:53:21.8939,172.8,17,10,9.84,0,20.31,2,684.8,0,29.5,10,10
2018-12-10 12:53:22.1439,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 12:53:22.3939,172.8,17,10,9.84,0,20.46,51,3.5,3.46,0,10,10
2018-12-10 12:53:22.6439,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:22.8939,172.8,17,10,9.84,0,20.32,67,25.5,25.6,0,10,10
2018-12-10 12:53:23.1439,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:23.3939,172.8,17,10,9.84,0,20.32,6,-830,25.5,3.5,10,10
2018-12-10 12:53:23.6439,172.8,17,10,9.84,0,20.32,7,-830,25.6,3.5,10,10
2018-12-10 12:53:23.8939,172.8,17,10,9.84,0,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:53:24.1439,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:24.3939,172.8,17,10,9.84,0,20.29,61,687.2,682.4,0,10,10
2018-12-10 12:53:24.6439,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 12:53:24.8939,172.8,17,10,9.84,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:53:25.1440,172.8,17,10,9.84,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:53:25.3940,172.8,17,10,9.84,0.1,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:25.6440,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:53:25.8941,172.8,17,10,9.84,0.1,20.31,66,5160,5160,0,10,10
2018-12-10 12:53:26.1441,172.8,17,10,9.84,0.1,20.32,1,684.7,0,29.5,10,10
2018-12-10 12:53:26.3940,172.8,17,10,9.84,0.1,20.31,2,684.8,0,29.5,10,10
2018-12-10 12:53:26.6440,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:53:26.8940,172.8,17,10,9.84,0,20.28,51,3.5,3.46,0,10,10
2018-12-10 12:53:27.1439,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:53:27.3939,172.8,17,10,9.84,0,20.31,67,25.5,25.6,0,10,10
2018-12-10 12:53:27.6439,172.8,17,10,9.84,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 12:53:27.8940,172.8,17,10,9.84,0.1,20.31,6,-840,25.4,3.5,10,10
2018-12-10 12:53:28.1440,172.8,17,10,9.84,0,20.33,7,-830,25.6,3.5,10,10
2018-12-10 12:53:28.3939,172.8,17,10,9.84,0,20.31,1,684.7,0,29.5,10,10
2018-12-10 12:53:28.6439,172.8,17,10,9.84,0,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:53:28.8939,172.8,17,10,9.84,0,20.32,61,687.2,682.4,0,10,10
2018-12-10 12:53:29.1439,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 12:53:29.3939,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:29.6439,172.8,17,10,9.84,0,20.32,3,684.7,0,27.5,10,10
2018-12-10 12:53:29.8940,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:30.1440,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 12:53:30.3940,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 12:53:30.6440,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:30.8940,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:31.1440,172.8,17,10,9.84,0.1,20.19,65,-830,-840,0,10,10
2018-12-10 12:53:31.3940,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:31.6440,172.8,17,10,9.84,0.1,20.34,63,50,50,0,10,10
2018-12-10 12:53:31.8940,172.8,17,10,9.84,0.1,20.32,67,25.4,25.5,0,10,10
2018-12-10 12:53:32.1440,172.8,17,10,9.84,0.1,20.32,52,3.51,3.46,0,10,10
2018-12-10 12:53:32.3940,172.8,17,10,9.84,0.1,20.33,6,-840,25.4,3.5,10,10
2018-12-10 12:53:32.6440,172.8,17,10,9.84,0.1,20.33,7,-840,25.5,3.5,10,10
2018-12-10 12:53:32.8940,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:33.1440,172.8,17,10,9.84,0.1,20.31,2,684.8,0,29.5,10,10
2018-12-10 12:53:33.3940,172.8,17,10,9.84,0.1,20.32,61,687.2,682.4,0,10,10
2018-12-10 12:53:33.6440,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 12:53:33.8940,172.8,17,10,9.84,0.1,20.3,64,8,8.2,0,10,10
2018-12-10 12:53:34.1440,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:34.3939,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:34.6440,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:53:34.8940,172.8,17,10,9.84,0,20.33,66,5160,5160,0,10,10
2018-12-10 12:53:35.1440,172.8,17,10,9.84,0,20.29,1,684.8,0,29.5,10,10
2018-12-10 12:53:35.3940,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:35.6441,172.8,17,10,9.84,0,20.3,65,-850,-850,0,10,10
2018-12-10 12:53:35.8941,172.8,17,10,9.84,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 12:53:36.1441,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:36.3941,172.8,17,10,9.84,0,20.32,67,25.4,25.5,0,10,10
2018-12-10 12:53:36.6441,172.8,17,10,9.84,0,20.33,52,3.51,3.46,0,10,10
2018-12-10 12:53:36.8941,172.8,17,10,9.84,0,20.32,6,-850,25.4,3.5,10,10
2018-12-10 12:53:37.1441,172.8,17,10,9.84,0,20.32,7,-850,25.5,3.5,10,10
2018-12-10 12:53:37.3941,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:37.6441,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:37.8941,172.8,17,10,9.84,0.1,20.32,61,687.2,682.4,0,10,10
2018-12-10 12:53:38.1441,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 12:53:38.3941,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:38.6441,172.8,17,10,9.84,0.1,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:38.8941,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:39.1441,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 12:53:39.3941,172.8,17,10,9.84,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 12:53:39.6441,172.8,17,10,9.84,0.1,20.29,1,684.8,0,29.5,10,10
2018-12-10 12:53:39.8941,172.8,17,10,9.84,0,20.31,2,684.8,0,29.5,10,10
2018-12-10 12:53:40.1440,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:53:40.3940,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:40.6440,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:40.8940,172.8,17,10,9.84,0,20.32,67,25.4,25.5,0,10,10
2018-12-10 12:53:41.1441,172.8,17,10,9.84,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 12:53:41.3941,172.8,17,10,9.84,0,20.32,6,-850,25.4,3.5,10,10
2018-12-10 12:53:41.6441,172.8,17,10,9.84,0,20.32,7,-850,25.5,3.5,10,10
2018-12-10 12:53:41.8941,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:42.1441,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:42.3941,172.8,17,10,9.84,0,20.32,61,687.3,682.5,0,10,10
2018-12-10 12:53:42.6441,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:53:42.8941,172.8,17,10,9.84,0,20.32,64,8,8.1,0,10,10
2018-12-10 12:53:43.1441,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:43.3941,172.8,17,10,9.84,0.1,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:43.6442,172.8,17,10,9.84,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 12:53:43.8942,172.8,17,10,9.84,0.1,20.33,66,5160,5150,0,10,10
2018-12-10 12:53:44.1442,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:44.3941,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:44.6441,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:53:44.8941,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:45.1441,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:45.3942,172.8,17,10,9.84,0,20.32,67,25.3,25.5,0,10,10
2018-12-10 12:53:45.6442,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:45.8942,172.8,17,10,9.84,0,20.34,6,-850,25.3,3.5,10,10
2018-12-10 12:53:46.1441,172.8,17,10,9.84,0,20.33,7,-850,25.4,3.5,10,10
2018-12-10 12:53:46.3941,172.8,17,10,9.84,0,20.33,1,684.8,0,29.5,10,10
2018-12-10 12:53:46.6441,172.8,17,10,9.84,0,20.29,2,684.8,0,29.5,10,10
2018-12-10 12:53:46.8940,172.8,17,10,9.84,0,20.32,61,687.2,682.4,0,10,10
2018-12-10 12:53:47.1441,172.8,17,10,9.84,0,20.34,62,425,425,0,10,10
2018-12-10 12:53:47.3941,172.8,17,10,9.84,0,20.31,64,8,8.2,0,10,10
2018-12-10 12:53:47.6441,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:47.8942,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:53:48.1442,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 12:53:48.3942,172.8,17,10,9.84,0,20.3,66,5170,5170,0,10,10
2018-12-10 12:53:48.6442,172.8,17,10,9.84,0,20.33,1,684.8,0,29.5,10,10
2018-12-10 12:53:48.8942,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:53:49.1442,172.8,17,10,9.84,0.1,20.33,65,-850,-850,0,10,10
2018-12-10 12:53:49.3942,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:49.6442,172.8,17,10,9.84,0.1,20.31,63,50,50,0,10,10
2018-12-10 12:53:49.8943,172.8,17,10,9.84,0.1,20.32,67,25.3,25.4,0,10,10
2018-12-10 12:53:50.1442,172.8,17,10,9.84,0.1,20.39,52,3.5,3.46,0,10,10
2018-12-10 12:53:50.3942,172.8,17,10,9.84,0,20.33,6,-840,25.3,3.5,10,10
2018-12-10 12:53:50.6442,172.8,17,10,9.84,0.1,20.32,7,-850,25.4,3.5,10,10
2018-12-10 12:53:50.8942,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:51.1442,172.8,17,10,9.84,0.1,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:53:51.3942,172.8,17,10,9.84,0,20.33,61,687.3,682.4,0,10,10
2018-12-10 12:53:51.6442,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:53:51.8942,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:52.1442,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:52.3942,172.8,17,10,9.84,0,20.32,4,684.9,0,27.5,10,10
2018-12-10 12:53:52.6442,172.8,17,10,9.84,0,20.33,65,-840,-840,0,10,10
2018-12-10 12:53:52.8942,172.8,17,10,9.84,0,20.32,66,5170,5170,0,10,10
2018-12-10 12:53:53.1442,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:53.3943,172.8,17,10,9.84,0,20.33,2,684.9,0,29.5,10,10
2018-12-10 12:53:53.6443,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 12:53:53.8943,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 12:53:54.1443,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 12:53:54.3943,172.8,17,10,9.84,0,20.3,67,25.3,25.4,0,10,10
2018-12-10 12:53:54.6443,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:54.8942,172.8,17,10,9.84,0,20.32,6,-830,25.3,3.5,10,10
2018-12-10 12:53:55.1442,172.8,17,10,9.84,0.1,20.31,7,-840,25.4,3.5,10,10
2018-12-10 12:53:55.3942,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:55.6442,172.8,17,10,9.84,0.1,20.33,2,684.9,0,29.5,10,10
2018-12-10 12:53:55.8942,172.8,17,10,9.84,0.1,20.31,61,687.2,682.4,0,10,10
2018-12-10 12:53:56.1442,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 12:53:56.3942,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 12:53:56.6442,172.8,17,10,9.84,0.1,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:53:56.8942,172.8,17,10,9.84,0.1,20.32,4,684.9,0,27.5,10,10
2018-12-10 12:53:57.1442,172.8,17,10,9.84,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:53:57.3942,172.8,17,10,9.84,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 12:53:57.6442,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:53:57.8942,172.8,17,10,9.84,0,20.32,2,684.9,0,29.5,10,10
2018-12-10 12:53:58.1442,172.8,17,10,9.84,0,20.33,65,-830,-830,0,10,10
2018-12-10 12:53:58.3942,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:53:58.6442,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 12:53:58.8942,172.8,17,10,9.84,0,20.33,67,25.2,25.4,0,10,10
2018-12-10 12:53:59.1443,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:53:59.3943,172.8,17,10,9.84,0,20.32,6,-840,25.2,3.5,10,10
2018-12-10 12:53:59.6443,172.8,17,10,9.84,0,20.32,7,-830,25.4,3.5,10,10
2018-12-10 12:53:59.8942,172.8,17,10,9.84,0,20.31,1,684.8,0,29.5,10,10
2018-12-10 12:54:00.1442,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:54:00.3943,172.8,17,10,9.84,0,20.3,61,687.2,682.3,0,10,10
2018-12-10 12:54:00.6443,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 12:54:00.8943,172.8,17,10,9.84,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 12:54:01.1443,172.8,17,10,9.84,0,20.33,3,684.8,0,27.5,10,10
2018-12-10 12:54:01.3943,172.8,17,10,9.84,0,20.33,4,684.8,0,27.5,10,10
2018-12-10 12:54:01.6443,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 12:54:01.8942,172.8,17,10,9.84,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 12:54:02.1442,172.8,17,10,9.84,0.1,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:54:02.3942,172.8,17,10,9.84,0.1,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:54:02.6442,172.8,17,10,9.84,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 12:54:02.8942,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 12:54:03.1442,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 12:54:03.3942,172.8,17,10,9.84,0.1,20.32,67,25.2,25.3,0,10,10
2018-12-10 12:54:03.6443,172.8,17,10,9.84,0.1,20.28,52,3.5,3.46,0,10,10
2018-12-10 12:54:03.8943,172.8,17,10,9.84,0,20.34,6,-830,25.2,3.5,10,10
2018-12-10 12:54:04.1443,172.8,17,10,9.84,0,20.32,7,-830,25.3,3.5,10,10
2018-12-10 12:54:04.3944,172.8,17,10,9.84,0,20.3,1,684.8,0,29.5,10,10
2018-12-10 12:54:04.6443,172.8,17,10,9.84,0,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:54:04.8943,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 12:54:05.1443,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:54:05.3943,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 12:54:05.6443,172.8,17,10,9.84,0,20.34,3,684.8,0,27.5,10,10
2018-12-10 12:54:05.8943,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:54:06.1443,172.8,17,10,9.84,0,20.33,65,-840,-830,0,10,10
2018-12-10 12:54:06.3943,172.8,17,10,9.84,0,20.32,66,5160,5150,0,10,10
2018-12-10 12:54:06.6443,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:54:06.8943,172.8,17,10,9.84,0,20.33,2,684.8,0,29.5,10,10
2018-12-10 12:54:07.1443,172.8,17,10,9.84,0,20.25,65,-830,-830,0,10,10
2018-12-10 12:54:07.3944,172.8,17,10,9.84,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 12:54:07.6444,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 12:54:07.8944,172.8,17,10,9.84,0,20.32,67,25.2,25.3,0,10,10
2018-12-10 12:54:08.1444,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 12:54:08.3944,172.8,17,10,9.84,0.1,20.32,6,-830,25.2,3.5,10,10
2018-12-10 12:54:08.6444,172.8,17,10,9.84,0.1,20.33,7,-840,25.3,3.5,10,10
2018-12-10 12:54:08.8944,172.8,17,10,9.84,0.1,20.3,1,684.8,0,29.5,10,10
2018-12-10 12:54:09.1444,172.8,17,10,9.84,0.1,20.32,2,684.8,0,29.5,10,10
2018-12-10 12:54:09.3944,172.8,17,10,9.84,0.1,20.33,61,687.2,682.4,0,10,10
2018-12-10 12:54:09.6444,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 12:54:09.8944,172.8,17,10,9.84,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 12:54:10.1444,172.8,17,10,9.84,0,20.32,3,684.8,0,27.5,10,10
2018-12-10 12:54:10.3944,172.8,17,10,9.84,0,20.32,4,684.8,0,27.5,10,10
2018-12-10 12:54:10.6444,172.8,17,10,9.84,0,20.47,65,-840,-830,0,10,10
2018-12-10 12:54:10.8944,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 12:54:11.1444,172.8,17,10,9.84,0,20.32,1,684.8,0,29.5,10,10
2018-12-10 12:54:11.3944,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:11.6445,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:54:11.8945,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:12.1445,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:54:12.3945,172.8,17,10,9.84,0,20.12,67,25.2,25.3,0,10,10
2018-12-10 12:54:12.6445,172.8,17,10,9.84,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:54:12.8945,172.8,17,10,9.84,0,20.13,6,-850,25.2,3.5,10,10
2018-12-10 12:54:13.1444,172.8,17,10,9.84,0,20.12,7,-850,25.3,3.5,10,10
2018-12-10 12:54:13.3944,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:13.6444,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:13.8945,172.8,17,10,9.84,0,20.15,61,687.2,682.3,0,10,10
2018-12-10 12:54:14.1445,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:54:14.3946,172.8,17,10,9.84,0,20.14,64,8,8.2,0,10,10
2018-12-10 12:54:14.6446,172.8,17,10,9.84,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:54:14.8946,172.8,17,10,9.84,0.1,20.11,4,684.8,0,27.5,10,10
2018-12-10 12:54:15.1445,172.8,17,10,9.84,0.1,20.13,65,-840,-850,0,10,10
2018-12-10 12:54:15.3945,172.8,17,10,9.84,0.1,20.13,66,5160,5170,0,10,10
2018-12-10 12:54:15.6445,172.8,17,10,9.84,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:15.8945,172.8,17,10,9.84,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:16.1445,172.8,17,10,9.84,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:54:16.3945,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:54:16.6445,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:54:16.8945,172.8,17,10,9.84,0,20.12,67,25.2,25.3,0,10,10
2018-12-10 12:54:17.1445,172.8,17,10,9.84,0,20.14,52,3.51,3.46,0,10,10
2018-12-10 12:54:17.3945,172.8,17,10,9.84,0,20.12,6,-850,25.2,3.5,10,10
2018-12-10 12:54:17.6445,172.8,17,10,9.84,0,20.12,7,-850,25.3,3.5,10,10
2018-12-10 12:54:17.8945,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:18.1446,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:18.3946,172.8,17,10,9.84,0,20.14,61,687.3,682.4,0,10,10
2018-12-10 12:54:18.6446,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:54:18.8947,172.8,17,10,9.84,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:54:19.1447,172.8,17,10,9.84,0,20.04,3,684.8,0,27.5,10,10
2018-12-10 12:54:19.3948,172.8,17,10,9.84,0,20.11,4,684.8,0,27.5,10,10
2018-12-10 12:54:19.6448,172.8,17,10,9.84,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:54:19.8948,172.8,17,10,9.84,0,20.12,66,5170,5160,0,10,10
2018-12-10 12:54:20.1447,172.8,17,10,9.84,0,20.01,1,684.8,0,29.5,10,10
2018-12-10 12:54:20.3946,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:20.6445,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:54:20.8945,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:21.1445,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:54:21.3945,172.8,17,10,9.84,0,20.12,67,25.1,25.2,0,10,10
2018-12-10 12:54:21.6445,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:54:21.8945,172.8,17,10,9.84,0.1,20.12,6,-840,25.1,3.5,10,10
2018-12-10 12:54:22.1445,172.8,17,10,9.84,0.1,20.12,7,-840,25.2,3.5,10,10
2018-12-10 12:54:22.3945,172.8,17,10,9.84,0.1,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:22.6444,172.8,17,10,9.84,0.1,20.17,2,684.8,0,29.5,10,10
2018-12-10 12:54:22.8944,172.8,17,10,9.84,0.1,20.13,61,687.3,682.4,0,10,10
2018-12-10 12:54:23.1444,172.8,17,10,9.84,0,20.12,62,425,425,0,10,10
2018-12-10 12:54:23.3944,172.8,17,10,9.84,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 12:54:23.6443,172.8,17,10,9.84,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:23.8944,172.8,17,10,9.84,0,20.14,4,684.8,0,27.5,10,10
2018-12-10 12:54:24.1445,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:54:24.3945,172.8,17,10,9.84,0,20.13,66,5170,5170,0,10,10
2018-12-10 12:54:24.6446,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:24.8947,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:25.1447,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:54:25.3946,172.8,17,10,9.84,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:54:25.6446,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:54:25.8946,172.8,17,10,9.84,0,20.12,67,25.1,25.2,0,10,10
2018-12-10 12:54:26.1446,172.8,17,10,9.84,0,20.09,52,3.5,3.46,0,10,10
2018-12-10 12:54:26.3946,172.8,17,10,9.84,0,20.12,6,-840,25.1,3.5,10,10
2018-12-10 12:54:26.6446,172.8,17,10,9.84,0,20.1,7,-840,25.2,3.5,10,10
2018-12-10 12:54:26.8946,172.8,17,10,9.84,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:27.1446,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:27.3946,172.8,17,10,9.84,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:54:27.6446,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 12:54:27.8946,172.8,17,10,9.84,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:54:28.1446,172.8,17,10,9.84,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:28.3946,172.8,17,10,9.84,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:54:28.6447,172.8,17,10,9.84,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:54:28.8947,172.8,17,10,9.84,0.1,20.15,66,5170,5170,0,10,10
2018-12-10 12:54:29.1447,172.8,17,10,9.84,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:29.3947,172.8,17,10,9.84,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:29.6447,172.8,17,10,9.84,0.1,20.26,65,-840,-840,0,10,10
2018-12-10 12:54:29.8948,172.8,17,10,9.84,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:54:30.1447,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 12:54:30.3947,172.8,17,10,9.84,0,20.11,67,25.1,25.2,0,10,10
