Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:54:30.6447,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:54:30.8947,172.8,17,10,9.84,0,20.13,6,-840,25.1,3.5,10,10
2018-12-10 12:54:31.1446,172.8,17,10,9.84,0,20.13,7,-840,25.2,3.5,10,10
2018-12-10 12:54:31.3947,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:31.6447,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:31.8947,172.8,17,10,9.84,0,20.13,61,687.3,682.4,0,10,10
2018-12-10 12:54:32.1447,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 12:54:32.3947,172.8,17,10,9.84,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:54:32.6447,172.8,17,10,9.84,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:32.8947,172.8,17,10,9.84,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:54:33.1447,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:54:33.3947,172.8,17,10,9.84,0,20.08,66,5170,5170,0,10,10
2018-12-10 12:54:33.6447,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:33.8947,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:34.1447,172.8,17,10,9.84,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:54:34.3947,172.8,17,10,9.84,0,20.15,51,3.5,3.46,0,10,10
2018-12-10 12:54:34.6447,172.8,17,10,9.84,0,20.13,63,50,50,0,10,10
2018-12-10 12:54:34.8947,172.8,17,10,9.84,0,20.13,67,25.1,25.2,0,10,10
2018-12-10 12:54:35.1447,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:54:35.3947,172.8,17,10,9.84,0.1,20.13,6,-830,25.1,3.5,10,10
2018-12-10 12:54:35.6447,172.8,17,10,9.84,0.1,20.12,7,-830,25.2,3.5,10,10
2018-12-10 12:54:35.8947,172.8,17,10,9.84,0.1,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:36.1447,172.8,17,10,9.84,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:36.3948,172.8,17,10,9.84,0.1,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:54:36.6448,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:54:36.8948,172.8,17,10,9.84,0,20.22,64,8.1,8.2,0,10,10
2018-12-10 12:54:37.1448,172.8,17,10,9.84,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:37.3948,172.8,17,10,9.84,0,20.11,4,684.8,0,27.5,10,10
2018-12-10 12:54:37.6448,172.8,17,10,9.84,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:54:37.8947,172.8,17,10,9.84,0,20.14,66,5180,5180,0,10,10
2018-12-10 12:54:38.1447,172.8,17,10,9.84,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:54:38.3947,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:38.6447,172.8,17,10,9.84,0,20.12,65,-840,-830,0,10,10
2018-12-10 12:54:38.8948,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:39.1448,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:54:39.3948,172.8,17,10,9.84,0,20.12,67,25,25.2,0,10,10
2018-12-10 12:54:39.6448,172.8,17,10,9.84,0,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:54:39.8948,172.8,17,10,9.84,0,20.13,6,-840,25,3.5,10,10
2018-12-10 12:54:40.1448,172.8,17,10,9.84,0,20.13,7,-840,25.2,3.5,10,10
2018-12-10 12:54:40.3948,172.8,17,10,9.84,0,20.03,1,684.8,0,29.5,10,10
2018-12-10 12:54:40.6448,172.8,17,10,9.84,0,20.1,2,684.8,0,29.5,10,10
2018-12-10 12:54:40.8948,172.8,17,10,9.84,0,20.11,61,687.3,682.3,0,10,10
2018-12-10 12:54:41.1448,172.8,17,10,9.84,0.1,20.13,62,425,425,0,10,10
2018-12-10 12:54:41.3947,172.8,17,10,9.84,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:54:41.6447,172.8,17,10,9.84,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:41.8947,172.8,17,10,9.84,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:54:42.1447,172.8,17,10,9.84,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:54:42.3947,172.8,17,10,9.84,0.1,20.13,66,5180,5180,0,10,10
2018-12-10 12:54:42.6447,172.8,17,10,9.84,0.1,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:54:42.8948,172.8,17,10,9.84,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:43.1448,172.8,17,10,9.84,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:54:43.3948,172.8,17,10,9.84,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:43.6448,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:54:43.8948,172.8,17,10,9.84,0.1,20.11,67,25,25.1,0,10,10
2018-12-10 12:54:44.1447,172.8,17,10,9.84,0.1,20.14,52,3.5,3.46,0,10,10
2018-12-10 12:54:44.3947,172.8,17,10,9.84,0,20.13,6,-840,25,3.5,10,10
2018-12-10 12:54:44.6448,172.8,17,10,9.84,0,20.14,7,-840,25.1,3.5,10,10
2018-12-10 12:54:44.8948,172.8,17,10,9.84,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:45.1448,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:45.3948,172.8,17,10,9.84,0,20.13,61,687.2,682.3,0,10,10
2018-12-10 12:54:45.6448,172.8,17,10,9.84,0,20.13,62,425,425,0,10,10
2018-12-10 12:54:45.8948,172.8,17,10,9.84,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 12:54:46.1448,172.8,17,10,9.84,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:54:46.3948,172.8,17,10,9.84,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:54:46.6448,172.8,17,10,9.84,0,20.11,65,-840,-840,0,10,10
2018-12-10 12:54:46.8948,172.8,17,10,9.84,0,20.13,66,5180,5180,0,10,10
2018-12-10 12:54:47.1449,172.8,17,10,9.84,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:54:47.3949,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:47.6449,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:54:47.8949,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:48.1449,172.8,17,10,9.84,0,20.11,63,50,50,0,10,10
2018-12-10 12:54:48.3949,172.8,17,10,9.84,0,20.12,67,25,25.1,0,10,10
2018-12-10 12:54:48.6449,172.8,17,10,9.84,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:54:48.8949,172.8,17,10,9.84,0.1,20.11,6,-830,25,3.5,10,10
2018-12-10 12:54:49.1448,172.8,17,10,9.84,0.1,20.12,7,-830,25.1,3.5,10,10
2018-12-10 12:54:49.3948,172.8,17,10,9.84,0.1,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:49.6448,172.8,17,10,9.84,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:49.8949,172.8,17,10,9.84,0.1,20.11,61,687.2,682.3,0,10,10
2018-12-10 12:54:50.1449,172.8,17,10,9.84,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:54:50.3949,172.8,17,10,9.84,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 12:54:50.6449,172.8,17,10,9.84,0.1,20.11,3,684.8,0,27.5,10,10
2018-12-10 12:54:50.8949,172.8,17,10,9.84,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:54:51.1448,172.8,17,10,9.84,0,20.08,65,-840,-830,0,10,10
2018-12-10 12:54:51.3948,172.8,17,10,9.84,0,20.12,66,5180,5180,0,10,10
2018-12-10 12:54:51.6449,172.8,17,10,9.84,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:54:51.8949,172.8,17,10,9.84,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:54:52.1450,172.8,17,10,9.84,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:54:52.3950,172.8,17,10,9.84,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:54:52.6450,172.8,17,10,9.84,0,20.12,63,50,50,0,10,10
2018-12-10 12:54:52.8950,172.8,17,10,9.84,0,20.11,67,25,25.1,0,10,10
2018-12-10 12:54:53.1449,172.8,17,10,9.84,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:54:53.3949,172.8,17,10,9.84,0,20.12,6,-840,25,3.5,10,10
2018-12-10 12:54:53.6449,172.8,17,10,9.84,0,20.13,7,-830,25.1,3.5,10,10
2018-12-10 12:54:53.8949,172.8,17,10,9.84,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:54.1449,172.8,17,10,9.84,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:54:54.3949,172.8,17,10,9.84,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:54:54.6449,172.8,17,10,9.84,0,20.16,62,425,425,0,10,10
2018-12-10 12:54:54.8949,172.8,17,10,9.84,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:54:55.1449,172.8,17,10,9.84,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:54:55.3949,172.8,16.9,10,9.78,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:54:55.6449,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:54:55.8949,172.8,16.9,10,9.78,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:54:56.1449,172.8,16.9,10,9.78,0.1,20.14,1,684.8,0,29.5,10,10
2018-12-10 12:54:56.3949,172.8,16.9,10,9.78,0.1,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:54:56.6449,172.8,16.9,10,9.78,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 12:54:56.8949,172.8,16.9,10,9.78,0.1,20.15,51,3.5,3.46,0,10,10
2018-12-10 12:54:57.1449,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:54:57.3949,172.8,16.9,10,9.78,0.1,20.13,67,25,25.1,0,10,10
2018-12-10 12:54:57.6449,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:54:57.8949,172.8,16.9,10,9.78,0.1,20.12,6,-830,25,3.5,10,10
2018-12-10 12:54:58.1449,172.8,16.9,10,9.78,0,20.12,7,-840,25.1,3.5,10,10
2018-12-10 12:54:58.3949,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:54:58.6449,172.8,16.9,10,9.78,0,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:54:58.8949,172.8,16.9,10,9.78,0.1,20.11,61,687.2,682.3,0,10,10
2018-12-10 12:54:59.1449,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:54:59.3949,172.8,16.9,10,9.78,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:54:59.6449,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:54:59.8949,172.8,16.9,10,9.78,0,20.11,4,684.8,0,27.5,10,10
2018-12-10 12:55:00.1449,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:00.3949,172.8,16.9,10,9.78,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:55:00.6449,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:00.8950,172.8,16.9,10,9.78,0,20.14,2,684.8,0,29.5,10,10
2018-12-10 12:55:01.1450,172.8,16.9,10,9.78,0,20.12,65,-840,-830,0,10,10
2018-12-10 12:55:01.3950,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:01.6450,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 12:55:01.8950,172.8,16.9,10,9.78,0,20.12,67,24.9,25.1,0,10,10
2018-12-10 12:55:02.1450,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:55:02.3950,172.8,16.9,10,9.78,0,20.12,6,-830,24.9,3.5,10,10
2018-12-10 12:55:02.6450,172.8,16.9,10,9.78,0,20.12,7,-830,25.1,3.5,10,10
2018-12-10 12:55:02.8950,172.8,16.9,10,9.78,0.1,20.14,1,684.8,0,29.5,10,10
2018-12-10 12:55:03.1450,172.8,16.9,10,9.78,0.1,20.25,2,684.8,0,29.5,10,10
2018-12-10 12:55:03.3950,172.8,16.9,10,9.78,0.1,20.13,61,687.2,682.4,0,10,10
2018-12-10 12:55:03.6450,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:55:03.8950,172.8,16.9,10,9.78,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 12:55:04.1450,172.8,16.9,10,9.78,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:55:04.3951,172.8,16.9,10,9.78,0,20.14,4,684.8,0,27.5,10,10
2018-12-10 12:55:04.6451,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:04.8951,172.8,16.9,10,9.78,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:55:05.1451,172.8,16.9,10,9.78,0.1,20.1,1,684.8,0,29.5,10,10
2018-12-10 12:55:05.3951,172.8,16.9,10,9.78,0.1,20.12,2,684.9,0,29.5,10,10
2018-12-10 12:55:05.6451,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:05.8951,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:06.1451,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:55:06.3951,172.8,16.9,10,9.78,0,20.12,67,24.9,25.1,0,10,10
2018-12-10 12:55:06.6451,172.8,16.9,10,9.78,0,20.12,52,3.51,3.46,0,10,10
2018-12-10 12:55:06.8951,172.8,16.9,10,9.78,0,20.13,6,-830,24.9,3.5,10,10
2018-12-10 12:55:07.1450,172.8,16.9,10,9.78,0,20.12,7,-830,25,3.5,10,10
2018-12-10 12:55:07.3950,172.8,16.9,10,9.78,0,20.14,1,684.8,0,29.5,10,10
2018-12-10 12:55:07.6450,172.8,16.9,10,9.78,0,20.14,2,684.9,0,29.5,10,10
2018-12-10 12:55:07.8950,172.8,16.9,10,9.78,0,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:55:08.1450,172.8,16.9,10,9.78,0,20.15,62,425,425,0,10,10
2018-12-10 12:55:08.3950,172.8,16.9,10,9.78,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:55:08.6450,172.8,16.9,10,9.78,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:55:08.8951,172.8,16.9,10,9.78,0,20.14,4,684.9,0,27.5,10,10
2018-12-10 12:55:09.1451,172.8,16.9,10,9.78,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:55:09.3951,172.8,16.9,10,9.78,0,20.11,66,5170,5170,0,10,10
2018-12-10 12:55:09.6451,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:09.8951,172.8,16.9,10,9.78,0,20.12,2,684.9,0,29.5,10,10
2018-12-10 12:55:10.1451,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:10.3951,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:10.6450,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:55:10.8950,172.8,16.9,10,9.78,0,20.13,67,24.9,25,0,10,10
2018-12-10 12:55:11.1451,172.8,16.9,10,9.78,0,20.11,52,3.51,3.46,0,10,10
2018-12-10 12:55:11.3951,172.8,16.9,10,9.78,0.1,20.13,6,-830,24.9,3.5,10,10
2018-12-10 12:55:11.6451,172.8,16.9,10,9.78,0.1,20.13,7,-840,25,3.5,10,10
2018-12-10 12:55:11.8951,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:12.1451,172.8,16.9,10,9.78,0.1,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:55:12.3951,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:55:12.6451,172.8,16.9,10,9.78,0.1,20.14,62,425,425,0,10,10
2018-12-10 12:55:12.8951,172.8,16.9,10,9.78,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:55:13.1451,172.8,16.9,10,9.78,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:55:13.3951,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:55:13.6451,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:13.8951,172.8,16.9,10,9.78,0,20.13,66,5160,5160,0,10,10
2018-12-10 12:55:14.1451,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:14.3951,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:55:14.6451,172.8,16.9,10,9.78,0,20.13,65,-830,-830,0,10,10
2018-12-10 12:55:14.8951,172.8,16.9,10,9.78,0,20.1,51,3.5,3.46,0,10,10
2018-12-10 12:55:15.1451,172.8,16.9,10,9.78,0,20.1,63,50,50,0,10,10
2018-12-10 12:55:15.3950,172.8,16.9,10,9.78,0,20.13,67,24.9,25,0,10,10
2018-12-10 12:55:15.6450,172.8,16.9,10,9.78,0,20.18,52,3.5,3.46,0,10,10
2018-12-10 12:55:15.8950,172.8,16.9,10,9.78,0,20.14,6,-840,24.9,3.5,10,10
2018-12-10 12:55:16.1451,172.8,16.9,10,9.78,0,20.13,7,-830,25,3.5,10,10
2018-12-10 12:55:16.3951,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:16.6451,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:55:16.8951,172.8,16.9,10,9.78,0,20.13,61,687.2,682.3,0,10,10
2018-12-10 12:55:17.1451,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:17.3951,172.8,16.9,10,9.78,0,20.09,64,8.1,8.2,0,10,10
2018-12-10 12:55:17.6451,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:55:17.8951,172.8,16.9,10,9.78,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:55:18.1451,172.8,16.9,10,9.78,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:55:18.3951,172.8,16.9,10,9.78,0.1,20.12,66,5160,5160,0,10,10
2018-12-10 12:55:18.6451,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:18.8951,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:19.1451,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:19.3951,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:55:19.6451,172.8,16.9,10,9.78,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:55:19.8951,172.8,16.9,10,9.78,0.1,20.12,67,24.9,25,0,10,10
2018-12-10 12:55:20.1451,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:55:20.3951,172.8,16.9,10,9.78,0.1,20.08,6,-830,24.9,3.5,10,10
2018-12-10 12:55:20.6451,172.8,16.9,10,9.78,0.1,20.15,7,-830,25,3.5,10,10
2018-12-10 12:55:20.8951,172.8,16.9,10,9.78,0.1,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:21.1452,172.8,16.9,10,9.78,0.1,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:55:21.3952,172.8,16.9,10,9.78,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:55:21.6452,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:21.8952,172.8,16.9,10,9.78,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:55:22.1452,172.8,16.9,10,9.78,0,20.11,3,684.8,0,27.5,10,10
2018-12-10 12:55:22.3952,172.8,16.9,10,9.78,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:55:22.6452,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:22.8952,172.8,16.9,10,9.78,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:55:23.1452,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:23.3952,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:23.6452,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:55:23.8952,172.8,16.9,10,9.78,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:55:24.1452,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:55:24.3952,172.8,16.9,10,9.78,0,20.12,67,24.9,25,0,10,10
2018-12-10 12:55:24.6452,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:55:24.8952,172.8,16.9,10,9.78,0.1,20.12,6,-830,24.9,3.5,10,10
2018-12-10 12:55:25.1452,172.8,16.9,10,9.78,0,20.12,7,-830,25,3.5,10,10
2018-12-10 12:55:25.3952,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:25.6452,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:25.8952,172.8,16.9,10,9.78,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:55:26.1452,172.8,16.9,10,9.78,0,20.09,62,425,425,0,10,10
2018-12-10 12:55:26.3952,172.8,16.9,10,9.78,0,20.14,64,8.1,8.2,0,10,10
2018-12-10 12:55:26.6452,172.8,16.9,10,9.78,0.1,20.11,3,684.8,0,27.5,10,10
2018-12-10 12:55:26.8952,172.8,16.9,10,9.78,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:55:27.1452,172.8,16.9,10,9.78,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 12:55:27.3952,172.8,16.9,10,9.78,0.1,20.09,66,5170,5170,0,10,10
2018-12-10 12:55:27.6453,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:27.8953,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:28.1453,172.8,16.9,10,9.78,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:28.3952,172.8,16.9,10,9.78,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:28.6452,172.8,16.9,10,9.78,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:55:28.8952,172.8,16.9,10,9.78,0.1,20.12,67,24.9,25,0,10,10
2018-12-10 12:55:29.1452,172.8,16.9,10,9.78,0.1,20.13,52,3.51,3.46,0,10,10
2018-12-10 12:55:29.3952,172.8,16.9,10,9.78,0.1,20.16,6,-840,24.9,3.5,10,10
2018-12-10 12:55:29.6452,172.8,16.9,10,9.78,0,20.12,7,-830,25,3.5,10,10
2018-12-10 12:55:29.8952,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:30.1452,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:30.3952,172.8,16.9,10,9.78,0,20.11,61,687.2,682.3,0,10,10
2018-12-10 12:55:30.6452,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:30.8952,172.8,16.9,10,9.78,0,20.13,64,8.1,8.2,0,10,10
2018-12-10 12:55:31.1452,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:55:31.3952,172.8,16.9,10,9.78,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:55:31.6452,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:31.8952,172.8,16.9,10,9.78,0,20.13,66,5170,5170,0,10,10
2018-12-10 12:55:32.1452,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:32.3952,172.8,16.9,10,9.78,0,20.14,2,684.8,0,29.5,10,10
2018-12-10 12:55:32.6453,172.8,16.9,10,9.78,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:55:32.8953,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:33.1453,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:55:33.3953,172.8,16.9,10,9.78,0,20.13,67,24.8,25,0,10,10
2018-12-10 12:55:33.6453,172.8,16.9,10,9.78,0,20.13,52,3.51,3.46,0,10,10
2018-12-10 12:55:33.8954,172.8,16.9,10,9.78,0,20.12,6,-830,24.8,3.5,10,10
2018-12-10 12:55:34.1454,172.8,16.9,10,9.78,0.1,20.13,7,-830,25,3.5,10,10
2018-12-10 12:55:34.3954,172.8,16.9,10,9.78,0.1,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:55:34.6453,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:34.8953,172.8,16.9,10,9.78,0.1,20.13,61,687.2,682.4,0,10,10
2018-12-10 12:55:35.1453,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:55:35.3953,172.8,16.9,10,9.78,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:55:35.6453,172.8,16.9,10,9.78,0.1,20.13,3,684.7,0,27.5,10,10
2018-12-10 12:55:35.8953,172.8,16.9,10,9.78,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:55:36.1453,172.8,16.9,10,9.78,0.1,20.12,65,-840,-850,0,10,10
2018-12-10 12:55:36.3954,172.8,16.9,10,9.78,0.1,20.13,66,5170,5160,0,10,10
2018-12-10 12:55:36.6454,172.8,16.9,10,9.78,0,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:55:36.8954,172.8,16.9,10,9.78,0,20.01,2,684.8,0,29.5,10,10
2018-12-10 12:55:37.1454,172.8,16.9,10,9.78,0,20.11,65,-840,-840,0,10,10
2018-12-10 12:55:37.3954,172.8,16.9,10,9.78,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:55:37.6454,172.8,16.9,10,9.78,0,20.11,63,50,50,0,10,10
2018-12-10 12:55:37.8954,172.8,16.9,10,9.78,0,20.11,67,24.8,24.9,0,10,10
2018-12-10 12:55:38.1454,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:55:38.3954,172.8,16.9,10,9.78,0,20.12,6,-840,24.8,3.5,10,10
2018-12-10 12:55:38.6454,172.8,16.9,10,9.78,0,20.12,7,-840,24.9,3.5,10,10
2018-12-10 12:55:38.8954,172.8,16.9,10,9.78,0,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:55:39.1454,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:55:39.3954,172.8,16.9,10,9.78,0,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:55:39.6454,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:39.8954,172.8,16.9,10,9.78,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:55:40.1454,172.8,16.9,10,9.78,0,20.07,3,684.7,0,27.5,10,10
2018-12-10 12:55:40.3954,172.8,16.9,10,9.78,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:55:40.6454,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:40.8954,172.8,16.9,10,9.78,0,20.13,66,5180,5170,0,10,10
2018-12-10 12:55:41.1454,172.8,16.9,10,9.78,0,20.15,1,684.8,0,29.5,10,10
2018-12-10 12:55:41.3954,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:41.6454,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:41.8954,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:55:42.1454,172.8,16.9,10,9.78,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:55:42.3954,172.8,16.9,10,9.78,0.1,20.12,67,24.8,24.9,0,10,10
2018-12-10 12:55:42.6454,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:55:42.8954,172.8,16.9,10,9.78,0.1,20.13,6,-840,24.8,3.5,10,10
2018-12-10 12:55:43.1454,172.8,16.9,10,9.78,0.1,20.12,7,-840,24.9,3.5,10,10
2018-12-10 12:55:43.3954,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:43.6454,172.8,16.9,10,9.78,0.1,20.14,2,684.8,0,29.5,10,10
2018-12-10 12:55:43.8954,172.8,16.9,10,9.78,0.1,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:55:44.1454,172.8,16.9,10,9.78,0,20.13,62,425,425,0,10,10
2018-12-10 12:55:44.3954,172.8,16.9,10,9.78,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 12:55:44.6454,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:55:44.8954,172.8,16.9,10,9.78,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:55:45.1454,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:45.3954,172.8,16.9,10,9.78,0,20.13,66,5180,5180,0,10,10
2018-12-10 12:55:45.6454,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:45.8954,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:46.1454,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:46.3954,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:55:46.6454,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:55:46.8954,172.8,16.9,10,9.78,0,20.18,67,24.8,24.9,0,10,10
2018-12-10 12:55:47.1454,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:55:47.3954,172.8,16.9,10,9.78,0,20.12,6,-840,24.8,3.5,10,10
2018-12-10 12:55:47.6454,172.8,16.9,10,9.78,0,20.11,7,-840,24.9,3.5,10,10
2018-12-10 12:55:47.8954,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:48.1454,172.8,16.9,10,9.78,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:55:48.3954,172.8,16.9,10,9.78,0,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:55:48.6454,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:48.8954,172.8,16.9,10,9.78,0,20.15,64,8,8.2,0,10,10
2018-12-10 12:55:49.1454,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:55:49.3954,172.8,16.9,10,9.78,0,20.13,4,684.9,0,27.5,10,10
2018-12-10 12:55:49.6454,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:49.8955,172.8,16.9,10,9.78,0,20.13,66,5180,5180,0,10,10
2018-12-10 12:55:50.1455,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:50.3955,172.8,16.9,10,9.78,0,20.13,2,684.9,0,29.5,10,10
2018-12-10 12:55:50.6455,172.8,16.9,10,9.78,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 12:55:50.8955,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:55:51.1455,172.8,16.9,10,9.78,0.1,20.11,63,50,50,0,10,10
2018-12-10 12:55:51.3955,172.8,16.9,10,9.78,0.1,20.14,67,24.8,24.9,0,10,10
2018-12-10 12:55:51.6454,172.8,16.9,10,9.78,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:55:51.8954,172.8,16.9,10,9.78,0.1,20.12,6,-830,24.8,3.5,10,10
2018-12-10 12:55:52.1454,172.8,16.9,10,9.78,0.1,20.13,7,-830,24.9,3.5,10,10
2018-12-10 12:55:52.3954,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:55:52.6454,172.8,16.9,10,9.78,0.1,20.12,2,684.9,0,29.5,10,10
2018-12-10 12:55:52.8955,172.8,16.9,10,9.78,0.1,20.13,61,687.2,682.3,0,10,10
2018-12-10 12:55:53.1455,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:55:53.3955,172.8,16.9,10,9.78,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:55:53.6455,172.8,16.9,10,9.78,0,20.18,3,684.8,0,27.5,10,10
2018-12-10 12:55:53.8955,172.8,16.9,10,9.78,0,20.13,4,684.9,0,27.5,10,10
2018-12-10 12:55:54.1455,172.8,16.9,10,9.78,0,20.11,65,-830,-830,0,10,10
2018-12-10 12:55:54.3955,172.8,16.9,10,9.78,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:55:54.6455,172.8,16.9,10,9.78,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:55:54.8955,172.8,16.9,10,9.78,0,20.16,2,684.9,0,29.5,10,10
2018-12-10 12:55:55.1455,172.8,16.9,10,9.78,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:55:55.3955,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:55:55.6456,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:55:55.8956,172.8,16.9,10,9.78,0,20.12,67,24.8,24.9,0,10,10
2018-12-10 12:55:56.1456,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:55:56.3955,172.8,16.9,10,9.78,0,20.13,6,-840,24.8,3.5,10,10
2018-12-10 12:55:56.6455,172.8,16.9,10,9.78,0,20.12,7,-830,24.9,3.5,10,10
2018-12-10 12:55:56.8955,172.8,16.9,10,9.78,0,20.15,1,684.8,0,29.5,10,10
2018-12-10 12:55:57.1455,172.8,16.9,10,9.78,0,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:55:57.3955,172.8,16.9,10,9.78,0,20.12,61,687.3,682.3,0,10,10
2018-12-10 12:55:57.6455,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:55:57.8955,172.8,16.9,10,9.78,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 12:55:58.1455,172.8,16.9,10,9.78,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:55:58.3955,172.8,16.9,10,9.78,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:55:58.6456,172.8,16.9,10,9.78,0.1,20.13,65,-830,-830,0,10,10
2018-12-10 12:55:58.8956,172.8,16.9,10,9.78,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:55:59.1456,172.8,16.9,10,9.78,0,20.14,1,684.8,0,29.5,10,10
2018-12-10 12:55:59.3956,172.8,16.9,10,9.78,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:55:59.6456,172.8,16.9,10,9.78,0.1,20.12,65,-830,-840,0,10,10
2018-12-10 12:55:59.8956,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:00.1456,172.8,16.9,10,9.78,0.1,20.11,63,50,50,0,10,10
2018-12-10 12:56:00.3955,172.8,16.9,10,9.78,0.1,20.14,67,24.8,24.9,0,10,10
2018-12-10 12:56:00.6455,172.8,16.9,10,9.78,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:56:00.8955,172.8,16.9,10,9.78,0.1,20.14,6,-830,24.8,3.5,10,10
2018-12-10 12:56:01.1455,172.8,16.9,10,9.78,0.1,20.13,7,-840,24.9,3.5,10,10
2018-12-10 12:56:01.3955,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:01.6456,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:01.8956,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:56:02.1456,172.8,16.9,10,9.78,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:56:02.3956,172.8,16.9,10,9.78,0.1,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:02.6456,172.8,16.9,10,9.78,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:02.8956,172.8,16.9,10,9.78,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:03.1456,172.8,16.9,10,9.78,0,20.13,65,-840,-830,0,10,10
2018-12-10 12:56:03.3956,172.8,16.9,10,9.78,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:56:03.6456,172.8,16.9,10,9.78,0,20.23,1,684.8,0,29.5,10,10
2018-12-10 12:56:03.8956,172.8,16.9,10,9.78,0,20.15,2,684.8,0,29.5,10,10
2018-12-10 12:56:04.1456,172.8,16.9,10,9.78,0,20.14,65,-840,-840,0,10,10
2018-12-10 12:56:04.3956,172.8,16.9,10,9.78,0,20.18,51,3.5,3.46,0,10,10
2018-12-10 12:56:04.6456,172.8,16.9,10,9.78,0,20.12,63,50,50,0,10,10
2018-12-10 12:56:04.8957,172.8,16.9,10,9.78,0,20.13,67,24.7,24.9,0,10,10
2018-12-10 12:56:05.1457,172.8,16.9,10,9.78,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:56:05.3956,172.8,16.9,10,9.78,0,20.13,6,-840,24.7,3.5,10,10
2018-12-10 12:56:05.6456,172.8,16.9,10,9.78,0,20.13,7,-840,24.9,3.5,10,10
2018-12-10 12:56:05.8956,172.8,16.9,10,9.78,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:56:06.1456,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:06.3956,172.8,16.9,10,9.78,0,20.12,61,687.3,682.3,0,10,10
2018-12-10 12:56:06.6456,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:56:06.8956,172.8,16.9,10,9.78,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:56:07.1456,172.8,16.9,10,9.78,0,20.2,3,684.8,0,27.5,10,10
2018-12-10 12:56:07.3956,172.8,16.9,10,9.78,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:56:07.6456,172.8,16.9,10,9.78,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:07.8956,172.8,16.9,10,9.78,0,20.12,66,5150,5150,0,10,10
2018-12-10 12:56:08.1456,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:08.3956,172.8,16.9,10,9.78,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:08.6457,172.8,16.9,10,9.78,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:08.8957,172.8,16.9,10,9.78,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:09.1457,172.8,16.9,10,9.78,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:56:09.3957,172.8,16.9,10,9.78,0.1,20.13,67,24.7,24.8,0,10,10
2018-12-10 12:56:09.6457,172.8,16.9,10,9.78,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:56:09.8957,172.8,16.9,10,9.78,0.1,20.13,6,-830,24.7,3.5,10,10
2018-12-10 12:56:10.1457,172.8,16.9,10,9.78,0,20.14,7,-830,24.8,3.5,10,10
2018-12-10 12:56:10.3957,172.8,16.9,10,9.78,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:10.6457,172.8,16.9,10,9.78,0.1,20.15,2,684.8,0,29.5,10,10
2018-12-10 12:56:10.8957,172.8,16.9,10,9.78,0.1,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:56:11.1456,172.8,16.9,10,9.78,0,20.14,62,425,425,0,10,10
2018-12-10 12:56:11.3957,172.8,16.9,10,9.78,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:11.6457,172.8,16.9,10,9.78,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:11.8957,172.8,16.9,10,9.78,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:56:12.1457,172.8,16.9,10,9.78,0,20.11,65,-840,-840,0,10,10
2018-12-10 12:56:12.3957,172.8,16.9,10,9.78,0,20.12,66,5160,5150,0,10,10
2018-12-10 12:56:12.6457,172.8,16.9,10,9.78,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:12.8957,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:13.1457,172.8,16.9,10,9.78,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:56:13.3957,172.8,16.9,10,9.78,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:13.6457,172.8,16.9,10,9.78,0,20.13,63,50,50,0,10,10
2018-12-10 12:56:13.8957,172.8,16.9,10,9.78,0,20.1,67,24.7,24.8,0,10,10
2018-12-10 12:56:14.1458,172.8,16.9,10,9.78,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:56:14.3958,172.8,16.9,10,9.78,0,20.14,6,-840,24.7,3.5,10,10
2018-12-10 12:56:14.6458,172.8,16.9,10,9.78,0,20.13,7,-840,24.8,3.5,10,10
2018-12-10 12:56:14.8958,172.8,16.9,10,9.78,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:56:15.1458,172.8,16.9,10,9.78,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:15.3957,172.8,16.9,10,9.78,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:56:15.6457,172.8,16.9,10,9.78,0,20.12,62,425,425,0,10,10
2018-12-10 12:56:15.8957,172.8,16.9,10,9.78,0,20.16,64,8,8.2,0,10,10
2018-12-10 12:56:16.1457,172.8,16.9,10,9.78,0,20.25,3,684.8,0,27.5,10,10
2018-12-10 12:56:16.3957,172.8,16.9,10,9.78,0.1,20.1,4,684.8,0,27.5,10,10
2018-12-10 12:56:16.6457,172.8,16.9,10,9.78,0,20.15,65,-830,-830,0,10,10
2018-12-10 12:56:16.8957,172.8,16.9,10,9.78,0,20.14,66,5150,5150,0,10,10
2018-12-10 12:56:17.1458,172.8,16.9,10,9.78,0.1,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:56:17.3958,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:17.6458,172.8,16.8,10,9.72,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:56:17.8958,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:56:18.1458,172.8,16.8,10,9.72,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:56:18.3958,172.8,16.8,10,9.72,0.1,20.11,67,24.7,24.8,0,10,10
2018-12-10 12:56:18.6458,172.8,16.8,10,9.72,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:56:18.8958,172.8,16.8,10,9.72,0.1,20.11,6,-840,24.7,3.5,10,10
2018-12-10 12:56:19.1458,172.8,16.8,10,9.72,0.1,20.13,7,-840,24.8,3.5,10,10
2018-12-10 12:56:19.3958,172.8,16.8,10,9.72,0.1,20.1,1,684.7,0,29.5,10,10
2018-12-10 12:56:19.6458,172.8,16.8,10,9.72,0.1,20.09,2,684.8,0,29.5,10,10
2018-12-10 12:56:19.8958,172.8,16.8,10,9.72,0.1,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:56:20.1458,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:56:20.3958,172.8,16.8,10,9.72,0.1,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:20.6458,172.8,16.8,10,9.72,0.1,20.12,3,684.7,0,27.5,10,10
2018-12-10 12:56:20.8958,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:21.1458,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:56:21.3958,172.8,16.8,10,9.72,0,20.11,66,5170,5170,0,10,10
2018-12-10 12:56:21.6458,172.8,16.8,10,9.72,0,20.13,1,684.7,0,29.5,10,10
2018-12-10 12:56:21.8958,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:22.1458,172.8,16.8,10,9.72,0,20.13,65,-850,-850,0,10,10
2018-12-10 12:56:22.3958,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:22.6458,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:56:22.8958,172.8,16.8,10,9.72,0,20.09,67,24.7,24.8,0,10,10
2018-12-10 12:56:23.1458,172.8,16.8,10,9.72,0,20.14,52,3.5,3.46,0,10,10
2018-12-10 12:56:23.3958,172.8,16.8,10,9.72,0,20.1,6,-850,24.7,3.5,10,10
2018-12-10 12:56:23.6458,172.8,16.8,10,9.72,0,20.12,7,-850,24.8,3.5,10,10
2018-12-10 12:56:23.8958,172.8,16.8,10,9.72,0,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:56:24.1458,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:24.3958,172.8,16.8,10,9.72,0,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:56:24.6458,172.8,16.8,10,9.72,0,20.14,62,425,425,0,10,10
2018-12-10 12:56:24.8958,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:25.1458,172.8,16.8,10,9.72,0,20.13,3,684.8,0,27.5,10,10
2018-12-10 12:56:25.3958,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:25.6458,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:56:25.8958,172.8,16.8,10,9.72,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:56:26.1458,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:26.3958,172.8,16.8,10,9.72,0,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:56:26.6458,172.8,16.8,10,9.72,0,20.13,65,-840,-850,0,10,10
2018-12-10 12:56:26.8958,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:27.1458,172.8,16.8,10,9.72,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:56:27.3958,172.8,16.8,10,9.72,0.1,20.12,67,24.7,24.8,0,10,10
2018-12-10 12:56:27.6458,172.8,16.8,10,9.72,0.1,20.11,52,3.5,3.46,0,10,10
2018-12-10 12:56:27.8958,172.8,16.8,10,9.72,0.1,20.12,6,-840,24.7,3.5,10,10
2018-12-10 12:56:28.1458,172.8,16.8,10,9.72,0,20.12,7,-840,24.8,3.5,10,10
2018-12-10 12:56:28.3959,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:28.6459,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:28.8959,172.8,16.8,10,9.72,0.1,20.13,61,687.3,682.3,0,10,10
2018-12-10 12:56:29.1459,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:56:29.3959,172.8,16.8,10,9.72,0.1,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:29.6459,172.8,16.8,10,9.72,0,20.14,3,684.8,0,27.5,10,10
2018-12-10 12:56:29.8959,172.8,16.8,10,9.72,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:56:30.1459,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:56:30.3959,172.8,16.8,10,9.72,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:56:30.6459,172.8,16.8,10,9.72,0,20.15,1,684.8,0,29.5,10,10
2018-12-10 12:56:30.8959,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:31.1459,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:56:31.3959,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:31.6459,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 12:56:31.8959,172.8,16.8,10,9.72,0,20.12,67,24.7,24.8,0,10,10
2018-12-10 12:56:32.1459,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:56:32.3959,172.8,16.8,10,9.72,0,20.13,6,-840,24.7,3.5,10,10
2018-12-10 12:56:32.6459,172.8,16.8,10,9.72,0,20.13,7,-830,24.8,3.5,10,10
2018-12-10 12:56:32.8959,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:33.1459,172.8,16.8,10,9.72,0,20.2,2,684.8,0,29.5,10,10
2018-12-10 12:56:33.3959,172.8,16.8,10,9.72,0,20.14,61,687.2,682.3,0,10,10
2018-12-10 12:56:33.6460,172.8,16.8,10,9.72,0,20.11,62,425,425,0,10,10
2018-12-10 12:56:33.8960,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:34.1460,172.8,16.8,10,9.72,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:34.3960,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:34.6460,172.8,16.8,10,9.72,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:34.8959,172.8,16.8,10,9.72,0,20.13,66,5160,5160,0,10,10
2018-12-10 12:56:35.1459,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:35.3960,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:35.6460,172.8,16.8,10,9.72,0,20.14,65,-830,-830,0,10,10
2018-12-10 12:56:35.8960,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:36.1460,172.8,16.8,10,9.72,0.1,20.16,63,50,50,0,10,10
2018-12-10 12:56:36.3960,172.8,16.8,10,9.72,0.1,20.12,67,24.7,24.8,0,10,10
2018-12-10 12:56:36.6460,172.8,16.8,10,9.72,0.1,20.1,52,3.5,3.46,0,10,10
2018-12-10 12:56:36.8959,172.8,16.8,10,9.72,0,20.13,6,-830,24.7,3.5,10,10
2018-12-10 12:56:37.1460,172.8,16.8,10,9.72,0.1,20.15,7,-830,24.8,3.5,10,10
2018-12-10 12:56:37.3960,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:37.6460,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:37.8960,172.8,16.8,10,9.72,0.1,20.13,61,687.2,682.3,0,10,10
2018-12-10 12:56:38.1460,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:56:38.3960,172.8,16.8,10,9.72,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 12:56:38.6460,172.8,16.8,10,9.72,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:38.8960,172.8,16.8,10,9.72,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:39.1460,172.8,16.8,10,9.72,0,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:39.3960,172.8,16.8,10,9.72,0.1,20.12,66,5160,5160,0,10,10
2018-12-10 12:56:39.6460,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:39.8960,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:40.1460,172.8,16.8,10,9.72,0,20.13,65,-840,-830,0,10,10
2018-12-10 12:56:40.3960,172.8,16.8,10,9.72,0,20.08,51,3.5,3.46,0,10,10
2018-12-10 12:56:40.6460,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 12:56:40.8960,172.8,16.8,10,9.72,0,20.13,67,24.6,24.8,0,10,10
2018-12-10 12:56:41.1460,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:56:41.3960,172.8,16.8,10,9.72,0,20.13,6,-840,24.6,3.5,10,10
2018-12-10 12:56:41.6460,172.8,16.8,10,9.72,0,20.13,7,-830,24.8,3.5,10,10
2018-12-10 12:56:41.8960,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:42.1460,172.8,16.8,10,9.72,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:42.3960,172.8,16.8,10,9.72,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:56:42.6460,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:56:42.8960,172.8,16.8,10,9.72,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:56:43.1460,172.8,16.8,10,9.72,0,20.11,3,684.8,0,27.5,10,10
2018-12-10 12:56:43.3960,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:43.6460,172.8,16.8,10,9.72,0.1,20.27,65,-840,-840,0,10,10
2018-12-10 12:56:43.8960,172.8,16.8,10,9.72,0,20.14,66,5150,5150,0,10,10
2018-12-10 12:56:44.1460,172.8,16.8,10,9.72,0,20.1,1,684.8,0,29.5,10,10
2018-12-10 12:56:44.3960,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:44.6460,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:56:44.8961,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:56:45.1461,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:56:45.3961,172.8,16.8,10,9.72,0.1,20.14,67,24.6,24.8,0,10,10
2018-12-10 12:56:45.6461,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:56:45.8961,172.8,16.8,10,9.72,0.1,20.12,6,-830,24.6,3.5,10,10
2018-12-10 12:56:46.1461,172.8,16.8,10,9.72,0.1,20.12,7,-830,24.8,3.5,10,10
2018-12-10 12:56:46.3961,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:46.6461,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:46.8961,172.8,16.8,10,9.72,0.1,20.13,61,687.2,682.2,0,10,10
2018-12-10 12:56:47.1461,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:56:47.3961,172.8,16.8,10,9.72,0.1,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:47.6461,172.8,16.8,10,9.72,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:47.8961,172.8,16.8,10,9.72,0.1,20.1,4,684.8,0,27.5,10,10
2018-12-10 12:56:48.1461,172.8,16.8,10,9.72,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:56:48.3961,172.8,16.8,10,9.72,0.1,20.13,66,5160,5160,0,10,10
2018-12-10 12:56:48.6461,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:48.8961,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:49.1461,172.8,16.8,10,9.72,0,20.13,65,-830,-830,0,10,10
2018-12-10 12:56:49.3961,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:56:49.6461,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 12:56:49.8961,172.8,16.8,10,9.72,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:56:50.1461,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:56:50.3962,172.8,16.8,10,9.72,0,20.11,6,-830,24.6,3.5,10,10
2018-12-10 12:56:50.6462,172.8,16.8,10,9.72,0,20.14,7,-830,24.7,3.5,10,10
2018-12-10 12:56:50.8962,172.8,16.8,10,9.72,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:56:51.1462,172.8,16.8,10,9.72,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:51.3962,172.8,16.8,10,9.72,0,20.12,61,687.2,682.2,0,10,10
2018-12-10 12:56:51.6462,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:56:51.8961,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:56:52.1461,172.8,16.8,10,9.72,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:52.3961,172.8,16.8,10,9.72,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:56:52.6461,172.8,16.8,10,9.72,0,20.13,65,-840,-830,0,10,10
2018-12-10 12:56:52.8961,172.8,16.8,10,9.72,0,20.12,66,5160,5160,0,10,10
2018-12-10 12:56:53.1462,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:53.3962,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:56:53.6462,172.8,16.8,10,9.72,0,20.08,65,-840,-830,0,10,10
2018-12-10 12:56:53.8962,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:56:54.1462,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:56:54.3962,172.8,16.8,10,9.72,0,20.13,67,24.6,24.7,0,10,10
2018-12-10 12:56:54.6462,172.8,16.8,10,9.72,0,20.12,52,3.51,3.46,0,10,10
2018-12-10 12:56:54.8962,172.8,16.8,10,9.72,0,20.12,6,-840,24.6,3.5,10,10
2018-12-10 12:56:55.1462,172.8,16.8,10,9.72,0.1,20.12,7,-840,24.7,3.5,10,10
2018-12-10 12:56:55.3962,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:56:55.6462,172.8,16.8,10,9.72,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:56:55.8962,172.8,16.8,10,9.72,0,20.11,61,687.1,682.3,0,10,10
2018-12-10 12:56:56.1463,172.8,16.8,10,9.72,0.1,20.13,62,425,425,0,10,10
2018-12-10 12:56:56.3963,172.8,16.8,10,9.72,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:56:56.6462,172.8,16.8,10,9.72,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:56:56.8962,172.8,16.8,10,9.72,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:56:57.1462,172.8,16.8,10,9.72,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:57.3962,172.8,16.8,10,9.72,0.1,20.11,66,5160,5160,0,10,10
2018-12-10 12:56:57.6462,172.8,16.8,10,9.72,0.1,20.09,1,684.8,0,29.5,10,10
2018-12-10 12:56:57.8962,172.8,16.8,10,9.72,0.1,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:56:58.1463,172.8,16.8,10,9.72,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:56:58.3963,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:56:58.6463,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:56:58.8963,172.8,16.8,10,9.72,0.1,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:56:59.1463,172.8,16.8,10,9.72,0.1,20.13,52,3.51,3.46,0,10,10
2018-12-10 12:56:59.3962,172.8,16.8,10,9.72,0.1,20.12,6,-830,24.6,3.5,10,10
2018-12-10 12:56:59.6462,172.8,16.8,10,9.72,0.1,20.12,7,-830,24.7,3.5,10,10
2018-12-10 12:56:59.8962,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:00.1462,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:57:00.3962,172.8,16.8,10,9.72,0,20.14,61,687.1,682.3,0,10,10
2018-12-10 12:57:00.6462,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:57:00.8962,172.8,16.8,10,9.72,0,20.1,64,8.1,8.2,0,10,10
2018-12-10 12:57:01.1462,172.8,16.8,10,9.72,0,20.14,3,684.8,0,27.5,10,10
2018-12-10 12:57:01.3962,172.8,16.8,10,9.72,0,20.11,4,684.8,0,27.5,10,10
2018-12-10 12:57:01.6462,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:57:01.8963,172.8,16.8,10,9.72,0,20.13,66,5170,5170,0,10,10
2018-12-10 12:57:02.1463,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:02.3964,172.8,16.8,10,9.72,0,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:57:02.6464,172.8,16.8,10,9.72,0,20.13,65,-840,-830,0,10,10
2018-12-10 12:57:02.8964,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:57:03.1464,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:57:03.3963,172.8,16.8,10,9.72,0,20.14,67,24.6,24.7,0,10,10
2018-12-10 12:57:03.6463,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:57:03.8963,172.8,16.8,10,9.72,0,20.11,6,-840,24.6,3.5,10,10
2018-12-10 12:57:04.1463,172.8,16.8,10,9.72,0,20.08,7,-840,24.7,3.5,10,10
2018-12-10 12:57:04.3963,172.8,16.8,10,9.72,0,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:57:04.6463,172.8,16.8,10,9.72,0,20.11,2,684.8,0,29.5,10,10
2018-12-10 12:57:04.8963,172.8,16.8,10,9.72,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:57:05.1463,172.8,16.8,10,9.72,0,20.13,62,425,425,0,10,10
2018-12-10 12:57:05.3963,172.8,16.8,10,9.72,0,20.13,64,8,8.2,0,10,10
2018-12-10 12:57:05.6463,172.8,16.8,10,9.72,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:57:05.8963,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:06.1463,172.8,16.8,10,9.72,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:57:06.3963,172.8,16.8,10,9.72,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:57:06.6462,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:06.8962,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:57:07.1462,172.8,16.8,10,9.72,0.1,20.13,65,-840,-840,0,10,10
2018-12-10 12:57:07.3963,172.8,16.8,10,9.72,0.1,20.19,51,3.5,3.46,0,10,10
2018-12-10 12:57:07.6463,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:57:07.8963,172.8,16.8,10,9.72,0.1,20.11,67,24.6,24.7,0,10,10
2018-12-10 12:57:08.1463,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:57:08.3963,172.8,16.8,10,9.72,0.1,20.13,6,-850,24.6,3.5,10,10
2018-12-10 12:57:08.6463,172.8,16.8,10,9.72,0.1,20.13,7,-850,24.7,3.5,10,10
2018-12-10 12:57:08.8963,172.8,16.8,10,9.72,0.1,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:57:09.1463,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,29.5,10,10
2018-12-10 12:57:09.3963,172.8,16.8,10,9.72,0.1,20.12,61,687.3,682.2,0,10,10
2018-12-10 12:57:09.6463,172.8,16.8,10,9.72,0.1,20.12,62,425,425,0,10,10
2018-12-10 12:57:09.8963,172.8,16.8,10,9.72,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 12:57:10.1463,172.8,16.8,10,9.72,0.1,20.12,3,684.7,0,27.5,10,10
2018-12-10 12:57:10.3963,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:10.6463,172.8,16.8,10,9.72,0,20.1,65,-850,-850,0,10,10
2018-12-10 12:57:10.8964,172.8,16.8,10,9.72,0,20.11,66,5170,5170,0,10,10
2018-12-10 12:57:11.1464,172.8,16.8,10,9.72,0,20.11,1,684.7,0,29.5,10,10
2018-12-10 12:57:11.3963,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:57:11.6463,172.8,16.8,10,9.72,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:57:11.8963,172.8,16.8,10,9.72,0,20.11,51,3.5,3.46,0,10,10
2018-12-10 12:57:12.1463,172.8,16.8,10,9.72,0,20.16,63,50,50,0,10,10
2018-12-10 12:57:12.3964,172.8,16.8,10,9.72,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:57:12.6464,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
