Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:57:12.8964,172.8,16.8,10,9.72,0,20.11,6,-850,24.6,3.5,10,10
2018-12-10 12:57:13.1464,172.8,16.8,10,9.72,0,20.15,7,-850,24.7,3.5,10,10
2018-12-10 12:57:13.3964,172.8,16.8,10,9.72,0,20.11,1,684.7,0,29.5,10,10
2018-12-10 12:57:13.6464,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29.5,10,10
2018-12-10 12:57:13.8964,172.8,16.8,10,9.72,0,19.98,61,687.2,682.2,0,10,10
2018-12-10 12:57:14.1464,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:57:14.3964,172.8,16.8,10,9.72,0,20.1,64,8,8.2,0,10,10
2018-12-10 12:57:14.6464,172.8,16.8,10,9.72,0,20.14,3,684.7,0,27.5,10,10
2018-12-10 12:57:14.8964,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:15.1464,172.8,16.8,10,9.72,0,20.12,65,-850,-850,0,10,10
2018-12-10 12:57:15.3964,172.8,16.8,10,9.72,0,20.13,66,5170,5170,0,10,10
2018-12-10 12:57:15.6464,172.8,16.8,10,9.72,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:57:15.8964,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:16.1464,172.8,16.8,10,9.72,0,20.12,65,-840,-850,0,10,10
2018-12-10 12:57:16.3964,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:57:16.6464,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 12:57:16.8964,172.8,16.8,10,9.72,0,20.12,67,24.6,24.7,0,10,10
2018-12-10 12:57:17.1464,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:57:17.3964,172.8,16.8,10,9.72,0,20.13,6,-840,24.6,3.5,10,10
2018-12-10 12:57:17.6464,172.8,16.8,10,9.72,0.1,20.13,7,-840,24.7,3.5,10,10
2018-12-10 12:57:17.8964,172.8,16.8,10,9.72,0,20.07,1,684.8,0,29.5,10,10
2018-12-10 12:57:18.1465,172.8,16.8,10,9.72,0.1,20.13,2,684.8,0,29,10,10
2018-12-10 12:57:18.3965,172.8,16.8,10,9.72,0.1,20.13,61,687.1,682.3,0,10,10
2018-12-10 12:57:18.6465,172.8,16.8,10,9.72,0.1,20.14,62,425,425,0,10,10
2018-12-10 12:57:18.8965,172.8,16.8,10,9.72,0.1,20.11,64,8,8.2,0,10,10
2018-12-10 12:57:19.1465,172.8,16.8,10,9.72,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:57:19.3964,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:19.6464,172.8,16.8,10,9.72,0.1,20.12,65,-840,-840,0,10,10
2018-12-10 12:57:19.8964,172.8,16.8,10,9.72,0.1,20.12,66,5170,5170,0,10,10
2018-12-10 12:57:20.1464,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:20.3965,172.8,16.8,10,9.72,0.1,20.14,2,684.8,0,29,10,10
2018-12-10 12:57:20.6465,172.8,16.8,10,9.72,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 12:57:20.8965,172.8,16.8,10,9.72,0.1,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:57:21.1465,172.8,16.8,10,9.72,0,20.1,63,50,50,0,10,10
2018-12-10 12:57:21.3965,172.8,16.8,10,9.72,0,20.15,67,24.6,24.7,0,10,10
2018-12-10 12:57:21.6465,172.8,16.8,10,9.72,0,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:57:21.8965,172.8,16.8,10,9.72,0,20.13,6,-840,24.6,3.5,10,10
2018-12-10 12:57:22.1465,172.8,16.8,10,9.72,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 12:57:22.3965,172.8,16.8,10,9.72,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:57:22.6465,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:22.8965,172.8,16.8,10,9.72,0,20.12,61,687.1,682.3,0,10,10
2018-12-10 12:57:23.1465,172.8,16.8,10,9.72,0,20.13,62,425,425,0,10,10
2018-12-10 12:57:23.3965,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:57:23.6465,172.8,16.8,10,9.72,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:57:23.8965,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:24.1465,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:57:24.3964,172.8,16.8,10,9.72,0,20.11,66,5160,5160,0,10,10
2018-12-10 12:57:24.6464,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:24.8964,172.8,16.8,10,9.72,0,20.14,2,684.8,0,29,10,10
2018-12-10 12:57:25.1464,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:57:25.3964,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:57:25.6464,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:57:25.8964,172.8,16.8,10,9.72,0,20.14,67,24.6,24.7,0,10,10
2018-12-10 12:57:26.1464,172.8,16.8,10,9.72,0,20.18,52,3.5,3.46,0,10,10
2018-12-10 12:57:26.3964,172.8,16.8,10,9.72,0,20.12,6,-840,24.6,3.5,10,10
2018-12-10 12:57:26.6464,172.8,16.8,10,9.72,0,20.12,7,-840,24.7,3.5,10,10
2018-12-10 12:57:26.8965,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:27.1465,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:27.3965,172.8,16.8,10,9.72,0,20.13,61,687.2,682.2,0,10,10
2018-12-10 12:57:27.6465,172.8,16.8,10,9.72,0,20.2,62,425,425,0,10,10
2018-12-10 12:57:27.8965,172.8,16.8,10,9.72,0,20.14,64,8,8.2,0,10,10
2018-12-10 12:57:28.1466,172.8,16.8,10,9.72,0.1,20.15,3,684.8,0,27.5,10,10
2018-12-10 12:57:28.3966,172.8,16.8,10,9.72,0.1,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:28.6465,172.8,16.8,10,9.72,0.1,20.13,65,-830,-830,0,10,10
2018-12-10 12:57:28.8965,172.8,16.8,10,9.72,0,20.12,66,5170,5170,0,10,10
2018-12-10 12:57:29.1465,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:29.3965,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:29.6465,172.8,16.8,10,9.72,0.1,20.13,65,-830,-830,0,10,10
2018-12-10 12:57:29.8965,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:57:30.1465,172.8,16.8,10,9.72,0.1,20.12,63,50,50,0,10,10
2018-12-10 12:57:30.3965,172.8,16.8,10,9.72,0.1,20.13,67,24.5,24.7,0,10,10
2018-12-10 12:57:30.6465,172.8,16.8,10,9.72,0.1,20.1,52,3.5,3.46,0,10,10
2018-12-10 12:57:30.8966,172.8,16.8,10,9.72,0.1,20.1,6,-830,24.5,3.5,10,10
2018-12-10 12:57:31.1466,172.8,16.8,10,9.72,0.1,20.12,7,-830,24.7,3.5,10,10
2018-12-10 12:57:31.3966,172.8,16.8,10,9.72,0.1,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:57:31.6466,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:31.8966,172.8,16.8,10,9.72,0.1,20.13,61,687.2,682.3,0,10,10
2018-12-10 12:57:32.1465,172.8,16.8,10,9.72,0,20.12,62,425,425,0,10,10
2018-12-10 12:57:32.3965,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:57:32.6465,172.8,16.8,10,9.72,0,20.12,3,684.7,0,27.5,10,10
2018-12-10 12:57:32.8965,172.8,16.8,10,9.72,0,20.12,4,684.8,0,27.5,10,10
2018-12-10 12:57:33.1465,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:57:33.3965,172.8,16.8,10,9.72,0,20.12,66,5180,5180,0,10,10
2018-12-10 12:57:33.6465,172.8,16.8,10,9.72,0,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:57:33.8965,172.8,16.8,10,9.72,0,20.13,2,684.8,0,29,10,10
2018-12-10 12:57:34.1465,172.8,16.8,10,9.72,0,20.13,65,-840,-830,0,10,10
2018-12-10 12:57:34.3966,172.8,16.8,10,9.72,0,20.12,51,3.5,3.46,0,10,10
2018-12-10 12:57:34.6466,172.8,16.8,10,9.72,0,20.12,63,50,50,0,10,10
2018-12-10 12:57:34.8966,172.8,16.8,10,9.72,0,20.12,67,24.5,24.6,0,10,10
2018-12-10 12:57:35.1466,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:57:35.3966,172.8,16.8,10,9.72,0,20.13,6,-840,24.5,3.5,10,10
2018-12-10 12:57:35.6466,172.8,16.8,10,9.72,0,20.18,7,-840,24.6,3.5,10,10
2018-12-10 12:57:35.8966,172.8,16.8,10,9.72,0,20.12,1,684.7,0,29.5,10,10
2018-12-10 12:57:36.1466,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:36.3966,172.8,16.8,10,9.72,0,20.12,61,687.2,682.3,0,10,10
2018-12-10 12:57:36.6466,172.8,16.8,10,9.72,0,20.14,62,425,425,0,10,10
2018-12-10 12:57:36.8966,172.8,16.8,10,9.72,0,20.11,64,8.1,8.2,0,10,10
2018-12-10 12:57:37.1466,172.8,16.8,10,9.72,0,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:57:37.3966,172.8,16.8,10,9.72,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:57:37.6466,172.8,16.8,10,9.72,0,20.12,65,-840,-840,0,10,10
2018-12-10 12:57:37.8966,172.8,16.8,10,9.72,0,20.12,66,5180,5180,0,10,10
2018-12-10 12:57:38.1466,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:38.3966,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:38.6466,172.8,16.8,10,9.72,0.1,20.12,65,-830,-830,0,10,10
2018-12-10 12:57:38.8966,172.8,16.8,10,9.72,0,20.05,51,3.5,3.46,0,10,10
2018-12-10 12:57:39.1466,172.8,16.8,10,9.72,0,20.14,63,50,50,0,10,10
2018-12-10 12:57:39.3966,172.8,16.8,10,9.72,0,20.12,67,24.5,24.6,0,10,10
2018-12-10 12:57:39.6466,172.8,16.8,10,9.72,0.1,20.12,52,3.5,3.46,0,10,10
2018-12-10 12:57:39.8966,172.8,16.8,10,9.72,0.1,20.12,6,-830,24.5,3.5,10,10
2018-12-10 12:57:40.1466,172.8,16.8,10,9.72,0.1,20.12,7,-840,24.6,3.5,10,10
2018-12-10 12:57:40.3966,172.8,16.8,10,9.72,0.1,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:40.6467,172.8,16.8,10,9.72,0.1,20.11,2,684.8,0,29,10,10
2018-12-10 12:57:40.8967,172.8,16.8,10,9.72,0.1,20.12,61,687.2,682.2,0,10,10
2018-12-10 12:57:41.1467,172.8,16.8,10,9.72,0.1,20.13,62,425,425,0,10,10
2018-12-10 12:57:41.3967,172.8,16.8,10,9.72,0.1,20.12,64,8,8.2,0,10,10
2018-12-10 12:57:41.6467,172.8,16.8,10,9.72,0.1,20.12,3,684.8,0,27.5,10,10
2018-12-10 12:57:41.8967,172.8,16.8,10,9.72,0.1,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:57:42.1467,172.8,16.8,10,9.72,0.1,20.14,65,-830,-840,0,10,10
2018-12-10 12:57:42.3967,172.8,16.8,10,9.72,0.1,20.11,66,5170,5170,0,10,10
2018-12-10 12:57:42.6467,172.8,16.8,10,9.72,0.1,20.11,1,684.8,0,29.5,10,10
2018-12-10 12:57:42.8967,172.8,16.8,10,9.72,0.1,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:43.1467,172.8,16.8,10,9.72,0,20.13,65,-830,-840,0,10,10
2018-12-10 12:57:43.3966,172.8,16.8,10,9.72,0.1,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:57:43.6466,172.8,16.8,10,9.72,0.1,20.13,63,50,50,0,10,10
2018-12-10 12:57:43.8966,172.8,16.8,10,9.72,0,20.13,67,24.5,24.6,0,10,10
2018-12-10 12:57:44.1466,172.8,16.8,10,9.72,0.1,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:57:44.3966,172.8,16.8,10,9.72,0,20.11,6,-830,24.5,3.5,10,10
2018-12-10 12:57:44.6466,172.8,16.8,10,9.72,0,20.12,7,-830,24.6,3.5,10,10
2018-12-10 12:57:44.8966,172.8,16.8,10,9.72,0,20.12,1,684.8,0,29.5,10,10
2018-12-10 12:57:45.1466,172.8,16.8,10,9.72,0,20.12,2,684.8,0,29,10,10
2018-12-10 12:57:45.3966,172.8,16.8,10,9.72,0,20.11,61,687.1,682.2,0,10,10
2018-12-10 12:57:45.6466,172.8,16.8,10,9.72,0,20.13,62,425,425,0,10,10
2018-12-10 12:57:45.8967,172.8,16.8,10,9.72,0,20.12,64,8,8.2,0,10,10
2018-12-10 12:57:46.1467,172.8,16.8,10,9.72,0,20.14,3,684.8,0,27.5,10,10
2018-12-10 12:57:46.3967,172.8,16.8,10,9.72,0,20.13,4,684.8,0,27.5,10,10
2018-12-10 12:57:46.6467,172.8,16.8,10,9.72,0,20.12,65,-840,-830,0,10,10
2018-12-10 12:57:46.8967,172.8,16.8,10,9.72,0,20.12,66,5180,5180,0,10,10
2018-12-10 12:57:47.1467,172.8,16.8,10,9.72,0,20.13,1,684.8,0,29.5,10,10
2018-12-10 12:57:47.3967,172.8,16.8,10,9.72,0,20.14,2,684.8,0,29,10,10
2018-12-10 12:57:47.6467,172.8,16.8,10,9.72,0,20.13,65,-840,-840,0,10,10
2018-12-10 12:57:47.8968,172.8,16.8,10,9.72,0,20.13,51,3.5,3.46,0,10,10
2018-12-10 12:57:48.1468,172.8,16.8,10,9.72,0,20.13,63,50,50,0,10,10
2018-12-10 12:57:48.3967,172.8,16.8,10,9.72,0,20.09,67,24.5,24.6,0,10,10
2018-12-10 12:57:48.6467,172.8,16.8,10,9.72,0,20.13,52,3.5,3.46,0,10,10
2018-12-10 12:57:48.8967,172.8,16.8,10,9.72,0,20.14,6,-840,24.5,3.5,10,10
2018-12-10 12:57:49.1467,172.8,16.8,10,9.72,0,20.12,7,-840,24.6,3.5,10,10
2018-12-10 12:57:49.3967,172.8,16.8,10,9.72,0,19.93,1,684.8,0,29.5,10,10
2018-12-10 12:57:49.6467,172.8,16.8,10,9.72,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:57:49.8967,172.8,16.8,10,9.72,0,19.93,61,687.2,682.2,0,10,10
2018-12-10 12:57:50.1467,172.8,16.8,10,9.72,0,19.91,62,425,425,0,10,10
2018-12-10 12:57:50.3967,172.8,16.8,10,9.72,0,19.93,64,8.1,8.2,0,10,10
2018-12-10 12:57:50.6467,172.8,16.8,10,9.72,0,19.92,3,684.8,0,27.5,10,10
2018-12-10 12:57:50.8967,172.8,16.8,10,9.72,0.1,19.93,4,684.8,0,27.5,10,10
2018-12-10 12:57:51.1467,172.8,16.8,10,9.72,0.1,19.92,65,-840,-840,0,10,10
2018-12-10 12:57:51.3967,172.8,16.8,10,9.72,0.1,19.93,66,5190,5190,0,10,10
2018-12-10 12:57:51.6467,172.8,16.8,10,9.72,0,19.95,1,684.7,0,29.5,10,10
2018-12-10 12:57:51.8967,172.8,16.8,10,9.72,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:57:52.1467,172.8,16.8,10,9.72,0,19.94,65,-840,-840,0,10,10
2018-12-10 12:57:52.3967,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:57:52.6467,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:57:52.8967,172.8,16.8,10,9.72,0.1,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:57:53.1467,172.8,16.8,10,9.72,0.1,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:57:53.3967,172.8,16.8,10,9.72,0.1,19.94,6,-820,24.5,3.5,10,10
2018-12-10 12:57:53.6468,172.8,16.8,10,9.72,0.1,19.93,7,-820,24.6,3.5,10,10
2018-12-10 12:57:53.8968,172.8,16.8,10,9.72,0.1,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:57:54.1468,172.8,16.8,10,9.72,0.1,19.93,2,684.8,0,29,10,10
2018-12-10 12:57:54.3968,172.8,16.8,10,9.72,0.1,19.92,61,687.1,682.1,0,10,10
2018-12-10 12:57:54.6468,172.8,16.8,10,9.72,0.1,19.93,62,425,425,0,10,10
2018-12-10 12:57:54.8968,172.8,16.8,10,9.72,0.1,19.92,64,8.1,8.2,0,10,10
2018-12-10 12:57:55.1468,172.8,16.8,10,9.72,0.1,19.92,3,684.7,0,27.5,10,10
2018-12-10 12:57:55.3968,172.8,16.8,10,9.72,0.1,19.93,4,684.8,0,27.5,10,10
2018-12-10 12:57:55.6468,172.8,16.8,10,9.72,0.1,19.93,65,-830,-830,0,10,10
2018-12-10 12:57:55.8968,172.8,16.8,10,9.72,0.1,19.93,66,5180,5180,0,10,10
2018-12-10 12:57:56.1468,172.8,16.8,10,9.72,0,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:57:56.3968,172.8,16.8,10,9.72,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:57:56.6468,172.8,16.8,10,9.72,0,19.91,65,-830,-830,0,10,10
2018-12-10 12:57:56.8969,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:57:57.1469,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:57:57.3969,172.8,16.8,10,9.72,0,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:57:57.6469,172.8,16.8,10,9.72,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:57:57.8969,172.8,16.8,10,9.72,0,19.93,6,-830,24.5,3.5,10,10
2018-12-10 12:57:58.1469,172.8,16.8,10,9.72,0,19.9,7,-830,24.6,3.5,10,10
2018-12-10 12:57:58.3969,172.8,16.8,10,9.72,0,19.91,1,684.7,0,29.5,10,10
2018-12-10 12:57:58.6469,172.8,16.8,10,9.72,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:57:58.8969,172.8,16.8,10,9.72,0,19.93,61,687.1,682.2,0,10,10
2018-12-10 12:57:59.1469,172.8,16.8,10,9.72,0,19.93,62,425,425,0,10,10
2018-12-10 12:57:59.3968,172.8,16.8,10,9.72,0,19.93,64,8.1,8.2,0,10,10
2018-12-10 12:57:59.6468,172.8,16.8,10,9.72,0,19.93,3,684.7,0,27.5,10,10
2018-12-10 12:57:59.8968,172.8,16.8,10,9.72,0,19.93,4,684.7,0,27.5,10,10
2018-12-10 12:58:00.1468,172.8,16.8,10,9.72,0,19.93,65,-840,-840,0,10,10
2018-12-10 12:58:00.3968,172.8,16.8,10,9.72,0,19.92,66,5180,5180,0,10,10
2018-12-10 12:58:00.6468,172.8,16.8,10,9.72,0,19.92,1,684.7,0,29.5,10,10
2018-12-10 12:58:00.8968,172.8,16.8,10,9.72,0,19.92,2,684.7,0,29,10,10
2018-12-10 12:58:01.1468,172.8,16.8,10,9.72,0,20.05,65,-840,-830,0,10,10
2018-12-10 12:58:01.3969,172.8,16.8,10,9.72,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 12:58:01.6468,172.8,16.8,10,9.72,0,19.91,63,50,50,0,10,10
2018-12-10 12:58:01.8968,172.8,16.8,10,9.72,0,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:58:02.1468,172.8,16.8,10,9.72,0,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:58:02.3968,172.8,16.8,10,9.72,0,19.91,6,-840,24.5,3.5,10,10
2018-12-10 12:58:02.6468,172.8,16.8,10,9.72,0,19.93,7,-830,24.6,3.5,10,10
2018-12-10 12:58:02.8969,172.8,16.8,10,9.72,0.1,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:58:03.1469,172.8,16.8,10,9.72,0,19.92,2,684.7,0,29,10,10
2018-12-10 12:58:03.3969,172.8,16.8,10,9.72,0,19.92,61,687.1,682.2,0,10,10
2018-12-10 12:58:03.6469,172.8,16.8,10,9.72,0,19.93,62,425,425,0,10,10
2018-12-10 12:58:03.8969,172.8,16.8,10,9.72,0,19.93,64,8.1,8.2,0,10,10
2018-12-10 12:58:04.1469,172.8,16.8,10,9.72,0.1,19.93,3,684.7,0,27.5,10,10
2018-12-10 12:58:04.3969,172.8,16.8,10,9.72,0.1,19.95,4,684.7,0,27.5,10,10
2018-12-10 12:58:04.6469,172.8,16.8,10,9.72,0.1,19.93,65,-830,-830,0,10,10
2018-12-10 12:58:04.8969,172.8,16.8,10,9.72,0.1,19.94,66,5180,5180,0,10,10
2018-12-10 12:58:05.1469,172.8,16.8,10,9.72,0.1,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:58:05.3969,172.8,16.8,10,9.72,0.1,19.93,2,684.7,0,29,10,10
2018-12-10 12:58:05.6469,172.8,16.8,10,9.72,0.1,19.92,65,-830,-830,0,10,10
2018-12-10 12:58:05.8969,172.8,16.8,10,9.72,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:58:06.1469,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:58:06.3968,172.8,16.8,10,9.72,0,19.94,67,24.5,24.6,0,10,10
2018-12-10 12:58:06.6468,172.8,16.8,10,9.72,0.1,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:58:06.8968,172.8,16.8,10,9.72,0.1,19.89,6,-830,24.5,3.5,10,10
2018-12-10 12:58:07.1469,172.8,16.8,10,9.72,0.1,19.93,7,-840,24.6,3.5,10,10
2018-12-10 12:58:07.3969,172.8,16.8,10,9.72,0.1,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:58:07.6470,172.8,16.8,10,9.72,0.1,19.94,2,684.8,0,29,10,10
2018-12-10 12:58:07.8970,172.8,16.8,10,9.72,0.1,19.93,61,687.1,682.2,0,10,10
2018-12-10 12:58:08.1470,172.8,16.8,10,9.72,0.1,19.92,62,425,425,0,10,10
2018-12-10 12:58:08.3970,172.8,16.8,10,9.72,0.1,19.93,64,8.1,8.2,0,10,10
2018-12-10 12:58:08.6469,172.8,16.8,10,9.72,0.1,19.95,3,684.7,0,27.5,10,10
2018-12-10 12:58:08.8969,172.8,16.8,10,9.72,0.1,19.93,4,684.8,0,27.5,10,10
2018-12-10 12:58:09.1469,172.8,16.8,10,9.72,0.1,19.92,65,-840,-840,0,10,10
2018-12-10 12:58:09.3969,172.8,16.8,10,9.72,0,19.93,66,5190,5190,0,10,10
2018-12-10 12:58:09.6469,172.8,16.8,10,9.72,0,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:58:09.8969,172.8,16.8,10,9.72,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:58:10.1469,172.8,16.8,10,9.72,0,19.92,65,-840,-840,0,10,10
2018-12-10 12:58:10.3969,172.8,16.8,10,9.72,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:58:10.6470,172.8,16.8,10,9.72,0,19.8,63,50,50,0,10,10
2018-12-10 12:58:10.8970,172.8,16.8,10,9.72,0,19.94,67,24.5,24.6,0,10,10
2018-12-10 12:58:11.1470,172.8,16.8,10,9.72,0,19.92,52,3.5,3.46,0,10,10
2018-12-10 12:58:11.3970,172.8,16.8,10,9.72,0,19.93,6,-830,24.5,3.5,10,10
2018-12-10 12:58:11.6470,172.8,16.8,10,9.72,0,19.93,7,-830,24.6,3.5,10,10
2018-12-10 12:58:11.8970,172.8,16.8,10,9.72,0,19.94,1,684.7,0,29.5,10,10
2018-12-10 12:58:12.1470,172.8,16.8,10,9.72,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:58:12.3970,172.8,16.8,10,9.72,0.1,19.93,61,687.1,682.2,0,10,10
2018-12-10 12:58:12.6470,172.8,16.8,10,9.72,0,19.92,62,425,425,0,10,10
2018-12-10 12:58:12.8970,172.8,16.8,10,9.72,0,19.91,64,8.1,8.2,0,10,10
2018-12-10 12:58:13.1470,172.8,16.8,10,9.72,0,19.93,3,684.7,0,27.5,10,10
2018-12-10 12:58:13.3970,172.8,16.8,10,9.72,0,19.92,4,684.8,0,27.5,10,10
2018-12-10 12:58:13.6469,172.8,16.8,10,9.72,0,19.92,65,-840,-830,0,10,10
2018-12-10 12:58:13.8969,172.8,16.8,10,9.72,0,19.93,66,5190,5180,0,10,10
2018-12-10 12:58:14.1469,172.8,16.8,10,9.72,0,19.94,1,684.7,0,29.5,10,10
2018-12-10 12:58:14.3969,172.8,16.8,10,9.72,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:58:14.6469,172.8,16.8,10,9.72,0,19.93,65,-840,-840,0,10,10
2018-12-10 12:58:14.8969,172.8,16.8,10,9.72,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 12:58:15.1470,172.8,16.8,10,9.72,0,19.93,63,50,50,0,10,10
2018-12-10 12:58:15.3970,172.8,16.8,10,9.72,0,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:58:15.6470,172.8,16.8,10,9.72,0,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:58:15.8971,172.8,16.8,10,9.72,0,19.92,6,-840,24.5,3.5,10,10
2018-12-10 12:58:16.1471,172.8,16.8,10,9.72,0,19.94,7,-830,24.6,3.5,10,10
2018-12-10 12:58:16.3970,172.8,16.8,10,9.72,0,19.92,1,684.7,0,29.5,10,10
2018-12-10 12:58:16.6470,172.8,16.8,10,9.72,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:58:16.8970,172.8,16.8,10,9.72,0,19.93,61,687.1,682.2,0,10,10
2018-12-10 12:58:17.1470,172.8,16.8,10,9.72,0,19.93,62,425,425,0,10,10
2018-12-10 12:58:17.3970,172.8,16.8,10,9.72,0.1,19.92,64,8.1,8.2,0,10,10
2018-12-10 12:58:17.6470,172.8,16.8,10,9.72,0.1,19.92,3,684.7,0,27.5,10,10
2018-12-10 12:58:17.8970,172.8,16.8,10,9.72,0.1,20,4,684.8,0,27.5,10,10
2018-12-10 12:58:18.1470,172.8,16.8,10,9.72,0.1,19.94,65,-830,-830,0,10,10
2018-12-10 12:58:18.3970,172.8,16.8,10,9.72,0,19.92,66,5190,5190,0,10,10
2018-12-10 12:58:18.6470,172.8,16.8,10,9.72,0,19.94,1,684.7,0,29.5,10,10
2018-12-10 12:58:18.8970,172.8,16.8,10,9.72,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:58:19.1470,172.8,16.8,10,9.72,0,19.92,65,-820,-830,0,10,10
2018-12-10 12:58:19.3970,172.8,16.7,10,9.66,0.1,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:58:19.6470,172.8,16.7,10,9.66,0.1,19.93,63,50,50,0,10,10
2018-12-10 12:58:19.8970,172.8,16.7,10,9.66,0.1,19.93,67,24.5,24.6,0,10,10
2018-12-10 12:58:20.1470,172.8,16.7,10,9.66,0.1,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:58:20.3970,172.8,16.7,10,9.66,0.1,19.93,6,-820,24.5,3.5,10,10
2018-12-10 12:58:20.6470,172.8,16.7,10,9.66,0.1,19.93,7,-830,24.6,3.5,10,10
2018-12-10 12:58:20.8971,172.8,16.7,10,9.66,0.1,19.89,1,684.7,0,29.5,10,10
2018-12-10 12:58:21.1471,172.8,16.7,10,9.66,0.1,19.92,2,684.8,0,29,10,10
2018-12-10 12:58:21.3970,172.8,16.7,10,9.66,0.1,19.94,61,687.1,682.3,0,10,10
2018-12-10 12:58:21.6470,172.8,16.7,10,9.66,0.1,19.92,62,425,425,0,10,10
2018-12-10 12:58:21.8970,172.8,16.7,10,9.66,0.1,19.93,64,8.1,8.2,0,10,10
2018-12-10 12:58:22.1470,172.8,16.7,10,9.66,0.1,19.92,3,684.7,0,27.5,10,10
2018-12-10 12:58:22.3970,172.8,16.7,10,9.66,0.1,19.93,4,684.8,0,27.5,10,10
2018-12-10 12:58:22.6470,172.8,16.7,10,9.66,0.1,19.93,65,-840,-840,0,10,10
2018-12-10 12:58:22.8970,172.8,16.7,10,9.66,0,19.95,66,5180,5180,0,10,10
2018-12-10 12:58:23.1470,172.8,16.7,10,9.66,0,19.94,1,684.7,0,29.5,10,10
2018-12-10 12:58:23.3970,172.8,16.7,10,9.66,0,19.91,2,684.8,0,29,10,10
2018-12-10 12:58:23.6470,172.8,16.7,10,9.66,0,19.93,65,-830,-820,0,10,10
2018-12-10 12:58:23.8970,172.8,16.7,10,9.66,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:58:24.1471,172.8,16.7,10,9.66,0,19.89,63,50,50,0,10,10
2018-12-10 12:58:24.3971,172.8,16.7,10,9.66,0.1,19.92,67,24.5,24.6,0,10,10
2018-12-10 12:58:24.6471,172.8,16.7,10,9.66,0.1,19.93,52,3.5,3.46,0,10,10
2018-12-10 12:58:24.8971,172.8,16.7,10,9.66,0.1,19.93,6,-840,24.5,3.5,10,10
2018-12-10 12:58:25.1471,172.8,16.7,10,9.66,0,19.92,7,-840,24.6,3.5,10,10
2018-12-10 12:58:25.3971,172.8,16.7,10,9.66,0,19.94,1,684.7,0,29.5,10,10
2018-12-10 12:58:25.6471,172.8,16.7,10,9.66,0,19.93,2,684.8,0,29,10,10
2018-12-10 12:58:25.8971,172.8,16.7,10,9.66,0,19.93,61,687.1,682.1,0,10,10
2018-12-10 12:58:26.1471,172.8,16.7,10,9.66,0,19.93,62,425,425,0,10,10
2018-12-10 12:58:26.3971,172.8,16.7,10,9.66,0,19.92,64,8.1,8.2,0,10,10
2018-12-10 12:58:26.6471,172.8,16.7,10,9.66,0,19.92,3,684.7,0,27.5,10,10
2018-12-10 12:58:26.8971,172.8,16.7,10,9.66,0,19.92,4,684.8,0,27.5,10,10
2018-12-10 12:58:27.1472,172.8,16.7,10,9.66,0,19.88,65,-830,-830,0,10,10
2018-12-10 12:58:27.3972,172.8,16.7,10,9.66,0,19.93,66,5190,5190,0,10,10
2018-12-10 12:58:27.6472,172.8,16.7,10,9.66,0,19.92,1,684.7,0,29.5,10,10
2018-12-10 12:58:27.8972,172.8,16.7,10,9.66,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:58:28.1472,172.8,16.7,10,9.66,0,19.93,65,-840,-840,0,10,10
2018-12-10 12:58:28.3972,172.8,16.7,10,9.66,0,19.93,51,3.5,3.46,0,10,10
2018-12-10 12:58:28.6472,172.8,16.7,10,9.66,0,19.93,63,50,50,0,10,10
2018-12-10 12:58:28.8971,172.8,16.7,10,9.66,0,19.93,67,24.4,24.6,0,10,10
2018-12-10 12:58:29.1471,172.8,16.7,10,9.66,0,19.93,52,3.51,3.46,0,10,10
2018-12-10 12:58:29.3971,172.8,16.7,10,9.66,0,19.93,6,-840,24.4,3.5,10,10
2018-12-10 12:58:29.6472,172.8,16.7,10,9.66,0,19.93,7,-840,24.6,3.5,10,10
2018-12-10 12:58:29.8972,172.8,16.7,10,9.66,0,19.89,1,684.7,0,29.5,10,10
2018-12-10 12:58:30.1472,172.8,16.7,10,9.66,0,19.96,2,684.8,0,29,10,10
2018-12-10 12:58:30.3972,172.8,16.7,10,9.66,0.1,19.93,61,687.2,682.1,0,10,10
2018-12-10 12:58:30.6472,172.8,16.7,10,9.66,0.1,19.92,62,425,425,0,10,10
2018-12-10 12:58:30.8972,172.8,16.7,10,9.66,0,19.92,64,8.1,8.2,0,10,10
2018-12-10 12:58:31.1472,172.8,16.7,10,9.66,0,19.92,3,684.7,0,27.5,10,10
2018-12-10 12:58:31.3972,172.8,16.7,9.75,9.66,0,19.92,4,684.8,0,27.5,10,10
2018-12-10 12:58:31.6471,172.8,16.7,9.75,9.66,0,19.91,65,-830,-830,0,10,10
2018-12-10 12:58:31.8971,172.8,16.7,9.75,9.66,0,19.92,66,5190,5190,0,10,10
2018-12-10 12:58:32.1471,172.8,16.7,9.75,9.66,0,19.93,1,684.7,0,29.5,10,10
2018-12-10 12:58:32.3971,172.8,16.7,9.75,9.66,0,19.92,2,684.8,0,29,10,10
2018-12-10 12:58:32.6471,172.8,16.7,9.75,9.66,0.1,19.91,65,-820,-830,0,10,10
2018-12-10 12:58:32.8971,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,10,10
2018-12-10 12:58:33.1471,172.8,16.7,9.75,9.66,0.1,19.93,63,50,50,0,10,10
2018-12-10 12:58:33.3971,172.8,16.7,9.75,9.66,0,19.93,67,24.4,24.5,0,10,10
2018-12-10 12:58:33.6472,172.8,16.7,9.75,9.66,0.1,19.93,52,3.51,3.46,0,10,10
2018-12-10 12:58:33.8972,172.8,16.7,9.75,9.66,0,19.84,6,-820,24.4,3.5,10,10
2018-12-10 12:58:34.1472,172.8,16.7,9.75,9.66,0,19.93,7,-830,24.5,3.5,10,10
2018-12-10 12:58:34.3972,172.8,16.7,9.75,9.66,0,19.92,1,684.7,0,29.5,10,10
2018-12-10 12:58:34.6472,172.8,16.7,9.75,9.66,0.1,19.92,2,684.8,0,29,10,10
2018-12-10 12:58:34.8972,172.8,16.7,9.75,9.66,0.1,19.93,61,687.1,682.2,0,10,10
2018-12-10 12:58:35.1472,172.8,16.7,9.75,9.66,0.1,19.93,62,425,425,0,10,10
2018-12-10 12:58:35.3972,172.8,16.7,9.75,9.66,0.1,19.93,64,8.1,8.2,0,9.5,10
2018-12-10 12:58:35.6472,172.8,16.7,9.75,9.66,0.1,19.92,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:35.8972,172.8,16.7,9.75,9.66,0.1,19.93,4,684.7,0,27.5,9.5,10
2018-12-10 12:58:36.1472,172.8,16.7,9.75,9.66,0.1,19.92,65,-810,-830,0,9.5,10
2018-12-10 12:58:36.3972,172.8,16.7,9.75,9.66,0.1,19.92,66,5200,5200,0,9.5,10
2018-12-10 12:58:36.6472,172.8,16.7,9.75,9.66,0.1,19.88,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:36.8972,172.8,16.7,9.75,9.66,0.1,19.93,2,684.7,0,29,9.5,10
2018-12-10 12:58:37.1472,172.8,16.7,9.75,9.66,0.1,19.94,65,-810,-840,0,9.5,10
2018-12-10 12:58:37.3972,172.8,16.7,9.75,9.66,0.1,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:58:37.6472,172.8,16.7,9.75,9.66,0.1,19.94,63,50,50,0,9.5,10
2018-12-10 12:58:37.8972,172.8,16.7,9.75,9.66,0.1,19.93,67,24.4,24.5,0,9.5,10
2018-12-10 12:58:38.1473,172.8,16.7,9.75,9.66,0.1,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:58:38.3973,172.8,16.7,9.75,9.66,0.1,19.93,6,-810,24.4,3.5,9.5,10
2018-12-10 12:58:38.6473,172.8,16.7,9.75,9.66,0.1,19.93,7,-840,24.5,3.5,9.5,10
2018-12-10 12:58:38.8973,172.8,16.7,9.75,9.66,0.1,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:39.1473,172.8,16.7,9.75,9.66,0.1,19.93,2,684.7,0,29,9.5,10
2018-12-10 12:58:39.3972,172.8,16.7,9.75,9.66,0.1,19.94,61,687.1,682.1,0,9.5,10
2018-12-10 12:58:39.6472,172.8,16.7,9.75,9.66,0.1,19.8,62,425,425,0,9.5,10
2018-12-10 12:58:39.8973,172.8,16.7,9.75,9.66,0.1,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:58:40.1473,172.8,16.7,9.75,9.66,0.1,19.93,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:40.3973,172.8,16.7,9.75,9.66,0.1,19.92,4,684.7,0,27.5,9.5,10
2018-12-10 12:58:40.6473,172.8,16.7,9.75,9.66,0.1,19.93,65,-810,-850,0,9.5,10
2018-12-10 12:58:40.8973,172.8,16.7,9.75,9.66,0.1,19.91,66,5220,5210,0,9.5,10
2018-12-10 12:58:41.1473,172.8,16.7,9.75,9.66,0,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:41.3973,172.8,16.7,9.75,9.66,0,19.92,2,684.7,0,29,9.5,10
2018-12-10 12:58:41.6473,172.8,16.7,9.75,9.66,0,19.92,65,-810,-850,0,9.5,10
2018-12-10 12:58:41.8972,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:58:42.1472,172.8,16.7,9.75,9.66,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:58:42.3972,172.8,16.7,9.75,9.66,0.1,19.93,67,24.4,24.5,0,9.5,10
2018-12-10 12:58:42.6472,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:58:42.8972,172.8,16.7,9.75,9.66,0,19.92,6,-810,24.4,3.5,9.5,10
2018-12-10 12:58:43.1472,172.8,16.7,9.75,9.66,0.1,19.93,7,-850,24.5,3.5,9.5,10
2018-12-10 12:58:43.3973,172.8,16.7,9.75,9.66,0,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:43.6473,172.8,16.7,9.75,9.66,0,19.92,2,684.7,0,29,9.5,10
2018-12-10 12:58:43.8973,172.8,16.7,9.75,9.66,0,19.94,61,687.2,682.2,0,9.5,10
2018-12-10 12:58:44.1473,172.8,16.7,9.75,9.66,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:58:44.3973,172.8,16.7,9.75,9.66,0,19.92,64,8.1,8.2,0,9.5,10
2018-12-10 12:58:44.6473,172.8,16.7,9.75,9.66,0,19.92,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:44.8973,172.8,16.7,9.75,9.66,0,19.92,4,684.7,0,27.5,9.5,10
2018-12-10 12:58:45.1473,172.8,16.7,9.75,9.66,0,19.93,65,-810,-850,0,9.5,10
2018-12-10 12:58:45.3973,172.8,16.7,9.75,9.66,0,19.93,66,5220,5220,0,9.5,10
2018-12-10 12:58:45.6473,172.8,16.7,9.75,9.66,0,19.95,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:45.8973,172.8,16.7,9.75,9.66,0,19.92,2,684.7,0,29,9.5,10
2018-12-10 12:58:46.1473,172.8,16.7,9.75,9.66,0,19.92,65,-810,-860,0,9.5,10
2018-12-10 12:58:46.3973,172.8,16.7,9.75,9.66,0,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:58:46.6474,172.8,16.7,9.75,9.66,0,19.92,63,50,50,0,9.5,10
2018-12-10 12:58:46.8974,172.8,16.7,9.75,9.66,0,19.92,67,24.4,24.5,0,9.5,10
2018-12-10 12:58:47.1474,172.8,16.7,9.75,9.66,0,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:58:47.3974,172.8,16.7,9.75,9.66,0.1,19.93,6,-810,24.4,3.5,9.5,10
2018-12-10 12:58:47.6474,172.8,16.7,9.75,9.66,0,19.93,7,-860,24.5,3.5,9.5,10
2018-12-10 12:58:47.8973,172.8,16.7,9.75,9.66,0,19.92,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:48.1473,172.8,16.7,9.75,9.66,0,19.93,2,684.7,0,29,9.5,10
2018-12-10 12:58:48.3973,172.8,16.7,9.75,9.66,0,19.93,61,687.1,682.2,0,9.5,10
2018-12-10 12:58:48.6472,172.8,16.7,9.75,9.66,0,19.93,62,425,425,0,9.5,10
2018-12-10 12:58:48.8972,172.8,16.7,9.75,9.66,0,19.88,64,8.1,8.2,0,9.5,10
2018-12-10 12:58:49.1472,172.8,16.7,9.75,9.66,0,19.92,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:49.3972,172.8,16.7,9.75,9.66,0,19.93,4,684.7,0,27.5,9.5,10
2018-12-10 12:58:49.6473,172.8,16.7,9.75,9.66,0,19.93,65,-800,-860,0,9.5,10
2018-12-10 12:58:49.8973,172.8,16.7,9.75,9.66,0.1,19.92,66,5210,5210,0,9.5,10
2018-12-10 12:58:50.1473,172.8,16.7,9.75,9.66,0.1,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:50.3973,172.8,16.7,9.75,9.66,0.1,19.93,2,684.7,0,29,9.5,10
2018-12-10 12:58:50.6473,172.8,16.7,9.75,9.66,0.1,19.93,65,-810,-860,0,9.5,10
2018-12-10 12:58:50.8974,172.8,16.7,9.75,9.66,0.1,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:58:51.1474,172.8,16.7,9.75,9.66,0.1,19.93,63,50,50,0,9.5,10
2018-12-10 12:58:51.3974,172.8,16.7,9.75,9.66,0.1,19.94,67,24.4,24.5,0,9.5,10
2018-12-10 12:58:51.6474,172.8,16.7,9.75,9.66,0.1,19.94,52,3.5,3.46,0,9.5,10
2018-12-10 12:58:51.8974,172.8,16.7,9.75,9.66,0.1,19.92,6,-800,24.4,3.5,9.5,10
2018-12-10 12:58:52.1474,172.8,16.7,9.75,9.66,0.1,19.92,7,-860,24.5,3.5,9.5,10
2018-12-10 12:58:52.3974,172.8,16.7,9.75,9.66,0.1,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:52.6474,172.8,16.7,9.75,9.66,0.1,19.92,2,684.7,0,29,9.5,10
2018-12-10 12:58:52.8974,172.8,16.7,9.75,9.66,0.1,19.92,61,687.1,682.2,0,9.5,10
2018-12-10 12:58:53.1474,172.8,16.7,9.75,9.66,0.1,19.92,62,425,425,0,9.5,10
2018-12-10 12:58:53.3974,172.8,16.7,9.75,9.66,0.1,19.93,64,8.1,8.3,0,9.5,10
2018-12-10 12:58:53.6474,172.8,16.7,9.75,9.66,0.1,19.92,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:53.8974,172.8,16.7,9.75,9.66,0.1,19.93,4,684.7,0,27.5,9.5,10
2018-12-10 12:58:54.1474,172.8,16.7,9.75,9.66,0.1,20.07,65,-800,-860,0,9.5,10
2018-12-10 12:58:54.3974,172.8,16.7,9.75,9.66,0.1,19.93,66,5210,5210,0,9.5,10
2018-12-10 12:58:54.6474,172.8,16.7,9.75,9.66,0.1,19.92,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:54.8974,172.8,16.7,9.75,9.66,0,19.93,2,684.7,0,29,9.5,10
2018-12-10 12:58:55.1474,172.8,16.7,9.75,9.66,0,19.93,65,-810,-860,0,9.5,10
2018-12-10 12:58:55.3974,172.8,16.7,9.75,9.66,0,19.89,51,3.5,3.46,0,9.5,10
2018-12-10 12:58:55.6474,172.8,16.7,9.75,9.66,0,19.93,63,50,50,0,9.5,10
2018-12-10 12:58:55.8974,172.8,16.7,9.75,9.66,181.4,19.93,67,24.4,24.5,0,9.5,10
2018-12-10 12:58:56.1474,172.8,16.7,9.75,9.66,183,19.93,52,3.5,3.46,0,9.5,10
2018-12-10 12:58:56.3974,172.8,16.7,9.75,9.66,182.5,19.96,6,88320,24.4,3.5,9.5,10
2018-12-10 12:58:56.6474,172.8,16.7,9.75,9.66,182,19.92,7,88030,24.5,3.5,9.5,10
2018-12-10 12:58:56.8974,172.8,16.7,9.75,9.66,181.6,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:57.1474,172.8,16.7,9.75,9.66,181.3,19.92,2,684.8,0,29,9.5,10
2018-12-10 12:58:57.3974,172.8,16.8,10,9.72,180.8,19.92,61,696.7,691.8,0,9.5,10
2018-12-10 12:58:57.6474,172.8,16.8,10,9.72,180.7,19.92,62,425,425,0,9.5,10
2018-12-10 12:58:57.8974,172.8,16.8,10,9.72,180.5,19.92,64,130.7,132.1,0,9.5,10
2018-12-10 12:58:58.1475,172.8,16.8,10,9.72,180.6,19.94,3,684.7,0,27.5,9.5,10
2018-12-10 12:58:58.3974,172.8,16.8,10,9.72,180.5,19.88,4,684.8,0,27.5,9.5,10
2018-12-10 12:58:58.6474,172.8,16.8,10,9.72,180.4,19.92,65,87310,87260,0,9.5,10
2018-12-10 12:58:58.8974,172.8,16.8,10,9.72,180.3,19.94,66,1850,1840,0,9.5,10
2018-12-10 12:58:59.1474,172.8,16.8,10,9.72,180.3,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:58:59.3975,172.8,16.9,10,9.78,180.3,19.94,2,684.8,0,29,9.5,10
2018-12-10 12:58:59.6475,172.8,16.9,10,9.78,180.1,19.92,65,87220,87170,0,9.5,10
2018-12-10 12:58:59.8975,172.8,16.9,10,9.78,180.1,19.92,51,3.5,3.46,0,9.5,10
2018-12-10 12:59:00.1475,172.8,16.9,10,9.78,180.1,19.92,63,50,50,0,9.5,10
2018-12-10 12:59:00.3974,172.8,16.9,10,9.78,180.2,19.92,67,24.4,24.6,0,9.5,10
2018-12-10 12:59:00.6474,172.8,16.9,10,9.78,180.2,19.92,52,3.5,3.46,0,9.5,10
2018-12-10 12:59:00.8974,172.8,16.9,10,9.78,180.2,19.93,6,87180,24.5,3.5,9.5,10
2018-12-10 12:59:01.1474,172.8,16.9,10,9.78,180.1,19.93,7,87130,24.6,3.5,9.5,10
2018-12-10 12:59:01.3974,172.8,16.9,10,9.78,180.1,19.93,1,684.7,0,29.5,9.5,10
2018-12-10 12:59:01.6474,172.8,16.9,10,9.78,180.1,19.92,2,684.8,0,29,9.5,10
2018-12-10 12:59:01.8975,172.8,16.9,10,9.78,180.1,19.93,61,698.3,693.3,0,9.5,10
2018-12-10 12:59:02.1475,172.8,16.9,10,9.78,180.1,19.93,62,425,425,0,9.5,10
2018-12-10 12:59:02.3975,172.8,17,10,9.84,180.1,19.93,64,131.2,132.7,0,9.5,10
2018-12-10 12:59:02.6475,172.8,17,10,9.84,180.1,19.93,3,684.7,0,27.5,9.5,10
2018-12-10 12:59:02.8974,172.8,17,10,9.84,180.1,19.93,4,684.8,0,27.5,9.5,10
2018-12-10 12:59:03.1474,172.8,17,10,9.84,180.1,19.92,65,87150,87120,0,9.5,10
2018-12-10 12:59:03.3974,172.8,17,10,9.84,180.1,19.92,66,1700,1700,0,9.5,10
2018-12-10 12:59:03.6475,172.8,17,10,9.84,180.1,19.92,1,684.7,0,29.5,9.5,10
2018-12-10 12:59:03.8975,172.8,17,10,9.84,180,19.92,2,684.8,0,29,9.5,10
2018-12-10 12:59:04.1475,172.8,17,10,9.84,180.1,19.92,65,87140,87100,0,9.5,10
2018-12-10 12:59:04.3975,172.8,17.2,10,9.95,180.1,19.92,51,3.55,3.51,0,10,10
2018-12-10 12:59:04.6475,172.8,17.2,10,9.95,180.1,19.95,63,50,50,0,10,10
2018-12-10 12:59:04.8975,172.8,17.2,10,9.95,180.1,19.91,67,24.8,25,0,10,10
2018-12-10 12:59:05.1475,172.8,17.2,10,9.95,180,19.92,52,3.55,3.51,0,10,10
2018-12-10 12:59:05.3975,172.8,17.2,10,9.95,180.1,19.94,6,87140,24.9,3.5,10,10
2018-12-10 12:59:05.6476,172.8,17.2,10,9.95,180,19.92,7,87120,25.1,3.6,10,10
2018-12-10 12:59:05.8976,172.8,17.2,10,9.95,180.1,19.94,1,694.2,122,29.5,10,10
2018-12-10 12:59:06.1476,172.8,17.2,10,9.95,180.1,19.92,2,694.2,121.7,29,10,10
2018-12-10 12:59:06.3977,172.8,17.2,10,9.95,180.1,19.93,61,699.3,694.3,0,10,10
2018-12-10 12:59:06.6477,172.8,17.2,10,9.95,180.1,19.92,62,425,425,0,10,10
2018-12-10 12:59:06.8976,172.8,17.2,10,9.95,180.1,19.92,64,130.8,132.4,0,10,10
2018-12-10 12:59:07.1476,172.8,17.2,10,9.95,180.1,19.93,3,694.2,122,27.5,10,10
2018-12-10 12:59:07.3976,172.8,17.3,10,10.01,180.1,19.92,4,694.2,121.7,27.5,10,10
2018-12-10 12:59:07.6476,172.8,17.3,10,10.01,180.1,19.94,65,87140,87120,0,10,10
2018-12-10 12:59:07.8976,172.8,17.3,10,10.01,180.1,19.92,66,1660,1660,0,10,10
2018-12-10 12:59:08.1476,172.8,17.3,10,10.01,180.1,19.92,1,694.2,122,29.5,10,10
2018-12-10 12:59:08.3976,172.8,17.3,10,10.01,180.2,19.93,2,694.2,121.7,29,10,10
2018-12-10 12:59:08.6476,172.8,17.3,10,10.01,180.1,19.94,65,87130,87110,0,10,10
2018-12-10 12:59:08.8975,172.8,17.3,10,10.01,180.1,19.92,51,3.55,3.51,0,10,10
2018-12-10 12:59:09.1475,172.8,17.3,10,10.01,180,19.93,63,50,50,0,10,10
2018-12-10 12:59:09.3975,172.8,17.3,10,10.01,180.1,19.94,67,25.4,25.5,0,10,10
2018-12-10 12:59:09.6475,172.8,17.3,10,10.01,180.1,19.94,52,3.55,3.51,0,10,10
2018-12-10 12:59:09.8975,172.8,17.3,10,10.01,180.1,19.93,6,87130,25.5,3.5,10,10
2018-12-10 12:59:10.1476,172.8,17.3,10,10.01,180.1,19.93,7,87120,25.6,3.6,10,10
2018-12-10 12:59:10.3976,172.8,17.3,10,10.01,180.2,19.93,1,694.2,122,29.5,10,10
2018-12-10 12:59:10.6476,172.8,17.3,10,10.01,180.2,19.94,2,694.2,121.7,29,10,10
2018-12-10 12:59:10.8976,172.8,17.3,10,10.01,180.1,19.93,61,700.3,695.4,0,10,10
2018-12-10 12:59:11.1476,172.8,17.3,10,10.01,180,19.92,62,425,425,0,10,10
2018-12-10 12:59:11.3976,172.8,17.4,10,10.07,180.1,19.93,64,130.8,132.2,0,10,10
2018-12-10 12:59:11.6476,172.8,17.4,10,10.07,180.1,19.91,3,695.8,121.5,27.5,10,10
2018-12-10 12:59:11.8976,172.8,17.4,10,10.07,180.1,19.94,4,696,121.4,27.5,10,10
2018-12-10 12:59:12.1476,172.8,17.4,10,10.07,180,19.92,65,87130,87120,0,10,10
2018-12-10 12:59:12.3976,172.8,17.6,10,10.19,180.2,19.93,66,1630,1630,0,10,10
2018-12-10 12:59:12.6476,172.8,17.6,10,10.19,180.1,19.97,1,695.8,121.5,29.5,10,10
2018-12-10 12:59:12.8976,172.8,17.6,10,10.19,180.1,19.92,2,696,121.4,29,10,10
2018-12-10 12:59:13.1476,172.8,17.6,10,10.19,180,19.92,65,87130,87120,0,10,10
2018-12-10 12:59:13.3976,172.8,17.6,10.25,10.19,180,19.98,51,3.56,3.52,0,10,10
2018-12-10 12:59:13.6476,172.8,17.6,10.25,10.19,180,19.88,63,50,50,0,10,10
2018-12-10 12:59:13.8976,172.8,17.6,10.25,10.19,180.1,19.93,67,26.1,26.1,0,10,10
2018-12-10 12:59:14.1476,172.8,17.6,10.25,10.19,180.2,19.92,52,3.56,3.52,0,10,10
2018-12-10 12:59:14.3976,172.8,17.6,10.25,10.19,180.1,19.93,6,87130,26.1,3.5,10,10
2018-12-10 12:59:14.6476,172.8,17.6,10.25,10.19,180.1,19.93,7,87120,26.2,3.6,10,10
2018-12-10 12:59:14.8976,172.8,17.6,10.25,10.19,180.1,19.92,1,695.8,121.5,29.5,10,10
2018-12-10 12:59:15.1476,172.8,17.6,10.25,10.19,180.1,19.92,2,696,121.4,29,10,10
2018-12-10 12:59:15.3976,172.8,17.8,10.5,10.3,180.1,19.93,61,701.1,696.2,0,10,10
2018-12-10 12:59:15.6476,172.8,17.8,10.5,10.3,180.1,19.93,62,425,425,0,10,10
2018-12-10 12:59:15.8976,172.8,17.8,10.5,10.3,180,19.93,64,130.8,132.4,0,10,10
2018-12-10 12:59:16.1476,172.8,17.8,10.5,10.3,180.2,19.94,3,695.8,121.5,27.5,10,10
2018-12-10 12:59:16.3976,172.8,17.8,10.5,10.3,180.1,19.99,4,696,121.4,27.5,10,10
2018-12-10 12:59:16.6476,172.8,17.8,10.5,10.3,180.1,19.93,65,87120,87100,0,10,10
2018-12-10 12:59:16.8976,172.8,17.8,10.5,10.3,180,19.91,66,1630,1630,0,10,10
2018-12-10 12:59:17.1476,172.8,17.8,10.5,10.3,180,19.94,1,695.8,121.5,29.5,10,10
2018-12-10 12:59:17.3976,172.8,17.8,10.5,10.3,180,19.93,2,696,121.4,29,10,10
2018-12-10 12:59:17.6476,172.8,17.8,10.5,10.3,180.1,19.93,65,87130,87110,0,10,10
2018-12-10 12:59:17.8976,172.8,17.8,10.5,10.3,180.1,19.93,51,3.56,3.52,0,10,10
2018-12-10 12:59:18.1477,172.8,17.8,10.5,10.3,180.1,19.93,63,50,50,0,10,10
2018-12-10 12:59:18.3977,172.8,17.8,10.5,10.3,180.2,19.93,67,26.7,26.7,0,10,10
2018-12-10 12:59:18.6477,172.8,17.8,10.5,10.3,180,19.92,52,3.56,3.52,0,10,10
2018-12-10 12:59:18.8977,172.8,17.8,10.5,10.3,180.1,19.92,6,87120,26.8,3.5,10.5,10.5
2018-12-10 12:59:19.1477,172.8,18,10.5,10.42,180.1,19.93,7,87100,26.8,3.6,10.5,10.5
2018-12-10 12:59:19.3977,172.8,18,10.5,10.42,180,19.93,1,697.2,121.2,29.5,10.5,10.5
2018-12-10 12:59:19.6477,172.8,18,10.5,10.42,180,19.94,2,697.2,121.1,29,10.5,10.5
2018-12-10 12:59:19.8977,172.8,18,10.5,10.42,180.1,19.93,61,701.9,696.9,0,10.5,10.5
2018-12-10 12:59:20.1477,172.8,18,10.5,10.42,180.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 12:59:20.3977,172.8,18,10.5,10.42,180.1,19.92,64,130.7,132.3,0,10.5,10.5
2018-12-10 12:59:20.6477,172.8,18,10.5,10.42,180.1,19.92,3,697.2,121.2,27.5,10.5,10.5
2018-12-10 12:59:20.8977,172.8,18,10.5,10.42,180,19.92,4,697.2,121.1,27.5,10.5,10.5
2018-12-10 12:59:21.1477,172.8,18,10.5,10.42,180,19.93,65,87120,87110,0,10.5,10.5
2018-12-10 12:59:21.3977,172.8,18,10.5,10.42,180.1,19.94,66,1610,1600,0,10.5,10.5
2018-12-10 12:59:21.6477,172.8,18,10.5,10.42,180.1,19.92,1,697.2,121.2,29.5,10.5,10.5
2018-12-10 12:59:21.8977,172.8,18,10.5,10.42,180.1,19.92,2,697.2,121.1,29,10.5,10.5
2018-12-10 12:59:22.1477,172.8,18,10.5,10.42,180.1,19.93,65,87110,87100,0,10.5,10.5
2018-12-10 12:59:22.3977,172.8,18,10.5,10.42,180.1,19.94,51,3.56,3.53,0,10.5,10.5
2018-12-10 12:59:22.6477,172.8,18,10.5,10.42,180.1,19.92,63,50,50,0,10.5,10.5
2018-12-10 12:59:22.8977,172.8,18,10.5,10.42,180.1,19.93,67,27.3,27.2,0,10.5,10.5
2018-12-10 12:59:23.1477,172.8,18,10.5,10.42,180,19.93,52,3.56,3.52,0,10.5,10.5
2018-12-10 12:59:23.3977,172.8,18.1,10.5,10.47,180,19.93,6,87120,27.4,3.5,10.5,10.5
2018-12-10 12:59:23.6477,172.8,18.1,10.5,10.47,180.1,19.93,7,87110,27.3,3.6,10.5,10.5
2018-12-10 12:59:23.8977,172.8,18.1,10.5,10.47,180.1,19.93,1,697.2,121.2,29.5,10.5,10.5
2018-12-10 12:59:24.1477,172.8,18.1,10.5,10.47,180.1,19.93,2,697.2,121.1,29,10.5,10.5
2018-12-10 12:59:24.3977,172.8,18.1,10.5,10.47,180.1,19.93,61,702.4,697.5,0,10.5,10.5
2018-12-10 12:59:24.6477,172.8,18.1,10.5,10.47,180.1,19.92,62,425,425,0,10.5,10.5
2018-12-10 12:59:24.8977,172.8,18.1,10.5,10.47,180.1,19.93,64,130.9,132.4,0,10.5,10.5
2018-12-10 12:59:25.1477,172.8,18.1,10.5,10.47,180.1,19.92,3,697.2,121.2,27.5,10.5,10.5
2018-12-10 12:59:25.3977,172.8,18.1,10.5,10.47,180,19.93,4,697.2,121.1,27.5,10.5,10.5
2018-12-10 12:59:25.6477,172.8,18.1,10.5,10.47,180,19.92,65,87100,87090,0,10.5,10.5
2018-12-10 12:59:25.8977,172.8,18.1,10.5,10.47,180.1,19.92,66,1570,1570,0,10.5,10.5
2018-12-10 12:59:26.1477,172.8,18.1,10.5,10.47,180.1,19.93,1,698.3,121,29.5,10.5,10.5
2018-12-10 12:59:26.3977,172.8,18.1,10.5,10.47,180.1,19.92,2,698.1,120.8,29,10.5,10.5
2018-12-10 12:59:26.6477,172.8,18.1,10.5,10.47,180.1,19.92,65,87110,87110,0,10.5,10.5
2018-12-10 12:59:26.8977,172.8,18.1,10.5,10.47,180.1,19.93,51,3.57,3.54,0,10.5,10.5
2018-12-10 12:59:27.1477,172.8,18.1,10.5,10.47,180,19.93,63,50,50,0,10.5,10.5
2018-12-10 12:59:27.3978,172.8,18.3,10.5,10.59,180.1,19.94,67,27.8,27.7,0,10.5,10.5
2018-12-10 12:59:27.6478,172.8,18.3,10.5,10.59,180.1,19.93,52,3.57,3.53,0,10.5,10.5
2018-12-10 12:59:27.8978,172.8,18.3,10.5,10.59,180.1,19.93,6,87100,27.9,3.5,10.5,10.5
2018-12-10 12:59:28.1478,172.8,18.3,10.5,10.59,180.1,19.93,7,87090,27.8,3.6,10.5,10.5
2018-12-10 12:59:28.3977,172.8,18.3,10.5,10.59,180.1,19.91,1,698.3,121,29.5,10.5,10.5
2018-12-10 12:59:28.6477,172.8,18.3,10.5,10.59,180.1,19.92,2,698.1,120.8,29,10.5,10.5
2018-12-10 12:59:28.8977,172.8,18.3,10.5,10.59,180.1,19.93,61,703,698.1,0,10.5,10.5
2018-12-10 12:59:29.1477,172.8,18.4,10.5,10.65,180.1,19.93,62,425,425,0,10.5,10.5
2018-12-10 12:59:29.3977,172.8,18.4,10.5,10.65,180.1,19.92,64,131,132.5,0,10.5,10.5
2018-12-10 12:59:29.6477,172.8,18.4,10.5,10.65,180,19.92,3,698.3,121,27.5,10.5,10.5
2018-12-10 12:59:29.8977,172.8,18.4,10.5,10.65,180.1,19.92,4,698.1,120.8,27.5,10.5,10.5
2018-12-10 12:59:30.1478,172.8,18.4,10.5,10.65,180.1,19.93,65,87100,87100,0,10.5,10.5
2018-12-10 12:59:30.3978,172.8,18.4,10.5,10.65,180.2,19.91,66,1560,1560,0,10.5,10.5
2018-12-10 12:59:30.6478,172.8,18.4,10.5,10.65,180.1,19.92,1,698.3,121,29.5,10.5,10.5
2018-12-10 12:59:30.8978,172.8,18.4,10.5,10.65,180.1,19.93,2,698.1,120.8,29,10.5,10.5
2018-12-10 12:59:31.1479,172.8,18.4,10.5,10.65,180.1,19.92,65,87100,87100,0,10.5,10.5
2018-12-10 12:59:31.3979,172.8,18.5,10.5,10.71,180,19.93,51,3.57,3.54,0,10.5,10.5
2018-12-10 12:59:31.6479,172.8,18.5,10.5,10.71,180,19.91,63,50,50,0,10.5,10.5
2018-12-10 12:59:31.8979,172.8,18.5,10.5,10.71,180.1,19.94,67,28.4,28.2,0,10.5,10.5
2018-12-10 12:59:32.1478,172.8,18.5,10.75,10.71,180.1,19.93,52,3.57,3.53,0,10.5,10.5
2018-12-10 12:59:32.3978,172.8,18.5,10.75,10.71,180.2,19.93,6,87110,28.4,3.5,10.5,10.5
2018-12-10 12:59:32.6478,172.8,18.5,10.75,10.71,180.2,19.93,7,87100,28.3,3.6,10.5,10.5
2018-12-10 12:59:32.8978,172.8,18.5,10.75,10.71,180.1,19.92,1,698.3,121,29.5,10.5,10.5
2018-12-10 12:59:33.1478,172.8,18.5,10.75,10.71,180.1,19.92,2,698.1,120.8,29,11,10.5
2018-12-10 12:59:33.3978,172.8,18.5,11,10.71,180.1,19.93,61,703.5,698.5,0,11,11
2018-12-10 12:59:33.6478,172.8,18.5,11,10.71,180.1,19.93,62,425,425,0,11,11
2018-12-10 12:59:33.8978,172.8,18.5,11,10.71,180.1,19.99,64,130.8,132.3,0,11,11
2018-12-10 12:59:34.1479,172.8,18.6,11,10.76,180.1,19.92,3,699.3,120.8,27.5,11,11
2018-12-10 12:59:34.3979,172.8,18.6,11,10.76,180.1,19.93,4,699.4,120.8,27,11,11
2018-12-10 12:59:34.6478,172.8,18.6,11,10.76,180,19.93,65,87100,87080,0,11,11
2018-12-10 12:59:34.8978,172.8,18.6,11,10.76,180.1,19.92,66,1540,1530,0,11,11
2018-12-10 12:59:35.1478,172.8,18.6,11,10.76,180.1,19.92,1,699.3,120.8,29,11,11
2018-12-10 12:59:35.3977,172.8,18.6,11,10.76,180.1,19.92,2,699.4,120.8,29,11,11
2018-12-10 12:59:35.6477,172.8,18.6,11,10.76,180.1,19.93,65,87100,87090,0,11,11
2018-12-10 12:59:35.8977,172.8,18.6,11,10.76,180.1,19.92,51,3.58,3.54,0,11,11
2018-12-10 12:59:36.1476,172.8,18.6,11,10.76,180.1,19.93,63,50,50,0,11,11
2018-12-10 12:59:36.3976,172.8,18.7,11,10.82,180.2,19.92,67,28.9,28.7,0,11,11
2018-12-10 12:59:36.6476,172.8,18.7,11,10.82,180,19.9,52,3.58,3.54,0,11,11
2018-12-10 12:59:36.8976,172.8,18.7,11,10.82,180,19.93,6,87080,28.9,3.5,11,11
2018-12-10 12:59:37.1477,172.8,18.7,11,10.82,180,19.93,7,87080,28.8,3.6,11,11
2018-12-10 12:59:37.3978,172.8,18.8,11,10.88,180.1,19.92,1,699.3,120.8,29,11,11
2018-12-10 12:59:37.6479,172.8,18.8,11,10.88,180,19.91,2,699.4,120.8,29,11,11
2018-12-10 12:59:37.8979,172.8,18.8,11,10.88,180,19.91,61,703.9,698.9,0,11,11
2018-12-10 12:59:38.1479,172.8,18.8,11,10.88,180.1,19.92,62,425,425,0,11,11
2018-12-10 12:59:38.3979,172.8,18.8,11,10.88,180.1,19.93,64,130.7,132.2,0,11,11
2018-12-10 12:59:38.6479,172.8,18.8,11,10.88,180.1,19.93,3,699.3,120.8,27.5,11,11
2018-12-10 12:59:38.8979,172.8,18.8,11,10.88,180.1,19.91,4,699.4,120.8,27,11,11
2018-12-10 12:59:39.1478,172.8,18.8,11,10.88,180.1,19.93,65,87090,87080,0,11,11
2018-12-10 12:59:39.3978,172.8,18.9,11,10.94,180,19.96,66,1560,1550,0,11,11
2018-12-10 12:59:39.6478,172.8,18.9,11,10.94,180.1,19.93,1,699.3,120.8,29,11,11
2018-12-10 12:59:39.8978,172.8,18.9,11,10.94,180.1,19.93,2,699.4,120.8,29,11,11
2018-12-10 12:59:40.1478,172.8,18.9,11,10.94,180.1,19.93,65,87090,87080,0,11,11
2018-12-10 12:59:40.3979,172.8,18.9,11,10.94,180,19.89,51,3.58,3.55,0,11,11
2018-12-10 12:59:40.6479,172.8,18.9,11,10.94,180.1,19.92,63,50,50,0,11,11
2018-12-10 12:59:40.8979,172.8,18.9,11,10.94,180.1,19.93,67,29.4,29.1,0,11,11
2018-12-10 12:59:41.1479,172.8,18.9,11,10.94,180.1,19.92,52,3.58,3.55,0,11,11
2018-12-10 12:59:41.3979,172.8,18.9,11,10.94,180,19.92,6,87100,29.4,3.5,11,11
2018-12-10 12:59:41.6479,172.8,18.9,11,10.94,180,19.93,7,87090,29.2,3.6,11,11
2018-12-10 12:59:41.8979,172.8,18.9,11,10.94,180,19.93,1,699.9,120.6,29,11,11
2018-12-10 12:59:42.1479,172.8,18.9,11,10.94,180,19.92,2,699.8,120.6,29,11,11
2018-12-10 12:59:42.3979,172.8,19,11,11,180.1,19.93,61,704.1,699.2,0,11,11
2018-12-10 12:59:42.6479,172.8,19,11,11,180.1,19.92,62,425,425,0,11,11
2018-12-10 12:59:42.8979,172.8,19,11,11,180.1,19.92,64,130.6,132.6,0,11,11
2018-12-10 12:59:43.1479,172.8,19,11,11,180.1,19.93,3,699.9,120.6,27.5,11,11
2018-12-10 12:59:43.3979,172.8,19,11,11,180,19.91,4,699.8,120.6,27,11,11
2018-12-10 12:59:43.6479,172.8,19,11,11,180.1,19.94,65,87100,87100,0,11,11
2018-12-10 12:59:43.8979,172.8,19,11,11,180,19.91,66,1550,1550,0,11,11
2018-12-10 12:59:44.1479,172.8,19.1,11,11.05,180,19.92,1,699.9,120.6,29,11,11
2018-12-10 12:59:44.3979,172.8,19.1,11,11.05,180.1,19.91,2,699.8,120.6,29,11,11
2018-12-10 12:59:44.6479,172.8,19.1,11,11.05,180.1,19.92,65,87100,87090,0,11,11
2018-12-10 12:59:44.8979,172.8,19.1,11,11.05,180.1,19.92,51,3.58,3.55,0,11,11
2018-12-10 12:59:45.1479,172.8,19.1,11,11.05,180.1,19.92,63,50,50,0,11,11
2018-12-10 12:59:45.3979,172.8,19.2,11,11.11,180.1,19.93,67,29.9,29.6,0,11,11
2018-12-10 12:59:45.6479,172.8,19.2,11,11.11,180,19.93,52,3.58,3.55,0,11,11
2018-12-10 12:59:45.8980,172.8,19.2,11,11.11,180.1,19.94,6,87110,29.9,3.5,11,11
2018-12-10 12:59:46.1480,172.8,19.2,11,11.11,180,20.05,7,87040,29.7,3.6,11,11
2018-12-10 12:59:46.3980,172.8,19.2,11,11.11,180.1,19.94,1,699.9,120.6,29,11,11
2018-12-10 12:59:46.6479,172.8,19.2,11,11.11,180.1,19.93,2,699.8,120.6,29,11,11
2018-12-10 12:59:46.8979,172.8,19.2,11,11.11,180.1,19.92,61,704.5,699.6,0,11,11
2018-12-10 12:59:47.1480,172.8,19.2,11,11.11,180.1,19.91,62,425,425,0,11,11
2018-12-10 12:59:47.3980,172.8,19.2,11,11.11,180,19.92,64,130.8,132.4,0,11,11
2018-12-10 12:59:47.6480,172.8,19.2,11,11.11,180.1,19.93,3,699.9,120.6,27.5,11,11
2018-12-10 12:59:47.8981,172.8,19.2,11,11.11,180.1,19.93,4,700.2,120.6,27,11,11
2018-12-10 12:59:48.1481,172.8,19.2,11,11.11,180,19.96,65,87090,87090,0,11,11
2018-12-10 12:59:48.3980,172.8,19.3,11,11.17,180.1,19.92,66,1550,1550,0,11,11
2018-12-10 12:59:48.6480,172.8,19.3,11,11.17,180.1,19.93,1,700.2,120.6,29,11,11
