Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 12:59:48.8980,172.8,19.3,11,11.17,180.2,19.93,2,700.2,120.6,29,11,11
2018-12-10 12:59:49.1480,172.8,19.3,11,11.17,180.1,19.9,65,87090,87090,0,11,11
2018-12-10 12:59:49.3980,172.8,19.4,11,11.23,180.1,19.91,51,3.58,3.56,0,11,11
2018-12-10 12:59:49.6480,172.8,19.4,11,11.23,180.1,19.93,63,50,50,0,11,11
2018-12-10 12:59:49.8980,172.8,19.4,11,11.23,180.1,19.92,67,30.3,30,0,11,11
2018-12-10 12:59:50.1480,172.8,19.4,11,11.23,179.9,19.92,52,3.58,3.55,0,11,11
2018-12-10 12:59:50.3980,172.8,19.4,11.25,11.23,180.1,19.92,6,87100,30.4,3.6,11,11
2018-12-10 12:59:50.6480,172.8,19.4,11.25,11.23,180.1,19.92,7,87080,30.1,3.6,11,11
2018-12-10 12:59:50.8981,172.8,19.4,11.25,11.23,180.1,19.92,1,700.2,120.6,29,11,11
2018-12-10 12:59:51.1481,172.8,19.4,11.25,11.23,180.1,19.93,2,700.2,120.6,29,11,11
2018-12-10 12:59:51.3981,172.8,19.4,11.5,11.23,180.1,19.92,61,704.7,699.8,0,11,11
2018-12-10 12:59:51.6480,172.8,19.4,11.5,11.23,180,19.94,62,425,425,0,11,11
2018-12-10 12:59:51.8980,172.8,19.4,11.5,11.23,180,19.79,64,130.9,132.5,0,11,11
2018-12-10 12:59:52.1480,172.8,19.4,11.5,11.23,180.1,19.92,3,700.2,120.6,27.5,11,11
2018-12-10 12:59:52.3980,172.8,19.4,11.5,11.23,180.1,19.95,4,700.2,120.6,27,11,11
2018-12-10 12:59:52.6480,172.8,19.4,11.5,11.23,180.1,19.89,65,87090,87080,0,11,11
2018-12-10 12:59:52.8980,172.8,19.4,11.5,11.23,180.1,19.93,66,1530,1530,0,11,11
2018-12-10 12:59:53.1480,172.8,19.4,11.5,11.23,180.1,19.91,1,700.2,120.6,29,11,11
2018-12-10 12:59:53.3980,172.8,19.5,11.5,11.28,180,19.92,2,700.2,120.6,29,11,11
2018-12-10 12:59:53.6480,172.8,19.5,11.5,11.28,180,19.92,65,87090,87080,0,11,11
2018-12-10 12:59:53.8981,172.8,19.5,11.5,11.28,180,19.92,51,3.58,3.56,0,11,11
2018-12-10 12:59:54.1481,172.8,19.5,11.5,11.28,180,19.94,63,50,50,0,11,11
2018-12-10 12:59:54.3981,172.8,19.6,11.5,11.34,180.1,20.07,67,30.8,30.4,0,11,11
2018-12-10 12:59:54.6481,172.8,19.6,11.5,11.34,180.1,19.92,52,3.58,3.55,0,11,11
2018-12-10 12:59:54.8981,172.8,19.6,11.5,11.34,180.2,19.93,6,87080,30.9,3.6,11,11
2018-12-10 12:59:55.1480,172.8,19.6,11.5,11.34,180,19.93,7,87070,30.5,3.6,11.5,11
2018-12-10 12:59:55.3980,172.8,19.6,11.5,11.34,180.1,19.93,1,700.8,120.5,29,11.5,11.5
2018-12-10 12:59:55.6480,172.8,19.6,11.5,11.34,180.1,19.92,2,700.9,120.5,29,11.5,11.5
2018-12-10 12:59:55.8980,172.8,19.6,11.5,11.34,180,19.93,61,705,700.1,0,11.5,11.5
2018-12-10 12:59:56.1480,172.8,19.6,11.5,11.34,180.1,19.93,62,425,425,0,11.5,11.5
2018-12-10 12:59:56.3980,172.8,19.8,11.5,11.46,180,19.93,64,130.9,132.3,0,11.5,11.5
2018-12-10 12:59:56.6481,172.8,19.8,11.5,11.46,180.1,19.92,3,700.8,120.5,27.5,11.5,11.5
2018-12-10 12:59:56.8981,172.8,19.8,11.5,11.46,180,19.93,4,700.9,120.5,27,11.5,11.5
2018-12-10 12:59:57.1481,172.8,19.8,11.5,11.46,180.1,19.93,65,87070,87060,0,11.5,11.5
2018-12-10 12:59:57.3981,172.8,19.8,11.5,11.46,180.1,19.91,66,1510,1510,0,11.5,11.5
2018-12-10 12:59:57.6481,172.8,19.8,11.5,11.46,180,19.92,1,700.8,120.5,29,11.5,11.5
2018-12-10 12:59:57.8981,172.8,19.8,11.5,11.46,180,19.92,2,700.9,120.5,29,11.5,11.5
2018-12-10 12:59:58.1481,172.8,19.8,11.5,11.46,180,19.93,65,87070,87060,0,11.5,11.5
2018-12-10 12:59:58.3981,172.8,20,11.5,11.57,180,19.92,51,3.58,3.56,0,11.5,11.5
2018-12-10 12:59:58.6481,172.8,20,11.5,11.57,180.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 12:59:58.8981,172.8,20,11.5,11.57,180.1,19.92,67,31.3,30.9,0,11.5,11.5
2018-12-10 12:59:59.1481,172.8,20,11.5,11.57,180.1,19.92,52,3.58,3.56,0,11.5,11.5
2018-12-10 12:59:59.3981,172.8,20,11.5,11.57,180,19.93,6,87070,31.3,3.6,11.5,11.5
2018-12-10 12:59:59.6481,172.8,20,11.5,11.57,180,19.93,7,87080,30.9,3.6,11.5,11.5
2018-12-10 12:59:59.8981,172.8,20,11.5,11.57,180,19.93,1,700.8,120.5,29,11.5,11.5
2018-12-10 01:00:00.1481,172.8,20,11.5,11.57,180,19.89,2,700.9,120.5,29,11.5,11.5
2018-12-10 01:00:00.3981,172.8,20,11.5,11.57,180,19.93,61,705.2,700.2,0,11.5,11.5
2018-12-10 01:00:00.6481,172.8,20,11.5,11.57,180.1,20.01,62,425,425,0,11.5,11.5
2018-12-10 01:00:00.8981,172.8,20,11.5,11.57,180.1,19.92,64,131.1,132.6,0,11.5,11.5
2018-12-10 01:00:01.1481,172.8,20,11.5,11.57,180.1,19.93,3,700.8,120.5,27.5,11.5,11.5
2018-12-10 01:00:01.3981,172.8,20,11.5,11.57,180,19.93,4,700.9,120.5,27,11.5,11.5
2018-12-10 01:00:01.6481,172.8,20,11.5,11.57,180,19.92,65,87090,87080,0,11.5,11.5
2018-12-10 01:00:01.8981,172.8,20,11.5,11.57,180.1,19.94,66,1540,1540,0,11.5,11.5
2018-12-10 01:00:02.1481,172.8,20,11.5,11.57,180.1,19.93,1,700.8,120.5,29,11.5,11.5
2018-12-10 01:00:02.3981,172.8,20,11.5,11.57,180.2,19.92,2,701.2,120.2,29,11.5,11.5
2018-12-10 01:00:02.6481,172.8,20,11.5,11.57,180.1,19.92,65,87080,87080,0,11.5,11.5
2018-12-10 01:00:02.8981,172.8,20,11.5,11.57,180.2,19.92,51,3.59,3.56,0,11.5,11.5
2018-12-10 01:00:03.1482,172.8,20,11.5,11.57,180.1,19.92,63,50,50,0,11.5,11.5
2018-12-10 01:00:03.3982,172.8,20,11.5,11.57,180.1,19.93,67,31.7,31.3,0,11.5,11.5
2018-12-10 01:00:03.6482,172.8,20,11.5,11.57,180,19.93,52,3.59,3.56,0,11.5,11.5
2018-12-10 01:00:03.8982,172.8,20,11.5,11.57,180,19.92,6,87080,31.8,3.6,11.5,11.5
2018-12-10 01:00:04.1482,172.8,20,11.5,11.57,180,19.92,7,87070,31.4,3.6,11.5,11.5
2018-12-10 01:00:04.3982,172.8,20.1,11.5,11.63,180,19.92,1,701,120.4,29,11.5,11.5
2018-12-10 01:00:04.6482,172.8,20.1,11.5,11.63,180.1,19.92,2,701.2,120.2,29,11.5,11.5
2018-12-10 01:00:04.8982,172.8,20.1,11.5,11.63,180.2,19.92,61,705.3,700.4,0,11.5,11.5
2018-12-10 01:00:05.1482,172.8,20.1,11.5,11.63,180,19.92,62,425,425,0,11.5,11.5
2018-12-10 01:00:05.3982,172.8,20.1,11.5,11.63,180.1,19.94,64,131.2,132.7,0,11.5,11.5
2018-12-10 01:00:05.6481,172.8,20.1,11.5,11.63,180,19.93,3,701,120.4,27.5,11.5,11.5
2018-12-10 01:00:05.8982,172.8,20.1,11.5,11.63,180,19.86,4,701.2,120.2,27,11.5,11.5
2018-12-10 01:00:06.1482,172.8,20.1,11.5,11.63,180.1,19.92,65,87080,87080,0,11.5,11.5
2018-12-10 01:00:06.3982,172.8,20.2,11.5,11.69,180,19.92,66,1520,1520,0,11.5,11.5
2018-12-10 01:00:06.6482,172.8,20.2,11.5,11.69,180.1,19.93,1,701,120.4,29,11.5,11.5
2018-12-10 01:00:06.8982,172.8,20.2,11.5,11.69,180.1,19.93,2,701.2,120.2,29,11.5,11.5
2018-12-10 01:00:07.1482,172.8,20.2,11.5,11.69,180.1,19.92,65,87090,87080,0,11.5,11.5
2018-12-10 01:00:07.3982,172.8,20.2,11.5,11.69,180.1,19.92,51,3.59,3.56,0,11.5,11.5
2018-12-10 01:00:07.6482,172.8,20.2,11.5,11.69,180.1,19.93,63,50,50,0,11.5,11.5
2018-12-10 01:00:07.8982,172.8,20.2,11.5,11.69,180.1,19.92,67,32.1,31.7,0,11.5,11.5
2018-12-10 01:00:08.1482,172.8,20.2,11.5,11.69,180.1,19.93,52,3.59,3.56,0,11.5,11.5
2018-12-10 01:00:08.3982,172.8,20.2,11.75,11.69,180,19.92,6,87090,32.2,3.6,11.5,11.5
2018-12-10 01:00:08.6482,172.8,20.2,11.75,11.69,180,19.92,7,87070,31.8,3.6,11.5,11.5
2018-12-10 01:00:08.8982,172.8,20.2,11.75,11.69,180.1,19.94,1,701,120.4,29,11.5,11.5
2018-12-10 01:00:09.1482,172.8,20.2,11.75,11.69,180.1,19.92,2,701.2,120.2,29,11.5,11.5
2018-12-10 01:00:09.3982,172.8,20.2,11.75,11.69,180.1,19.92,61,705.5,700.7,0,11.5,11.5
2018-12-10 01:00:09.6482,172.8,20.2,11.75,11.69,180,19.92,62,425,425,0,11.5,12
2018-12-10 01:00:09.8982,172.8,20.2,11.75,11.69,180,19.91,64,131,132.5,0,11.5,12
2018-12-10 01:00:10.1482,172.8,20.2,11.75,11.69,180,19.93,3,701.4,120.4,27.5,11.5,12
2018-12-10 01:00:10.3982,172.8,20.3,12,11.75,180.1,19.92,4,701.5,120.2,27,11.5,12
2018-12-10 01:00:10.6482,172.8,20.3,12,11.75,180.1,19.92,65,87100,87080,0,11.5,12
2018-12-10 01:00:10.8982,172.8,20.3,12,11.75,180.1,19.92,66,1530,1530,0,11.5,12
2018-12-10 01:00:11.1482,172.8,20.4,12,11.81,180.1,19.93,1,701.4,120.4,29,11.5,12
2018-12-10 01:00:11.3982,172.8,20.4,12,11.81,180.1,19.93,2,701.5,120.2,29,11.5,12
2018-12-10 01:00:11.6482,172.8,20.4,12,11.81,180.1,19.94,65,87100,87090,0,11.5,12
2018-12-10 01:00:11.8982,172.8,20.4,12,11.81,180.1,19.94,51,3.59,3.56,0,11.5,12
2018-12-10 01:00:12.1482,172.8,20.4,12,11.81,180.1,19.92,63,50,50,0,11.5,12
2018-12-10 01:00:12.3982,172.8,20.4,12,11.81,180,19.93,67,32.6,32.1,0,11.5,12
2018-12-10 01:00:12.6482,172.8,20.4,12,11.81,180.1,19.93,52,3.59,3.56,0,11.5,12
2018-12-10 01:00:12.8982,172.8,20.4,12,11.81,180.1,19.93,6,87070,32.6,3.6,11.5,12
2018-12-10 01:00:13.1482,172.8,20.5,12,11.86,180.1,19.92,7,87060,32.2,3.6,11.5,12
2018-12-10 01:00:13.3982,172.8,20.6,12,11.92,180.1,19.92,1,701.4,120.4,29,11.5,12
2018-12-10 01:00:13.6482,172.8,20.6,12,11.92,180.1,19.94,2,701.5,120.2,29,11.5,12
2018-12-10 01:00:13.8982,172.8,20.6,12,11.92,180,19.92,61,705.6,700.8,0,11.5,12
2018-12-10 01:00:14.1482,172.8,20.6,12,11.92,180,19.93,62,425,425,0,11.5,12
2018-12-10 01:00:14.3983,172.8,20.6,12,11.92,180.1,19.91,64,131.2,132.7,0,11.5,12
2018-12-10 01:00:14.6483,172.8,20.6,12,11.92,180.1,19.93,3,701.4,120.4,27.5,11.5,12
2018-12-10 01:00:14.8983,172.8,20.6,12,11.92,180.1,19.92,4,701.5,120.2,27,11.5,12
2018-12-10 01:00:15.1483,172.8,20.6,12,11.92,180.1,19.92,65,87070,87060,0,11.5,12
2018-12-10 01:00:15.3983,172.8,20.6,12,11.92,180.1,19.93,66,1520,1520,0,11.5,12
2018-12-10 01:00:15.6483,172.8,20.6,12,11.92,180,19.92,1,701.4,120.4,29,11.5,12
2018-12-10 01:00:15.8983,172.8,20.6,12,11.92,180.1,19.93,2,701.5,120.2,29,11.5,12
2018-12-10 01:00:16.1483,172.8,20.6,12,11.92,180,19.93,65,87060,87050,0,11.5,12
2018-12-10 01:00:16.3983,172.8,20.6,12,11.92,180,19.93,51,3.59,3.56,0,11.5,12
2018-12-10 01:00:16.6483,172.8,20.6,12,11.92,180,19.92,63,50,50,0,11.5,12
2018-12-10 01:00:16.8983,172.8,20.6,12,11.92,180,19.92,67,33,32.5,0,12,12
2018-12-10 01:00:17.1483,172.8,20.6,12,11.92,180.1,19.92,52,3.59,3.56,0,12,12
2018-12-10 01:00:17.3983,172.8,20.6,12,11.92,180.1,19.94,6,87070,33.1,3.6,12,12
2018-12-10 01:00:17.6483,172.8,20.6,12,11.92,180,19.93,7,87050,32.5,3.6,12,12
2018-12-10 01:00:17.8983,172.8,20.6,12,11.92,180.1,19.93,1,701.6,120.3,29,12,12
2018-12-10 01:00:18.1483,172.8,20.6,12,11.92,180,19.93,2,701.7,120.2,29,12,12
2018-12-10 01:00:18.3983,172.8,20.7,12,11.98,180.1,19.91,61,705.9,700.9,0,12,12
2018-12-10 01:00:18.6483,172.8,20.7,12,11.98,180.1,19.93,62,425,425,0,12,12
2018-12-10 01:00:18.8983,172.8,20.7,12,11.98,180,19.92,64,130.9,132.4,0,12,12
2018-12-10 01:00:19.1483,172.8,20.7,12,11.98,180.1,19.93,3,701.6,120.3,27.5,12,12
2018-12-10 01:00:19.3983,172.8,20.8,12,12.04,180,19.92,4,701.7,120.2,27,12,12
2018-12-10 01:00:19.6483,172.8,20.8,12,12.04,180,19.92,65,87060,87060,0,12,12
2018-12-10 01:00:19.8983,172.8,20.8,12,12.04,180.1,19.92,66,1510,1510,0,12,12
2018-12-10 01:00:20.1483,172.8,20.8,12,12.04,180,19.93,1,701.6,120.3,29,12,12
2018-12-10 01:00:20.3983,172.8,20.8,12,12.04,180,19.93,2,701.7,120.2,29,12,12
2018-12-10 01:00:20.6483,172.8,20.8,12,12.04,180,19.93,65,87070,87060,0,12,12
2018-12-10 01:00:20.8983,172.8,20.8,12,12.04,180,19.93,51,3.59,3.56,0,12,12
2018-12-10 01:00:21.1483,172.8,20.8,12,12.04,180.1,19.95,63,50,50,0,12,12
2018-12-10 01:00:21.3984,172.8,21,12,12.15,180.2,19.92,67,33.4,32.9,0,12,12
2018-12-10 01:00:21.6484,172.8,21,12,12.15,180.1,19.93,52,3.59,3.56,0,12,12
2018-12-10 01:00:21.8984,172.8,21,12,12.15,180.1,19.92,6,87060,33.5,3.6,12,12
2018-12-10 01:00:22.1484,172.8,21,12,12.15,180,19.93,7,87050,32.9,3.6,12,12
2018-12-10 01:00:22.3984,172.8,21,12,12.15,180.1,19.91,1,701.6,120.3,29,12,12
2018-12-10 01:00:22.6484,172.8,21,12,12.15,180,19.93,2,701.7,120.2,29,12,12
2018-12-10 01:00:22.8984,172.8,21,12,12.15,180.1,19.93,61,706.2,701,0,12,12
2018-12-10 01:00:23.1484,172.8,21,12,12.15,180.1,19.93,62,425,425,0,12,12
2018-12-10 01:00:23.3984,172.8,21,12,12.15,180.1,19.93,64,130.7,132.3,0,12,12
2018-12-10 01:00:23.6484,172.8,21,12,12.15,180.1,19.85,3,701.6,120.3,27.5,12,12
2018-12-10 01:00:23.8985,172.8,21,12,12.15,180.1,19.91,4,701.7,120.2,27,12,12
2018-12-10 01:00:24.1485,172.8,21,12,12.15,180.1,19.91,65,87070,87060,0,12,12
2018-12-10 01:00:24.3985,172.8,21,12,12.15,180.1,19.93,66,1530,1530,0,12,12
2018-12-10 01:00:24.6485,172.8,21,12,12.15,180,19.92,1,701.9,120.3,29,12,12
2018-12-10 01:00:24.8985,172.8,21,12,12.15,180,19.93,2,701.9,120.2,29,12,12
2018-12-10 01:00:25.1484,172.8,21,12,12.15,180,19.91,65,87080,87070,0,12,12
2018-12-10 01:00:25.3984,172.8,21,12,12.15,180.1,19.93,51,3.59,3.57,0,12,12
2018-12-10 01:00:25.6484,172.8,21,12,12.15,180.1,19.92,63,50,50,0,12,12
2018-12-10 01:00:25.8984,172.8,21,12,12.15,180.1,19.94,67,33.8,33.2,0,12,12
2018-12-10 01:00:26.1484,172.8,21,12,12.15,180,19.92,52,3.59,3.57,0,12,12
2018-12-10 01:00:26.3984,172.8,21,12,12.15,180.1,19.93,6,87090,33.9,3.6,12,12
2018-12-10 01:00:26.6484,172.8,21,12,12.15,180,19.98,7,87070,33.3,3.6,12,12
2018-12-10 01:00:26.8984,172.8,21,12,12.15,180.1,19.94,1,701.9,120.3,29,12,12
2018-12-10 01:00:27.1483,172.8,21,12,12.15,180,19.93,2,701.9,120.2,29,12,12
2018-12-10 01:00:27.3983,172.8,21.1,12.25,12.21,180.1,19.93,61,706.2,701.2,0,12,12
2018-12-10 01:00:27.6484,172.8,21.1,12.25,12.21,180.1,19.93,62,425,425,0,12,12
2018-12-10 01:00:27.8984,172.8,21.1,12.25,12.21,180.1,19.93,64,131,132.5,0,12,12
2018-12-10 01:00:28.1484,172.8,21.2,12.5,12.27,180.1,19.93,3,701.9,120.3,27.5,12,12
2018-12-10 01:00:28.3984,172.8,21.2,12.5,12.27,180,19.93,4,701.9,120.2,27,12,12
2018-12-10 01:00:28.6484,172.8,21.2,12.5,12.27,179.9,19.92,65,87070,87070,0,12,12
2018-12-10 01:00:28.8984,172.8,21.2,12.5,12.27,180.1,19.92,66,1540,1540,0,12,12
2018-12-10 01:00:29.1484,172.8,21.4,12.5,12.38,180.1,19.93,1,701.9,120.3,29,12,12
2018-12-10 01:00:29.3984,172.8,21.4,12.5,12.38,180.1,19.89,2,701.9,120.2,29,12,12
2018-12-10 01:00:29.6484,172.8,21.4,12.5,12.38,180,19.94,65,87010,87000,0,12,12
2018-12-10 01:00:29.8984,172.8,21.4,12.5,12.38,180,19.93,51,3.59,3.57,0,12,12
2018-12-10 01:00:30.1484,172.8,21.4,12.5,12.38,180,19.93,63,50,50,0,12,12
2018-12-10 01:00:30.3984,172.8,21.4,12.5,12.38,179.9,19.93,67,34.2,33.6,0,12,12
2018-12-10 01:00:30.6484,172.8,21.4,12.5,12.38,180,19.92,52,3.59,3.57,0,12,12
2018-12-10 01:00:30.8984,172.8,21.4,12.5,12.38,180,19.92,6,87080,34.2,3.6,12,12
2018-12-10 01:00:31.1485,172.8,21.4,12.5,12.38,180,19.93,7,87090,33.6,3.6,12,12
2018-12-10 01:00:31.3985,172.8,21.4,12.5,12.38,180.1,19.93,1,702,120.3,29,12.5,12.5
2018-12-10 01:00:31.6485,172.8,21.4,12.5,12.38,180.1,19.92,2,702.2,120.2,29,12.5,12.5
2018-12-10 01:00:31.8985,172.8,21.4,12.5,12.38,180.1,19.94,61,706.2,701.3,0,12.5,12.5
2018-12-10 01:00:32.1485,172.8,21.4,12.5,12.38,180,19.85,62,425,425,0,12.5,12.5
2018-12-10 01:00:32.3985,172.8,21.4,12.5,12.38,180,19.92,64,131.2,132.8,0,12.5,12.5
2018-12-10 01:00:32.6485,172.8,21.4,12.5,12.38,180,19.94,3,702,120.3,27.5,12.5,12.5
2018-12-10 01:00:32.8985,172.8,21.4,12.5,12.38,180,19.93,4,702.2,120.2,27,12.5,12.5
2018-12-10 01:00:33.1485,172.8,21.4,12.5,12.38,180.1,19.92,65,87090,87080,0,12.5,12.5
2018-12-10 01:00:33.3985,172.8,21.4,12.5,12.38,180.1,19.93,66,1520,1520,0,12.5,12.5
2018-12-10 01:00:33.6485,172.8,21.4,12.5,12.38,180,19.92,1,702,120.3,29,12.5,12.5
2018-12-10 01:00:33.8985,172.8,21.4,12.5,12.38,180.1,19.93,2,702.2,120.2,29,12.5,12.5
2018-12-10 01:00:34.1485,172.8,21.4,12.5,12.38,180.1,19.93,65,87100,87100,0,12.5,12.5
2018-12-10 01:00:34.3985,172.8,21.4,12.5,12.38,180.1,19.93,51,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:34.6485,172.8,21.4,12.5,12.38,180,19.91,63,50,50,0,12.5,12.5
2018-12-10 01:00:34.8985,172.8,21.4,12.5,12.38,180.1,19.91,67,34.6,33.9,0,12.5,12.5
2018-12-10 01:00:35.1485,172.8,21.4,12.5,12.38,180.1,19.92,52,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:35.3985,172.8,21.4,12.5,12.38,180.1,19.92,6,87060,34.6,3.6,12.5,12.5
2018-12-10 01:00:35.6485,172.8,21.4,12.5,12.38,180.1,19.92,7,87060,34,3.6,12.5,12.5
2018-12-10 01:00:35.8985,172.8,21.4,12.5,12.38,180.1,19.93,1,702,120.3,29,12.5,12.5
2018-12-10 01:00:36.1485,172.8,21.4,12.5,12.38,180.1,19.92,2,702.2,120.2,29,12.5,12.5
2018-12-10 01:00:36.3985,172.8,21.8,12.5,12.62,180,19.93,61,706.4,701.4,0,12.5,12.5
2018-12-10 01:00:36.6485,172.8,21.8,12.5,12.62,180.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 01:00:36.8985,172.8,21.8,12.5,12.62,180,19.93,64,131.2,132.7,0,12.5,12.5
2018-12-10 01:00:37.1485,172.8,21.8,12.5,12.62,180.1,19.93,3,702,120.3,27.5,12.5,12.5
2018-12-10 01:00:37.3985,172.8,22,12.5,12.73,180,19.93,4,702.2,120.2,27,12.5,12.5
2018-12-10 01:00:37.6485,172.8,22,12.5,12.73,180.1,19.92,65,87070,87070,0,12.5,12.5
2018-12-10 01:00:37.8985,172.8,22,12.5,12.73,180.1,19.93,66,1530,1530,0,12.5,12.5
2018-12-10 01:00:38.1485,172.8,22,12.5,12.73,180,19.93,1,702,120.3,29,12.5,12.5
2018-12-10 01:00:38.3985,172.8,22,12.5,12.73,180.1,19.93,2,702.2,120.2,29,12.5,12.5
2018-12-10 01:00:38.6485,172.8,22,12.5,12.73,180,19.9,65,87080,87070,0,12.5,12.5
2018-12-10 01:00:38.8985,172.8,22,12.5,12.73,180,19.92,51,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:39.1485,172.8,22,12.5,12.73,180,19.92,63,50,50,0,12.5,12.5
2018-12-10 01:00:39.3986,172.8,22,12.5,12.73,180.1,19.93,67,34.9,34.3,0,12.5,12.5
2018-12-10 01:00:39.6486,172.8,22,12.5,12.73,180.2,19.93,52,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:39.8985,172.8,22,12.5,12.73,180.1,19.92,6,87090,35,3.6,12.5,12.5
2018-12-10 01:00:40.1485,172.8,22,12.5,12.73,180.1,19.94,7,87090,34.3,3.6,12.5,12.5
2018-12-10 01:00:40.3985,172.8,22,12.5,12.73,180,19.92,1,702.6,120.1,29,12.5,12.5
2018-12-10 01:00:40.6485,172.8,22,12.5,12.73,180,19.94,2,702.5,120.2,29,12.5,12.5
2018-12-10 01:00:40.8985,172.8,22,12.5,12.73,180,19.93,61,706.7,701.6,0,12.5,12.5
2018-12-10 01:00:41.1486,172.8,22,12.5,12.73,180,19.92,62,425,425,0,12.5,12.5
2018-12-10 01:00:41.3986,172.8,22,12.5,12.73,180,19.93,64,131.3,132.8,0,12.5,12.5
2018-12-10 01:00:41.6486,172.8,22,12.5,12.73,180.1,19.93,3,702.6,120.1,27.5,12.5,12.5
2018-12-10 01:00:41.8986,172.8,22,12.5,12.73,180.2,19.93,4,702.5,120.2,27,12.5,12.5
2018-12-10 01:00:42.1486,172.8,22,12.5,12.73,180.2,19.93,65,87090,87080,0,12.5,12.5
2018-12-10 01:00:42.3987,172.8,22,12.5,12.73,180,19.93,66,1500,1500,0,12.5,12.5
2018-12-10 01:00:42.6487,172.8,22,12.5,12.73,180,19.93,1,702.6,120.1,29,12.5,12.5
2018-12-10 01:00:42.8987,172.8,22,12.5,12.73,180.1,19.92,2,702.5,120.2,29,12.5,12.5
2018-12-10 01:00:43.1486,172.8,22,12.5,12.73,180.1,19.94,65,87100,87090,0,12.5,12.5
2018-12-10 01:00:43.3986,172.8,22,12.5,12.73,180.1,19.91,51,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:43.6486,172.8,22,12.5,12.73,180.1,19.93,63,50,50,0,12.5,12.5
2018-12-10 01:00:43.8985,172.8,22,12.5,12.73,180.1,19.92,67,35.3,34.6,0,12.5,12.5
2018-12-10 01:00:44.1486,172.8,22,12.5,12.73,180.1,19.92,52,3.59,3.57,0,12.5,12.5
2018-12-10 01:00:44.3986,172.8,22,12.5,12.73,180.1,19.93,6,87080,35.3,3.6,12.5,12.5
2018-12-10 01:00:44.6486,172.8,22,12.5,12.73,180,19.93,7,87090,34.7,3.6,12.5,12.5
2018-12-10 01:00:44.8986,172.8,22,12.5,12.73,180.1,19.93,1,702.6,120.1,29,12.5,12.5
2018-12-10 01:00:45.1486,172.8,22,12.5,12.73,180.1,19.91,2,702.5,120.2,29,12.5,12.5
2018-12-10 01:00:45.3986,172.8,22.1,13,12.79,180,19.93,61,706.8,701.8,0,12.5,12.5
2018-12-10 01:00:45.6486,172.8,22.1,13,12.79,180.1,19.93,62,425,425,0,12.5,12.5
2018-12-10 01:00:45.8986,172.8,22.1,13,12.79,180.1,19.92,64,130.7,132.2,0,13,12.5
2018-12-10 01:00:46.1486,172.8,22.1,13,12.79,180.1,19.94,3,702.7,120.1,27.5,13,13
2018-12-10 01:00:46.3986,172.8,22.2,13,12.85,180.1,19.92,4,702.7,119.9,27,13,13
2018-12-10 01:00:46.6486,172.8,22.2,13,12.85,180,19.94,65,87060,87060,0,13,13
2018-12-10 01:00:46.8986,172.8,22.2,13,12.85,180,19.92,66,1540,1540,0,13,13
2018-12-10 01:00:47.1486,172.8,22.2,13,12.85,180,19.93,1,702.7,120.1,29,13,13
2018-12-10 01:00:47.3986,172.8,22.2,13,12.85,180.1,19.93,2,702.7,119.9,29,13,13
2018-12-10 01:00:47.6486,172.8,22.2,13,12.85,180.1,19.93,65,87080,87070,0,13,13
2018-12-10 01:00:47.8987,172.8,22.2,13,12.85,180.1,19.97,51,3.59,3.57,0,13,13
2018-12-10 01:00:48.1487,172.8,22.2,13,12.85,180.1,19.93,63,50,50,0,13,13
2018-12-10 01:00:48.3987,172.8,22.2,13,12.85,180,19.92,67,35.6,34.9,0,13,13
2018-12-10 01:00:48.6486,172.8,22.2,13,12.85,180.1,19.94,52,3.59,3.58,0,13,13
2018-12-10 01:00:48.8986,172.8,22.2,13,12.85,180,19.93,6,87070,35.7,3.6,13,13
2018-12-10 01:00:49.1486,172.8,22.2,13,12.85,180,19.93,7,87070,35,3.6,13,13
2018-12-10 01:00:49.3986,172.8,22.2,13,12.85,180,19.92,1,702.7,120.1,29,13,13
2018-12-10 01:00:49.6486,172.8,22.2,13,12.85,180.1,19.92,2,702.7,119.9,29,13,13
2018-12-10 01:00:49.8986,172.8,22.2,13,12.85,180.1,19.92,61,706.8,701.9,0,13,13
2018-12-10 01:00:50.1486,172.8,22.2,13,12.85,180,19.92,62,425,425,0,13,13
2018-12-10 01:00:50.3987,172.8,22.2,13,12.85,180.1,19.92,64,130.9,132.4,0,13,13
2018-12-10 01:00:50.6487,172.8,22.2,13,12.85,180,19.93,3,702.7,120.1,27.5,13,13
2018-12-10 01:00:50.8987,172.8,22.2,13,12.85,180,19.93,4,702.7,119.9,27,13,13
2018-12-10 01:00:51.1487,172.8,22.2,13,12.85,180.1,19.92,65,87080,87080,0,13,13
2018-12-10 01:00:51.3987,172.8,22.2,13,12.85,180.1,19.93,66,1530,1530,0,13,13
2018-12-10 01:00:51.6487,172.8,22.2,13,12.85,180,19.93,1,702.7,120.1,29,13,13
2018-12-10 01:00:51.8986,172.8,22.2,13,12.85,180.1,19.93,2,702.7,119.9,29,13,13
2018-12-10 01:00:52.1486,172.8,22.2,13,12.85,180,19.93,65,87060,87060,0,13,13
2018-12-10 01:00:52.3986,172.8,22.3,13,12.91,180.1,19.95,51,3.59,3.57,0,13,13
2018-12-10 01:00:52.6486,172.8,22.3,13,12.91,180.1,19.93,63,50,50,0,13,13
2018-12-10 01:00:52.8987,172.8,22.3,13,12.91,180,19.92,67,35.9,35.2,0,13,13
2018-12-10 01:00:53.1487,172.8,22.3,13,12.91,180,19.92,52,3.59,3.58,0,13,13
2018-12-10 01:00:53.3987,172.8,22.4,13,12.96,180,19.93,6,87090,36,3.6,13,13
2018-12-10 01:00:53.6487,172.8,22.4,13,12.96,180.1,19.92,7,87080,35.3,3.6,13,13
2018-12-10 01:00:53.8987,172.8,22.4,13,12.96,180.1,19.92,1,702.8,120.1,29,13,13
2018-12-10 01:00:54.1487,172.8,22.4,13,12.96,180.1,19.91,2,702.9,119.9,29,13,13
2018-12-10 01:00:54.3987,172.8,22.6,13,13.08,180,19.93,61,707,702.1,0,13,13
2018-12-10 01:00:54.6487,172.8,22.6,13,13.08,180.1,19.93,62,425,425,0,13,13
2018-12-10 01:00:54.8987,172.8,22.6,13,13.08,180.1,19.93,64,131,132.5,0,13,13
2018-12-10 01:00:55.1487,172.8,22.6,13,13.08,179.9,19.94,3,702.8,120.1,27.5,13,13
2018-12-10 01:00:55.3987,172.8,22.6,13,13.08,180.1,19.93,4,702.9,119.9,27,13,13
2018-12-10 01:00:55.6487,172.8,22.6,13,13.08,180.1,19.91,65,87080,87070,0,13,13
2018-12-10 01:00:55.8987,172.8,22.6,13,13.08,180,19.94,66,1540,1540,0,13,13
2018-12-10 01:00:56.1487,172.8,22.6,13,13.08,180.1,19.92,1,702.8,120.1,29,13,13
2018-12-10 01:00:56.3987,172.8,22.6,13,13.08,180.1,19.93,2,702.9,119.9,29,13,13
2018-12-10 01:00:56.6487,172.8,22.6,13,13.08,180.1,19.92,65,87090,87090,0,13,13
2018-12-10 01:00:56.8988,172.8,22.6,13,13.08,180.1,19.93,51,3.59,3.57,0,13,13
2018-12-10 01:00:57.1488,172.8,22.6,13,13.08,180.2,19.92,63,50,50,0,13,13
2018-12-10 01:00:57.3988,172.8,22.6,13,13.08,180,19.93,67,36.2,35.5,0,13,13
2018-12-10 01:00:57.6488,172.8,22.6,13,13.08,180,19.93,52,3.59,3.58,0,13,13
2018-12-10 01:00:57.8987,172.8,22.6,13,13.08,180,19.93,6,87080,36.3,3.6,13,13
2018-12-10 01:00:58.1487,172.8,22.6,13,13.08,180.1,19.92,7,87080,35.5,3.6,13,13
2018-12-10 01:00:58.3987,172.8,22.6,13,13.08,180,19.87,1,702.8,120.1,29,13,13
2018-12-10 01:00:58.6487,172.8,22.6,13,13.08,180,19.9,2,702.9,119.9,29,13,13
2018-12-10 01:00:58.8988,172.8,22.6,13,13.08,180.1,19.93,61,707.1,702.1,0,13,13
2018-12-10 01:00:59.1488,172.8,22.6,13,13.08,180,19.88,62,425,425,0,13,13
2018-12-10 01:00:59.3988,172.8,22.7,13,13.14,180.1,19.92,64,130.8,132.3,0,13,13
2018-12-10 01:00:59.6488,172.8,22.7,13,13.14,180,19.92,3,702.8,120.1,27.5,13,13
2018-12-10 01:00:59.8987,172.8,22.7,13,13.14,180,19.93,4,702.9,119.9,27,13,13
2018-12-10 01:01:00.1487,172.8,22.7,13,13.14,180.1,19.93,65,87090,87090,0,13,13
2018-12-10 01:01:00.3987,172.8,22.7,13,13.14,180.2,19.93,66,1550,1550,0,13,13
2018-12-10 01:01:00.6487,172.8,22.7,13,13.14,180.1,19.93,1,703.2,120.1,29,13,13
2018-12-10 01:01:00.8987,172.8,22.7,13,13.14,180,19.92,2,703.1,119.9,29,13,13
2018-12-10 01:01:01.1487,172.8,22.7,13,13.14,180.1,19.94,65,87090,87090,0,13,13
2018-12-10 01:01:01.3987,172.8,22.8,13.25,13.19,180.1,19.92,51,3.6,3.58,0,13,13
2018-12-10 01:01:01.6487,172.8,22.8,13.25,13.19,180,19.93,63,50,50,0,13,13
2018-12-10 01:01:01.8988,172.8,22.8,13.25,13.19,180.1,19.91,67,36.5,35.8,0,13,13
2018-12-10 01:01:02.1488,172.8,22.9,13.25,13.25,180.1,19.93,52,3.59,3.58,0,13,13
2018-12-10 01:01:02.3988,172.8,23,13.25,13.31,180.1,19.92,6,87090,36.6,3.6,13,13
2018-12-10 01:01:02.6488,172.8,23,13.25,13.31,180.1,19.92,7,87090,35.8,3.6,13,13
2018-12-10 01:01:02.8988,172.8,23,13.25,13.31,180.1,19.93,1,703.2,120.1,29,13,13
2018-12-10 01:01:03.1488,172.8,23,13.25,13.31,180,19.92,2,703.1,119.9,29,13,13
2018-12-10 01:01:03.3988,172.8,23,13.25,13.31,180.1,19.92,61,707.3,702.4,0,13,13
2018-12-10 01:01:03.6488,172.8,23,13.25,13.31,180,19.92,62,425,425,0,13,13
2018-12-10 01:01:03.8988,172.8,23,13.25,13.31,180.1,19.88,64,131.1,132.7,0,13,13
2018-12-10 01:01:04.1488,172.8,23,13.25,13.31,180.1,19.94,3,703.2,120.1,27.5,13,13
2018-12-10 01:01:04.3988,172.8,23,13.5,13.31,180.1,19.92,4,703.1,119.9,27,13,13
2018-12-10 01:01:04.6488,172.8,23,13.5,13.31,180.1,19.93,65,87080,87100,0,13,13
2018-12-10 01:01:04.8988,172.8,23,13.5,13.31,180.1,19.92,66,1530,1520,0,13,13
2018-12-10 01:01:05.1488,172.8,23,13.5,13.31,180,19.93,1,703.2,120.1,29,13,13
2018-12-10 01:01:05.3988,172.8,23,13.5,13.31,180.1,19.93,2,703.1,119.9,29,13,13
2018-12-10 01:01:05.6488,172.8,23,13.5,13.31,180,19.92,65,87090,87100,0,13,13
2018-12-10 01:01:05.8988,172.8,23,13.5,13.31,180,19.92,51,3.6,3.58,0,13,13
2018-12-10 01:01:06.1488,172.8,23,13.5,13.31,180.1,19.93,63,50,50,0,13,13
2018-12-10 01:01:06.3988,172.8,23,13.5,13.31,180.1,19.93,67,36.8,36,0,13,13
2018-12-10 01:01:06.6488,172.8,23,13.5,13.31,180.1,19.92,52,3.59,3.58,0,13,13
2018-12-10 01:01:06.8988,172.8,23,13.5,13.31,180.1,19.92,6,87070,36.9,3.6,13,13
2018-12-10 01:01:07.1488,172.8,23,13.5,13.31,180.1,19.93,7,87090,36.1,3.6,13,13
2018-12-10 01:01:07.3988,172.8,23.1,13.5,13.37,180.1,19.92,1,703.2,120.1,29,13,13
2018-12-10 01:01:07.6488,172.8,23.1,13.5,13.37,180.1,19.92,2,703.2,119.9,29,13.5,13.5
2018-12-10 01:01:07.8988,172.8,23.1,13.5,13.37,180.1,19.92,61,707.4,702.5,0,13.5,13.5
2018-12-10 01:01:08.1488,172.8,23.1,13.5,13.37,180,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:01:08.3988,172.8,23.1,13.5,13.37,180.1,19.91,64,130.8,132.4,0,13.5,13.5
2018-12-10 01:01:08.6488,172.8,23.1,13.5,13.37,180,19.93,3,703.1,120.1,27.5,13.5,13.5
2018-12-10 01:01:08.8988,172.8,23.1,13.5,13.37,180.1,19.93,4,703.2,119.9,27,13.5,13.5
2018-12-10 01:01:09.1489,172.8,23.1,13.5,13.37,180.1,19.93,65,87070,87070,0,13.5,13.5
2018-12-10 01:01:09.3989,172.8,23.1,13.5,13.37,180,19.87,66,1520,1520,0,13.5,13.5
2018-12-10 01:01:09.6489,172.8,23.1,13.5,13.37,180,19.92,1,703.1,120.1,29,13.5,13.5
2018-12-10 01:01:09.8989,172.8,23.1,13.5,13.37,180,19.91,2,703.2,119.9,29,13.5,13.5
2018-12-10 01:01:10.1489,172.8,23.1,13.5,13.37,180,19.92,65,87090,87090,0,13.5,13.5
2018-12-10 01:01:10.3989,172.8,23.2,13.5,13.43,180.1,19.93,51,3.59,3.58,0,13.5,13.5
2018-12-10 01:01:10.6489,172.8,23.2,13.5,13.43,180.2,19.93,63,50,50,0,13.5,13.5
2018-12-10 01:01:10.8989,172.8,23.2,13.5,13.43,180.1,19.93,67,37.1,36.3,0,13.5,13.5
2018-12-10 01:01:11.1489,172.8,23.4,13.5,13.54,180.1,19.93,52,3.6,3.58,0,13.5,13.5
2018-12-10 01:01:11.3989,172.8,23.4,13.5,13.54,180,19.92,6,87090,37.1,3.6,13.5,13.5
2018-12-10 01:01:11.6489,172.8,23.4,13.5,13.54,180.1,19.93,7,87090,36.3,3.6,13.5,13.5
2018-12-10 01:01:11.8989,172.8,23.4,13.5,13.54,180.1,19.92,1,703.1,120.1,29,13.5,13.5
2018-12-10 01:01:12.1490,172.8,23.4,13.5,13.54,180,19.88,2,703.2,119.9,29,13.5,13.5
2018-12-10 01:01:12.3990,172.8,23.4,13.5,13.54,180.2,19.93,61,707.6,702.6,0,13.5,13.5
2018-12-10 01:01:12.6490,172.8,23.4,13.5,13.54,180.1,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:01:12.8990,172.8,23.4,13.5,13.54,180.1,19.92,64,131.1,132.5,0,13.5,13.5
2018-12-10 01:01:13.1489,172.8,23.4,13.5,13.54,180,19.92,3,703.1,120.1,27.5,13.5,13.5
2018-12-10 01:01:13.3989,172.8,23.4,13.5,13.54,180.1,19.95,4,703.2,119.9,27,13.5,13.5
2018-12-10 01:01:13.6489,172.8,23.4,13.5,13.54,180,19.93,65,87060,87070,0,13.5,13.5
2018-12-10 01:01:13.8989,172.8,23.4,13.5,13.54,180,19.92,66,1520,1510,0,13.5,13.5
2018-12-10 01:01:14.1489,172.8,23.4,13.5,13.54,180,19.92,1,703.1,120.1,29,13.5,13.5
2018-12-10 01:01:14.3989,172.8,23.4,13.5,13.54,180.1,19.94,2,703.2,119.9,29,13.5,13.5
2018-12-10 01:01:14.6489,172.8,23.4,13.5,13.54,180.1,19.93,65,87080,87080,0,13.5,13.5
2018-12-10 01:01:14.8989,172.8,23.4,13.5,13.54,180.1,19.95,51,3.6,3.58,0,13.5,13.5
2018-12-10 01:01:15.1489,172.8,23.4,13.5,13.54,180.1,19.94,63,50,50,0,13.5,13.5
2018-12-10 01:01:15.3989,172.8,23.5,13.5,13.6,180,19.94,67,37.4,36.5,0,13.5,13.5
2018-12-10 01:01:15.6489,172.8,23.5,13.5,13.6,180.1,19.93,52,3.6,3.58,0,13.5,13.5
2018-12-10 01:01:15.8989,172.8,23.5,13.5,13.6,180.1,19.92,6,87080,37.4,3.6,13.5,13.5
2018-12-10 01:01:16.1489,172.8,23.5,13.5,13.6,180.1,19.92,7,87090,36.6,3.6,13.5,13.5
2018-12-10 01:01:16.3989,172.8,23.5,13.5,13.6,180.1,19.92,1,703.5,120,29.5,13.5,13.5
2018-12-10 01:01:16.6489,172.8,23.5,13.5,13.6,180.1,19.93,2,703.5,119.9,29,13.5,13.5
2018-12-10 01:01:16.8989,172.8,23.5,13.5,13.6,180.1,19.92,61,707.6,702.7,0,13.5,13.5
2018-12-10 01:01:17.1489,172.8,23.5,13.5,13.6,180,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:01:17.3989,172.8,23.5,13.5,13.6,180.1,19.93,64,131.1,132.6,0,13.5,13.5
2018-12-10 01:01:17.6489,172.8,23.5,13.5,13.6,180.1,19.92,3,703.5,120,27.5,13.5,13.5
2018-12-10 01:01:17.8989,172.8,23.5,13.5,13.6,180.1,19.8,4,703.5,119.9,27,13.5,13.5
2018-12-10 01:01:18.1490,172.8,23.5,13.5,13.6,180,19.91,65,87090,87090,0,13.5,13.5
2018-12-10 01:01:18.3990,172.8,23.6,13.75,13.66,180.1,19.94,66,1520,1520,0,13.5,13.5
2018-12-10 01:01:18.6490,172.8,23.6,13.75,13.66,180,19.92,1,703.5,120,29.5,13.5,13.5
2018-12-10 01:01:18.8990,172.8,23.6,13.75,13.66,180.2,19.92,2,703.5,119.9,29,13.5,13.5
2018-12-10 01:01:19.1490,172.8,23.6,13.75,13.66,180.1,19.93,65,87090,87090,0,13.5,13.5
2018-12-10 01:01:19.3989,172.8,24,13.75,13.89,180,19.93,51,3.6,3.58,0,13.5,13.5
2018-12-10 01:01:19.6489,172.8,24,13.75,13.89,180.1,19.92,63,50,50,0,13.5,13.5
2018-12-10 01:01:19.8988,172.8,24,13.75,13.89,180,19.93,67,37.6,36.7,0,13.5,13.5
2018-12-10 01:01:20.1489,172.8,24,13.75,13.89,180.1,19.93,52,3.6,3.58,0,13.5,13.5
2018-12-10 01:01:20.3989,172.8,24,13.75,13.89,180.1,19.84,6,87060,37.6,3.6,13.5,13.5
2018-12-10 01:01:20.6489,172.8,24,13.75,13.89,180.1,19.94,7,87070,36.8,3.6,13.5,13.5
2018-12-10 01:01:20.8990,172.8,24,13.75,13.89,180.1,19.93,1,703.5,120,29.5,13.5,13.5
2018-12-10 01:01:21.1490,172.8,24,13.75,13.89,180.2,19.92,2,703.5,119.9,29,13.5,13.5
2018-12-10 01:01:21.3990,172.8,24,13.75,13.89,180.1,19.93,61,707.8,702.9,0,13.5,13.5
2018-12-10 01:01:21.6490,172.8,24,13.75,13.89,180,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:01:21.8990,172.8,24,13.75,13.89,180,19.93,64,131,132.5,0,13.5,13.5
2018-12-10 01:01:22.1490,172.8,24,13.75,13.89,180,19.93,3,703.5,120,27.5,13.5,13.5
2018-12-10 01:01:22.3990,172.8,24,14,13.89,180.1,19.92,4,703.7,119.7,27,14,14
2018-12-10 01:01:22.6490,172.8,24,14,13.89,180.1,19.92,65,87060,87080,0,14,14
2018-12-10 01:01:22.8990,172.8,24,14,13.89,180.1,19.93,66,1520,1520,0,14,14
2018-12-10 01:01:23.1490,172.8,24,14,13.89,180.1,19.93,1,703.6,120,29.5,14,14
2018-12-10 01:01:23.3990,172.8,24,14,13.89,180,19.93,2,703.7,119.7,29,14,14
2018-12-10 01:01:23.6490,172.8,24,14,13.89,180,19.94,65,87060,87080,0,14,14
2018-12-10 01:01:23.8990,172.8,24,14,13.89,180.1,19.93,51,3.6,3.58,0,14,14
2018-12-10 01:01:24.1490,172.8,24,14,13.89,179.9,19.93,63,50,50,0,14,14
2018-12-10 01:01:24.3990,172.8,24,14,13.89,180,19.93,67,37.8,37,0,14,14
2018-12-10 01:01:24.6490,172.8,24,14,13.89,180.1,19.91,52,3.6,3.58,0,14,14
2018-12-10 01:01:24.8990,172.8,24,14,13.89,180.1,19.93,6,87060,37.9,3.6,14,14
2018-12-10 01:01:25.1490,172.8,24,14,13.89,180.1,19.94,7,87060,37,3.6,14,14
2018-12-10 01:01:25.3990,172.8,24,14,13.89,180.1,19.93,1,703.6,120,29.5,14,14
2018-12-10 01:01:25.6490,172.8,24,14,13.89,180.1,19.93,2,703.7,119.7,29,14,14
2018-12-10 01:01:25.8990,172.8,24,14,13.89,180,19.95,61,708,703,0,14,14
2018-12-10 01:01:26.1490,172.8,24,14,13.89,180,19.92,62,425,425,0,14,14
2018-12-10 01:01:26.3990,172.8,24,14,13.89,180.1,19.92,64,131.1,132.6,0,14,14
2018-12-10 01:01:26.6490,172.8,24,14,13.89,180.1,19.94,3,703.6,120,27.5,14,14
2018-12-10 01:01:26.8990,172.8,24,14,13.89,180.1,19.92,4,703.7,119.7,27,14,14
2018-12-10 01:01:27.1490,172.8,24,14,13.89,180,19.92,65,87040,87060,0,14,14
2018-12-10 01:01:27.3990,172.8,24.1,14,13.95,180,19.94,66,1520,1520,0,14,14
2018-12-10 01:01:27.6490,172.8,24.1,14,13.95,180,19.93,1,703.6,120,29.5,14,14
2018-12-10 01:01:27.8991,172.8,24.1,14,13.95,180,19.92,2,703.7,119.7,29,14,14
2018-12-10 01:01:28.1491,172.8,24.2,14,14,179.9,19.93,65,87040,87050,0,14,14
2018-12-10 01:01:28.3991,172.8,24.2,14,14,180,19.92,51,3.6,3.58,0,14,14
2018-12-10 01:01:28.6490,172.8,24.2,14,14,180,19.89,63,50,50,0,14,14
2018-12-10 01:01:28.8990,172.8,24.2,14,14,180,19.92,67,38.1,37.2,0,14,14
2018-12-10 01:01:29.1490,172.8,24.2,14,14,180,19.92,52,3.6,3.58,0,14,14
2018-12-10 01:01:29.3990,172.8,24.2,14,14,180.1,19.94,6,87090,38.1,3.6,14,14
2018-12-10 01:01:29.6490,172.8,24.2,14,14,180.1,19.93,7,87100,37.2,3.6,14,14
2018-12-10 01:01:29.8990,172.8,24.2,14,14,180,19.93,1,703.9,119.8,29.5,14,14
2018-12-10 01:01:30.1490,172.8,24.2,14,14,180,19.93,2,703.9,119.7,29,14,14
2018-12-10 01:01:30.3991,172.8,24.3,14,14.06,180,19.94,61,708.2,703.1,0,14,14
2018-12-10 01:01:30.6491,172.8,24.3,14,14.06,180.1,19.92,62,425,425,0,14,14
2018-12-10 01:01:30.8992,172.8,24.3,14,14.06,180.1,19.92,64,131.3,132.3,0,14,14
2018-12-10 01:01:31.1492,172.8,24.3,14,14.06,180.1,19.93,3,703.9,119.8,27.5,14,14
2018-12-10 01:01:31.3992,172.8,24.3,14,14.06,180.1,19.95,4,703.9,119.7,27,14,14
2018-12-10 01:01:31.6491,172.8,24.3,14,14.06,180.1,19.92,65,86840,87360,0,14,14
2018-12-10 01:01:31.8991,172.8,24.3,14,14.06,180,19.94,66,1510,1510,0,14,14
2018-12-10 01:01:32.1491,172.8,24.3,14,14.06,180.1,19.93,1,703.9,119.8,29.5,14,14
2018-12-10 01:01:32.3991,172.8,24.3,14,14.06,180,19.92,2,703.9,119.7,29,14,14
2018-12-10 01:01:32.6491,172.8,24.3,14,14.06,180.1,19.93,65,87090,87090,0,14,14
2018-12-10 01:01:32.8991,172.8,24.3,14,14.06,180.1,19.92,51,3.6,3.58,0,14,14
2018-12-10 01:01:33.1491,172.8,24.3,14,14.06,180.1,19.92,63,50,50,0,14,14
2018-12-10 01:01:33.3991,172.8,24.3,14,14.06,180.1,19.93,67,38.3,37.4,0,14,14
2018-12-10 01:01:33.6491,172.8,24.3,14,14.06,180,19.92,52,3.6,3.58,0,14,14
2018-12-10 01:01:33.8991,172.8,24.3,14,14.06,180.1,19.92,6,87350,38.3,3.6,14,14
2018-12-10 01:01:34.1491,172.8,24.3,14,14.06,180.1,19.92,7,86840,37.4,3.6,14,14
2018-12-10 01:01:34.3991,172.8,24.3,14.25,14.06,180.1,19.96,1,703.9,119.8,29.5,14,14
2018-12-10 01:01:34.6491,172.8,24.3,14.25,14.06,180.2,19.92,2,703.9,119.7,29,14,14
2018-12-10 01:01:34.8991,172.8,24.3,14.25,14.06,180.1,19.93,61,708.2,703.3,0,14,14
2018-12-10 01:01:35.1491,172.8,24.3,14.25,14.06,180.1,19.93,62,425,425,0,14,14
2018-12-10 01:01:35.3991,172.8,24.3,14.25,14.06,180.1,19.93,64,131,132.6,0,14,14
2018-12-10 01:01:35.6491,172.8,24.3,14.25,14.06,180,19.93,3,703.9,119.8,27.5,14,14
2018-12-10 01:01:35.8992,172.8,24.3,14.25,14.06,180.1,19.93,4,703.9,119.7,27,14,14
2018-12-10 01:01:36.1492,172.8,24.3,14.25,14.06,180,19.92,65,86810,87330,0,14,14
2018-12-10 01:01:36.3992,172.8,24.6,14.25,14.24,180.1,19.93,66,1510,1510,0,14,14
2018-12-10 01:01:36.6492,172.8,24.6,14.25,14.24,180.1,19.93,1,704.4,120,29.5,14.5,14
2018-12-10 01:01:36.8992,172.8,24.6,14.25,14.24,180.1,19.93,2,704.4,119.6,29,14.5,14
2018-12-10 01:01:37.1492,172.8,24.6,14.25,14.24,180.1,19.82,65,87060,87080,0,14.5,14
2018-12-10 01:01:37.3992,172.8,24.6,14.25,14.24,180.1,19.93,51,3.6,3.58,0,14.5,14
2018-12-10 01:01:37.6492,172.8,24.6,14.25,14.24,180,19.92,63,50,50,0,14.5,14
2018-12-10 01:01:37.8992,172.8,24.6,14.25,14.24,180,19.95,67,38.5,37.5,0,14.5,14
2018-12-10 01:01:38.1492,172.8,24.7,14.25,14.29,180,19.93,52,3.6,3.58,0,14.5,14
2018-12-10 01:01:38.3992,172.8,24.7,14.25,14.29,180.1,19.93,6,87040,38.5,3.6,14.5,14
2018-12-10 01:01:38.6492,172.8,24.7,14.25,14.29,180.1,19.92,7,86820,37.6,3.6,14.5,14
2018-12-10 01:01:38.8992,172.8,24.7,14.25,14.29,180.1,19.93,1,704.4,120,29.5,14.5,14
2018-12-10 01:01:39.1492,172.8,24.7,14.25,14.29,180,19.92,2,704.4,119.6,29,14.5,14
2018-12-10 01:01:39.3992,172.8,24.7,14.25,14.29,180.1,19.93,61,708.4,703.4,0,14.5,14
2018-12-10 01:01:39.6492,172.8,24.7,14.25,14.29,180,19.93,62,425,425,0,14.5,14
2018-12-10 01:01:39.8992,172.8,24.7,14.25,14.29,180,19.95,64,131,132.4,0,14.5,14
2018-12-10 01:01:40.1492,172.8,24.7,14.25,14.29,180,19.91,3,704.4,120,27.5,14.5,14
2018-12-10 01:01:40.3992,172.8,24.7,14.25,14.29,180,19.92,4,704.4,119.6,27,14.5,14
2018-12-10 01:01:40.6492,172.8,24.7,14.25,14.29,180,19.93,65,87070,87100,0,14.5,14
2018-12-10 01:01:40.8992,172.8,24.7,14.25,14.29,180.2,19.93,66,1510,1510,0,14.5,14
2018-12-10 01:01:41.1492,172.8,24.7,14.5,14.29,180,19.92,1,704.4,120,29.5,14.5,14
2018-12-10 01:01:41.3992,172.8,24.7,14.5,14.29,180,19.93,2,704.4,119.6,29,14.5,14
2018-12-10 01:01:41.6492,172.8,24.7,14.5,14.29,180.1,19.93,65,87070,87100,0,14.5,14
2018-12-10 01:01:41.8992,172.8,24.7,14.5,14.29,180,19.92,51,3.6,3.58,0,14.5,14
2018-12-10 01:01:42.1492,172.8,24.7,14.5,14.29,180,19.94,63,50,50,0,14.5,14
2018-12-10 01:01:42.3992,172.8,24.7,14.5,14.29,180.1,19.93,67,38.7,37.7,0,14.5,14
2018-12-10 01:01:42.6492,172.8,24.7,14.5,14.29,180.1,19.93,52,3.6,3.58,0,14.5,14
2018-12-10 01:01:42.8992,172.8,24.7,14.5,14.29,180,19.93,6,86810,38.7,3.6,14.5,14
2018-12-10 01:01:43.1492,172.8,24.7,14.5,14.29,180.1,19.92,7,87300,37.8,3.6,14.5,14
2018-12-10 01:01:43.3992,172.8,24.7,14.5,14.29,180.1,19.93,1,704.4,120,29.5,14.5,14
2018-12-10 01:01:43.6492,172.8,24.7,14.5,14.29,180.1,19.93,2,704.4,119.6,29,14.5,14
2018-12-10 01:01:43.8992,172.8,24.7,14.5,14.29,180,19.94,61,708.5,703.5,0,14.5,14
2018-12-10 01:01:44.1493,172.8,24.7,14.5,14.29,180,19.93,62,425,425,0,14.5,14.5
2018-12-10 01:01:44.3993,172.8,24.9,14.5,14.41,180,19.92,64,131.2,132.8,0,14.5,14.5
2018-12-10 01:01:44.6494,172.8,24.9,14.5,14.41,180,19.91,3,704.6,119.8,27.5,14.5,14.5
2018-12-10 01:01:44.8994,172.8,24.9,14.5,14.41,180,19.91,4,704.3,119.7,27,14.5,14.5
2018-12-10 01:01:45.1493,172.8,24.9,14.5,14.41,180,19.93,65,87080,87090,0,14.5,14.5
2018-12-10 01:01:45.3993,172.8,25.1,14.5,14.53,180.1,19.92,66,1490,1490,0,14.5,14.5
2018-12-10 01:01:45.6493,172.8,25.1,14.5,14.53,180.1,19.89,1,704.6,119.8,29.5,14.5,14.5
2018-12-10 01:01:45.8993,172.8,25.1,14.5,14.53,180.1,19.92,2,704.3,119.7,29,14.5,14.5
2018-12-10 01:01:46.1493,172.8,25.1,14.5,14.53,180,19.92,65,87090,87110,0,14.5,14.5
2018-12-10 01:01:46.3993,172.8,25.1,14.5,14.53,180.1,19.93,51,3.6,3.58,0,14.5,14.5
2018-12-10 01:01:46.6493,172.8,25.1,14.5,14.53,180,19.93,63,50,50,0,14.5,14.5
2018-12-10 01:01:46.8992,172.8,25.1,14.5,14.53,180,19.91,67,38.8,37.9,0,14.5,14.5
2018-12-10 01:01:47.1492,172.8,25.1,14.5,14.53,180.1,19.93,52,3.6,3.58,0,14.5,14.5
2018-12-10 01:01:47.3992,172.8,25.1,14.5,14.53,180.1,19.93,6,87080,38.9,3.6,14.5,14.5
2018-12-10 01:01:47.6492,172.8,25.1,14.5,14.53,180.1,19.93,7,87100,37.9,3.6,14.5,14.5
2018-12-10 01:01:47.8992,172.8,25.1,14.5,14.53,180,19.92,1,704.6,119.8,29.5,14.5,14.5
2018-12-10 01:01:48.1493,172.8,25.1,14.5,14.53,180.1,19.92,2,704.3,119.7,29,14.5,14.5
2018-12-10 01:01:48.3993,172.8,25.1,14.5,14.53,180.1,19.93,61,708.6,703.6,0,14.5,14.5
2018-12-10 01:01:48.6493,172.8,25.1,14.5,14.53,180.1,19.93,62,425,425,0,14.5,14.5
2018-12-10 01:01:48.8993,172.8,25.1,14.5,14.53,180,19.92,64,131.5,133,0,14.5,14.5
2018-12-10 01:01:49.1492,172.8,25.1,14.5,14.53,180,19.91,3,704.6,119.8,27.5,14.5,14.5
2018-12-10 01:01:49.3992,172.8,25.1,14.5,14.53,180.1,19.93,4,704.3,119.7,27,14.5,14.5
2018-12-10 01:01:49.6492,172.8,25.1,14.5,14.53,180,19.92,65,87080,87090,0,14.5,14.5
2018-12-10 01:01:49.8992,172.8,25.1,14.5,14.53,180,19.92,66,1480,1480,0,14.5,14.5
2018-12-10 01:01:50.1492,172.8,25.1,14.5,14.53,180,19.93,1,704.6,119.8,29.5,14.5,14.5
2018-12-10 01:01:50.3992,172.8,25.1,14.5,14.53,180.1,19.93,2,704.3,119.7,29,14.5,14.5
2018-12-10 01:01:50.6492,172.8,25.1,14.5,14.53,180.2,19.93,65,87090,87100,0,14.5,14.5
2018-12-10 01:01:50.8992,172.8,25.1,14.5,14.53,180.1,19.92,51,3.6,3.58,0,14.5,14.5
2018-12-10 01:01:51.1492,172.8,25.1,14.75,14.53,180.1,19.93,63,50,50,0,14.5,14.5
2018-12-10 01:01:51.3992,172.8,25.1,14.75,14.53,180.1,19.91,67,39,38,0,15,14.5
2018-12-10 01:01:51.6493,172.8,25.1,14.75,14.53,180.1,19.91,52,3.6,3.58,0,15,14.5
2018-12-10 01:01:51.8993,172.8,25.1,14.75,14.53,180,19.97,6,87080,39,3.6,15,14.5
2018-12-10 01:01:52.1494,172.8,25.1,14.75,14.53,180,19.91,7,87090,38.1,3.6,15,14.5
2018-12-10 01:01:52.3994,172.8,25.2,14.75,14.58,180.1,19.92,1,704.9,119.8,29.5,15,14.5
2018-12-10 01:01:52.6495,172.8,25.2,14.75,14.58,180.1,19.93,2,704.7,119.6,29,15,14.5
2018-12-10 01:01:52.8995,172.8,25.2,14.75,14.58,180.1,19.93,61,708.8,703.8,0,15,14.5
2018-12-10 01:01:53.1494,172.8,25.2,14.75,14.58,180.1,19.92,62,425,425,0,15,14.5
2018-12-10 01:01:53.3994,172.8,25.6,14.75,14.81,180.2,19.93,64,131.4,133,0,15,14.5
2018-12-10 01:01:53.6493,172.8,25.6,14.75,14.81,180,19.92,3,704.9,119.8,27.5,15,14.5
2018-12-10 01:01:53.8993,172.8,25.6,14.75,14.81,180.1,19.92,4,704.7,119.6,27,15,14.5
2018-12-10 01:01:54.1493,172.8,25.6,14.75,14.81,180,19.93,65,87070,87090,0,15,14.5
2018-12-10 01:01:54.3993,172.8,25.6,14.75,14.81,180.1,19.92,66,1470,1470,0,15,14.5
2018-12-10 01:01:54.6493,172.8,25.6,14.75,14.81,180,19.92,1,704.9,119.8,29.5,15,14.5
2018-12-10 01:01:54.8994,172.8,25.6,14.75,14.81,180.1,19.93,2,704.7,119.6,29,15,14.5
2018-12-10 01:01:55.1494,172.8,25.6,14.75,14.81,180.1,19.9,65,87080,87100,0,15,14.5
2018-12-10 01:01:55.3994,172.8,25.6,14.75,14.81,180.1,19.93,51,3.6,3.58,0,15,14.5
2018-12-10 01:01:55.6493,172.8,25.6,14.75,14.81,180.1,19.92,63,50,50,0,15,14.5
2018-12-10 01:01:55.8993,172.8,25.6,14.75,14.81,180.1,19.92,67,39.2,38.2,0,15,14.5
2018-12-10 01:01:56.1493,172.8,25.6,14.75,14.81,180,19.93,52,3.6,3.58,0,15,14.5
2018-12-10 01:01:56.3993,172.8,25.6,14.75,14.81,180.1,19.92,6,87070,39.2,3.6,15,14.5
2018-12-10 01:01:56.6494,172.8,25.6,14.75,14.81,180.1,19.92,7,87100,38.2,3.6,15,14.5
2018-12-10 01:01:56.8994,172.8,25.6,14.75,14.81,180,19.92,1,704.9,119.8,29.5,15,14.5
2018-12-10 01:01:57.1494,172.8,25.6,14.75,14.81,180,19.93,2,704.7,119.6,29,15,14.5
2018-12-10 01:01:57.3994,172.8,25.6,14.75,14.81,180.1,19.93,61,708.9,704,0,15,14.5
2018-12-10 01:01:57.6493,172.8,25.6,14.75,14.81,180.1,19.93,62,425,425,0,15,14.5
2018-12-10 01:01:57.8993,172.8,25.6,14.75,14.81,180,19.9,64,131.1,132.7,0,15,14.5
2018-12-10 01:01:58.1493,172.8,25.6,14.75,14.81,180.1,19.93,3,704.9,119.8,27.5,15,14.5
2018-12-10 01:01:58.3993,172.8,25.6,14.75,14.81,180,19.92,4,704.7,119.6,27,15,14.5
2018-12-10 01:01:58.6493,172.8,25.6,14.75,14.81,180,19.91,65,87070,87100,0,15,14.5
2018-12-10 01:01:58.8994,172.8,25.6,14.75,14.81,180.1,19.83,66,1470,1470,0,15,14.5
2018-12-10 01:01:59.1494,172.8,25.6,14.75,14.81,180.1,19.92,1,704.7,119.8,29.5,15,14.5
2018-12-10 01:01:59.3993,172.8,25.6,15,14.81,180.1,19.93,2,704.9,119.5,29,15,14.5
2018-12-10 01:01:59.6493,172.8,25.6,15,14.81,180.1,19.92,65,87070,87110,0,15,14.5
2018-12-10 01:01:59.8993,172.8,25.6,15,14.81,180.1,19.93,51,3.6,3.58,0,15,14.5
2018-12-10 01:02:00.1493,172.8,25.6,15,14.81,180,19.92,63,50,50,0,15,14.5
2018-12-10 01:02:00.3993,172.8,25.6,15,14.81,180.1,19.93,67,39.3,38.3,0,15,14.5
2018-12-10 01:02:00.6493,172.8,25.6,15,14.81,180.1,19.93,52,3.6,3.59,0,15,14.5
2018-12-10 01:02:00.8994,172.8,25.6,15,14.81,180.1,19.91,6,87070,39.3,3.6,15,14.5
2018-12-10 01:02:01.1494,172.8,26,15,15.05,180.1,19.93,7,87100,38.4,3.6,15,14.5
2018-12-10 01:02:01.3994,172.8,26,15,15.05,180.1,19.92,1,704.7,119.8,29.5,15,14.5
2018-12-10 01:02:01.6494,172.8,26,15,15.05,180.1,19.93,2,704.9,119.5,29,15,14.5
2018-12-10 01:02:01.8994,172.8,26,15,15.05,180.1,19.92,61,709.1,704,0,15,14.5
2018-12-10 01:02:02.1494,172.8,26,15,15.05,179.9,19.93,62,425,425,0,15,14.5
2018-12-10 01:02:02.3994,172.8,26,15,15.05,180,19.94,64,131.3,132.9,0,15,14.5
2018-12-10 01:02:02.6494,172.8,26,15,15.05,180.1,19.94,3,704.7,119.8,27.5,15,14.5
2018-12-10 01:02:02.8994,172.8,26,15,15.05,180,19.93,4,704.9,119.5,27,15,14.5
2018-12-10 01:02:03.1494,172.8,26,15,15.05,180.1,19.92,65,87080,87100,0,15,14.5
2018-12-10 01:02:03.3994,172.8,26,15,15.05,180.1,19.93,66,1480,1480,0,15,14.5
2018-12-10 01:02:03.6494,172.8,26,15,15.05,180.1,19.95,1,704.7,119.8,29.5,15,14.5
2018-12-10 01:02:03.8994,172.8,26,15,15.05,180.1,19.9,2,704.9,119.5,29,15,14.5
2018-12-10 01:02:04.1494,172.8,26,15,15.05,180.1,19.93,65,87070,87090,0,15,14.5
2018-12-10 01:02:04.3994,172.8,26,15,15.05,180,19.93,51,3.6,3.58,0,15,14.5
2018-12-10 01:02:04.6494,172.8,26,15,15.05,180,19.93,63,50,50,0,15,14.5
2018-12-10 01:02:04.8994,172.8,26,15,15.05,180.1,19.93,67,39.4,38.5,0,15,14.5
2018-12-10 01:02:05.1494,172.8,26,15,15.05,180,19.94,52,3.6,3.59,0,15,14.5
2018-12-10 01:02:05.3994,172.8,26,15,15.05,180.1,19.92,6,87080,39.5,3.6,15,14.5
2018-12-10 01:02:05.6494,172.8,26,15,15.05,180.1,19.93,7,87090,38.5,3.6,15,14.5
2018-12-10 01:02:05.8995,172.8,26,15,15.05,180.1,19.93,1,705,119.7,29.5,15,15
2018-12-10 01:02:06.1495,172.8,26,15,15.05,180.1,19.93,2,705.2,119.5,29,15,15
2018-12-10 01:02:06.3995,172.8,26,15,15.05,180.1,19.92,61,709.3,704.3,0,15,15
2018-12-10 01:02:06.6495,172.8,26,15,15.05,180,19.95,62,425,425,0,15,15
2018-12-10 01:02:06.8995,172.8,26,15,15.05,180,19.92,64,131,132.5,0,15,15
2018-12-10 01:02:07.1495,172.8,26,15.25,15.05,180.1,19.93,3,705,119.7,27.5,15,15
2018-12-10 01:02:07.3995,172.8,26,15.25,15.05,180.1,19.92,4,705.2,119.5,27,15,15
2018-12-10 01:02:07.6495,172.8,26,15.25,15.05,180.1,19.92,65,87070,87090,0,15,15
2018-12-10 01:02:07.8995,172.8,26,15.25,15.05,180,19.92,66,1500,1490,0,15,15
2018-12-10 01:02:08.1495,172.8,26,15.25,15.05,180,19.93,1,705,119.7,29.5,15,15
2018-12-10 01:02:08.3995,172.8,26.1,15.25,15.1,180,19.93,2,705.2,119.5,29,15,15
2018-12-10 01:02:08.6495,172.8,26.1,15.25,15.1,180.1,19.93,65,87080,87110,0,15,15
2018-12-10 01:02:08.8995,172.8,26.1,15.25,15.1,180.1,19.89,51,3.6,3.58,0,15,15
2018-12-10 01:02:09.1495,172.8,26.1,15.25,15.1,180.1,19.91,63,50,50,0,15,15
2018-12-10 01:02:09.3995,172.8,26.1,15.25,15.1,180,19.94,67,39.6,38.6,0,15,15
2018-12-10 01:02:09.6495,172.8,26.1,15.25,15.1,180,19.93,52,3.61,3.59,0,15,15
2018-12-10 01:02:09.8995,172.8,26.1,15.25,15.1,180,19.92,6,87080,39.6,3.6,15,15
2018-12-10 01:02:10.1495,172.8,26.1,15.25,15.1,180.1,19.93,7,87100,38.6,3.6,15,15
2018-12-10 01:02:10.3995,172.8,26.3,15.25,15.22,180.1,19.92,1,705,119.7,29.5,15,15
2018-12-10 01:02:10.6495,172.8,26.3,15.25,15.22,180.1,19.92,2,705.2,119.5,29,15,15
2018-12-10 01:02:10.8995,172.8,26.3,15.25,15.22,180,19.93,61,709.3,704.4,0,15,15
2018-12-10 01:02:11.1495,172.8,26.3,15.25,15.22,180,19.93,62,425,425,0,15,15
2018-12-10 01:02:11.3995,172.8,26.3,15.25,15.22,180,19.92,64,131.2,132.7,0,15,15
2018-12-10 01:02:11.6495,172.8,26.3,15.25,15.22,180.1,19.93,3,705,119.7,27.5,15,15
2018-12-10 01:02:11.8995,172.8,26.3,15.25,15.22,180,19.91,4,705.2,119.5,27,15,15
2018-12-10 01:02:12.1494,172.8,26.3,15.25,15.22,180,19.93,65,87080,87110,0,15,15
2018-12-10 01:02:12.3994,172.8,26.3,15.25,15.22,180.1,19.92,66,1500,1500,0,15,15
2018-12-10 01:02:12.6494,172.8,26.3,15.25,15.22,180.1,19.92,1,705,119.7,29.5,15,15
2018-12-10 01:02:12.8995,172.8,26.3,15.25,15.22,180.1,19.93,2,705.2,119.5,29,15.5,15
2018-12-10 01:02:13.1495,172.8,26.3,15.25,15.22,180,19.93,65,87070,87100,0,15.5,15
2018-12-10 01:02:13.3995,172.8,26.3,15.25,15.22,180.1,19.93,51,3.61,3.59,0,15.5,15
2018-12-10 01:02:13.6495,172.8,26.3,15.25,15.22,180,19.93,63,50,50,0,15.5,15
2018-12-10 01:02:13.8995,172.8,26.3,15.25,15.22,180,19.93,67,39.7,38.7,0,15.5,15
2018-12-10 01:02:14.1495,172.8,26.3,15.25,15.22,180.1,19.92,52,3.61,3.59,0,15.5,15
2018-12-10 01:02:14.3995,172.8,26.3,15.25,15.22,180.1,19.91,6,87070,39.7,3.6,15.5,15
2018-12-10 01:02:14.6495,172.8,26.3,15.25,15.22,180,19.92,7,87100,38.7,3.6,15.5,15
2018-12-10 01:02:14.8995,172.8,26.3,15.25,15.22,180.1,19.92,1,705.4,119.5,29.5,15.5,15
2018-12-10 01:02:15.1495,172.8,26.3,15.25,15.22,180,19.92,2,705.5,119.5,29,15.5,15
