Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:02:15.3995,172.8,26.3,15.25,15.22,180,19.91,61,709.5,704.6,0,15.5,15
2018-12-10 01:02:15.6495,172.8,26.3,15.25,15.22,180,19.93,62,425,425,0,15.5,15
2018-12-10 01:02:15.8995,172.8,26.3,15.25,15.22,180,19.92,64,130.9,132.4,0,15.5,15
2018-12-10 01:02:16.1495,172.8,26.3,15.25,15.22,180,19.94,3,705.4,119.5,27.5,15.5,15
2018-12-10 01:02:16.3995,172.8,26.4,15.25,15.28,180.1,19.92,4,705.5,119.5,27,15.5,15
2018-12-10 01:02:16.6495,172.8,26.4,15.25,15.28,180.1,19.91,65,87070,87110,0,15.5,15
2018-12-10 01:02:16.8996,172.8,26.4,15.25,15.28,180.1,19.92,66,1500,1500,0,15.5,15
2018-12-10 01:02:17.1496,172.8,26.4,15.25,15.28,180.1,19.93,1,705.4,119.5,29.5,15.5,15
2018-12-10 01:02:17.3996,172.8,26.4,15.5,15.28,180,19.92,2,705.5,119.5,29,15.5,15
2018-12-10 01:02:17.6496,172.8,26.4,15.5,15.28,180.1,19.92,65,87070,87110,0,15.5,15
2018-12-10 01:02:17.8996,172.8,26.4,15.5,15.28,180,19.92,51,3.61,3.59,0,15.5,15
2018-12-10 01:02:18.1496,172.8,26.4,15.5,15.28,180.1,19.91,63,50,50,0,15.5,15
2018-12-10 01:02:18.3996,172.8,26.5,15.5,15.34,180.1,19.92,67,39.8,38.8,0,15.5,15
2018-12-10 01:02:18.6495,172.8,26.5,15.5,15.34,180.2,19.93,52,3.61,3.59,0,15.5,15
2018-12-10 01:02:18.8995,172.8,26.5,15.5,15.34,180.1,19.93,6,87060,39.8,3.6,15.5,15
2018-12-10 01:02:19.1495,172.8,26.5,15.5,15.34,180,19.94,7,87090,38.9,3.6,15.5,15
2018-12-10 01:02:19.3996,172.8,26.7,15.5,15.45,180,19.94,1,705.4,119.5,29.5,15.5,15
2018-12-10 01:02:19.6496,172.8,26.7,15.5,15.45,180.1,19.92,2,705.5,119.5,29,15.5,15
2018-12-10 01:02:19.8996,172.8,26.7,15.5,15.45,180.1,19.93,61,709.7,704.7,0,15.5,15
2018-12-10 01:02:20.1496,172.8,26.7,15.5,15.45,180.1,19.93,62,425,425,0,15.5,15
2018-12-10 01:02:20.3996,172.8,26.7,15.5,15.45,180,19.94,64,131,132.5,0,15.5,15.5
2018-12-10 01:02:20.6496,172.8,26.7,15.5,15.45,180.1,19.93,3,705.3,119.5,27.5,15.5,15.5
2018-12-10 01:02:20.8996,172.8,26.7,15.5,15.45,180.2,19.93,4,705.5,119.5,27,15.5,15.5
2018-12-10 01:02:21.1496,172.8,26.7,15.5,15.45,180,19.93,65,87060,87090,0,15.5,15.5
2018-12-10 01:02:21.3996,172.8,26.7,15.5,15.45,180,19.94,66,1500,1500,0,15.5,15.5
2018-12-10 01:02:21.6496,172.8,26.7,15.5,15.45,180,19.93,1,705.3,119.5,29.5,15.5,15.5
2018-12-10 01:02:21.8996,172.8,26.7,15.5,15.45,180.1,19.92,2,705.5,119.5,29,15.5,15.5
2018-12-10 01:02:22.1496,172.8,26.7,15.5,15.45,180.1,19.92,65,87070,87090,0,15.5,15.5
2018-12-10 01:02:22.3996,172.8,26.7,15.5,15.45,180.1,19.93,51,3.61,3.59,0,15.5,15.5
2018-12-10 01:02:22.6496,172.8,26.7,15.5,15.45,180.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 01:02:22.8996,172.8,26.7,15.5,15.45,180.1,19.92,67,39.9,38.9,0,15.5,15.5
2018-12-10 01:02:23.1496,172.8,26.7,15.5,15.45,180.1,19.92,52,3.61,3.59,0,15.5,15.5
2018-12-10 01:02:23.3996,172.8,26.7,15.5,15.45,180,19.89,6,87070,39.9,3.6,15.5,15.5
2018-12-10 01:02:23.6496,172.8,26.7,15.5,15.45,180.1,19.93,7,87100,39,3.6,15.5,15.5
2018-12-10 01:02:23.8996,172.8,26.7,15.5,15.45,180,19.94,1,705.3,119.5,29.5,15.5,15.5
2018-12-10 01:02:24.1496,172.8,26.8,15.75,15.51,180.1,19.92,2,705.5,119.5,29,15.5,15.5
2018-12-10 01:02:24.3996,172.8,26.8,15.75,15.51,180,19.93,61,709.8,704.9,0,15.5,15.5
2018-12-10 01:02:24.6496,172.8,26.8,15.75,15.51,180.1,19.93,62,425,425,0,15.5,15.5
2018-12-10 01:02:24.8996,172.8,26.8,15.75,15.51,180.1,19.92,64,130.9,132.4,0,15.5,15.5
2018-12-10 01:02:25.1496,172.8,26.8,15.75,15.51,180.1,19.93,3,705.3,119.5,27.5,15.5,15.5
2018-12-10 01:02:25.3997,172.8,26.8,15.75,15.51,180,19.93,4,705.5,119.5,27,15.5,15.5
2018-12-10 01:02:25.6497,172.8,26.8,15.75,15.51,180,19.93,65,87080,87100,0,15.5,15.5
2018-12-10 01:02:25.8997,172.8,26.8,15.75,15.51,180.1,19.93,66,1500,1490,0,15.5,15.5
2018-12-10 01:02:26.1497,172.8,26.8,15.75,15.51,180.1,19.96,1,705.3,119.5,29.5,15.5,15.5
2018-12-10 01:02:26.3997,172.8,26.9,15.75,15.57,180.2,19.92,2,705.5,119.5,29,15.5,15.5
2018-12-10 01:02:26.6497,172.8,26.9,15.75,15.57,180,19.93,65,87050,87080,0,15.5,15.5
2018-12-10 01:02:26.8997,172.8,26.9,15.75,15.57,180.2,19.94,51,3.61,3.59,0,15.5,15.5
2018-12-10 01:02:27.1497,172.8,27,15.75,15.63,180.1,19.93,63,50,50,0,15.5,15.5
2018-12-10 01:02:27.3997,172.8,27,15.75,15.63,180.1,19.92,67,40,39,0,15.5,15.5
2018-12-10 01:02:27.6497,172.8,27,15.75,15.63,180.1,19.94,52,3.61,3.59,0,16,15.5
2018-12-10 01:02:27.8997,172.8,27,15.75,15.63,180,19.93,6,87050,40,3.6,16,15.5
2018-12-10 01:02:28.1497,172.8,27,15.75,15.63,180,19.92,7,87070,39.1,3.6,16,15.5
2018-12-10 01:02:28.3997,172.8,27.1,15.75,15.68,180.1,19.92,1,705.6,119.5,29.5,16,15.5
2018-12-10 01:02:28.6497,172.8,27.1,15.75,15.68,180,19.92,2,705.8,119.5,29,16,15.5
2018-12-10 01:02:28.8997,172.8,27.1,15.75,15.68,180.1,19.97,61,709.9,705,0,16,15.5
2018-12-10 01:02:29.1497,172.8,27.1,15.75,15.68,180,19.91,62,425,425,0,16,15.5
2018-12-10 01:02:29.3997,172.8,27.1,15.75,15.68,180,19.92,64,131,132.6,0,16,15.5
2018-12-10 01:02:29.6497,172.8,27.1,15.75,15.68,180.1,19.93,3,705.6,119.5,27.5,16,15.5
2018-12-10 01:02:29.8997,172.8,27.1,15.75,15.68,180,19.93,4,705.8,119.5,27,16,15.5
2018-12-10 01:02:30.1497,172.8,27.1,15.75,15.68,180,19.92,65,87050,87080,0,16,15.5
2018-12-10 01:02:30.3997,172.8,27.1,15.75,15.68,180,19.92,66,1500,1500,0,16,15.5
2018-12-10 01:02:30.6497,172.8,27.1,15.75,15.68,180,19.93,1,705.6,119.5,29.5,16,15.5
2018-12-10 01:02:30.8997,172.8,27.1,15.75,15.68,180.1,19.92,2,705.8,119.5,29,16,15.5
2018-12-10 01:02:31.1497,172.8,27.1,15.75,15.68,180,19.9,65,87060,87100,0,16,15.5
2018-12-10 01:02:31.3997,172.8,27.1,15.75,15.68,180.1,19.93,51,3.61,3.59,0,16,15.5
2018-12-10 01:02:31.6497,172.8,27.1,15.75,15.68,180,19.89,63,50,50,0,16,15.5
2018-12-10 01:02:31.8997,172.8,27.1,15.75,15.68,180,19.92,67,40.1,39.1,0,16,15.5
2018-12-10 01:02:32.1497,172.8,27.2,15.75,15.74,180,19.92,52,3.61,3.59,0,16,15.5
2018-12-10 01:02:32.3997,172.8,27.2,15.75,15.74,180,19.93,6,87050,40.1,3.6,16,15.5
2018-12-10 01:02:32.6497,172.8,27.2,15.75,15.74,180.1,19.93,7,87100,39.1,3.6,16,15.5
2018-12-10 01:02:32.8997,172.8,27.2,15.75,15.74,180.1,19.92,1,705.6,119.5,29.5,16,15.5
2018-12-10 01:02:33.1497,172.8,27.2,15.75,15.74,180.2,19.93,2,705.8,119.5,29,16,15.5
2018-12-10 01:02:33.3997,172.8,27.2,15.75,15.74,180,19.93,61,710.1,705.1,0,16,15.5
2018-12-10 01:02:33.6497,172.8,27.2,15.75,15.74,180.2,19.93,62,425,425,0,16,15.5
2018-12-10 01:02:33.8997,172.8,27.2,15.75,15.74,180.1,19.88,64,131.4,132.9,0,16,15.5
2018-12-10 01:02:34.1498,172.8,27.2,15.75,15.74,180,19.92,3,705.6,119.5,27.5,16,15.5
2018-12-10 01:02:34.3998,172.8,27.3,15.75,15.8,180,19.92,4,705.8,119.5,27,16,15.5
2018-12-10 01:02:34.6498,172.8,27.3,15.75,15.8,180,19.93,65,87050,87090,0,16,15.5
2018-12-10 01:02:34.8997,172.8,27.3,15.75,15.8,180.1,19.93,66,1480,1480,0,16,15.5
2018-12-10 01:02:35.1497,172.8,27.3,15.75,15.8,180.1,19.92,1,706.1,119.5,29.5,16,15.5
2018-12-10 01:02:35.3997,172.8,27.3,15.75,15.8,180.1,19.92,2,706.2,119.5,29,16,15.5
2018-12-10 01:02:35.6497,172.8,27.3,15.75,15.8,180.1,19.93,65,87060,87100,0,16,15.5
2018-12-10 01:02:35.8998,172.8,27.3,15.75,15.8,180.1,19.91,51,3.61,3.59,0,16,15.5
2018-12-10 01:02:36.1498,172.8,27.4,15.75,15.86,180.1,19.91,63,50,50,0,16,15.5
2018-12-10 01:02:36.3998,172.8,27.6,16,15.97,180.1,19.92,67,40.2,39.2,0,16,15.5
2018-12-10 01:02:36.6498,172.8,27.6,16,15.97,180.1,19.91,52,3.61,3.59,0,16,15.5
2018-12-10 01:02:36.8998,172.8,27.6,16,15.97,180.1,19.94,6,87050,40.2,3.6,16,15.5
2018-12-10 01:02:37.1497,172.8,27.6,16,15.97,180.1,19.93,7,87090,39.2,3.6,16,15.5
2018-12-10 01:02:37.3997,172.8,27.6,16,15.97,180,19.96,1,706.1,119.5,29.5,16,15.5
2018-12-10 01:02:37.6497,172.8,27.6,16,15.97,180,19.92,2,706.2,119.5,29,16,15.5
2018-12-10 01:02:37.8998,172.8,27.6,16,15.97,180,19.93,61,710.2,705.3,0,16,15.5
2018-12-10 01:02:38.1498,172.8,27.6,16,15.97,180,19.92,62,425,425,0,16,15.5
2018-12-10 01:02:38.3998,172.8,27.6,16,15.97,180.1,19.89,64,131.3,132.8,0,16,15.5
2018-12-10 01:02:38.6498,172.8,27.6,16,15.97,180.1,19.93,3,706.1,119.5,27.5,16,15.5
2018-12-10 01:02:38.8998,172.8,27.6,16,15.97,180.1,19.92,4,706.2,119.5,27,16,15.5
2018-12-10 01:02:39.1497,172.8,27.8,16,16.09,180,19.92,65,87070,87110,0,16,15.5
2018-12-10 01:02:39.3997,172.8,27.8,16,16.09,180,19.92,66,1480,1480,0,16,15.5
2018-12-10 01:02:39.6497,172.8,27.8,16,16.09,180.1,19.92,1,706.1,119.5,29.5,16,15.5
2018-12-10 01:02:39.8998,172.8,27.8,16,16.09,180,19.92,2,706.2,119.5,29,16,15.5
2018-12-10 01:02:40.1498,172.8,27.8,16,16.09,180,19.92,65,87070,87100,0,16,15.5
2018-12-10 01:02:40.3998,172.8,27.8,16,16.09,180,19.93,51,3.61,3.59,0,16,15.5
2018-12-10 01:02:40.6498,172.8,27.8,16,16.09,180.1,19.92,63,50,50,0,16,15.5
2018-12-10 01:02:40.8998,172.8,27.8,16,16.09,180.1,19.93,67,40.3,39.3,0,16,15.5
2018-12-10 01:02:41.1498,172.8,27.8,16.25,16.09,180.1,19.92,52,3.61,3.59,0,16,15.5
2018-12-10 01:02:41.3998,172.8,27.8,16.25,16.09,180.1,19.93,6,87090,40.3,3.6,16,15.5
2018-12-10 01:02:41.6498,172.8,27.8,16.25,16.09,180.1,19.92,7,87120,39.3,3.6,16,15.5
2018-12-10 01:02:41.8998,172.8,27.8,16.25,16.09,180,19.89,1,706.1,119.5,29.5,16,15.5
2018-12-10 01:02:42.1498,172.8,27.8,16.25,16.09,180.1,19.93,2,706.5,119.5,29,16.5,16
2018-12-10 01:02:42.3998,172.8,27.8,16.25,16.09,180.1,19.94,61,710.5,705.5,0,16.5,16
2018-12-10 01:02:42.6498,172.8,27.8,16.25,16.09,180.1,19.91,62,425,425,0,16.5,16
2018-12-10 01:02:42.8998,172.8,27.8,16.25,16.09,180.1,19.92,64,131.3,132.9,0,16.5,16
2018-12-10 01:02:43.1498,172.8,27.8,16.25,16.09,180.1,19.93,3,706.4,119.5,27.5,16.5,16
2018-12-10 01:02:43.3998,172.8,27.8,16.25,16.09,180.1,19.93,4,706.5,119.5,27.5,16.5,16
2018-12-10 01:02:43.6499,172.8,27.8,16.25,16.09,180,19.92,65,87050,87080,0,16.5,16
2018-12-10 01:02:43.8999,172.8,27.8,16.25,16.09,180.1,19.93,66,1490,1490,0,16.5,16
2018-12-10 01:02:44.1498,172.8,27.8,16.25,16.09,180.1,19.92,1,706.4,119.5,29.5,16.5,16
2018-12-10 01:02:44.3998,172.8,27.8,16.25,16.09,180,19.91,2,706.5,119.5,29,16.5,16
2018-12-10 01:02:44.6498,172.8,27.8,16.25,16.09,180,19.93,65,87050,87090,0,16.5,16
2018-12-10 01:02:44.8998,172.8,27.8,16.25,16.09,180.1,20.05,51,3.61,3.59,0,16.5,16
2018-12-10 01:02:45.1498,172.8,27.8,16.25,16.09,180,19.95,63,50,50,0,16.5,16
2018-12-10 01:02:45.3998,172.8,28,16.25,16.2,180,19.91,67,40.4,39.4,0,16.5,16
2018-12-10 01:02:45.6498,172.8,28,16.25,16.2,180,19.93,52,3.61,3.59,0,16.5,16
2018-12-10 01:02:45.8998,172.8,28,16.25,16.2,180,19.84,6,87050,40.4,3.6,16.5,16
2018-12-10 01:02:46.1498,172.8,28,16.25,16.2,180,19.92,7,87100,39.4,3.6,16.5,16
2018-12-10 01:02:46.3998,172.8,28,16.25,16.2,180.1,19.92,1,706.4,119.5,29.5,16.5,16
2018-12-10 01:02:46.6498,172.8,28,16.25,16.2,180,19.93,2,706.5,119.5,29,16.5,16
2018-12-10 01:02:46.8999,172.8,28,16.25,16.2,180,19.91,61,710.6,705.6,0,16.5,16
2018-12-10 01:02:47.1499,172.8,28,16.25,16.2,180.1,19.93,62,425,425,0,16.5,16
2018-12-10 01:02:47.3998,172.8,28.1,16.25,16.26,180,19.93,64,131.2,132.8,0,16.5,16
2018-12-10 01:02:47.6498,172.8,28.1,16.25,16.26,180.1,19.9,3,706.4,119.5,27.5,16.5,16
2018-12-10 01:02:47.8998,172.8,28.1,16.25,16.26,180.1,19.93,4,706.5,119.5,27.5,16.5,16
2018-12-10 01:02:48.1498,172.8,28.1,16.25,16.26,180,19.93,65,87050,87090,0,16.5,16
2018-12-10 01:02:48.3998,172.8,28.1,16.25,16.26,180,19.93,66,1490,1490,0,16.5,16
2018-12-10 01:02:48.6498,172.8,28.1,16.25,16.26,180,19.92,1,706.4,119.5,29.5,16.5,16
2018-12-10 01:02:48.8999,172.8,28.1,16.25,16.26,180.1,19.93,2,706.5,119.5,29,16.5,16
2018-12-10 01:02:49.1499,172.8,28.1,16.25,16.26,180.1,19.93,65,87070,87110,0,16.5,16
2018-12-10 01:02:49.3999,172.8,28.1,16.25,16.26,180.1,19.92,51,3.61,3.59,0,16.5,16
2018-12-10 01:02:49.6499,172.8,28.1,16.25,16.26,180,19.93,63,50,50,0,16.5,16
2018-12-10 01:02:49.8999,172.8,28.1,16.25,16.26,180.1,19.91,67,40.4,39.4,0,16.5,16
2018-12-10 01:02:50.1499,172.8,28.1,16.25,16.26,179.9,19.93,52,3.61,3.59,0,16.5,16
2018-12-10 01:02:50.3999,172.8,28.1,16.25,16.26,180,19.96,6,87080,40.4,3.6,16.5,16
2018-12-10 01:02:50.6499,172.8,28.1,16.25,16.26,180.1,19.93,7,87130,39.5,3.6,16.5,16
2018-12-10 01:02:50.8999,172.8,28.1,16.25,16.26,180.1,19.95,1,706.7,119.3,29.5,16.5,16
2018-12-10 01:02:51.1499,172.8,28.1,16.25,16.26,180.1,19.92,2,706.8,119.5,29,16.5,16
2018-12-10 01:02:51.3999,172.8,28.1,16.25,16.26,180.1,19.93,61,710.6,705.7,0,16.5,16
2018-12-10 01:02:51.6500,172.8,28.1,16.25,16.26,180.1,19.92,62,425,425,0,16.5,16
2018-12-10 01:02:51.9000,172.8,28.1,16.25,16.26,180.1,19.91,64,131,132.5,0,16.5,16
2018-12-10 01:02:52.1500,172.8,28.1,16.25,16.26,180.1,19.93,3,706.7,119.3,27.5,16.5,16
2018-12-10 01:02:52.4000,172.8,28.1,16.25,16.26,180,19.92,4,706.8,119.5,27.5,16.5,16
2018-12-10 01:02:52.6500,172.8,28.1,16.25,16.26,180,19.92,65,87060,87110,0,16.5,16
2018-12-10 01:02:52.9000,172.8,28.1,16.25,16.26,180,19.93,66,1490,1490,0,16.5,16
2018-12-10 01:02:53.1499,172.8,28.1,16.25,16.26,180.1,19.94,1,706.7,119.3,29.5,16.5,16
2018-12-10 01:02:53.3999,172.8,28.2,16.25,16.32,180,19.93,2,706.8,119.5,29,16.5,16
2018-12-10 01:02:53.6500,172.8,28.2,16.25,16.32,180.1,19.92,65,87070,87120,0,16.5,16
2018-12-10 01:02:53.9000,172.8,28.2,16.25,16.32,180.1,19.93,51,3.61,3.59,0,16.5,16
2018-12-10 01:02:54.1500,172.8,28.3,16.5,16.38,180,19.93,63,50,50,0,16.5,16
2018-12-10 01:02:54.4000,172.8,28.3,16.5,16.38,180,19.9,67,40.5,39.5,0,16.5,16
2018-12-10 01:02:54.6500,172.8,28.3,16.5,16.38,180.1,19.9,52,3.61,3.59,0,16.5,16
2018-12-10 01:02:54.9000,172.8,28.3,16.5,16.38,180.1,19.92,6,87080,40.5,3.6,16.5,16
2018-12-10 01:02:55.1500,172.8,28.3,16.5,16.38,180.1,19.92,7,87120,39.5,3.6,16.5,16
2018-12-10 01:02:55.4000,172.8,28.4,16.5,16.44,180.2,19.92,1,706.7,119.3,29.5,16.5,16
2018-12-10 01:02:55.6500,172.8,28.4,16.5,16.44,180.1,19.92,2,706.8,119.5,29,16.5,16
2018-12-10 01:02:55.9000,172.8,28.4,16.5,16.44,180,19.92,61,710.9,706,0,16.5,16
2018-12-10 01:02:56.1500,172.8,28.4,16.5,16.44,180.1,19.93,62,425,425,0,16.5,16
2018-12-10 01:02:56.4000,172.8,28.4,16.5,16.44,180.1,19.92,64,131.1,132.6,0,16.5,16
2018-12-10 01:02:56.6500,172.8,28.4,16.5,16.44,180.1,19.94,3,706.8,119.3,27.5,16.5,16.5
2018-12-10 01:02:56.8999,172.8,28.4,16.5,16.44,180.1,19.92,4,707,119.2,27.5,16.5,16.5
2018-12-10 01:02:57.1499,172.8,28.4,16.5,16.44,180,19.94,65,87060,87100,0,16.5,16.5
2018-12-10 01:02:57.3999,172.8,28.4,16.5,16.44,180.1,19.93,66,1480,1480,0,16.5,16.5
2018-12-10 01:02:57.6499,172.8,28.4,16.5,16.44,180.1,19.92,1,706.8,119.3,29.5,16.5,16.5
2018-12-10 01:02:57.8999,172.8,28.4,16.5,16.44,180,19.92,2,707,119.2,29.5,16.5,16.5
2018-12-10 01:02:58.1499,172.8,28.4,16.75,16.44,180,19.91,65,87070,87100,0,16.5,16.5
2018-12-10 01:02:58.3999,172.8,28.4,16.75,16.44,180,19.93,51,3.62,3.59,0,16.5,16.5
2018-12-10 01:02:58.6500,172.8,28.4,16.75,16.44,180.1,19.92,63,50,50,0,16.5,16.5
2018-12-10 01:02:58.9000,172.8,28.4,16.75,16.44,180,19.92,67,40.6,39.6,0,16.5,16.5
2018-12-10 01:02:59.1500,172.8,28.4,16.75,16.44,180.1,19.93,52,3.61,3.59,0,16.5,16.5
2018-12-10 01:02:59.4000,172.8,28.4,16.75,16.44,180.1,19.92,6,87060,40.6,3.6,16.5,16.5
2018-12-10 01:02:59.6500,172.8,28.4,16.75,16.44,180.1,19.88,7,87100,39.6,3.6,16.5,16.5
2018-12-10 01:02:59.9000,172.8,28.4,16.75,16.44,180,19.92,1,706.8,119.3,29.5,16.5,16.5
2018-12-10 01:03:00.1500,172.8,28.4,16.75,16.44,180,19.94,2,707,119.2,29.5,16.5,16.5
2018-12-10 01:03:00.4000,172.8,28.5,16.75,16.49,180.1,19.93,61,711.1,706.1,0,16.5,16.5
2018-12-10 01:03:00.6500,172.8,28.5,16.75,16.49,180.1,19.92,62,425,425,0,16.5,16.5
2018-12-10 01:03:00.9000,172.8,28.5,16.75,16.49,180.1,19.93,64,131.3,132.9,0,16.5,16.5
2018-12-10 01:03:01.1501,172.8,28.5,16.75,16.49,180.1,19.93,3,706.8,119.3,27.5,16.5,16.5
2018-12-10 01:03:01.4001,172.8,28.5,16.75,16.49,180,19.94,4,707,119.2,27.5,16.5,16.5
2018-12-10 01:03:01.6501,172.8,28.5,16.75,16.49,180.1,19.93,65,87050,87090,0,16.5,16.5
2018-12-10 01:03:01.9000,172.8,28.5,16.75,16.49,180,19.93,66,1470,1470,0,16.5,16.5
2018-12-10 01:03:02.1500,172.8,28.5,16.75,16.49,180,19.93,1,706.8,119.3,29.5,16.5,16.5
2018-12-10 01:03:02.4000,172.8,28.7,16.75,16.61,180.1,19.89,2,707,119.2,29.5,16.5,16.5
2018-12-10 01:03:02.6500,172.8,28.7,16.75,16.61,180,19.91,65,87050,87090,0,16.5,16.5
2018-12-10 01:03:02.9000,172.8,28.7,16.75,16.61,180,19.93,51,3.62,3.59,0,16.5,16.5
2018-12-10 01:03:03.1500,172.8,28.8,16.75,16.67,180,19.92,63,50,50,0,16.5,16.5
2018-12-10 01:03:03.3999,172.8,28.8,16.75,16.67,180.1,19.93,67,40.6,39.6,0,16.5,16.5
2018-12-10 01:03:03.6499,172.8,28.8,16.75,16.67,180,19.92,52,3.61,3.59,0,16.5,16.5
2018-12-10 01:03:03.9000,172.8,28.8,16.75,16.67,180,19.91,6,87060,40.6,3.6,17,16.5
2018-12-10 01:03:04.1500,172.8,28.8,16.75,16.67,180.1,19.93,7,87100,39.6,3.6,17,16.5
2018-12-10 01:03:04.4000,172.8,28.8,16.75,16.67,180,19.92,1,706.9,119.2,29.5,17,16.5
2018-12-10 01:03:04.6501,172.8,28.8,16.75,16.67,180,19.93,2,707.1,119.5,29.5,17,16.5
2018-12-10 01:03:04.9001,172.8,28.8,16.75,16.67,180.1,19.9,61,711.2,706.3,0,17,16.5
2018-12-10 01:03:05.1501,172.8,28.8,16.75,16.67,180,19.95,62,425,425,0,17,16.5
2018-12-10 01:03:05.4001,172.8,28.8,16.75,16.67,180,19.9,64,131.4,133,0,17,16.5
2018-12-10 01:03:05.6500,172.8,28.8,16.75,16.67,180.1,19.93,3,706.9,119.2,27.5,17,16.5
2018-12-10 01:03:05.9000,172.8,28.8,16.75,16.67,180.1,19.93,4,707.1,119.5,27.5,17,16.5
2018-12-10 01:03:06.1500,172.8,28.8,16.75,16.67,180.1,19.93,65,87070,87120,0,17,16.5
2018-12-10 01:03:06.4000,172.8,28.8,16.75,16.67,180,19.93,66,1480,1470,0,17,16.5
2018-12-10 01:03:06.6500,172.8,28.8,16.75,16.67,180.1,19.92,1,706.9,119.2,29.5,17,16.5
2018-12-10 01:03:06.9000,172.8,28.8,16.75,16.67,180.1,19.92,2,707.1,119.5,29.5,17,16.5
2018-12-10 01:03:07.1500,172.8,28.8,16.75,16.67,180,19.92,65,87060,87110,0,17,16.5
2018-12-10 01:03:07.4000,172.8,28.8,16.75,16.67,180.1,19.94,51,3.62,3.59,0,17,16.5
2018-12-10 01:03:07.6500,172.8,28.8,16.75,16.67,180,19.95,63,50,50,0,17,16.5
2018-12-10 01:03:07.9000,172.8,28.8,16.75,16.67,180.1,19.94,67,40.7,39.7,0,17,16.5
2018-12-10 01:03:08.1500,172.8,28.8,16.75,16.67,180,19.9,52,3.62,3.59,0,17,16.5
2018-12-10 01:03:08.4000,172.8,28.9,16.75,16.72,180,19.92,6,87070,40.7,3.6,17,16.5
2018-12-10 01:03:08.6500,172.8,28.9,16.75,16.72,180,19.93,7,87120,39.7,3.6,17,16.5
2018-12-10 01:03:08.9000,172.8,28.9,16.75,16.72,180.1,19.92,1,706.9,119.2,29.5,17,16.5
2018-12-10 01:03:09.1500,172.8,28.9,16.75,16.72,180.2,19.93,2,707.1,119.5,29.5,17,16.5
2018-12-10 01:03:09.4000,172.8,28.9,16.75,16.72,180.1,19.93,61,711.3,706.4,0,17,16.5
2018-12-10 01:03:09.6500,172.8,28.9,16.75,16.72,180,19.93,62,425,425,0,17,16.5
2018-12-10 01:03:09.9001,172.8,28.9,16.75,16.72,180,19.92,64,131.3,132.9,0,17,16.5
2018-12-10 01:03:10.1501,172.8,28.9,16.75,16.72,180,19.93,3,706.9,119.2,27.5,17,16.5
2018-12-10 01:03:10.4001,172.8,28.9,16.75,16.72,180,20.07,4,707.1,119.5,27.5,17,16.5
2018-12-10 01:03:10.6501,172.8,28.9,16.75,16.72,180.1,19.94,65,87070,87120,0,17,16.5
2018-12-10 01:03:10.9001,172.8,28.9,16.75,16.72,180.2,19.93,66,1470,1470,0,17,16.5
2018-12-10 01:03:11.1501,172.8,29.1,16.75,16.84,180.1,19.93,1,707.2,119.2,29.5,17,16.5
2018-12-10 01:03:11.4001,172.8,29.2,16.75,16.9,180.1,19.92,2,707.4,119.2,29.5,17,16.5
2018-12-10 01:03:11.6502,172.8,29.2,16.75,16.9,180.1,19.93,65,87070,87120,0,17,16.5
2018-12-10 01:03:11.9002,172.8,29.2,16.75,16.9,180,19.89,51,3.62,3.59,0,17,16.5
2018-12-10 01:03:12.1502,172.8,29.2,17,16.9,180,19.93,63,50,50,0,17,16.5
2018-12-10 01:03:12.4001,172.8,29.2,17,16.9,180.1,19.94,67,40.7,39.7,0,17,16.5
2018-12-10 01:03:12.6501,172.8,29.2,17,16.9,180.2,19.93,52,3.62,3.59,0,17,16.5
2018-12-10 01:03:12.9001,172.8,29.2,17,16.9,180.2,19.93,6,87070,40.7,3.6,17,16.5
2018-12-10 01:03:13.1501,172.8,29.2,17,16.9,180.1,19.93,7,87110,39.7,3.6,17,16.5
2018-12-10 01:03:13.4001,172.8,29.2,17,16.9,180.2,19.94,1,707.2,119.2,29.5,17,16.5
2018-12-10 01:03:13.6501,172.8,29.2,17,16.9,180,19.92,2,707.4,119.2,29.5,17,16.5
2018-12-10 01:03:13.9001,172.8,29.2,17,16.9,180,19.93,61,711.6,706.5,0,17,16.5
2018-12-10 01:03:14.1502,172.8,29.2,17,16.9,180,19.93,62,425,425,0,17,16.5
2018-12-10 01:03:14.4002,172.8,29.2,17,16.9,180.1,19.92,64,131.4,133,0,17,16.5
2018-12-10 01:03:14.6502,172.8,29.2,17,16.9,180,19.94,3,707.2,119.2,27.5,17,16.5
2018-12-10 01:03:14.9002,172.8,29.2,17,16.9,180.1,19.93,4,707.4,119.2,27.5,17,16.5
2018-12-10 01:03:15.1502,172.8,29.2,17.25,16.9,180.1,19.93,65,87060,87090,0,17,16.5
2018-12-10 01:03:15.4002,172.8,29.2,17.25,16.9,180.1,19.93,66,1470,1470,0,17,16.5
2018-12-10 01:03:15.6502,172.8,29.2,17.25,16.9,180,19.92,1,707.2,119.2,29.5,17,16.5
2018-12-10 01:03:15.9002,172.8,29.2,17.25,16.9,180,19.93,2,707.4,119.2,29.5,17,16.5
2018-12-10 01:03:16.1502,172.8,29.2,17.25,16.9,180,19.92,65,87080,87120,0,17,16.5
2018-12-10 01:03:16.4002,172.8,29.2,17.25,16.9,180.1,19.94,51,3.62,3.59,0,17,16.5
2018-12-10 01:03:16.6502,172.8,29.2,17.25,16.9,180.1,19.93,63,50,50,0,17,16.5
2018-12-10 01:03:16.9002,172.8,29.2,17.25,16.9,180.2,19.93,67,40.8,39.8,0,17,16.5
2018-12-10 01:03:17.1502,172.8,29.2,17.25,16.9,180.1,19.93,52,3.62,3.59,0,17,16.5
2018-12-10 01:03:17.4002,172.8,29.3,17.25,16.96,180,19.94,6,87050,40.8,3.6,17,16.5
2018-12-10 01:03:17.6502,172.8,29.3,17.25,16.96,180,19.93,7,87090,39.8,3.6,17,16.5
2018-12-10 01:03:17.9002,172.8,29.3,17.25,16.96,180,19.92,1,707.2,119.2,29.5,17,16.5
2018-12-10 01:03:18.1502,172.8,29.3,17.25,16.96,180,19.92,2,707.4,119.2,29.5,17,16.5
2018-12-10 01:03:18.4002,172.8,29.3,17.25,16.96,180.1,19.9,61,711.8,706.8,0,17.5,16.5
2018-12-10 01:03:18.6502,172.8,29.3,17.25,16.96,180.1,19.93,62,425,425,0,17.5,17
2018-12-10 01:03:18.9002,172.8,29.3,17.25,16.96,180.1,19.93,64,131.4,132.9,0,17.5,17
2018-12-10 01:03:19.1502,172.8,29.3,17.25,16.96,180.1,19.94,3,707.7,119.2,27.5,17.5,17
2018-12-10 01:03:19.4002,172.8,29.6,17.25,17.13,180.1,19.94,4,707.7,119.2,27.5,17.5,17
2018-12-10 01:03:19.6502,172.8,29.6,17.25,17.13,180,19.92,65,87060,87110,0,17.5,17
2018-12-10 01:03:19.9002,172.8,29.6,17.25,17.13,180,19.92,66,1460,1460,0,17.5,17
2018-12-10 01:03:20.1502,172.8,29.6,17.25,17.13,180,19.91,1,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:20.4002,172.8,29.8,17.25,17.25,180,19.93,2,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:20.6502,172.8,29.8,17.25,17.25,180,19.92,65,87070,87110,0,17.5,17
2018-12-10 01:03:20.9001,172.8,29.8,17.25,17.25,180.1,19.92,51,3.62,3.6,0,17.5,17
2018-12-10 01:03:21.1501,172.8,29.8,17.25,17.25,180.1,19.78,63,50,50,0,17.5,17
2018-12-10 01:03:21.4001,172.8,29.8,17.25,17.25,180.1,19.92,67,40.8,39.8,0,17.5,17
2018-12-10 01:03:21.6501,172.8,29.8,17.25,17.25,180,19.93,52,3.62,3.6,0,17.5,17
2018-12-10 01:03:21.9001,172.8,29.8,17.25,17.25,180,19.92,6,87080,40.8,3.6,17.5,17
2018-12-10 01:03:22.1501,172.8,29.8,17.25,17.25,180,19.93,7,87120,39.8,3.6,17.5,17
2018-12-10 01:03:22.4001,172.8,29.8,17.25,17.25,180.2,19.93,1,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:22.6502,172.8,29.8,17.25,17.25,180.2,19.92,2,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:22.9002,172.8,29.8,17.25,17.25,180.2,19.93,61,711.8,706.9,0,17.5,17
2018-12-10 01:03:23.1502,172.8,29.8,17.25,17.25,180,19.93,62,425,425,0,17.5,17
2018-12-10 01:03:23.4002,172.8,29.8,17.25,17.25,180.1,19.93,64,131.4,133,0,17.5,17
2018-12-10 01:03:23.6502,172.8,29.8,17.25,17.25,180,19.93,3,707.7,119.2,27.5,17.5,17
2018-12-10 01:03:23.9003,172.8,29.8,17.25,17.25,180,19.96,4,707.7,119.2,27.5,17.5,17
2018-12-10 01:03:24.1503,172.8,29.8,17.25,17.25,180.1,19.92,65,87040,87090,0,17.5,17
2018-12-10 01:03:24.4003,172.8,29.8,17.25,17.25,180.1,19.94,66,1450,1450,0,17.5,17
2018-12-10 01:03:24.6503,172.8,29.8,17.25,17.25,180.1,19.9,1,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:24.9003,172.8,29.8,17.25,17.25,180.2,19.92,2,707.7,119.2,29.5,17.5,17
2018-12-10 01:03:25.1503,172.8,29.8,17.25,17.25,180.1,19.93,65,87030,87080,0,17.5,17
2018-12-10 01:03:25.4003,172.8,29.8,17.25,17.25,180.1,19.91,51,3.62,3.6,0,17.5,17
2018-12-10 01:03:25.6502,172.8,29.8,17.25,17.25,180,19.93,63,50,50,0,17.5,17
2018-12-10 01:03:25.9002,172.8,29.8,17.25,17.25,180,19.93,67,40.9,39.9,0,17.5,17
2018-12-10 01:03:26.1502,172.8,29.8,17.25,17.25,180,19.92,52,3.62,3.6,0,17.5,17
2018-12-10 01:03:26.4002,172.8,29.8,17.25,17.25,180,19.95,6,87050,40.9,3.6,17.5,17
2018-12-10 01:03:26.6502,172.8,29.8,17.25,17.25,180.1,19.9,7,87120,39.9,3.6,17.5,17
2018-12-10 01:03:26.9003,172.8,29.8,17.25,17.25,180.1,19.92,1,707.9,119.2,29.5,17.5,17
2018-12-10 01:03:27.1503,172.8,29.8,17.25,17.25,180,19.92,2,707.8,119.2,29.5,17.5,17
2018-12-10 01:03:27.4003,172.8,29.8,17.25,17.25,180.1,19.94,61,711.9,707,0,17.5,17
2018-12-10 01:03:27.6503,172.8,29.8,17.25,17.25,180,19.93,62,425,425,0,17.5,17
2018-12-10 01:03:27.9002,172.8,29.8,17.25,17.25,180,19.9,64,131.5,133.1,0,17.5,17
2018-12-10 01:03:28.1502,172.8,29.8,17.25,17.25,180,19.93,3,707.9,119.2,27.5,17.5,17
2018-12-10 01:03:28.4002,172.8,30.1,17.25,17.42,180,19.93,4,707.8,119.2,27.5,17.5,17
2018-12-10 01:03:28.6502,172.8,30.1,17.25,17.42,180,19.94,65,87060,87110,0,17.5,17
2018-12-10 01:03:28.9003,172.8,30.1,17.25,17.42,180.1,19.93,66,1470,1470,0,17.5,17
2018-12-10 01:03:29.1503,172.8,30.1,17.25,17.42,180,19.92,1,707.9,119.2,29.5,17.5,17
2018-12-10 01:03:29.4003,172.8,30.1,17.25,17.42,180,19.91,2,707.8,119.2,29.5,17.5,17
2018-12-10 01:03:29.6504,172.8,30.1,17.25,17.42,180.1,19.92,65,87100,87150,0,17.5,17
2018-12-10 01:03:29.9004,172.8,30.1,17.25,17.42,180.1,19.94,51,3.62,3.6,0,17.5,17
2018-12-10 01:03:30.1504,172.8,30.1,17.25,17.42,180.1,19.93,63,50,50,0,17.5,17
2018-12-10 01:03:30.4004,172.8,30.1,17.5,17.42,180.1,19.93,67,40.9,39.9,0,17.5,17
2018-12-10 01:03:30.6504,172.8,30.1,17.5,17.42,180.1,19.93,52,3.62,3.6,0,17.5,17
2018-12-10 01:03:30.9004,172.8,30.1,17.5,17.42,180.2,19.93,6,87080,40.9,3.6,17.5,17
2018-12-10 01:03:31.1504,172.8,30.1,17.5,17.42,180.2,19.92,7,87130,39.9,3.6,17.5,17
2018-12-10 01:03:31.4004,172.8,30.1,17.5,17.42,180.1,19.93,1,707.9,119.2,29.5,17.5,17
2018-12-10 01:03:31.6504,172.8,30.1,17.5,17.42,180.1,19.93,2,707.8,119.2,29.5,17.5,17
2018-12-10 01:03:31.9004,172.8,30.1,17.5,17.42,180,19.93,61,712.2,707.2,0,17.5,17
2018-12-10 01:03:32.1504,172.8,30.1,17.5,17.42,180.1,19.93,62,425,425,0,17.5,17
2018-12-10 01:03:32.4004,172.8,30.1,17.5,17.42,180.1,19.95,64,131.2,132.6,0,17.5,17
2018-12-10 01:03:32.6504,172.8,30.1,17.5,17.42,180.1,19.94,3,707.9,119.2,27.5,17.5,17
2018-12-10 01:03:32.9004,172.8,30.1,17.5,17.42,180.2,19.92,4,708.3,119,27.5,17.5,17.5
2018-12-10 01:03:33.1504,172.8,30.1,17.5,17.42,180.1,19.93,65,87330,86860,0,17.5,17.5
2018-12-10 01:03:33.4004,172.8,30.1,17.5,17.42,180,19.93,66,1480,1480,0,17.5,17.5
2018-12-10 01:03:33.6504,172.8,30.1,17.5,17.42,180.1,19.92,1,708.4,119.2,29.5,17.5,17.5
2018-12-10 01:03:33.9004,172.8,30.1,17.5,17.42,179.9,19.93,2,708.3,119,29.5,17.5,17.5
2018-12-10 01:03:34.1504,172.8,30.1,17.5,17.42,180.1,19.92,65,87090,87120,0,17.5,17.5
2018-12-10 01:03:34.4004,172.8,30.2,17.75,17.48,180.1,19.93,51,3.62,3.6,0,17.5,17.5
2018-12-10 01:03:34.6504,172.8,30.2,17.75,17.48,180.1,19.93,63,50,50,0,17.5,17.5
2018-12-10 01:03:34.9004,172.8,30.2,17.75,17.48,180.2,19.92,67,41,40,0,17.5,17.5
2018-12-10 01:03:35.1504,172.8,30.2,17.75,17.48,180.1,19.93,52,3.62,3.6,0,17.5,17.5
2018-12-10 01:03:35.4004,172.8,30.2,17.75,17.48,180.1,19.9,6,86870,41,3.6,17.5,17.5
2018-12-10 01:03:35.6504,172.8,30.2,17.75,17.48,180,19.92,7,87360,40,3.6,17.5,17.5
2018-12-10 01:03:35.9004,172.8,30.2,17.75,17.48,179.9,19.93,1,708.4,119.2,29.5,17.5,17.5
2018-12-10 01:03:36.1504,172.8,30.2,17.75,17.48,180,19.93,2,708.3,119,29.5,17.5,17.5
2018-12-10 01:03:36.4004,172.8,30.2,17.75,17.48,180.1,19.92,61,712.4,707.3,0,17.5,17.5
2018-12-10 01:03:36.6505,172.8,30.2,17.75,17.48,180.1,19.92,62,425,425,0,17.5,17.5
2018-12-10 01:03:36.9005,172.8,30.2,17.75,17.48,180.1,19.93,64,131,132.8,0,17.5,17.5
2018-12-10 01:03:37.1505,172.8,30.2,17.75,17.48,180.2,19.93,3,708.4,119.2,27.5,17.5,17.5
2018-12-10 01:03:37.4004,172.8,30.4,17.75,17.59,180.1,19.94,4,708.3,119,27.5,17.5,17.5
2018-12-10 01:03:37.6504,172.8,30.4,17.75,17.59,180.1,19.93,65,86820,87370,0,17.5,17.5
2018-12-10 01:03:37.9004,172.8,30.4,17.75,17.59,180.1,19.93,66,1470,1470,0,17.5,17.5
2018-12-10 01:03:38.1504,172.8,30.4,17.75,17.59,180.1,19.92,1,708.4,119.2,29.5,17.5,17.5
2018-12-10 01:03:38.4004,172.8,30.4,17.75,17.59,180,19.93,2,708.3,119,29.5,17.5,17.5
2018-12-10 01:03:38.6504,172.8,30.4,17.75,17.59,180.1,19.94,65,87320,86860,0,17.5,17.5
2018-12-10 01:03:38.9004,172.8,30.4,17.75,17.59,180.1,19.92,51,3.62,3.6,0,17.5,17.5
2018-12-10 01:03:39.1504,172.8,30.4,17.75,17.59,180.1,19.92,63,50,50,0,17.5,17.5
2018-12-10 01:03:39.4005,172.8,30.4,17.75,17.59,180.1,19.97,67,41,40,0,17.5,17.5
2018-12-10 01:03:39.6505,172.8,30.4,17.75,17.59,180.1,19.93,52,3.62,3.6,0,17.5,17.5
2018-12-10 01:03:39.9005,172.8,30.4,17.75,17.59,180.1,19.94,6,87060,41,3.6,17.5,17.5
2018-12-10 01:03:40.1505,172.8,30.4,17.75,17.59,180,19.8,7,87110,40,3.6,18,17.5
2018-12-10 01:03:40.4005,172.8,30.4,17.75,17.59,180.1,19.92,1,708.3,118.8,29.5,18,17.5
2018-12-10 01:03:40.6504,172.8,30.4,17.75,17.59,180.1,19.93,2,708.5,119.2,29.5,18,17.5
2018-12-10 01:03:40.9004,172.8,30.4,17.75,17.59,180.1,19.93,61,712.4,707.5,0,18,17.5
2018-12-10 01:03:41.1504,172.8,30.4,17.75,17.59,180.1,19.93,62,425,425,0,18,17.5
2018-12-10 01:03:41.4004,172.8,30.4,17.75,17.59,180,19.93,64,131,132.9,0,18,17.5
2018-12-10 01:03:41.6504,172.8,30.4,17.75,17.59,180.1,19.93,3,708.3,118.8,27.5,18,17.5
2018-12-10 01:03:41.9004,172.8,30.4,17.75,17.59,180.1,19.93,4,708.5,119.2,27.5,18,17.5
2018-12-10 01:03:42.1504,172.8,30.6,17.75,17.71,180.1,19.93,65,86800,87360,0,18,17.5
2018-12-10 01:03:42.4004,172.8,30.7,17.75,17.77,180.1,19.93,66,1470,1460,0,18,17.5
2018-12-10 01:03:42.6504,172.8,30.7,17.75,17.77,180.1,19.93,1,708.3,118.8,29.5,18,17.5
2018-12-10 01:03:42.9004,172.8,30.7,17.75,17.77,180.1,19.91,2,708.5,119.2,29.5,18,17.5
2018-12-10 01:03:43.1505,172.8,30.7,17.75,17.77,180.1,19.93,65,87060,87110,0,18,17.5
2018-12-10 01:03:43.4005,172.8,30.7,17.75,17.77,180.1,19.92,51,3.62,3.6,0,18,17.5
2018-12-10 01:03:43.6505,172.8,30.7,17.75,17.77,180,19.93,63,50,50,0,18,17.5
2018-12-10 01:03:43.9006,172.8,30.7,17.75,17.77,180,19.92,67,41,40.1,0,18,17.5
2018-12-10 01:03:44.1506,172.8,30.7,17.75,17.77,180.1,19.93,52,3.62,3.6,0,18,17.5
2018-12-10 01:03:44.4005,172.8,30.7,17.75,17.77,180.1,19.91,6,87060,41,3.6,18,17.5
2018-12-10 01:03:44.6505,172.8,30.7,17.75,17.77,180.1,19.94,7,87100,40.1,3.6,18,17.5
2018-12-10 01:03:44.9005,172.8,30.7,17.75,17.77,180.1,19.92,1,708.3,118.8,29.5,18,17.5
2018-12-10 01:03:45.1505,172.8,30.7,17.75,17.77,180,19.93,2,708.5,119.2,29.5,18,17.5
2018-12-10 01:03:45.4004,172.8,30.8,17.75,17.82,180,19.93,61,712.7,707.7,0,18,17.5
2018-12-10 01:03:45.6504,172.8,30.8,17.75,17.82,180,19.92,62,425,425,0,18,17.5
2018-12-10 01:03:45.9004,172.8,30.8,17.75,17.82,180.1,19.92,64,131.3,132.9,0,18,17.5
2018-12-10 01:03:46.1504,172.8,30.8,17.75,17.82,180.1,19.93,3,708.3,118.8,27.5,18,17.5
2018-12-10 01:03:46.4004,172.8,30.8,17.75,17.82,180.1,19.93,4,708.5,119.2,27.5,18,17.5
2018-12-10 01:03:46.6505,172.8,30.8,17.75,17.82,180.1,19.91,65,87060,87110,0,18,17.5
2018-12-10 01:03:46.9005,172.8,30.8,17.75,17.82,180.2,19.93,66,1470,1470,0,18,17.5
2018-12-10 01:03:47.1506,172.8,30.8,17.75,17.82,180,19.92,1,708.3,118.8,29.5,18,17.5
2018-12-10 01:03:47.4005,172.8,30.8,17.75,17.82,180,19.93,2,708.9,119,29.5,18,17.5
2018-12-10 01:03:47.6505,172.8,30.8,17.75,17.82,180.1,19.93,65,87050,87100,0,18,17.5
2018-12-10 01:03:47.9004,172.8,30.8,17.75,17.82,180.1,19.93,51,3.62,3.6,0,18,17.5
2018-12-10 01:03:48.1504,172.8,30.8,17.75,17.82,180,20,63,50,50,0,18,17.5
2018-12-10 01:03:48.4004,172.8,30.8,17.75,17.82,180.1,19.93,67,41.1,40.1,0,18,17.5
2018-12-10 01:03:48.6504,172.8,30.8,17.75,17.82,180.2,19.93,52,3.63,3.6,0,18,17.5
2018-12-10 01:03:48.9005,172.8,30.8,17.75,17.82,180.1,19.93,6,87050,41.1,3.6,18,17.5
2018-12-10 01:03:49.1505,172.8,30.8,17.75,17.82,180,19.92,7,87090,40.1,3.6,18,17.5
2018-12-10 01:03:49.4006,172.8,30.8,18,17.82,180,19.93,1,708.7,119,29.5,18,17.5
2018-12-10 01:03:49.6506,172.8,30.8,18,17.82,180,19.92,2,708.9,119,29.5,18,17.5
2018-12-10 01:03:49.9007,172.8,30.8,18,17.82,180.1,19.93,61,712.9,708,0,18,17.5
2018-12-10 01:03:50.1507,172.8,30.8,18,17.82,180.1,19.93,62,425,425,0,18,17.5
2018-12-10 01:03:50.4007,172.8,31,18,17.94,180.1,19.93,64,131.4,133,0,18,17.5
2018-12-10 01:03:50.6506,172.8,31,18,17.94,180,19.92,3,708.7,119,27.5,18,17.5
2018-12-10 01:03:50.9006,172.8,31,18,17.94,180.1,19.93,4,708.9,119,27.5,18,17.5
2018-12-10 01:03:51.1505,172.8,31,18,17.94,180.1,19.95,65,87070,87110,0,18,17.5
2018-12-10 01:03:51.4005,172.8,31,18,17.94,180,19.94,66,1470,1470,0,18,17.5
2018-12-10 01:03:51.6505,172.8,31,18,17.94,180.1,19.92,1,708.7,119,29.5,18,17.5
2018-12-10 01:03:51.9005,172.8,31,18,17.94,180.1,19.92,2,708.9,119,29.5,18,17.5
2018-12-10 01:03:52.1506,172.8,31,18,17.94,180,19.92,65,87050,87090,0,18,17.5
2018-12-10 01:03:52.4006,172.8,31,18,17.94,180.1,19.92,51,3.62,3.6,0,18,17.5
2018-12-10 01:03:52.6506,172.8,31,18,17.94,180.1,19.92,63,50,50,0,18,17.5
2018-12-10 01:03:52.9005,172.8,31,18,17.94,180.1,19.92,67,41.1,40.1,0,18,17.5
2018-12-10 01:03:53.1505,172.8,31,18.25,17.94,180,19.93,52,3.63,3.6,0,18,17.5
2018-12-10 01:03:53.4005,172.8,31,18.25,17.94,180.1,19.91,6,87080,41.1,3.6,18,17.5
2018-12-10 01:03:53.6506,172.8,31,18.25,17.94,180,19.89,7,87120,40.1,3.6,18,17.5
2018-12-10 01:03:53.9006,172.8,31,18.25,17.94,180.1,19.93,1,708.7,119,29.5,18,17.5
2018-12-10 01:03:54.1506,172.8,31.2,18.25,18.06,180,19.93,2,708.9,119,29.5,18,17.5
2018-12-10 01:03:54.4007,172.8,31.2,18.25,18.06,180.2,19.93,61,712.9,708,0,18,17.5
2018-12-10 01:03:54.6506,172.8,31.2,18.25,18.06,180.1,19.93,62,425,425,0,18,17.5
2018-12-10 01:03:54.9006,172.8,31.2,18.25,18.06,180.1,19.92,64,131.4,133,0,18.5,18
2018-12-10 01:03:55.1505,172.8,31.2,18.25,18.06,180.1,19.94,3,708.8,118.8,27.5,18.5,18
2018-12-10 01:03:55.4004,172.8,31.2,18.25,18.06,180,19.94,4,709,119,27.5,18.5,18
2018-12-10 01:03:55.6504,172.8,31.2,18.25,18.06,180.1,19.93,65,87060,87100,0,18.5,18
2018-12-10 01:03:55.9004,172.8,31.2,18.25,18.06,180,19.93,66,1460,1460,0,18.5,18
2018-12-10 01:03:56.1504,172.8,31.2,18.25,18.06,180,19.93,1,708.8,118.8,29.5,18.5,18
2018-12-10 01:03:56.4005,172.8,31.2,18.25,18.06,180.1,19.96,2,709,119,29.5,18.5,18
2018-12-10 01:03:56.6505,172.8,31.2,18.25,18.06,180.1,19.92,65,87070,87110,0,18.5,18
2018-12-10 01:03:56.9005,172.8,31.2,18.25,18.06,180.1,19.91,51,3.62,3.6,0,18.5,18
2018-12-10 01:03:57.1506,172.8,31.2,18.25,18.06,180.1,19.92,63,50,50,0,18.5,18
2018-12-10 01:03:57.4006,172.8,31.2,18.25,18.06,180.1,19.93,67,41.2,40.2,0,18.5,18
2018-12-10 01:03:57.6506,172.8,31.2,18.25,18.06,180,19.93,52,3.63,3.6,0,18.5,18
2018-12-10 01:03:57.9006,172.8,31.2,18.25,18.06,180,19.92,6,87050,41.1,3.6,18.5,18
2018-12-10 01:03:58.1506,172.8,31.2,18.25,18.06,180,19.93,7,87100,40.2,3.6,18.5,18
2018-12-10 01:03:58.4006,172.8,31.3,18.25,18.11,180.1,19.92,1,708.8,118.8,29.5,18.5,18
2018-12-10 01:03:58.6506,172.8,31.3,18.25,18.11,180.1,19.92,2,709,119,29.5,18.5,18
2018-12-10 01:03:58.9006,172.8,31.3,18.25,18.11,180.1,19.93,61,713.2,708.2,0,18.5,18
2018-12-10 01:03:59.1506,172.8,31.3,18.25,18.11,180.1,19.91,62,425,425,0,18.5,18
2018-12-10 01:03:59.4006,172.8,31.4,18.25,18.17,180,19.91,64,131.2,132.9,0,18.5,18
2018-12-10 01:03:59.6506,172.8,31.4,18.25,18.17,180.1,19.93,3,708.8,118.8,27.5,18.5,18
2018-12-10 01:03:59.9006,172.8,31.4,18.25,18.17,180.1,19.93,4,709,119,27.5,18.5,18
2018-12-10 01:04:00.1506,172.8,31.4,18.25,18.17,180.1,19.94,65,87080,87130,0,18.5,18
2018-12-10 01:04:00.4006,172.8,31.4,18.25,18.17,180,19.93,66,1460,1460,0,18.5,18
2018-12-10 01:04:00.6506,172.8,31.4,18.25,18.17,180.1,19.93,1,708.8,118.8,29.5,18.5,18
2018-12-10 01:04:00.9006,172.8,31.4,18.25,18.17,180,19.93,2,709,119,29.5,18.5,18
2018-12-10 01:04:01.1506,172.8,31.4,18.25,18.17,180.1,19.93,65,87090,87130,0,18.5,18
2018-12-10 01:04:01.4006,172.8,31.4,18.25,18.17,180.1,19.94,51,3.62,3.6,0,18.5,18
2018-12-10 01:04:01.6506,172.8,31.4,18.25,18.17,180.1,19.91,63,50,50,0,18.5,18
2018-12-10 01:04:01.9006,172.8,31.4,18.25,18.17,180.1,19.94,67,41.2,40.2,0,18.5,18
2018-12-10 01:04:02.1506,172.8,31.4,18.25,18.17,180,19.92,52,3.63,3.61,0,18.5,18
2018-12-10 01:04:02.4006,172.8,31.4,18.25,18.17,180.1,19.93,6,87090,41.2,3.6,18.5,18
2018-12-10 01:04:02.6506,172.8,31.4,18.25,18.17,180.2,19.93,7,87140,40.2,3.6,18.5,18
2018-12-10 01:04:02.9006,172.8,31.4,18.25,18.17,180.1,19.92,1,709.3,118.8,29.5,18.5,18
2018-12-10 01:04:03.1506,172.8,31.5,18.25,18.23,180.1,19.93,2,709.4,119,29.5,18.5,18
2018-12-10 01:04:03.4007,172.8,31.7,18.25,18.34,180.1,19.92,61,713.5,708.4,0,18.5,18
2018-12-10 01:04:03.6507,172.8,31.7,18.25,18.34,180,19.94,62,425,425,0,18.5,18
2018-12-10 01:04:03.9007,172.8,31.7,18.25,18.34,180.1,19.92,64,131.2,132.9,0,18.5,18
2018-12-10 01:04:04.1507,172.8,31.7,18.25,18.34,180.1,19.94,3,709.3,118.8,27.5,18.5,18
2018-12-10 01:04:04.4007,172.8,31.7,18.25,18.34,180.2,19.93,4,709.4,119,27.5,18.5,18
2018-12-10 01:04:04.6506,172.8,31.7,18.25,18.34,180,19.93,65,87090,87140,0,18.5,18
2018-12-10 01:04:04.9006,172.8,31.7,18.25,18.34,180,19.93,66,1470,1460,0,18.5,18
2018-12-10 01:04:05.1507,172.8,31.7,18.25,18.34,180.1,19.91,1,709.3,118.8,29.5,18.5,18
2018-12-10 01:04:05.4007,172.8,31.7,18.25,18.34,180.1,19.92,2,709.4,119,29.5,18.5,18
2018-12-10 01:04:05.6507,172.8,31.7,18.25,18.34,180.1,19.93,65,87080,87130,0,18.5,18
2018-12-10 01:04:05.9007,172.8,31.7,18.25,18.34,180.1,19.92,51,3.63,3.61,0,18.5,18
2018-12-10 01:04:06.1507,172.8,31.8,18.25,18.4,180.1,19.93,63,50,50,0,18.5,18
2018-12-10 01:04:06.4007,172.8,31.8,18.25,18.4,180,19.93,67,41.2,40.3,0,18.5,18
2018-12-10 01:04:06.6507,172.8,31.8,18.25,18.4,180,19.93,52,3.63,3.61,0,18.5,18
2018-12-10 01:04:06.9007,172.8,31.8,18.25,18.4,180.1,19.93,6,87080,41.2,3.6,18.5,18
2018-12-10 01:04:07.1507,172.8,31.8,18.25,18.4,180,19.92,7,87130,40.3,3.6,18.5,18
2018-12-10 01:04:07.4008,172.8,31.8,18.5,18.4,180.1,19.92,1,709.3,118.8,29.5,18.5,18
2018-12-10 01:04:07.6508,172.8,31.8,18.5,18.4,180.2,19.94,2,709.4,119,29.5,18.5,18
2018-12-10 01:04:07.9008,172.8,31.8,18.5,18.4,180.2,19.93,61,713.5,708.6,0,18.5,18
2018-12-10 01:04:08.1508,172.8,31.8,18.5,18.4,180.1,19.93,62,425,425,0,18.5,18
2018-12-10 01:04:08.4008,172.8,31.8,18.5,18.4,180.1,19.92,64,131.3,132.9,0,18.5,18
2018-12-10 01:04:08.6508,172.8,31.8,18.5,18.4,180,19.92,3,709.3,118.8,27.5,18.5,18
2018-12-10 01:04:08.9008,172.8,31.8,18.5,18.4,180,19.92,4,709.4,119,27.5,18.5,18
2018-12-10 01:04:09.1508,172.8,31.8,18.5,18.4,180,19.93,65,87060,87100,0,18.5,18
2018-12-10 01:04:09.4008,172.8,31.8,18.5,18.4,180,19.89,66,1460,1460,0,18.5,18.5
2018-12-10 01:04:09.6508,172.8,31.8,18.5,18.4,180.1,19.92,1,709.8,118.8,29.5,18.5,18.5
2018-12-10 01:04:09.9007,172.8,31.8,18.5,18.4,180.1,19.92,2,709.8,119,29.5,18.5,18.5
2018-12-10 01:04:10.1507,172.8,31.8,18.5,18.4,180.1,19.93,65,87080,87120,0,18.5,18.5
2018-12-10 01:04:10.4007,172.8,31.8,18.5,18.4,180.1,19.95,51,3.63,3.61,0,18.5,18.5
2018-12-10 01:04:10.6508,172.8,31.8,18.5,18.4,180,19.93,63,50,50,0,18.5,18.5
2018-12-10 01:04:10.9008,172.8,31.8,18.5,18.4,180.1,19.92,67,41.3,40.3,0,18.5,18.5
2018-12-10 01:04:11.1508,172.8,31.8,18.75,18.4,180,19.93,52,3.63,3.61,0,18.5,18.5
2018-12-10 01:04:11.4008,172.8,32,18.75,18.52,180.1,19.93,6,87070,41.3,3.6,18.5,18.5
2018-12-10 01:04:11.6508,172.8,32,18.75,18.52,180.1,19.93,7,87110,40.3,3.6,18.5,18.5
2018-12-10 01:04:11.9008,172.8,32,18.75,18.52,180.1,19.97,1,709.8,118.8,29.5,18.5,18.5
2018-12-10 01:04:12.1508,172.8,32.1,18.75,18.58,180.2,19.91,2,709.8,119,29.5,18.5,18.5
2018-12-10 01:04:12.4008,172.8,32.1,18.75,18.58,180,19.94,61,713.7,708.7,0,18.5,18.5
2018-12-10 01:04:12.6509,172.8,32.1,18.75,18.58,180,19.92,62,425,425,0,18.5,18.5
2018-12-10 01:04:12.9009,172.8,32.1,18.75,18.58,180.1,19.92,64,131.3,132.9,0,18.5,18.5
2018-12-10 01:04:13.1509,172.8,32.1,18.75,18.58,179.9,19.93,3,709.8,118.8,27.5,18.5,18.5
2018-12-10 01:04:13.4009,172.8,32.2,18.75,18.63,180.1,19.92,4,709.8,119,27.5,18.5,18.5
2018-12-10 01:04:13.6509,172.8,32.2,18.75,18.63,180,19.91,65,87050,87090,0,18.5,18.5
2018-12-10 01:04:13.9008,172.8,32.2,18.75,18.63,180,19.94,66,1460,1460,0,18.5,18.5
2018-12-10 01:04:14.1508,172.8,32.2,18.75,18.63,180,19.95,1,709.8,118.8,29.5,18.5,18.5
2018-12-10 01:04:14.4008,172.8,32.2,18.75,18.63,180.1,19.93,2,709.8,119,29.5,18.5,18.5
2018-12-10 01:04:14.6508,172.8,32.2,18.75,18.63,180,19.94,65,87080,87120,0,18.5,18.5
2018-12-10 01:04:14.9008,172.8,32.2,18.75,18.63,180,19.94,51,3.63,3.61,0,18.5,18.5
2018-12-10 01:04:15.1509,172.8,32.2,18.75,18.63,180.2,19.93,63,50,50,0,18.5,18.5
2018-12-10 01:04:15.4008,172.8,32.2,18.75,18.63,180,19.93,67,41.3,40.3,0,18.5,18.5
2018-12-10 01:04:15.6508,172.8,32.2,18.75,18.63,180,19.92,52,3.63,3.61,0,18.5,18.5
2018-12-10 01:04:15.9008,172.8,32.2,18.75,18.63,180.1,19.93,6,87070,41.3,3.6,18.5,18.5
2018-12-10 01:04:16.1508,172.8,32.2,18.75,18.63,180,19.95,7,87110,40.3,3.6,18.5,18.5
2018-12-10 01:04:16.4008,172.8,32.2,18.75,18.63,180,19.92,1,710.1,118.8,29.5,19,18.5
2018-12-10 01:04:16.6508,172.8,32.2,18.75,18.63,180,19.93,2,709.9,118.7,29.5,19,18.5
2018-12-10 01:04:16.9008,172.8,32.2,18.75,18.63,180,19.93,61,714,709,0,19,18.5
2018-12-10 01:04:17.1508,172.8,32.2,18.75,18.63,180,19.92,62,425,425,0,19,18.5
2018-12-10 01:04:17.4009,172.8,32.2,18.75,18.63,180.1,19.93,64,131.3,133,0,19,18.5
2018-12-10 01:04:17.6509,172.8,32.2,18.75,18.63,180.1,19.92,3,710.1,118.8,27.5,19,18.5
2018-12-10 01:04:17.9009,172.8,32.2,18.75,18.63,180.1,19.91,4,709.9,118.7,27.5,19,18.5
2018-12-10 01:04:18.1510,172.8,32.2,18.75,18.63,180,19.93,65,87090,87140,0,19,18.5
2018-12-10 01:04:18.4010,172.8,32.2,18.75,18.63,180,19.94,66,1470,1470,0,19,18.5
2018-12-10 01:04:18.6510,172.8,32.2,18.75,18.63,180.1,19.94,1,710.1,118.8,29.5,19,18.5
2018-12-10 01:04:18.9009,172.8,32.2,18.75,18.63,180.1,19.92,2,709.9,118.7,29.5,19,18.5
2018-12-10 01:04:19.1509,172.8,32.2,18.75,18.63,180,19.93,65,87080,87120,0,19,18.5
2018-12-10 01:04:19.4009,172.8,32.2,18.75,18.63,180.1,19.93,51,3.63,3.61,0,19,18.5
2018-12-10 01:04:19.6509,172.8,32.2,18.75,18.63,180,19.92,63,50,50,0,19,18.5
2018-12-10 01:04:19.9009,172.8,32.2,18.75,18.63,180.1,19.93,67,41.3,40.4,0,19,18.5
2018-12-10 01:04:20.1509,172.8,32.3,18.75,18.69,180,19.93,52,3.63,3.61,0,19,18.5
2018-12-10 01:04:20.4009,172.8,32.4,18.75,18.75,180,19.92,6,87090,41.3,3.6,19,18.5
2018-12-10 01:04:20.6509,172.8,32.4,18.75,18.75,180,19.92,7,87120,40.4,3.6,19,18.5
2018-12-10 01:04:20.9009,172.8,32.4,18.75,18.75,180.1,19.9,1,710.1,118.8,29.5,19,18.5
2018-12-10 01:04:21.1509,172.8,32.5,18.75,18.81,180.2,19.93,2,709.9,118.7,29.5,19,18.5
2018-12-10 01:04:21.4009,172.8,32.5,18.75,18.81,180.1,19.94,61,714,709.2,0,19,18.5
2018-12-10 01:04:21.6509,172.8,32.5,18.75,18.81,180,19.94,62,425,425,0,19,18.5
2018-12-10 01:04:21.9009,172.8,32.5,18.75,18.81,180.1,19.92,64,131.3,133,0,19,18.5
2018-12-10 01:04:22.1509,172.8,32.5,18.75,18.81,180.1,19.94,3,710.1,118.8,27.5,19,18.5
2018-12-10 01:04:22.4009,172.8,32.5,18.75,18.81,180.1,19.92,4,709.9,118.7,27.5,19,18.5
2018-12-10 01:04:22.6509,172.8,32.5,18.75,18.81,180,19.93,65,87100,87140,0,19,18.5
2018-12-10 01:04:22.9009,172.8,32.5,18.75,18.81,180.1,19.93,66,1440,1440,0,19,18.5
2018-12-10 01:04:23.1509,172.8,32.5,18.75,18.81,180.1,19.92,1,710.1,118.8,29.5,19,18.5
2018-12-10 01:04:23.4009,172.8,32.5,18.75,18.81,180.1,19.91,2,709.9,118.7,29.5,19,18.5
2018-12-10 01:04:23.6509,172.8,32.5,18.75,18.81,180.1,19.93,65,87090,87140,0,19,18.5
2018-12-10 01:04:23.9009,172.8,32.5,18.75,18.81,180.1,20,51,3.63,3.61,0,19,18.5
2018-12-10 01:04:24.1509,172.8,32.5,18.75,18.81,180,19.94,63,50,50,0,19,18.5
2018-12-10 01:04:24.4009,172.8,32.5,18.75,18.81,180,19.94,67,41.4,40.4,0,19,18.5
2018-12-10 01:04:24.6509,172.8,32.5,18.75,18.81,180.2,19.92,52,3.63,3.61,0,19,18.5
2018-12-10 01:04:24.9010,172.8,32.5,18.75,18.81,180.1,19.92,6,87100,41.4,3.6,19,18.5
2018-12-10 01:04:25.1510,172.8,32.5,18.75,18.81,180.1,19.93,7,87150,40.4,3.6,19,18.5
2018-12-10 01:04:25.4010,172.8,32.6,18.75,18.87,180.1,19.93,1,710,118.7,29.5,19,18.5
2018-12-10 01:04:25.6509,172.8,32.6,18.75,18.87,180.1,19.92,2,710.3,118.7,29.5,19,18.5
2018-12-10 01:04:25.9009,172.8,32.6,18.75,18.87,180.1,19.94,61,714.3,709.3,0,19,18.5
2018-12-10 01:04:26.1509,172.8,32.6,18.75,18.87,180,19.93,62,425,425,0,19,18.5
2018-12-10 01:04:26.4009,172.8,32.6,19,18.87,180,19.91,64,131.6,133.2,0,19,18.5
2018-12-10 01:04:26.6509,172.8,32.6,19,18.87,180.1,19.93,3,710,118.7,27.5,19,18.5
2018-12-10 01:04:26.9009,172.8,32.6,19,18.87,180.1,19.92,4,710.3,118.7,27.5,19,18.5
2018-12-10 01:04:27.1509,172.8,32.6,19,18.87,180.1,19.92,65,87080,87130,0,19,18.5
2018-12-10 01:04:27.4009,172.8,32.6,19,18.87,180.1,19.94,66,1460,1450,0,19,18.5
2018-12-10 01:04:27.6509,172.8,32.6,19,18.87,180.1,19.93,1,710,118.7,29.5,19,18.5
2018-12-10 01:04:27.9009,172.8,32.6,19,18.87,180.1,19.92,2,710.3,118.7,29.5,19,18.5
2018-12-10 01:04:28.1509,172.8,32.6,19,18.87,180.1,19.93,65,87100,87140,0,19,18.5
2018-12-10 01:04:28.4009,172.8,32.6,19,18.87,180.1,19.93,51,3.63,3.61,0,19,18.5
2018-12-10 01:04:28.6509,172.8,32.6,19,18.87,180.1,19.92,63,50,50,0,19,18.5
2018-12-10 01:04:28.9009,172.8,32.6,19,18.87,180.1,19.94,67,41.4,40.4,0,19,18.5
2018-12-10 01:04:29.1510,172.8,32.6,19,18.87,180.1,19.93,52,3.63,3.61,0,19,18.5
2018-12-10 01:04:29.4010,172.8,32.9,19,19.04,180.1,19.92,6,87080,41.4,3.6,19,18.5
2018-12-10 01:04:29.6510,172.8,32.9,19,19.04,180,19.92,7,87120,40.4,3.6,19,18.5
2018-12-10 01:04:29.9009,172.8,32.9,19,19.04,180.1,19.93,1,710,118.7,29.5,19,18.5
2018-12-10 01:04:30.1509,172.8,32.9,19.25,19.04,180.1,19.93,2,710.3,118.7,29.5,19,18.5
2018-12-10 01:04:30.4010,172.8,32.9,19.25,19.04,180,19.93,61,714.5,709.5,0,19,18.5
2018-12-10 01:04:30.6510,172.8,32.9,19.25,19.04,180.1,19.92,62,425,425,0,19,18.5
2018-12-10 01:04:30.9010,172.8,32.9,19.25,19.04,180.1,19.93,64,131.3,132.9,0,19.5,18.5
2018-12-10 01:04:31.1510,172.8,32.9,19.25,19.04,180.1,19.92,3,710.4,118.7,27.5,19.5,19
2018-12-10 01:04:31.4010,172.8,32.9,19.25,19.04,180,19.93,4,710.7,118.7,27.5,19.5,19
2018-12-10 01:04:31.6510,172.8,32.9,19.25,19.04,180,19.96,65,87100,87130,0,19.5,19
2018-12-10 01:04:31.9010,172.8,32.9,19.25,19.04,180.1,19.93,66,1460,1450,0,19.5,19
2018-12-10 01:04:32.1510,172.8,32.9,19.25,19.04,180.1,19.92,1,710.4,118.7,29.5,19.5,19
2018-12-10 01:04:32.4010,172.8,32.9,19.25,19.04,180.1,19.92,2,710.7,118.7,29.5,19.5,19
2018-12-10 01:04:32.6510,172.8,32.9,19.25,19.04,180.1,19.9,65,87080,87120,0,19.5,19
2018-12-10 01:04:32.9010,172.8,32.9,19.25,19.04,180.1,19.93,51,3.63,3.61,0,19.5,19
2018-12-10 01:04:33.1510,172.8,33,19.25,19.1,180.1,19.93,63,50,50,0,19.5,19
2018-12-10 01:04:33.4010,172.8,33,19.25,19.1,180.1,19.93,67,41.4,40.4,0,19.5,19
2018-12-10 01:04:33.6510,172.8,33,19.25,19.1,180.1,19.92,52,3.63,3.61,0,19.5,19
2018-12-10 01:04:33.9010,172.8,33,19.25,19.1,180,19.93,6,87080,41.4,3.6,19.5,19
2018-12-10 01:04:34.1510,172.8,33,19.25,19.1,180.1,19.93,7,87120,40.5,3.6,19.5,19
2018-12-10 01:04:34.4010,172.8,33,19.25,19.1,180,19.92,1,710.4,118.7,29.5,19.5,19
2018-12-10 01:04:34.6510,172.8,33,19.25,19.1,180.1,19.92,2,710.7,118.7,29.5,19.5,19
2018-12-10 01:04:34.9010,172.8,33,19.25,19.1,180.1,19.95,61,714.6,709.7,0,19.5,19
2018-12-10 01:04:35.1509,172.8,33,19.25,19.1,180.1,19.93,62,425,425,0,19.5,19
2018-12-10 01:04:35.4009,172.8,33,19.25,19.1,180,19.89,64,131.2,132.8,0,19.5,19
2018-12-10 01:04:35.6510,172.8,33,19.25,19.1,180,19.95,3,710.4,118.7,27.5,19.5,19
2018-12-10 01:04:35.9010,172.8,33,19.25,19.1,180,19.93,4,710.7,118.7,27.5,19.5,19
2018-12-10 01:04:36.1511,172.8,33,19.25,19.1,180.1,19.93,65,87070,87120,0,19.5,19
2018-12-10 01:04:36.4011,172.8,33,19.25,19.1,180.1,19.93,66,1480,1480,0,19.5,19
2018-12-10 01:04:36.6512,172.8,33,19.25,19.1,180.1,19.94,1,710.4,118.7,29.5,19.5,19
2018-12-10 01:04:36.9012,172.8,33,19.25,19.1,180,19.94,2,710.7,118.7,29.5,19.5,19
2018-12-10 01:04:37.1512,172.8,33,19.25,19.1,180,19.92,65,87080,87120,0,19.5,19
2018-12-10 01:04:37.4012,172.8,33.1,19.25,19.16,180,19.93,51,3.63,3.61,0,19.5,19
2018-12-10 01:04:37.6511,172.8,33.1,19.25,19.16,180.1,19.92,63,50,50,0,19.5,19
