Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:04:37.9011,172.8,33.1,19.25,19.16,180.1,19.93,67,41.5,40.5,0,19.5,19
2018-12-10 01:04:38.1511,172.8,33.2,19.25,19.21,180.1,19.94,52,3.63,3.61,0,19.5,19
2018-12-10 01:04:38.4010,172.8,33.3,19.25,19.27,180.1,19.91,6,87100,41.5,3.6,19.5,19
2018-12-10 01:04:38.6510,172.8,33.3,19.25,19.27,180.1,19.92,7,87150,40.5,3.6,19.5,19
2018-12-10 01:04:38.9010,172.8,33.3,19.25,19.27,180,19.91,1,710.8,118.7,29.5,19.5,19
2018-12-10 01:04:39.1510,172.8,33.3,19.25,19.27,180,19.91,2,710.8,118.6,29.5,19.5,19
2018-12-10 01:04:39.4009,172.8,33.3,19.25,19.27,180.1,19.94,61,714.9,709.9,0,19.5,19
2018-12-10 01:04:39.6510,172.8,33.3,19.25,19.27,180,19.93,62,425,425,0,19.5,19
2018-12-10 01:04:39.9010,172.8,33.3,19.25,19.27,180.1,19.92,64,131.3,132.9,0,19.5,19
2018-12-10 01:04:40.1510,172.8,33.3,19.25,19.27,180.1,19.94,3,710.8,118.7,27.5,19.5,19
2018-12-10 01:04:40.4011,172.8,33.3,19.25,19.27,180.2,20.02,4,710.8,118.6,27.5,19.5,19
2018-12-10 01:04:40.6511,172.8,33.3,19.25,19.27,180,19.94,65,87090,87140,0,19.5,19
2018-12-10 01:04:40.9011,172.8,33.3,19.25,19.27,180,19.93,66,1470,1470,0,19.5,19
2018-12-10 01:04:41.1511,172.8,33.3,19.25,19.27,180,19.94,1,710.8,118.7,29.5,19.5,19
2018-12-10 01:04:41.4011,172.8,33.3,19.25,19.27,180,19.92,2,710.8,118.6,29.5,19.5,19
2018-12-10 01:04:41.6511,172.8,33.3,19.25,19.27,180.1,19.93,65,87090,87130,0,19.5,19
2018-12-10 01:04:41.9011,172.8,33.3,19.25,19.27,180.1,19.93,51,3.63,3.61,0,19.5,19
2018-12-10 01:04:42.1512,172.8,33.3,19.25,19.27,180.1,19.93,63,50,50,0,19.5,19
2018-12-10 01:04:42.4012,172.8,33.4,19.25,19.33,180,19.93,67,41.5,40.5,0,19.5,19
2018-12-10 01:04:42.6512,172.8,33.4,19.25,19.33,180,19.93,52,3.63,3.61,0,19.5,19
2018-12-10 01:04:42.9012,172.8,33.4,19.25,19.33,180.1,19.92,6,87100,41.5,3.6,19.5,19
2018-12-10 01:04:43.1512,172.8,33.4,19.25,19.33,180,19.95,7,87150,40.5,3.6,19.5,19
2018-12-10 01:04:43.4012,172.8,33.4,19.25,19.33,180,19.93,1,710.8,118.7,29.5,19.5,19
2018-12-10 01:04:43.6512,172.8,33.4,19.25,19.33,180.2,19.93,2,710.8,118.6,29.5,19.5,19
2018-12-10 01:04:43.9012,172.8,33.4,19.25,19.33,180.1,19.9,61,715.1,710.2,0,19.5,19
2018-12-10 01:04:44.1512,172.8,33.4,19.25,19.33,180.1,19.93,62,425,425,0,19.5,19
2018-12-10 01:04:44.4012,172.8,33.4,19.5,19.33,180.2,19.93,64,131.2,132.8,0,19.5,19
2018-12-10 01:04:44.6511,172.8,33.4,19.5,19.33,180.1,19.93,3,710.8,118.7,27.5,19.5,19
2018-12-10 01:04:44.9011,172.8,33.4,19.5,19.33,180.1,19.93,4,710.8,118.6,27.5,19.5,19
2018-12-10 01:04:45.1512,172.8,33.5,19.5,19.39,180.1,19.92,65,87090,87130,0,19.5,19
2018-12-10 01:04:45.4012,172.8,33.5,19.5,19.39,180.1,19.93,66,1490,1490,0,19.5,19
2018-12-10 01:04:45.6512,172.8,33.5,19.5,19.39,180.1,19.93,1,711.1,118.7,29.5,19.5,19.5
2018-12-10 01:04:45.9012,172.8,33.5,19.5,19.39,180.1,19.91,2,711.2,118.5,29.5,19.5,19.5
2018-12-10 01:04:46.1512,172.8,33.5,19.5,19.39,180.1,19.91,65,87090,87130,0,19.5,19.5
2018-12-10 01:04:46.4012,172.8,33.6,19.5,19.44,180.1,19.93,51,3.64,3.61,0,19.5,19.5
2018-12-10 01:04:46.6512,172.8,33.6,19.5,19.44,180,19.92,63,50,50,0,19.5,19.5
2018-12-10 01:04:46.9012,172.8,33.6,19.5,19.44,180.1,19.93,67,41.5,40.5,0,19.5,19.5
2018-12-10 01:04:47.1512,172.8,33.6,19.5,19.44,180.1,19.93,52,3.64,3.61,0,19.5,19.5
2018-12-10 01:04:47.4012,172.8,33.7,19.5,19.5,180.1,19.95,6,87080,41.5,3.6,19.5,19.5
2018-12-10 01:04:47.6512,172.8,33.7,19.5,19.5,180.1,19.92,7,87120,40.5,3.6,19.5,19.5
2018-12-10 01:04:47.9012,172.8,33.7,19.5,19.5,180.1,19.92,1,711.1,118.7,29.5,19.5,19.5
2018-12-10 01:04:48.1512,172.8,33.7,19.5,19.5,180.1,19.97,2,711.2,118.5,29.5,19.5,19.5
2018-12-10 01:04:48.4012,172.8,33.7,19.5,19.5,180.1,19.94,61,715.3,710.3,0,19.5,19.5
2018-12-10 01:04:48.6512,172.8,33.7,19.5,19.5,180.1,19.92,62,425,425,0,19.5,19.5
2018-12-10 01:04:48.9012,172.8,33.7,19.5,19.5,180,19.94,64,131.3,132.9,0,19.5,19.5
2018-12-10 01:04:49.1512,172.8,33.7,19.5,19.5,180.1,19.93,3,711.1,118.7,27.5,19.5,19.5
2018-12-10 01:04:49.4012,172.8,33.7,19.75,19.5,180.1,19.92,4,711.2,118.5,27.5,19.5,19.5
2018-12-10 01:04:49.6512,172.8,33.7,19.75,19.5,180.1,19.92,65,87080,87110,0,19.5,19.5
2018-12-10 01:04:49.9012,172.8,33.7,19.75,19.5,180.1,19.93,66,1480,1480,0,19.5,19.5
2018-12-10 01:04:50.1512,172.8,33.7,19.75,19.5,180,19.93,1,711.1,118.7,29.5,19.5,19.5
2018-12-10 01:04:50.4012,172.8,33.8,19.75,19.56,180.1,19.93,2,711.2,118.5,29.5,19.5,19.5
2018-12-10 01:04:50.6512,172.8,33.8,19.75,19.56,180,19.93,65,87070,87100,0,19.5,19.5
2018-12-10 01:04:50.9012,172.8,33.8,19.75,19.56,180,19.95,51,3.64,3.61,0,19.5,19.5
2018-12-10 01:04:51.1512,172.8,33.8,19.75,19.56,180.1,19.92,63,50,50,0,19.5,19.5
2018-12-10 01:04:51.4012,172.8,33.8,19.75,19.56,180.1,19.93,67,41.5,40.5,0,19.5,19.5
2018-12-10 01:04:51.6512,172.8,33.8,19.75,19.56,180.1,19.93,52,3.64,3.61,0,19.5,19.5
2018-12-10 01:04:51.9012,172.8,33.8,19.75,19.56,180,19.93,6,87060,41.5,3.6,19.5,19.5
2018-12-10 01:04:52.1512,172.8,33.8,19.75,19.56,180.1,19.93,7,87110,40.5,3.6,19.5,19.5
2018-12-10 01:04:52.4012,172.8,33.8,19.75,19.56,180,19.93,1,711.1,118.7,29.5,19.5,19.5
2018-12-10 01:04:52.6512,172.8,33.8,19.75,19.56,180,19.93,2,711.2,118.5,29.5,19.5,19.5
2018-12-10 01:04:52.9012,172.8,33.8,19.75,19.56,180.2,19.92,61,715.5,710.6,0,20,19.5
2018-12-10 01:04:53.1512,172.8,33.9,19.75,19.62,180,19.92,62,425,425,0,20,19.5
2018-12-10 01:04:53.4012,172.8,33.9,19.75,19.62,180.1,19.93,64,131.5,133.1,0,20,19.5
2018-12-10 01:04:53.6512,172.8,33.9,19.75,19.62,180.1,19.91,3,711.6,118.5,27.5,20,19.5
2018-12-10 01:04:53.9012,172.8,33.9,19.75,19.62,180.1,19.92,4,711.5,118.5,27.5,20,19.5
2018-12-10 01:04:54.1512,172.8,33.9,19.75,19.62,180.1,19.92,65,87070,87110,0,20,19.5
2018-12-10 01:04:54.4012,172.8,33.9,19.75,19.62,180,19.92,66,1480,1470,0,20,19.5
2018-12-10 01:04:54.6513,172.8,33.9,19.75,19.62,180,19.92,1,711.6,118.5,29.5,20,19.5
2018-12-10 01:04:54.9013,172.8,33.9,19.75,19.62,180.1,19.94,2,711.5,118.5,29.5,20,19.5
2018-12-10 01:04:55.1513,172.8,33.9,19.75,19.62,180.1,19.92,65,87070,87110,0,20,19.5
2018-12-10 01:04:55.4013,172.8,34.2,19.75,19.79,180.1,19.92,51,3.64,3.62,0,20,19.5
2018-12-10 01:04:55.6513,172.8,34.2,19.75,19.79,180.1,19.93,63,50,50,0,20,19.5
2018-12-10 01:04:55.9013,172.8,34.2,19.75,19.79,180.1,19.89,67,41.6,40.5,0,20,19.5
2018-12-10 01:04:56.1512,172.8,34.2,19.75,19.79,180,19.92,52,3.64,3.61,0,20,19.5
2018-12-10 01:04:56.4012,172.8,34.2,19.75,19.79,180,19.93,6,87080,41.6,3.6,20,19.5
2018-12-10 01:04:56.6513,172.8,34.2,19.75,19.79,180,20,7,87130,40.5,3.6,20,19.5
2018-12-10 01:04:56.9013,172.8,34.2,19.75,19.79,180.1,19.93,1,711.6,118.5,29.5,20,19.5
2018-12-10 01:04:57.1513,172.8,34.2,19.75,19.79,180,19.93,2,711.5,118.5,29.5,20,19.5
2018-12-10 01:04:57.4013,172.8,34.2,19.75,19.79,180.1,19.93,61,715.6,710.8,0,20,19.5
2018-12-10 01:04:57.6513,172.8,34.2,19.75,19.79,180,19.92,62,425,425,0,20,19.5
2018-12-10 01:04:57.9013,172.8,34.2,19.75,19.79,180,19.97,64,131.4,133,0,20,19.5
2018-12-10 01:04:58.1512,172.8,34.2,19.75,19.79,180,19.93,3,711.6,118.5,27.5,20,19.5
2018-12-10 01:04:58.4012,172.8,34.2,19.75,19.79,180,20.06,4,711.5,118.5,27.5,20,19.5
2018-12-10 01:04:58.6512,172.8,34.2,19.75,19.79,180.1,19.93,65,87080,87120,0,20,19.5
2018-12-10 01:04:58.9012,172.8,34.2,19.75,19.79,180.2,19.93,66,1470,1470,0,20,19.5
2018-12-10 01:04:59.1512,172.8,34.2,19.75,19.79,180.1,19.93,1,711.6,118.5,29.5,20,19.5
2018-12-10 01:04:59.4012,172.8,34.2,19.75,19.79,180.1,19.93,2,711.5,118.5,29.5,20,19.5
2018-12-10 01:04:59.6513,172.8,34.2,19.75,19.79,180.1,19.88,65,87060,87110,0,20,19.5
2018-12-10 01:04:59.9013,172.8,34.2,19.75,19.79,180,19.93,51,3.64,3.62,0,20,19.5
2018-12-10 01:05:00.1513,172.8,34.2,19.75,19.79,180,19.89,63,50,50,0,20,19.5
2018-12-10 01:05:00.4013,172.8,34.2,19.75,19.79,180,19.92,67,41.6,40.5,0,20,19.5
2018-12-10 01:05:00.6513,172.8,34.2,19.75,19.79,180.1,19.93,52,3.64,3.62,0,20,19.5
2018-12-10 01:05:00.9013,172.8,34.2,19.75,19.79,180.2,19.93,6,87080,41.6,3.6,20,19.5
2018-12-10 01:05:01.1513,172.8,34.2,19.75,19.79,180.1,19.93,7,87130,40.5,3.6,20,19.5
2018-12-10 01:05:01.4013,172.8,34.3,19.75,19.85,180.1,19.9,1,712,118.5,29.5,20,19.5
2018-12-10 01:05:01.6513,172.8,34.3,19.75,19.85,180,19.93,2,711.7,118.5,29.5,20,19.5
2018-12-10 01:05:01.9013,172.8,34.3,19.75,19.85,180,19.92,61,716,711,0,20,19.5
2018-12-10 01:05:02.1513,172.8,34.3,19.75,19.85,180.1,19.93,62,425,425,0,20,19.5
2018-12-10 01:05:02.4013,172.8,34.3,20,19.85,180.1,19.93,64,131.2,132.8,0,20,19.5
2018-12-10 01:05:02.6513,172.8,34.3,20,19.85,180.1,19.92,3,712,118.5,27.5,20,19.5
2018-12-10 01:05:02.9013,172.8,34.3,20,19.85,180.1,19.92,4,711.7,118.5,27.5,20,19.5
2018-12-10 01:05:03.1513,172.8,34.3,20,19.85,180.1,19.92,65,87090,87130,0,20,19.5
2018-12-10 01:05:03.4013,172.8,34.3,20,19.85,180.1,19.93,66,1480,1480,0,20,19.5
2018-12-10 01:05:03.6513,172.8,34.3,20,19.85,180.1,19.95,1,712,118.5,29.5,20,19.5
2018-12-10 01:05:03.9013,172.8,34.3,20,19.85,180,19.94,2,711.7,118.5,29.5,20,19.5
2018-12-10 01:05:04.1513,172.8,34.3,20,19.85,180,19.92,65,87090,87130,0,20,19.5
2018-12-10 01:05:04.4013,172.8,34.5,20,19.97,180.1,19.93,51,3.64,3.62,0,20,19.5
2018-12-10 01:05:04.6513,172.8,34.5,20,19.97,180,19.9,63,50,50,0,20,19.5
2018-12-10 01:05:04.9013,172.8,34.5,20,19.97,180.1,19.94,67,41.6,40.6,0,20,19.5
2018-12-10 01:05:05.1513,172.8,34.5,20,19.97,180,19.93,52,3.64,3.62,0,20,19.5
2018-12-10 01:05:05.4013,172.8,34.5,20,19.97,180.1,19.93,6,87100,41.6,3.6,20,19.5
2018-12-10 01:05:05.6514,172.8,34.5,20,19.97,180.1,19.93,7,87140,40.6,3.6,20,19.5
2018-12-10 01:05:05.9014,172.8,34.5,20,19.97,180.1,19.93,1,712,118.5,29.5,20,19.5
2018-12-10 01:05:06.1514,172.8,34.5,20,19.97,180.1,19.94,2,711.7,118.5,29.5,20,19.5
2018-12-10 01:05:06.4014,172.8,34.5,20,19.97,180.2,19.92,61,716.1,711.2,0,20,19.5
2018-12-10 01:05:06.6514,172.8,34.5,20,19.97,180.1,19.92,62,425,425,0,20,19.5
2018-12-10 01:05:06.9014,172.8,34.5,20,19.97,180.1,19.91,64,131.3,132.9,0,20,19.5
2018-12-10 01:05:07.1514,172.8,34.5,20,19.97,180,19.92,3,712,118.5,27.5,20,19.5
2018-12-10 01:05:07.4014,172.8,34.6,20,20.02,180,19.93,4,712.2,118.5,27.5,20,20
2018-12-10 01:05:07.6514,172.8,34.6,20,20.02,30.1,19.92,65,87090,87120,0,20,20
2018-12-10 01:05:07.9014,172.8,34.6,20,20.02,-175.8,19.94,66,1210,1210,0,20,20
2018-12-10 01:05:08.1514,172.8,34.6,20.25,20.02,-183.4,19.93,1,712,118.5,29.5,20,20
2018-12-10 01:05:08.4014,172.8,34.6,20.25,20.02,-182.9,19.93,2,712.2,118.5,29.5,20,20
2018-12-10 01:05:08.6514,172.8,34.6,20.25,20.02,-182.4,19.92,65,-91630,-91600,0,20,20
2018-12-10 01:05:08.9014,172.8,34.6,20.25,20.02,-181.9,19.93,51,3.64,3.62,0,20,20
2018-12-10 01:05:09.1514,172.8,34.7,20.25,20.08,-181.3,19.93,63,50,50,0,20,20
2018-12-10 01:05:09.4014,172.8,34.7,20.25,20.08,-181.2,19.92,67,41.6,40.6,0,20,20
2018-12-10 01:05:09.6514,172.8,34.7,20.25,20.08,-180.8,19.91,52,3.64,3.62,0,20,20
2018-12-10 01:05:09.9014,172.8,34.7,20.25,20.08,-180.7,19.93,6,-90800,41.6,3.6,20,20
2018-12-10 01:05:10.1514,172.8,34.7,20.25,20.08,-180.5,19.93,7,-90700,40.6,3.6,20,20
2018-12-10 01:05:10.4014,172.8,34.5,20,19.97,-180.5,19.93,1,712,118.5,29.5,20,20
2018-12-10 01:05:10.6514,172.8,34.5,20,19.97,-180.3,19.92,2,712.2,118.5,29.5,20,20
2018-12-10 01:05:10.9014,172.8,34.5,20,19.97,-180.4,19.92,61,696.8,691.9,0,20,20
2018-12-10 01:05:11.1514,172.8,34.5,20,19.97,-180.3,19.93,62,425,425,0,20,20
2018-12-10 01:05:11.4014,172.8,34.5,20,19.97,-180.2,19.95,64,131.5,132.9,0,20,20
2018-12-10 01:05:11.6514,172.8,34.5,20,19.97,-180.2,19.9,3,712,118.5,27.5,20,20
2018-12-10 01:05:11.9014,172.8,34.5,20,19.97,-180.1,19.93,4,712.2,118.5,27.5,20,20
2018-12-10 01:05:12.1514,172.8,34.5,20,19.97,-180.1,19.96,65,-90500,-90470,0,20,20
2018-12-10 01:05:12.4014,172.8,34.5,20,19.97,-180.1,19.93,66,350,340,0,20,20
2018-12-10 01:05:12.6514,172.8,34.5,20,19.97,-180.1,19.92,1,712,118.5,29.5,20,20
2018-12-10 01:05:12.9014,172.8,34.5,20,19.97,-180.1,19.95,2,712.2,118.5,29.5,20,20
2018-12-10 01:05:13.1514,172.8,34.5,20,19.97,-180.1,19.96,65,-90460,-90430,0,20,20
2018-12-10 01:05:13.4014,172.8,34.4,20,19.91,-180,19.93,51,3.64,3.62,0,20,20
2018-12-10 01:05:13.6514,172.8,34.4,20,19.91,-180,19.93,63,50,50,0,20,20
2018-12-10 01:05:13.9014,172.8,34.4,20,19.91,-180.1,19.92,67,41.7,40.7,0,20,20
2018-12-10 01:05:14.1514,172.8,34.4,20,19.91,-180.1,19.93,52,3.64,3.62,0,20,20
2018-12-10 01:05:14.4014,172.8,34.3,19.75,19.85,-180,19.99,6,-90480,41.7,3.5,20,20
2018-12-10 01:05:14.6514,172.8,34.3,19.75,19.85,-180.1,19.93,7,-90430,40.7,3.6,20,19.5
2018-12-10 01:05:14.9014,172.8,34.3,19.75,19.85,-180.1,19.93,1,696.5,-130.2,29.5,20,19.5
2018-12-10 01:05:15.1514,172.8,34.3,19.75,19.85,-180,19.92,2,696.4,-129.5,29.5,20,19.5
2018-12-10 01:05:15.4014,172.8,34.3,19.75,19.85,-180,19.89,61,695.1,690.2,0,20,19.5
2018-12-10 01:05:15.6514,172.8,34.3,19.75,19.85,-180,19.92,62,425,425,0,20,19.5
2018-12-10 01:05:15.9014,172.8,34.3,19.75,19.85,-180,19.93,64,131.2,132.5,0,20,19.5
2018-12-10 01:05:16.1514,172.8,34.3,19.75,19.85,-180.1,19.92,3,696.5,-130.2,27.5,20,19.5
2018-12-10 01:05:16.4014,172.8,34.3,19.75,19.85,-180,19.92,4,696.4,-129.5,27.5,20,19.5
2018-12-10 01:05:16.6514,172.8,34.3,19.75,19.85,-180,19.94,65,-90450,-90420,0,20,19.5
2018-12-10 01:05:16.9014,172.8,34.3,19.75,19.85,-180.1,19.92,66,380,380,0,20,19.5
2018-12-10 01:05:17.1514,172.8,34.3,19.75,19.85,-180,19.93,1,696.5,-130.2,29.5,20,19.5
2018-12-10 01:05:17.4014,172.8,34.2,19.75,19.79,-179.9,19.93,2,696.4,-129.5,29.5,20,19.5
2018-12-10 01:05:17.6515,172.8,34.2,19.75,19.79,-180.1,19.93,65,-90440,-90410,0,20,19.5
2018-12-10 01:05:17.9015,172.8,34.2,19.75,19.79,-180,19.92,51,3.56,3.54,0,20,19.5
2018-12-10 01:05:18.1515,172.8,34.2,19.75,19.79,-180,19.94,63,50,50,0,20,19.5
2018-12-10 01:05:18.4016,172.8,34.2,19.75,19.79,-180,19.92,67,41.9,40.8,0,20,19.5
2018-12-10 01:05:18.6515,172.8,34.2,19.75,19.79,-180,19.93,52,3.56,3.54,0,20,19.5
2018-12-10 01:05:18.9015,172.8,34.2,19.75,19.79,-180,19.93,6,-90430,41.9,3.5,20,19.5
2018-12-10 01:05:19.1515,172.8,34.2,19.75,19.79,-180,19.93,7,-90410,40.8,3.6,20,19.5
2018-12-10 01:05:19.4015,172.8,34.2,19.75,19.79,-179.9,19.91,1,696.5,-130.2,29.5,20,19.5
2018-12-10 01:05:19.6515,172.8,34.2,19.75,19.79,-180,19.94,2,696.4,-129.5,29.5,20,19.5
2018-12-10 01:05:19.9015,172.8,34.2,19.75,19.79,-180.1,19.93,61,693.6,688.7,0,20,19.5
2018-12-10 01:05:20.1515,172.8,34.2,19.75,19.79,-180.1,19.92,62,425,425,0,20,19.5
2018-12-10 01:05:20.4015,172.8,34.2,19.75,19.79,-180,19.94,64,131.3,132.7,0,20,19.5
2018-12-10 01:05:20.6515,172.8,34.2,19.75,19.79,-180,19.92,3,696.5,-130.2,27.5,20,19.5
2018-12-10 01:05:20.9016,172.8,34.2,19.75,19.79,-180,19.92,4,696.4,-129.5,27.5,20,19.5
2018-12-10 01:05:21.1516,172.8,34.1,19.75,19.73,-179.9,19.92,65,-90430,-90390,0,20,19.5
2018-12-10 01:05:21.4016,172.8,34.1,19.75,19.73,-180,19.92,66,390,390,0,20,19.5
2018-12-10 01:05:21.6516,172.8,34.1,19.75,19.73,-180,19.9,1,696.5,-130.2,29.5,20,19.5
2018-12-10 01:05:21.9016,172.8,34.1,19.75,19.73,-180.1,19.93,2,696.4,-129.5,29.5,20,19.5
2018-12-10 01:05:22.1516,172.8,34.1,19.75,19.73,-180,19.93,65,-90430,-90390,0,20,19.5
2018-12-10 01:05:22.4015,172.8,33.9,19.75,19.62,-180.1,19.93,51,3.55,3.53,0,20,19.5
2018-12-10 01:05:22.6515,172.8,33.9,19.75,19.62,-179.9,19.93,63,50,50,0,20,19.5
2018-12-10 01:05:22.9015,172.8,33.9,19.75,19.62,-180,19.92,67,42,40.9,0,20,19.5
2018-12-10 01:05:23.1515,172.8,33.9,19.75,19.62,-180,19.91,52,3.55,3.52,0,20,19.5
2018-12-10 01:05:23.4015,172.8,33.9,19.75,19.62,-180.1,19.94,6,-90430,42,3.5,20,19.5
2018-12-10 01:05:23.6515,172.8,33.9,19.75,19.62,-179.9,19.92,7,-90390,40.9,3.5,20,19.5
2018-12-10 01:05:23.9016,172.8,33.9,19.75,19.62,-180,19.92,1,694,-130.7,29.5,20,19.5
2018-12-10 01:05:24.1516,172.8,33.8,19.75,19.56,-180,19.93,2,693.9,-129.8,29.5,20,19.5
2018-12-10 01:05:24.4016,172.8,33.8,19.75,19.56,-179.9,19.95,61,692.4,687.5,0,20,19.5
2018-12-10 01:05:24.6516,172.8,33.8,19.75,19.56,-179.9,19.93,62,425,425,0,20,19.5
2018-12-10 01:05:24.9016,172.8,33.8,19.75,19.56,-180,19.93,64,131.3,132.6,0,20,19.5
2018-12-10 01:05:25.1516,172.8,33.8,19.75,19.56,-180,19.93,3,694,-130.7,27.5,20,19.5
2018-12-10 01:05:25.4016,172.8,33.7,19.75,19.5,-179.9,19.92,4,693.9,-129.8,27.5,20,19.5
2018-12-10 01:05:25.6516,172.8,33.7,19.75,19.5,-180.1,19.92,65,-90430,-90380,0,20,19.5
2018-12-10 01:05:25.9016,172.8,33.7,19.75,19.5,-180,19.93,66,400,400,0,20,19.5
2018-12-10 01:05:26.1516,172.8,33.7,19.75,19.5,-180,19.91,1,694,-130.7,29.5,20,19.5
2018-12-10 01:05:26.4015,172.8,33.7,19.75,19.5,-180,19.93,2,693.9,-129.8,29.5,20,19.5
2018-12-10 01:05:26.6515,172.8,33.7,19.75,19.5,-180,19.93,65,-90430,-90380,0,20,19.5
2018-12-10 01:05:26.9015,172.8,33.7,19.75,19.5,-180,19.92,51,3.55,3.53,0,20,19.5
2018-12-10 01:05:27.1514,172.8,33.7,19.5,19.5,-180,19.93,63,50,50,0,20,19.5
2018-12-10 01:05:27.4014,172.8,33.7,19.5,19.5,-180,19.92,67,42.1,41,0,20,19.5
2018-12-10 01:05:27.6515,172.8,33.7,19.5,19.5,-180,19.92,52,3.55,3.52,0,20,19.5
2018-12-10 01:05:27.9015,172.8,33.7,19.5,19.5,-180.1,19.9,6,-90430,42.1,3.5,20,19.5
2018-12-10 01:05:28.1515,172.8,33.7,19.5,19.5,-179.9,19.92,7,-90380,41,3.5,20,19.5
2018-12-10 01:05:28.4016,172.8,33.7,19.5,19.5,-179.9,19.93,1,694,-130.7,29.5,20,19.5
2018-12-10 01:05:28.6515,172.8,33.7,19.5,19.5,-179.9,19.91,2,693.9,-129.8,29.5,20,19.5
2018-12-10 01:05:28.9015,172.8,33.7,19.5,19.5,-180,19.92,61,691.3,686.4,0,20,19.5
2018-12-10 01:05:29.1515,172.8,33.7,19.5,19.5,-180,19.93,62,425,425,0,19.5,19.5
2018-12-10 01:05:29.4014,172.8,33.6,19.5,19.44,-180.1,19.93,64,131.4,132.7,0,19.5,19.5
2018-12-10 01:05:29.6515,172.8,33.6,19.5,19.44,-180.1,19.92,3,692.1,-131,27.5,19.5,19.5
2018-12-10 01:05:29.9016,172.8,33.6,19.5,19.44,-180.1,19.92,4,692,-130.1,27.5,19.5,19.5
2018-12-10 01:05:30.1516,172.8,33.6,19.5,19.44,-180,19.93,65,-90420,-90380,0,19.5,19.5
2018-12-10 01:05:30.4017,172.8,33.5,19.5,19.39,-179.9,19.94,66,420,420,0,19.5,19.5
2018-12-10 01:05:30.6517,172.8,33.5,19.5,19.39,-179.8,19.95,1,692.1,-131,29.5,19.5,19.5
2018-12-10 01:05:30.9017,172.8,33.5,19.5,19.39,-180.1,20.01,2,692,-130.1,29.5,19.5,19.5
2018-12-10 01:05:31.1516,172.8,33.5,19.5,19.39,-180,19.92,65,-90400,-90370,0,19.5,19.5
2018-12-10 01:05:31.4016,172.8,33.4,19.25,19.33,-180,19.92,51,3.54,3.52,0,19.5,19.5
2018-12-10 01:05:31.6516,172.8,33.4,19.25,19.33,-180,19.93,63,50,50,0,19.5,19.5
2018-12-10 01:05:31.9017,172.8,33.4,19.25,19.33,-180,19.92,67,42.1,41,0,19.5,19.5
2018-12-10 01:05:32.1517,172.8,33.4,19.25,19.33,-179.9,19.92,52,3.54,3.52,0,19.5,19.5
2018-12-10 01:05:32.4017,172.8,33.4,19.25,19.33,-179.9,19.93,6,-90420,42.1,3.5,19.5,19.5
2018-12-10 01:05:32.6517,172.8,33.4,19.25,19.33,-179.9,19.93,7,-90390,41,3.5,19.5,19.5
2018-12-10 01:05:32.9017,172.8,33.4,19.25,19.33,-180,19.92,1,692.1,-131,29.5,19.5,19.5
2018-12-10 01:05:33.1517,172.8,33.3,19.25,19.27,-180,19.93,2,692,-130.1,29.5,19.5,19.5
2018-12-10 01:05:33.4016,172.8,33.3,19.25,19.27,-179.9,19.93,61,690.3,685.4,0,19.5,19.5
2018-12-10 01:05:33.6516,172.8,33.3,19.25,19.27,-180,19.92,62,425,425,0,19.5,19.5
2018-12-10 01:05:33.9016,172.8,33.3,19.25,19.27,-180,19.93,64,131.3,132.7,0,19.5,19.5
2018-12-10 01:05:34.1517,172.8,33.3,19.25,19.27,-180,19.93,3,692.1,-131,27.5,19.5,19.5
2018-12-10 01:05:34.4017,172.8,33.3,19.25,19.27,-179.9,19.92,4,692,-130.1,27.5,19.5,19.5
2018-12-10 01:05:34.6517,172.8,33.3,19.25,19.27,-180,19.93,65,-90410,-90360,0,19.5,19.5
2018-12-10 01:05:34.9017,172.8,33.3,19.25,19.27,-180.1,19.94,66,410,410,0,19.5,19.5
2018-12-10 01:05:35.1517,172.8,33.3,19.25,19.27,-180.1,19.93,1,692.1,-131,29.5,19.5,19.5
2018-12-10 01:05:35.4017,172.8,33.3,19.25,19.27,-179.9,19.92,2,692,-130.1,29.5,19.5,19.5
2018-12-10 01:05:35.6517,172.8,33.3,19.25,19.27,-180.1,19.92,65,-90410,-90370,0,19.5,19.5
2018-12-10 01:05:35.9017,172.8,33.3,19.25,19.27,-179.9,19.9,51,3.54,3.52,0,19.5,19.5
2018-12-10 01:05:36.1517,172.8,33.3,19.25,19.27,-180,19.94,63,50,50,0,19.5,19.5
2018-12-10 01:05:36.4017,172.8,33.3,19.25,19.27,-180,19.92,67,42.1,41,0,19.5,19
2018-12-10 01:05:36.6517,172.8,33.3,19.25,19.27,-180.1,19.92,52,3.53,3.5,0,19.5,19
2018-12-10 01:05:36.9017,172.8,33.3,19.25,19.27,-180.1,19.92,6,-90390,42.1,3.5,19.5,19
2018-12-10 01:05:37.1517,172.8,33.3,19.25,19.27,-179.9,19.93,7,-90350,41,3.5,19.5,19
2018-12-10 01:05:37.4017,172.8,33.2,19.25,19.21,-179.9,19.93,1,690.3,-131.3,29.5,19.5,19
2018-12-10 01:05:37.6517,172.8,33.2,19.25,19.21,-180,19.91,2,690.3,-130.4,29.5,19.5,19
2018-12-10 01:05:37.9017,172.8,33.2,19.25,19.21,-179.9,19.93,61,689.4,684.5,0,19.5,19
2018-12-10 01:05:38.1517,172.8,33.2,19.25,19.21,-180,19.95,62,425,425,0,19.5,19
2018-12-10 01:05:38.4018,172.8,33,19.25,19.1,-180,19.91,64,131.2,132.5,0,19.5,19
2018-12-10 01:05:38.6518,172.8,33,19.25,19.1,-179.9,19.92,3,690.3,-131.3,27.5,19.5,19
2018-12-10 01:05:38.9018,172.8,33,19.25,19.1,-180,19.91,4,690.3,-130.4,27.5,19.5,19
2018-12-10 01:05:39.1518,172.8,33,19.25,19.1,-179.9,19.94,65,-90400,-90350,0,19.5,19
2018-12-10 01:05:39.4018,172.8,33,19.25,19.1,-179.9,19.93,66,390,390,0,19.5,19
2018-12-10 01:05:39.6517,172.8,33,19.25,19.1,-179.9,19.93,1,690.3,-131.3,29.5,19.5,19
2018-12-10 01:05:39.9017,172.8,33,19.25,19.1,-179.9,19.92,2,690.3,-130.4,29.5,19.5,19
2018-12-10 01:05:40.1517,172.8,33,19.25,19.1,-179.9,19.93,65,-90420,-90370,0,19.5,19
2018-12-10 01:05:40.4017,172.8,32.9,19.25,19.04,-180,19.94,51,3.53,3.51,0,19.5,19
2018-12-10 01:05:40.6517,172.8,32.9,19.25,19.04,-180,19.95,63,50,50,0,19.5,19
2018-12-10 01:05:40.9017,172.8,32.9,19.25,19.04,-180,19.93,67,42.1,41,0,19.5,19
2018-12-10 01:05:41.1517,172.8,32.9,19.25,19.04,-179.9,19.93,52,3.53,3.5,0,19.5,19
2018-12-10 01:05:41.4018,172.8,32.9,19.25,19.04,-179.9,19.93,6,-90420,42.1,3.5,19.5,19
2018-12-10 01:05:41.6518,172.8,32.9,19.25,19.04,-180,19.92,7,-90380,41,3.5,19.5,19
2018-12-10 01:05:41.9018,172.8,32.9,19.25,19.04,-179.9,19.92,1,690.3,-131.3,29.5,19.5,19
2018-12-10 01:05:42.1518,172.8,32.9,19.25,19.04,-180,19.92,2,690.3,-130.4,29.5,19.5,19
2018-12-10 01:05:42.4017,172.8,32.9,19.25,19.04,-180,19.93,61,688.5,683.7,0,19.5,19
2018-12-10 01:05:42.6517,172.8,32.9,19.25,19.04,-180,19.93,62,425,425,0,19.5,19
2018-12-10 01:05:42.9017,172.8,32.9,19.25,19.04,-180,19.92,64,131.7,133,0,19.5,19
2018-12-10 01:05:43.1517,172.8,32.9,19.25,19.04,-179.9,19.92,3,690.3,-131.3,27.5,19.5,19
2018-12-10 01:05:43.4017,172.8,32.9,19.25,19.04,-179.9,19.92,4,690.3,-130.4,27.5,19.5,19
2018-12-10 01:05:43.6517,172.8,32.9,19.25,19.04,-180.1,20.02,65,-90440,-90380,0,19.5,19
2018-12-10 01:05:43.9017,172.8,32.9,19.25,19.04,-180.1,19.94,66,380,370,0,19.5,19
2018-12-10 01:05:44.1517,172.8,32.9,19.25,19.04,-180.1,19.92,1,689.2,-131.6,29.5,19.5,19
2018-12-10 01:05:44.4017,172.8,32.9,19,19.04,-180,19.93,2,689.1,-130.7,29.5,19.5,19
2018-12-10 01:05:44.6518,172.8,32.9,19,19.04,-179.9,19.93,65,-90420,-90370,0,19.5,19
2018-12-10 01:05:44.9018,172.8,32.9,19,19.04,-179.9,19.93,51,3.52,3.5,0,19.5,19
2018-12-10 01:05:45.1518,172.8,32.7,19,18.92,-179.9,19.92,63,50,50,0,19.5,19
2018-12-10 01:05:45.4018,172.8,32.7,19,18.92,-179.9,19.93,67,42.1,41,0,19.5,19
2018-12-10 01:05:45.6518,172.8,32.7,19,18.92,-180.1,19.93,52,3.52,3.5,0,19.5,19
2018-12-10 01:05:45.9017,172.8,32.7,19,18.92,-180.1,19.88,6,-90410,42.1,3.5,19.5,19
2018-12-10 01:05:46.1518,172.8,32.7,19,18.92,-180.1,19.94,7,-90360,41,3.5,19.5,19
2018-12-10 01:05:46.4018,172.8,32.6,19,18.87,-180,19.91,1,689.2,-131.6,29.5,19.5,19
2018-12-10 01:05:46.6518,172.8,32.6,19,18.87,-180,19.96,2,689.1,-130.7,29.5,19.5,19
2018-12-10 01:05:46.9019,172.8,32.6,19,18.87,-179.9,19.92,61,688,683.1,0,19.5,19
2018-12-10 01:05:47.1519,172.8,32.6,19,18.87,-180,19.93,62,425,425,0,19.5,19
2018-12-10 01:05:47.4019,172.8,32.6,18.75,18.87,-180,19.93,64,131.7,133,0,19.5,19
2018-12-10 01:05:47.6518,172.8,32.6,18.75,18.87,-180,19.94,3,689.2,-131.6,27.5,19.5,19
2018-12-10 01:05:47.9018,172.8,32.6,18.75,18.87,-180,19.93,4,689.1,-130.7,27.5,19.5,19
2018-12-10 01:05:48.1518,172.8,32.5,18.75,18.81,-179.9,19.92,65,-90410,-90370,0,19.5,19
2018-12-10 01:05:48.4018,172.8,32.5,18.75,18.81,-179.9,19.92,66,360,360,0,19.5,19
2018-12-10 01:05:48.6519,172.8,32.5,18.75,18.81,-180,19.92,1,689.2,-131.6,29.5,19.5,19
2018-12-10 01:05:48.9019,172.8,32.5,18.75,18.81,-179.9,19.88,2,689.1,-130.7,29.5,19.5,19
2018-12-10 01:05:49.1519,172.8,32.5,18.75,18.81,-180,19.92,65,-90390,-90350,0,19.5,19
2018-12-10 01:05:49.4019,172.8,32.5,18.75,18.81,-179.9,19.93,51,3.52,3.5,0,19.5,19
2018-12-10 01:05:49.6518,172.8,32.5,18.75,18.81,-179.9,19.93,63,50,50,0,19.5,19
2018-12-10 01:05:49.9018,172.8,32.5,18.75,18.81,-179.9,19.92,67,42.1,41,0,19.5,19
2018-12-10 01:05:50.1518,172.8,32.5,18.75,18.81,-179.9,19.93,52,3.52,3.5,0,19.5,19
2018-12-10 01:05:50.4019,172.8,32.5,18.75,18.81,-180,19.92,6,-90420,42.1,3.5,19.5,19
2018-12-10 01:05:50.6519,172.8,32.5,18.75,18.81,-179.9,19.93,7,-90360,41,3.5,19.5,19
2018-12-10 01:05:50.9020,172.8,32.5,18.75,18.81,-179.9,19.92,1,688.1,-131.6,29.5,19,18.5
2018-12-10 01:05:51.1520,172.8,32.5,18.75,18.81,-180,19.93,2,688,-131,29.5,19,18.5
2018-12-10 01:05:51.4020,172.8,32.5,18.75,18.81,-180,19.92,61,687.3,682.5,0,19,18.5
2018-12-10 01:05:51.6519,172.8,32.5,18.75,18.81,-180,19.92,62,425,425,0,19,18.5
2018-12-10 01:05:51.9019,172.8,32.5,18.75,18.81,-180.1,19.93,64,131.6,132.9,0,19,18.5
2018-12-10 01:05:52.1518,172.8,32.5,18.75,18.81,-179.9,19.93,3,688.1,-131.6,27.5,19,18.5
2018-12-10 01:05:52.4018,172.8,32.4,18.75,18.75,-179.9,19.93,4,688,-131,27.5,19,18.5
2018-12-10 01:05:52.6519,172.8,32.4,18.75,18.75,-180,19.94,65,-90400,-90350,0,19,18.5
2018-12-10 01:05:52.9019,172.8,32.4,18.75,18.75,-180,19.92,66,380,380,0,19,18.5
2018-12-10 01:05:53.1519,172.8,32.4,18.75,18.75,-180,19.92,1,688.1,-131.6,29.5,19,18.5
2018-12-10 01:05:53.4019,172.8,32.3,18.75,18.69,-180,19.92,2,688,-131,29.5,19,18.5
2018-12-10 01:05:53.6519,172.8,32.3,18.75,18.69,-179.9,19.93,65,-90110,-90610,0,19,18.5
2018-12-10 01:05:53.9019,172.8,32.3,18.75,18.69,-180,19.98,51,3.52,3.5,0,19,18.5
2018-12-10 01:05:54.1519,172.8,32.3,18.75,18.69,-179.9,19.93,63,50,50,0,19,18.5
2018-12-10 01:05:54.4019,172.8,32.2,18.75,18.63,-179.9,19.93,67,42.1,41,0,19,18.5
2018-12-10 01:05:54.6519,172.8,32.2,18.75,18.63,-180,19.93,52,3.52,3.5,0,19,18.5
2018-12-10 01:05:54.9019,172.8,32.2,18.75,18.63,-180,19.93,6,-90420,42.1,3.5,19,18.5
2018-12-10 01:05:55.1519,172.8,32.2,18.75,18.63,-180.1,19.92,7,-90440,41,3.5,19,18.5
2018-12-10 01:05:55.4019,172.8,32.2,18.75,18.63,-180,19.93,1,688.1,-131.6,29.5,19,18.5
2018-12-10 01:05:55.6519,172.8,32.2,18.75,18.63,-179.9,19.92,2,688,-131,29.5,19,18.5
2018-12-10 01:05:55.9019,172.8,32.2,18.75,18.63,-179.9,19.92,61,686.7,681.9,0,19,18.5
2018-12-10 01:05:56.1518,172.8,32.2,18.75,18.63,-179.9,19.93,62,425,425,0,19,18.5
2018-12-10 01:05:56.4019,172.8,32.2,18.75,18.63,-180,19.93,64,131.4,132.7,0,19,18.5
2018-12-10 01:05:56.6519,172.8,32.2,18.75,18.63,-180,19.92,3,688.1,-131.6,27.5,19,18.5
2018-12-10 01:05:56.9019,172.8,32.2,18.75,18.63,-179.9,19.92,4,688,-131,27.5,19,18.5
2018-12-10 01:05:57.1520,172.8,32.2,18.75,18.63,-180,19.93,65,-90400,-90350,0,19,18.5
2018-12-10 01:05:57.4020,172.8,32.2,18.75,18.63,-179.9,19.92,66,370,360,0,19,18.5
2018-12-10 01:05:57.6519,172.8,32.2,18.75,18.63,-179.9,19.92,1,688.1,-131.6,29.5,19,18.5
2018-12-10 01:05:57.9019,172.8,32.2,18.75,18.63,-179.9,19.93,2,688,-131,29.5,19,18.5
2018-12-10 01:05:58.1519,172.8,32.2,18.75,18.63,-180,19.92,65,-90430,-90370,0,19,18.5
2018-12-10 01:05:58.4019,172.8,32.2,18.75,18.63,-180.1,19.93,51,3.51,3.49,0,19,18.5
2018-12-10 01:05:58.6519,172.8,32.2,18.75,18.63,-180,19.98,63,50,50,0,19,18.5
2018-12-10 01:05:58.9019,172.8,32.2,18.75,18.63,-180,19.92,67,42.1,41,0,19,18.5
2018-12-10 01:05:59.1519,172.8,32.2,18.75,18.63,-180,19.89,52,3.51,3.49,0,19,18.5
2018-12-10 01:05:59.4019,172.8,32.1,18.75,18.58,-180,19.93,6,-90400,42.1,3.5,19,18.5
2018-12-10 01:05:59.6519,172.8,32.1,18.75,18.58,-179.9,19.93,7,-90350,41,3.5,19,18.5
2018-12-10 01:05:59.9020,172.8,32.1,18.75,18.58,-179.9,19.93,1,687,-132,29.5,19,18.5
2018-12-10 01:06:00.1520,172.8,32.1,18.75,18.58,-180,19.93,2,687.1,-131.1,29.5,19,18.5
2018-12-10 01:06:00.4020,172.8,32.1,18.75,18.58,-179.9,19.91,61,686.2,681.3,0,19,18.5
2018-12-10 01:06:00.6520,172.8,32.1,18.75,18.58,-179.9,19.92,62,425,425,0,19,18.5
2018-12-10 01:06:00.9019,172.8,32.1,18.75,18.58,-180,19.93,64,131.5,132.8,0,19,18.5
2018-12-10 01:06:01.1519,172.8,32.1,18.75,18.58,-180,19.91,3,687,-132,27.5,19,18.5
2018-12-10 01:06:01.4019,172.8,32,18.5,18.52,-180,19.93,4,687.1,-131.1,27.5,19,18.5
2018-12-10 01:06:01.6519,172.8,32,18.5,18.52,-179.9,19.92,65,-90410,-90360,0,19,18.5
2018-12-10 01:06:01.9019,172.8,32,18.5,18.52,-179.9,19.95,66,350,340,0,19,18.5
2018-12-10 01:06:02.1519,172.8,32,18.5,18.52,-179.9,19.92,1,687,-132,29.5,19,18.5
2018-12-10 01:06:02.4019,172.8,31.8,18.5,18.4,-180,19.92,2,687.1,-131.1,29.5,19,18.5
2018-12-10 01:06:02.6519,172.8,31.8,18.5,18.4,-180.1,19.93,65,-90420,-90380,0,19,18.5
2018-12-10 01:06:02.9019,172.8,31.8,18.5,18.4,-180,19.93,51,3.51,3.49,0,19,18.5
2018-12-10 01:06:03.1519,172.8,31.8,18.5,18.4,-180,19.92,63,50,50,0,19,18.5
2018-12-10 01:06:03.4019,172.8,31.8,18.5,18.4,-179.9,19.92,67,42,40.9,0,19,18.5
2018-12-10 01:06:03.6519,172.8,31.8,18.5,18.4,-180,19.94,52,3.51,3.49,0,19,18.5
2018-12-10 01:06:03.9019,172.8,31.8,18.5,18.4,-180,19.92,6,-90400,42,3.5,19,18.5
2018-12-10 01:06:04.1519,172.8,31.8,18.5,18.4,-180,19.93,7,-90360,40.9,3.5,19,18.5
2018-12-10 01:06:04.4019,172.8,31.8,18.25,18.4,-179.9,19.89,1,687,-132,29.5,19,18.5
2018-12-10 01:06:04.6519,172.8,31.8,18.25,18.4,-179.9,19.92,2,687.1,-131.1,29.5,19,18.5
2018-12-10 01:06:04.9019,172.8,31.8,18.25,18.4,-179.9,19.93,61,685.7,680.8,0,19,18.5
2018-12-10 01:06:05.1519,172.8,31.8,18.25,18.4,-179.9,19.93,62,425,425,0,19,18.5
2018-12-10 01:06:05.4020,172.8,31.8,18.25,18.4,-179.9,19.93,64,131.5,132.9,0,18.5,18
2018-12-10 01:06:05.6520,172.8,31.8,18.25,18.4,-180.1,19.93,3,686.2,-132,27.5,18.5,18
2018-12-10 01:06:05.9020,172.8,31.8,18.25,18.4,-180,19.92,4,686.2,-131.3,27.5,18.5,18
2018-12-10 01:06:06.1520,172.8,31.7,18.25,18.34,-180,20.03,65,-90420,-90370,0,18.5,18
2018-12-10 01:06:06.4020,172.8,31.7,18.25,18.34,-180,19.94,66,340,340,0,18.5,18
2018-12-10 01:06:06.6520,172.8,31.7,18.25,18.34,-180,19.94,1,686.2,-132,29.5,18.5,18
2018-12-10 01:06:06.9020,172.8,31.7,18.25,18.34,-179.8,19.93,2,686.2,-131.3,29.5,18.5,18
2018-12-10 01:06:07.1521,172.8,31.7,18.25,18.34,-179.9,19.9,65,-90400,-90360,0,18.5,18
2018-12-10 01:06:07.4021,172.8,31.7,18.25,18.34,-180,19.91,51,3.51,3.49,0,18.5,18
2018-12-10 01:06:07.6521,172.8,31.7,18.25,18.34,-180,19.92,63,50,50,0,18.5,18
2018-12-10 01:06:07.9021,172.8,31.7,18.25,18.34,-180,19.93,67,42,40.9,0,18.5,18
2018-12-10 01:06:08.1521,172.8,31.7,18.25,18.34,-180,19.93,52,3.51,3.49,0,18.5,18
2018-12-10 01:06:08.4021,172.8,31.6,18.25,18.29,-180,19.93,6,-90430,42,3.5,18.5,18
2018-12-10 01:06:08.6521,172.8,31.6,18.25,18.29,-179.9,19.93,7,-90340,40.9,3.5,18.5,18
2018-12-10 01:06:08.9021,172.8,31.6,18.25,18.29,-179.9,19.93,1,686.2,-132,29.5,18.5,18
2018-12-10 01:06:09.1521,172.8,31.6,18.25,18.29,-180.1,19.93,2,686.2,-131.3,29.5,18.5,18
2018-12-10 01:06:09.4021,172.8,31.6,18.25,18.29,-179.9,19.93,61,685.2,680.4,0,18.5,18
2018-12-10 01:06:09.6521,172.8,31.6,18.25,18.29,-180,19.97,62,425,425,0,18.5,18
2018-12-10 01:06:09.9021,172.8,31.6,18.25,18.29,-180.1,19.93,64,131.5,132.8,0,18.5,18
2018-12-10 01:06:10.1520,172.8,31.6,18.25,18.29,-180,19.93,3,686.2,-132,27.5,18.5,18
2018-12-10 01:06:10.4020,172.8,31.4,18.25,18.17,-179.9,19.95,4,686.2,-131.3,27.5,18.5,18
2018-12-10 01:06:10.6520,172.8,31.4,18.25,18.17,-179.9,19.92,65,-90410,-90360,0,18.5,18
2018-12-10 01:06:10.9020,172.8,31.4,18.25,18.17,-180,19.92,66,330,330,0,18.5,18
2018-12-10 01:06:11.1520,172.8,31.4,18.25,18.17,-179.9,19.92,1,686.2,-132,29.5,18.5,18
2018-12-10 01:06:11.4020,172.8,31.3,18.25,18.11,-180,19.93,2,686.2,-131.3,29.5,18.5,18
2018-12-10 01:06:11.6520,172.8,31.3,18.25,18.11,-180,19.92,65,-90410,-90360,0,18.5,18
2018-12-10 01:06:11.9020,172.8,31.3,18.25,18.11,-180.1,19.92,51,3.51,3.49,0,18.5,18
2018-12-10 01:06:12.1521,172.8,31.3,18.25,18.11,-180,19.93,63,50,50,0,18.5,18
2018-12-10 01:06:12.4021,172.8,31.3,18.25,18.11,-180,19.93,67,42,40.9,0,18.5,18
2018-12-10 01:06:12.6522,172.8,31.3,18.25,18.11,-179.9,19.93,52,3.51,3.49,0,18.5,18
2018-12-10 01:06:12.9022,172.8,31.3,18.25,18.11,-179.9,19.93,6,-90410,42,3.5,18.5,18
2018-12-10 01:06:13.1522,172.8,31.3,18.25,18.11,-180,19.93,7,-90370,40.9,3.5,18.5,18
2018-12-10 01:06:13.4022,172.8,31.2,18.25,18.06,-180,19.93,1,685.5,-132.2,29.5,18.5,18
2018-12-10 01:06:13.6521,172.8,31.2,18.25,18.06,-180,19.85,2,685.5,-131.3,29.5,18.5,18
2018-12-10 01:06:13.9021,172.8,31.2,18.25,18.06,-180,19.88,61,684.9,679.9,0,18.5,18
2018-12-10 01:06:14.1521,172.8,31.2,18.25,18.06,-180,19.91,62,425,425,0,18.5,18
2018-12-10 01:06:14.4021,172.8,31.2,18.25,18.06,-180,19.92,64,131.4,132.7,0,18.5,18
2018-12-10 01:06:14.6521,172.8,31.2,18.25,18.06,-180.1,19.92,3,685.5,-132.2,27.5,18.5,18
2018-12-10 01:06:14.9021,172.8,31.2,18.25,18.06,-180,19.92,4,685.5,-131.3,27.5,18.5,18
2018-12-10 01:06:15.1521,172.8,31.2,18.25,18.06,-179.9,19.92,65,-90400,-90340,0,18.5,18
2018-12-10 01:06:15.4021,172.8,31.2,18.25,18.06,-180,19.93,66,340,340,0,18.5,18
2018-12-10 01:06:15.6521,172.8,31.2,18.25,18.06,-180,19.93,1,685.5,-132.2,29.5,18.5,18
2018-12-10 01:06:15.9021,172.8,31.2,18.25,18.06,-179.9,19.92,2,685.5,-131.3,29.5,18.5,18
2018-12-10 01:06:16.1521,172.8,31.2,18.25,18.06,-180,19.93,65,-90400,-90350,0,18.5,18
2018-12-10 01:06:16.4021,172.8,31.1,18.25,18,-180,19.96,51,3.5,3.48,0,18.5,18
2018-12-10 01:06:16.6521,172.8,31.1,18.25,18,-179.9,19.94,63,50,50,0,18.5,18
2018-12-10 01:06:16.9021,172.8,31.1,18.25,18,-179.9,19.92,67,42,40.9,0,18.5,18
2018-12-10 01:06:17.1521,172.8,31.1,18.25,18,-179.9,19.92,52,3.5,3.48,0,18.5,18
2018-12-10 01:06:17.4021,172.8,31.1,18.25,18,-179.9,19.98,6,-90420,42,3.5,18.5,18
2018-12-10 01:06:17.6521,172.8,31.1,18.25,18,-179.9,19.92,7,-90380,40.9,3.5,18.5,18
2018-12-10 01:06:17.9021,172.8,31.1,18.25,18,-179.9,19.93,1,685.5,-132.2,29.5,18.5,18
2018-12-10 01:06:18.1521,172.8,31,18,17.94,-180,19.92,2,685.5,-131.3,29.5,18.5,18
2018-12-10 01:06:18.4021,172.8,31,18,17.94,-180,19.93,61,684.4,679.6,0,18.5,18
2018-12-10 01:06:18.6521,172.8,31,18,17.94,-180,19.92,62,425,425,0,18.5,18
2018-12-10 01:06:18.9021,172.8,31,18,17.94,-180,19.87,64,131.3,132.7,0,18.5,18
2018-12-10 01:06:19.1521,172.8,31,18,17.94,-180,19.92,3,685.5,-132.2,27.5,18.5,18
2018-12-10 01:06:19.4021,172.8,30.9,18,17.88,-179.9,19.95,4,685.5,-131.3,27.5,18.5,18
2018-12-10 01:06:19.6521,172.8,30.9,18,17.88,-180,19.93,65,-90400,-90350,0,18.5,18
2018-12-10 01:06:19.9022,172.8,30.9,18,17.88,-180,19.93,66,330,330,0,18,18
2018-12-10 01:06:20.1522,172.8,30.8,18,17.82,-180,19.92,1,684.9,-132.4,29.5,18,18
2018-12-10 01:06:20.4022,172.8,30.8,17.75,17.82,-180,19.93,2,684.8,-131.6,29.5,18,18
2018-12-10 01:06:20.6521,172.8,30.8,17.75,17.82,-180,19.92,65,-90400,-90360,0,18,18
2018-12-10 01:06:20.9021,172.8,30.8,17.75,17.82,-180,19.92,51,3.5,3.48,0,18,18
2018-12-10 01:06:21.1521,172.8,30.8,17.75,17.82,-180,19.93,63,50,50,0,18,18
2018-12-10 01:06:21.4021,172.8,30.8,17.75,17.82,-179.9,19.94,67,42,40.9,0,18,18
2018-12-10 01:06:21.6521,172.8,30.8,17.75,17.82,-179.9,19.91,52,3.5,3.48,0,18,18
2018-12-10 01:06:21.9021,172.8,30.8,17.75,17.82,-180,19.92,6,-90420,42,3.5,18,18
2018-12-10 01:06:22.1521,172.8,30.8,17.75,17.82,-180,19.92,7,-90350,40.9,3.5,18,18
2018-12-10 01:06:22.4021,172.8,30.8,17.75,17.82,-179.9,19.92,1,684.9,-132.4,29.5,18,18
2018-12-10 01:06:22.6522,172.8,30.8,17.75,17.82,-180,19.94,2,684.8,-131.6,29.5,18,18
2018-12-10 01:06:22.9022,172.8,30.8,17.75,17.82,-180,19.93,61,684.2,679.3,0,18,18
2018-12-10 01:06:23.1522,172.8,30.8,17.75,17.82,-179.9,19.93,62,425,425,0,18,18
2018-12-10 01:06:23.4022,172.8,30.8,17.75,17.82,-180,19.92,64,131.5,132.9,0,18,18
2018-12-10 01:06:23.6523,172.8,30.8,17.75,17.82,-180,19.92,3,684.9,-132.4,27.5,18,18
2018-12-10 01:06:23.9023,172.8,30.8,17.75,17.82,-180,19.93,4,684.8,-131.6,27.5,18,18
2018-12-10 01:06:24.1523,172.8,30.8,17.75,17.82,-180,20.01,65,-90410,-90360,0,18,18
2018-12-10 01:06:24.4022,172.8,30.8,17.75,17.82,-180,19.92,66,340,340,0,18,18
2018-12-10 01:06:24.6522,172.8,30.8,17.75,17.82,-179.9,19.94,1,684.9,-132.4,29.5,18,18
2018-12-10 01:06:24.9022,172.8,30.8,17.75,17.82,-180,19.92,2,684.8,-131.6,29.5,18,18
2018-12-10 01:06:25.1522,172.8,30.8,17.75,17.82,-179.8,19.91,65,-90390,-90340,0,18,18
2018-12-10 01:06:25.4022,172.8,30.8,17.75,17.82,-180,19.91,51,3.5,3.48,0,18,18
2018-12-10 01:06:25.6522,172.8,30.8,17.75,17.82,-180,19.93,63,50,50,0,18,18
2018-12-10 01:06:25.9022,172.8,30.8,17.75,17.82,-180,19.92,67,42,40.9,0,18,18
2018-12-10 01:06:26.1522,172.8,30.6,17.75,17.71,-180,19.92,52,3.5,3.48,0,18,18
2018-12-10 01:06:26.4022,172.8,30.6,17.75,17.71,-179.9,19.96,6,-90400,42,3.5,18,18
2018-12-10 01:06:26.6522,172.8,30.6,17.75,17.71,-179.9,19.93,7,-90340,40.9,3.5,18,18
2018-12-10 01:06:26.9022,172.8,30.6,17.75,17.71,-179.9,19.88,1,684.9,-132.4,29.5,18,18
2018-12-10 01:06:27.1522,172.8,30.4,17.75,17.59,-179.9,19.92,2,684.8,-131.6,29.5,18,18
2018-12-10 01:06:27.4022,172.8,30.4,17.75,17.59,-180,19.93,61,683.8,678.9,0,18,17.5
2018-12-10 01:06:27.6522,172.8,30.4,17.75,17.59,-180,19.93,62,425,425,0,18,17.5
2018-12-10 01:06:27.9022,172.8,30.4,17.75,17.59,-179.8,19.93,64,131.4,132.7,0,18,17.5
2018-12-10 01:06:28.1522,172.8,30.4,17.75,17.59,-179.9,19.92,3,684.4,-132.5,28,18,17.5
2018-12-10 01:06:28.4022,172.8,30.4,17.75,17.59,-180,19.92,4,684.2,-131.6,27.5,18,17.5
2018-12-10 01:06:28.6522,172.8,30.4,17.75,17.59,-179.9,19.93,65,-90400,-90350,0,18,17.5
2018-12-10 01:06:28.9021,172.8,30.4,17.75,17.59,-180,19.93,66,360,350,0,18,17.5
2018-12-10 01:06:29.1521,172.8,30.4,17.75,17.59,-179.9,19.93,1,684.4,-132.5,29.5,18,17.5
2018-12-10 01:06:29.4021,172.8,30.4,17.75,17.59,-180.1,20.01,2,684.2,-131.6,29.5,18,17.5
2018-12-10 01:06:29.6521,172.8,30.4,17.75,17.59,-180,19.92,65,-90400,-90340,0,18,17.5
2018-12-10 01:06:29.9022,172.8,30.4,17.75,17.59,-179.9,19.92,51,3.5,3.48,0,18,17.5
2018-12-10 01:06:30.1522,172.8,30.4,17.75,17.59,-180,19.93,63,50,50,0,18,17.5
2018-12-10 01:06:30.4022,172.8,30.4,17.75,17.59,-179.9,19.93,67,42,40.9,0,18,17.5
2018-12-10 01:06:30.6522,172.8,30.4,17.75,17.59,-180,19.92,52,3.5,3.48,0,18,17.5
2018-12-10 01:06:30.9023,172.8,30.4,17.75,17.59,-179.9,19.93,6,-90420,42,3.5,18,17.5
2018-12-10 01:06:31.1523,172.8,30.4,17.75,17.59,-180,19.93,7,-90370,40.9,3.5,18,17.5
2018-12-10 01:06:31.4023,172.8,30.4,17.75,17.59,-180,19.93,1,684.4,-132.5,29.5,18,17.5
2018-12-10 01:06:31.6523,172.8,30.4,17.75,17.59,-179.9,19.92,2,684.2,-131.6,29.5,18,17.5
2018-12-10 01:06:31.9023,172.8,30.4,17.75,17.59,-180,19.92,61,683.6,678.7,0,18,17.5
2018-12-10 01:06:32.1522,172.8,30.3,17.75,17.53,-180.1,19.93,62,425,425,0,18,17.5
2018-12-10 01:06:32.4022,172.8,30.3,17.75,17.53,-180.1,19.93,64,131.4,132.7,0,18,17.5
2018-12-10 01:06:32.6522,172.8,30.3,17.75,17.53,-180,19.93,3,684.4,-132.5,28,18,17.5
2018-12-10 01:06:32.9022,172.8,30.3,17.75,17.53,-179.9,19.91,4,684.2,-131.6,27.5,18,17.5
2018-12-10 01:06:33.1522,172.8,30.3,17.75,17.53,-179.9,19.92,65,-90410,-90350,0,18,17.5
2018-12-10 01:06:33.4022,172.8,30.3,17.75,17.53,-179.9,19.94,66,350,350,0,18,17.5
2018-12-10 01:06:33.6522,172.8,30.3,17.75,17.53,-180,19.92,1,684.4,-132.5,29.5,18,17.5
2018-12-10 01:06:33.9023,172.8,30.3,17.75,17.53,-179.9,19.92,2,684.2,-131.6,29.5,18,17.5
2018-12-10 01:06:34.1523,172.8,30.3,17.75,17.53,-180,19.96,65,-90420,-90370,0,18,17.5
2018-12-10 01:06:34.4023,172.8,30.1,17.75,17.42,-180.1,19.92,51,3.5,3.48,0,18,17.5
2018-12-10 01:06:34.6523,172.8,30.1,17.75,17.42,-180,19.93,63,50,50,0,18,17.5
2018-12-10 01:06:34.9023,172.8,30.1,17.75,17.42,-179.9,19.92,67,42,40.9,0,18,17.5
2018-12-10 01:06:35.1523,172.8,30.1,17.5,17.42,-180,19.93,52,3.5,3.48,0,18,17.5
2018-12-10 01:06:35.4023,172.8,30.1,17.5,17.42,-180,19.91,6,-90410,42,3.5,18,17.5
2018-12-10 01:06:35.6523,172.8,30.1,17.5,17.42,-179.9,19.93,7,-90340,40.9,3.5,18,17.5
2018-12-10 01:06:35.9023,172.8,30.1,17.5,17.42,-180,19.93,1,683.7,-132.5,29.5,18,17.5
2018-12-10 01:06:36.1523,172.8,30.1,17.5,17.42,-180,19.93,2,683.9,-131.7,29.5,18,17.5
2018-12-10 01:06:36.4023,172.8,30.1,17.5,17.42,-180,19.95,61,683.3,678.5,0,18,17.5
2018-12-10 01:06:36.6523,172.8,30.1,17.5,17.42,-179.9,19.93,62,425,425,0,18,17.5
2018-12-10 01:06:36.9023,172.8,30.1,17.5,17.42,-180,19.93,64,131.4,132.7,0,18,17.5
2018-12-10 01:06:37.1523,172.8,30.1,17.5,17.42,-179.9,19.94,3,683.7,-132.5,28,18,17.5
2018-12-10 01:06:37.4023,172.8,30.1,17.25,17.42,-179.9,19.93,4,683.9,-131.7,27.5,18,17.5
2018-12-10 01:06:37.6523,172.8,30.1,17.25,17.42,-180,19.93,65,-90400,-90350,0,18,17.5
2018-12-10 01:06:37.9023,172.8,30.1,17.25,17.42,-179.9,19.89,66,350,350,0,18,17.5
2018-12-10 01:06:38.1523,172.8,30.1,17.25,17.42,-180,19.93,1,683.7,-132.5,29.5,18,17.5
2018-12-10 01:06:38.4023,172.8,30.1,17.25,17.42,-180,19.94,2,683.9,-131.7,29.5,18,17.5
2018-12-10 01:06:38.6523,172.8,30.1,17.25,17.42,-179.9,19.93,65,-90410,-90360,0,18,17.5
2018-12-10 01:06:38.9023,172.8,30.1,17.25,17.42,-179.9,19.92,51,3.5,3.48,0,18,17.5
2018-12-10 01:06:39.1523,172.8,30.1,17.25,17.42,-180,19.92,63,50,50,0,18,17.5
2018-12-10 01:06:39.4023,172.8,30.1,17.25,17.42,-179.9,19.93,67,42,40.9,0,18,17.5
2018-12-10 01:06:39.6523,172.8,30.1,17.25,17.42,-179.9,19.92,52,3.5,3.48,0,18,17.5
2018-12-10 01:06:39.9023,172.8,30.1,17.25,17.42,-180,19.92,6,-90400,42,3.5,18,17.5
2018-12-10 01:06:40.1523,172.8,30.1,17.25,17.42,-180,19.93,7,-90350,40.9,3.5,18,17.5
2018-12-10 01:06:40.4023,172.8,30,17.25,17.36,-180,19.92,1,683.7,-132.5,29.5,18,17.5
2018-12-10 01:06:40.6523,172.8,30,17.25,17.36,-180,19.91,2,683.9,-131.7,29.5,18,17.5
2018-12-10 01:06:40.9023,172.8,30,17.25,17.36,-179.9,19.94,61,683.1,678.2,0,18,17.5
2018-12-10 01:06:41.1523,172.8,30,17.25,17.36,-180,19.92,62,425,425,0,18,17.5
2018-12-10 01:06:41.4023,172.8,30,17.25,17.36,-180.1,19.93,64,131.2,132.4,0,18,17.5
2018-12-10 01:06:41.6524,172.8,30,17.25,17.36,-180,19.94,3,683.4,-132.5,28,17.5,17
2018-12-10 01:06:41.9024,172.8,30,17.25,17.36,-180,19.94,4,683.4,-131.7,27.5,17.5,17
2018-12-10 01:06:42.1524,172.8,29.8,17.25,17.25,-180,19.93,65,-90390,-90340,0,17.5,17
2018-12-10 01:06:42.4024,172.8,29.8,17.25,17.25,-179.9,19.93,66,360,350,0,17.5,17
2018-12-10 01:06:42.6524,172.8,29.8,17.25,17.25,-179.9,19.92,1,683.4,-132.5,29.5,17.5,17
2018-12-10 01:06:42.9024,172.8,29.8,17.25,17.25,-180,19.93,2,683.4,-131.7,29.5,17.5,17
2018-12-10 01:06:43.1524,172.8,29.8,17.25,17.25,-180,19.95,65,-90380,-90330,0,17.5,17
2018-12-10 01:06:43.4024,172.8,29.8,17.25,17.25,-179.9,19.93,51,3.49,3.48,0,17.5,17
2018-12-10 01:06:43.6524,172.8,29.8,17.25,17.25,-180,19.93,63,50,50,0,17.5,17
2018-12-10 01:06:43.9024,172.8,29.8,17.25,17.25,-179.9,19.93,67,42,40.9,0,17.5,17
2018-12-10 01:06:44.1524,172.8,29.8,17.25,17.25,-179.9,19.93,52,3.49,3.48,0,17.5,17
2018-12-10 01:06:44.4024,172.8,29.8,17.25,17.25,-179.9,19.93,6,-90360,42,3.5,17.5,17
2018-12-10 01:06:44.6524,172.8,29.8,17.25,17.25,-180,19.92,7,-90340,40.9,3.5,17.5,17
2018-12-10 01:06:44.9024,172.8,29.8,17.25,17.25,-179.9,19.92,1,683.4,-132.5,29.5,17.5,17
2018-12-10 01:06:45.1524,172.8,29.8,17.25,17.25,-180,19.93,2,683.4,-131.7,29.5,17.5,17
2018-12-10 01:06:45.4024,172.8,29.8,17.25,17.25,-179.9,19.92,61,682.8,678,0,17.5,17
2018-12-10 01:06:45.6524,172.8,29.8,17.25,17.25,-180,19.92,62,425,425,0,17.5,17
2018-12-10 01:06:45.9024,172.8,29.8,17.25,17.25,-180,19.93,64,131.2,132.5,0,17.5,17
2018-12-10 01:06:46.1524,172.8,29.8,17.25,17.25,-180.1,19.93,3,683.4,-132.5,28,17.5,17
2018-12-10 01:06:46.4024,172.8,29.8,17.25,17.25,-179.9,19.93,4,683.4,-131.7,27.5,17.5,17
2018-12-10 01:06:46.6524,172.8,29.8,17.25,17.25,-180,19.93,65,-90380,-90320,0,17.5,17
2018-12-10 01:06:46.9024,172.8,29.8,17.25,17.25,-180.1,19.92,66,380,380,0,17.5,17
2018-12-10 01:06:47.1525,172.8,29.8,17.25,17.25,-180,19.92,1,683.4,-132.5,29.5,17.5,17
2018-12-10 01:06:47.4025,172.8,29.8,17.25,17.25,-179.9,19.93,2,683.4,-131.7,29.5,17.5,17
2018-12-10 01:06:47.6525,172.8,29.8,17.25,17.25,-179.9,19.93,65,-90370,-90320,0,17.5,17
2018-12-10 01:06:47.9025,172.8,29.8,17.25,17.25,-180,19.92,51,3.49,3.48,0,17.5,17
2018-12-10 01:06:48.1525,172.8,29.5,17.25,17.07,-180,19.92,63,50,50,0,17.5,17
2018-12-10 01:06:48.4024,172.8,29.5,17.25,17.07,-180,19.89,67,41.9,40.9,0,17.5,17
2018-12-10 01:06:48.6524,172.8,29.5,17.25,17.07,-180,19.95,52,3.49,3.48,0,17.5,17
2018-12-10 01:06:48.9024,172.8,29.5,17.25,17.07,-180,19.93,6,-90390,41.9,3.5,17.5,17
2018-12-10 01:06:49.1524,172.8,29.5,17.25,17.07,-180,19.92,7,-90340,40.9,3.5,17.5,17
2018-12-10 01:06:49.4024,172.8,29.2,17.25,16.9,-180,19.93,1,683,-132.5,29.5,17.5,17
2018-12-10 01:06:49.6524,172.8,29.2,17.25,16.9,-180,19.92,2,682.9,-131.9,29.5,17.5,17
2018-12-10 01:06:49.9024,172.8,29.2,17.25,16.9,-180,19.93,61,682.6,677.8,0,17.5,17
2018-12-10 01:06:50.1524,172.8,29.2,17.25,16.9,-180,19.93,62,425,425,0,17.5,17
2018-12-10 01:06:50.4024,172.8,29.2,17.25,16.9,-180,19.92,64,131.1,132.3,0,17.5,17
2018-12-10 01:06:50.6524,172.8,29.2,17.25,16.9,-179.9,19.93,3,683,-132.5,28,17.5,17
2018-12-10 01:06:50.9025,172.8,29.2,17.25,16.9,-180,19.94,4,682.9,-131.9,27.5,17.5,17
2018-12-10 01:06:51.1525,172.8,29.2,17,16.9,-179.9,20.03,65,-90380,-90330,0,17.5,17
2018-12-10 01:06:51.4025,172.8,29.2,17,16.9,-179.9,19.96,66,390,390,0,17.5,17
2018-12-10 01:06:51.6525,172.8,29.2,17,16.9,-180,19.92,1,683,-132.5,29.5,17.5,17
2018-12-10 01:06:51.9025,172.8,29.2,17,16.9,-180,19.93,2,682.9,-131.9,29.5,17.5,17
2018-12-10 01:06:52.1525,172.8,29.2,17,16.9,-180,19.94,65,-90390,-90340,0,17.5,17
2018-12-10 01:06:52.4024,172.8,29.2,17,16.9,-179.9,19.92,51,3.49,3.47,0,17.5,17
2018-12-10 01:06:52.6524,172.8,29.2,17,16.9,-180,19.93,63,50,50,0,17.5,17
2018-12-10 01:06:52.9025,172.8,29.2,17,16.9,-180,19.93,67,41.9,40.9,0,17.5,17
2018-12-10 01:06:53.1525,172.8,29.2,17,16.9,-179.8,19.92,52,3.49,3.47,0,17.5,17
2018-12-10 01:06:53.4025,172.8,29.2,17,16.9,-180,19.93,6,-90400,41.9,3.5,17.5,17
2018-12-10 01:06:53.6525,172.8,29.2,17,16.9,-180,19.93,7,-90360,40.9,3.5,17.5,17
2018-12-10 01:06:53.9025,172.8,29.2,17,16.9,-180,19.92,1,683,-132.5,29.5,17.5,17
2018-12-10 01:06:54.1525,172.8,29.2,17,16.9,-180,19.93,2,682.9,-131.9,29.5,17.5,17
2018-12-10 01:06:54.4025,172.8,29.2,16.75,16.9,-179.9,19.92,61,682.4,677.6,0,17.5,17
2018-12-10 01:06:54.6525,172.8,29.2,16.75,16.9,-180,19.92,62,425,425,0,17.5,17
2018-12-10 01:06:54.9025,172.8,29.2,16.75,16.9,-180,19.93,64,131.1,132.4,0,17.5,17
2018-12-10 01:06:55.1525,172.8,29.2,16.75,16.9,-180,19.94,3,683,-132.5,28,17.5,17
2018-12-10 01:06:55.4025,172.8,29.1,16.75,16.84,-180.1,19.92,4,682.9,-131.9,27.5,17.5,17
2018-12-10 01:06:55.6525,172.8,29.1,16.75,16.84,-180.1,19.93,65,-90370,-90330,0,17.5,17
2018-12-10 01:06:55.9025,172.8,29.1,16.75,16.84,-180,19.93,66,390,390,0,17.5,17
2018-12-10 01:06:56.1525,172.8,29.1,16.75,16.84,-180.1,19.93,1,683,-132.5,29.5,17.5,17
2018-12-10 01:06:56.4025,172.8,29,16.75,16.78,-180,19.93,2,682.8,-131.9,29.5,17,16.5
2018-12-10 01:06:56.6525,172.8,29,16.75,16.78,-179.9,19.93,65,-90370,-90320,0,17,16.5
2018-12-10 01:06:56.9025,172.8,29,16.75,16.78,-179.8,19.93,51,3.49,3.47,0,17,16.5
2018-12-10 01:06:57.1525,172.8,28.8,16.75,16.67,-180,19.92,63,50,50,0,17,16.5
2018-12-10 01:06:57.4026,172.8,28.8,16.75,16.67,-179.9,19.94,67,41.9,40.9,0,17,16.5
2018-12-10 01:06:57.6526,172.8,28.8,16.75,16.67,-180,19.92,52,3.49,3.47,0,17,16.5
2018-12-10 01:06:57.9026,172.8,28.8,16.75,16.67,-180.1,19.93,6,-90390,41.9,3.5,17,16.5
2018-12-10 01:06:58.1526,172.8,28.8,16.75,16.67,-179.9,19.93,7,-90330,40.9,3.5,17,16.5
2018-12-10 01:06:58.4026,172.8,28.8,16.75,16.67,-179.9,19.92,1,682.7,-132.8,29.5,17,16.5
2018-12-10 01:06:58.6525,172.8,28.8,16.75,16.67,-179.9,19.91,2,682.8,-131.9,29.5,17,16.5
2018-12-10 01:06:58.9025,172.8,28.8,16.75,16.67,-179.9,19.93,61,682.2,677.3,0,17,16.5
2018-12-10 01:06:59.1525,172.8,28.8,16.75,16.67,-180,19.93,62,425,425,0,17,16.5
