Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:06:59.4026,172.8,28.8,16.75,16.67,-180.1,19.92,64,131.2,132.5,0,17,16.5
2018-12-10 01:06:59.6526,172.8,28.8,16.75,16.67,-180,19.97,3,682.7,-132.8,28,17,16.5
2018-12-10 01:06:59.9026,172.8,28.8,16.75,16.67,-180,19.92,4,682.8,-131.9,27.5,17,16.5
2018-12-10 01:07:00.1526,172.8,28.8,16.75,16.67,-179.9,19.92,65,-90400,-90350,0,17,16.5
2018-12-10 01:07:00.4025,172.8,28.8,16.75,16.67,-179.9,19.93,66,380,380,0,17,16.5
2018-12-10 01:07:00.6525,172.8,28.8,16.75,16.67,-180,19.93,1,682.7,-132.8,29.5,17,16.5
2018-12-10 01:07:00.9025,172.8,28.8,16.75,16.67,-179.9,19.93,2,682.8,-131.9,29.5,17,16.5
2018-12-10 01:07:01.1525,172.8,28.8,16.75,16.67,-180,19.92,65,-90390,-90340,0,17,16.5
2018-12-10 01:07:01.4025,172.8,28.8,16.75,16.67,-180,19.92,51,3.49,3.47,0,17,16.5
2018-12-10 01:07:01.6526,172.8,28.8,16.75,16.67,-179.9,19.92,63,50,50,0,17,16.5
2018-12-10 01:07:01.9026,172.8,28.8,16.75,16.67,-179.9,19.92,67,41.9,40.9,0,17,16.5
2018-12-10 01:07:02.1526,172.8,28.7,16.75,16.61,-179.9,19.97,52,3.49,3.47,0,17,16.5
2018-12-10 01:07:02.4026,172.8,28.7,16.75,16.61,-180,19.92,6,-90390,41.9,3.5,17,16.5
2018-12-10 01:07:02.6526,172.8,28.7,16.75,16.61,-180,19.93,7,-90340,40.9,3.5,17,16.5
2018-12-10 01:07:02.9026,172.8,28.7,16.75,16.61,-180,19.93,1,682.7,-132.8,29.5,17,16.5
2018-12-10 01:07:03.1526,172.8,28.7,16.75,16.61,-180,19.92,2,682.8,-131.9,29.5,17,16.5
2018-12-10 01:07:03.4026,172.8,28.7,16.75,16.61,-179.9,19.93,61,681.9,677.1,0,17,16.5
2018-12-10 01:07:03.6526,172.8,28.7,16.75,16.61,-179.9,19.92,62,425,425,0,17,16.5
2018-12-10 01:07:03.9026,172.8,28.7,16.75,16.61,-180,19.93,64,131.1,132.4,0,17,16.5
2018-12-10 01:07:04.1526,172.8,28.7,16.75,16.61,-180.1,19.93,3,682.2,-132.8,28,17,16.5
2018-12-10 01:07:04.4026,172.8,28.6,16.75,16.55,-179.9,19.92,4,682.3,-132.1,27.5,17,16.5
2018-12-10 01:07:04.6526,172.8,28.6,16.75,16.55,-179.8,19.93,65,-90400,-90350,0,17,16.5
2018-12-10 01:07:04.9026,172.8,28.6,16.75,16.55,-179.9,19.92,66,370,360,0,17,16.5
2018-12-10 01:07:05.1526,172.8,28.6,16.75,16.55,-179.9,19.93,1,682.2,-132.8,29.5,17,16.5
2018-12-10 01:07:05.4026,172.8,28.4,16.75,16.44,-180,19.89,2,682.3,-132.1,29.5,17,16.5
2018-12-10 01:07:05.6526,172.8,28.4,16.75,16.44,-180,19.92,65,-90410,-90360,0,17,16.5
2018-12-10 01:07:05.9026,172.8,28.4,16.75,16.44,-180,19.88,51,3.49,3.47,0,17,16.5
2018-12-10 01:07:06.1526,172.8,28.4,16.5,16.44,-180,19.93,63,50,50,0,17,16.5
2018-12-10 01:07:06.4026,172.8,28.4,16.5,16.44,-180.1,19.93,67,41.9,40.9,0,17,16.5
2018-12-10 01:07:06.6526,172.8,28.4,16.5,16.44,-180.1,19.92,52,3.49,3.47,0,17,16.5
2018-12-10 01:07:06.9026,172.8,28.4,16.5,16.44,-180,19.93,6,-90400,41.9,3.5,17,16.5
2018-12-10 01:07:07.1526,172.8,28.4,16.5,16.44,-180.1,19.93,7,-90350,40.9,3.5,17,16.5
2018-12-10 01:07:07.4026,172.8,28.4,16.5,16.44,-180,19.92,1,682.2,-132.8,29.5,17,16.5
2018-12-10 01:07:07.6526,172.8,28.4,16.5,16.44,-180,19.93,2,682.3,-132.1,29.5,17,16.5
2018-12-10 01:07:07.9026,172.8,28.4,16.5,16.44,-179.9,19.93,61,681.7,676.9,0,17,16.5
2018-12-10 01:07:08.1526,172.8,28.4,16.5,16.44,-180,20.04,62,425,425,0,17,16.5
2018-12-10 01:07:08.4027,172.8,28.4,16.5,16.44,-180,19.92,64,131,132.3,0,17,16.5
2018-12-10 01:07:08.6527,172.8,28.4,16.5,16.44,-180,19.94,3,682.2,-132.8,28,17,16.5
2018-12-10 01:07:08.9027,172.8,28.4,16.5,16.44,-179.9,19.93,4,682.3,-132.1,27.5,17,16.5
2018-12-10 01:07:09.1528,172.8,28.3,16.5,16.38,-180,19.92,65,-90370,-90330,0,17,16.5
2018-12-10 01:07:09.4027,172.8,28.3,16.5,16.38,-179.9,19.92,66,380,380,0,17,16.5
2018-12-10 01:07:09.6527,172.8,28.3,16.5,16.38,-180,19.94,1,682.2,-132.8,29.5,17,16.5
2018-12-10 01:07:09.9027,172.8,28.3,16.5,16.38,-179.9,19.93,2,682.3,-132.1,29.5,17,16.5
2018-12-10 01:07:10.1526,172.8,28.3,16.5,16.38,-179.9,19.93,65,-90370,-90330,0,17,16.5
2018-12-10 01:07:10.4026,172.8,28.3,16.5,16.38,-179.9,19.93,51,3.49,3.47,0,17,16.5
2018-12-10 01:07:10.6527,172.8,28.3,16.5,16.38,-180,19.92,63,50,50,0,16.5,16.5
2018-12-10 01:07:10.9027,172.8,28.3,16.5,16.38,-180,19.89,67,41.9,40.9,0,16.5,16.5
2018-12-10 01:07:11.1527,172.8,28.3,16.5,16.38,-180.1,19.94,52,3.49,3.47,0,16.5,16.5
2018-12-10 01:07:11.4027,172.8,28.2,16.25,16.32,-180.1,19.92,6,-90380,41.9,3.5,16.5,16.5
2018-12-10 01:07:11.6527,172.8,28.2,16.25,16.32,-179.9,19.92,7,-90350,40.8,3.5,16.5,16.5
2018-12-10 01:07:11.9027,172.8,28.2,16.25,16.32,-180,19.92,1,681.9,-132.8,29.5,16.5,16.5
2018-12-10 01:07:12.1528,172.8,28.1,16.25,16.26,-179.9,19.91,2,682,-132.1,29.5,16.5,16.5
2018-12-10 01:07:12.4027,172.8,28.1,16.25,16.26,-179.8,19.93,61,681.7,676.7,0,16.5,16.5
2018-12-10 01:07:12.6527,172.8,28.1,16.25,16.26,-180,19.93,62,425,425,0,16.5,16.5
2018-12-10 01:07:12.9027,172.8,28.1,16.25,16.26,-180,19.92,64,131.1,132.4,0,16.5,16.5
2018-12-10 01:07:13.1527,172.8,28.1,16.25,16.26,-180,19.93,3,681.9,-132.8,28,16.5,16.5
2018-12-10 01:07:13.4027,172.8,28.1,16.25,16.26,-180,19.89,4,682,-132.1,27.5,16.5,16.5
2018-12-10 01:07:13.6527,172.8,28.1,16.25,16.26,-179.9,19.92,65,-90370,-90330,0,16.5,16.5
2018-12-10 01:07:13.9027,172.8,28.1,16.25,16.26,-179.9,19.92,66,380,380,0,16.5,16.5
2018-12-10 01:07:14.1527,172.8,28.1,16.25,16.26,-180,19.94,1,681.9,-132.8,29.5,16.5,16.5
2018-12-10 01:07:14.4027,172.8,28.1,16.25,16.26,-180,19.92,2,682,-132.1,29.5,16.5,16.5
2018-12-10 01:07:14.6527,172.8,28.1,16.25,16.26,-180,19.93,65,-90390,-90340,0,16.5,16.5
2018-12-10 01:07:14.9027,172.8,28.1,16.25,16.26,-179.9,19.93,51,3.49,3.47,0,16.5,16.5
2018-12-10 01:07:15.1527,172.8,28.1,16.25,16.26,-180,19.93,63,50,50,0,16.5,16.5
2018-12-10 01:07:15.4027,172.8,28.1,16.25,16.26,-180.1,19.93,67,41.9,40.9,0,16.5,16.5
2018-12-10 01:07:15.6527,172.8,28.1,16.25,16.26,-179.9,19.93,52,3.49,3.47,0,16.5,16.5
2018-12-10 01:07:15.9027,172.8,28.1,16.25,16.26,-180,19.93,6,-90380,41.9,3.5,16.5,16.5
2018-12-10 01:07:16.1527,172.8,28.1,16.25,16.26,-179.9,19.9,7,-90340,40.8,3.5,16.5,16.5
2018-12-10 01:07:16.4027,172.8,28,16.25,16.2,-179.9,19.92,1,681.9,-132.8,29.5,16.5,16.5
2018-12-10 01:07:16.6527,172.8,28,16.25,16.2,-179.9,19.93,2,682,-132.1,29.5,16.5,16.5
2018-12-10 01:07:16.9027,172.8,28,16.25,16.2,-180,19.92,61,681.4,676.5,0,16.5,16.5
2018-12-10 01:07:17.1527,172.8,28,16.25,16.2,-179.9,19.94,62,425,425,0,16.5,16.5
2018-12-10 01:07:17.4027,172.8,28,16.25,16.2,-180,19.92,64,131.3,132.6,0,16.5,16.5
2018-12-10 01:07:17.6527,172.8,28,16.25,16.2,-180,19.93,3,681.9,-132.8,28,16.5,16.5
2018-12-10 01:07:17.9027,172.8,28,16.25,16.2,-179.9,19.93,4,682,-132.1,27.5,16.5,16.5
2018-12-10 01:07:18.1527,172.8,28,16.25,16.2,-180,19.92,65,-90390,-90340,0,16.5,16
2018-12-10 01:07:18.4027,172.8,28,16.25,16.2,-180,19.93,66,380,370,0,16.5,16
2018-12-10 01:07:18.6528,172.8,28,16.25,16.2,-180,19.93,1,681.7,-132.8,30,16.5,16
2018-12-10 01:07:18.9028,172.8,28,16.25,16.2,-180,19.94,2,681.7,-132.1,29.5,16.5,16
2018-12-10 01:07:19.1528,172.8,28,16.25,16.2,-180,19.92,65,-90400,-90350,0,16.5,16
2018-12-10 01:07:19.4028,172.8,28,16.25,16.2,-180,19.94,51,3.48,3.47,0,16.5,16
2018-12-10 01:07:19.6528,172.8,28,16.25,16.2,-180,19.93,63,50,50,0,16.5,16
2018-12-10 01:07:19.9028,172.8,28,16.25,16.2,-180,19.92,67,41.9,40.8,0,16.5,16
2018-12-10 01:07:20.1528,172.8,28,16.25,16.2,-180,19.92,52,3.48,3.47,0,16.5,16
2018-12-10 01:07:20.4028,172.8,27.8,16.25,16.09,-180,19.93,6,-90380,41.9,3.5,16.5,16
2018-12-10 01:07:20.6528,172.8,27.8,16.25,16.09,-179.9,19.93,7,-90330,40.8,3.5,16.5,16
2018-12-10 01:07:20.9028,172.8,27.8,16.25,16.09,-179.9,19.92,1,681.7,-132.8,30,16.5,16
2018-12-10 01:07:21.1528,172.8,27.8,16,16.09,-180,19.92,2,681.7,-132.1,29.5,16.5,16
2018-12-10 01:07:21.4028,172.8,27.8,16,16.09,-179.9,19.93,61,681.3,676.4,0,16.5,16
2018-12-10 01:07:21.6528,172.8,27.8,16,16.09,-180,19.88,62,425,425,0,16.5,16
2018-12-10 01:07:21.9028,172.8,27.8,16,16.09,-180,19.93,64,131.1,132.3,0,16.5,16
2018-12-10 01:07:22.1528,172.8,27.8,16,16.09,-180,19.93,3,681.7,-132.8,28,16.5,16
2018-12-10 01:07:22.4028,172.8,27.8,16,16.09,-180,19.93,4,681.7,-132.1,27.5,16.5,16
2018-12-10 01:07:22.6529,172.8,27.8,16,16.09,-180,19.93,65,-90380,-90340,0,16.5,16
2018-12-10 01:07:22.9028,172.8,27.8,16,16.09,-179.9,19.93,66,380,380,0,16.5,16
2018-12-10 01:07:23.1528,172.8,27.8,16,16.09,-179.9,19.93,1,681.7,-132.8,30,16.5,16
2018-12-10 01:07:23.4028,172.8,27.6,16,15.97,-180,19.93,2,681.7,-132.1,29.5,16.5,16
2018-12-10 01:07:23.6528,172.8,27.6,16,15.97,-179.9,19.92,65,-90390,-90340,0,16.5,16
2018-12-10 01:07:23.9028,172.8,27.6,16,15.97,-180,19.92,51,3.48,3.47,0,16.5,16
2018-12-10 01:07:24.1529,172.8,27.6,16,15.97,-179.9,19.92,63,50,50,0,16.5,16
2018-12-10 01:07:24.4029,172.8,27.6,16,15.97,-179.9,19.9,67,41.9,40.8,0,16.5,16
2018-12-10 01:07:24.6530,172.8,27.6,16,15.97,-179.9,19.94,52,3.48,3.47,0,16.5,16
2018-12-10 01:07:24.9029,172.8,27.6,16,15.97,-179.9,19.93,6,-90390,41.9,3.5,16.5,16
2018-12-10 01:07:25.1529,172.8,27.6,16,15.97,-180.1,19.93,7,-90340,40.8,3.5,16,16
2018-12-10 01:07:25.4029,172.8,27.6,16,15.97,-180,19.92,1,681.5,-133,30,16,16
2018-12-10 01:07:25.6528,172.8,27.6,16,15.97,-180,19.93,2,681.4,-132.2,29.5,16,16
2018-12-10 01:07:25.9028,172.8,27.6,16,15.97,-180,19.92,61,681,676.3,0,16,16
2018-12-10 01:07:26.1528,172.8,27.6,16,15.97,-180,19.93,62,425,425,0,16,16
2018-12-10 01:07:26.4028,172.8,27.6,16,15.97,-179.9,19.93,64,131,132.3,0,16,16
2018-12-10 01:07:26.6527,172.8,27.6,16,15.97,-179.9,19.93,3,681.5,-133,28,16,16
2018-12-10 01:07:26.9028,172.8,27.6,16,15.97,-179.9,19.93,4,681.4,-132.2,27.5,16,16
2018-12-10 01:07:27.1528,172.8,27.5,16,15.91,-180.1,19.94,65,-90380,-90350,0,16,16
2018-12-10 01:07:27.4028,172.8,27.5,16,15.91,-180.1,19.91,66,390,380,0,16,16
2018-12-10 01:07:27.6529,172.8,27.5,16,15.91,-180,19.93,1,681.5,-133,30,16,16
2018-12-10 01:07:27.9029,172.8,27.5,16,15.91,-179.9,19.94,2,681.4,-132.2,29.5,16,16
2018-12-10 01:07:28.1529,172.8,27.5,16,15.91,-179.9,19.92,65,-90360,-90340,0,16,16
2018-12-10 01:07:28.4029,172.8,27.3,15.75,15.8,-180,19.93,51,3.48,3.47,0,16,16
2018-12-10 01:07:28.6529,172.8,27.3,15.75,15.8,-180,19.93,63,50,50,0,16,16
2018-12-10 01:07:28.9029,172.8,27.3,15.75,15.8,-180,19.93,67,41.9,40.8,0,16,16
2018-12-10 01:07:29.1529,172.8,27.3,15.75,15.8,-180,19.94,52,3.48,3.46,0,16,16
2018-12-10 01:07:29.4029,172.8,27.2,15.75,15.74,-179.9,19.93,6,-90360,41.9,3.5,16,16
2018-12-10 01:07:29.6529,172.8,27.2,15.75,15.74,-180,19.92,7,-90340,40.8,3.5,16,16
2018-12-10 01:07:29.9029,172.8,27.2,15.75,15.74,-179.9,19.95,1,681.5,-133,30,16,16
2018-12-10 01:07:30.1528,172.8,27.2,15.75,15.74,-179.9,19.93,2,681.4,-132.2,29.5,16,16
2018-12-10 01:07:30.4028,172.8,27.1,15.75,15.68,-180,19.93,61,680.9,676,0,16,16
2018-12-10 01:07:30.6527,172.8,27.1,15.75,15.68,-180,19.94,62,425,425,0,16,16
2018-12-10 01:07:30.9027,172.8,27.1,15.75,15.68,-180,19.93,64,131.2,132.5,0,16,16
2018-12-10 01:07:31.1528,172.8,27.1,15.75,15.68,-179.9,19.92,3,681.5,-133,28,16,16
2018-12-10 01:07:31.4028,172.8,27.1,15.75,15.68,-179.9,19.93,4,681.4,-132.2,27.5,16,16
2018-12-10 01:07:31.6528,172.8,27.1,15.75,15.68,-179.9,19.92,65,-90370,-90340,0,16,16
2018-12-10 01:07:31.9029,172.8,27.1,15.75,15.68,-180,19.93,66,380,380,0,16,16
2018-12-10 01:07:32.1529,172.8,27.1,15.75,15.68,-180,19.94,1,681.5,-133,30,16,16
2018-12-10 01:07:32.4029,172.8,27.1,15.75,15.68,-180,19.91,2,681.4,-132.2,29.5,16,16
2018-12-10 01:07:32.6529,172.8,27.1,15.75,15.68,-180.1,19.92,65,-90370,-90330,0,16,15.5
2018-12-10 01:07:32.9029,172.8,27.1,15.75,15.68,-179.9,20.02,51,3.48,3.46,0,16,15.5
2018-12-10 01:07:33.1529,172.8,27.1,15.75,15.68,-179.9,19.91,63,50,50,0,16,15.5
2018-12-10 01:07:33.4029,172.8,27.1,15.75,15.68,-179.9,19.93,67,41.9,40.8,0,16,15.5
2018-12-10 01:07:33.6529,172.8,27.1,15.75,15.68,-179.9,19.93,52,3.48,3.46,0,16,15.5
2018-12-10 01:07:33.9030,172.8,27.1,15.75,15.68,-180,19.92,6,-90380,41.9,3.5,16,15.5
2018-12-10 01:07:34.1530,172.8,27.1,15.75,15.68,-179.9,19.92,7,-90330,40.8,3.5,16,15.5
2018-12-10 01:07:34.4029,172.8,27.1,15.75,15.68,-180,19.93,1,681.1,-133,30,16,15.5
2018-12-10 01:07:34.6529,172.8,27.1,15.75,15.68,-180,19.93,2,681.2,-132.2,29.5,16,15.5
2018-12-10 01:07:34.9029,172.8,27.1,15.75,15.68,-180,19.93,61,680.7,675.8,0,16,15.5
2018-12-10 01:07:35.1529,172.8,27.1,15.75,15.68,-180,19.92,62,425,425,0,16,15.5
2018-12-10 01:07:35.4029,172.8,26.9,15.75,15.57,-180,19.93,64,131.2,132.5,0,16,15.5
2018-12-10 01:07:35.6529,172.8,26.9,15.75,15.57,-180,19.93,3,681.1,-133,28,16,15.5
2018-12-10 01:07:35.9029,172.8,26.9,15.75,15.57,-180,19.92,4,681.2,-132.2,27.5,16,15.5
2018-12-10 01:07:36.1529,172.8,26.9,15.5,15.57,-180,19.91,65,-90370,-90320,0,16,15.5
2018-12-10 01:07:36.4030,172.8,26.9,15.5,15.57,-179.9,19.92,66,390,390,0,16,15.5
2018-12-10 01:07:36.6530,172.8,26.9,15.5,15.57,-180,19.93,1,681.1,-133,30,16,15.5
2018-12-10 01:07:36.9030,172.8,26.9,15.5,15.57,-179.9,19.93,2,681.2,-132.2,29.5,16,15.5
2018-12-10 01:07:37.1530,172.8,26.9,15.5,15.57,-179.9,19.92,65,-90370,-90320,0,16,15.5
2018-12-10 01:07:37.4030,172.8,26.7,15.5,15.45,-179.9,19.93,51,3.48,3.46,0,16,15.5
2018-12-10 01:07:37.6530,172.8,26.7,15.5,15.45,-180,19.92,63,50,50,0,16,15.5
2018-12-10 01:07:37.9030,172.8,26.7,15.5,15.45,-180,19.93,67,41.8,40.8,0,16,15.5
2018-12-10 01:07:38.1530,172.8,26.7,15.5,15.45,-179.9,19.92,52,3.48,3.46,0,16,15.5
2018-12-10 01:07:38.4030,172.8,26.7,15.5,15.45,-179.9,19.92,6,-90380,41.8,3.5,16,15.5
2018-12-10 01:07:38.6530,172.8,26.7,15.5,15.45,-180,19.91,7,-90330,40.8,3.5,16,15.5
2018-12-10 01:07:38.9030,172.8,26.7,15.5,15.45,-180,19.94,1,681.1,-133,30,16,15.5
2018-12-10 01:07:39.1530,172.8,26.7,15.5,15.45,-180,19.93,2,681.2,-132.2,29.5,16,15.5
2018-12-10 01:07:39.4030,172.8,26.7,15.5,15.45,-180,19.92,61,680.5,675.7,0,16,15.5
2018-12-10 01:07:39.6530,172.8,26.7,15.5,15.45,-179.9,19.93,62,425,425,0,16,15.5
2018-12-10 01:07:39.9030,172.8,26.7,15.5,15.45,-180,19.93,64,131.3,132.6,0,15.5,15.5
2018-12-10 01:07:40.1530,172.8,26.7,15.5,15.45,-179.9,20.01,3,680.8,-133,28,15.5,15.5
2018-12-10 01:07:40.4030,172.8,26.7,15.5,15.45,-180,19.93,4,680.8,-132.2,27.5,15.5,15.5
2018-12-10 01:07:40.6530,172.8,26.7,15.5,15.45,-180,19.92,65,-90380,-90350,0,15.5,15.5
2018-12-10 01:07:40.9030,172.8,26.7,15.5,15.45,-180,19.93,66,390,380,0,15.5,15.5
2018-12-10 01:07:41.1530,172.8,26.7,15.5,15.45,-180,19.93,1,680.8,-133,30,15.5,15.5
2018-12-10 01:07:41.4030,172.8,26.7,15.5,15.45,-180,19.93,2,680.8,-132.2,29.5,15.5,15.5
2018-12-10 01:07:41.6530,172.8,26.7,15.5,15.45,-180,19.92,65,-90350,-90330,0,15.5,15.5
2018-12-10 01:07:41.9030,172.8,26.7,15.5,15.45,-180,19.92,51,3.48,3.46,0,15.5,15.5
2018-12-10 01:07:42.1530,172.8,26.7,15.5,15.45,-180,19.94,63,50,50,0,15.5,15.5
2018-12-10 01:07:42.4031,172.8,26.7,15.5,15.45,-180,19.92,67,41.8,40.8,0,15.5,15.5
2018-12-10 01:07:42.6531,172.8,26.7,15.5,15.45,-180,19.93,52,3.48,3.46,0,15.5,15.5
2018-12-10 01:07:42.9031,172.8,26.7,15.5,15.45,-180,19.92,6,-90360,41.8,3.5,15.5,15.5
2018-12-10 01:07:43.1531,172.8,26.7,15.5,15.45,-179.9,19.93,7,-90330,40.8,3.5,15.5,15.5
2018-12-10 01:07:43.4031,172.8,26.5,15.5,15.34,-179.9,19.93,1,680.8,-133,30,15.5,15.5
2018-12-10 01:07:43.6531,172.8,26.5,15.5,15.34,-179.9,19.93,2,680.8,-132.2,29.5,15.5,15.5
2018-12-10 01:07:43.9031,172.8,26.5,15.5,15.34,-180,19.93,61,680.2,675.5,0,15.5,15.5
2018-12-10 01:07:44.1531,172.8,26.4,15.5,15.28,-180,19.94,62,425,425,0,15.5,15.5
2018-12-10 01:07:44.4031,172.8,26.4,15.5,15.28,-179.9,19.93,64,131.2,132.5,0,15.5,15.5
2018-12-10 01:07:44.6531,172.8,26.4,15.5,15.28,-180,19.93,3,680.8,-133,28,15.5,15.5
2018-12-10 01:07:44.9031,172.8,26.4,15.5,15.28,-180,19.92,4,680.8,-132.2,27.5,15.5,15.5
2018-12-10 01:07:45.1531,172.8,26.3,15.5,15.22,-180,19.92,65,-90360,-90340,0,15.5,15.5
2018-12-10 01:07:45.4030,172.8,26.3,15.5,15.22,-179.9,19.94,66,380,380,0,15.5,15.5
2018-12-10 01:07:45.6531,172.8,26.3,15.5,15.22,-179.9,19.93,1,680.8,-133,30,15.5,15.5
2018-12-10 01:07:45.9031,172.8,26.3,15.5,15.22,-180.1,19.93,2,680.8,-132.2,29.5,15.5,15.5
2018-12-10 01:07:46.1531,172.8,26.3,15.5,15.22,-180,19.93,65,-90360,-90340,0,15.5,15.5
2018-12-10 01:07:46.4031,172.8,26.3,15.25,15.22,-180,19.93,51,3.48,3.46,0,15.5,15.5
2018-12-10 01:07:46.6531,172.8,26.3,15.25,15.22,-180,19.94,63,50,50,0,15.5,15.5
2018-12-10 01:07:46.9031,172.8,26.3,15.25,15.22,-179.9,19.98,67,41.8,40.8,0,15.5,15.5
2018-12-10 01:07:47.1530,172.8,26.3,15.25,15.22,-180,19.93,52,3.48,3.46,0,15.5,15
2018-12-10 01:07:47.4030,172.8,26.3,15.25,15.22,-180,19.92,6,-90360,41.8,3.5,15.5,15
2018-12-10 01:07:47.6530,172.8,26.3,15.25,15.22,-179.9,19.92,7,-90350,40.8,3.5,15.5,15
2018-12-10 01:07:47.9030,172.8,26.3,15.25,15.22,-179.9,19.92,1,680.5,-133.1,30,15.5,15
2018-12-10 01:07:48.1530,172.8,26.3,15.25,15.22,-180,19.93,2,680.5,-132.3,29.5,15.5,15
2018-12-10 01:07:48.4030,172.8,26.3,15.25,15.22,-179.9,19.92,61,680,675.2,0,15.5,15
2018-12-10 01:07:48.6531,172.8,26.3,15.25,15.22,-179.9,19.92,62,425,425,0,15.5,15
2018-12-10 01:07:48.9031,172.8,26.3,15.25,15.22,-180,19.94,64,131,132.3,0,15.5,15
2018-12-10 01:07:49.1531,172.8,26.3,15.25,15.22,-179.9,19.92,3,680.5,-133.1,28,15.5,15
2018-12-10 01:07:49.4031,172.8,26.3,15.25,15.22,-179.9,19.92,4,680.5,-132.3,27.5,15.5,15
2018-12-10 01:07:49.6531,172.8,26.3,15.25,15.22,-180.1,19.99,65,-90380,-90350,0,15.5,15
2018-12-10 01:07:49.9031,172.8,26.3,15.25,15.22,-180.1,19.93,66,380,370,0,15.5,15
2018-12-10 01:07:50.1531,172.8,26.3,15.25,15.22,-179.9,19.92,1,680.5,-133.1,30,15.5,15
2018-12-10 01:07:50.4031,172.8,26.3,15.25,15.22,-179.9,19.91,2,680.5,-132.3,29.5,15.5,15
2018-12-10 01:07:50.6531,172.8,26.3,15.25,15.22,-180,19.91,65,-90380,-90340,0,15.5,15
2018-12-10 01:07:50.9031,172.8,26.3,15.25,15.22,-180,19.92,51,3.48,3.46,0,15.5,15
2018-12-10 01:07:51.1531,172.8,26.1,15.25,15.1,-180,19.93,63,50,50,0,15.5,15
2018-12-10 01:07:51.4031,172.8,26,15.25,15.05,-180.1,20,67,41.8,40.8,0,15.5,15
2018-12-10 01:07:51.6531,172.8,26,15.25,15.05,-180,19.93,52,3.48,3.46,0,15.5,15
2018-12-10 01:07:51.9030,172.8,26,15.25,15.05,-179.9,19.92,6,-90360,41.8,3.5,15.5,15
2018-12-10 01:07:52.1530,172.8,26,15.25,15.05,-179.9,19.96,7,-90330,40.8,3.5,15.5,15
2018-12-10 01:07:52.4030,172.8,26,15,15.05,-180,19.91,1,680.5,-133.1,30,15.5,15
2018-12-10 01:07:52.6530,172.8,26,15,15.05,-180.1,19.92,2,680.5,-132.3,29.5,15.5,15
2018-12-10 01:07:52.9030,172.8,26,15,15.05,-180,19.92,61,679.9,675.1,0,15.5,15
2018-12-10 01:07:53.1531,172.8,26,15,15.05,-180,19.93,62,425,425,0,15.5,15
2018-12-10 01:07:53.4031,172.8,26,15,15.05,-180,19.93,64,131.1,132.4,0,15.5,15
2018-12-10 01:07:53.6531,172.8,26,15,15.05,-179.9,19.93,3,680.5,-133.1,28,15.5,15
2018-12-10 01:07:53.9031,172.8,26,15,15.05,-179.9,19.93,4,680.5,-132.3,27.5,15.5,15
2018-12-10 01:07:54.1530,172.8,26,15,15.05,-179.9,20.07,65,-90360,-90330,0,15.5,15
2018-12-10 01:07:54.4030,172.8,26,15,15.05,-179.9,19.91,66,380,380,0,15,15
2018-12-10 01:07:54.6530,172.8,26,15,15.05,-180,19.92,1,680.2,-133.1,30,15,15
2018-12-10 01:07:54.9030,172.8,26,15,15.05,-180,19.93,2,680.3,-132.3,30,15,15
2018-12-10 01:07:55.1531,172.8,26,15,15.05,-180,19.93,65,-90370,-90340,0,15,15
2018-12-10 01:07:55.4031,172.8,26,15,15.05,-180,19.92,51,3.48,3.46,0,15,15
2018-12-10 01:07:55.6531,172.8,26,15,15.05,-179.9,19.93,63,50,50,0,15,15
2018-12-10 01:07:55.9031,172.8,26,15,15.05,-180,19.92,67,41.8,40.8,0,15,15
2018-12-10 01:07:56.1531,172.8,26,15,15.05,-180,19.92,52,3.48,3.46,0,15,15
2018-12-10 01:07:56.4031,172.8,26,15,15.05,-179.9,19.91,6,-90360,41.8,3.5,15,15
2018-12-10 01:07:56.6531,172.8,26,15,15.05,-180,19.92,7,-90350,40.8,3.5,15,15
2018-12-10 01:07:56.9031,172.8,26,15,15.05,-180,19.92,1,680.2,-133.1,30,15,15
2018-12-10 01:07:57.1531,172.8,26,15,15.05,-180,19.91,2,680.3,-132.3,30,15,15
2018-12-10 01:07:57.4031,172.8,26,15,15.05,-180,19.93,61,679.7,674.9,0,15,15
2018-12-10 01:07:57.6532,172.8,26,15,15.05,-179.9,19.94,62,425,425,0,15,15
2018-12-10 01:07:57.9032,172.8,26,15,15.05,-180,19.92,64,131,132.3,0,15,15
2018-12-10 01:07:58.1532,172.8,26,15,15.05,-180,19.93,3,680.2,-133.1,28,15,15
2018-12-10 01:07:58.4032,172.8,25.8,15,14.93,-180,19.94,4,680.3,-132.3,28,15,15
2018-12-10 01:07:58.6532,172.8,25.8,15,14.93,-180,19.94,65,-90370,-90350,0,15,15
2018-12-10 01:07:58.9032,172.8,25.8,15,14.93,-179.8,19.92,66,380,380,0,15,15
2018-12-10 01:07:59.1532,172.8,25.6,15,14.81,-180,19.92,1,680.2,-133.1,30,15,15
2018-12-10 01:07:59.4032,172.8,25.6,15,14.81,-180,19.95,2,680.3,-132.3,30,15,15
2018-12-10 01:07:59.6532,172.8,25.6,15,14.81,-180,19.93,65,-90350,-90330,0,15,15
2018-12-10 01:07:59.9032,172.8,25.6,15,14.81,-179.9,19.93,51,3.48,3.46,0,15,15
2018-12-10 01:08:00.1532,172.8,25.6,15,14.81,-180,19.93,63,50,50,0,15,15
2018-12-10 01:08:00.4032,172.8,25.6,15,14.81,-180,19.92,67,41.8,40.8,0,15,15
2018-12-10 01:08:00.6531,172.8,25.6,15,14.81,-180,19.92,52,3.48,3.46,0,15,15
2018-12-10 01:08:00.9032,172.8,25.6,15,14.81,-179.9,19.94,6,-90370,41.8,3.5,15,15
2018-12-10 01:08:01.1532,172.8,25.6,15,14.81,-180,19.93,7,-90360,40.8,3.5,15,15
2018-12-10 01:08:01.4032,172.8,25.6,15,14.81,-179.9,19.94,1,680.2,-133.1,30,15,15
2018-12-10 01:08:01.6532,172.8,25.6,15,14.81,-180,19.9,2,679.8,-132.3,30,15,15
2018-12-10 01:08:01.9032,172.8,25.6,15,14.81,-180,19.92,61,679.6,674.7,0,15,15
2018-12-10 01:08:02.1532,172.8,25.6,15,14.81,-180,19.93,62,425,425,0,15,15
2018-12-10 01:08:02.4031,172.8,25.6,15,14.81,-179.9,19.93,64,131,132.3,0,15,15
2018-12-10 01:08:02.6531,172.8,25.6,15,14.81,-180,19.92,3,679.9,-133.2,28,15,15
2018-12-10 01:08:02.9031,172.8,25.6,15,14.81,-180,19.93,4,679.8,-132.3,28,15,15
2018-12-10 01:08:03.1531,172.8,25.6,15,14.81,-180,19.93,65,-90360,-90350,0,15,15
2018-12-10 01:08:03.4032,172.8,25.6,14.75,14.81,-180,19.93,66,370,370,0,15,15
2018-12-10 01:08:03.6532,172.8,25.6,14.75,14.81,-180,19.93,1,679.9,-133.2,30,15,15
2018-12-10 01:08:03.9032,172.8,25.6,14.75,14.81,-179.9,19.93,2,679.8,-132.3,30,15,15
2018-12-10 01:08:04.1532,172.8,25.6,14.75,14.81,-179.9,19.94,65,-90360,-90350,0,15,15
2018-12-10 01:08:04.4032,172.8,25.6,14.75,14.81,-179.9,19.93,51,3.48,3.46,0,15,15
2018-12-10 01:08:04.6532,172.8,25.6,14.75,14.81,-180,19.94,63,50,50,0,15,15
2018-12-10 01:08:04.9033,172.8,25.6,14.75,14.81,-180,19.92,67,41.8,40.8,0,15,15
2018-12-10 01:08:05.1533,172.8,25.6,14.75,14.81,-180,19.92,52,3.48,3.46,0,15,15
2018-12-10 01:08:05.4033,172.8,25.6,14.75,14.81,-180,19.92,6,-90370,41.8,3.5,15,15
2018-12-10 01:08:05.6532,172.8,25.6,14.75,14.81,-180,19.93,7,-90350,40.8,3.5,15,15
2018-12-10 01:08:05.9032,172.8,25.6,14.75,14.81,-179.9,19.92,1,679.9,-133.2,30,15,15
2018-12-10 01:08:06.1532,172.8,25.6,14.75,14.81,-179.9,19.93,2,679.8,-132.3,30,15,15
2018-12-10 01:08:06.4032,172.8,25.4,14.75,14.7,-180,19.93,61,679.3,674.5,0,15,15
2018-12-10 01:08:06.6532,172.8,25.4,14.75,14.7,-179.9,19.97,62,425,425,0,15,15
2018-12-10 01:08:06.9032,172.8,25.4,14.75,14.7,-179.9,19.87,64,131.3,132.6,0,15,15
2018-12-10 01:08:07.1532,172.8,25.4,14.75,14.7,-180,19.92,3,679.9,-133.2,28,15,15
2018-12-10 01:08:07.4032,172.8,25.2,14.5,14.58,-180,19.94,4,679.8,-132.3,28,15,15
2018-12-10 01:08:07.6533,172.8,25.2,14.5,14.58,-180,19.93,65,-90360,-90340,0,15,15
2018-12-10 01:08:07.9033,172.8,25.2,14.5,14.58,-180,19.9,66,380,370,0,15,15
2018-12-10 01:08:08.1533,172.8,25.2,14.5,14.58,-180,19.92,1,679.9,-133.2,30,15,15
2018-12-10 01:08:08.4033,172.8,25.2,14.5,14.58,-179.9,19.93,2,679.8,-132.3,30,15,15
2018-12-10 01:08:08.6533,172.8,25.2,14.5,14.58,-180,19.92,65,-90380,-90350,0,14.5,15
2018-12-10 01:08:08.9033,172.8,25.2,14.5,14.58,-179.9,19.89,51,3.48,3.46,0,14.5,14.5
2018-12-10 01:08:09.1533,172.8,25.1,14.5,14.53,-179.9,19.92,63,50,50,0,14.5,14.5
2018-12-10 01:08:09.4033,172.8,25.1,14.5,14.53,-179.9,19.93,67,41.8,40.8,0,14.5,14.5
2018-12-10 01:08:09.6533,172.8,25.1,14.5,14.53,-180,19.93,52,3.47,3.46,0,14.5,14.5
2018-12-10 01:08:09.9033,172.8,25.1,14.5,14.53,-180,19.94,6,-90370,41.8,3.5,14.5,14.5
2018-12-10 01:08:10.1533,172.8,25.1,14.5,14.53,-180,19.93,7,-90340,40.8,3.5,14.5,14.5
2018-12-10 01:08:10.4033,172.8,25.1,14.5,14.53,-179.9,19.92,1,679.5,-133.2,30,14.5,14.5
2018-12-10 01:08:10.6533,172.8,25.1,14.5,14.53,-180,19.93,2,679.6,-132.5,30,14.5,14.5
2018-12-10 01:08:10.9033,172.8,25.1,14.5,14.53,-180,19.92,61,679.1,674.2,0,14.5,14.5
2018-12-10 01:08:11.1533,172.8,25.1,14.5,14.53,-179.9,19.93,62,425,425,0,14.5,14.5
2018-12-10 01:08:11.4032,172.8,25.1,14.5,14.53,-180,19.92,64,131.4,132.7,0,14.5,14.5
2018-12-10 01:08:11.6532,172.8,25.1,14.5,14.53,-180,19.92,3,679.5,-133.2,28,14.5,14.5
2018-12-10 01:08:11.9032,172.8,25.1,14.5,14.53,-180,19.92,4,679.6,-132.5,28,14.5,14.5
2018-12-10 01:08:12.1532,172.8,25,14.5,14.47,-179.9,19.93,65,-90360,-90340,0,14.5,14.5
2018-12-10 01:08:12.4032,172.8,25,14.5,14.47,-180,19.93,66,370,370,0,14.5,14.5
2018-12-10 01:08:12.6533,172.8,25,14.5,14.47,-180,19.9,1,679.5,-133.2,30,14.5,14.5
2018-12-10 01:08:12.9033,172.8,25,14.5,14.47,-179.9,19.92,2,679.6,-132.5,30,14.5,14.5
2018-12-10 01:08:13.1534,172.8,25,14.5,14.47,-179.9,19.92,65,-90360,-90340,0,14.5,14.5
2018-12-10 01:08:13.4034,172.8,25,14.5,14.47,-179.9,19.92,51,3.48,3.46,0,14.5,14.5
2018-12-10 01:08:13.6534,172.8,25,14.5,14.47,-180,19.94,63,50,50,0,14.5,14.5
2018-12-10 01:08:13.9033,172.8,25,14.5,14.47,-180,19.92,67,41.8,40.8,0,14.5,14.5
2018-12-10 01:08:14.1533,172.8,25,14.5,14.47,-180,19.97,52,3.47,3.46,0,14.5,14.5
2018-12-10 01:08:14.4033,172.8,24.9,14.5,14.41,-180,19.93,6,-90360,41.8,3.5,14.5,14.5
2018-12-10 01:08:14.6533,172.8,24.9,14.5,14.41,-180,19.93,7,-90330,40.8,3.5,14.5,14.5
2018-12-10 01:08:14.9033,172.8,24.9,14.5,14.41,-179.9,19.93,1,679.5,-133.2,30,14.5,14.5
2018-12-10 01:08:15.1533,172.8,24.8,14.5,14.35,-180,19.92,2,679.6,-132.5,30,14.5,14.5
2018-12-10 01:08:15.4033,172.8,24.8,14.5,14.35,-180,19.93,61,679,674.1,0,14.5,14.5
2018-12-10 01:08:15.6533,172.8,24.8,14.5,14.35,-180,19.94,62,425,425,0,14.5,14.5
2018-12-10 01:08:15.9033,172.8,24.8,14.5,14.35,-180,19.94,64,131.3,132.6,0,14.5,14.5
2018-12-10 01:08:16.1533,172.8,24.8,14.5,14.35,-179.9,19.93,3,679.3,-133.4,28,14.5,14.5
2018-12-10 01:08:16.4032,172.8,24.8,14.5,14.35,-180,19.92,4,679.2,-132.7,28,14.5,14.5
2018-12-10 01:08:16.6533,172.8,24.8,14.5,14.35,-180,19.92,65,-90360,-90340,0,14.5,14.5
2018-12-10 01:08:16.9033,172.8,24.8,14.5,14.35,-180,19.92,66,370,370,0,14.5,14.5
2018-12-10 01:08:17.1533,172.8,24.8,14.5,14.35,-180,19.92,1,679.3,-133.4,30,14.5,14.5
2018-12-10 01:08:17.4033,172.8,24.7,14.5,14.29,-179.9,19.94,2,679.2,-132.7,30,14.5,14.5
2018-12-10 01:08:17.6533,172.8,24.7,14.5,14.29,-179.9,19.93,65,-90080,-90620,0,14.5,14.5
2018-12-10 01:08:17.9033,172.8,24.7,14.5,14.29,-179.9,19.92,51,3.47,3.46,0,14.5,14.5
2018-12-10 01:08:18.1534,172.8,24.7,14.5,14.29,-179.9,19.92,63,50,50,0,14.5,14.5
2018-12-10 01:08:18.4034,172.8,24.7,14.5,14.29,-180.1,19.92,67,41.8,40.8,0,14.5,14.5
2018-12-10 01:08:18.6534,172.8,24.7,14.5,14.29,-179.9,19.95,52,3.47,3.45,0,14.5,14.5
2018-12-10 01:08:18.9034,172.8,24.7,14.5,14.29,-180,19.93,6,-90380,41.8,3.5,14.5,14.5
2018-12-10 01:08:19.1534,172.8,24.7,14.5,14.29,-179.9,19.93,7,-90360,40.8,3.5,14.5,14.5
2018-12-10 01:08:19.4034,172.8,24.6,14.5,14.24,-179.9,19.91,1,679.3,-133.4,30,14.5,14.5
2018-12-10 01:08:19.6534,172.8,24.6,14.5,14.24,-180,19.92,2,679.2,-132.7,30,14.5,14.5
2018-12-10 01:08:19.9034,172.8,24.6,14.5,14.24,-180,19.93,61,678.8,673.9,0,14.5,14.5
2018-12-10 01:08:20.1534,172.8,24.6,14.5,14.24,-180,19.93,62,425,425,0,14.5,14.5
2018-12-10 01:08:20.4034,172.8,24.6,14.25,14.24,-180,19.91,64,131.5,132.9,0,14.5,14.5
2018-12-10 01:08:20.6534,172.8,24.6,14.25,14.24,-179.8,19.92,3,679.3,-133.4,28,14.5,14.5
2018-12-10 01:08:20.9034,172.8,24.6,14.25,14.24,-180,19.92,4,679.2,-132.7,28,14.5,14.5
2018-12-10 01:08:21.1534,172.8,24.6,14.25,14.24,-179.9,19.92,65,-90390,-90380,0,14.5,14.5
2018-12-10 01:08:21.4034,172.8,24.5,14.25,14.18,-179.9,19.92,66,350,350,0,14.5,14.5
2018-12-10 01:08:21.6534,172.8,24.5,14.25,14.18,-180,19.93,1,679.3,-133.4,30,14.5,14.5
2018-12-10 01:08:21.9033,172.8,24.5,14.25,14.18,-180,19.92,2,679.2,-132.7,30,14.5,14.5
2018-12-10 01:08:22.1533,172.8,24.5,14.25,14.18,-180,19.94,65,-90360,-90340,0,14.5,14.5
2018-12-10 01:08:22.4033,172.8,24.4,14,14.12,-179.9,19.93,51,3.47,3.46,0,14.5,14.5
2018-12-10 01:08:22.6533,172.8,24.4,14,14.12,-180,19.92,63,50,50,0,14.5,14.5
2018-12-10 01:08:22.9034,172.8,24.4,14,14.12,-180,19.94,67,41.8,40.8,0,14.5,14.5
2018-12-10 01:08:23.1534,172.8,24.4,14,14.12,-180,19.93,52,3.47,3.45,0,14.5,14.5
2018-12-10 01:08:23.4034,172.8,24.4,14,14.12,-180,19.93,6,-90340,41.8,3.5,14,14
2018-12-10 01:08:23.6534,172.8,24.4,14,14.12,-180,19.92,7,-90360,40.8,3.5,14,14
2018-12-10 01:08:23.9034,172.8,24.4,14,14.12,-180,19.93,1,679,-133.4,30,14,14
2018-12-10 01:08:24.1534,172.8,24.4,14,14.12,-180,19.93,2,678.9,-132.7,30,14,14
2018-12-10 01:08:24.4034,172.8,24.4,14,14.12,-180,19.92,61,678.6,673.7,0,14,14
2018-12-10 01:08:24.6534,172.8,24.4,14,14.12,-180,19.96,62,425,425,0,14,14
2018-12-10 01:08:24.9034,172.8,24.4,14,14.12,-179.9,19.93,64,131.5,132.9,0,14,14
2018-12-10 01:08:25.1534,172.8,24.4,14,14.12,-180,19.92,3,679,-133.4,28,14,14
2018-12-10 01:08:25.4034,172.8,24.3,14,14.06,-179.9,19.93,4,678.9,-132.7,28,14,14
2018-12-10 01:08:25.6534,172.8,24.3,14,14.06,-180,19.92,65,-90350,-90330,0,14,14
2018-12-10 01:08:25.9034,172.8,24.3,14,14.06,-179.9,19.92,66,350,350,0,14,14
2018-12-10 01:08:26.1535,172.8,24.2,14,14,-179.9,19.92,1,679,-133.4,30,14,14
2018-12-10 01:08:26.4035,172.8,24.2,14,14,-179.9,19.92,2,678.9,-132.7,30,14,14
2018-12-10 01:08:26.6535,172.8,24.2,14,14,-180,19.93,65,-90370,-90350,0,14,14
2018-12-10 01:08:26.9034,172.8,24.2,14,14,-180,19.92,51,3.47,3.45,0,14,14
2018-12-10 01:08:27.1534,172.8,24.2,14,14,-179.9,19.94,63,50,50,0,14,14
2018-12-10 01:08:27.4034,172.8,24.2,14,14,-180,19.93,67,41.8,40.8,0,14,14
2018-12-10 01:08:27.6535,172.8,24.2,14,14,-180,19.92,52,3.47,3.45,0,14,14
2018-12-10 01:08:27.9035,172.8,24.2,14,14,-180,19.93,6,-90350,41.8,3.5,14,14
2018-12-10 01:08:28.1535,172.8,24.2,14,14,-179.8,19.92,7,-90330,40.8,3.5,14,14
2018-12-10 01:08:28.4035,172.8,24.2,14,14,-180,19.93,1,679,-133.4,30,14,14
2018-12-10 01:08:28.6535,172.8,24.2,14,14,-180.1,19.93,2,678.9,-132.7,30,14,14
2018-12-10 01:08:28.9035,172.8,24.2,14,14,-180,19.93,61,678.2,673.5,0,14,14
2018-12-10 01:08:29.1534,172.8,24.2,14,14,-180,19.93,62,425,425,0,14,14
2018-12-10 01:08:29.4034,172.8,24.1,14,13.95,-179.9,19.93,64,131.4,132.7,0,14,14
2018-12-10 01:08:29.6534,172.8,24.1,14,13.95,-179.9,19.93,3,679,-133.4,28,14,14
2018-12-10 01:08:29.9034,172.8,24.1,14,13.95,-179.9,19.92,4,678.9,-132.7,28,14,14
2018-12-10 01:08:30.1534,172.8,24,14,13.89,-180,19.92,65,-90360,-90350,0,14,14
2018-12-10 01:08:30.4034,172.8,24,14,13.89,-180,19.92,66,350,350,0,14,14
2018-12-10 01:08:30.6534,172.8,24,14,13.89,-180,19.93,1,678.6,-133.4,30,14,14
2018-12-10 01:08:30.9034,172.8,24,14,13.89,-180,19.92,2,678.7,-132.7,30,14,14
2018-12-10 01:08:31.1534,172.8,24,14,13.89,-179.9,19.96,65,-90380,-90370,0,14,14
2018-12-10 01:08:31.4034,172.8,24,14,13.89,-179.9,19.93,51,3.47,3.45,0,14,14
2018-12-10 01:08:31.6534,172.8,24,14,13.89,-180.1,19.92,63,50,50,0,14,14
2018-12-10 01:08:31.9034,172.8,24,14,13.89,-180.1,19.92,67,41.8,40.8,0,14,14
2018-12-10 01:08:32.1535,172.8,24,14,13.89,-179.9,19.92,52,3.47,3.45,0,14,14
2018-12-10 01:08:32.4035,172.8,24,14,13.89,-180,19.93,6,-90340,41.8,3.4,14,14
2018-12-10 01:08:32.6535,172.8,24,14,13.89,-179.9,19.93,7,-90330,40.8,3.5,14,14
2018-12-10 01:08:32.9035,172.8,24,14,13.89,-179.9,19.94,1,678.6,-133.4,30,14,14
2018-12-10 01:08:33.1535,172.8,24,14,13.89,-180,19.93,2,678.7,-132.7,30,14,14
2018-12-10 01:08:33.4035,172.8,24,14,13.89,-180,19.95,61,678.2,673.3,0,14,14
2018-12-10 01:08:33.6536,172.8,24,14,13.89,-180,19.93,62,425,425,0,14,14
2018-12-10 01:08:33.9036,172.8,24,14,13.89,-179.9,19.93,64,131,132.4,0,14,14
2018-12-10 01:08:34.1536,172.8,24,14,13.89,-180,19.89,3,678.6,-133.4,28,14,14
2018-12-10 01:08:34.4036,172.8,24,14,13.89,-180,19.92,4,678.7,-132.7,28,14,14
2018-12-10 01:08:34.6536,172.8,24,14,13.89,-179.9,19.93,65,-90350,-90350,0,14,14
2018-12-10 01:08:34.9036,172.8,24,14,13.89,-180,19.93,66,370,370,0,14,14
2018-12-10 01:08:35.1536,172.8,24,14,13.89,-180,19.92,1,678.6,-133.4,30,14,14
2018-12-10 01:08:35.4036,172.8,24,14,13.89,-180,19.93,2,678.7,-132.7,30,14,14
2018-12-10 01:08:35.6536,172.8,24,14,13.89,-179.9,19.92,65,-90360,-90350,0,14,14
2018-12-10 01:08:35.9036,172.8,24,14,13.89,-179.9,19.93,51,3.47,3.45,0,14,14
2018-12-10 01:08:36.1536,172.8,23.8,14,13.77,-180,19.93,63,50,50,0,14,14
2018-12-10 01:08:36.4036,172.8,23.8,14,13.77,-180,19.96,67,41.8,40.8,0,14,14
2018-12-10 01:08:36.6536,172.8,23.8,14,13.77,-180,19.92,52,3.47,3.45,0,14,14
2018-12-10 01:08:36.9036,172.8,23.8,14,13.77,-179.9,19.92,6,-90350,41.8,3.4,14,14
2018-12-10 01:08:37.1536,172.8,23.8,14,13.77,-180,19.95,7,-90360,40.8,3.5,14,14
2018-12-10 01:08:37.4036,172.8,23.8,13.5,13.77,-180,19.93,1,678.6,-133.4,30,14,14
2018-12-10 01:08:37.6536,172.8,23.8,13.5,13.77,-179.9,19.92,2,678.7,-132.7,30,14,14
2018-12-10 01:08:37.9036,172.8,23.8,13.5,13.77,-180,19.93,61,678,673.1,0,13.5,13.5
2018-12-10 01:08:38.1536,172.8,23.6,13.5,13.66,-180,19.92,62,425,425,0,13.5,13.5
2018-12-10 01:08:38.4036,172.8,23.6,13.5,13.66,-180,19.91,64,131.2,132.6,0,13.5,13.5
2018-12-10 01:08:38.6536,172.8,23.6,13.5,13.66,-180,19.94,3,678.4,-133.5,28,13.5,13.5
2018-12-10 01:08:38.9036,172.8,23.6,13.5,13.66,-179.9,19.92,4,678.3,-132.8,28,13.5,13.5
2018-12-10 01:08:39.1536,172.8,23.6,13.5,13.66,-179.9,19.92,65,-90360,-90350,0,13.5,13.5
2018-12-10 01:08:39.4036,172.8,23.6,13.5,13.66,-180,19.92,66,370,370,0,13.5,13.5
2018-12-10 01:08:39.6536,172.8,23.6,13.5,13.66,-179.8,19.93,1,678.4,-133.5,30,13.5,13.5
2018-12-10 01:08:39.9036,172.8,23.6,13.5,13.66,-180,19.92,2,678.3,-132.8,30,13.5,13.5
2018-12-10 01:08:40.1536,172.8,23.6,13.5,13.66,-180,19.94,65,-90350,-90350,0,13.5,13.5
2018-12-10 01:08:40.4036,172.8,23.4,13.5,13.54,-179.9,19.93,51,3.47,3.45,0,13.5,13.5
2018-12-10 01:08:40.6536,172.8,23.4,13.5,13.54,-179.9,19.93,63,50,50,0,13.5,13.5
2018-12-10 01:08:40.9036,172.8,23.4,13.5,13.54,-180,19.93,67,41.8,40.8,0,13.5,13.5
2018-12-10 01:08:41.1536,172.8,23.4,13.5,13.54,-180,19.93,52,3.47,3.45,0,13.5,13.5
2018-12-10 01:08:41.4036,172.8,23.4,13.5,13.54,-180,19.92,6,-90350,41.8,3.4,13.5,13.5
2018-12-10 01:08:41.6536,172.8,23.4,13.5,13.54,-179.9,19.92,7,-90350,40.8,3.5,13.5,13.5
2018-12-10 01:08:41.9036,172.8,23.4,13.5,13.54,-180,19.92,1,678.4,-133.5,30,13.5,13.5
2018-12-10 01:08:42.1536,172.8,23.4,13.5,13.54,-180,19.92,2,678.3,-132.8,30,13.5,13.5
2018-12-10 01:08:42.4036,172.8,23.4,13.5,13.54,-180,19.93,61,677.6,672.9,0,13.5,13.5
2018-12-10 01:08:42.6536,172.8,23.4,13.5,13.54,-179.8,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:08:42.9036,172.8,23.4,13.5,13.54,-179.9,19.93,64,131,132.3,0,13.5,13.5
2018-12-10 01:08:43.1536,172.8,23.4,13.5,13.54,-179.9,19.89,3,678.4,-133.5,28,13.5,13.5
2018-12-10 01:08:43.4036,172.8,23.4,13.5,13.54,-180,19.92,4,678.3,-132.8,28,13.5,13.5
2018-12-10 01:08:43.6536,172.8,23.4,13.5,13.54,-180,19.93,65,-90340,-90340,0,13.5,13.5
2018-12-10 01:08:43.9036,172.8,23.4,13.5,13.54,-179.9,19.92,66,380,370,0,13.5,13.5
2018-12-10 01:08:44.1537,172.8,23.4,13.5,13.54,-180,19.93,1,678.4,-133.5,30,13.5,13.5
2018-12-10 01:08:44.4037,172.8,23.3,13.5,13.48,-180,19.93,2,678.3,-132.8,30,13.5,13.5
2018-12-10 01:08:44.6537,172.8,23.3,13.5,13.48,-179.9,19.93,65,-90340,-90340,0,13.5,13.5
2018-12-10 01:08:44.9037,172.8,23.3,13.5,13.48,-179.9,19.93,51,3.47,3.45,0,13.5,13.5
2018-12-10 01:08:45.1537,172.8,23.3,13.5,13.48,-180,19.93,63,50,50,0,13.5,13.5
2018-12-10 01:08:45.4036,172.8,23.3,13.5,13.48,-180.1,19.93,67,41.8,40.8,0,13.5,13.5
2018-12-10 01:08:45.6536,172.8,23.3,13.5,13.48,-180,19.92,52,3.46,3.45,0,13.5,13.5
2018-12-10 01:08:45.9036,172.8,23.3,13.5,13.48,-180,19.92,6,-90350,41.8,3.4,13.5,13.5
2018-12-10 01:08:46.1536,172.8,23.3,13.5,13.48,-179.9,19.93,7,-90350,40.8,3.5,13.5,13.5
2018-12-10 01:08:46.4037,172.8,23.2,13.5,13.43,-179.9,19.91,1,678,-133.5,30,13.5,13.5
2018-12-10 01:08:46.6537,172.8,23.2,13.5,13.43,-180,19.93,2,678,-132.8,30,13.5,13.5
2018-12-10 01:08:46.9037,172.8,23.2,13.5,13.43,-180.1,19.93,61,677.5,672.7,0,13.5,13.5
2018-12-10 01:08:47.1537,172.8,23.2,13.5,13.43,-180,19.93,62,425,425,0,13.5,13.5
2018-12-10 01:08:47.4037,172.8,23.1,13.5,13.37,-180,19.93,64,131,132.3,0,13.5,13.5
2018-12-10 01:08:47.6536,172.8,23.1,13.5,13.37,-179.9,19.92,3,678,-133.5,28,13.5,13.5
2018-12-10 01:08:47.9036,172.8,23.1,13.5,13.37,-179.9,19.89,4,678,-132.8,28,13.5,13.5
2018-12-10 01:08:48.1536,172.8,23.1,13.5,13.37,-180,19.92,65,-90350,-90350,0,13.5,13.5
2018-12-10 01:08:48.4037,172.8,23,13.5,13.31,-180,19.93,66,380,380,0,13.5,13.5
2018-12-10 01:08:48.6537,172.8,23,13.5,13.31,-180,19.93,1,678,-133.5,30,13.5,13.5
2018-12-10 01:08:48.9037,172.8,23,13.5,13.31,-180,19.93,2,678,-132.8,30,13.5,13.5
2018-12-10 01:08:49.1537,172.8,23,13.5,13.31,-180,19.92,65,-90360,-90360,0,13.5,13.5
2018-12-10 01:08:49.4037,172.8,23,13.5,13.31,-180,19.93,51,3.47,3.45,0,13.5,13.5
2018-12-10 01:08:49.6537,172.8,23,13.5,13.31,-180,19.93,63,50,50,0,13.5,13.5
2018-12-10 01:08:49.9037,172.8,23,13.5,13.31,-180,19.93,67,41.8,40.8,0,13.5,13.5
2018-12-10 01:08:50.1537,172.8,23,13.5,13.31,-179.9,19.93,52,3.46,3.45,0,13.5,13.5
2018-12-10 01:08:50.4037,172.8,23,13.5,13.31,-180,19.93,6,-90340,41.8,3.4,13.5,13.5
2018-12-10 01:08:50.6537,172.8,23,13.5,13.31,-180,19.98,7,-90350,40.8,3.5,13.5,13.5
2018-12-10 01:08:50.9037,172.8,23,13.5,13.31,-180,19.94,1,678,-133.5,30,13.5,13.5
2018-12-10 01:08:51.1537,172.8,23,13.5,13.31,-179.9,19.93,2,678,-132.8,30,13.5,13.5
2018-12-10 01:08:51.4037,172.8,23,13.5,13.31,-179.9,19.92,61,677.3,672.5,0,13.5,13.5
2018-12-10 01:08:51.6537,172.8,23,13.5,13.31,-180,19.92,62,425,425,0,13.5,13.5
2018-12-10 01:08:51.9037,172.8,23,13.5,13.31,-180,19.91,64,131,132.3,0,13.5,13.5
2018-12-10 01:08:52.1537,172.8,23,13.5,13.31,-180,19.92,3,678,-133.5,28,13.5,13.5
2018-12-10 01:08:52.4037,172.8,22.9,13.25,13.25,-179.8,19.92,4,677.7,-132.9,28,13,13.5
2018-12-10 01:08:52.6537,172.8,22.9,13.25,13.25,-179.9,19.92,65,-90350,-90350,0,13,13.5
2018-12-10 01:08:52.9037,172.8,22.9,13.25,13.25,-180,19.92,66,370,370,0,13,13.5
2018-12-10 01:08:53.1537,172.8,22.9,13.25,13.25,-180,19.95,1,677.6,-133.7,30,13,13.5
2018-12-10 01:08:53.4037,172.8,22.9,13.25,13.25,-180,19.96,2,677.7,-132.9,30,13,13.5
2018-12-10 01:08:53.6537,172.8,22.9,13.25,13.25,-179.9,19.94,65,-90360,-90360,0,13,13.5
2018-12-10 01:08:53.9037,172.8,22.9,13.25,13.25,-180,19.92,51,3.46,3.45,0,13,13.5
2018-12-10 01:08:54.1537,172.8,22.7,13,13.14,-179.9,19.93,63,50,50,0,13,13.5
2018-12-10 01:08:54.4037,172.8,22.7,13,13.14,-180,19.91,67,41.8,40.8,0,13,13.5
2018-12-10 01:08:54.6537,172.8,22.7,13,13.14,-179.9,19.92,52,3.46,3.44,0,13,13.5
2018-12-10 01:08:54.9037,172.8,22.7,13,13.14,-179.9,19.92,6,-90340,41.8,3.4,13,13.5
2018-12-10 01:08:55.1537,172.8,22.7,13,13.14,-180,19.92,7,-90360,40.7,3.5,13,13.5
2018-12-10 01:08:55.4037,172.8,22.7,13,13.14,-180,19.92,1,677.6,-133.7,30,13,13.5
2018-12-10 01:08:55.6537,172.8,22.7,13,13.14,-180,19.92,2,677.7,-132.9,30,13,13.5
2018-12-10 01:08:55.9037,172.8,22.7,13,13.14,-179.9,19.94,61,677.1,672.4,0,13,13.5
2018-12-10 01:08:56.1537,172.8,22.7,13,13.14,-179.9,19.91,62,425,425,0,13,13.5
2018-12-10 01:08:56.4038,172.8,22.6,13,13.08,-179.9,19.92,64,131.2,132.6,0,13,13.5
2018-12-10 01:08:56.6538,172.8,22.6,13,13.08,-179.9,19.93,3,677.6,-133.7,28,13,13.5
2018-12-10 01:08:56.9038,172.8,22.6,13,13.08,-180,19.93,4,677.7,-132.9,28,13,13.5
2018-12-10 01:08:57.1539,172.8,22.6,13,13.08,-180,19.94,65,-90350,-90360,0,13,13.5
2018-12-10 01:08:57.4038,172.8,22.6,13,13.08,-180,19.88,66,360,360,0,13,13.5
2018-12-10 01:08:57.6538,172.8,22.6,13,13.08,-179.9,19.93,1,677.6,-133.7,30,13,13.5
2018-12-10 01:08:57.9038,172.8,22.6,13,13.08,-179.9,19.92,2,677.7,-132.9,30,13,13.5
2018-12-10 01:08:58.1537,172.8,22.6,13,13.08,-180,19.92,65,-90350,-90350,0,13,13.5
2018-12-10 01:08:58.4037,172.8,22.6,13,13.08,-180,19.93,51,3.46,3.45,0,13,13.5
2018-12-10 01:08:58.6537,172.8,22.6,13,13.08,-180,19.93,63,50,50,0,13,13.5
2018-12-10 01:08:58.9036,172.8,22.6,13,13.08,-180,19.93,67,41.8,40.8,0,13,13.5
2018-12-10 01:08:59.1536,172.8,22.6,13,13.08,-179.9,19.92,52,3.46,3.44,0,13,13.5
2018-12-10 01:08:59.4037,172.8,22.5,13,13.02,-179.9,19.93,6,-90330,41.8,3.4,13,13.5
2018-12-10 01:08:59.6537,172.8,22.5,13,13.02,-179.9,19.93,7,-90340,40.8,3.5,13,13
2018-12-10 01:08:59.9037,172.8,22.5,13,13.02,-179.9,19.93,1,677.3,-133.7,30,13,13
2018-12-10 01:09:00.1538,172.8,22.4,13,12.96,-179.9,19.94,2,677.4,-133.1,30,13,13
2018-12-10 01:09:00.4038,172.8,22.4,13,12.96,-179.9,19.93,61,676.9,672.1,0,13,13
2018-12-10 01:09:00.6538,172.8,22.4,13,12.96,-179.9,19.92,62,425,425,0,13,13
2018-12-10 01:09:00.9038,172.8,22.4,13,12.96,-180,19.93,64,131,132.3,0,13,13
2018-12-10 01:09:01.1538,172.8,22.4,13,12.96,-179.9,19.91,3,677.3,-133.7,28,13,13
2018-12-10 01:09:01.4038,172.8,22.3,13,12.91,-180,19.93,4,677.4,-133.1,28,13,13
2018-12-10 01:09:01.6538,172.8,22.3,13,12.91,-180,19.93,65,-90360,-90360,0,13,13
2018-12-10 01:09:01.9038,172.8,22.3,13,12.91,-180,19.92,66,380,380,0,13,13
2018-12-10 01:09:02.1538,172.8,22.3,13,12.91,-180,19.92,1,677.3,-133.7,30,13,13
2018-12-10 01:09:02.4038,172.8,22.3,13,12.91,-180,19.92,2,677.4,-133.1,30,13,13
2018-12-10 01:09:02.6538,172.8,22.3,13,12.91,-180,19.91,65,-90340,-90340,0,13,13
2018-12-10 01:09:02.9039,172.8,22.3,13,12.91,-179.8,19.92,51,3.46,3.44,0,13,13
2018-12-10 01:09:03.1539,172.8,22.3,13,12.91,-179.9,19.92,63,50,50,0,13,13
2018-12-10 01:09:03.4039,172.8,22.3,13,12.91,-180.1,19.93,67,41.8,40.7,0,13,13
2018-12-10 01:09:03.6539,172.8,22.3,13,12.91,-180.1,19.95,52,3.46,3.44,0,13,13
2018-12-10 01:09:03.9039,172.8,22.3,13,12.91,-180,19.93,6,-90340,41.8,3.4,13,13
2018-12-10 01:09:04.1539,172.8,22.3,13,12.91,-179.9,19.93,7,-90360,40.7,3.5,13,13
2018-12-10 01:09:04.4039,172.8,22.2,13,12.85,-179.9,19.93,1,677.3,-133.7,30,13,13
2018-12-10 01:09:04.6539,172.8,22.2,13,12.85,-180,19.96,2,677.4,-133.1,30,13,13
2018-12-10 01:09:04.9039,172.8,22.2,13,12.85,-180.1,19.92,61,676.7,671.8,0,13,13
2018-12-10 01:09:05.1538,172.8,22.2,13,12.85,-180,19.93,62,425,425,0,13,13
2018-12-10 01:09:05.4038,172.8,22.2,13,12.85,-180,19.93,64,131,132.3,0,13,13
2018-12-10 01:09:05.6538,172.8,22.2,13,12.85,-179.9,19.92,3,677.3,-133.7,28,13,13
2018-12-10 01:09:05.9039,172.8,22.2,13,12.85,-179.9,19.92,4,677.4,-133.1,28,13,13
2018-12-10 01:09:06.1539,172.8,22.2,13,12.85,-179.9,19.93,65,-90340,-90350,0,13,13
2018-12-10 01:09:06.4039,172.8,22.2,13,12.85,-179.9,19.93,66,370,370,0,13,13
2018-12-10 01:09:06.6539,172.8,22.2,13,12.85,-180,19.92,1,677.3,-133.7,30,13,13
2018-12-10 01:09:06.9039,172.8,22.2,13,12.85,-180,19.92,2,676.9,-133.1,30,13,13
2018-12-10 01:09:07.1539,172.8,22.2,13,12.85,-179.9,19.92,65,-90360,-90360,0,13,13
2018-12-10 01:09:07.4039,172.8,22,13,12.73,-180,19.93,51,3.46,3.44,0,13,13
2018-12-10 01:09:07.6539,172.8,22,13,12.73,-180,19.92,63,50,50,0,13,13
2018-12-10 01:09:07.9039,172.8,22,13,12.73,-180,19.92,67,41.8,40.7,0,13,13
2018-12-10 01:09:08.1538,172.8,22,12.75,12.73,-179.9,19.93,52,3.46,3.44,0,13,13
2018-12-10 01:09:08.4038,172.8,22,12.75,12.73,-180,19.94,6,-90350,41.8,3.4,13,13
2018-12-10 01:09:08.6538,172.8,22,12.75,12.73,-180,19.93,7,-90360,40.7,3.5,13,13
2018-12-10 01:09:08.9039,172.8,22,12.75,12.73,-180,19.94,1,677.1,-133.9,30,13,13
2018-12-10 01:09:09.1539,172.8,22,12.75,12.73,-179.9,19.91,2,676.9,-133.1,30,13,13
2018-12-10 01:09:09.4039,172.8,22,12.75,12.73,-180,19.92,61,676.4,671.8,0,13,13
2018-12-10 01:09:09.6539,172.8,22,12.75,12.73,-180,19.93,62,425,425,0,13,13
2018-12-10 01:09:09.9039,172.8,22,12.75,12.73,-180,19.93,64,131.2,132.5,0,13,13
2018-12-10 01:09:10.1540,172.8,22,12.75,12.73,-180,19.93,3,677.1,-133.9,28,13,13
2018-12-10 01:09:10.4040,172.8,22,12.75,12.73,-180,19.96,4,676.9,-133.1,28,13,13
2018-12-10 01:09:10.6540,172.8,22,12.75,12.73,-180,19.92,65,-90350,-90360,0,13,13
2018-12-10 01:09:10.9040,172.8,22,12.75,12.73,-180.1,19.92,66,360,360,0,13,13
2018-12-10 01:09:11.1539,172.8,22,12.5,12.73,-180,20.12,1,677.1,-133.9,30,13,13
2018-12-10 01:09:11.4039,172.8,22,12.5,12.73,-179.9,20.12,2,676.9,-133.1,30,13,13
2018-12-10 01:09:11.6539,172.8,22,12.5,12.73,-180,20.13,65,-90350,-90360,0,13,13
2018-12-10 01:09:11.9039,172.8,22,12.5,12.73,-180,20.12,51,3.46,3.44,0,13,13
2018-12-10 01:09:12.1539,172.8,22,12.5,12.73,-180.1,20.12,63,50,50,0,13,13
2018-12-10 01:09:12.4039,172.8,22,12.5,12.73,-180,20.14,67,41.7,40.7,0,13,13
2018-12-10 01:09:12.6539,172.8,22,12.5,12.73,-180,20.09,52,3.46,3.44,0,13,13
2018-12-10 01:09:12.9040,172.8,22,12.5,12.73,-179.9,20.13,6,-90330,41.7,3.4,13,13
2018-12-10 01:09:13.1540,172.8,22,12.5,12.73,-179.9,20.14,7,-90350,40.7,3.5,13,13
2018-12-10 01:09:13.4040,172.8,22,12.5,12.73,-179.9,20.12,1,677.1,-133.9,30,13,13
2018-12-10 01:09:13.6540,172.8,22,12.5,12.73,-179.9,20.12,2,676.9,-133.1,30,13,13
2018-12-10 01:09:13.9040,172.8,22,12.5,12.73,-179.9,20.12,61,676.2,671.5,0,13,13
2018-12-10 01:09:14.1540,172.8,21.6,12.5,12.5,-179.9,20.12,62,425,425,0,12.5,13
2018-12-10 01:09:14.4040,172.8,21.6,12.5,12.5,-180,20.1,64,130.9,132.2,0,12.5,12.5
2018-12-10 01:09:14.6540,172.8,21.6,12.5,12.5,-180,20.14,3,676.6,-133.9,28,12.5,12.5
2018-12-10 01:09:14.9040,172.8,21.6,12.5,12.5,-180,20.14,4,676.6,-133.1,28,12.5,12.5
2018-12-10 01:09:15.1540,172.8,21.6,12.5,12.5,-179.9,20.12,65,-90340,-90350,0,12.5,12.5
2018-12-10 01:09:15.4040,172.8,21.6,12.5,12.5,-180,20.12,66,360,360,0,12.5,12.5
2018-12-10 01:09:15.6540,172.8,21.6,12.5,12.5,-180,20.12,1,676.6,-133.9,30,12.5,12.5
2018-12-10 01:09:15.9040,172.8,21.6,12.5,12.5,-179.9,20.12,2,676.6,-133.1,30,12.5,12.5
2018-12-10 01:09:16.1540,172.8,21.6,12.5,12.5,-179.9,20.12,65,-90340,-90350,0,12.5,12.5
2018-12-10 01:09:16.4040,172.8,21.6,12.5,12.5,-179.9,20.12,51,3.46,3.44,0,12.5,12.5
2018-12-10 01:09:16.6539,172.8,21.6,12.5,12.5,-179.9,20.12,63,50,50,0,12.5,12.5
2018-12-10 01:09:16.9039,172.8,21.6,12.5,12.5,-180.1,20.13,67,41.7,40.7,0,12.5,12.5
2018-12-10 01:09:17.1540,172.8,21.6,12.5,12.5,-180,20.12,52,3.46,3.44,0,12.5,12.5
2018-12-10 01:09:17.4040,172.8,21.5,12.5,12.44,-180,20.12,6,-90350,41.7,3.4,12.5,12.5
2018-12-10 01:09:17.6540,172.8,21.5,12.5,12.44,-179.9,20.12,7,-90350,40.7,3.5,12.5,12.5
2018-12-10 01:09:17.9040,172.8,21.5,12.5,12.44,-179.9,20.12,1,676.6,-133.9,30,12.5,12.5
2018-12-10 01:09:18.1540,172.8,21.5,12.5,12.44,-180,20.12,2,676.6,-133.1,30,12.5,12.5
2018-12-10 01:09:18.4040,172.8,21.5,12.5,12.44,-179.9,20.12,61,676.1,671.3,0,12.5,12.5
2018-12-10 01:09:18.6540,172.8,21.5,12.5,12.44,-180,20.11,62,425,425,0,12.5,12.5
2018-12-10 01:09:18.9040,172.8,21.5,12.5,12.44,-179.9,20.15,64,131.2,132.6,0,12.5,12.5
2018-12-10 01:09:19.1541,172.8,21.5,12.5,12.44,-180,20.12,3,676.6,-133.9,28,12.5,12.5
2018-12-10 01:09:19.4041,172.8,21.5,12.5,12.44,-180,20.13,4,676.6,-133.1,28,12.5,12.5
2018-12-10 01:09:19.6541,172.8,21.5,12.5,12.44,-180,20.05,65,-90350,-90350,0,12.5,12.5
2018-12-10 01:09:19.9041,172.8,21.5,12.5,12.44,-180,20.1,66,370,370,0,12.5,12.5
2018-12-10 01:09:20.1541,172.8,21.5,12.5,12.44,-180,20.12,1,676.6,-133.9,30,12.5,12.5
2018-12-10 01:09:20.4041,172.8,21.4,12.5,12.38,-180,20.12,2,676.6,-133.1,30,12.5,12.5
2018-12-10 01:09:20.6540,172.8,21.4,12.5,12.38,-180,20.12,65,-90330,-90340,0,12.5,12.5
2018-12-10 01:09:20.9040,172.8,21.4,12.5,12.38,-180,20.18,51,3.46,3.44,0,12.5,12.5
2018-12-10 01:09:21.1540,172.8,21.3,12.5,12.33,-179.9,20.12,63,50,50,0,12.5,12.5
2018-12-10 01:09:21.4040,172.8,21.3,12.5,12.33,-179.9,20.12,67,41.7,40.7,0,12.5,12.5
2018-12-10 01:09:21.6540,172.8,21.3,12.5,12.33,-180,20.12,52,3.46,3.43,0,12.5,12.5
2018-12-10 01:09:21.9040,172.8,21.3,12.5,12.33,-180,20.12,6,-90360,41.7,3.4,12.5,12.5
2018-12-10 01:09:22.1540,172.8,21.3,12.5,12.33,-180,20.13,7,-90370,40.7,3.5,12.5,12.5
2018-12-10 01:09:22.4041,172.8,21.2,12.5,12.27,-180,20.13,1,676.2,-133.9,30,12.5,12.5
2018-12-10 01:09:22.6541,172.8,21.2,12.5,12.27,-179.9,20.13,2,676.2,-133.1,30,12.5,12.5
2018-12-10 01:09:22.9041,172.8,21.2,12.5,12.27,-179.9,20.12,61,675.8,671.1,0,12.5,12.5
