Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:09:23.1541,172.8,21.2,12.5,12.27,-180,20.12,62,425,425,0,12.5,12.5
2018-12-10 01:09:23.4041,172.8,21.2,12.5,12.27,-179.9,20.12,64,131.1,132.5,0,12.5,12.5
2018-12-10 01:09:23.6541,172.8,21.2,12.5,12.27,-179.9,20.11,3,676.2,-133.9,28,12.5,12.5
2018-12-10 01:09:23.9041,172.8,21.2,12.5,12.27,-180,20.1,4,676.2,-133.1,28,12.5,12.5
2018-12-10 01:09:24.1541,172.8,21.2,12.25,12.27,-180,20.12,65,-90360,-90360,0,12.5,12.5
2018-12-10 01:09:24.4041,172.8,21.2,12.25,12.27,-179.9,20.09,66,370,370,0,12.5,12.5
2018-12-10 01:09:24.6541,172.8,21.2,12.25,12.27,-179.9,20.12,1,676.2,-133.9,30,12.5,12.5
2018-12-10 01:09:24.9041,172.8,21.2,12.25,12.27,-180,20.12,2,676.2,-133.1,30,12.5,12.5
2018-12-10 01:09:25.1541,172.8,21.2,12.25,12.27,-180,20.14,65,-90350,-90360,0,12.5,12.5
2018-12-10 01:09:25.4041,172.8,21.1,12.25,12.21,-180,20.14,51,3.46,3.44,0,12.5,12.5
2018-12-10 01:09:25.6541,172.8,21.1,12.25,12.21,-180,20.12,63,50,50,0,12.5,12.5
2018-12-10 01:09:25.9041,172.8,21.1,12.25,12.21,-180,20.12,67,41.7,40.7,0,12.5,12.5
2018-12-10 01:09:26.1541,172.8,21.1,12.25,12.21,-180,20.07,52,3.46,3.43,0,12.5,12.5
2018-12-10 01:09:26.4041,172.8,21.1,12.25,12.21,-179.9,20.12,6,-90330,41.7,3.4,12.5,12.5
2018-12-10 01:09:26.6541,172.8,21.1,12.25,12.21,-180,20.12,7,-90340,40.7,3.5,12.5,12.5
2018-12-10 01:09:26.9041,172.8,21.1,12.25,12.21,-180,20.13,1,676.2,-133.9,30,12.5,12.5
2018-12-10 01:09:27.1541,172.8,21.1,12.25,12.21,-179.9,20.12,2,676.2,-133.1,30,12.5,12.5
2018-12-10 01:09:27.4041,172.8,21,12.25,12.15,-180,20.11,61,675.6,670.8,0,12.5,12.5
2018-12-10 01:09:27.6541,172.8,21,12.25,12.15,-180,20.13,62,425,425,0,12.5,12.5
2018-12-10 01:09:27.9041,172.8,21,12.25,12.15,-180,20.12,64,131.2,132.5,0,12.5,12.5
2018-12-10 01:09:28.1541,172.8,21,12.25,12.15,-179.8,20.13,3,676.2,-133.9,28,12.5,12.5
2018-12-10 01:09:28.4041,172.8,20.9,12,12.09,-180,20.12,4,676.2,-133.1,28,12.5,12.5
2018-12-10 01:09:28.6541,172.8,20.9,12,12.09,-179.9,20.12,65,-90330,-90350,0,12,12.5
2018-12-10 01:09:28.9041,172.8,20.9,12,12.09,-180,20.12,66,380,380,0,12,12
2018-12-10 01:09:29.1542,172.8,20.9,12,12.09,-180,20.14,1,675.9,-134,30,12,12
2018-12-10 01:09:29.4041,172.8,20.8,12,12.04,-180,20.13,2,676,-133.4,30,12,12
2018-12-10 01:09:29.6541,172.8,20.8,12,12.04,-180,20.12,65,-90330,-90350,0,12,12
2018-12-10 01:09:29.9041,172.8,20.8,12,12.04,-179.9,20.12,51,3.46,3.43,0,12,12
2018-12-10 01:09:30.1541,172.8,20.8,12,12.04,-180,20.1,63,50,50,0,12,12
2018-12-10 01:09:30.4041,172.8,20.8,12,12.04,-180,20.12,67,41.7,40.7,0,12,12
2018-12-10 01:09:30.6541,172.8,20.8,12,12.04,-179.9,20.15,52,3.46,3.43,0,12,12
2018-12-10 01:09:30.9041,172.8,20.8,12,12.04,-179.9,20.12,6,-90320,41.7,3.4,12,12
2018-12-10 01:09:31.1541,172.8,20.8,12,12.04,-179.9,20.13,7,-90350,40.7,3.5,12,12
2018-12-10 01:09:31.4041,172.8,20.8,12,12.04,-179.9,20.14,1,675.9,-134,30,12,12
2018-12-10 01:09:31.6541,172.8,20.8,12,12.04,-180,20.12,2,676,-133.4,30,12,12
2018-12-10 01:09:31.9041,172.8,20.8,12,12.04,-180.1,20.14,61,675.3,670.5,0,12,12
2018-12-10 01:09:32.1542,172.8,20.8,12,12.04,-180,20.13,62,425,425,0,12,12
2018-12-10 01:09:32.4042,172.8,20.7,12,11.98,-180,20.13,64,130.9,132.3,0,12,12
2018-12-10 01:09:32.6542,172.8,20.7,12,11.98,-179.9,20.13,3,675.9,-134,28.5,12,12
2018-12-10 01:09:32.9042,172.8,20.7,12,11.98,-179.9,20.13,4,676,-133.4,28,12,12
2018-12-10 01:09:33.1542,172.8,20.7,12,11.98,-179.9,20.12,65,-90340,-90350,0,12,12
2018-12-10 01:09:33.4042,172.8,20.7,12,11.98,-180.1,20.12,66,380,370,0,12,12
2018-12-10 01:09:33.6542,172.8,20.7,12,11.98,-180,20.13,1,675.9,-134,30,12,12
2018-12-10 01:09:33.9042,172.8,20.7,12,11.98,-179.9,20.12,2,676,-133.4,30,12,12
2018-12-10 01:09:34.1542,172.8,20.7,12,11.98,-180,20.12,65,-90340,-90350,0,12,12
2018-12-10 01:09:34.4042,172.8,20.7,12,11.98,-179.9,20.12,51,3.46,3.43,0,12,12
2018-12-10 01:09:34.6542,172.8,20.7,12,11.98,-180,20.13,63,50,50,0,12,12
2018-12-10 01:09:34.9042,172.8,20.7,12,11.98,-180,20.12,67,41.7,40.7,0,12,12
2018-12-10 01:09:35.1542,172.8,20.6,12,11.92,-180,20.13,52,3.46,3.43,0,12,12
2018-12-10 01:09:35.4042,172.8,20.5,12,11.86,-180,20.13,6,-90340,41.7,3.4,12,12
2018-12-10 01:09:35.6542,172.8,20.5,12,11.86,-180,20.12,7,-90330,40.7,3.5,12,12
2018-12-10 01:09:35.9042,172.8,20.5,12,11.86,-180,20.11,1,675.4,-134.1,30,12,12
2018-12-10 01:09:36.1543,172.8,20.5,12,11.86,-179.9,20.13,2,675.5,-133.4,30,12,12
2018-12-10 01:09:36.4042,172.8,20.5,12,11.86,-180,20.08,61,675,670.2,0,12,12
2018-12-10 01:09:36.6542,172.8,20.5,12,11.86,-180,20.13,62,425,425,0,12,12
2018-12-10 01:09:36.9042,172.8,20.5,12,11.86,-180,20.13,64,131.2,132.5,0,12,12
2018-12-10 01:09:37.1542,172.8,20.5,12,11.86,-180,20.12,3,675.4,-134.1,28.5,12,12
2018-12-10 01:09:37.4042,172.8,20.4,12,11.81,-180,20.12,4,675.5,-133.4,28,12,12
2018-12-10 01:09:37.6542,172.8,20.4,12,11.81,-180,20.12,65,-90330,-90340,0,12,12
2018-12-10 01:09:37.9042,172.8,20.4,12,11.81,-179.9,20.13,66,380,380,0,12,12
2018-12-10 01:09:38.1542,172.8,20.4,12,11.81,-179.9,20.12,1,675.4,-134.1,30,12,12
2018-12-10 01:09:38.4042,172.8,20.4,12,11.81,-180,20.13,2,675.5,-133.4,30,12,12
2018-12-10 01:09:38.6542,172.8,20.4,12,11.81,-180,20.11,65,-90320,-90330,0,12,12
2018-12-10 01:09:38.9042,172.8,20.4,12,11.81,-180,20.13,51,3.45,3.43,0,12,12
2018-12-10 01:09:39.1542,172.8,20.4,12,11.81,-179.9,20.13,63,50,50,0,12,12
2018-12-10 01:09:39.4042,172.8,20.4,12,11.81,-180,20.12,67,41.7,40.7,0,12,12
2018-12-10 01:09:39.6542,172.8,20.4,12,11.81,-180,20.05,52,3.45,3.43,0,12,12
2018-12-10 01:09:39.9042,172.8,20.4,12,11.81,-180,20.13,6,-90340,41.7,3.4,12,12
2018-12-10 01:09:40.1542,172.8,20.4,12,11.81,-179.9,20.12,7,-90350,40.7,3.5,12,12
2018-12-10 01:09:40.4042,172.8,20.3,12,11.75,-180,20.12,1,675.4,-134.1,30,12,12
2018-12-10 01:09:40.6543,172.8,20.3,12,11.75,-179.9,20.12,2,675.5,-133.4,30,12,12
2018-12-10 01:09:40.9043,172.8,20.3,12,11.75,-179.9,20.12,61,674.7,669.9,0,12,12
2018-12-10 01:09:41.1543,172.8,20.3,11.75,11.75,-179.9,20.12,62,425,425,0,12,12
2018-12-10 01:09:41.4043,172.8,20.3,11.75,11.75,-180.1,20.12,64,130.9,132.2,0,12,12
2018-12-10 01:09:41.6542,172.8,20.3,11.75,11.75,-180,20.13,3,675.4,-134.1,28.5,12,12
2018-12-10 01:09:41.9042,172.8,20.3,11.75,11.75,-180,20.13,4,675.5,-133.4,28,12,12
2018-12-10 01:09:42.1542,172.8,20.2,11.75,11.69,-180,20.13,65,-90330,-90340,0,12,12
2018-12-10 01:09:42.4042,172.8,20.2,11.75,11.69,-180,20.14,66,370,370,0,12,12
2018-12-10 01:09:42.6542,172.8,20.2,11.75,11.69,-180,20.1,1,675.4,-134.1,30,12,12
2018-12-10 01:09:42.9043,172.8,20.2,11.75,11.69,-179.9,20.12,2,675.5,-133.4,30,12,12
2018-12-10 01:09:43.1543,172.8,20.2,11.75,11.69,-180,20.13,65,-90320,-90340,0,11.5,12
2018-12-10 01:09:43.4043,172.8,20.1,11.75,11.63,-180,20.12,51,3.45,3.43,0,11.5,12
2018-12-10 01:09:43.6543,172.8,20.1,11.75,11.63,-179.9,20.12,63,50,50,0,11.5,12
2018-12-10 01:09:43.9043,172.8,20.1,11.75,11.63,-180,20.12,67,41.7,40.7,0,11.5,12
2018-12-10 01:09:44.1543,172.8,20.1,11.75,11.63,-180,20.12,52,3.45,3.43,0,11.5,12
2018-12-10 01:09:44.4043,172.8,20,11.5,11.57,-179.9,20.12,6,-90060,41.7,3.4,11.5,12
2018-12-10 01:09:44.6543,172.8,20,11.5,11.57,-180,20.11,7,-90640,40.7,3.4,11.5,12
2018-12-10 01:09:44.9043,172.8,20,11.5,11.57,-180,20.13,1,675.1,-134.1,30,11.5,12
2018-12-10 01:09:45.1543,172.8,20,11.5,11.57,-180,20.12,2,675,-133.4,30,11.5,12
2018-12-10 01:09:45.4043,172.8,20,11.5,11.57,-180,20.14,61,674.5,669.7,0,11.5,12
2018-12-10 01:09:45.6543,172.8,20,11.5,11.57,-179.9,20.13,62,425,425,0,11.5,12
2018-12-10 01:09:45.9043,172.8,20,11.5,11.57,-180,20.12,64,130.9,132.4,0,11.5,12
2018-12-10 01:09:46.1543,172.8,20,11.5,11.57,-179.9,20.12,3,675.1,-134.1,28.5,11.5,12
2018-12-10 01:09:46.4043,172.8,20,11.5,11.57,-180,20.09,4,675,-133.4,28,11.5,12
2018-12-10 01:09:46.6543,172.8,20,11.5,11.57,-179.9,20.13,65,-90330,-90340,0,11.5,12
2018-12-10 01:09:46.9043,172.8,20,11.5,11.57,-179.9,20.13,66,370,360,0,11.5,12
2018-12-10 01:09:47.1543,172.8,20,11.5,11.57,-179.9,20.13,1,675.1,-134.1,30,11.5,12
2018-12-10 01:09:47.4043,172.8,20,11.5,11.57,-180,20.12,2,675,-133.4,30,11.5,12
2018-12-10 01:09:47.6543,172.8,20,11.5,11.57,-179.9,20.14,65,-90350,-90360,0,11.5,12
2018-12-10 01:09:47.9043,172.8,20,11.5,11.57,-179.9,20.13,51,3.45,3.43,0,11.5,12
2018-12-10 01:09:48.1543,172.8,20,11.5,11.57,-180,20.13,63,50,50,0,11.5,12
2018-12-10 01:09:48.4043,172.8,20,11.5,11.57,-180,20.14,67,41.7,40.7,0,11.5,12
2018-12-10 01:09:48.6543,172.8,20,11.5,11.57,-179.9,20.13,52,3.45,3.43,0,11.5,12
2018-12-10 01:09:48.9043,172.8,20,11.5,11.57,-180,20.12,6,-90330,41.7,3.4,11.5,12
2018-12-10 01:09:49.1543,172.8,20,11.5,11.57,-179.9,20.12,7,-90350,40.7,3.4,11.5,12
2018-12-10 01:09:49.4043,172.8,19.8,11.5,11.46,-180,20.12,1,675.1,-134.1,30,11.5,12
2018-12-10 01:09:49.6543,172.8,19.8,11.5,11.46,-180,20.12,2,675,-133.4,30,11.5,12
2018-12-10 01:09:49.9043,172.8,19.8,11.5,11.46,-180,20.12,61,674.2,669.5,0,11.5,12
2018-12-10 01:09:50.1543,172.8,19.8,11.5,11.46,-180,20.13,62,425,425,0,11.5,12
2018-12-10 01:09:50.4044,172.8,19.8,11.5,11.46,-179.9,20.13,64,131.1,132.5,0,11.5,11.5
2018-12-10 01:09:50.6544,172.8,19.8,11.5,11.46,-179.9,20.13,3,674.6,-134.3,28.5,11.5,11.5
2018-12-10 01:09:50.9044,172.8,19.8,11.5,11.46,-179.9,20.12,4,674.7,-133.6,28,11.5,11.5
2018-12-10 01:09:51.1544,172.8,19.8,11.5,11.46,-179.9,20.11,65,-90330,-90340,0,11.5,11.5
2018-12-10 01:09:51.4044,172.8,19.8,11.5,11.46,-180,20.12,66,380,380,0,11.5,11.5
2018-12-10 01:09:51.6544,172.8,19.8,11.5,11.46,-180.1,20.12,1,674.6,-134.3,30,11.5,11.5
2018-12-10 01:09:51.9044,172.8,19.8,11.5,11.46,-179.9,20.12,2,674.7,-133.6,30,11.5,11.5
2018-12-10 01:09:52.1544,172.8,19.8,11.5,11.46,-179.9,20.12,65,-90340,-90350,0,11.5,11.5
2018-12-10 01:09:52.4044,172.8,19.6,11.5,11.34,-180,20.13,51,3.45,3.43,0,11.5,11.5
2018-12-10 01:09:52.6544,172.8,19.6,11.5,11.34,-180,20.12,63,50,50,0,11.5,11.5
2018-12-10 01:09:52.9044,172.8,19.6,11.5,11.34,-179.9,20.12,67,41.7,40.7,0,11.5,11.5
2018-12-10 01:09:53.1544,172.8,19.6,11.5,11.34,-180,20.12,52,3.45,3.42,0,11.5,11.5
2018-12-10 01:09:53.4043,172.8,19.6,11.5,11.34,-180,20.14,6,-90350,41.7,3.4,11.5,11.5
2018-12-10 01:09:53.6543,172.8,19.6,11.5,11.34,-180.1,20.12,7,-90340,40.7,3.4,11.5,11.5
2018-12-10 01:09:53.9043,172.8,19.6,11.5,11.34,-179.9,20.12,1,674.6,-134.3,30,11.5,11.5
2018-12-10 01:09:54.1543,172.8,19.6,11.5,11.34,-180,20.13,2,674.7,-133.6,30,11.5,11.5
2018-12-10 01:09:54.4043,172.8,19.6,11.5,11.34,-179.9,20.13,61,674,669.2,0,11.5,11.5
2018-12-10 01:09:54.6544,172.8,19.6,11.5,11.34,-179.9,20.13,62,425,425,0,11.5,11.5
2018-12-10 01:09:54.9044,172.8,19.6,11.5,11.34,-180,20.14,64,131.1,132.4,0,11.5,11.5
2018-12-10 01:09:55.1544,172.8,19.6,11.5,11.34,-180,20.13,3,674.6,-134.3,28.5,11.5,11.5
2018-12-10 01:09:55.4044,172.8,19.5,11.5,11.28,-180,20.12,4,674.7,-133.6,28,11.5,11.5
2018-12-10 01:09:55.6544,172.8,19.5,11.5,11.28,-180,20.11,65,-90330,-90330,0,11.5,11.5
2018-12-10 01:09:55.9044,172.8,19.5,11.5,11.28,-179.9,20.13,66,400,400,0,11.5,11.5
2018-12-10 01:09:56.1544,172.8,19.4,11.5,11.23,-180,20.12,1,674.6,-134.3,30,11.5,11.5
2018-12-10 01:09:56.4044,172.8,19.4,11.5,11.23,-180,20.12,2,674.7,-133.6,30,11.5,11.5
2018-12-10 01:09:56.6544,172.8,19.4,11.5,11.23,-180.1,20.12,65,-90320,-90320,0,11.5,11.5
2018-12-10 01:09:56.9044,172.8,19.4,11.5,11.23,-180,20.13,51,3.45,3.43,0,11.5,11.5
2018-12-10 01:09:57.1543,172.8,19.4,11.5,11.23,-180,20.12,63,50,50,0,11.5,11.5
2018-12-10 01:09:57.4043,172.8,19.4,11.5,11.23,-180,20.12,67,41.7,40.7,0,11.5,11.5
2018-12-10 01:09:57.6542,172.8,19.4,11.5,11.23,-179.9,20.12,52,3.45,3.42,0,11.5,11.5
2018-12-10 01:09:57.9042,172.8,19.4,11.5,11.23,-179.9,20.11,6,-90330,41.7,3.4,11.5,11.5
2018-12-10 01:09:58.1542,172.8,19.4,11.5,11.23,-179.9,20.13,7,-90320,40.7,3.4,11.5,11.5
2018-12-10 01:09:58.4043,172.8,19.3,11.25,11.17,-180,20.12,1,674.2,-134.3,30,11.5,11.5
2018-12-10 01:09:58.6543,172.8,19.3,11.25,11.17,-180,20.12,2,674.1,-133.6,30,11.5,11.5
2018-12-10 01:09:58.9044,172.8,19.3,11.25,11.17,-179.9,20.12,61,673.7,668.8,0,11.5,11.5
2018-12-10 01:09:59.1544,172.8,19.3,11.25,11.17,-180,20.08,62,425,425,0,11.5,11.5
2018-12-10 01:09:59.4044,172.8,19.2,11.25,11.11,-180.1,20.14,64,131,132.3,0,11.5,11.5
2018-12-10 01:09:59.6544,172.8,19.2,11.25,11.11,-180,20.13,3,674.2,-134.3,28.5,11.5,11.5
2018-12-10 01:09:59.9044,172.8,19.2,11.25,11.11,-180,20.12,4,674.1,-133.6,28,11.5,11.5
2018-12-10 01:10:00.1544,172.8,19.2,11.25,11.11,-180,20.12,65,-90320,-90330,0,11.5,11.5
2018-12-10 01:10:00.4044,172.8,19.2,11.25,11.11,-179.9,20.11,66,390,390,0,11.5,11.5
2018-12-10 01:10:00.6544,172.8,19.2,11.25,11.11,-180,20.12,1,674.2,-134.3,30,11.5,11.5
2018-12-10 01:10:00.9045,172.8,19.2,11.25,11.11,-179.9,20.13,2,674.1,-133.6,30,11.5,11.5
2018-12-10 01:10:01.1544,172.8,19.2,11.25,11.11,-180,20.12,65,-90320,-90330,0,11.5,11.5
2018-12-10 01:10:01.4044,172.8,19.2,11,11.11,-180,20.13,51,3.44,3.42,0,11.5,11.5
2018-12-10 01:10:01.6544,172.8,19.2,11,11.11,-180,20.12,63,50,50,0,11.5,11.5
2018-12-10 01:10:01.9044,172.8,19.2,11,11.11,-179.9,20.12,67,41.7,40.7,0,11.5,11.5
2018-12-10 01:10:02.1544,172.8,19.2,11,11.11,-179.9,20.12,52,3.45,3.42,0,11.5,11.5
2018-12-10 01:10:02.4044,172.8,19.2,11,11.11,-179.9,20.13,6,-90310,41.7,3.4,11.5,11.5
2018-12-10 01:10:02.6544,172.8,19.2,11,11.11,-179.9,20.16,7,-90340,40.7,3.4,11.5,11.5
2018-12-10 01:10:02.9044,172.8,19.2,11,11.11,-180,20.12,1,674.2,-134.3,30,11.5,11.5
2018-12-10 01:10:03.1545,172.8,19,11,11,-179.9,20.13,2,674.1,-133.6,30,11.5,11.5
2018-12-10 01:10:03.4045,172.8,19,11,11,-180,20.13,61,673.4,668.6,0,11.5,11.5
2018-12-10 01:10:03.6545,172.8,19,11,11,-180,20.12,62,425,425,0,11.5,11.5
2018-12-10 01:10:03.9045,172.8,19,11,11,-180,20.13,64,131.3,132.6,0,11.5,11.5
2018-12-10 01:10:04.1545,172.8,19,11,11,-179.9,20.15,3,674.2,-134.3,28.5,11.5,11.5
2018-12-10 01:10:04.4045,172.8,19,11,11,-179.9,20.13,4,674.1,-133.6,28,11.5,11.5
2018-12-10 01:10:04.6545,172.8,19,11,11,-180.1,20.12,65,-90320,-90340,0,11.5,11.5
2018-12-10 01:10:04.9045,172.8,19,11,11,-179.9,20.12,66,370,370,0,11.5,11.5
2018-12-10 01:10:05.1545,172.8,19,11,11,-179.9,20.12,1,673.7,-134.4,30,11,11
2018-12-10 01:10:05.4045,172.8,19,11,11,-180,20.12,2,673.7,-133.8,30,11,11
2018-12-10 01:10:05.6545,172.8,19,11,11,-179.9,20.12,65,-90330,-90340,0,11,11
2018-12-10 01:10:05.9045,172.8,19,11,11,-180,20.13,51,3.44,3.42,0,11,11
2018-12-10 01:10:06.1545,172.8,18.9,11,10.94,-179.9,20.1,63,50,50,0,11,11
2018-12-10 01:10:06.4045,172.8,18.9,11,10.94,-180,20.12,67,41.7,40.7,0,11,11
2018-12-10 01:10:06.6544,172.8,18.9,11,10.94,-179.9,20.12,52,3.44,3.41,0,11,11
2018-12-10 01:10:06.9044,172.8,18.9,11,10.94,-180,20.11,6,-90320,41.7,3.4,11,11
2018-12-10 01:10:07.1544,172.8,18.9,11,10.94,-179.8,20.12,7,-90330,40.7,3.4,11,11
2018-12-10 01:10:07.4045,172.8,18.8,11,10.88,-179.9,20.12,1,673.7,-134.4,30,11,11
2018-12-10 01:10:07.6545,172.8,18.8,11,10.88,-180,20.13,2,673.7,-133.8,30,11,11
2018-12-10 01:10:07.9045,172.8,18.8,11,10.88,-180,20.1,61,673,668.2,0,11,11
2018-12-10 01:10:08.1545,172.8,18.8,11,10.88,-180,20.12,62,425,425,0,11,11
2018-12-10 01:10:08.4045,172.8,18.8,11,10.88,-179.9,20.16,64,131.2,132.6,0,11,11
2018-12-10 01:10:08.6545,172.8,18.8,11,10.88,-179.9,20.12,3,673.7,-134.4,28.5,11,11
2018-12-10 01:10:08.9045,172.8,18.8,11,10.88,-179.9,20.13,4,673.7,-133.8,28,11,11
2018-12-10 01:10:09.1545,172.8,18.8,11,10.88,-180,20.14,65,-90320,-90320,0,11,11
2018-12-10 01:10:09.4045,172.8,18.8,11,10.88,-180,20.12,66,350,350,0,11,11
2018-12-10 01:10:09.6545,172.8,18.8,11,10.88,-180,20.12,1,673.7,-134.4,30,11,11
2018-12-10 01:10:09.9045,172.8,18.8,11,10.88,-179.9,20.12,2,673.7,-133.8,30,11,11
2018-12-10 01:10:10.1545,172.8,18.8,11,10.88,-179.9,20.12,65,-90330,-90340,0,11,11
2018-12-10 01:10:10.4045,172.8,18.7,11,10.82,-180,20.13,51,3.44,3.42,0,11,11
2018-12-10 01:10:10.6545,172.8,18.7,11,10.82,-180,20.13,63,50,50,0,11,11
2018-12-10 01:10:10.9046,172.8,18.7,11,10.82,-180.1,20.13,67,41.7,40.7,0,11,11
2018-12-10 01:10:11.1546,172.8,18.6,11,10.76,-180,20.12,52,3.44,3.41,0,11,11
2018-12-10 01:10:11.4046,172.8,18.6,11,10.76,-179.9,20.12,6,-90330,41.7,3.4,11,11
2018-12-10 01:10:11.6546,172.8,18.6,11,10.76,-179.9,20.12,7,-90340,40.7,3.4,11,11
2018-12-10 01:10:11.9046,172.8,18.6,11,10.76,-179.9,20.15,1,673.7,-134.4,30,11,11
2018-12-10 01:10:12.1546,172.8,18.6,11,10.76,-180,20.11,2,673.7,-133.8,30,11,11
2018-12-10 01:10:12.4046,172.8,18.6,11,10.76,-180,20.12,61,672.7,667.9,0,11,11
2018-12-10 01:10:12.6546,172.8,18.6,11,10.76,-180,20.11,62,425,425,0,11,11
2018-12-10 01:10:12.9046,172.8,18.6,11,10.76,-180,20.12,64,131.5,132.8,0,11,11
2018-12-10 01:10:13.1546,172.8,18.6,11,10.76,-179.9,20.12,3,673,-134.4,28.5,11,11
2018-12-10 01:10:13.4046,172.8,18.6,11,10.76,-180,20.12,4,673.2,-133.8,28,11,11
2018-12-10 01:10:13.6546,172.8,18.6,11,10.76,-180,20.12,65,-90330,-90340,0,11,11
2018-12-10 01:10:13.9046,172.8,18.6,11,10.76,-179.9,20.13,66,340,340,0,11,11
2018-12-10 01:10:14.1546,172.8,18.6,11,10.76,-179.9,20.12,1,673,-134.4,30,11,11
2018-12-10 01:10:14.4046,172.8,18.4,10.75,10.65,-179.9,20.13,2,673.2,-133.8,30,11,11
2018-12-10 01:10:14.6546,172.8,18.4,10.75,10.65,-180,20.14,65,-90330,-90340,0,11,11
2018-12-10 01:10:14.9046,172.8,18.4,10.75,10.65,-180,20.14,51,3.44,3.41,0,11,11
2018-12-10 01:10:15.1546,172.8,18.4,10.75,10.65,-180,20.12,63,50,50,0,11,11
2018-12-10 01:10:15.4046,172.8,18.4,10.75,10.65,-180,20.12,67,41.7,40.7,0,11,11
2018-12-10 01:10:15.6546,172.8,18.4,10.75,10.65,-180,20.13,52,3.44,3.41,0,11,11
2018-12-10 01:10:15.9046,172.8,18.4,10.75,10.65,-179.9,20.13,6,-90330,41.7,3.4,11,11
2018-12-10 01:10:16.1546,172.8,18.4,10.75,10.65,-179.9,20.13,7,-90330,40.8,3.4,11,11
2018-12-10 01:10:16.4046,172.8,18.3,10.75,10.59,-179.9,20.13,1,673,-134.4,30,11,11
2018-12-10 01:10:16.6546,172.8,18.3,10.75,10.59,-180,20.13,2,673.2,-133.8,30,11,11
2018-12-10 01:10:16.9046,172.8,18.3,10.75,10.59,-180,20.13,61,672.4,667.4,0,11,11
2018-12-10 01:10:17.1546,172.8,18.3,10.75,10.59,-180,20.14,62,425,425,0,11,11
2018-12-10 01:10:17.4046,172.8,18.3,10.75,10.59,-180,20.12,64,131.4,132.7,0,11,11
2018-12-10 01:10:17.6546,172.8,18.3,10.75,10.59,-180,20.1,3,673,-134.4,28.5,11,11
2018-12-10 01:10:17.9046,172.8,18.3,10.75,10.59,-180,20.13,4,673.2,-133.8,28,11,11
2018-12-10 01:10:18.1546,172.8,18.2,10.5,10.53,-179.9,20.1,65,-90310,-90340,0,11,11
2018-12-10 01:10:18.4046,172.8,18.2,10.5,10.53,-179.9,20.13,66,360,350,0,11,11
2018-12-10 01:10:18.6546,172.8,18.2,10.5,10.53,-180,20.12,1,673,-134.4,30,11,11
2018-12-10 01:10:18.9046,172.8,18.2,10.5,10.53,-180,20.07,2,673.2,-133.8,30,11,11
2018-12-10 01:10:19.1546,172.8,18.2,10.5,10.53,-179.9,20.11,65,-90300,-90320,0,11,11
2018-12-10 01:10:19.4046,172.8,18.2,10.5,10.53,-180,20.13,51,3.44,3.41,0,10.5,11
2018-12-10 01:10:19.6546,172.8,18.2,10.5,10.53,-179.9,20.13,63,50,50,0,10.5,10.5
2018-12-10 01:10:19.9046,172.8,18.2,10.5,10.53,-179.9,20.13,67,41.7,40.8,0,10.5,10.5
2018-12-10 01:10:20.1546,172.8,18.2,10.5,10.53,-180,20.12,52,3.44,3.4,0,10.5,10.5
2018-12-10 01:10:20.4046,172.8,18.2,10.5,10.53,-180,20.12,6,-90330,41.7,3.4,10.5,10.5
2018-12-10 01:10:20.6546,172.8,18.2,10.5,10.53,-180,20.13,7,-90330,40.8,3.4,10.5,10.5
2018-12-10 01:10:20.9046,172.8,18.2,10.5,10.53,-179.9,20.12,1,672.5,-134.6,30,10.5,10.5
2018-12-10 01:10:21.1547,172.8,18.1,10.5,10.47,-180,20.12,2,672.6,-134.2,30,10.5,10.5
2018-12-10 01:10:21.4047,172.8,18.1,10.5,10.47,-179.9,20.12,61,671.9,667.1,0,10.5,10.5
2018-12-10 01:10:21.6547,172.8,18.1,10.5,10.47,-179.9,20.12,62,425,425,0,10.5,10.5
2018-12-10 01:10:21.9047,172.8,18.1,10.5,10.47,-180,20.14,64,131.1,132.4,0,10.5,10.5
2018-12-10 01:10:22.1547,172.8,18.1,10.5,10.47,-180,20.11,3,672.5,-134.6,28.5,10.5,10.5
2018-12-10 01:10:22.4047,172.8,18,10.5,10.42,-179.9,20.14,4,672.6,-134.2,28,10.5,10.5
2018-12-10 01:10:22.6547,172.8,18,10.5,10.42,-179.9,20.13,65,-90320,-90340,0,10.5,10.5
2018-12-10 01:10:22.9047,172.8,18,10.5,10.42,-180,20.12,66,360,360,0,10.5,10.5
2018-12-10 01:10:23.1547,172.8,17.9,10.5,10.36,-180,20.12,1,672.5,-134.6,30,10.5,10.5
2018-12-10 01:10:23.4047,172.8,17.9,10.5,10.36,-180,20.13,2,672.6,-134.2,30,10.5,10.5
2018-12-10 01:10:23.6547,172.8,17.9,10.5,10.36,-180,20.12,65,-90330,-90340,0,10.5,10.5
2018-12-10 01:10:23.9047,172.8,17.9,10.5,10.36,-180,20.12,51,3.44,3.41,0,10.5,10.5
2018-12-10 01:10:24.1547,172.8,17.9,10.5,10.36,-180,20.12,63,50,50,0,10.5,10.5
2018-12-10 01:10:24.4047,172.8,17.9,10.5,10.36,-180,20.11,67,41.7,40.8,0,10.5,10.5
2018-12-10 01:10:24.6547,172.8,17.9,10.5,10.36,-180,20.15,52,3.44,3.4,0,10.5,10.5
2018-12-10 01:10:24.9048,172.8,17.9,10.5,10.36,-179.9,20.13,6,-90320,41.7,3.4,10.5,10.5
2018-12-10 01:10:25.1548,172.8,17.9,10.5,10.36,-180,20.12,7,-90340,40.8,3.4,10.5,10.5
2018-12-10 01:10:25.4048,172.8,17.9,10.5,10.36,-180,20.13,1,672.5,-134.6,30,10.5,10.5
2018-12-10 01:10:25.6549,172.8,17.9,10.5,10.36,-179.9,20.13,2,672.6,-134.2,30,10.5,10.5
2018-12-10 01:10:25.9049,172.8,17.9,10.5,10.36,-179.9,20.12,61,671.6,666.7,0,10.5,10.5
2018-12-10 01:10:26.1550,172.8,17.9,10.5,10.36,-179.9,20.13,62,425,425,0,10.5,10.5
2018-12-10 01:10:26.4050,172.8,17.8,10.5,10.3,-180,20.13,64,131.1,132.4,0,10.5,10.5
2018-12-10 01:10:26.6549,172.8,17.8,10.5,10.3,-179.9,20.12,3,671.9,-134.7,28.5,10.5,10.5
2018-12-10 01:10:26.9048,172.8,17.8,10.5,10.3,-180,20.12,4,671.9,-134.2,28.5,10.5,10.5
2018-12-10 01:10:27.1548,172.8,17.8,10.5,10.3,-179.9,20.13,65,-90310,-90320,0,10.5,10.5
2018-12-10 01:10:27.4047,172.8,17.8,10.5,10.3,-180,20.12,66,370,370,0,10.5,10.5
2018-12-10 01:10:27.6547,172.8,17.8,10.5,10.3,-179.9,20.12,1,671.9,-134.7,30.5,10.5,10.5
2018-12-10 01:10:27.9047,172.8,17.8,10.5,10.3,-180,20.12,2,671.9,-134.2,30,10.5,10.5
2018-12-10 01:10:28.1547,172.8,17.8,10.5,10.3,-180,20.13,65,-90340,-90350,0,10.5,10.5
2018-12-10 01:10:28.4047,172.8,17.8,10.5,10.3,-180,20.13,51,3.43,3.4,0,10.5,10.5
2018-12-10 01:10:28.6548,172.8,17.8,10.5,10.3,-180,20.14,63,50,50,0,10.5,10.5
2018-12-10 01:10:28.9048,172.8,17.8,10.5,10.3,-180,20.12,67,41.7,40.8,0,10.5,10.5
2018-12-10 01:10:29.1548,172.8,17.8,10.5,10.3,-179.9,20.11,52,3.44,3.4,0,10.5,10.5
2018-12-10 01:10:29.4048,172.8,17.6,10.5,10.19,-179.9,20.11,6,-90330,41.7,3.4,10.5,10.5
2018-12-10 01:10:29.6548,172.8,17.6,10.5,10.19,-179.9,20.13,7,-90340,40.8,3.4,10.5,10.5
2018-12-10 01:10:29.9048,172.8,17.6,10.5,10.19,-180,20.12,1,671.9,-134.7,30.5,10.5,10.5
2018-12-10 01:10:30.1547,172.8,17.5,10.5,10.13,-180,20.12,2,671.9,-134.2,30,10.5,10.5
2018-12-10 01:10:30.4047,172.8,17.5,10.5,10.13,-180,20.13,61,671.1,666.3,0,10.5,10.5
2018-12-10 01:10:30.6547,172.8,17.5,10.5,10.13,-179.9,20.12,62,425,425,0,10.5,10.5
2018-12-10 01:10:30.9047,172.8,17.5,10.5,10.13,-180,20.16,64,131.1,132.4,0,10.5,10.5
2018-12-10 01:10:31.1547,172.8,17.5,10.5,10.13,-179.9,20.12,3,671.9,-134.7,28.5,10.5,10.5
2018-12-10 01:10:31.4048,172.8,17.5,10.25,10.13,-179.9,20.13,4,671.9,-134.2,28.5,10.5,10.5
2018-12-10 01:10:31.6548,172.8,17.5,10.25,10.13,-180.1,20.14,65,-90330,-90340,0,10.5,10.5
2018-12-10 01:10:31.9048,172.8,17.5,10.25,10.13,-180,20.12,66,350,350,0,10.5,10.5
2018-12-10 01:10:32.1548,172.8,17.5,10.25,10.13,-180,20.12,1,671.9,-134.7,30.5,10.5,10.5
2018-12-10 01:10:32.4048,172.8,17.5,10.25,10.13,-180,20.13,2,671.9,-134.2,30,10.5,10.5
2018-12-10 01:10:32.6548,172.8,17.5,10.25,10.13,-179.9,20.16,65,-90340,-90350,0,10.5,10.5
2018-12-10 01:10:32.9048,172.8,17.5,10.25,10.13,-180,20.12,51,3.43,3.4,0,10.5,10.5
2018-12-10 01:10:33.1548,172.8,17.5,10.25,10.13,-180,20.13,63,50,50,0,10.5,10.5
2018-12-10 01:10:33.4048,172.8,17.5,10.25,10.13,-180,20.13,67,41.7,40.8,0,10.5,10.5
2018-12-10 01:10:33.6548,172.8,17.5,10.25,10.13,-179.9,20.12,52,3.44,3.4,0,10.5,10.5
2018-12-10 01:10:33.9048,172.8,17.5,10.25,10.13,-180,20.13,6,-90310,41.7,3.4,10.5,10.5
2018-12-10 01:10:34.1548,172.8,17.5,10.25,10.13,-179.8,20.11,7,-90330,40.8,3.4,10,10.5
2018-12-10 01:10:34.4048,172.8,17.4,10,10.07,-179.9,20.12,1,671.3,-134.9,30.5,10,10.5
2018-12-10 01:10:34.6548,172.8,17.4,10,10.07,-180,20.12,2,671.3,-134.2,30,10,10.5
2018-12-10 01:10:34.9048,172.8,17.4,10,10.07,-180,20.11,61,670.6,665.9,0,10,10.5
2018-12-10 01:10:35.1548,172.8,17.4,10,10.07,-180,20.11,62,425,425,0,10,10.5
2018-12-10 01:10:35.4048,172.8,17.4,10,10.07,-179.9,20.13,64,131.3,132.7,0,10,10.5
2018-12-10 01:10:35.6548,172.8,17.4,10,10.07,-179.9,20.13,3,671.3,-134.9,28.5,10,10.5
2018-12-10 01:10:35.9049,172.8,17.4,10,10.07,-179.9,20.12,4,671.3,-134.2,28.5,10,10.5
2018-12-10 01:10:36.1549,172.8,17.4,10,10.07,-179.9,20.13,65,-90320,-90340,0,10,10.5
2018-12-10 01:10:36.4049,172.8,17.4,10,10.07,-180,20.11,66,370,370,0,10,10.5
2018-12-10 01:10:36.6549,172.8,17.4,10,10.07,-179.9,20.12,1,671.3,-134.9,30.5,10,10.5
2018-12-10 01:10:36.9049,172.8,17.4,10,10.07,-180,20.12,2,671.3,-134.2,30,10,10.5
2018-12-10 01:10:37.1549,172.8,17.4,10,10.07,-180,20.13,65,-90330,-90350,0,10,10.5
2018-12-10 01:10:37.4048,172.8,17.1,10,9.9,-179.9,20.12,51,3.43,3.4,0,10,10.5
2018-12-10 01:10:37.6548,172.8,17.1,10,9.9,-119.5,20.13,63,50,50,0,10,10.5
2018-12-10 01:10:37.9048,172.8,17.1,10,9.9,-5.7,20.12,67,41.7,40.8,0,10,10.5
2018-12-10 01:10:38.1548,172.8,17.1,10,9.9,0.5,20.14,52,3.43,3.39,0,10,10.5
2018-12-10 01:10:38.4048,172.8,17.1,10,9.9,0.6,20.12,6,-440,41.7,3.4,10,10.5
2018-12-10 01:10:38.6548,172.8,17.1,10,9.9,0.5,20.12,7,-490,40.8,3.4,10,10.5
2018-12-10 01:10:38.9048,172.8,17.1,10,9.9,0.5,20.1,1,671.3,-134.9,30.5,10,10.5
2018-12-10 01:10:39.1548,172.8,17.1,10,9.9,0.5,20.13,2,671.3,-134.2,30,10,10.5
2018-12-10 01:10:39.4049,172.8,17.1,10,9.9,0.4,20.13,61,681.3,676.4,0,10,10.5
2018-12-10 01:10:39.6549,172.8,17.1,10,9.9,0.3,20.11,62,425,425,0,10,10.5
2018-12-10 01:10:39.9049,172.8,17.1,10,9.9,0.3,20.12,64,20.5,20.7,0,10,10.5
2018-12-10 01:10:40.1549,172.8,17.1,10,9.9,0.2,20.13,3,671.3,-134.9,28.5,10,10.5
2018-12-10 01:10:40.4049,172.8,17.1,10,9.9,0.2,20.1,4,671.3,-134.2,28.5,10,10.5
2018-12-10 01:10:40.6549,172.8,17.1,10,9.9,0.2,20.15,65,-760,-780,0,10,10.5
2018-12-10 01:10:40.9049,172.8,17.1,10,9.9,0.2,20.12,66,4870,4870,0,10,10.5
2018-12-10 01:10:41.1549,172.8,17.1,10,9.9,0.2,20.1,1,678.9,0,30.5,10,10.5
2018-12-10 01:10:41.4050,172.8,17.1,10,9.9,0.2,20.15,2,679,0,30,10,10
2018-12-10 01:10:41.6550,172.8,17.1,10,9.9,0.2,20.13,65,-800,-810,0,10,10
2018-12-10 01:10:41.9050,172.8,17.1,10,9.9,0.1,20.12,51,3.47,3.43,0,10,10
2018-12-10 01:10:42.1549,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 01:10:42.4049,172.8,17.1,10,9.9,0.1,20.13,67,41.6,40.6,0,10,10
2018-12-10 01:10:42.6549,172.8,17.1,10,9.9,0.1,20.11,52,3.48,3.43,0,10,10
2018-12-10 01:10:42.9049,172.8,17.1,10,9.9,0.1,20.12,6,-810,41.6,3.4,10,10
2018-12-10 01:10:43.1549,172.8,17.1,10,9.9,0.1,20.13,7,-820,40.5,3.5,10,10
2018-12-10 01:10:43.4049,172.8,17.1,10,9.9,0.1,20.12,1,678.9,0,30.5,10,10
2018-12-10 01:10:43.6549,172.8,17.1,10,9.9,0.1,20.13,2,679,0,30,10,10
2018-12-10 01:10:43.9049,172.8,17.1,10,9.9,0.1,20.14,61,682.4,677.6,0,10,10
2018-12-10 01:10:44.1549,172.8,17.1,10,9.9,0,20.09,62,425,425,0,10,10
2018-12-10 01:10:44.4049,172.8,17.1,10,9.9,0.1,20.12,64,8,8.1,0,10,10
2018-12-10 01:10:44.6549,172.8,17.1,10,9.9,0.1,20.14,3,678.9,0,28.5,10,10
2018-12-10 01:10:44.9049,172.8,17.1,10,9.9,0.1,20.1,4,679,0,28.5,10,10
2018-12-10 01:10:45.1549,172.8,17.1,10,9.9,0.1,20.12,65,-820,-830,0,10,10
2018-12-10 01:10:45.4049,172.8,17.1,10,9.9,0,20.12,66,5130,5130,0,10,10
2018-12-10 01:10:45.6549,172.8,17.1,10,9.9,0,20.12,1,678.9,0,30.5,10,10
2018-12-10 01:10:45.9049,172.8,17.1,10,9.9,0.1,20.13,2,679,0,30,10,10
2018-12-10 01:10:46.1549,172.8,17.1,10,9.9,0.1,20.12,65,-810,-820,0,10,10
2018-12-10 01:10:46.4049,172.8,17.1,10,9.9,0.1,20.12,51,3.47,3.43,0,10,10
2018-12-10 01:10:46.6549,172.8,17.1,10,9.9,0.1,20.13,63,50,50,0,10,10
2018-12-10 01:10:46.9049,172.8,17.1,10,9.9,0.1,20.12,67,40.7,39.7,0,10,10
2018-12-10 01:10:47.1549,172.8,17.1,10,9.9,0.1,20.13,52,3.48,3.43,0,10,10
2018-12-10 01:10:47.4049,172.8,17.1,10,9.9,0.1,20.13,6,-820,40.6,3.4,10,10
2018-12-10 01:10:47.6549,172.8,17.1,10,9.9,0.1,20.12,7,-830,39.6,3.5,10,10
2018-12-10 01:10:47.9049,172.8,17.1,10,9.9,0.1,20.13,1,678.9,0,30.5,10,10
2018-12-10 01:10:48.1549,172.8,17.1,10,9.9,0.1,20.12,2,679,0,30,10,10
2018-12-10 01:10:48.4049,172.8,17.1,10,9.9,0,20.13,61,683.2,678.4,0,10,10
2018-12-10 01:10:48.6549,172.8,17.1,10,9.9,0,20.11,62,425,425,0,10,10
2018-12-10 01:10:48.9049,172.8,17.1,10,9.9,0.1,20.12,64,8,8.1,0,10,10
2018-12-10 01:10:49.1549,172.8,17.1,10,9.9,0.1,20.13,3,680.5,0,28.5,10,10
2018-12-10 01:10:49.4050,172.8,17.1,10,9.9,0,20.13,4,680.5,0,28.5,10,10
2018-12-10 01:10:49.6550,172.8,17.1,10,9.9,0,20.13,65,-830,-830,0,10,10
2018-12-10 01:10:49.9050,172.8,17.1,10,9.9,0,20.13,66,5150,5150,0,10,10
2018-12-10 01:10:50.1550,172.8,17.1,10,9.9,0,20.12,1,680.5,0,30.5,10,10
2018-12-10 01:10:50.4050,172.8,17.1,10,9.9,0,20.14,2,680.5,0,30.5,10,10
2018-12-10 01:10:50.6550,172.8,17.1,10,9.9,0.1,20.13,65,-820,-830,0,10,10
2018-12-10 01:10:50.9050,172.8,17.1,10,9.9,0.1,20.11,51,3.48,3.44,0,10,10
2018-12-10 01:10:51.1550,172.8,17.1,10,9.9,0,20.12,63,50,50,0,10,10
2018-12-10 01:10:51.4050,172.8,17.1,10,9.9,0.1,20.12,67,39.6,38.6,0,10,10
2018-12-10 01:10:51.6550,172.8,17.1,10,9.9,0.1,20.14,52,3.48,3.44,0,10,10
2018-12-10 01:10:51.9050,172.8,17.1,10,9.9,0.1,20.14,6,-820,39.5,3.4,10,10
2018-12-10 01:10:52.1550,172.8,17.1,10,9.9,0.1,20.12,7,-830,38.5,3.5,10,10
2018-12-10 01:10:52.4050,172.8,17.1,10,9.9,0.1,20.13,1,680.5,0,30.5,10,10
2018-12-10 01:10:52.6550,172.8,17.1,10,9.9,0.1,20.12,2,680.5,0,30.5,10,10
2018-12-10 01:10:52.9050,172.8,17.1,10,9.9,0.1,20.13,61,683.9,679,0,10,10
2018-12-10 01:10:53.1550,172.8,17.1,10,9.9,0.1,20.13,62,425,425,0,10,10
2018-12-10 01:10:53.4050,172.8,17.1,10,9.9,0.1,20.13,64,8.1,8.2,0,10,10
2018-12-10 01:10:53.6550,172.8,17.1,10,9.9,0.1,20.12,3,680.5,0,28.5,10,10
2018-12-10 01:10:53.9050,172.8,17.1,10,9.9,0,20.14,4,680.5,0,28.5,10,10
2018-12-10 01:10:54.1550,172.8,17.1,10,9.9,0,20.12,65,-830,-830,0,10,10
2018-12-10 01:10:54.4050,172.8,17.1,10,9.9,0,20.12,66,5180,5180,0,10,10
2018-12-10 01:10:54.6550,172.8,17.1,10,9.9,0.1,20.13,1,680.5,0,30.5,10,10
2018-12-10 01:10:54.9050,172.8,17.1,10,9.9,0,20.12,2,680.5,0,30.5,10,10
2018-12-10 01:10:55.1550,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 01:10:55.4050,172.8,17.1,10,9.9,0,20.12,51,3.48,3.44,0,10,10
2018-12-10 01:10:55.6550,172.8,17.1,10,9.9,0,20.15,63,50,50,0,10,10
2018-12-10 01:10:55.9050,172.8,17.1,10,9.9,0,20.12,67,38.4,37.6,0,10,10
2018-12-10 01:10:56.1550,172.8,17.1,10,9.9,0,20.12,52,3.49,3.44,0,10,10
2018-12-10 01:10:56.4050,172.8,17.1,10,9.9,0,20.13,6,-830,38.3,3.4,10,10
2018-12-10 01:10:56.6550,172.8,17.1,10,9.9,0.1,20.13,7,-840,37.5,3.5,10,10
2018-12-10 01:10:56.9051,172.8,17.1,10,9.9,0.1,20.14,1,681.5,0,30.5,10,10
2018-12-10 01:10:57.1551,172.8,17.1,10,9.9,0.1,20.11,2,681.6,0,30.5,10,10
2018-12-10 01:10:57.4051,172.8,17.1,10,9.9,0.1,20.12,61,684.4,679.5,0,10,10
2018-12-10 01:10:57.6551,172.8,17.1,10,9.9,0.1,20.13,62,425,425,0,10,10
2018-12-10 01:10:57.9050,172.8,17.1,10,9.9,0.1,20.13,64,8,8.2,0,10,10
2018-12-10 01:10:58.1550,172.8,17.1,10,9.9,0.1,20.12,3,681.5,0,28.5,10,10
2018-12-10 01:10:58.4049,172.8,17.1,10,9.9,0.1,20.12,4,681.6,0,28.5,10,10
2018-12-10 01:10:58.6549,172.8,17.1,10,9.9,0.1,20.11,65,-830,-830,0,10,10
2018-12-10 01:10:58.9050,172.8,17.1,10,9.9,0.1,20.12,66,5190,5190,0,10,10
2018-12-10 01:10:59.1550,172.8,17.1,10,9.9,0.1,20.12,1,681.5,0,30.5,10,10
2018-12-10 01:10:59.4050,172.8,17.1,10,9.9,0,20.12,2,681.6,0,30.5,10,10
2018-12-10 01:10:59.6550,172.8,17.1,10,9.9,0,20.11,65,-840,-830,0,10,10
2018-12-10 01:10:59.9051,172.8,17.1,10,9.9,0,20.13,51,3.48,3.45,0,10,10
2018-12-10 01:11:00.1551,172.8,17.1,10,9.9,0,20.14,63,50,50,0,10,10
2018-12-10 01:11:00.4051,172.8,17.1,10,9.9,0,20.12,67,37.4,36.7,0,10,10
2018-12-10 01:11:00.6551,172.8,17.1,10,9.9,0,20.15,52,3.49,3.44,0,10,10
2018-12-10 01:11:00.9051,172.8,17.1,10,9.9,0,20.13,6,-840,37.3,3.4,10,10
2018-12-10 01:11:01.1550,172.8,17.1,10,9.9,0,20.14,7,-840,36.6,3.5,10,10
2018-12-10 01:11:01.4050,172.8,17.1,10,9.9,0,20.14,1,681.5,0,30.5,10,10
2018-12-10 01:11:01.6550,172.8,17.1,10,9.9,0,20.14,2,681.6,0,30.5,10,10
2018-12-10 01:11:01.9051,172.8,17.1,10,9.9,0,20.13,61,684.7,679.9,0,10,10
2018-12-10 01:11:02.1551,172.8,17.1,10,9.9,0.1,20.13,62,425,425,0,10,10
2018-12-10 01:11:02.4051,172.8,17.1,10,9.9,0.1,20.12,64,8.1,8.2,0,10,10
2018-12-10 01:11:02.6551,172.8,17.1,10,9.9,0.1,20.12,3,681.5,0,28.5,10,10
2018-12-10 01:11:02.9051,172.8,17.1,10,9.9,0.1,20.13,4,681.6,0,28.5,10,10
2018-12-10 01:11:03.1551,172.8,17.1,10,9.9,0.1,20.11,65,-830,-830,0,10,10
2018-12-10 01:11:03.4051,172.8,17.1,10,9.9,0.1,20.12,66,5200,5200,0,10,10
2018-12-10 01:11:03.6551,172.8,17.1,10,9.9,0.1,20.12,1,682.2,0,30.5,10,10
2018-12-10 01:11:03.9051,172.8,17.1,10,9.9,0.1,20.13,2,682.2,0,30.5,10,10
2018-12-10 01:11:04.1551,172.8,17.1,10,9.9,0,20.12,65,-840,-840,0,10,10
2018-12-10 01:11:04.4051,172.8,17.1,10,9.9,0,20.13,51,3.49,3.45,0,10,10
2018-12-10 01:11:04.6551,172.8,17.1,10,9.9,0,20.14,63,50,50,0,10,10
2018-12-10 01:11:04.9051,172.8,17.1,10,9.9,0,20.13,67,36.5,36,0,10,10
2018-12-10 01:11:05.1551,172.8,17.1,10,9.9,0,20.13,52,3.49,3.45,0,10,10
2018-12-10 01:11:05.4052,172.8,17.1,10,9.9,0,20.14,6,-830,36.5,3.4,10,10
2018-12-10 01:11:05.6552,172.8,17.1,10,9.9,0.1,20.13,7,-830,35.9,3.5,10,10
2018-12-10 01:11:05.9052,172.8,17.1,10,9.9,0,20.12,1,682.2,0,30.5,10,10
2018-12-10 01:11:06.1552,172.8,17.1,10,9.9,0,20.12,2,682.2,0,30.5,10,10
2018-12-10 01:11:06.4052,172.8,17.1,10,9.9,0,20.12,61,685.1,680.2,0,10,10
2018-12-10 01:11:06.6551,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 01:11:06.9051,172.8,17.1,10,9.9,0,20.12,64,8.1,8.2,0,10,10
2018-12-10 01:11:07.1551,172.8,17.1,10,9.9,0,20.13,3,682.2,0,28.5,10,10
2018-12-10 01:11:07.4051,172.8,17.1,10,9.9,0.1,20.12,4,682.2,0,28.5,10,10
2018-12-10 01:11:07.6550,172.8,17.1,10,9.9,0,20.13,65,-830,-830,0,10,10
2018-12-10 01:11:07.9050,172.8,17.1,10,9.9,0.1,20.13,66,5200,5200,0,10,10
2018-12-10 01:11:08.1550,172.8,17.1,10,9.9,0.1,20.13,1,682.2,0,30.5,10,10
2018-12-10 01:11:08.4051,172.8,17.1,10,9.9,0.1,20.12,2,682.2,0,30.5,10,10
2018-12-10 01:11:08.6551,172.8,17.1,10,9.9,0.1,20.13,65,-830,-840,0,10,10
2018-12-10 01:11:08.9051,172.8,17.1,10,9.9,0.1,20.12,51,3.49,3.45,0,10,10
2018-12-10 01:11:09.1552,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 01:11:09.4052,172.8,17.1,10,9.9,0,20.13,67,35.7,35.3,0,10,10
2018-12-10 01:11:09.6552,172.8,17.1,10,9.9,0,20.13,52,3.49,3.45,0,10,10
2018-12-10 01:11:09.9052,172.8,17.1,10,9.9,0,20.05,6,-840,35.7,3.4,10,10
2018-12-10 01:11:10.1552,172.8,17.1,10,9.9,0,20.13,7,-830,35.2,3.5,10,10
2018-12-10 01:11:10.4052,172.8,17.1,10,9.9,0,20.15,1,682.8,0,30.5,10,10
2018-12-10 01:11:10.6552,172.8,17.1,10,9.9,0,20.12,2,682.8,0,30.5,10,10
2018-12-10 01:11:10.9052,172.8,17.1,10,9.9,0,20.13,61,685.3,680.5,0,10,10
2018-12-10 01:11:11.1552,172.8,17.1,10,9.9,0,20.12,62,425,425,0,10,10
2018-12-10 01:11:11.4052,172.8,17.1,10,9.9,0,20.11,64,8.1,8.2,0,10,10
2018-12-10 01:11:11.6552,172.8,17.1,10,9.9,0,20.13,3,682.8,0,28.5,10,10
2018-12-10 01:11:11.9053,172.8,17.1,10,9.9,0,20.13,4,682.8,0,28.5,10,10
2018-12-10 01:11:12.1553,172.8,17.1,10,9.9,0,20.11,65,-830,-830,0,10,10
2018-12-10 01:11:12.4053,172.8,17.1,10,9.9,0,20.12,66,5190,5190,0,10,10
2018-12-10 01:11:12.6552,172.8,17.1,10,9.9,0.1,20.12,1,682.8,0,30.5,10,10
2018-12-10 01:11:12.9052,172.8,17.1,10,9.9,0.1,20.12,2,682.8,0,30.5,10,10
2018-12-10 01:11:13.1552,172.8,17.1,10,9.9,0.1,20.12,65,-820,-830,0,10,10
2018-12-10 01:11:13.4052,172.8,17.1,10,9.9,0.1,20.13,51,3.49,3.45,0,10,10
2018-12-10 01:11:13.6552,172.8,17.1,10,9.9,0.1,20.12,63,50,50,0,10,10
2018-12-10 01:11:13.9053,172.8,17.1,10,9.9,0.1,20.29,67,35.1,34.7,0,10,10
2018-12-10 01:11:14.1553,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:11:14.4053,172.8,17.1,10,9.9,0.1,20.32,6,-830,35,3.5,10,10
2018-12-10 01:11:14.6553,172.8,17.1,10,9.9,0,20.32,7,-830,34.6,3.5,10,10
2018-12-10 01:11:14.9053,172.8,17.1,10,9.9,0,20.32,1,682.8,0,30.5,10,10
2018-12-10 01:11:15.1552,172.8,17.1,10,9.9,0,20.32,2,682.8,0,30.5,10,10
2018-12-10 01:11:15.4052,172.8,17.1,10,9.9,0,20.32,61,685.5,680.7,0,10,10
2018-12-10 01:11:15.6552,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:11:15.9052,172.8,17.1,10,9.9,0,20.29,64,8.1,8.2,0,10,10
2018-12-10 01:11:16.1552,172.8,17.1,10,9.9,0,20.31,3,682.8,0,28.5,10,10
2018-12-10 01:11:16.4052,172.8,17.1,10,9.9,0,20.33,4,682.8,0,28.5,10,10
2018-12-10 01:11:16.6552,172.8,17.1,10,9.9,0,20.29,65,-840,-830,0,10,10
2018-12-10 01:11:16.9052,172.8,17.1,10,9.9,0,20.32,66,5200,5200,0,10,10
2018-12-10 01:11:17.1553,172.8,17.1,10,9.9,0,20.31,1,682.8,0,30.5,10,10
2018-12-10 01:11:17.4053,172.8,17.1,10,9.9,0,20.32,2,682.8,0,30.5,10,10
2018-12-10 01:11:17.6553,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:17.9053,172.8,17.1,10,9.9,0,20.34,51,3.49,3.46,0,10,10
2018-12-10 01:11:18.1553,172.8,17.1,10,9.9,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:11:18.4053,172.8,17.1,10,9.9,0.1,20.32,67,34.4,34.1,0,10,10
2018-12-10 01:11:18.6553,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:11:18.9053,172.8,17.1,10,9.9,0.1,20.32,6,-830,34.4,3.5,10,10
2018-12-10 01:11:19.1553,172.8,17.1,10,9.9,0.1,20.32,7,-830,34,3.5,10,10
2018-12-10 01:11:19.4053,172.8,17.1,10,9.9,0,20.29,1,683.1,0,30.5,10,10
2018-12-10 01:11:19.6553,172.8,17.1,10,9.9,0,20.32,2,683.1,0,30.5,10,10
2018-12-10 01:11:19.9053,172.8,17.1,10,9.9,0,20.32,61,685.7,680.9,0,10,10
2018-12-10 01:11:20.1553,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:11:20.4053,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:20.6553,172.8,17.1,10,9.9,0,20.32,3,683.1,0,28.5,10,10
2018-12-10 01:11:20.9053,172.8,17.1,10,9.9,0,20.32,4,683.1,0,28.5,10,10
2018-12-10 01:11:21.1553,172.8,17.1,10,9.9,0,20.31,65,-830,-830,0,10,10
2018-12-10 01:11:21.4054,172.8,17.1,10,9.9,0,20.31,66,5200,5190,0,10,10
2018-12-10 01:11:21.6553,172.8,17.1,10,9.9,0,20.33,1,683.1,0,30.5,10,10
2018-12-10 01:11:21.9053,172.8,17.1,10,9.9,0,20.36,2,683.1,0,30.5,10,10
2018-12-10 01:11:22.1553,172.8,17.1,10,9.9,0,20.31,65,-830,-830,0,10,10
2018-12-10 01:11:22.4053,172.8,17.1,10,9.9,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 01:11:22.6553,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:11:22.9053,172.8,17.1,10,9.9,0,20.32,67,33.9,33.6,0,10,10
2018-12-10 01:11:23.1553,172.8,17.1,10,9.9,0.1,20.33,52,3.5,3.45,0,10,10
2018-12-10 01:11:23.4053,172.8,17.1,10,9.9,0.1,20.33,6,-830,33.8,3.5,10,10
2018-12-10 01:11:23.6554,172.8,17.1,10,9.9,0.1,20.32,7,-830,33.5,3.5,10,10
2018-12-10 01:11:23.9054,172.8,17.1,10,9.9,0.1,20.32,1,683.1,0,30.5,10,10
2018-12-10 01:11:24.1554,172.8,17.1,10,9.9,0.1,20.31,2,683.1,0,30.5,10,10
2018-12-10 01:11:24.4054,172.8,17.1,10,9.9,0.1,20.29,61,685.9,681.1,0,10,10
2018-12-10 01:11:24.6554,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:11:24.9054,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:25.1554,172.8,17.1,10,9.9,0,20.29,3,683.4,0,28.5,10,10
2018-12-10 01:11:25.4053,172.8,17.1,10,9.9,0,20.34,4,683.5,0,28.5,10,10
2018-12-10 01:11:25.6553,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:25.9054,172.8,17.1,10,9.9,0,20.32,66,5200,5200,0,10,10
2018-12-10 01:11:26.1554,172.8,17.1,10,9.9,0,20.33,1,683.4,0,30.5,10,10
2018-12-10 01:11:26.4054,172.8,17.1,10,9.9,0,20.33,2,683.5,0,30.5,10,10
2018-12-10 01:11:26.6554,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:26.9054,172.8,17.1,10,9.9,0,20.32,51,3.49,3.46,0,10,10
2018-12-10 01:11:27.1554,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:11:27.4054,172.8,17.1,10,9.9,0,20.32,67,33.3,33.1,0,10,10
2018-12-10 01:11:27.6554,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:11:27.9054,172.8,17.1,10,9.9,0,20.34,6,-830,33.3,3.5,10,10
2018-12-10 01:11:28.1554,172.8,17.1,10,9.9,0.1,20.32,7,-840,33,3.5,10,10
2018-12-10 01:11:28.4054,172.8,17.1,10,9.9,0.1,20.33,1,683.4,0,30.5,10,10
2018-12-10 01:11:28.6554,172.8,17.1,10,9.9,0.1,20.32,2,683.5,0,30.5,10,10
2018-12-10 01:11:28.9054,172.8,17.1,10,9.9,0.1,20.33,61,686.1,681.2,0,10,10
2018-12-10 01:11:29.1554,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:11:29.4054,172.8,17.1,10,9.9,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:11:29.6554,172.8,17.1,10,9.9,0.1,20.32,3,683.4,0,28.5,10,10
2018-12-10 01:11:29.9054,172.8,17.1,10,9.9,0.1,20.32,4,683.5,0,28.5,10,10
2018-12-10 01:11:30.1554,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:30.4053,172.8,17.1,10,9.9,0,20.32,66,5210,5210,0,10,10
2018-12-10 01:11:30.6553,172.8,17.1,10,9.9,0,20.32,1,683.4,0,30.5,10,10
2018-12-10 01:11:30.9054,172.8,17.1,10,9.9,0,20.31,2,683.5,0,30.5,10,10
2018-12-10 01:11:31.1554,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:31.4054,172.8,17.1,10,9.9,0,20.31,51,3.49,3.46,0,10,10
2018-12-10 01:11:31.6554,172.8,17.1,10,9.9,0,20.34,63,50,50,0,10,10
2018-12-10 01:11:31.9054,172.8,17.1,10,9.9,0,20.31,67,32.8,32.6,0,10,10
2018-12-10 01:11:32.1554,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:11:32.4054,172.8,17.1,10,9.9,0,20.32,6,-840,32.8,3.5,10,10
2018-12-10 01:11:32.6554,172.8,17.1,10,9.9,0,20.32,7,-840,32.6,3.5,10,10
2018-12-10 01:11:32.9054,172.8,17.1,10,9.9,0,20.33,1,683.6,0,30.5,10,10
2018-12-10 01:11:33.1554,172.8,17.1,10,9.9,0.1,20.3,2,683.6,0,30.5,10,10
2018-12-10 01:11:33.4054,172.8,17.1,10,9.9,0.1,20.32,61,686.1,681.4,0,10,10
2018-12-10 01:11:33.6554,172.8,17.1,10,9.9,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:11:33.9054,172.8,17.1,10,9.9,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 01:11:34.1554,172.8,17.1,10,9.9,0.1,20.32,3,683.6,0,28.5,10,10
2018-12-10 01:11:34.4054,172.8,17.1,10,9.9,0.1,20.31,4,683.6,0,28.5,10,10
2018-12-10 01:11:34.6555,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:34.9055,172.8,17.1,10,9.9,0,20.36,66,5200,5200,0,10,10
2018-12-10 01:11:35.1555,172.8,17.1,10,9.9,0,20.33,1,683.6,0,30.5,10,10
2018-12-10 01:11:35.4055,172.8,17.1,10,9.9,0,20.32,2,683.6,0,30.5,10,10
2018-12-10 01:11:35.6556,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:35.9055,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:11:36.1555,172.8,17.1,10,9.9,0,20.3,63,50,50,0,10,10
2018-12-10 01:11:36.4054,172.8,17.1,10,9.9,0,20.31,67,32.4,32.2,0,10,10
2018-12-10 01:11:36.6554,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:11:36.9054,172.8,17.1,10,9.9,0,20.32,6,-830,32.4,3.5,10,10
2018-12-10 01:11:37.1555,172.8,17.1,10,9.9,0,20.33,7,-830,32.2,3.5,10,10
2018-12-10 01:11:37.4055,172.8,17.1,10,9.9,0,20.32,1,683.6,0,30.5,10,10
2018-12-10 01:11:37.6555,172.8,17.1,10,9.9,0,20.32,2,683.6,0,30.5,10,10
2018-12-10 01:11:37.9055,172.8,17.1,10,9.9,0,20.32,61,686.3,681.3,0,10,10
2018-12-10 01:11:38.1555,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:11:38.4055,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:38.6555,172.8,17.1,10,9.9,0,20.33,3,683.6,0,28.5,10,10
2018-12-10 01:11:38.9055,172.8,17.1,10,9.9,0,20.34,4,683.6,0,28.5,10,10
2018-12-10 01:11:39.1555,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:39.4055,172.8,17.1,10,9.9,0.1,20.32,66,5200,5200,0,10,10
2018-12-10 01:11:39.6555,172.8,17.1,10,9.9,0.1,20.33,1,683.8,0,30.5,10,10
2018-12-10 01:11:39.9055,172.8,17.1,10,9.9,0.1,20.32,2,683.8,0,30.5,10,10
2018-12-10 01:11:40.1555,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:40.4055,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:11:40.6556,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:11:40.9056,172.8,17.1,10,9.9,0,20.32,67,32,31.8,0,10,10
2018-12-10 01:11:41.1556,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:11:41.4056,172.8,17.1,10,9.9,0,20.31,6,-840,32,3.5,10,10
2018-12-10 01:11:41.6556,172.8,17.1,10,9.9,0,20.32,7,-840,31.8,3.5,10,10
2018-12-10 01:11:41.9056,172.8,17.1,10,9.9,0,20.32,1,683.8,0,30.5,10,10
2018-12-10 01:11:42.1555,172.8,17.1,10,9.9,0,20.32,2,683.8,0,30.5,10,10
2018-12-10 01:11:42.4055,172.8,17.1,10,9.9,0,20.32,61,686.3,681.5,0,10,10
2018-12-10 01:11:42.6555,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 01:11:42.9055,172.8,17.1,10,9.9,0,20.33,64,8.1,8.2,0,10,10
2018-12-10 01:11:43.1555,172.8,17.1,10,9.9,0,20.31,3,683.8,0,28.5,10,10
2018-12-10 01:11:43.4056,172.8,17.1,10,9.9,0,20.35,4,683.8,0,28.5,10,10
2018-12-10 01:11:43.6556,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:11:43.9056,172.8,17.1,10,9.9,0.1,20.32,66,5200,5200,0,10,10
2018-12-10 01:11:44.1556,172.8,17.1,10,9.9,0.1,20.32,1,683.8,0,30.5,10,10
2018-12-10 01:11:44.4056,172.8,17.1,10,9.9,0.1,20.32,2,683.8,0,30.5,10,10
2018-12-10 01:11:44.6556,172.8,17.1,10,9.9,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:11:44.9056,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:11:45.1556,172.8,17.1,10,9.9,0,20.35,63,50,50,0,10,10
2018-12-10 01:11:45.4056,172.8,17.1,10,9.9,0,20.24,67,31.6,31.5,0,10,10
2018-12-10 01:11:45.6556,172.8,17.1,10,9.9,0,20.27,52,3.5,3.46,0,10,10
2018-12-10 01:11:45.9056,172.8,17.1,10,9.9,0,20.33,6,-840,31.6,3.5,10,10
2018-12-10 01:11:46.1556,172.8,17.1,10,9.9,0,20.32,7,-830,31.4,3.5,10,10
2018-12-10 01:11:46.4056,172.8,17.1,10,9.9,0,20.32,1,683.8,0,30.5,10,10
2018-12-10 01:11:46.6556,172.8,17.1,10,9.9,0,20.32,2,684,0,30,10,10
2018-12-10 01:11:46.9056,172.8,17.1,10,9.9,0,20.32,61,686.4,681.5,0,10,10
2018-12-10 01:11:47.1556,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 01:11:47.4056,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:47.6556,172.8,17.1,10,9.9,0,20.31,3,684,0,28.5,10,10
2018-12-10 01:11:47.9056,172.8,17.1,10,9.9,0,20.33,4,684,0,28.5,10,10
2018-12-10 01:11:48.1556,172.8,17.1,10,9.9,0,20.33,65,-830,-840,0,10,10
2018-12-10 01:11:48.4056,172.8,17.1,10,9.9,0,20.35,66,5200,5200,0,10,10
2018-12-10 01:11:48.6557,172.8,17.1,10,9.9,0,20.32,1,684,0,30.5,10,10
2018-12-10 01:11:48.9057,172.8,17.1,10,9.9,0.1,20.32,2,684,0,30,10,10
2018-12-10 01:11:49.1557,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:49.4056,172.8,17.1,10,9.9,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:11:49.6556,172.8,17.1,10,9.9,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:11:49.9056,172.8,17.1,10,9.9,0.1,20.34,67,31.2,31.1,0,10,10
2018-12-10 01:11:50.1556,172.8,17.1,10,9.9,0,20.31,52,3.5,3.45,0,10,10
2018-12-10 01:11:50.4056,172.8,17.1,10,9.9,0,20.32,6,-840,31.2,3.5,10,10
2018-12-10 01:11:50.6556,172.8,17.1,10,9.9,0,20.32,7,-840,31.1,3.5,10,10
2018-12-10 01:11:50.9056,172.8,17.1,10,9.9,0,20.32,1,684,0,30.5,10,10
2018-12-10 01:11:51.1556,172.8,17.1,10,9.9,0,20.31,2,684,0,30,10,10
2018-12-10 01:11:51.4057,172.8,17.1,10,9.9,0,20.32,61,686.5,681.6,0,10,10
2018-12-10 01:11:51.6557,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 01:11:51.9057,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:52.1557,172.8,17.1,10,9.9,0,20.32,3,684,0,28.5,10,10
2018-12-10 01:11:52.4057,172.8,17.1,10,9.9,0,20.32,4,684,0,28.5,10,10
2018-12-10 01:11:52.6557,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:52.9057,172.8,17.1,10,9.9,0,20.33,66,5200,5200,0,10,10
2018-12-10 01:11:53.1557,172.8,17.1,10,9.9,0,20.32,1,684,0,30.5,10,10
2018-12-10 01:11:53.4057,172.8,17.1,10,9.9,0.1,20.32,2,684,0,30,10,10
2018-12-10 01:11:53.6557,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:53.9057,172.8,17.1,10,9.9,0,20.34,51,3.5,3.46,0,10,10
2018-12-10 01:11:54.1557,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 01:11:54.4057,172.8,17.1,10,9.9,0.1,20.33,67,30.9,30.8,0,10,10
2018-12-10 01:11:54.6557,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:11:54.9057,172.8,17.1,10,9.9,0.1,20.32,6,-830,30.9,3.5,10,10
2018-12-10 01:11:55.1557,172.8,17.1,10,9.9,0,20.32,7,-830,30.8,3.5,10,10
2018-12-10 01:11:55.4057,172.8,17.1,10,9.9,0.1,20.32,1,684,0,30.5,10,10
2018-12-10 01:11:55.6557,172.8,17.1,10,9.9,0,20.32,2,684.1,0,30,10,10
2018-12-10 01:11:55.9057,172.8,17.1,10,9.9,0,20.32,61,686.5,681.7,0,10,10
