Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:11:56.1557,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:11:56.4057,172.8,17.1,10,9.9,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:11:56.6557,172.8,17.1,10,9.9,0,20.33,3,684,0,28.5,10,10
2018-12-10 01:11:56.9057,172.8,17.1,10,9.9,0,20.3,4,684.1,0,28.5,10,10
2018-12-10 01:11:57.1557,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:11:57.4057,172.8,17.1,10,9.9,0,20.32,66,5210,5200,0,10,10
2018-12-10 01:11:57.6557,172.8,17.1,10,9.9,0,20.33,1,684,0,30.5,10,10
2018-12-10 01:11:57.9057,172.8,17.1,10,9.9,0,20.32,2,684.1,0,30,10,10
2018-12-10 01:11:58.1557,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:11:58.4057,172.8,17.1,10,9.9,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:11:58.6557,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:11:58.9057,172.8,17.1,10,9.9,0.1,20.32,67,30.6,30.5,0,10,10
2018-12-10 01:11:59.1557,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:11:59.4057,172.8,17.1,10,9.9,0.1,20.32,6,-830,30.6,3.5,10,10
2018-12-10 01:11:59.6557,172.8,17.1,10,9.9,0,20.32,7,-830,30.5,3.5,10,10
2018-12-10 01:11:59.9057,172.8,17.1,10,9.9,0.1,20.33,1,684,0,30.5,10,10
2018-12-10 01:12:00.1557,172.8,17.1,10,9.9,0,20.3,2,684.1,0,30,10,10
2018-12-10 01:12:00.4057,172.8,17.1,10,9.9,0,20.31,61,686.6,681.8,0,10,10
2018-12-10 01:12:00.6557,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:12:00.9057,172.8,17.1,10,9.9,0,20.33,64,8.1,8.2,0,10,10
2018-12-10 01:12:01.1557,172.8,17.1,10,9.9,0,20.32,3,684.2,0,28.5,10,10
2018-12-10 01:12:01.4057,172.8,17.1,10,9.9,0,20.32,4,684.1,0,28.5,10,10
2018-12-10 01:12:01.6557,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:12:01.9057,172.8,17.1,10,9.9,0,20.32,66,5190,5190,0,10,10
2018-12-10 01:12:02.1557,172.8,17.1,10,9.9,0,20.32,1,684.2,0,30.5,10,10
2018-12-10 01:12:02.4057,172.8,17.1,10,9.9,0,20.32,2,684.1,0,30,10,10
2018-12-10 01:12:02.6558,172.8,17.1,10,9.9,0,20.33,65,-830,-830,0,10,10
2018-12-10 01:12:02.9058,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:03.1558,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:12:03.4058,172.8,17.1,10,9.9,0.1,20.32,67,30.3,30.2,0,10,10
2018-12-10 01:12:03.6558,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:12:03.9058,172.8,17.1,10,9.9,0.1,20.32,6,-830,30.3,3.5,10,10
2018-12-10 01:12:04.1558,172.8,17.1,10,9.9,0.1,20.33,7,-840,30.2,3.5,10,10
2018-12-10 01:12:04.4058,172.8,17.1,10,9.9,0.1,20.32,1,684.2,0,30.5,10,10
2018-12-10 01:12:04.6558,172.8,17.1,10,9.9,0,20.31,2,684.1,0,30,10,10
2018-12-10 01:12:04.9058,172.8,17.1,10,9.9,0.1,20.33,61,686.6,681.8,0,10,10
2018-12-10 01:12:05.1558,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:12:05.4058,172.8,17.1,10,9.9,0,20.31,64,8.1,8.2,0,10,10
2018-12-10 01:12:05.6558,172.8,17.1,10,9.9,0,20.31,3,684.2,0,28.5,10,10
2018-12-10 01:12:05.9058,172.8,17.1,10,9.9,0,20.31,4,684.1,0,28.5,10,10
2018-12-10 01:12:06.1558,172.8,17.1,10,9.9,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:12:06.4058,172.8,17.1,10,9.9,0,20.32,66,5190,5190,0,10,10
2018-12-10 01:12:06.6558,172.8,17.1,10,9.9,0,20.33,1,684.2,0,30.5,10,10
2018-12-10 01:12:06.9058,172.8,17.1,10,9.9,0,20.31,2,684.1,0,30,10,10
2018-12-10 01:12:07.1558,172.8,17.1,10,9.9,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:12:07.4058,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:07.6558,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 01:12:07.9058,172.8,17.1,10,9.9,0,20.33,67,30,30,0,10,10
2018-12-10 01:12:08.1558,172.8,17.1,10,9.9,0,20.32,52,3.5,3.45,0,10,10
2018-12-10 01:12:08.4058,172.8,17.1,10,9.9,0,20.3,6,-830,30,3.5,10,10
2018-12-10 01:12:08.6558,172.8,17.1,10,9.9,0.1,20.33,7,-840,30,3.5,10,10
2018-12-10 01:12:08.9058,172.8,17.1,10,9.9,0.1,20.32,1,684.2,0,30.5,10,10
2018-12-10 01:12:09.1559,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,30,10,10
2018-12-10 01:12:09.4059,172.8,17.1,10,9.9,0.1,20.31,61,686.7,681.9,0,10,10
2018-12-10 01:12:09.6559,172.8,17.1,10,9.9,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:12:09.9059,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:12:10.1559,172.8,17.1,10,9.9,0,20.33,3,684.2,0,28.5,10,10
2018-12-10 01:12:10.4059,172.8,17.1,10,9.9,0,20.32,4,684.3,0,28.5,10,10
2018-12-10 01:12:10.6558,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:10.9058,172.8,17.1,10,9.9,0,20.33,66,5190,5190,0,10,10
2018-12-10 01:12:11.1558,172.8,17.1,10,9.9,0,20.32,1,684.2,0,30.5,10,10
2018-12-10 01:12:11.4058,172.8,17.1,10,9.9,0,20.29,2,684.3,0,30,10,10
2018-12-10 01:12:11.6559,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:11.9059,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:12.1559,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:12:12.4059,172.8,17.1,10,9.9,0,20.32,67,29.8,29.7,0,10,10
2018-12-10 01:12:12.6559,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:12:12.9059,172.8,17.1,10,9.9,0,20.3,6,-840,29.8,3.5,10,10
2018-12-10 01:12:13.1559,172.8,17.1,10,9.9,0,20.32,7,-830,29.7,3.5,10,10
2018-12-10 01:12:13.4059,172.8,17.1,10,9.9,0,20.33,1,684.2,0,30.5,10,10
2018-12-10 01:12:13.6559,172.8,17.1,10,9.9,0.1,20.26,2,684.3,0,30,10,10
2018-12-10 01:12:13.9059,172.8,17.1,10,9.9,0,20.32,61,686.7,681.8,0,10,10
2018-12-10 01:12:14.1559,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:12:14.4059,172.8,17.1,10,9.9,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:12:14.6558,172.8,17.1,10,9.9,0,20.32,3,684.2,0,28.5,10,10
2018-12-10 01:12:14.9058,172.8,17.1,10,9.9,0.1,20.27,4,684.3,0,28.5,10,10
2018-12-10 01:12:15.1558,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:12:15.4059,172.8,17.1,10,9.9,0,20.33,66,5190,5190,0,10,10
2018-12-10 01:12:15.6559,172.8,17.1,10,9.9,0,20.33,1,684.3,0,30.5,10,10
2018-12-10 01:12:15.9059,172.8,17.1,10,9.9,0,20.3,2,684.3,0,30,10,10
2018-12-10 01:12:16.1559,172.8,17.1,10,9.9,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:12:16.4059,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:16.6559,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 01:12:16.9059,172.8,17.1,10,9.9,0,20.32,67,29.5,29.5,0,10,10
2018-12-10 01:12:17.1559,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:12:17.4059,172.8,17.1,10,9.9,0,20.32,6,-840,29.5,3.5,10,10
2018-12-10 01:12:17.6559,172.8,17.1,10,9.9,0,20.36,7,-830,29.5,3.5,10,10
2018-12-10 01:12:17.9059,172.8,17.1,10,9.9,0,20.33,1,684.3,0,30.5,10,10
2018-12-10 01:12:18.1559,172.8,17.1,10,9.9,0,20.32,2,684.3,0,30,10,10
2018-12-10 01:12:18.4059,172.8,17.1,10,9.9,0,20.32,61,686.7,681.9,0,10,10
2018-12-10 01:12:18.6559,172.8,17.1,10,9.9,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:12:18.9059,172.8,17.1,10,9.9,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 01:12:19.1559,172.8,17.1,10,9.9,0.1,20.32,3,684.3,0,28.5,10,10
2018-12-10 01:12:19.4059,172.8,17.1,10,9.9,0.1,20.32,4,684.3,0,28.5,10,10
2018-12-10 01:12:19.6559,172.8,17.1,10,9.9,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:12:19.9059,172.8,17.1,10,9.9,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:12:20.1559,172.8,17.1,10,9.9,0.1,20.31,1,684.3,0,30.5,10,10
2018-12-10 01:12:20.4059,172.8,17.1,10,9.9,0.1,20.31,2,684.3,0,30,10,10
2018-12-10 01:12:20.6559,172.8,17.1,10,9.9,0,20.32,65,-830,-840,0,10,10
2018-12-10 01:12:20.9059,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:21.1559,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:12:21.4059,172.8,17.1,10,9.9,0,20.33,67,29.3,29.3,0,10,10
2018-12-10 01:12:21.6560,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:21.9060,172.8,17.1,10,9.9,0,20.34,6,-840,29.3,3.5,10,10
2018-12-10 01:12:22.1560,172.8,17.1,10,9.9,0,20.32,7,-840,29.3,3.5,10,10
2018-12-10 01:12:22.4060,172.8,17.1,10,9.9,0,20.32,1,684.3,0,30.5,10,10
2018-12-10 01:12:22.6560,172.8,17.1,10,9.9,0,20.32,2,684.3,0,30,10,10
2018-12-10 01:12:22.9060,172.8,17.1,10,9.9,0,20.31,61,686.8,681.9,0,10,10
2018-12-10 01:12:23.1560,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 01:12:23.4060,172.8,17.1,10,9.9,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:12:23.6560,172.8,17.1,10,9.9,0.1,20.32,3,684.3,0,28.5,10,10
2018-12-10 01:12:23.9060,172.8,17.1,10,9.9,0.1,20.33,4,684.3,0,28.5,10,10
2018-12-10 01:12:24.1560,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:12:24.4060,172.8,17.1,10,9.9,0.1,20.29,66,5180,5180,0,10,10
2018-12-10 01:12:24.6560,172.8,17.1,10,9.9,0.1,20.33,1,684.3,0,30.5,10,10
2018-12-10 01:12:24.9060,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,30,10,10
2018-12-10 01:12:25.1560,172.8,17.1,10,9.9,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:12:25.4060,172.8,17.1,10,9.9,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 01:12:25.6560,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:12:25.9060,172.8,17.1,10,9.9,0,20.32,67,29.1,29.1,0,10,10
2018-12-10 01:12:26.1560,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:26.4060,172.8,17.1,10,9.9,0,20.31,6,-830,29.1,3.5,10,10
2018-12-10 01:12:26.6560,172.8,17.1,10,9.9,0,20.32,7,-830,29.1,3.5,10,10
2018-12-10 01:12:26.9060,172.8,17.1,10,9.9,0,20.32,1,684.3,0,30.5,10,10
2018-12-10 01:12:27.1560,172.8,17.1,10,9.9,0,20.38,2,684.3,0,30,10,10
2018-12-10 01:12:27.4060,172.8,17.1,10,9.9,0,20.32,61,686.8,681.9,0,10,10
2018-12-10 01:12:27.6560,172.8,17.1,10,9.9,0,20.33,62,425,425,0,10,10
2018-12-10 01:12:27.9060,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:12:28.1560,172.8,17.1,10,9.9,0,20.32,3,684.3,0,28.5,10,10
2018-12-10 01:12:28.4061,172.8,17.1,10,9.9,0,20.33,4,684.3,0,28.5,10,10
2018-12-10 01:12:28.6561,172.8,17.1,10,9.9,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:12:28.9061,172.8,17.1,10,9.9,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:12:29.1560,172.8,17.1,10,9.9,0.1,20.32,1,684.3,0,30.5,10,10
2018-12-10 01:12:29.4060,172.8,17.1,10,9.9,0.1,20.32,2,684.3,0,30,10,10
2018-12-10 01:12:29.6560,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:29.9060,172.8,17.1,10,9.9,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:30.1560,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:12:30.4060,172.8,17.1,10,9.9,0.1,20.32,67,28.9,28.9,0,10,10
2018-12-10 01:12:30.6560,172.8,17.1,10,9.9,0,20.35,52,3.5,3.46,0,10,10
2018-12-10 01:12:30.9060,172.8,17.1,10,9.9,0,20.32,6,-840,28.9,3.5,10,10
2018-12-10 01:12:31.1560,172.8,17.1,10,9.9,0,20.32,7,-840,28.9,3.5,10,10
2018-12-10 01:12:31.4060,172.8,17.1,10,9.9,0,20.32,1,684.4,0,30.5,10,10
2018-12-10 01:12:31.6561,172.8,17.1,10,9.9,0,20.29,2,684.4,0,30,10,10
2018-12-10 01:12:31.9060,172.8,17.1,10,9.9,0,20.32,61,686.9,682,0,10,10
2018-12-10 01:12:32.1560,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:12:32.4060,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:12:32.6559,172.8,17.1,10,9.9,0,20.32,3,684.4,0,28.5,10,10
2018-12-10 01:12:32.9060,172.8,17.1,10,9.9,0,20.32,4,684.4,0,28.5,10,10
2018-12-10 01:12:33.1560,172.8,17.1,10,9.9,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:12:33.4060,172.8,17.1,10,9.9,0,20.3,66,5180,5180,0,10,10
2018-12-10 01:12:33.6560,172.8,17.1,10,9.9,0.1,20.32,1,684.4,0,30.5,10,10
2018-12-10 01:12:33.9060,172.8,17.1,10,9.9,0.1,20.31,2,684.4,0,30,10,10
2018-12-10 01:12:34.1561,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:34.4061,172.8,17.1,10,9.9,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:12:34.6561,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:12:34.9061,172.8,17.1,10,9.9,0.1,20.15,67,28.7,28.7,0,10,10
2018-12-10 01:12:35.1561,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:35.4061,172.8,17.1,10,9.9,0.1,20.39,6,-850,28.7,3.5,10,10
2018-12-10 01:12:35.6561,172.8,17.1,10,9.9,0,20.32,7,-850,28.7,3.5,10,10
2018-12-10 01:12:35.9061,172.8,17.1,10,9.9,0,20.32,1,684.4,0,30.5,10,10
2018-12-10 01:12:36.1561,172.8,17.1,10,9.9,0,20.32,2,684.4,0,30,10,10
2018-12-10 01:12:36.4061,172.8,17.1,10,9.9,0,20.31,61,686.9,682.1,0,10,10
2018-12-10 01:12:36.6561,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:12:36.9062,172.8,17.1,10,9.9,0,20.33,64,8.1,8.2,0,10,10
2018-12-10 01:12:37.1562,172.8,17.1,10,9.9,0,20.33,3,684.4,0,28.5,10,10
2018-12-10 01:12:37.4062,172.8,17.1,10,9.9,0,20.32,4,684.4,0,28.5,10,10
2018-12-10 01:12:37.6561,172.8,17.1,10,9.9,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:12:37.9061,172.8,17.1,10,9.9,0,20.31,66,5180,5170,0,10,10
2018-12-10 01:12:38.1561,172.8,17.1,10,9.9,0,20.31,1,684.4,0,30.5,10,10
2018-12-10 01:12:38.4061,172.8,17.1,10,9.9,0,20.32,2,684.4,0,30,10,10
2018-12-10 01:12:38.6561,172.8,17.1,10,9.9,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:12:38.9062,172.8,17.1,10,9.9,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:12:39.1562,172.8,17.1,10,9.9,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:12:39.4062,172.8,17.1,10,9.9,0.1,20.32,67,28.5,28.6,0,10,10
2018-12-10 01:12:39.6562,172.8,17.1,10,9.9,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:39.9061,172.8,17.1,10,9.9,0.1,20.32,6,-850,28.5,3.5,10,10
2018-12-10 01:12:40.1561,172.8,17.1,10,9.9,0.1,20.31,7,-840,28.5,3.5,10,10
2018-12-10 01:12:40.4062,172.8,17.1,10,9.9,0,20.32,1,684.4,0,30.5,10,10
2018-12-10 01:12:40.6562,172.8,17.1,10,9.9,0,20.32,2,684.4,0,30,10,10
2018-12-10 01:12:40.9062,172.8,17.1,10,9.9,0,20.32,61,686.9,682,0,10,10
2018-12-10 01:12:41.1562,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 01:12:41.4062,172.8,17.1,10,9.9,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:12:41.6562,172.8,17.1,10,9.9,0,20.32,3,684.4,0,28.5,10,10
2018-12-10 01:12:41.9062,172.8,17.1,10,9.9,0,20.32,4,684.4,0,28.5,10,10
2018-12-10 01:12:42.1562,172.8,17.1,10,9.9,0,20.33,65,-840,-830,0,10,10
2018-12-10 01:12:42.4061,172.8,17.1,10,9.9,0,20.33,66,5170,5170,0,10,10
2018-12-10 01:12:42.6561,172.8,17.1,10,9.9,0,20.32,1,684.4,0,30.5,10,10
2018-12-10 01:12:42.9061,172.8,17.1,10,9.9,0,20.32,2,684.4,0,30,10,10
2018-12-10 01:12:43.1561,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:43.4061,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:43.6562,172.8,17.1,10,9.9,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:12:43.9062,172.8,17.1,10,9.9,0.1,20.32,67,28.4,28.4,0,10,10
2018-12-10 01:12:44.1562,172.8,17.1,10,9.9,0.1,20.39,52,3.5,3.46,0,10,10
2018-12-10 01:12:44.4062,172.8,17.1,10,9.9,0.1,20.33,6,-830,28.4,3.5,10,10
2018-12-10 01:12:44.6562,172.8,17.1,10,9.9,0.1,20.32,7,-840,28.4,3.5,10,10
2018-12-10 01:12:44.9061,172.8,17.1,10,9.9,0.1,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:12:45.1561,172.8,17.1,10,9.9,0,20.33,2,684.5,0,30,10,10
2018-12-10 01:12:45.4061,172.8,17.1,10,9.9,0,20.32,61,686.9,682.1,0,10,10
2018-12-10 01:12:45.6561,172.8,17.1,10,9.9,0,20.31,62,425,425,0,10,10
2018-12-10 01:12:45.9062,172.8,17.1,10,9.9,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:12:46.1562,172.8,17.1,10,9.9,0,20.32,3,684.5,0,28.5,10,10
2018-12-10 01:12:46.4062,172.8,17.1,10,9.9,0,20.32,4,684.5,0,28.5,10,10
2018-12-10 01:12:46.6562,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:12:46.9063,172.8,17.1,10,9.9,0,20.33,66,5170,5160,0,10,10
2018-12-10 01:12:47.1563,172.8,17.1,10,9.9,0,20.39,1,684.5,0,30.5,10,10
2018-12-10 01:12:47.4063,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:12:47.6563,172.8,17.1,10,9.9,0,20.33,65,-840,-830,0,10,10
2018-12-10 01:12:47.9063,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:48.1562,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 01:12:48.4062,172.8,17.1,10,9.9,0,20.32,67,28.2,28.3,0,10,10
2018-12-10 01:12:48.6562,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:48.9062,172.8,17.1,10,9.9,0.1,20.31,6,-830,28.2,3.5,10,10
2018-12-10 01:12:49.1562,172.8,17.1,10,9.9,0.1,20.32,7,-830,28.2,3.5,10,10
2018-12-10 01:12:49.4062,172.8,17.1,10,9.9,0.1,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:12:49.6562,172.8,17.1,10,9.9,0.1,20.32,2,684.5,0,30,10,10
2018-12-10 01:12:49.9062,172.8,17.1,10,9.9,0.1,20.32,61,686.9,682.1,0,10,10
2018-12-10 01:12:50.1562,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:12:50.4062,172.8,17.1,10,9.9,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:12:50.6563,172.8,17.1,10,9.9,0,20.32,3,684.5,0,28.5,10,10
2018-12-10 01:12:50.9063,172.8,17.1,10,9.9,0,20.31,4,684.5,0,28.5,10,10
2018-12-10 01:12:51.1563,172.8,17.1,10,9.9,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:12:51.4063,172.8,17.1,10,9.9,0,20.34,66,5160,5150,0,10,10
2018-12-10 01:12:51.6563,172.8,17.1,10,9.9,0,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:12:51.9062,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:12:52.1562,172.8,17.1,10,9.9,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:12:52.4062,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:52.6562,172.8,17.1,10,9.9,0,20.33,63,50,50,0,10,10
2018-12-10 01:12:52.9062,172.8,17.1,10,9.9,0,20.32,67,28.1,28.1,0,10,10
2018-12-10 01:12:53.1562,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:53.4062,172.8,17.1,10,9.9,0,20.33,6,-830,28.1,3.5,10,10
2018-12-10 01:12:53.6563,172.8,17.1,10,9.9,0,20.32,7,-830,28.1,3.5,10,10
2018-12-10 01:12:53.9063,172.8,17.1,10,9.9,0,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:12:54.1563,172.8,17.1,10,9.9,0.1,20.33,2,684.5,0,30,10,10
2018-12-10 01:12:54.4063,172.8,17.1,10,9.9,0.1,20.32,61,686.9,682.1,0,10,10
2018-12-10 01:12:54.6563,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:12:54.9063,172.8,17.1,10,9.9,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:12:55.1563,172.8,17.1,10,9.9,0.1,20.31,3,684.5,0,28.5,10,10
2018-12-10 01:12:55.4063,172.8,17.1,10,9.9,0,20.32,4,684.5,0,28.5,10,10
2018-12-10 01:12:55.6563,172.8,17.1,10,9.9,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:12:55.9063,172.8,17.1,10,9.9,0,20.35,66,5160,5160,0,10,10
2018-12-10 01:12:56.1563,172.8,17.1,10,9.9,0,20.31,1,684.5,0,30.5,10,10
2018-12-10 01:12:56.4063,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:12:56.6563,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:12:56.9063,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:12:57.1563,172.8,17.1,10,9.9,0,20.31,63,50,50,0,10,10
2018-12-10 01:12:57.4063,172.8,17.1,10,9.9,0,20.32,67,27.9,28,0,10,10
2018-12-10 01:12:57.6562,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:12:57.9063,172.8,17.1,10,9.9,0,20.32,6,-840,27.9,3.5,10,10
2018-12-10 01:12:58.1563,172.8,17.1,10,9.9,0,20.31,7,-840,28,3.5,10,10
2018-12-10 01:12:58.4063,172.8,17.1,10,9.9,0,20.33,1,684.5,0,30.5,10,10
2018-12-10 01:12:58.6564,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:12:58.9064,172.8,17.1,10,9.9,0.1,20.32,61,686.9,682.2,0,10,10
2018-12-10 01:12:59.1564,172.8,17.1,10,9.9,0.1,20.35,62,425,425,0,10,10
2018-12-10 01:12:59.4064,172.8,17.1,10,9.9,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:12:59.6564,172.8,17.1,10,9.9,0.1,20.31,3,684.6,0,28.5,10,10
2018-12-10 01:12:59.9064,172.8,17.1,10,9.9,0.1,20.29,4,684.5,0,28.5,10,10
2018-12-10 01:13:00.1564,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:00.4064,172.8,17.1,10,9.9,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:00.6564,172.8,17.1,10,9.9,0.1,20.31,1,684.6,0,30.5,10,10
2018-12-10 01:13:00.9064,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:13:01.1564,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:01.4064,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:01.6564,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:13:01.9064,172.8,17.1,10,9.9,0,20.32,67,27.8,27.9,0,10,10
2018-12-10 01:13:02.1564,172.8,17.1,10,9.9,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:02.4064,172.8,17.1,10,9.9,0,20.33,6,-840,27.8,3.5,10,10
2018-12-10 01:13:02.6564,172.8,17.1,10,9.9,0,20.31,7,-840,27.8,3.5,10,10
2018-12-10 01:13:02.9064,172.8,17.1,10,9.9,0,20.32,1,684.6,0,30.5,10,10
2018-12-10 01:13:03.1564,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:13:03.4064,172.8,17.1,10,9.9,0,20.32,61,687,682.2,0,10,10
2018-12-10 01:13:03.6564,172.8,17.1,10,9.9,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:13:03.9064,172.8,17.1,10,9.9,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:13:04.1564,172.8,17.1,10,9.9,0.1,20.32,3,684.6,0,28.5,10,10
2018-12-10 01:13:04.4064,172.8,17.1,10,9.9,0.1,20.32,4,684.5,0,28.5,10,10
2018-12-10 01:13:04.6564,172.8,17.1,10,9.9,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:04.9064,172.8,17.1,10,9.9,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:05.1564,172.8,17.1,10,9.9,0.1,20.32,1,684.6,0,30.5,10,10
2018-12-10 01:13:05.4064,172.8,17.1,10,9.9,0,20.32,2,684.5,0,30,10,10
2018-12-10 01:13:05.6564,172.8,17.1,10,9.9,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:05.9064,172.8,17.1,10,9.9,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:06.1564,172.8,17.1,10,9.9,0,20.32,63,50,50,0,10,10
2018-12-10 01:13:06.4064,172.8,17.1,10,9.9,0,20.32,67,27.7,27.7,0,10,10
2018-12-10 01:13:06.6564,172.8,17.1,10,9.9,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:13:06.9065,172.8,17.1,10,9.9,0,20.32,6,-840,27.7,3.5,10,10
2018-12-10 01:13:07.1565,172.8,17.1,10,9.9,0,20.33,7,-840,27.7,3.5,10,10
2018-12-10 01:13:07.4065,172.8,17.1,10,9.9,0,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:13:07.6565,172.8,17.1,10,9.9,0,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:07.9065,172.8,17.1,10,9.9,0,20.32,61,686.9,682.1,0,10,10
2018-12-10 01:13:08.1564,172.8,17.1,10,9.9,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:08.4065,172.8,17.1,10,9.9,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:13:08.6565,172.8,17.1,10,9.9,0,20.3,3,684.5,0,28.5,10,10
2018-12-10 01:13:08.9065,172.8,17.1,10,9.9,0.1,20.35,4,684.6,0,28.5,10,10
2018-12-10 01:13:09.1565,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:09.4065,172.8,17,10,9.84,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:09.6564,172.8,17,10,9.84,0,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:13:09.9064,172.8,17,10,9.84,0.1,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:10.1564,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:10.4064,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:10.6565,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:13:10.9065,172.8,17,10,9.84,0,20.32,67,27.6,27.6,0,10,10
2018-12-10 01:13:11.1565,172.8,17,10,9.84,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 01:13:11.4065,172.8,17,10,9.84,0,20.32,6,-840,27.5,3.5,10,10
2018-12-10 01:13:11.6565,172.8,17,10,9.84,0,20.33,7,-840,27.6,3.5,10,10
2018-12-10 01:13:11.9065,172.8,17,10,9.84,0,20.34,1,684.5,0,30.5,10,10
2018-12-10 01:13:12.1565,172.8,17,10,9.84,0,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:12.4065,172.8,17,10,9.84,0,20.31,61,687.1,682.1,0,10,10
2018-12-10 01:13:12.6565,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:12.9065,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:13:13.1565,172.8,17,10,9.84,0,20.32,3,684.5,0,28.5,10,10
2018-12-10 01:13:13.4065,172.8,17,10,9.84,0.1,20.31,4,684.6,0,28.5,10,10
2018-12-10 01:13:13.6565,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:13:13.9065,172.8,17,10,9.84,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:14.1565,172.8,17,10,9.84,0.1,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:13:14.4065,172.8,17,10,9.84,0.1,20.31,2,684.6,0,30,10,10
2018-12-10 01:13:14.6565,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:13:14.9065,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:15.1565,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:13:15.4065,172.8,17,10,9.84,0,20.32,67,27.4,27.5,0,10,10
2018-12-10 01:13:15.6565,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:15.9065,172.8,17,10,9.84,0,20.32,6,-840,27.4,3.5,10,10
2018-12-10 01:13:16.1565,172.8,17,10,9.84,0,20.34,7,-840,27.5,3.5,10,10
2018-12-10 01:13:16.4065,172.8,17,10,9.84,0,20.34,1,684.5,0,30.5,10,10
2018-12-10 01:13:16.6565,172.8,17,10,9.84,0,20.3,2,684.6,0,30,10,10
2018-12-10 01:13:16.9066,172.8,17,10,9.84,0,20.32,61,687,682.2,0,10,10
2018-12-10 01:13:17.1566,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:17.4066,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:13:17.6566,172.8,17,10,9.84,0,20.31,3,684.5,0,28.5,10,10
2018-12-10 01:13:17.9066,172.8,17,10,9.84,0,20.32,4,684.6,0,28.5,10,10
2018-12-10 01:13:18.1566,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:13:18.4066,172.8,17,10,9.84,0.1,20.31,66,5170,5170,0,10,10
2018-12-10 01:13:18.6566,172.8,17,10,9.84,0.1,20.32,1,684.5,0,30.5,10,10
2018-12-10 01:13:18.9066,172.8,17,10,9.84,0.1,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:19.1566,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:13:19.4066,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:19.6566,172.8,17,10,9.84,0.1,20.34,63,50,50,0,10,10
2018-12-10 01:13:19.9066,172.8,17,10,9.84,0,20.33,67,27.3,27.4,0,10,10
2018-12-10 01:13:20.1566,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:20.4066,172.8,17,10,9.84,0,20.32,6,-840,27.3,3.5,10,10
2018-12-10 01:13:20.6566,172.8,17,10,9.84,0,20.32,7,-840,27.4,3.5,10,10
2018-12-10 01:13:20.9066,172.8,17,10,9.84,0,20.31,1,684.5,0,30.5,10,10
2018-12-10 01:13:21.1566,172.8,17,10,9.84,0,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:21.4066,172.8,17,10,9.84,0,20.31,61,687.1,682.2,0,10,10
2018-12-10 01:13:21.6566,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:21.9066,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:13:22.1566,172.8,17,10,9.84,0,20.32,3,684.6,0,28.5,10,10
2018-12-10 01:13:22.4066,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:22.6566,172.8,17,10,9.84,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:13:22.9066,172.8,17,10,9.84,0,20.33,66,5160,5160,0,10,10
2018-12-10 01:13:23.1566,172.8,17,10,9.84,0,20.32,1,684.6,0,30.5,10,10
2018-12-10 01:13:23.4066,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:23.6567,172.8,17,10,9.84,0,20.34,65,-840,-840,0,10,10
2018-12-10 01:13:23.9067,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:24.1566,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:13:24.4066,172.8,17,10,9.84,0.1,20.32,67,27.2,27.3,0,10,10
2018-12-10 01:13:24.6566,172.8,17,10,9.84,0.1,20.34,52,3.51,3.46,0,10,10
2018-12-10 01:13:24.9066,172.8,17,10,9.84,0,20.32,6,-840,27.2,3.5,10,10
2018-12-10 01:13:25.1566,172.8,17,10,9.84,0,20.32,7,-840,27.3,3.5,10,10
2018-12-10 01:13:25.4066,172.8,17,10,9.84,0,20.31,1,684.6,0,30.5,10,10
2018-12-10 01:13:25.6566,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:25.9066,172.8,17,10,9.84,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 01:13:26.1566,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 01:13:26.4066,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:13:26.6566,172.8,17,10,9.84,0,20.32,3,684.6,0,28.5,10,10
2018-12-10 01:13:26.9066,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:27.1567,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:27.4067,172.8,17,10,9.84,0,20.36,66,5150,5150,0,10,10
2018-12-10 01:13:27.6567,172.8,17,10,9.84,0,20.33,1,684.6,0,30.5,10,10
2018-12-10 01:13:27.9067,172.8,17,10,9.84,0.1,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:28.1567,172.8,17,10,9.84,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:13:28.4067,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:28.6567,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:13:28.9067,172.8,17,10,9.84,0.1,20.34,67,27.1,27.2,0,10,10
2018-12-10 01:13:29.1567,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:29.4067,172.8,17,10,9.84,0,20.32,6,-840,27.1,3.5,10,10
2018-12-10 01:13:29.6567,172.8,17,10,9.84,0,20.32,7,-830,27.2,3.5,10,10
2018-12-10 01:13:29.9067,172.8,17,10,9.84,0,20.32,1,684.6,0,30.5,10,10
2018-12-10 01:13:30.1567,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:30.4067,172.8,17,10,9.84,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 01:13:30.6568,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:30.9068,172.8,17,10,9.84,0,20.31,64,8,8.1,0,10,10
2018-12-10 01:13:31.1567,172.8,17,10,9.84,0.1,20.33,3,684.6,0,28.5,10,10
2018-12-10 01:13:31.4067,172.8,17,10,9.84,0.1,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:31.6567,172.8,17,10,9.84,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:13:31.9067,172.8,17,10,9.84,0,20.32,66,5150,5150,0,10,10
2018-12-10 01:13:32.1567,172.8,17,10,9.84,0.1,20.33,1,684.6,0,30.5,10,10
2018-12-10 01:13:32.4067,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:32.6567,172.8,17,10,9.84,0.1,20.3,65,-830,-840,0,10,10
2018-12-10 01:13:32.9067,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:33.1567,172.8,17,10,9.84,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:13:33.4067,172.8,17,10,9.84,0,20.32,67,27,27.1,0,10,10
2018-12-10 01:13:33.6567,172.8,17,10,9.84,0,20.3,52,3.5,3.46,0,10,10
2018-12-10 01:13:33.9067,172.8,17,10,9.84,0,20.33,6,-840,27,3.5,10,10
2018-12-10 01:13:34.1567,172.8,17,10,9.84,0,20.32,7,-840,27.1,3.5,10,10
2018-12-10 01:13:34.4067,172.8,17,10,9.84,0,20.29,1,684.6,0,30.5,10,10
2018-12-10 01:13:34.6567,172.8,17,10,9.84,0,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:34.9067,172.8,17,10,9.84,0,20.33,61,687.1,682.2,0,10,10
2018-12-10 01:13:35.1568,172.8,17,10,9.84,0,20.33,62,425,425,0,10,10
2018-12-10 01:13:35.4068,172.8,17,10,9.84,0,20.32,64,8,8.1,0,10,10
2018-12-10 01:13:35.6567,172.8,17,10,9.84,0,20.32,3,684.6,0,28.5,10,10
2018-12-10 01:13:35.9067,172.8,17,10,9.84,0,20.29,4,684.6,0,28.5,10,10
2018-12-10 01:13:36.1567,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:36.4067,172.8,17,10,9.84,0,20.32,66,5150,5150,0,10,10
2018-12-10 01:13:36.6567,172.8,17,10,9.84,0.1,20.33,1,684.6,0,30.5,10,10
2018-12-10 01:13:36.9067,172.8,17,10,9.84,0.1,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:37.1567,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:37.4067,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:37.6567,172.8,17,10,9.84,0.1,20.34,63,50,50,0,10,10
2018-12-10 01:13:37.9068,172.8,17,10,9.84,0.1,20.32,67,26.9,27,0,10,10
2018-12-10 01:13:38.1568,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:38.4068,172.8,17,10,9.84,0.1,20.33,6,-850,26.9,3.5,10,10
2018-12-10 01:13:38.6568,172.8,17,10,9.84,0,20.31,7,-850,27,3.5,10,10
2018-12-10 01:13:38.9068,172.8,17,10,9.84,0,20.33,1,684.6,0,30.5,10,10
2018-12-10 01:13:39.1567,172.8,17,10,9.84,0,20.33,2,684.6,0,30,10,10
2018-12-10 01:13:39.4067,172.8,17,10,9.84,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 01:13:39.6567,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:39.9067,172.8,17,10,9.84,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:13:40.1568,172.8,17,10,9.84,0,20.38,3,684.6,0,28.5,10,10
2018-12-10 01:13:40.4068,172.8,17,10,9.84,0,20.33,4,684.6,0,28.5,10,10
2018-12-10 01:13:40.6568,172.8,17,10,9.84,0,20.34,65,-850,-840,0,10,10
2018-12-10 01:13:40.9068,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:41.1568,172.8,17,10,9.84,0,20.33,1,684.6,0,30.5,10,10
2018-12-10 01:13:41.4068,172.8,17,10,9.84,0,20.32,2,684.6,0,30,10,10
2018-12-10 01:13:41.6568,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:41.9068,172.8,17,10,9.84,0,20.3,51,3.5,3.46,0,10,10
2018-12-10 01:13:42.1568,172.8,17,10,9.84,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:13:42.4068,172.8,17,10,9.84,0.1,20.32,67,26.9,26.9,0,10,10
2018-12-10 01:13:42.6568,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:42.9068,172.8,17,10,9.84,0.1,20.32,6,-840,26.8,3.5,10,10
2018-12-10 01:13:43.1568,172.8,17,10,9.84,0.1,20.32,7,-840,26.9,3.5,10,10
2018-12-10 01:13:43.4068,172.8,17,10,9.84,0.1,20.33,1,684.6,0,30,10,10
2018-12-10 01:13:43.6568,172.8,17,10,9.84,0,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:43.9068,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:13:44.1568,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:44.4068,172.8,17,10,9.84,0,20.31,64,8,8.1,0,10,10
2018-12-10 01:13:44.6568,172.8,17,10,9.84,0,20.33,3,684.6,0,28.5,10,10
2018-12-10 01:13:44.9068,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:45.1568,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:13:45.4068,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:13:45.6568,172.8,17,10,9.84,0,20.33,1,684.6,0,30,10,10
2018-12-10 01:13:45.9068,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:46.1568,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:46.4068,172.8,17,10,9.84,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:13:46.6568,172.8,17,10,9.84,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:13:46.9068,172.8,17,10,9.84,0.1,20.33,67,26.8,26.9,0,10,10
2018-12-10 01:13:47.1568,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:47.4068,172.8,17,10,9.84,0,20.32,6,-830,26.8,3.5,10,10
2018-12-10 01:13:47.6569,172.8,17,10,9.84,0.1,20.32,7,-830,26.8,3.5,10,10
2018-12-10 01:13:47.9069,172.8,17,10,9.84,0.1,20.32,1,684.6,0,30,10,10
2018-12-10 01:13:48.1569,172.8,17,10,9.84,0.1,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:48.4069,172.8,17,10,9.84,0.1,20.32,61,687,682.2,0,10,10
2018-12-10 01:13:48.6569,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:13:48.9069,172.8,17,10,9.84,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:13:49.1569,172.8,17,10,9.84,0,20.33,3,684.6,0,28.5,10,10
2018-12-10 01:13:49.4069,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:49.6569,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:13:49.9069,172.8,17,10,9.84,0,20.32,66,5170,5160,0,10,10
2018-12-10 01:13:50.1569,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:13:50.4069,172.8,17,10,9.84,0,20.31,2,684.7,0,30,10,10
2018-12-10 01:13:50.6569,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:13:50.9069,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:51.1569,172.8,17,10,9.84,0,20.31,63,50,50,0,10,10
2018-12-10 01:13:51.4069,172.8,17,10,9.84,0,20.33,67,26.7,26.8,0,10,10
2018-12-10 01:13:51.6569,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:51.9069,172.8,17,10,9.84,0,20.33,6,-830,26.7,3.5,10,10
2018-12-10 01:13:52.1569,172.8,17,10,9.84,0.1,20.32,7,-830,26.8,3.5,10,10
2018-12-10 01:13:52.4069,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:13:52.6569,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:13:52.9069,172.8,17,10,9.84,0.1,20.33,61,687.2,682.1,0,10,10
2018-12-10 01:13:53.1569,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:13:53.4069,172.8,17,10,9.84,0,20.32,64,8,8.1,0,10,10
2018-12-10 01:13:53.6569,172.8,17,10,9.84,0,20.33,3,684.7,0,28.5,10,10
2018-12-10 01:13:53.9069,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:13:54.1569,172.8,17,10,9.84,0,20.3,65,-830,-830,0,10,10
2018-12-10 01:13:54.4069,172.8,17,10,9.84,0,20.32,66,5170,5160,0,10,10
2018-12-10 01:13:54.6569,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:13:54.9069,172.8,17,10,9.84,0,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:55.1569,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:13:55.4069,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:13:55.6569,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:13:55.9069,172.8,17,10,9.84,0,20.31,67,26.6,26.7,0,10,10
2018-12-10 01:13:56.1569,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:13:56.4070,172.8,17,10,9.84,0,20.32,6,-840,26.6,3.5,10,10
2018-12-10 01:13:56.6570,172.8,17,10,9.84,0,20.32,7,-840,26.7,3.5,10,10
2018-12-10 01:13:56.9070,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:13:57.1570,172.8,17,10,9.84,0.1,20.33,2,684.7,0,30,10,10
2018-12-10 01:13:57.4070,172.8,17,10,9.84,0.1,20.32,61,687,682.2,0,10,10
2018-12-10 01:13:57.6570,172.8,17,10,9.84,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:13:57.9070,172.8,17,10,9.84,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:13:58.1570,172.8,17,10,9.84,0.1,20.35,3,684.7,0,28.5,10,10
2018-12-10 01:13:58.4070,172.8,17,10,9.84,0.1,20.31,4,684.7,0,28.5,10,10
2018-12-10 01:13:58.6570,172.8,17,10,9.84,0,20.3,65,-830,-830,0,10,10
2018-12-10 01:13:58.9070,172.8,17,10,9.84,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:13:59.1570,172.8,17,10,9.84,0,20.31,1,684.7,0,30,10,10
2018-12-10 01:13:59.4070,172.8,17,10,9.84,0,20.31,2,684.7,0,30,10,10
2018-12-10 01:13:59.6570,172.8,17,10,9.84,0,20.32,65,-830,-840,0,10,10
2018-12-10 01:13:59.9070,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:00.1570,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 01:14:00.4070,172.8,17,10,9.84,0,20.3,67,26.6,26.6,0,10,10
2018-12-10 01:14:00.6570,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:00.9070,172.8,17,10,9.84,0,20.32,6,-840,26.5,3.5,10,10
2018-12-10 01:14:01.1570,172.8,17,10,9.84,0,20.32,7,-840,26.6,3.5,10,10
2018-12-10 01:14:01.4070,172.8,17,10,9.84,0,20.31,1,684.7,0,30,10,10
2018-12-10 01:14:01.6570,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:01.9070,172.8,17,10,9.84,0,20.33,61,687.1,682.2,0,10,10
2018-12-10 01:14:02.1570,172.8,17,10,9.84,0.1,20.34,62,425,425,0,10,10
2018-12-10 01:14:02.4070,172.8,17,10,9.84,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:14:02.6570,172.8,17,10,9.84,0.1,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:02.9071,172.8,17,10,9.84,0.1,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:14:03.1571,172.8,17,10,9.84,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 01:14:03.4071,172.8,17,10,9.84,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:14:03.6571,172.8,17,10,9.84,0.1,20.31,1,684.7,0,30,10,10
2018-12-10 01:14:03.9071,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:04.1571,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:04.4071,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:04.6571,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:14:04.9071,172.8,17,10,9.84,0,20.32,67,26.5,26.6,0,10,10
2018-12-10 01:14:05.1571,172.8,17,10,9.84,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 01:14:05.4071,172.8,17,10,9.84,0,20.32,6,-840,26.5,3.5,10,10
2018-12-10 01:14:05.6571,172.8,17,10,9.84,0,20.31,7,-840,26.6,3.5,10,10
2018-12-10 01:14:05.9071,172.8,17,10,9.84,0,20.31,1,684.7,0,30,10,10
2018-12-10 01:14:06.1571,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:06.4071,172.8,17,10,9.84,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 01:14:06.6571,172.8,17,10,9.84,0,20.38,62,425,425,0,10,10
2018-12-10 01:14:06.9071,172.8,17,10,9.84,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:14:07.1571,172.8,17,10,9.84,0,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:07.4070,172.8,17,10,9.84,0,20.31,4,684.7,0,28.5,10,10
2018-12-10 01:14:07.6570,172.8,17,10,9.84,0.1,20.34,65,-830,-840,0,10,10
2018-12-10 01:14:07.9070,172.8,17,10,9.84,0.1,20.31,66,5170,5170,0,10,10
2018-12-10 01:14:08.1570,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:08.4071,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:08.6571,172.8,17,10,9.84,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 01:14:08.9071,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:09.1571,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:14:09.4071,172.8,17,10,9.84,0,20.32,67,26.4,26.5,0,10,10
2018-12-10 01:14:09.6571,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:09.9071,172.8,17,10,9.84,0,20.32,6,-840,26.4,3.5,10,10
2018-12-10 01:14:10.1571,172.8,17,10,9.84,0,20.32,7,-840,26.5,3.5,10,10
2018-12-10 01:14:10.4071,172.8,17,10,9.84,0,20.3,1,684.7,0,30,10,10
2018-12-10 01:14:10.6571,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:10.9071,172.8,17,10,9.84,0,20.32,61,687.1,682.3,0,10,10
2018-12-10 01:14:11.1571,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 01:14:11.4071,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:14:11.6571,172.8,17,10,9.84,0,20.29,3,684.7,0,28.5,10,10
2018-12-10 01:14:11.9071,172.8,17,10,9.84,0,20.33,4,684.7,0,28.5,10,10
2018-12-10 01:14:12.1571,172.8,17,10,9.84,0.1,20.31,65,-830,-830,0,10,10
2018-12-10 01:14:12.4071,172.8,17,10,9.84,0,20.31,66,5170,5170,0,10,10
2018-12-10 01:14:12.6571,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:12.9071,172.8,17,10,9.84,0.1,20.33,2,684.7,0,30,10,10
2018-12-10 01:14:13.1572,172.8,17,10,9.84,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 01:14:13.4072,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:13.6572,172.8,17,10,9.84,0.1,20.29,63,50,50,0,10,10
2018-12-10 01:14:13.9072,172.8,17,10,9.84,0.1,20.32,67,26.4,26.4,0,10,10
2018-12-10 01:14:14.1572,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:14.4072,172.8,17,10,9.84,0,20.32,6,-840,26.3,3.5,10,10
2018-12-10 01:14:14.6572,172.8,17,10,9.84,0,20.32,7,-840,26.4,3.5,10,10
2018-12-10 01:14:14.9072,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:15.1572,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:15.4072,172.8,17,10,9.84,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:14:15.6572,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:14:15.9072,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:14:16.1572,172.8,17,10,9.84,0,20.34,3,684.7,0,28.5,10,10
2018-12-10 01:14:16.4072,172.8,17,10,9.84,0,20.32,4,684.7,0,28.5,10,10
2018-12-10 01:14:16.6572,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:16.9072,172.8,17,10,9.84,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:14:17.1572,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:17.4072,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:17.6572,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:17.9072,172.8,17,10,9.84,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:14:18.1572,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:14:18.4072,172.8,17,10,9.84,0.1,20.31,67,26.3,26.4,0,10,10
2018-12-10 01:14:18.6572,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:18.9072,172.8,17,10,9.84,0.1,20.25,6,-840,26.3,3.5,10,10
2018-12-10 01:14:19.1572,172.8,17,10,9.84,0.1,20.32,7,-840,26.4,3.5,10,10
2018-12-10 01:14:19.4072,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:19.6572,172.8,17,10,9.84,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:14:19.9072,172.8,17,10,9.84,0.1,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:14:20.1572,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:14:20.4073,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:14:20.6572,172.8,17,10,9.84,0,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:20.9072,172.8,17,10,9.84,0,20.35,4,684.8,0,28,10,10
2018-12-10 01:14:21.1572,172.8,17,10,9.84,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:14:21.4072,172.8,17,10,9.84,0,20.33,66,5160,5160,0,10,10
2018-12-10 01:14:21.6572,172.8,17,10,9.84,0,20.26,1,684.7,0,30,10,10
2018-12-10 01:14:21.9072,172.8,17,10,9.84,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:14:22.1573,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:14:22.4073,172.8,17,10,9.84,0,20.24,51,3.5,3.46,0,10,10
2018-12-10 01:14:22.6573,172.8,17,10,9.84,0,20.29,63,50,50,0,10,10
2018-12-10 01:14:22.9073,172.8,17,10,9.84,0,20.31,67,26.2,26.3,0,10,10
2018-12-10 01:14:23.1573,172.8,17,10,9.84,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:14:23.4073,172.8,17,10,9.84,0.1,20.33,6,-830,26.2,3.5,10,10
2018-12-10 01:14:23.6573,172.8,17,10,9.84,0.1,20.32,7,-830,26.3,3.5,10,10
2018-12-10 01:14:23.9073,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:24.1573,172.8,17,10,9.84,0.1,20.3,2,684.8,0,30,10,10
2018-12-10 01:14:24.4073,172.8,17,10,9.84,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:14:24.6573,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:14:24.9073,172.8,17,10,9.84,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:14:25.1573,172.8,17,10,9.84,0,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:25.4073,172.8,17,10,9.84,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:14:25.6573,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:14:25.9073,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:14:26.1573,172.8,17,10,9.84,0,20.3,1,684.7,0,30,10,10
2018-12-10 01:14:26.4073,172.8,17,10,9.84,0,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:26.6573,172.8,17,10,9.84,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:14:26.9073,172.8,17,10,9.84,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:14:27.1572,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:14:27.4072,172.8,17,10,9.84,0,20.32,67,26.2,26.3,0,10,10
2018-12-10 01:14:27.6573,172.8,17,10,9.84,0,20.4,52,3.5,3.46,0,10,10
2018-12-10 01:14:27.9073,172.8,17,10,9.84,0,20.31,6,-830,26.2,3.5,10,10
2018-12-10 01:14:28.1573,172.8,17,10,9.84,0,20.34,7,-830,26.3,3.5,10,10
2018-12-10 01:14:28.4074,172.8,17,10,9.84,0,20.31,1,684.7,0,30,10,10
2018-12-10 01:14:28.6574,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:28.9074,172.8,17,10,9.84,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:14:29.1573,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:14:29.4073,172.8,17,10,9.84,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 01:14:29.6573,172.8,17,10,9.84,0.1,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:29.9073,172.8,17,10,9.84,0.1,20.3,4,684.7,0,28,10,10
2018-12-10 01:14:30.1573,172.8,17,10,9.84,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:14:30.4073,172.8,17,10,9.84,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:14:30.6573,172.8,17,10,9.84,0,20.33,1,684.7,0,30,10,10
2018-12-10 01:14:30.9073,172.8,17,10,9.84,0,20.3,2,684.7,0,30,10,10
2018-12-10 01:14:31.1573,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:31.4073,172.8,17,10,9.84,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:31.6573,172.8,17,10,9.84,0,20.33,63,50,50,0,10,10
2018-12-10 01:14:31.9073,172.8,17,10,9.84,0,20.32,67,26.1,26.2,0,10,10
2018-12-10 01:14:32.1574,172.8,17,10,9.84,0,20.29,52,3.5,3.46,0,10,10
2018-12-10 01:14:32.4074,172.8,17,10,9.84,0,20.32,6,-840,26.1,3.5,10,10
2018-12-10 01:14:32.6575,172.8,17,10,9.84,0,20.32,7,-830,26.2,3.5,10,10
2018-12-10 01:14:32.9075,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:33.1574,172.8,17,10,9.84,0.1,20.32,2,684.7,0,30,10,10
2018-12-10 01:14:33.4074,172.8,17,10,9.84,0,20.33,61,687.1,682.3,0,10,10
2018-12-10 01:14:33.6573,172.8,17,10,9.84,0.1,20.3,62,425,425,0,10,10
2018-12-10 01:14:33.9073,172.8,17,10,9.84,0.1,20.29,64,8,8.2,0,10,10
2018-12-10 01:14:34.1573,172.8,17,10,9.84,0,20.33,3,684.8,0,28.5,10,10
2018-12-10 01:14:34.4073,172.8,17,10,9.84,0.1,20.33,4,684.8,0,28,10,10
2018-12-10 01:14:34.6574,172.8,17,10,9.84,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:14:34.9074,172.8,17,10,9.84,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 01:14:35.1574,172.8,17,10,9.84,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:14:35.4074,172.8,17,10,9.84,0.1,20.38,2,684.8,0,30,10,10
2018-12-10 01:14:35.6574,172.8,17,10,9.84,0,20.3,65,-830,-830,0,10,10
2018-12-10 01:14:35.9074,172.8,17,10,9.84,0,20.37,51,3.5,3.46,0,10,10
2018-12-10 01:14:36.1574,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:14:36.4074,172.8,17,10,9.84,0,20.33,67,26.1,26.2,0,10,10
2018-12-10 01:14:36.6574,172.8,17,10,9.84,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:36.9074,172.8,17,10,9.84,0,20.32,6,-840,26.1,3.5,10,10
2018-12-10 01:14:37.1574,172.8,17,10,9.84,0,20.32,7,-840,26.2,3.5,10,10
2018-12-10 01:14:37.4074,172.8,17,10,9.84,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:14:37.6574,172.8,17,10,9.84,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:14:37.9075,172.8,17,10,9.84,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:14:38.1575,172.8,17,10,9.84,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:14:38.4074,172.8,17,10,9.84,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:14:38.6574,172.8,17,10,9.84,0,20.32,3,684.8,0,28.5,10,10
2018-12-10 01:14:38.9074,172.8,17,10,9.84,0,20.33,4,684.8,0,28,10,10
2018-12-10 01:14:39.1574,172.8,17,10,9.84,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:14:39.4074,172.8,17,10,9.84,0.1,20.34,66,5170,5170,0,10,10
2018-12-10 01:14:39.6574,172.8,17,10,9.84,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:14:39.9074,172.8,17,10,9.84,0.1,20.35,2,684.8,0,30,10,10
2018-12-10 01:14:40.1574,172.8,17,10,9.84,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:14:40.4074,172.8,17,10,9.84,0,20.29,51,3.5,3.46,0,10,10
2018-12-10 01:14:40.6574,172.8,17,10,9.84,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:14:40.9074,172.8,17,10,9.84,0.1,20.32,67,26,26.1,0,10,10
2018-12-10 01:14:41.1574,172.8,17,10,9.84,0,20.29,52,3.5,3.46,0,10,10
2018-12-10 01:14:41.4074,172.8,17,10,9.84,0,20.32,6,-830,26,3.5,10,10
2018-12-10 01:14:41.6575,172.8,17,10,9.84,0,20.32,7,-830,26.1,3.5,10,10
2018-12-10 01:14:41.9075,172.8,17,10,9.84,0,20.32,1,684.7,0,30,10,10
