Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:14:42.1575,172.8,17,10,9.84,0,20.37,2,684.8,0,30,10,10
2018-12-10 01:14:42.4075,172.8,17,10,9.84,0,20.33,61,687.3,682.3,0,10,10
2018-12-10 01:14:42.6575,172.8,17,10,9.84,0,20.31,62,425,425,0,10,10
2018-12-10 01:14:42.9076,172.8,17,10,9.84,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 01:14:43.1576,172.8,17,10,9.84,0,20.26,3,684.7,0,28.5,10,10
2018-12-10 01:14:43.4075,172.8,17,10,9.84,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:14:43.6575,172.8,17,10,9.84,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:43.9075,172.8,17,10,9.84,0,20.33,66,5170,5170,0,10,10
2018-12-10 01:14:44.1574,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:44.4075,172.8,17,10,9.84,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:14:44.6575,172.8,17,10,9.84,0.1,20.32,65,-840,-850,0,10,10
2018-12-10 01:14:44.9075,172.8,17,10,9.84,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:45.1575,172.8,17,10,9.84,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:14:45.4075,172.8,17,10,9.84,0.1,20.4,67,26,26.1,0,10,10
2018-12-10 01:14:45.6575,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:45.9075,172.8,17,10,9.84,0.1,20.32,6,-840,26,3.5,10,10
2018-12-10 01:14:46.1575,172.8,17,10,9.84,0,20.31,7,-850,26.1,3.5,10,10
2018-12-10 01:14:46.4075,172.8,17,10,9.84,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:14:46.6575,172.8,17,10,9.84,0,20.34,2,684.8,0,30,10,10
2018-12-10 01:14:46.9075,172.8,17,10,9.84,0,20.32,61,687.2,682.4,0,10,10
2018-12-10 01:14:47.1575,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:14:47.4075,172.8,17,10,9.84,0,20.34,64,8,8.2,0,10,10
2018-12-10 01:14:47.6575,172.8,17,10,9.84,0,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:14:47.9075,172.8,17,10,9.84,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:14:48.1575,172.8,17,10,9.84,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:14:48.4075,172.8,17,10,9.84,0,20.33,66,5160,5150,0,10,10
2018-12-10 01:14:48.6575,172.8,17,10,9.84,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:14:48.9075,172.8,17,10,9.84,0,20.3,2,684.8,0,30,10,10
2018-12-10 01:14:49.1575,172.8,17,10,9.84,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:14:49.4076,172.8,17,10,9.84,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:14:49.6576,172.8,17,10,9.84,0,20.32,63,50,50,0,10,10
2018-12-10 01:14:49.9076,172.8,17,10,9.84,0,20.32,67,25.9,26,0,10,10
2018-12-10 01:14:50.1577,172.8,17,10,9.84,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:50.4077,172.8,17,10,9.84,0.1,20.32,6,-840,25.9,3.5,10,10
2018-12-10 01:14:50.6577,172.8,17,10,9.84,0.1,20.32,7,-840,26,3.5,10,10
2018-12-10 01:14:50.9076,172.8,17,10,9.84,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:14:51.1576,172.8,17,10,9.84,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:14:51.4076,172.8,17,10,9.84,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:14:51.6576,172.8,17,10,9.84,0,20.32,62,425,425,0,10,10
2018-12-10 01:14:51.9076,172.8,17,10,9.84,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:14:52.1576,172.8,17,10,9.84,0,20.32,3,684.8,0,28.5,10,10
2018-12-10 01:14:52.4076,172.8,16.9,10,9.78,0,20.37,4,684.8,0,28,10,10
2018-12-10 01:14:52.6576,172.8,16.9,10,9.78,0,20.37,65,-850,-850,0,10,10
2018-12-10 01:14:52.9076,172.8,16.9,10,9.78,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:14:53.1576,172.8,16.9,10,9.78,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:14:53.4076,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:14:53.6576,172.8,16.9,10,9.78,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:14:53.9076,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:54.1575,172.8,16.9,10,9.78,0,20.31,63,50,50,0,10,10
2018-12-10 01:14:54.4075,172.8,16.9,10,9.78,0,20.32,67,25.9,26,0,10,10
2018-12-10 01:14:54.6575,172.8,16.9,10,9.78,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:14:54.9076,172.8,16.9,10,9.78,0,20.32,6,-850,25.9,3.5,10,10
2018-12-10 01:14:55.1576,172.8,16.9,10,9.78,0.1,20.33,7,-850,26,3.5,10,10
2018-12-10 01:14:55.4077,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:14:55.6577,172.8,16.9,10,9.78,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:14:55.9077,172.8,16.9,10,9.78,0.1,20.32,61,687.3,682.5,0,10,10
2018-12-10 01:14:56.1577,172.8,16.9,10,9.78,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:14:56.4076,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:14:56.6576,172.8,16.9,10,9.78,0,20.33,3,684.8,0,28.5,10,10
2018-12-10 01:14:56.9076,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:14:57.1575,172.8,16.9,10,9.78,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:14:57.4075,172.8,16.9,10,9.78,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:14:57.6575,172.8,16.9,10,9.78,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:14:57.9075,172.8,16.9,10,9.78,0,20.37,2,684.8,0,30,10,10
2018-12-10 01:14:58.1574,172.8,16.9,10,9.78,0,20.32,65,-860,-860,0,10,10
2018-12-10 01:14:58.4074,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:14:58.6574,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:14:58.9074,172.8,16.9,10,9.78,0,20.32,67,25.8,25.9,0,10,10
2018-12-10 01:14:59.1575,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:14:59.4076,172.8,16.9,10,9.78,0,20.32,6,-860,25.8,3.5,10,10
2018-12-10 01:14:59.6576,172.8,16.9,10,9.78,0,20.33,7,-860,25.9,3.5,10,10
2018-12-10 01:14:59.9077,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:00.1577,172.8,16.9,10,9.78,0,20.29,2,684.8,0,30,10,10
2018-12-10 01:15:00.4077,172.8,16.9,10,9.78,0.1,20.31,61,687.2,682.4,0,10,10
2018-12-10 01:15:00.6577,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:15:00.9077,172.8,16.9,10,9.78,0.1,20.32,64,8,8.1,0,10,10
2018-12-10 01:15:01.1577,172.8,16.9,10,9.78,0.1,20.33,3,684.8,0,28.5,10,10
2018-12-10 01:15:01.4078,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:01.6578,172.8,16.9,10,9.78,0,20.31,65,-860,-860,0,10,10
2018-12-10 01:15:01.9078,172.8,16.9,10,9.78,0,20.32,66,5150,5150,0,10,10
2018-12-10 01:15:02.1577,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:02.4077,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:02.6576,172.8,16.9,10,9.78,0,20.32,65,-860,-860,0,10,10
2018-12-10 01:15:02.9076,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:03.1575,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:15:03.4075,172.8,16.9,10,9.78,0,20.32,67,25.8,25.9,0,10,10
2018-12-10 01:15:03.6574,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:03.9074,172.8,16.9,10,9.78,0,20.32,6,-860,25.8,3.5,10,10
2018-12-10 01:15:04.1573,172.8,16.9,10,9.78,0,20.32,7,-850,25.9,3.5,10,10
2018-12-10 01:15:04.4073,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:04.6572,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:04.9072,172.8,16.9,10,9.78,0,20.32,61,687.2,682.4,0,10,10
2018-12-10 01:15:05.1573,172.8,16.9,10,9.78,0,20.3,62,425,425,0,10,10
2018-12-10 01:15:05.4074,172.8,16.9,10,9.78,0,20.31,64,8,8.1,0,10,10
2018-12-10 01:15:05.6575,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28.5,10,10
2018-12-10 01:15:05.9076,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:06.1576,172.8,16.9,10,9.78,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 01:15:06.4077,172.8,16.9,10,9.78,0.1,20.32,66,5140,5150,0,10,10
2018-12-10 01:15:06.6577,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:06.9077,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:07.1577,172.8,16.9,10,9.78,0.1,20.29,65,-840,-830,0,10,10
2018-12-10 01:15:07.4077,172.8,16.9,10,9.78,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:15:07.6577,172.8,16.9,10,9.78,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:15:07.9077,172.8,16.9,10,9.78,0,20.33,67,25.8,25.9,0,10,10
2018-12-10 01:15:08.1577,172.8,16.9,10,9.78,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:15:08.4077,172.8,16.9,10,9.78,0,20.32,6,-840,25.8,3.5,10,10
2018-12-10 01:15:08.6577,172.8,16.9,10,9.78,0,20.32,7,-840,25.9,3.5,10,10
2018-12-10 01:15:08.9077,172.8,16.9,10,9.78,0,20.34,1,684.8,0,30,10,10
2018-12-10 01:15:09.1577,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:09.4077,172.8,16.9,10,9.78,0,20.33,61,687.3,682.3,0,10,10
2018-12-10 01:15:09.6577,172.8,16.9,10,9.78,0,20.31,62,425,425,0,10,10
2018-12-10 01:15:09.9077,172.8,16.9,10,9.78,0,20.33,64,8,8.1,0,10,10
2018-12-10 01:15:10.1577,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28.5,10,10
2018-12-10 01:15:10.4078,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:10.6578,172.8,16.9,10,9.78,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:10.9078,172.8,16.9,10,9.78,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 01:15:11.1579,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:11.4079,172.8,16.9,10,9.78,0.1,20.31,2,684.8,0,30,10,10
2018-12-10 01:15:11.6579,172.8,16.9,10,9.78,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:15:11.9079,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:12.1579,172.8,16.9,10,9.78,0.1,20.24,63,50,50,0,10,10
2018-12-10 01:15:12.4078,172.8,16.9,10,9.78,0.1,20.35,67,25.7,25.8,0,10,10
2018-12-10 01:15:12.6578,172.8,16.9,10,9.78,0,20.28,52,3.5,3.46,0,10,10
2018-12-10 01:15:12.9078,172.8,16.9,10,9.78,0,20.33,6,-830,25.7,3.5,10,10
2018-12-10 01:15:13.1578,172.8,16.9,10,9.78,0.1,20.32,7,-830,25.8,3.5,10,10
2018-12-10 01:15:13.4078,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:13.6578,172.8,16.9,10,9.78,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:15:13.9078,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:15:14.1578,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:15:14.4078,172.8,16.9,10,9.78,0,20.33,64,8,8.2,0,10,10
2018-12-10 01:15:14.6578,172.8,16.9,10,9.78,0,20.34,3,684.8,0,28.5,10,10
2018-12-10 01:15:14.9078,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:15.1578,172.8,16.9,10,9.78,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:15.4077,172.8,16.9,10,9.78,0,20.31,66,5150,5150,0,10,10
2018-12-10 01:15:15.6578,172.8,16.9,10,9.78,0,20.34,1,684.8,0,30,10,10
2018-12-10 01:15:15.9078,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:16.1578,172.8,16.9,10,9.78,0,20.31,65,-830,-830,0,10,10
2018-12-10 01:15:16.4078,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:16.6579,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:15:16.9079,172.8,16.9,10,9.78,0.1,20.31,67,25.7,25.8,0,10,10
2018-12-10 01:15:17.1579,172.8,16.9,10,9.78,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:17.4080,172.8,16.9,10,9.78,0.1,20.29,6,-830,25.7,3.5,10,10
2018-12-10 01:15:17.6579,172.8,16.9,10,9.78,0.1,20.31,7,-830,25.8,3.5,10,10
2018-12-10 01:15:17.9079,172.8,16.9,10,9.78,0,20.34,1,684.8,0,30,10,10
2018-12-10 01:15:18.1578,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:18.4077,172.8,16.9,10,9.78,0,20.3,61,687.2,682.3,0,10,10
2018-12-10 01:15:18.6577,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:15:18.9078,172.8,16.9,10,9.78,0,20.32,64,8,8.1,0,10,10
2018-12-10 01:15:19.1578,172.8,16.9,10,9.78,0,20.31,3,684.8,0,28.5,10,10
2018-12-10 01:15:19.4078,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:19.6578,172.8,16.9,10,9.78,0,20.31,65,-840,-830,0,10,10
2018-12-10 01:15:19.9078,172.8,16.9,10,9.78,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:15:20.1578,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:20.4078,172.8,16.9,10,9.78,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:15:20.6579,172.8,16.9,10,9.78,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:15:20.9079,172.8,16.9,10,9.78,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:15:21.1579,172.8,16.9,10,9.78,0,20.3,63,50,50,0,10,10
2018-12-10 01:15:21.4079,172.8,16.9,10,9.78,0,20.32,67,25.6,25.8,0,10,10
2018-12-10 01:15:21.6579,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:21.9079,172.8,16.9,10,9.78,0.1,20.32,6,-840,25.6,3.5,10,10
2018-12-10 01:15:22.1579,172.8,16.9,10,9.78,0.1,20.32,7,-840,25.7,3.5,10,10
2018-12-10 01:15:22.4079,172.8,16.9,10,9.78,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:15:22.6579,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:22.9079,172.8,16.9,10,9.78,0.1,20.33,61,687.2,682.5,0,10,10
2018-12-10 01:15:23.1579,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:15:23.4079,172.8,16.9,10,9.78,0.1,20.33,64,8,8.1,0,10,10
2018-12-10 01:15:23.6579,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28.5,10,10
2018-12-10 01:15:23.9079,172.8,16.9,10,9.78,0,20.27,4,684.8,0,28,10,10
2018-12-10 01:15:24.1579,172.8,16.9,10,9.78,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:15:24.4079,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:15:24.6579,172.8,16.9,10,9.78,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:15:24.9079,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:25.1579,172.8,16.9,10,9.78,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:15:25.4079,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:25.6579,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:15:25.9079,172.8,16.9,10,9.78,0,20.3,67,25.6,25.7,0,10,10
2018-12-10 01:15:26.1579,172.8,16.9,10,9.78,0,20.28,52,3.51,3.46,0,10,10
2018-12-10 01:15:26.4079,172.8,16.9,10,9.78,0,20.29,6,-840,25.6,3.5,10,10
2018-12-10 01:15:26.6579,172.8,16.9,10,9.78,0,20.33,7,-840,25.7,3.5,10,10
2018-12-10 01:15:26.9079,172.8,16.9,10,9.78,0,20.31,1,684.7,0,30,10,10
2018-12-10 01:15:27.1579,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:27.4079,172.8,16.9,10,9.78,0.1,20.31,61,687.3,682.3,0,10,10
2018-12-10 01:15:27.6579,172.8,16.9,10,9.78,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:15:27.9079,172.8,16.9,10,9.78,0.1,20.3,64,8,8.1,0,10,10
2018-12-10 01:15:28.1579,172.8,16.9,10,9.78,0.1,20.32,3,684.7,0,28.5,10,10
2018-12-10 01:15:28.4079,172.8,16.9,10,9.78,0.1,20.35,4,684.8,0,28,10,10
2018-12-10 01:15:28.6579,172.8,16.9,10,9.78,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:15:28.9079,172.8,16.9,10,9.78,0.1,20.33,66,5160,5160,0,10,10
2018-12-10 01:15:29.1579,172.8,16.9,10,9.78,0.1,20.32,1,684.7,0,30,10,10
2018-12-10 01:15:29.4079,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:29.6579,172.8,16.9,10,9.78,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:15:29.9079,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:30.1579,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:15:30.4079,172.8,16.9,10,9.78,0,20.32,67,25.6,25.7,0,10,10
2018-12-10 01:15:30.6579,172.8,16.9,10,9.78,0,20.31,52,3.51,3.46,0,10,10
2018-12-10 01:15:30.9079,172.8,16.9,10,9.78,0,20.32,6,-830,25.6,3.5,10,10
2018-12-10 01:15:31.1579,172.8,16.9,10,9.78,0,20.32,7,-830,25.7,3.5,10,10
2018-12-10 01:15:31.4079,172.8,16.9,10,9.78,0,20.32,1,684.7,0,30,10,10
2018-12-10 01:15:31.6579,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:15:31.9080,172.8,16.9,10,9.78,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:15:32.1580,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:15:32.4080,172.8,16.9,10,9.78,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:15:32.6580,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:15:32.9080,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:33.1580,172.8,16.9,10,9.78,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 01:15:33.4080,172.8,16.9,10,9.78,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:15:33.6580,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:33.9080,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:34.1580,172.8,16.9,10,9.78,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:15:34.4081,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:34.6582,172.8,16.9,10,9.78,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:15:34.9082,172.8,16.9,10,9.78,0.1,20.33,67,25.5,25.7,0,10,10
2018-12-10 01:15:35.1582,172.8,16.9,10,9.78,0,20.35,52,3.51,3.46,0,10,10
2018-12-10 01:15:35.4081,172.8,16.9,10,9.78,0,20.32,6,-840,25.5,3.5,10,10
2018-12-10 01:15:35.6581,172.8,16.9,10,9.78,0,20.33,7,-840,25.6,3.5,10,10
2018-12-10 01:15:35.9081,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:36.1581,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:15:36.4080,172.8,16.9,10,9.78,0,20.32,61,687.3,682.4,0,10,10
2018-12-10 01:15:36.6580,172.8,16.9,10,9.78,0,20.31,62,425,425,0,10,10
2018-12-10 01:15:36.9080,172.8,16.9,10,9.78,0,20.32,64,8,8.1,0,10,10
2018-12-10 01:15:37.1580,172.8,16.9,10,9.78,0,20.33,3,684.8,0,28,10,10
2018-12-10 01:15:37.4080,172.8,16.9,10,9.78,0,20.38,4,684.8,0,28,10,10
2018-12-10 01:15:37.6580,172.8,16.9,10,9.78,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:37.9080,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:15:38.1580,172.8,16.9,10,9.78,0,20.3,1,684.8,0,30,10,10
2018-12-10 01:15:38.4080,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:38.6580,172.8,16.9,10,9.78,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 01:15:38.9080,172.8,16.9,10,9.78,0.1,20.34,51,3.5,3.46,0,10,10
2018-12-10 01:15:39.1580,172.8,16.9,10,9.78,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:15:39.4080,172.8,16.9,10,9.78,0.1,20.32,67,25.5,25.6,0,10,10
2018-12-10 01:15:39.6580,172.8,16.9,10,9.78,0.1,20.37,52,3.5,3.46,0,10,10
2018-12-10 01:15:39.9080,172.8,16.9,10,9.78,0,20.32,6,-840,25.5,3.5,10,10
2018-12-10 01:15:40.1580,172.8,16.9,10,9.78,0,20.33,7,-830,25.6,3.5,10,10
2018-12-10 01:15:40.4081,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:40.6581,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:40.9081,172.8,16.9,10,9.78,0,20.3,61,687.2,682.3,0,10,10
2018-12-10 01:15:41.1581,172.8,16.9,10,9.78,0,20.31,62,425,425,0,10,10
2018-12-10 01:15:41.4081,172.8,16.9,10,9.78,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:15:41.6581,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:15:41.9081,172.8,16.9,10,9.78,0,20.33,4,684.8,0,28,10,10
2018-12-10 01:15:42.1581,172.8,16.9,10,9.78,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:15:42.4081,172.8,16.9,10,9.78,0,20.31,66,5170,5170,0,10,10
2018-12-10 01:15:42.6581,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:42.9081,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:15:43.1581,172.8,16.9,10,9.78,0,20.33,65,-830,-840,0,10,10
2018-12-10 01:15:43.4081,172.8,16.9,10,9.78,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:15:43.6581,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:15:43.9081,172.8,16.9,10,9.78,0,20.33,67,25.5,25.6,0,10,10
2018-12-10 01:15:44.1582,172.8,16.9,10,9.78,0.1,20.3,52,3.5,3.46,0,10,10
2018-12-10 01:15:44.4081,172.8,16.9,10,9.78,0,20.32,6,-830,25.5,3.5,10,10
2018-12-10 01:15:44.6581,172.8,16.9,10,9.78,0.1,20.32,7,-840,25.6,3.5,10,10
2018-12-10 01:15:44.9081,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:45.1581,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:45.4081,172.8,16.9,10,9.78,0.1,20.33,61,687.2,682.3,0,10,10
2018-12-10 01:15:45.6581,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:15:45.9082,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:15:46.1582,172.8,16.9,10,9.78,0,20.35,3,684.8,0,28,10,10
2018-12-10 01:15:46.4082,172.8,16.9,10,9.78,0,20.3,4,684.8,0,28,10,10
2018-12-10 01:15:46.6582,172.8,16.9,10,9.78,0,20.34,65,-830,-830,0,10,10
2018-12-10 01:15:46.9082,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:15:47.1582,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:47.4081,172.8,16.9,10,9.78,0,20.29,2,684.8,0,30,10,10
2018-12-10 01:15:47.6581,172.8,16.9,10,9.78,0,20.31,65,-830,-830,0,10,10
2018-12-10 01:15:47.9082,172.8,16.9,10,9.78,0,20.34,51,3.5,3.46,0,10,10
2018-12-10 01:15:48.1582,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:15:48.4082,172.8,16.9,10,9.78,0,20.29,67,25.5,25.6,0,10,10
2018-12-10 01:15:48.6582,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:48.9082,172.8,16.9,10,9.78,0,20.32,6,-840,25.5,3.5,10,10
2018-12-10 01:15:49.1582,172.8,16.9,10,9.78,0,20.31,7,-840,25.6,3.5,10,10
2018-12-10 01:15:49.4083,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:49.6582,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:15:49.9082,172.8,16.9,10,9.78,0.1,20.31,61,687.3,682.3,0,10,10
2018-12-10 01:15:50.1582,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:15:50.4082,172.8,16.9,10,9.78,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:15:50.6581,172.8,16.9,10,9.78,0.1,20.31,3,684.8,0,28,10,10
2018-12-10 01:15:50.9081,172.8,16.9,10,9.78,0.1,20.31,4,684.8,0,28,10,10
2018-12-10 01:15:51.1581,172.8,16.9,10,9.78,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:51.4081,172.8,16.9,10,9.78,0.1,20.33,66,5170,5170,0,10,10
2018-12-10 01:15:51.6581,172.8,16.9,10,9.78,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:15:51.9081,172.8,16.9,10,9.78,0,20.3,2,684.8,0,30,10,10
2018-12-10 01:15:52.1582,172.8,16.9,10,9.78,0,20.21,65,-830,-830,0,10,10
2018-12-10 01:15:52.4082,172.8,16.9,10,9.78,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:15:52.6582,172.8,16.9,10,9.78,0,20.31,63,50,50,0,10,10
2018-12-10 01:15:52.9082,172.8,16.9,10,9.78,0,20.37,67,25.4,25.5,0,10,10
2018-12-10 01:15:53.1582,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:53.4082,172.8,16.9,10,9.78,0,20.32,6,-840,25.4,3.5,10,10
2018-12-10 01:15:53.6582,172.8,16.9,10,9.78,0,20.32,7,-830,25.5,3.5,10,10
2018-12-10 01:15:53.9082,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:54.1582,172.8,16.9,10,9.78,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:15:54.4082,172.8,16.9,10,9.78,0,20.33,61,687.2,682.3,0,10,10
2018-12-10 01:15:54.6582,172.8,16.9,10,9.78,0,20.35,62,425,425,0,10,10
2018-12-10 01:15:54.9082,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:15:55.1582,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:15:55.4082,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:15:55.6582,172.8,16.9,10,9.78,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:55.9082,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:15:56.1582,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:56.4082,172.8,16.9,10,9.78,0.1,20.35,2,684.8,0,30,10,10
2018-12-10 01:15:56.6582,172.8,16.9,10,9.78,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:15:56.9082,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:15:57.1583,172.8,16.9,10,9.78,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:15:57.4083,172.8,16.9,10,9.78,0.1,20.32,67,25.4,25.5,0,10,10
2018-12-10 01:15:57.6583,172.8,16.9,10,9.78,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:15:57.9083,172.8,16.9,10,9.78,0,20.33,6,-830,25.4,3.5,10,10
2018-12-10 01:15:58.1583,172.8,16.9,10,9.78,0,20.33,7,-830,25.5,3.5,10,10
2018-12-10 01:15:58.4083,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:15:58.6583,172.8,16.9,10,9.78,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:15:58.9083,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:15:59.1583,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:15:59.4083,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:15:59.6583,172.8,16.9,10,9.78,0,20.27,3,684.8,0,28,10,10
2018-12-10 01:15:59.9083,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:00.1583,172.8,16.9,10,9.78,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:16:00.4083,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:16:00.6583,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:00.9083,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:01.1583,172.8,16.9,10,9.78,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 01:16:01.4083,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:01.6583,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:16:01.9083,172.8,16.9,10,9.78,0.1,20.32,67,25.4,25.5,0,10,10
2018-12-10 01:16:02.1583,172.8,16.9,10,9.78,0.1,20.34,52,3.5,3.46,0,10,10
2018-12-10 01:16:02.4083,172.8,16.9,10,9.78,0.1,20.32,6,-830,25.4,3.5,10,10
2018-12-10 01:16:02.6583,172.8,16.9,10,9.78,0.1,20.32,7,-840,25.5,3.5,10,10
2018-12-10 01:16:02.9083,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:03.1583,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:03.4083,172.8,16.9,10,9.78,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:03.6583,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:03.9083,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:16:04.1583,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:04.4083,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:04.6583,172.8,16.9,10,9.78,0,20.34,65,-840,-840,0,10,10
2018-12-10 01:16:04.9083,172.8,16.9,10,9.78,0,20.32,66,5180,5170,0,10,10
2018-12-10 01:16:05.1583,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:05.4083,172.8,16.9,10,9.78,0,20.21,2,684.8,0,30,10,10
2018-12-10 01:16:05.6583,172.8,16.9,10,9.78,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:16:05.9083,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:06.1583,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:16:06.4083,172.8,16.9,10,9.78,0,20.32,67,25.3,25.4,0,10,10
2018-12-10 01:16:06.6583,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:06.9082,172.8,16.9,10,9.78,0,20.31,6,-830,25.3,3.5,10,10
2018-12-10 01:16:07.1582,172.8,16.9,10,9.78,0,20.31,7,-840,25.4,3.5,10,10
2018-12-10 01:16:07.4082,172.8,16.9,10,9.78,0.1,20.36,1,684.8,0,30,10,10
2018-12-10 01:16:07.6581,172.8,16.9,10,9.78,0.1,20.31,2,684.8,0,30,10,10
2018-12-10 01:16:07.9081,172.8,16.9,10,9.78,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:08.1582,172.8,16.9,10,9.78,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:16:08.4082,172.8,16.9,10,9.78,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 01:16:08.6583,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:08.9084,172.8,16.9,10,9.78,0.1,20.31,4,684.8,0,28,10,10
2018-12-10 01:16:09.1584,172.8,16.9,10,9.78,0,20.33,65,-830,-840,0,10,10
2018-12-10 01:16:09.4084,172.8,16.9,10,9.78,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:16:09.6584,172.8,16.9,10,9.78,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:16:09.9084,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:10.1584,172.8,16.9,10,9.78,0,20.33,65,-840,-830,0,10,10
2018-12-10 01:16:10.4084,172.8,16.9,10,9.78,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:16:10.6584,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:16:10.9084,172.8,16.9,10,9.78,0,20.34,67,25.3,25.4,0,10,10
2018-12-10 01:16:11.1584,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:11.4084,172.8,16.9,10,9.78,0,20.32,6,-840,25.3,3.5,10,10
2018-12-10 01:16:11.6584,172.8,16.9,10,9.78,0,20.32,7,-840,25.4,3.5,10,10
2018-12-10 01:16:11.9084,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:12.1584,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:12.4084,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:12.6585,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:12.9085,172.8,16.9,10,9.78,0.1,20.33,64,8.1,8.2,0,10,10
2018-12-10 01:16:13.1585,172.8,16.9,10,9.78,0.1,20.28,3,684.8,0,28,10,10
2018-12-10 01:16:13.4084,172.8,16.9,10,9.78,0.1,20.34,4,684.8,0,28,10,10
2018-12-10 01:16:13.6584,172.8,16.9,10,9.78,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 01:16:13.9084,172.8,16.9,10,9.78,0.1,20.29,66,5180,5180,0,10,10
2018-12-10 01:16:14.1584,172.8,16.9,10,9.78,0.1,20.31,1,684.8,0,30,10,10
2018-12-10 01:16:14.4084,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:14.6584,172.8,16.9,10,9.78,0,20.31,65,-830,-830,0,10,10
2018-12-10 01:16:14.9084,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:15.1584,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:16:15.4084,172.8,16.9,10,9.78,0,20.33,67,25.3,25.4,0,10,10
2018-12-10 01:16:15.6584,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:15.9084,172.8,16.9,10,9.78,0,20.32,6,-840,25.3,3.5,10,10
2018-12-10 01:16:16.1584,172.8,16.9,10,9.78,0,20.31,7,-840,25.4,3.5,10,10
2018-12-10 01:16:16.4084,172.8,16.9,10,9.78,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:16:16.6584,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:16.9085,172.8,16.9,10,9.78,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:16:17.1585,172.8,16.9,10,9.78,0,20.33,62,425,425,0,10,10
2018-12-10 01:16:17.4085,172.8,16.9,10,9.78,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:16:17.6585,172.8,16.9,10,9.78,0,20.31,3,684.8,0,28,10,10
2018-12-10 01:16:17.9085,172.8,16.9,10,9.78,0,20.31,4,684.8,0,28,10,10
2018-12-10 01:16:18.1585,172.8,16.9,10,9.78,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:16:18.4085,172.8,16.9,10,9.78,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:16:18.6585,172.8,16.9,10,9.78,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:16:18.9085,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:19.1585,172.8,16.9,10,9.78,0,20.33,65,-830,-840,0,10,10
2018-12-10 01:16:19.4085,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:19.6585,172.8,16.9,10,9.78,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:16:19.9085,172.8,16.9,10,9.78,0.1,20.32,67,25.3,25.4,0,10,10
2018-12-10 01:16:20.1585,172.8,16.9,10,9.78,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:20.4085,172.8,16.9,10,9.78,0.1,20.28,6,-830,25.3,3.5,10,10
2018-12-10 01:16:20.6585,172.8,16.9,10,9.78,0.1,20.32,7,-840,25.4,3.5,10,10
2018-12-10 01:16:20.9085,172.8,16.9,10,9.78,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:16:21.1585,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:21.4085,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:21.6585,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:21.9085,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:16:22.1585,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:22.4085,172.8,16.9,10,9.78,0,20.31,4,684.8,0,28,10,10
2018-12-10 01:16:22.6585,172.8,16.9,10,9.78,0,20.31,65,-840,-830,0,10,10
2018-12-10 01:16:22.9085,172.8,16.9,10,9.78,0,20.32,66,5180,5180,0,10,10
2018-12-10 01:16:23.1585,172.8,16.9,10,9.78,0,20.35,1,684.8,0,30,10,10
2018-12-10 01:16:23.4085,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:23.6585,172.8,16.9,10,9.78,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:16:23.9085,172.8,16.9,10,9.78,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:16:24.1585,172.8,16.9,10,9.78,0,20.3,63,50,50,0,10,10
2018-12-10 01:16:24.4085,172.8,16.9,10,9.78,0.1,20.32,67,25.2,25.3,0,10,10
2018-12-10 01:16:24.6585,172.8,16.9,10,9.78,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:16:24.9085,172.8,16.9,10,9.78,0.1,20.32,6,-830,25.2,3.5,10,10
2018-12-10 01:16:25.1585,172.8,16.9,10,9.78,0.1,20.33,7,-830,25.3,3.5,10,10
2018-12-10 01:16:25.4086,172.8,16.9,10,9.78,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:16:25.6586,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:25.9085,172.8,16.9,10,9.78,0.1,20.32,61,687.2,682.4,0,10,10
2018-12-10 01:16:26.1585,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:16:26.4085,172.8,16.9,10,9.78,0.1,20.3,64,8,8.2,0,10,10
2018-12-10 01:16:26.6585,172.8,16.9,10,9.78,0.1,20.33,3,684.8,0,28,10,10
2018-12-10 01:16:26.9085,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:27.1585,172.8,16.9,10,9.78,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:16:27.4085,172.8,16.9,10,9.78,0,20.31,66,5180,5180,0,10,10
2018-12-10 01:16:27.6585,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:27.9086,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:28.1586,172.8,16.9,10,9.78,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:16:28.4086,172.8,16.9,10,9.78,0,20.34,51,3.5,3.46,0,10,10
2018-12-10 01:16:28.6586,172.8,16.9,10,9.78,0,20.3,63,50,50,0,10,10
2018-12-10 01:16:28.9086,172.8,16.9,10,9.78,0,20.33,67,25.2,25.3,0,10,10
2018-12-10 01:16:29.1586,172.8,16.9,10,9.78,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 01:16:29.4086,172.8,16.9,10,9.78,0,20.32,6,-850,25.2,3.5,10,10
2018-12-10 01:16:29.6586,172.8,16.9,10,9.78,0,20.32,7,-840,25.3,3.5,10,10
2018-12-10 01:16:29.9086,172.8,16.9,10,9.78,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:16:30.1586,172.8,16.9,10,9.78,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:30.4086,172.8,16.9,10,9.78,0.1,20.3,61,687.2,682.3,0,10,10
2018-12-10 01:16:30.6586,172.8,16.9,10,9.78,0.1,20.3,62,425,425,0,10,10
2018-12-10 01:16:30.9086,172.8,16.9,10,9.78,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:16:31.1586,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:31.4086,172.8,16.9,10,9.78,0.1,20.33,4,684.8,0,28,10,10
2018-12-10 01:16:31.6586,172.8,16.9,10,9.78,0.1,20.33,65,-840,-840,0,10,10
2018-12-10 01:16:31.9086,172.8,16.9,10,9.78,0.1,20.33,66,5170,5170,0,10,10
2018-12-10 01:16:32.1586,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:32.4086,172.8,16.9,10,9.78,0.1,20.29,2,684.8,0,30,10,10
2018-12-10 01:16:32.6586,172.8,16.9,10,9.78,0,20.33,65,-840,-850,0,10,10
2018-12-10 01:16:32.9086,172.8,16.9,10,9.78,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:16:33.1586,172.8,16.9,10,9.78,0,20.33,63,50,50,0,10,10
2018-12-10 01:16:33.4086,172.8,16.9,10,9.78,0,20.32,67,25.2,25.3,0,10,10
2018-12-10 01:16:33.6586,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:33.9086,172.8,16.9,10,9.78,0,20.31,6,-850,25.2,3.5,10,10
2018-12-10 01:16:34.1586,172.8,16.9,10,9.78,0,20.32,7,-840,25.3,3.5,10,10
2018-12-10 01:16:34.4086,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:34.6586,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:34.9086,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:35.1586,172.8,16.9,10,9.78,0,20.36,62,425,425,0,10,10
2018-12-10 01:16:35.4086,172.8,16.9,10,9.78,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:16:35.6586,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:35.9086,172.8,16.9,10,9.78,0,20.34,4,684.8,0,28,10,10
2018-12-10 01:16:36.1586,172.8,16.9,10,9.78,0,20.3,65,-840,-840,0,10,10
2018-12-10 01:16:36.4086,172.8,16.9,10,9.78,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:16:36.6587,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:36.9087,172.8,16.9,10,9.78,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:16:37.1587,172.8,16.9,10,9.78,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:16:37.4087,172.8,16.9,10,9.78,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:37.6587,172.8,16.9,10,9.78,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:16:37.9087,172.8,16.9,10,9.78,0.1,20.32,67,25.2,25.3,0,10,10
2018-12-10 01:16:38.1587,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:38.4087,172.8,16.9,10,9.78,0,20.32,6,-850,25.2,3.5,10,10
2018-12-10 01:16:38.6587,172.8,16.9,10,9.78,0,20.32,7,-850,25.3,3.5,10,10
2018-12-10 01:16:38.9087,172.8,16.9,10,9.78,0,20.32,1,684.9,0,30,10,10
2018-12-10 01:16:39.1587,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:16:39.4087,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:39.6587,172.8,16.9,10,9.78,0,20.31,62,425,425,0,10,10
2018-12-10 01:16:39.9087,172.8,16.9,10,9.78,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:16:40.1587,172.8,16.9,10,9.78,0,20.32,3,684.9,0,28,10,10
2018-12-10 01:16:40.4087,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:40.6586,172.8,16.9,10,9.78,0,20.32,65,-850,-840,0,10,10
2018-12-10 01:16:40.9086,172.8,16.9,10,9.78,0,20.33,66,5170,5170,0,10,10
2018-12-10 01:16:41.1586,172.8,16.9,10,9.78,0,20.32,1,684.9,0,30,10,10
2018-12-10 01:16:41.4087,172.8,16.9,10,9.78,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:16:41.6587,172.8,16.9,10,9.78,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:16:41.9088,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:42.1588,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:16:42.4088,172.8,16.9,10,9.78,0,20.32,67,25.2,25.3,0,10,10
2018-12-10 01:16:42.6588,172.8,16.9,10,9.78,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:42.9088,172.8,16.9,10,9.78,0.1,20.33,6,-840,25.1,3.5,10,10
2018-12-10 01:16:43.1588,172.8,16.9,10,9.78,0.1,20.32,7,-840,25.3,3.5,10,10
2018-12-10 01:16:43.4088,172.8,16.9,10,9.78,0.1,20.32,1,684.9,0,30,10,10
2018-12-10 01:16:43.6588,172.8,16.9,10,9.78,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:16:43.9088,172.8,16.9,10,9.78,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:44.1588,172.8,16.9,10,9.78,0,20.33,62,425,425,0,10,10
2018-12-10 01:16:44.4087,172.8,16.9,10,9.78,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:16:44.6587,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:44.9086,172.8,16.9,10,9.78,0,20.33,4,684.8,0,28,10,10
2018-12-10 01:16:45.1586,172.8,16.9,10,9.78,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:16:45.4086,172.8,16.9,10,9.78,0,20.33,66,5180,5180,0,10,10
2018-12-10 01:16:45.6587,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:45.9087,172.8,16.9,10,9.78,0,20.36,2,684.8,0,30,10,10
2018-12-10 01:16:46.1587,172.8,16.9,10,9.78,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:16:46.4088,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:46.6588,172.8,16.9,10,9.78,0,20.31,63,50,50,0,10,10
2018-12-10 01:16:46.9088,172.8,16.9,10,9.78,0,20.32,67,25.1,25.2,0,10,10
2018-12-10 01:16:47.1588,172.8,16.9,10,9.78,0,20.25,52,3.51,3.46,0,10,10
2018-12-10 01:16:47.4088,172.8,16.9,10,9.78,0,20.32,6,-840,25.1,3.5,10,10
2018-12-10 01:16:47.6588,172.8,16.9,10,9.78,0,20.33,7,-830,25.2,3.5,10,10
2018-12-10 01:16:47.9088,172.8,16.9,10,9.78,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:16:48.1588,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:48.4087,172.8,16.9,10,9.78,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:16:48.6587,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:48.9087,172.8,16.9,10,9.78,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:16:49.1586,172.8,16.9,10,9.78,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:49.4087,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:49.6587,172.8,16.9,10,9.78,0.1,20.33,65,-830,-830,0,10,10
2018-12-10 01:16:49.9088,172.8,16.9,10,9.78,0.1,20.31,66,5170,5170,0,10,10
2018-12-10 01:16:50.1589,172.8,16.9,10,9.78,0.1,20.29,1,684.8,0,30,10,10
2018-12-10 01:16:50.4089,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:50.6589,172.8,16.9,10,9.78,0,20.34,65,-830,-830,0,10,10
2018-12-10 01:16:50.9088,172.8,16.9,10,9.78,0.1,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:16:51.1588,172.8,16.9,10,9.78,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:16:51.4088,172.8,16.9,10,9.78,0,20.32,67,25.1,25.2,0,10,10
2018-12-10 01:16:51.6588,172.8,16.9,10,9.78,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:51.9088,172.8,16.9,10,9.78,0,20.32,6,-830,25.1,3.5,10,10
2018-12-10 01:16:52.1588,172.8,16.9,10,9.78,0,20.32,7,-830,25.2,3.5,10,10
2018-12-10 01:16:52.4088,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:52.6588,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:52.9088,172.8,16.9,10,9.78,0,20.32,61,687.1,682.3,0,10,10
2018-12-10 01:16:53.1588,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:53.4088,172.8,16.9,10,9.78,0,20.31,64,8,8.2,0,10,10
2018-12-10 01:16:53.6588,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:53.9088,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:54.1588,172.8,16.9,10,9.78,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:16:54.4088,172.8,16.9,10,9.78,0,20.34,66,5180,5180,0,10,10
2018-12-10 01:16:54.6588,172.8,16.9,10,9.78,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:54.9088,172.8,16.9,10,9.78,0,20.36,2,684.8,0,30,10,10
2018-12-10 01:16:55.1588,172.8,16.9,10,9.78,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:16:55.4088,172.8,16.9,10,9.78,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:16:55.6589,172.8,16.9,10,9.78,0.1,20.3,63,50,50,0,10,10
2018-12-10 01:16:55.9089,172.8,16.9,10,9.78,0.1,20.31,67,25.1,25.2,0,10,10
2018-12-10 01:16:56.1589,172.8,16.9,10,9.78,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:16:56.4089,172.8,16.9,10,9.78,0.1,20.32,6,-830,25.1,3.5,10,10
2018-12-10 01:16:56.6589,172.8,16.9,10,9.78,0.1,20.32,7,-830,25.2,3.5,10,10
2018-12-10 01:16:56.9089,172.8,16.9,10,9.78,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:16:57.1589,172.8,16.9,10,9.78,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:16:57.4089,172.8,16.9,10,9.78,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:16:57.6588,172.8,16.9,10,9.78,0,20.32,62,425,425,0,10,10
2018-12-10 01:16:57.9088,172.8,16.9,10,9.78,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:16:58.1588,172.8,16.9,10,9.78,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:16:58.4088,172.8,16.9,10,9.78,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:16:58.6588,172.8,16.9,10,9.78,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:16:58.9088,172.8,16.9,10,9.78,0,20.43,66,5190,5190,0,10,10
2018-12-10 01:16:59.1588,172.8,16.9,10,9.78,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:16:59.4089,172.8,16.9,10,9.78,0,20.31,2,684.8,0,30,10,10
2018-12-10 01:16:59.6589,172.8,16.9,10,9.78,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:16:59.9089,172.8,16.9,10,9.78,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:17:00.1589,172.8,16.9,10,9.78,0,20.32,63,50,50,0,10,10
2018-12-10 01:17:00.4089,172.8,16.9,10,9.78,0,20.32,67,25.1,25.2,0,10,10
2018-12-10 01:17:00.6589,172.8,16.9,10,9.78,0,20.34,52,3.5,3.46,0,10,10
2018-12-10 01:17:00.9089,172.8,16.9,10,9.78,0.1,20.32,6,-830,25.1,3.5,10,10
2018-12-10 01:17:01.1590,172.8,16.9,10,9.78,0.1,20.35,7,-840,25.2,3.5,10,10
2018-12-10 01:17:01.4090,172.8,16.9,10,9.78,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:01.6590,172.8,16.9,10,9.78,0.1,20.31,2,684.8,0,30,10,10
2018-12-10 01:17:01.9090,172.8,16.9,10,9.78,0.1,20.31,61,687.3,682.3,0,10,10
2018-12-10 01:17:02.1590,172.8,16.9,10,9.78,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:17:02.4090,172.8,16.9,10,9.78,0.1,20.33,64,8,8.2,0,10,10
2018-12-10 01:17:02.6589,172.8,16.9,10,9.78,0.1,20.35,3,684.8,0,28,10,10
2018-12-10 01:17:02.9089,172.8,16.9,10,9.78,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:17:03.1589,172.8,16.8,10,9.72,0,20.32,65,-830,-840,0,10,10
2018-12-10 01:17:03.4089,172.8,16.8,10,9.72,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:17:03.6589,172.8,16.8,10,9.72,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:03.9089,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:04.1589,172.8,16.8,10,9.72,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:17:04.4089,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:04.6589,172.8,16.8,10,9.72,0,20.34,63,50,50,0,10,10
2018-12-10 01:17:04.9089,172.8,16.8,10,9.72,0,20.33,67,25.1,25.2,0,10,10
2018-12-10 01:17:05.1589,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:05.4089,172.8,16.8,10,9.72,0,20.32,6,-840,25,3.5,10,10
2018-12-10 01:17:05.6589,172.8,16.8,10,9.72,0,20.32,7,-840,25.2,3.5,10,10
2018-12-10 01:17:05.9089,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:06.1590,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:06.4090,172.8,16.8,10,9.72,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:17:06.6590,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:06.9090,172.8,16.8,10,9.72,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:17:07.1590,172.8,16.8,10,9.72,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:07.4090,172.8,16.8,10,9.72,0,20.29,4,684.9,0,28,10,10
2018-12-10 01:17:07.6590,172.8,16.8,10,9.72,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:17:07.9090,172.8,16.8,10,9.72,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:17:08.1590,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:08.4090,172.8,16.8,10,9.72,0.1,20.32,2,684.9,0,30,10,10
2018-12-10 01:17:08.6590,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:08.9090,172.8,16.8,10,9.72,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:17:09.1590,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:17:09.4090,172.8,16.8,10,9.72,0,20.32,67,25,25.1,0,10,10
2018-12-10 01:17:09.6590,172.8,16.8,10,9.72,0,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:17:09.9090,172.8,16.8,10,9.72,0,20.33,6,-830,25,3.5,10,10
2018-12-10 01:17:10.1590,172.8,16.8,10,9.72,0,20.3,7,-830,25.1,3.5,10,10
2018-12-10 01:17:10.4090,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:10.6591,172.8,16.8,10,9.72,0,20.36,2,684.9,0,30,10,10
2018-12-10 01:17:10.9091,172.8,16.8,10,9.72,0,20.29,61,687.2,682.2,0,10,10
2018-12-10 01:17:11.1591,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:11.4092,172.8,16.8,10,9.72,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:11.6592,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:11.9092,172.8,16.8,10,9.72,0,20.32,4,684.9,0,28,10,10
2018-12-10 01:17:12.1591,172.8,16.8,10,9.72,0,20.34,65,-840,-840,0,10,10
2018-12-10 01:17:12.4091,172.8,16.8,10,9.72,0,20.32,66,5190,5190,0,10,10
2018-12-10 01:17:12.6590,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:12.9089,172.8,16.8,10,9.72,0,20.32,2,684.9,0,30,10,10
2018-12-10 01:17:13.1590,172.8,16.8,10,9.72,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:17:13.4090,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:13.6590,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:17:13.9090,172.8,16.8,10,9.72,0,20.32,67,25,25.1,0,10,10
2018-12-10 01:17:14.1590,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:14.4090,172.8,16.8,10,9.72,0.1,20.32,6,-830,25,3.5,10,10
2018-12-10 01:17:14.6590,172.8,16.8,10,9.72,0.1,20.32,7,-840,25.1,3.5,10,10
2018-12-10 01:17:14.9090,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:15.1590,172.8,16.8,10,9.72,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:17:15.4090,172.8,16.8,10,9.72,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:17:15.6590,172.8,16.8,10,9.72,0.1,20.3,62,425,425,0,10,10
2018-12-10 01:17:15.9091,172.8,16.8,10,9.72,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:16.1591,172.8,16.8,10,9.72,0,20.33,3,684.8,0,28,10,10
2018-12-10 01:17:16.4091,172.8,16.8,10,9.72,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:17:16.6591,172.8,16.8,10,9.72,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:17:16.9091,172.8,16.8,10,9.72,0,20.33,66,5180,5180,0,10,10
2018-12-10 01:17:17.1591,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:17.4091,172.8,16.8,10,9.72,0,20.34,2,684.8,0,30,10,10
2018-12-10 01:17:17.6591,172.8,16.8,10,9.72,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:17:17.9091,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:18.1591,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:17:18.4091,172.8,16.8,10,9.72,0,20.31,67,25,25.1,0,10,10
2018-12-10 01:17:18.6591,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:18.9091,172.8,16.8,10,9.72,0,20.31,6,-840,25,3.5,10,10
2018-12-10 01:17:19.1591,172.8,16.8,10,9.72,0,20.32,7,-840,25.1,3.5,10,10
2018-12-10 01:17:19.4091,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:19.6591,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:19.9091,172.8,16.8,10,9.72,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:17:20.1591,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:20.4091,172.8,16.8,10,9.72,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:20.6591,172.8,16.8,10,9.72,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:20.9091,172.8,16.8,10,9.72,0.1,20.33,4,684.8,0,28,10,10
2018-12-10 01:17:21.1591,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:21.4091,172.8,16.8,10,9.72,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:17:21.6591,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:21.9091,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:22.1591,172.8,16.8,10,9.72,0,20.33,65,-830,-840,0,10,10
2018-12-10 01:17:22.4091,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:22.6591,172.8,16.8,10,9.72,0,20.31,63,50,50,0,10,10
2018-12-10 01:17:22.9091,172.8,16.8,10,9.72,0,20.31,67,25,25.1,0,10,10
2018-12-10 01:17:23.1591,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:23.4091,172.8,16.8,10,9.72,0,20.32,6,-840,25,3.5,10,10
2018-12-10 01:17:23.6591,172.8,16.8,10,9.72,0,20.33,7,-840,25.1,3.5,10,10
2018-12-10 01:17:23.9091,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:24.1591,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:24.4091,172.8,16.8,10,9.72,0,20.32,61,687.3,682.3,0,10,10
2018-12-10 01:17:24.6591,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:24.9091,172.8,16.8,10,9.72,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:25.1592,172.8,16.8,10,9.72,0,20.33,3,684.8,0,28,10,10
