Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:17:25.4091,172.8,16.8,10,9.72,0,20.33,4,684.8,0,28,10,10
2018-12-10 01:17:25.6591,172.8,16.8,10,9.72,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:17:25.9091,172.8,16.8,10,9.72,0,20.32,66,5180,5180,0,10,10
2018-12-10 01:17:26.1591,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:17:26.4091,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:26.6591,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:26.9092,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:27.1592,172.8,16.8,10,9.72,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:17:27.4092,172.8,16.8,10,9.72,0.1,20.32,67,25,25.1,0,10,10
2018-12-10 01:17:27.6592,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:27.9092,172.8,16.8,10,9.72,0.1,20.3,6,-830,25,3.5,10,10
2018-12-10 01:17:28.1592,172.8,16.8,10,9.72,0.1,20.32,7,-830,25.1,3.5,10,10
2018-12-10 01:17:28.4093,172.8,16.8,10,9.72,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:28.6593,172.8,16.8,10,9.72,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:17:28.9093,172.8,16.8,10,9.72,0,20.35,61,687.2,682.3,0,10,10
2018-12-10 01:17:29.1593,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:29.4093,172.8,16.8,10,9.72,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:17:29.6593,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:29.9093,172.8,16.8,10,9.72,0,20.27,4,684.8,0,28,10,10
2018-12-10 01:17:30.1593,172.8,16.8,10,9.72,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:30.4093,172.8,16.8,10,9.72,0,20.32,66,5180,5180,0,10,10
2018-12-10 01:17:30.6593,172.8,16.8,10,9.72,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:30.9093,172.8,16.8,10,9.72,0,20.34,2,684.8,0,30,10,10
2018-12-10 01:17:31.1593,172.8,16.8,10,9.72,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:17:31.4093,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:31.6592,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:17:31.9092,172.8,16.8,10,9.72,0,20.33,67,24.9,25.1,0,10,10
2018-12-10 01:17:32.1592,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:32.4092,172.8,16.8,10,9.72,0.1,20.32,6,-830,24.9,3.5,10,10
2018-12-10 01:17:32.6592,172.8,16.8,10,9.72,0,20.32,7,-830,25.1,3.5,10,10
2018-12-10 01:17:32.9092,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:33.1591,172.8,16.8,10,9.72,0.1,20.33,2,684.8,0,30,10,10
2018-12-10 01:17:33.4091,172.8,16.8,10,9.72,0.1,20.29,61,687.1,682.2,0,10,10
2018-12-10 01:17:33.6591,172.8,16.8,10,9.72,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:17:33.9091,172.8,16.8,10,9.72,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 01:17:34.1592,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:34.4092,172.8,16.8,10,9.72,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:17:34.6593,172.8,16.8,10,9.72,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:34.9093,172.8,16.8,10,9.72,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:17:35.1593,172.8,16.8,10,9.72,0,20.34,1,684.8,0,30,10,10
2018-12-10 01:17:35.4094,172.8,16.8,10,9.72,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:17:35.6594,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:35.9094,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:36.1594,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:17:36.4094,172.8,16.8,10,9.72,0,20.32,67,24.9,25,0,10,10
2018-12-10 01:17:36.6593,172.8,16.8,10,9.72,0,20.31,52,3.51,3.46,0,10,10
2018-12-10 01:17:36.9093,172.8,16.8,10,9.72,0,20.34,6,-830,24.9,3.5,10,10
2018-12-10 01:17:37.1593,172.8,16.8,10,9.72,0,20.32,7,-830,25,3.5,10,10
2018-12-10 01:17:37.4093,172.8,16.8,10,9.72,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:37.6593,172.8,16.8,10,9.72,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:17:37.9093,172.8,16.8,10,9.72,0.1,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:17:38.1593,172.8,16.8,10,9.72,0,20.33,62,425,425,0,10,10
2018-12-10 01:17:38.4093,172.8,16.8,10,9.72,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:38.6593,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:38.9093,172.8,16.8,10,9.72,0,20.35,4,684.8,0,28,10,10
2018-12-10 01:17:39.1594,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:39.4094,172.8,16.8,10,9.72,0.1,20.33,66,5170,5170,0,10,10
2018-12-10 01:17:39.6594,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:39.9094,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:40.1594,172.8,16.8,10,9.72,0.1,20.32,65,-820,-830,0,10,10
2018-12-10 01:17:40.4094,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:40.6594,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:17:40.9094,172.8,16.8,10,9.72,0.1,20.32,67,24.9,25,0,10,10
2018-12-10 01:17:41.1594,172.8,16.8,10,9.72,0,20.32,52,3.51,3.46,0,10,10
2018-12-10 01:17:41.4094,172.8,16.8,10,9.72,0,20.3,6,-830,24.9,3.5,10,10
2018-12-10 01:17:41.6594,172.8,16.8,10,9.72,0.1,20.32,7,-830,25,3.5,10,10
2018-12-10 01:17:41.9094,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:42.1594,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:42.4094,172.8,16.8,10,9.72,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:17:42.6594,172.8,16.8,10,9.72,0,20.33,62,425,425,0,10,10
2018-12-10 01:17:42.9093,172.8,16.8,10,9.72,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:17:43.1593,172.8,16.8,10,9.72,0,20.33,3,684.8,0,28,10,10
2018-12-10 01:17:43.4093,172.8,16.8,10,9.72,0,20.33,4,684.9,0,28,10,10
2018-12-10 01:17:43.6593,172.8,16.8,10,9.72,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:17:43.9093,172.8,16.8,10,9.72,0,20.31,66,5170,5170,0,10,10
2018-12-10 01:17:44.1593,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:44.4093,172.8,16.8,10,9.72,0,20.32,2,684.9,0,30,10,10
2018-12-10 01:17:44.6593,172.8,16.8,10,9.72,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:44.9093,172.8,16.8,10,9.72,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:17:45.1593,172.8,16.8,10,9.72,0,20.33,63,50,50,0,10,10
2018-12-10 01:17:45.4093,172.8,16.8,10,9.72,0,20.32,67,24.9,25,0,10,10
2018-12-10 01:17:45.6593,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:45.9094,172.8,16.8,10,9.72,0.1,20.32,6,-820,24.9,3.5,10,10
2018-12-10 01:17:46.1594,172.8,16.8,10,9.72,0.1,20.33,7,-830,25,3.5,10,10
2018-12-10 01:17:46.4094,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:46.6594,172.8,16.8,10,9.72,0.1,20.31,2,684.9,0,30,10,10
2018-12-10 01:17:46.9094,172.8,16.8,10,9.72,0.1,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:17:47.1594,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:47.4093,172.8,16.8,10,9.72,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:17:47.6593,172.8,16.8,10,9.72,0,20.22,3,684.8,0,28,10,10
2018-12-10 01:17:47.9093,172.8,16.8,10,9.72,0.1,20.32,4,684.9,0,28,10,10
2018-12-10 01:17:48.1593,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:48.4093,172.8,16.8,10,9.72,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:17:48.6593,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:48.9094,172.8,16.8,10,9.72,0,20.32,2,684.9,0,30,10,10
2018-12-10 01:17:49.1594,172.8,16.8,10,9.72,0,20.32,65,-840,-830,0,10,10
2018-12-10 01:17:49.4094,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:17:49.6593,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:17:49.9093,172.8,16.8,10,9.72,0,20.32,67,24.9,25,0,10,10
2018-12-10 01:17:50.1593,172.8,16.8,10,9.72,0,20.35,52,3.5,3.46,0,10,10
2018-12-10 01:17:50.4093,172.8,16.8,10,9.72,0,20.31,6,-840,24.9,3.5,10,10
2018-12-10 01:17:50.6593,172.8,16.8,10,9.72,0,20.33,7,-830,25,3.5,10,10
2018-12-10 01:17:50.9093,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:51.1593,172.8,16.8,10,9.72,0,20.35,2,684.8,0,30,10,10
2018-12-10 01:17:51.4093,172.8,16.8,10,9.72,0,20.36,61,687.2,682.3,0,10,10
2018-12-10 01:17:51.6593,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:17:51.9094,172.8,16.8,10,9.72,0.1,20.29,64,8,8.2,0,10,10
2018-12-10 01:17:52.1594,172.8,16.8,10,9.72,0.1,20.33,3,684.8,0,28,10,10
2018-12-10 01:17:52.4094,172.8,16.8,10,9.72,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:17:52.6594,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:52.9095,172.8,16.8,10,9.72,0,20.31,66,5170,5170,0,10,10
2018-12-10 01:17:53.1595,172.8,16.8,10,9.72,0.1,20.31,1,684.8,0,30,10,10
2018-12-10 01:17:53.4095,172.8,16.8,10,9.72,0.1,20.4,2,684.8,0,30,10,10
2018-12-10 01:17:53.6595,172.8,16.8,10,9.72,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:53.9094,172.8,16.8,10,9.72,0.1,20.3,51,3.5,3.46,0,10,10
2018-12-10 01:17:54.1594,172.8,16.8,10,9.72,0.1,20.31,63,50,50,0,10,10
2018-12-10 01:17:54.4094,172.8,16.8,10,9.72,0.1,20.33,67,24.9,25,0,10,10
2018-12-10 01:17:54.6595,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:17:54.9095,172.8,16.8,10,9.72,0.1,20.32,6,-830,24.9,3.5,10,10
2018-12-10 01:17:55.1595,172.8,16.8,10,9.72,0,20.32,7,-830,25,3.5,10,10
2018-12-10 01:17:55.4096,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:17:55.6596,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:17:55.9095,172.8,16.8,10,9.72,0,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:17:56.1595,172.8,16.8,10,9.72,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:17:56.4095,172.8,16.8,10,9.72,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:17:56.6595,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:17:56.9095,172.8,16.8,10,9.72,0,20.32,4,684.9,0,28,10,10
2018-12-10 01:17:57.1595,172.8,16.8,10,9.72,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:57.4095,172.8,16.8,10,9.72,0,20.31,66,5170,5170,0,10,10
2018-12-10 01:17:57.6595,172.8,16.8,10,9.72,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:17:57.9095,172.8,16.8,10,9.72,0,20.32,2,684.9,0,30,10,10
2018-12-10 01:17:58.1595,172.8,16.8,10,9.72,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:17:58.4095,172.8,16.8,10,9.72,0.1,20.42,51,3.5,3.46,0,10,10
2018-12-10 01:17:58.6595,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:17:58.9095,172.8,16.8,10,9.72,0,20.32,67,24.9,25,0,10,10
2018-12-10 01:17:59.1595,172.8,16.8,10,9.72,0.1,20.33,52,3.51,3.46,0,10,10
2018-12-10 01:17:59.4095,172.8,16.8,10,9.72,0.1,20.32,6,-820,24.9,3.5,10,10
2018-12-10 01:17:59.6595,172.8,16.8,10,9.72,0.1,20.32,7,-830,25,3.5,10,10
2018-12-10 01:17:59.9095,172.8,16.8,10,9.72,0.1,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:00.1595,172.8,16.8,10,9.72,0.1,20.32,2,684.9,0,30,10,10
2018-12-10 01:18:00.4095,172.8,16.8,10,9.72,0.1,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:18:00.6595,172.8,16.8,10,9.72,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:18:00.9095,172.8,16.8,10,9.72,0.1,20.25,64,8,8.2,0,10,10
2018-12-10 01:18:01.1595,172.8,16.8,10,9.72,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:01.4095,172.8,16.8,10,9.72,0,20.31,4,684.9,0,28,10,10
2018-12-10 01:18:01.6596,172.8,16.8,10,9.72,0,20.3,65,-830,-830,0,10,10
2018-12-10 01:18:01.9096,172.8,16.8,10,9.72,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:18:02.1596,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:02.4097,172.8,16.8,10,9.72,0,20.34,2,684.9,0,30,10,10
2018-12-10 01:18:02.6597,172.8,16.8,10,9.72,0,20.24,65,-830,-830,0,10,10
2018-12-10 01:18:02.9096,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:03.1596,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:18:03.4096,172.8,16.8,10,9.72,0,20.32,67,24.9,25,0,10,10
2018-12-10 01:18:03.6595,172.8,16.8,10,9.72,0,20.32,52,3.51,3.46,0,10,10
2018-12-10 01:18:03.9095,172.8,16.8,10,9.72,0,20.29,6,-840,24.9,3.5,10,10
2018-12-10 01:18:04.1595,172.8,16.8,10,9.72,0,20.31,7,-830,25,3.5,10,10
2018-12-10 01:18:04.4095,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:04.6594,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:04.9095,172.8,16.8,10,9.72,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:18:05.1595,172.8,16.8,10,9.72,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:18:05.4096,172.8,16.8,10,9.72,0,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:18:05.6596,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:05.9096,172.8,16.8,10,9.72,0.1,20.33,4,684.8,0,28,10,10
2018-12-10 01:18:06.1596,172.8,16.8,10,9.72,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:18:06.4096,172.8,16.8,10,9.72,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:18:06.6596,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:06.9096,172.8,16.8,10,9.72,0.1,20.28,2,684.8,0,30,10,10
2018-12-10 01:18:07.1596,172.8,16.8,10,9.72,0.1,20.32,65,-830,-840,0,10,10
2018-12-10 01:18:07.4096,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:07.6596,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:18:07.9096,172.8,16.8,10,9.72,0,20.31,67,24.8,24.9,0,10,10
2018-12-10 01:18:08.1596,172.8,16.8,10,9.72,0,20.31,52,3.5,3.46,0,10,10
2018-12-10 01:18:08.4096,172.8,16.8,10,9.72,0,20.37,6,-840,24.8,3.5,10,10
2018-12-10 01:18:08.6596,172.8,16.8,10,9.72,0,20.32,7,-840,24.9,3.5,10,10
2018-12-10 01:18:08.9096,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:09.1596,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:09.4097,172.8,16.8,10,9.72,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:18:09.6597,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:18:09.9097,172.8,16.8,10,9.72,0,20.3,64,8,8.2,0,10,10
2018-12-10 01:18:10.1596,172.8,16.8,10,9.72,0,20.31,3,684.8,0,28,10,10
2018-12-10 01:18:10.4096,172.8,16.8,10,9.72,0,20.33,4,684.8,0,28,10,10
2018-12-10 01:18:10.6596,172.8,16.8,10,9.72,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:18:10.9096,172.8,16.8,10,9.72,0.1,20.32,66,5180,5180,0,10,10
2018-12-10 01:18:11.1596,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:11.4097,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:11.6597,172.8,16.8,10,9.72,0,20.34,65,-840,-840,0,10,10
2018-12-10 01:18:11.9097,172.8,16.8,10,9.72,0,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:18:12.1597,172.8,16.8,10,9.72,0.1,20.34,63,50,50,0,10,10
2018-12-10 01:18:12.4097,172.8,16.8,10,9.72,0.1,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:12.6597,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:12.9097,172.8,16.8,10,9.72,0.1,20.32,6,-850,24.8,3.5,10,10
2018-12-10 01:18:13.1597,172.8,16.8,10,9.72,0.1,20.32,7,-850,24.9,3.5,10,10
2018-12-10 01:18:13.4097,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:13.6597,172.8,16.8,10,9.72,0.1,20.32,2,684.9,0,30,10,10
2018-12-10 01:18:13.9097,172.8,16.8,10,9.72,0.1,20.31,61,687.2,682.3,0,10,10
2018-12-10 01:18:14.1597,172.8,16.8,10,9.72,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:18:14.4097,172.8,16.8,10,9.72,0.1,20.31,64,8.1,8.2,0,10,10
2018-12-10 01:18:14.6597,172.8,16.8,10,9.72,0,20.36,3,684.8,0,28,10,10
2018-12-10 01:18:14.9097,172.8,16.8,10,9.72,0,20.32,4,684.9,0,28,10,10
2018-12-10 01:18:15.1597,172.8,16.8,10,9.72,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:15.4097,172.8,16.8,10,9.72,0,20.33,66,5180,5180,0,10,10
2018-12-10 01:18:15.6597,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:15.9097,172.8,16.8,10,9.72,0.1,20.32,2,684.9,0,30,10,10
2018-12-10 01:18:16.1597,172.8,16.8,10,9.72,0,20.33,65,-850,-850,0,10,10
2018-12-10 01:18:16.4097,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:16.6598,172.8,16.8,10,9.72,0,20.31,63,50,50,0,10,10
2018-12-10 01:18:16.9098,172.8,16.8,10,9.72,0,20.31,67,24.8,24.9,0,10,10
2018-12-10 01:18:17.1598,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:17.4098,172.8,16.8,10,9.72,0,20.32,6,-850,24.8,3.5,10,10
2018-12-10 01:18:17.6598,172.8,16.8,10,9.72,0,20.32,7,-840,24.9,3.5,10,10
2018-12-10 01:18:17.9098,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:18.1598,172.8,16.8,10,9.72,0,20.32,2,684.9,0,30,10,10
2018-12-10 01:18:18.4098,172.8,16.8,10,9.72,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:18:18.6598,172.8,16.8,10,9.72,0,20.3,62,425,425,0,10,10
2018-12-10 01:18:18.9098,172.8,16.8,10,9.72,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:18:19.1598,172.8,16.8,10,9.72,0.1,20.29,3,684.8,0,28,10,10
2018-12-10 01:18:19.4098,172.8,16.8,10,9.72,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:18:19.6598,172.8,16.8,10,9.72,0,20.33,65,-850,-850,0,10,10
2018-12-10 01:18:19.9098,172.8,16.8,10,9.72,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:18:20.1598,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:20.4098,172.8,16.8,10,9.72,0.1,20.35,2,684.8,0,30,10,10
2018-12-10 01:18:20.6598,172.8,16.8,10,9.72,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:20.9098,172.8,16.8,10,9.72,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:21.1598,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:18:21.4098,172.8,16.8,10,9.72,0.1,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:21.6598,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:21.9097,172.8,16.8,10,9.72,0,20.32,6,-850,24.8,3.5,10,10
2018-12-10 01:18:22.1598,172.8,16.8,10,9.72,0,20.32,7,-850,24.9,3.5,10,10
2018-12-10 01:18:22.4098,172.8,16.8,10,9.72,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:22.6598,172.8,16.8,10,9.72,0,20.34,2,684.8,0,30,10,10
2018-12-10 01:18:22.9099,172.8,16.8,10,9.72,0,20.29,61,687.3,682.2,0,10,10
2018-12-10 01:18:23.1599,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:18:23.4099,172.8,16.8,10,9.72,0,20.36,64,8,8.2,0,10,10
2018-12-10 01:18:23.6600,172.8,16.8,10,9.72,0,20.33,3,684.8,0,28,10,10
2018-12-10 01:18:23.9100,172.8,16.8,10,9.72,0,20.31,4,684.8,0,28,10,10
2018-12-10 01:18:24.1600,172.8,16.8,10,9.72,0,20.33,65,-850,-850,0,10,10
2018-12-10 01:18:24.4099,172.8,16.8,10,9.72,0,20.31,66,5160,5160,0,10,10
2018-12-10 01:18:24.6599,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:24.9098,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:25.1598,172.8,16.8,10,9.72,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:25.4098,172.8,16.8,10,9.72,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:18:25.6598,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:18:25.9098,172.8,16.8,10,9.72,0,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:26.1598,172.8,16.8,10,9.72,0.1,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:26.4098,172.8,16.8,10,9.72,0.1,20.32,6,-850,24.8,3.5,10,10
2018-12-10 01:18:26.6598,172.8,16.8,10,9.72,0,20.32,7,-850,24.9,3.5,10,10
2018-12-10 01:18:26.9098,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:27.1598,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:27.4098,172.8,16.8,10,9.72,0.1,20.32,61,687.1,682.3,0,10,10
2018-12-10 01:18:27.6598,172.8,16.8,10,9.72,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:18:27.9099,172.8,16.8,10,9.72,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:18:28.1599,172.8,16.8,10,9.72,0.1,20.33,3,684.8,0,28,10,10
2018-12-10 01:18:28.4099,172.8,16.8,10,9.72,0.1,20.31,4,684.8,0,28,10,10
2018-12-10 01:18:28.6599,172.8,16.8,10,9.72,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:28.9099,172.8,16.8,10,9.72,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:18:29.1599,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:29.4099,172.8,16.8,10,9.72,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:18:29.6598,172.8,16.8,10,9.72,0,20.31,65,-850,-850,0,10,10
2018-12-10 01:18:29.9098,172.8,16.8,10,9.72,0,20.35,51,3.5,3.46,0,10,10
2018-12-10 01:18:30.1598,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:18:30.4098,172.8,16.8,10,9.72,0,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:30.6598,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:30.9099,172.8,16.8,10,9.72,0,20.3,6,-850,24.8,3.5,10,10
2018-12-10 01:18:31.1599,172.8,16.8,10,9.72,0,20.3,7,-850,24.9,3.5,10,10
2018-12-10 01:18:31.4099,172.8,16.8,10,9.72,0,20.28,1,684.8,0,30,10,10
2018-12-10 01:18:31.6599,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:31.9099,172.8,16.8,10,9.72,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:18:32.1599,172.8,16.8,10,9.72,0,20.32,62,425,425,0,10,10
2018-12-10 01:18:32.4099,172.8,16.8,10,9.72,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:18:32.6599,172.8,16.8,10,9.72,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:32.9100,172.8,16.8,10,9.72,0,20.38,4,684.8,0,28,10,10
2018-12-10 01:18:33.1600,172.8,16.8,10,9.72,0,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:33.4100,172.8,16.8,10,9.72,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:18:33.6600,172.8,16.8,10,9.72,0,20.36,1,684.8,0,30,10,10
2018-12-10 01:18:33.9101,172.8,16.8,10,9.72,0.1,20.37,2,684.8,0,30,10,10
2018-12-10 01:18:34.1601,172.8,16.8,10,9.72,0.1,20.32,65,-850,-850,0,10,10
2018-12-10 01:18:34.4101,172.8,16.8,10,9.72,0.1,20.31,51,3.5,3.46,0,10,10
2018-12-10 01:18:34.6601,172.8,16.8,10,9.72,0.1,20.32,63,50,50,0,10,10
2018-12-10 01:18:34.9101,172.8,16.8,10,9.72,0.1,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:35.1600,172.8,16.8,10,9.72,0,20.35,52,3.5,3.46,0,10,10
2018-12-10 01:18:35.4100,172.8,16.8,10,9.72,0,20.32,6,-840,24.8,3.5,10,10
2018-12-10 01:18:35.6599,172.8,16.8,10,9.72,0,20.32,7,-840,24.9,3.5,10,10
2018-12-10 01:18:35.9099,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:36.1599,172.8,16.8,10,9.72,0,20.34,2,684.8,0,30,10,10
2018-12-10 01:18:36.4099,172.8,16.8,10,9.72,0,20.32,61,687.2,682.3,0,10,10
2018-12-10 01:18:36.6599,172.8,16.8,10,9.72,0,20.31,62,425,425,0,10,10
2018-12-10 01:18:36.9099,172.8,16.8,10,9.72,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:18:37.1599,172.8,16.8,10,9.72,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:37.4100,172.8,16.8,10,9.72,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:18:37.6600,172.8,16.8,10,9.72,0,20.35,65,-850,-840,0,10,10
2018-12-10 01:18:37.9100,172.8,16.8,10,9.72,0,20.32,66,5170,5170,0,10,10
2018-12-10 01:18:38.1600,172.8,16.8,10,9.72,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:38.4099,172.8,16.8,10,9.72,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:38.6599,172.8,16.8,10,9.72,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:18:38.9099,172.8,16.8,10,9.72,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:39.1599,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:18:39.4099,172.8,16.8,10,9.72,0,20.32,67,24.8,24.9,0,10,10
2018-12-10 01:18:39.6599,172.8,16.8,10,9.72,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:39.9099,172.8,16.8,10,9.72,0,20.32,6,-840,24.8,3.5,10,10
2018-12-10 01:18:40.1599,172.8,16.8,10,9.72,0,20.32,7,-840,24.9,3.5,10,10
2018-12-10 01:18:40.4099,172.8,16.8,10,9.72,0.1,20.28,1,684.8,0,30,10,10
2018-12-10 01:18:40.6600,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:40.9100,172.8,16.8,10,9.72,0.1,20.32,61,687.2,682.1,0,10,10
2018-12-10 01:18:41.1600,172.8,16.8,10,9.72,0.1,20.32,62,425,425,0,10,10
2018-12-10 01:18:41.4100,172.8,16.8,10,9.72,0.1,20.32,64,8.1,8.2,0,10,10
2018-12-10 01:18:41.6600,172.8,16.8,10,9.72,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:41.9101,172.8,16.8,10,9.72,0.1,20.32,4,684.8,0,28,10,10
2018-12-10 01:18:42.1600,172.8,16.8,10,9.72,0.1,20.33,65,-830,-840,0,10,10
2018-12-10 01:18:42.4100,172.8,16.8,10,9.72,0.1,20.32,66,5170,5170,0,10,10
2018-12-10 01:18:42.6600,172.8,16.8,10,9.72,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:42.9100,172.8,16.8,10,9.72,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:43.1600,172.8,16.8,10,9.72,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:18:43.4100,172.8,16.8,10,9.72,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:18:43.6600,172.8,16.8,10,9.72,0,20.32,63,50,50,0,10,10
2018-12-10 01:18:43.9100,172.8,16.8,10,9.72,0,20.32,67,24.7,24.9,0,10,10
2018-12-10 01:18:44.1600,172.8,16.7,10,9.66,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:44.4100,172.8,16.7,10,9.66,0,20.33,6,-840,24.7,3.5,10,10
2018-12-10 01:18:44.6601,172.8,16.7,10,9.66,0,20.34,7,-840,24.9,3.5,10,10
2018-12-10 01:18:44.9101,172.8,16.7,10,9.66,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:45.1601,172.8,16.7,10,9.66,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:18:45.4101,172.8,16.7,10,9.66,0,20.33,61,687.2,682.2,0,10,10
2018-12-10 01:18:45.6600,172.8,16.7,10,9.66,0,20.33,62,425,425,0,10,10
2018-12-10 01:18:45.9100,172.8,16.7,10,9.66,0,20.3,64,8.1,8.2,0,10,10
2018-12-10 01:18:46.1600,172.8,16.7,10,9.66,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:46.4099,172.8,16.7,10,9.66,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:18:46.6599,172.8,16.7,10,9.66,0,20.33,65,-840,-840,0,10,10
2018-12-10 01:18:46.9099,172.8,16.7,10,9.66,0,20.33,66,5160,5150,0,10,10
2018-12-10 01:18:47.1599,172.8,16.7,10,9.66,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:47.4098,172.8,16.7,10,9.66,0,20.4,2,684.8,0,30,10,10
2018-12-10 01:18:47.6598,172.8,16.7,10,9.66,0.1,20.32,65,-830,-830,0,10,10
2018-12-10 01:18:47.9098,172.8,16.7,10,9.66,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:18:48.1598,172.8,16.7,10,9.66,0,20.31,63,50,50,0,10,10
2018-12-10 01:18:48.4099,172.8,16.7,10,9.66,0.1,20.32,67,24.7,24.8,0,10,10
2018-12-10 01:18:48.6599,172.8,16.7,10,9.66,0.1,20.33,52,3.5,3.46,0,10,10
2018-12-10 01:18:48.9100,172.8,16.7,10,9.66,0.1,20.32,6,-830,24.7,3.5,10,10
2018-12-10 01:18:49.1601,172.8,16.7,10,9.66,0.1,20.32,7,-830,24.8,3.5,10,10
2018-12-10 01:18:49.4100,172.8,16.7,10,9.66,0.1,20.32,1,684.8,0,30,10,10
2018-12-10 01:18:49.6600,172.8,16.7,10,9.66,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:18:49.9100,172.8,16.7,10,9.66,0,20.32,61,687.1,682.2,0,10,10
2018-12-10 01:18:50.1600,172.8,16.7,10,9.66,0,20.32,62,425,425,0,10,10
2018-12-10 01:18:50.4100,172.8,16.7,10,9.66,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:18:50.6600,172.8,16.7,10,9.66,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:50.9100,172.8,16.7,10,9.66,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:18:51.1600,172.8,16.7,10,9.66,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:18:51.4100,172.8,16.7,10,9.66,0,20.32,66,5160,5160,0,10,10
2018-12-10 01:18:51.6600,172.8,16.7,10,9.66,0,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:51.9100,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:52.1600,172.8,16.7,10,9.66,0,20.31,65,-840,-840,0,10,10
2018-12-10 01:18:52.4100,172.8,16.7,10,9.66,0,20.33,51,3.5,3.46,0,10,10
2018-12-10 01:18:52.6600,172.8,16.7,10,9.66,0,20.33,63,50,50,0,10,10
2018-12-10 01:18:52.9100,172.8,16.7,10,9.66,0,20.32,67,24.7,24.8,0,10,10
2018-12-10 01:18:53.1600,172.8,16.7,10,9.66,0,20.32,52,3.5,3.46,0,10,10
2018-12-10 01:18:53.4100,172.8,16.7,10,9.66,0,20.32,6,-840,24.7,3.5,10,10
2018-12-10 01:18:53.6600,172.8,16.7,10,9.66,0,20.35,7,-840,24.8,3.5,10,10
2018-12-10 01:18:53.9100,172.8,16.7,10,9.66,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:18:54.1601,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:54.4101,172.8,16.7,10,9.66,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:18:54.6601,172.8,16.7,10,9.66,0.1,20.31,62,425,425,0,10,10
2018-12-10 01:18:54.9101,172.8,16.7,10,9.66,0.1,20.31,64,8,8.2,0,10,10
2018-12-10 01:18:55.1601,172.8,16.7,10,9.66,0.1,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:55.4101,172.8,16.7,10,9.66,0.1,20.33,4,684.8,0,28,10,10
2018-12-10 01:18:55.6601,172.8,16.7,10,9.66,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:18:55.9101,172.8,16.7,10,9.66,0.1,20.32,66,5160,5160,0,10,10
2018-12-10 01:18:56.1601,172.8,16.7,10,9.66,0.1,20.31,1,684.8,0,30,10,10
2018-12-10 01:18:56.4101,172.8,16.7,10,9.66,0.1,20.32,2,684.8,0,30,10,10
2018-12-10 01:18:56.6601,172.8,16.7,10,9.66,0.1,20.32,65,-840,-840,0,10,10
2018-12-10 01:18:56.9101,172.8,16.7,10,9.66,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:18:57.1601,172.8,16.7,10,9.66,0.1,20.33,63,50,50,0,10,10
2018-12-10 01:18:57.4102,172.8,16.7,10,9.66,0.1,20.32,67,24.7,24.8,0,10,10
2018-12-10 01:18:57.6601,172.8,16.7,10,9.66,0,20.32,52,3.51,3.46,0,10,10
2018-12-10 01:18:57.9101,172.8,16.7,10,9.66,0,20.31,6,-840,24.7,3.5,10,10
2018-12-10 01:18:58.1601,172.8,16.7,10,9.66,0.1,20.33,7,-840,24.8,3.5,10,10
2018-12-10 01:18:58.4101,172.8,16.7,10,9.66,0,20.3,1,684.8,0,30,10,10
2018-12-10 01:18:58.6601,172.8,16.7,10,9.66,0,20.33,2,684.8,0,30,10,10
2018-12-10 01:18:58.9101,172.8,16.7,10,9.66,0,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:18:59.1601,172.8,16.7,10,9.66,0,20.32,62,425,425,0,10,10
2018-12-10 01:18:59.4101,172.8,16.7,10,9.66,0,20.32,64,8,8.2,0,10,10
2018-12-10 01:18:59.6602,172.8,16.7,10,9.66,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:18:59.9102,172.8,16.7,10,9.66,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:19:00.1602,172.8,16.7,10,9.66,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:19:00.4102,172.8,16.7,10,9.66,0,20.3,66,5160,5160,0,10,10
2018-12-10 01:19:00.6602,172.8,16.7,10,9.66,0,20.33,1,684.8,0,30,10,10
2018-12-10 01:19:00.9101,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:19:01.1601,172.8,16.7,10,9.66,0,20.32,65,-840,-840,0,10,10
2018-12-10 01:19:01.4101,172.8,16.7,10,9.66,0.1,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:19:01.6601,172.8,16.7,10,9.66,0,20.32,63,50,50,0,10,10
2018-12-10 01:19:01.9101,172.8,16.7,10,9.66,0,20.32,67,24.7,24.8,0,10,10
2018-12-10 01:19:02.1602,172.8,16.7,10,9.66,0.1,20.32,52,3.51,3.46,0,10,10
2018-12-10 01:19:02.4102,172.8,16.7,10,9.66,0.1,20.32,6,-830,24.7,3.5,10,10
2018-12-10 01:19:02.6602,172.8,16.7,10,9.66,0.1,20.32,7,-830,24.8,3.5,10,10
2018-12-10 01:19:02.9102,172.8,16.7,10,9.66,0.1,20.33,1,684.8,0,30,10,10
2018-12-10 01:19:03.1602,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:19:03.4102,172.8,16.7,10,9.66,0.1,20.32,61,687.2,682.2,0,10,10
2018-12-10 01:19:03.6602,172.8,16.7,10,9.66,0.1,20.33,62,425,425,0,10,10
2018-12-10 01:19:03.9102,172.8,16.7,10,9.66,0.1,20.32,64,8,8.2,0,10,10
2018-12-10 01:19:04.1602,172.8,16.7,10,9.66,0,20.32,3,684.8,0,28,10,10
2018-12-10 01:19:04.4102,172.8,16.7,10,9.66,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:19:04.6602,172.8,16.7,10,9.66,0,20.32,65,-830,-830,0,10,10
2018-12-10 01:19:04.9102,172.8,16.7,10,9.66,0,20.32,66,5150,5150,0,10,10
2018-12-10 01:19:05.1602,172.8,16.7,10,9.66,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:19:05.4102,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:19:05.6602,172.8,16.7,10,9.66,0,20.3,65,-840,-840,0,10,10
2018-12-10 01:19:05.9102,172.8,16.7,10,9.66,0,20.32,51,3.5,3.46,0,10,10
2018-12-10 01:19:06.1602,172.8,16.7,10,9.66,0,20.32,63,50,50,0,10,10
2018-12-10 01:19:06.4102,172.8,16.7,10,9.66,0,20.31,67,24.7,24.8,0,10,10
2018-12-10 01:19:06.6602,172.8,16.7,10,9.66,0,20.36,52,3.5,3.46,0,10,10
2018-12-10 01:19:06.9102,172.8,16.7,10,9.66,0,20.32,6,-840,24.7,3.5,10,10
2018-12-10 01:19:07.1602,172.8,16.7,10,9.66,0,20.32,7,-840,24.8,3.5,10,10
2018-12-10 01:19:07.4102,172.8,16.7,10,9.66,0,20.32,1,684.8,0,30,10,10
2018-12-10 01:19:07.6602,172.8,16.7,10,9.66,0,20.32,2,684.8,0,30,10,10
2018-12-10 01:19:07.9103,172.8,16.7,10,9.66,0,20.3,61,687.1,682.1,0,10,10
2018-12-10 01:19:08.1603,172.8,16.7,9.75,9.66,0,20.32,62,425,425,0,10,10
2018-12-10 01:19:08.4103,172.8,16.7,9.75,9.66,0,20.34,64,8,8.2,0,10,10
2018-12-10 01:19:08.6603,172.8,16.7,9.75,9.66,0.1,20.33,3,684.8,0,28,10,10
2018-12-10 01:19:08.9103,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,10,10
2018-12-10 01:19:09.1603,172.8,16.7,9.75,9.66,0.1,20.31,65,-830,-840,0,10,10
2018-12-10 01:19:09.4103,172.8,16.7,9.75,9.66,0.1,20.32,66,5150,5150,0,10,10
2018-12-10 01:19:09.6602,172.8,16.7,9.75,9.66,0.1,20.33,1,684.8,0,30,9.5,10
2018-12-10 01:19:09.9103,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:10.1603,172.8,16.7,9.75,9.66,0.1,20.33,65,-830,-840,0,9.5,10
2018-12-10 01:19:10.4103,172.8,16.7,9.75,9.66,0.1,20.34,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:10.6603,172.8,16.7,9.75,9.66,0.1,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:10.9103,172.8,16.7,9.75,9.66,0.1,20.31,67,24.7,24.8,0,9.5,10
2018-12-10 01:19:11.1603,172.8,16.7,9.75,9.66,0.1,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:11.4103,172.8,16.7,9.75,9.66,0.1,20.3,6,-820,24.7,3.5,9.5,10
2018-12-10 01:19:11.6603,172.8,16.7,9.75,9.66,0.1,20.32,7,-840,24.8,3.5,9.5,10
2018-12-10 01:19:11.9103,172.8,16.7,9.75,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:12.1603,172.8,16.7,9.75,9.66,0.1,20.33,2,684.8,0,30,9.5,10
2018-12-10 01:19:12.4102,172.8,16.7,9.75,9.66,0.1,20.32,61,687.2,682.2,0,9.5,10
2018-12-10 01:19:12.6602,172.8,16.7,9.75,9.66,0.1,20.31,62,425,425,0,9.5,10
2018-12-10 01:19:12.9102,172.8,16.7,9.75,9.66,0,20.31,64,8,8.2,0,9.5,10
2018-12-10 01:19:13.1602,172.8,16.7,9.75,9.66,0,20.3,3,684.8,0,28,9.5,10
2018-12-10 01:19:13.4102,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:13.6603,172.8,16.7,9.75,9.66,0,20.31,65,-810,-840,0,9.5,10
2018-12-10 01:19:13.9103,172.8,16.7,9.75,9.66,0,20.33,66,5150,5150,0,9.5,10
2018-12-10 01:19:14.1603,172.8,16.7,9.75,9.66,0,20.33,1,684.8,0,30,9.5,10
2018-12-10 01:19:14.4103,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:14.6603,172.8,16.7,9.75,9.66,0.1,20.32,65,-810,-840,0,9.5,10
2018-12-10 01:19:14.9103,172.8,16.7,9.75,9.66,0,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:15.1603,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:15.4103,172.8,16.7,9.75,9.66,0,20.32,67,24.7,24.8,0,9.5,10
2018-12-10 01:19:15.6603,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:15.9103,172.8,16.7,9.75,9.66,0,20.37,6,-810,24.7,3.5,9.5,10
2018-12-10 01:19:16.1604,172.8,16.7,9.75,9.66,0,20.32,7,-840,24.8,3.5,9.5,10
2018-12-10 01:19:16.4104,172.8,16.7,9.75,9.66,0.1,20.33,1,684.8,0,30,9.5,10
2018-12-10 01:19:16.6604,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:16.9104,172.8,16.7,9.75,9.66,0.1,20.31,61,687.1,682.2,0,9.5,10
2018-12-10 01:19:17.1604,172.8,16.7,9.75,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:19:17.4104,172.8,16.7,9.75,9.66,0.1,20.29,64,8,8.2,0,9.5,10
2018-12-10 01:19:17.6604,172.8,16.7,9.75,9.66,0.1,20.3,3,684.8,0,28,9.5,10
2018-12-10 01:19:17.9104,172.8,16.7,9.75,9.66,0.1,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:18.1604,172.8,16.7,9.75,9.66,0.1,20.31,65,-810,-850,0,9.5,10
2018-12-10 01:19:18.4104,172.8,16.7,9.75,9.66,0.1,20.32,66,5150,5150,0,9.5,10
2018-12-10 01:19:18.6604,172.8,16.7,9.75,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:18.9104,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:19.1604,172.8,16.7,9.75,9.66,0.1,20.32,65,-810,-850,0,9.5,10
2018-12-10 01:19:19.4104,172.8,16.7,9.75,9.66,0.1,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:19.6604,172.8,16.7,9.75,9.66,0.1,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:19.9104,172.8,16.7,9.75,9.66,0,20.32,67,24.7,24.8,0,9.5,10
2018-12-10 01:19:20.1604,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:20.4104,172.8,16.7,9.75,9.66,0,20.32,6,-810,24.7,3.5,9.5,10
2018-12-10 01:19:20.6604,172.8,16.7,9.75,9.66,0,20.32,7,-850,24.8,3.5,9.5,10
2018-12-10 01:19:20.9103,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:21.1603,172.8,16.7,9.75,9.66,0,20.37,2,684.8,0,30,9.5,10
2018-12-10 01:19:21.4104,172.8,16.7,9.75,9.66,0,20.32,61,687.1,682.1,0,9.5,10
2018-12-10 01:19:21.6604,172.8,16.7,9.75,9.66,0,20.31,62,425,425,0,9.5,10
2018-12-10 01:19:21.9104,172.8,16.7,9.75,9.66,0,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:22.1604,172.8,16.7,9.75,9.66,0,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:19:22.4104,172.8,16.7,9.75,9.66,0,20.33,4,684.8,0,28,9.5,10
2018-12-10 01:19:22.6604,172.8,16.7,9.75,9.66,0.1,20.32,65,-810,-850,0,9.5,10
2018-12-10 01:19:22.9104,172.8,16.7,9.75,9.66,0.1,20.32,66,5140,5140,0,9.5,10
2018-12-10 01:19:23.1604,172.8,16.7,9.75,9.66,0.1,20.31,1,684.8,0,30,9.5,10
2018-12-10 01:19:23.4104,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:23.6604,172.8,16.7,9.75,9.66,0.1,20.33,65,-810,-850,0,9.5,10
2018-12-10 01:19:23.9104,172.8,16.7,9.75,9.66,0.1,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:24.1604,172.8,16.7,9.75,9.66,0.1,20.33,63,50,50,0,9.5,10
2018-12-10 01:19:24.4104,172.8,16.7,9.75,9.66,0.1,20.32,67,24.7,24.8,0,9.5,10
2018-12-10 01:19:24.6604,172.8,16.7,9.75,9.66,0.1,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:24.9104,172.8,16.7,9.75,9.66,0.1,20.32,6,-800,24.7,3.5,9.5,10
2018-12-10 01:19:25.1604,172.8,16.7,9.75,9.66,0.1,20.32,7,-860,24.8,3.5,9.5,10
2018-12-10 01:19:25.4104,172.8,16.7,9.75,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:25.6604,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:25.9104,172.8,16.7,9.75,9.66,0.1,20.31,61,687.2,682.1,0,9.5,10
2018-12-10 01:19:26.1605,172.8,16.7,9.75,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:19:26.4105,172.8,16.7,9.75,9.66,0.1,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:26.6605,172.8,16.7,9.75,9.66,0,20.32,3,684.8,0,28,9.5,10
2018-12-10 01:19:26.9105,172.8,16.7,9.75,9.66,0,20.35,4,684.8,0,28,9.5,10
2018-12-10 01:19:27.1605,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-860,0,9.5,10
2018-12-10 01:19:27.4105,172.8,16.7,9.75,9.66,0.1,20.32,66,5130,5130,0,9.5,10
2018-12-10 01:19:27.6605,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:27.9105,172.8,16.7,9.75,9.66,0,20.31,2,684.8,0,30,9.5,10
2018-12-10 01:19:28.1605,172.8,16.7,9.75,9.66,0,20.33,65,-810,-860,0,9.5,10
2018-12-10 01:19:28.4105,172.8,16.7,9.75,9.66,0,20.33,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:28.6605,172.8,16.7,9.75,9.66,0,20.31,63,50,50,0,9.5,10
2018-12-10 01:19:28.9105,172.8,16.7,9.75,9.66,0,20.29,67,24.6,24.8,0,9.5,10
2018-12-10 01:19:29.1605,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:29.4105,172.8,16.7,9.75,9.66,0,20.32,6,-800,24.6,3.5,9.5,10
2018-12-10 01:19:29.6605,172.8,16.7,9.75,9.66,0,20.32,7,-860,24.8,3.5,9.5,10
2018-12-10 01:19:29.9105,172.8,16.7,9.75,9.66,0,20.31,1,684.8,0,30,9.5,10
2018-12-10 01:19:30.1605,172.8,16.7,9.75,9.66,0,20.31,2,684.8,0,30,9.5,10
2018-12-10 01:19:30.4105,172.8,16.7,9.75,9.66,0,20.32,61,687.2,682.1,0,9.5,10
2018-12-10 01:19:30.6605,172.8,16.7,9.75,9.66,0,20.31,62,425,425,0,9.5,10
2018-12-10 01:19:30.9105,172.8,16.7,9.75,9.66,0,20.33,64,8,8.2,0,9.5,10
2018-12-10 01:19:31.1605,172.8,16.7,9.75,9.66,0.1,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:19:31.4105,172.8,16.7,9.75,9.66,0.1,20.33,4,684.8,0,28,9.5,10
2018-12-10 01:19:31.6605,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-860,0,9.5,10
2018-12-10 01:19:31.9105,172.8,16.7,9.75,9.66,0.1,20.32,66,5140,5140,0,9.5,10
2018-12-10 01:19:32.1605,172.8,16.7,9.75,9.66,0.1,20.3,1,684.8,0,30,9.5,10
2018-12-10 01:19:32.4105,172.8,16.7,9.75,9.66,0.1,20.33,2,684.8,0,30,9.5,10
2018-12-10 01:19:32.6605,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-860,0,9.5,10
2018-12-10 01:19:32.9105,172.8,16.7,9.75,9.66,0,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:33.1605,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:33.4105,172.8,16.7,9.75,9.66,0.1,20.33,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:33.6605,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:33.9105,172.8,16.7,9.75,9.66,0.1,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:19:34.1605,172.8,16.7,9.75,9.66,0,20.33,7,-860,24.7,3.5,9.5,10
2018-12-10 01:19:34.4105,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:34.6605,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:34.9105,172.8,16.7,9.75,9.66,0,20.33,61,687.1,682.2,0,9.5,10
2018-12-10 01:19:35.1606,172.8,16.7,9.75,9.66,0,20.27,62,425,425,0,9.5,10
2018-12-10 01:19:35.4106,172.8,16.7,9.75,9.66,0,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:35.6606,172.8,16.7,9.75,9.66,0,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:19:35.9106,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:36.1606,172.8,16.7,9.75,9.66,0,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:19:36.4106,172.8,16.7,9.75,9.66,0,20.33,66,5150,5140,0,9.5,10
2018-12-10 01:19:36.6606,172.8,16.7,9.75,9.66,0,20.33,1,684.8,0,30,9.5,10
2018-12-10 01:19:36.9106,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:37.1607,172.8,16.7,9.75,9.66,0,20.31,65,-810,-860,0,9.5,10
2018-12-10 01:19:37.4107,172.8,16.7,9.75,9.66,0,20.35,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:37.6607,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:37.9106,172.8,16.7,9.75,9.66,0.1,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:38.1606,172.8,16.7,9.75,9.66,0.1,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:38.4106,172.8,16.7,9.75,9.66,0.1,20.33,6,-800,24.6,3.5,9.5,10
2018-12-10 01:19:38.6606,172.8,16.7,9.75,9.66,0.1,20.31,7,-860,24.7,3.5,9.5,10
2018-12-10 01:19:38.9106,172.8,16.7,9.75,9.66,0,20.31,1,684.7,0,30,9.5,10
2018-12-10 01:19:39.1606,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:39.4106,172.8,16.7,9.75,9.66,0.1,20.32,61,687.1,682.2,0,9.5,10
2018-12-10 01:19:39.6606,172.8,16.7,9.75,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:19:39.9106,172.8,16.7,9.75,9.66,0.1,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:40.1606,172.8,16.7,9.75,9.66,0.1,20.32,3,684.7,0,28,9.5,10
2018-12-10 01:19:40.4106,172.8,16.7,9.75,9.66,0.1,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:40.6606,172.8,16.7,9.75,9.66,0.1,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:19:40.9106,172.8,16.7,9.75,9.66,0,20.32,66,5150,5150,0,9.5,10
2018-12-10 01:19:41.1606,172.8,16.7,9.75,9.66,0,20.32,1,684.7,0,30,9.5,10
2018-12-10 01:19:41.4106,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:41.6606,172.8,16.7,9.75,9.66,0,20.35,65,-810,-870,0,9.5,10
2018-12-10 01:19:41.9106,172.8,16.7,9.75,9.66,0.1,20.3,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:42.1606,172.8,16.7,9.75,9.66,0.1,20.33,63,50,50,0,9.5,10
2018-12-10 01:19:42.4106,172.8,16.7,9.75,9.66,0,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:42.6606,172.8,16.7,9.75,9.66,0,20.32,52,3.51,3.46,0,9.5,10
2018-12-10 01:19:42.9107,172.8,16.7,9.75,9.66,0,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:19:43.1607,172.8,16.7,9.75,9.66,0,20.32,7,-860,24.7,3.5,9.5,10
2018-12-10 01:19:43.4108,172.8,16.7,9.75,9.66,0,20.32,1,684.7,0,30,9.5,10
2018-12-10 01:19:43.6608,172.8,16.7,9.75,9.66,0,20.31,2,684.8,0,30,9.5,10
2018-12-10 01:19:43.9107,172.8,16.7,9.75,9.66,0,20.34,61,687.1,682.1,0,9.5,10
2018-12-10 01:19:44.1607,172.8,16.7,9.75,9.66,0,20.33,62,425,425,0,9.5,10
2018-12-10 01:19:44.4107,172.8,16.7,9.75,9.66,0,20.34,64,8,8.2,0,9.5,10
2018-12-10 01:19:44.6606,172.8,16.7,9.75,9.66,0,20.33,3,684.7,0,28,9.5,10
2018-12-10 01:19:44.9106,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:45.1606,172.8,16.7,9.75,9.66,0,20.3,65,-810,-860,0,9.5,10
2018-12-10 01:19:45.4106,172.8,16.7,9.75,9.66,0,20.33,66,5160,5150,0,9.5,10
2018-12-10 01:19:45.6606,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:45.9106,172.8,16.7,9.75,9.66,0,20.32,2,684.7,0,30,9.5,10
2018-12-10 01:19:46.1606,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-870,0,9.5,10
2018-12-10 01:19:46.4106,172.8,16.7,9.75,9.66,0.1,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:46.6606,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:46.9106,172.8,16.7,9.75,9.66,0.1,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:47.1606,172.8,16.7,9.75,9.66,0.1,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:47.4106,172.8,16.7,9.75,9.66,0.1,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:19:47.6606,172.8,16.7,9.75,9.66,0.1,20.32,7,-870,24.7,3.5,9.5,10
2018-12-10 01:19:47.9106,172.8,16.7,9.75,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:48.1606,172.8,16.7,9.75,9.66,0,20.32,2,684.7,0,30,9.5,10
2018-12-10 01:19:48.4106,172.8,16.7,9.75,9.66,0.1,20.33,61,687.1,682.2,0,9.5,10
2018-12-10 01:19:48.6607,172.8,16.7,9.75,9.66,0,20.34,62,425,425,0,9.5,10
2018-12-10 01:19:48.9107,172.8,16.7,9.75,9.66,0,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:49.1607,172.8,16.7,9.75,9.66,0,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:19:49.4108,172.8,16.7,9.75,9.66,0,20.32,4,684.7,0,28,9.5,10
2018-12-10 01:19:49.6608,172.8,16.7,9.75,9.66,0,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:19:49.9107,172.8,16.7,9.75,9.66,0,20.32,66,5150,5150,0,9.5,10
2018-12-10 01:19:50.1607,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:50.4106,172.8,16.7,9.75,9.66,0,20.35,2,684.7,0,30,9.5,10
2018-12-10 01:19:50.6606,172.8,16.7,9.75,9.66,0,20.32,65,-810,-870,0,9.5,10
2018-12-10 01:19:50.9106,172.8,16.7,9.75,9.66,0,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:51.1606,172.8,16.7,9.75,9.66,0,20.31,63,50,50,0,9.5,10
2018-12-10 01:19:51.4107,172.8,16.7,9.75,9.66,0,20.31,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:51.6607,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:51.9107,172.8,16.7,9.75,9.66,0,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:19:52.1607,172.8,16.7,9.75,9.66,0,20.32,7,-860,24.7,3.5,9.5,10
2018-12-10 01:19:52.4107,172.8,16.7,9.75,9.66,0,20.3,1,684.8,0,30,9.5,10
2018-12-10 01:19:52.6606,172.8,16.7,9.75,9.66,0,20.32,2,684.7,0,30,9.5,10
2018-12-10 01:19:52.9107,172.8,16.7,9.75,9.66,0,20.32,61,687.2,682.1,0,9.5,10
2018-12-10 01:19:53.1607,172.8,16.7,9.75,9.66,0,20.32,62,425,425,0,9.5,10
2018-12-10 01:19:53.4107,172.8,16.7,9.75,9.66,0.1,20.32,64,8,8.1,0,9.5,10
2018-12-10 01:19:53.6608,172.8,16.7,9.75,9.66,0.1,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:19:53.9108,172.8,16.7,9.75,9.66,0.1,20.33,4,684.8,0,28,9.5,10
2018-12-10 01:19:54.1608,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-860,0,9.5,10
2018-12-10 01:19:54.4108,172.8,16.7,9.75,9.66,0.1,20.33,66,5150,5150,0,9.5,10
2018-12-10 01:19:54.6608,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:54.9108,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:55.1608,172.8,16.7,9.75,9.66,0.1,20.32,65,-800,-870,0,9.5,10
2018-12-10 01:19:55.4108,172.8,16.7,9.75,9.66,0.1,20.3,51,3.5,3.46,0,9.5,10
2018-12-10 01:19:55.6608,172.8,16.7,9.75,9.66,0.1,20.32,63,50,50,0,9.5,10
2018-12-10 01:19:55.9108,172.8,16.7,9.75,9.66,0,20.33,67,24.6,24.7,0,9.5,10
2018-12-10 01:19:56.1608,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:19:56.4108,172.8,16.7,9.75,9.66,0.1,20.31,6,-810,24.6,3.5,9.5,10
2018-12-10 01:19:56.6608,172.8,16.7,9.75,9.66,0,20.31,7,-870,24.7,3.5,9.5,10
2018-12-10 01:19:56.9108,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:19:57.1608,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:57.4107,172.8,16.7,9.75,9.66,0,20.32,61,687.2,682.2,0,9.5,10
2018-12-10 01:19:57.6607,172.8,16.7,9.75,9.66,0,20.31,62,425,425,0,9.5,10
2018-12-10 01:19:57.9107,172.8,16.7,9.75,9.66,0,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:19:58.1608,172.8,16.7,9.75,9.66,0,20.32,3,684.8,0,28,9.5,10
2018-12-10 01:19:58.4108,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:19:58.6608,172.8,16.7,9.75,9.66,0,20.31,65,-810,-870,0,9.5,10
2018-12-10 01:19:58.9109,172.8,16.7,9.75,9.66,0,20.32,66,5170,5160,0,9.5,10
2018-12-10 01:19:59.1608,172.8,16.7,9.75,9.66,0,20.33,1,684.8,0,30,9.5,10
2018-12-10 01:19:59.4108,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:19:59.6607,172.8,16.7,9.75,9.66,0,20.32,65,-810,-870,0,9.5,10
2018-12-10 01:19:59.9107,172.8,16.7,9.75,9.66,0,20.31,51,3.5,3.46,0,9.5,10
2018-12-10 01:20:00.1607,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:20:00.4108,172.8,16.7,9.75,9.66,0,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:20:00.6608,172.8,16.7,9.75,9.66,0.1,20.31,52,3.51,3.46,0,9.5,10
2018-12-10 01:20:00.9108,172.8,16.7,9.75,9.66,0,20.32,6,-800,24.6,3.5,9.5,10
2018-12-10 01:20:01.1608,172.8,16.7,9.75,9.66,0,20.32,7,-860,24.7,3.5,9.5,10
2018-12-10 01:20:01.4108,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:01.6608,172.8,16.7,9.75,9.66,0.1,20.31,2,684.8,0,30,9.5,10
2018-12-10 01:20:01.9108,172.8,16.7,9.75,9.66,0.1,20.32,61,687.1,682.2,0,9.5,10
2018-12-10 01:20:02.1608,172.8,16.7,9.75,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:20:02.4108,172.8,16.7,9.75,9.66,0.1,20.31,64,8,8.2,0,9.5,10
2018-12-10 01:20:02.6608,172.8,16.7,9.75,9.66,0,20.32,3,684.8,0,28,9.5,10
2018-12-10 01:20:02.9107,172.8,16.7,9.75,9.66,0.1,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:20:03.1607,172.8,16.7,9.75,9.66,0.1,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:20:03.4108,172.8,16.7,9.75,9.66,0,20.29,66,5170,5170,0,9.5,10
2018-12-10 01:20:03.6608,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:03.9108,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:20:04.1608,172.8,16.7,9.75,9.66,0,20.32,65,-810,-880,0,9.5,10
2018-12-10 01:20:04.4108,172.8,16.7,9.75,9.66,0,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:20:04.6608,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:20:04.9108,172.8,16.7,9.75,9.66,0,20.33,67,24.6,24.7,0,9.5,10
2018-12-10 01:20:05.1608,172.8,16.7,9.75,9.66,0,20.31,52,3.51,3.46,0,9.5,10
2018-12-10 01:20:05.4108,172.8,16.7,9.75,9.66,0,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:20:05.6608,172.8,16.7,9.75,9.66,0,20.32,7,-870,24.7,3.5,9.5,10
