Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:20:05.9108,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:06.1609,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:20:06.4109,172.8,16.7,9.75,9.66,0,20.33,61,687.1,682.2,0,9.5,10
2018-12-10 01:20:06.6609,172.8,16.7,9.75,9.66,0,20.31,62,425,425,0,9.5,10
2018-12-10 01:20:06.9109,172.8,16.7,9.75,9.66,0,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:20:07.1609,172.8,16.7,9.75,9.66,0,20.41,3,684.8,0,28,9.5,10
2018-12-10 01:20:07.4109,172.8,16.7,9.75,9.66,0,20.33,4,684.8,0,28,9.5,10
2018-12-10 01:20:07.6609,172.8,16.7,9.75,9.66,0,20.33,65,-800,-860,0,9.5,10
2018-12-10 01:20:07.9109,172.8,16.7,9.75,9.66,0,20.32,66,5170,5170,0,9.5,10
2018-12-10 01:20:08.1609,172.8,16.7,9.75,9.66,0,20.32,1,684.7,0,30,9.5,10
2018-12-10 01:20:08.4109,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:20:08.6608,172.8,16.7,9.75,9.66,0.1,20.31,65,-800,-870,0,9.5,10
2018-12-10 01:20:08.9108,172.8,16.7,9.75,9.66,0.1,20.32,51,3.5,3.46,0,9.5,10
2018-12-10 01:20:09.1608,172.8,16.7,9.75,9.66,0.1,20.32,63,50,50,0,9.5,10
2018-12-10 01:20:09.4109,172.8,16.7,9.75,9.66,0.1,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:20:09.6609,172.8,16.7,9.75,9.66,0.1,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:20:09.9109,172.8,16.7,9.75,9.66,0.1,20.33,6,-800,24.6,3.5,9.5,10
2018-12-10 01:20:10.1609,172.8,16.7,9.75,9.66,0.1,20.32,7,-870,24.7,3.5,9.5,10
2018-12-10 01:20:10.4109,172.8,16.7,9.75,9.66,0.1,20.32,1,684.7,0,30,9.5,10
2018-12-10 01:20:10.6609,172.8,16.7,9.75,9.66,0.1,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:20:10.9108,172.8,16.7,9.75,9.66,0.1,20.32,61,687.1,682.2,0,9.5,10
2018-12-10 01:20:11.1608,172.8,16.7,9.75,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:20:11.4108,172.8,16.7,9.75,9.66,0,20.33,64,8,8.2,0,9.5,10
2018-12-10 01:20:11.6609,172.8,16.7,9.75,9.66,0,20.32,3,684.7,0,28,9.5,10
2018-12-10 01:20:11.9109,172.8,16.7,9.75,9.66,0,20.32,4,684.8,0,28,9.5,10
2018-12-10 01:20:12.1609,172.8,16.7,9.75,9.66,0,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:20:12.4109,172.8,16.7,9.75,9.66,0,20.32,66,5170,5170,0,9.5,10
2018-12-10 01:20:12.6609,172.8,16.7,9.75,9.66,0,20.31,1,684.7,0,30,9.5,10
2018-12-10 01:20:12.9109,172.8,16.7,9.75,9.66,0,20.32,2,684.8,0,30,9.5,10
2018-12-10 01:20:13.1609,172.8,16.7,9.75,9.66,0,20.32,65,-810,-870,0,9.5,10
2018-12-10 01:20:13.4109,172.8,16.7,9.75,9.66,0,20.31,51,3.5,3.46,0,9.5,10
2018-12-10 01:20:13.6609,172.8,16.7,9.75,9.66,0,20.32,63,50,50,0,9.5,10
2018-12-10 01:20:13.9109,172.8,16.7,9.75,9.66,0,20.32,67,24.6,24.7,0,9.5,10
2018-12-10 01:20:14.1609,172.8,16.7,9.75,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:20:14.4109,172.8,16.7,9.75,9.66,0,20.32,6,-810,24.6,3.5,9.5,10
2018-12-10 01:20:14.6609,172.8,16.7,9.75,9.66,0.1,20.32,7,-870,24.7,3.5,9.5,10
2018-12-10 01:20:14.9109,172.8,16.7,9.75,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:15.1609,172.8,16.7,9.75,9.66,0.1,20.33,2,684.7,0,30,9.5,10
2018-12-10 01:20:15.4109,172.8,16.7,9.75,9.66,0.1,20.32,61,687.1,682.2,0,9.5,10
2018-12-10 01:20:15.6609,172.8,16.7,9.75,9.66,0,20.32,62,425,425,0,9.5,10
2018-12-10 01:20:15.9109,172.8,16.7,9.75,9.66,0.1,20.31,64,8,8.2,0,9.5,10
2018-12-10 01:20:16.1609,172.8,16.7,9.75,9.66,0.1,20.33,3,684.8,0,28,9.5,10
2018-12-10 01:20:16.4109,172.8,16.7,9.5,9.66,0.1,20.3,4,684.7,0,28,9.5,10
2018-12-10 01:20:16.6609,172.8,16.7,9.5,9.66,0.1,20.32,65,-810,-870,0,9.5,10
2018-12-10 01:20:16.9109,172.8,16.7,9.5,9.66,0,20.33,66,5180,5180,0,9.5,10
2018-12-10 01:20:17.1610,172.8,16.7,9.5,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:17.4110,172.8,16.7,9.5,9.66,0.1,20.32,2,684.7,0,30,9.5,10
2018-12-10 01:20:17.6610,172.8,16.7,9.5,9.66,0.1,20.32,65,-810,-860,0,9.5,10
2018-12-10 01:20:17.9110,172.8,16.7,9.5,9.66,0.1,20.33,51,3.5,3.46,0,9.5,10
2018-12-10 01:20:18.1610,172.8,16.7,9.5,9.66,0.1,20.33,63,50,50,0,9.5,10
2018-12-10 01:20:18.4110,172.8,16.7,9.5,9.66,0.1,20.32,67,24.5,24.6,0,9.5,10
2018-12-10 01:20:18.6610,172.8,16.7,9.5,9.66,0,20.32,52,3.5,3.46,0,9.5,10
2018-12-10 01:20:18.9110,172.8,16.7,9.5,9.66,0,20.3,6,-810,24.5,3.5,9.5,10
2018-12-10 01:20:19.1610,172.8,16.7,9.5,9.66,0,20.31,7,-860,24.6,3.5,9.5,10
2018-12-10 01:20:19.4110,172.8,16.7,9.5,9.66,0.1,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:19.6610,172.8,16.7,9.5,9.66,0,20.31,2,684.7,0,30,9.5,10
2018-12-10 01:20:19.9110,172.8,16.7,9.5,9.66,0,20.3,61,687.2,682.1,0,9.5,10
2018-12-10 01:20:20.1610,172.8,16.7,9.5,9.66,0.1,20.32,62,425,425,0,9.5,10
2018-12-10 01:20:20.4110,172.8,16.7,9.5,9.66,0.1,20.32,64,8,8.2,0,9.5,10
2018-12-10 01:20:20.6610,172.8,16.7,9.5,9.66,0,20.32,3,684.8,0,28,9.5,10
2018-12-10 01:20:20.9110,172.8,16.7,9.5,9.66,0.1,20.31,4,684.7,0,28,9.5,10
2018-12-10 01:20:21.1610,172.8,16.7,9.5,9.66,0,20.34,65,-820,-850,0,9.5,10
2018-12-10 01:20:21.4110,172.8,16.7,9.5,9.66,0,20.3,66,5180,5170,0,9.5,10
2018-12-10 01:20:21.6610,172.8,16.7,9.5,9.66,0,20.32,1,684.8,0,30,9.5,10
2018-12-10 01:20:21.9110,172.8,16.7,9.5,9.66,0,20.32,2,684.7,0,30,9.5,10
2018-12-10 01:20:22.1610,172.8,16.7,9.5,9.66,0.1,20.33,65,-820,-850,0,9.5,9.5
2018-12-10 01:20:22.4110,172.8,16.7,9.5,9.66,0,20.32,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:22.6609,172.8,16.7,9.5,9.66,0.1,20.33,63,50,50,0,9.5,9.5
2018-12-10 01:20:22.9110,172.8,16.7,9.5,9.66,0,20.32,67,24.5,24.6,0,9.5,9.5
2018-12-10 01:20:23.1610,172.8,16.7,9.5,9.66,0,20.31,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:20:23.4110,172.8,16.7,9.5,9.66,0.1,20.33,6,-810,24.5,3.5,9.5,9.5
2018-12-10 01:20:23.6611,172.8,16.7,9.5,9.66,0.1,20.31,7,-840,24.6,3.5,9.5,9.5
2018-12-10 01:20:23.9111,172.8,16.7,9.5,9.66,0.1,20.32,1,684.7,0,30,9.5,9.5
2018-12-10 01:20:24.1611,172.8,16.7,9.5,9.66,0.1,20.33,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:24.4112,172.8,16.7,9.5,9.66,0.1,20.32,61,687.1,682.1,0,9.5,9.5
2018-12-10 01:20:24.6612,172.8,16.7,9.5,9.66,0.1,20.33,62,425,425,0,9.5,9.5
2018-12-10 01:20:24.9113,172.8,16.7,9.5,9.66,0.1,20.32,64,8,8.2,0,9.5,9.5
2018-12-10 01:20:25.1613,172.8,16.7,9.5,9.66,0.1,20.32,3,684.7,0,28,9.5,9.5
2018-12-10 01:20:25.4113,172.8,16.7,9.5,9.66,0.1,20.32,4,684.8,0,28,9.5,9.5
2018-12-10 01:20:25.6614,172.8,16.7,9.5,9.66,0.1,20.32,65,-820,-840,0,9.5,9.5
2018-12-10 01:20:25.9114,172.8,16.7,9.5,9.66,0,20.32,66,5180,5180,0,9.5,9.5
2018-12-10 01:20:26.1613,172.8,16.7,9.5,9.66,0.1,20.32,1,684.7,0,30,9.5,9.5
2018-12-10 01:20:26.4112,172.8,16.7,9.5,9.66,0.1,20.32,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:26.6611,172.8,16.7,9.5,9.66,0.1,20.32,65,-820,-840,0,9.5,9.5
2018-12-10 01:20:26.9111,172.8,16.7,9.5,9.66,0.1,20.21,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:27.1611,172.8,16.7,9.5,9.66,0.1,20.33,63,50,50,0,9.5,9.5
2018-12-10 01:20:27.4110,172.8,16.7,9.5,9.66,0,20.32,67,24.5,24.6,0,9.5,9.5
2018-12-10 01:20:27.6610,172.8,16.7,9.5,9.66,0,20.32,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:20:27.9110,172.8,16.7,9.5,9.66,0,20.32,6,-830,24.5,3.5,9.5,9.5
2018-12-10 01:20:28.1610,172.8,16.7,9.5,9.66,0,20.32,7,-850,24.6,3.5,9.5,9.5
2018-12-10 01:20:28.4111,172.8,16.7,9.5,9.66,0,20.33,1,684.7,0,30,9.5,9.5
2018-12-10 01:20:28.6611,172.8,16.7,9.5,9.66,0,20.32,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:28.9111,172.8,16.7,9.5,9.66,0,20.32,61,687.2,682.1,0,9.5,9.5
2018-12-10 01:20:29.1611,172.8,16.7,9.5,9.66,0,20.3,62,425,425,0,9.5,9.5
2018-12-10 01:20:29.4111,172.8,16.7,9.5,9.66,0,20.33,64,8,8.2,0,9.5,9.5
2018-12-10 01:20:29.6611,172.8,16.7,9.5,9.66,0,20.32,3,684.8,0,28,9.5,9.5
2018-12-10 01:20:29.9111,172.8,16.7,9.5,9.66,0,20.33,4,684.8,0,28,9.5,9.5
2018-12-10 01:20:30.1611,172.8,16.7,9.5,9.66,0,20.28,65,-830,-840,0,9.5,9.5
2018-12-10 01:20:30.4111,172.8,16.7,9.5,9.66,0,20.32,66,5180,5170,0,9.5,9.5
2018-12-10 01:20:30.6611,172.8,16.7,9.5,9.66,0,20.32,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:30.9111,172.8,16.7,9.5,9.66,0.1,20.33,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:31.1611,172.8,16.7,9.5,9.66,0,20.32,65,-830,-840,0,9.5,9.5
2018-12-10 01:20:31.4111,172.8,16.7,9.5,9.66,0.1,20.32,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:31.6611,172.8,16.7,9.5,9.66,0.1,20.32,63,50,50,0,9.5,9.5
2018-12-10 01:20:31.9111,172.8,16.7,9.5,9.66,0.1,20.31,67,24.5,24.6,0,9.5,9.5
2018-12-10 01:20:32.1611,172.8,16.7,9.5,9.66,0,20.32,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:20:32.4111,172.8,16.7,9.5,9.66,0.1,20.32,6,-820,24.5,3.5,9.5,9.5
2018-12-10 01:20:32.6612,172.8,16.7,9.5,9.66,0.1,20.32,7,-840,24.6,3.5,9.5,9.5
2018-12-10 01:20:32.9112,172.8,16.7,9.5,9.66,0.1,20.32,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:33.1612,172.8,16.7,9.5,9.66,0.1,20.32,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:33.4112,172.8,16.7,9.5,9.66,0.1,20.32,61,687.1,682.1,0,9.5,9.5
2018-12-10 01:20:33.6611,172.8,16.7,9.5,9.66,0.1,20.32,62,425,425,0,9.5,9.5
2018-12-10 01:20:33.9111,172.8,16.7,9.5,9.66,0.1,20.33,64,8,8.2,0,9.5,9.5
2018-12-10 01:20:34.1611,172.8,16.7,9.5,9.66,0,20.32,3,684.8,0,28,9.5,9.5
2018-12-10 01:20:34.4111,172.8,16.7,9.5,9.66,0.1,20.32,4,684.8,0,28,9.5,9.5
2018-12-10 01:20:34.6611,172.8,16.7,9.5,9.66,0.1,20.32,65,-830,-840,0,9.5,9.5
2018-12-10 01:20:34.9112,172.8,16.7,9.5,9.66,0,20.32,66,5180,5180,0,9.5,9.5
2018-12-10 01:20:35.1612,172.8,16.7,9.5,9.66,0.1,20.33,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:35.4112,172.8,16.7,9.5,9.66,0.1,20.33,2,684.8,0,30,9.5,9.5
2018-12-10 01:20:35.6611,172.8,16.7,9.5,9.66,0.1,20.35,65,-830,-840,0,9.5,9.5
2018-12-10 01:20:35.9111,172.8,16.7,9.5,9.66,0.1,20.32,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:36.1611,172.8,16.7,9.5,9.66,0,20.32,63,50,50,0,9.5,9.5
2018-12-10 01:20:36.4111,172.8,16.7,9.5,9.66,0,20.32,67,24.5,24.6,0,9.5,9.5
2018-12-10 01:20:36.6612,172.8,16.7,9.5,9.66,0,20.32,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:20:36.9112,172.8,16.7,9.5,9.66,0,20.32,6,-830,24.5,3.5,9.5,9.5
2018-12-10 01:20:37.1612,172.8,16.7,9.5,9.66,0,20.32,7,-840,24.6,3.5,9.5,9.5
2018-12-10 01:20:37.4112,172.8,16.7,9.5,9.66,0,20.33,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:37.6612,172.8,16.7,9.5,9.66,101.3,20.29,2,684.7,0,30,9.5,9.5
2018-12-10 01:20:37.9112,172.8,16.7,9.5,9.66,235.2,20.32,61,699.1,694.1,0,9.5,9.5
2018-12-10 01:20:38.1612,172.8,16.7,9.5,9.66,240.8,20.33,62,425,425,0,9.5,9.5
2018-12-10 01:20:38.4112,172.8,16.7,9.5,9.66,240.8,20.32,64,152.1,154.1,0,9.5,9.5
2018-12-10 01:20:38.6612,172.8,16.7,9.5,9.66,240.7,20.32,3,684.8,0,28,9.5,9.5
2018-12-10 01:20:38.9112,172.8,16.7,9.5,9.66,240.6,20.31,4,684.7,0,28,9.5,9.5
2018-12-10 01:20:39.1612,172.8,16.7,9.5,9.66,240.5,20.32,65,118780,118770,0,9.5,9.5
2018-12-10 01:20:39.4112,172.8,16.7,9.5,9.66,240.4,20.32,66,-240,-240,0,9.5,9.5
2018-12-10 01:20:39.6612,172.8,16.7,9.5,9.66,240.4,20.32,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:39.9112,172.8,16.7,9.5,9.66,240.3,20.32,2,684.7,0,30,9.5,9.5
2018-12-10 01:20:40.1612,172.8,16.7,9.5,9.66,240.3,20.32,65,118630,118620,0,9.5,9.5
2018-12-10 01:20:40.4112,172.8,16.8,10,9.72,240.2,20.29,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:40.6612,172.8,16.8,10,9.72,240.2,20.32,63,50,50,0,9.5,9.5
2018-12-10 01:20:40.9111,172.8,16.8,10,9.72,240.1,20.32,67,24.5,24.6,0,9.5,9.5
2018-12-10 01:20:41.1611,172.8,16.8,10,9.72,240.1,20.32,52,3.5,3.46,0,9.5,9.5
2018-12-10 01:20:41.4111,172.8,16.9,10,9.78,240.1,20.33,6,118560,24.5,3.5,9.5,9.5
2018-12-10 01:20:41.6612,172.8,16.9,10,9.78,240.1,20.31,7,118560,24.7,3.5,9.5,9.5
2018-12-10 01:20:41.9112,172.8,16.9,10,9.78,240.1,20.32,1,684.8,0,30,9.5,9.5
2018-12-10 01:20:42.1612,172.8,16.9,10,9.78,240.2,20.32,2,684.7,0,30,9.5,9.5
2018-12-10 01:20:42.4112,172.8,16.9,10,9.78,240.1,20.32,61,701.4,696.4,0,9.5,9.5
2018-12-10 01:20:42.6612,172.8,16.9,10,9.78,240.1,20.31,62,425,425,0,9.5,9.5
2018-12-10 01:20:42.9113,172.8,16.9,10,9.78,240.1,20.32,64,179.5,181.8,0,9.5,9.5
2018-12-10 01:20:43.1613,172.8,16.9,10,9.78,240.1,20.32,3,684.8,0,28,9.5,9.5
2018-12-10 01:20:43.4113,172.8,16.9,10,9.78,240.1,20.33,4,684.7,0,28,9.5,9.5
2018-12-10 01:20:43.6613,172.8,16.9,10,9.78,240,20.33,65,118200,118900,0,9.5,9.5
2018-12-10 01:20:43.9113,172.8,16.9,10,9.78,240,20.31,66,-1560,-1560,0,10,9.5
2018-12-10 01:20:44.1612,172.8,16.9,10,9.78,240,20.32,1,696,164.6,30,10,10
2018-12-10 01:20:44.4112,172.8,16.9,10,9.78,240.1,20.32,2,696.4,164.3,30,10,10
2018-12-10 01:20:44.6612,172.8,16.9,10,9.78,240.1,20.33,65,118580,118570,0,10,10
2018-12-10 01:20:44.9112,172.8,16.9,10,9.78,240.1,20.32,51,3.56,3.52,0,10,10
2018-12-10 01:20:45.1612,172.8,17.1,10,9.9,240.1,20.32,63,50,50,0,10,10
2018-12-10 01:20:45.4112,172.8,17.1,10,9.9,240.1,20.34,67,24.9,25.1,0,10,10
2018-12-10 01:20:45.6612,172.8,17.1,10,9.9,240.1,20.32,52,3.56,3.52,0,10,10
2018-12-10 01:20:45.9112,172.8,17.1,10,9.9,239.9,20.33,6,118560,25,3.5,10,10
2018-12-10 01:20:46.1612,172.8,17.1,10,9.9,240,20.32,7,118570,25.2,3.6,10,10
2018-12-10 01:20:46.4112,172.8,17.2,10,9.95,240.1,20.32,1,696,164.6,30,10,10
2018-12-10 01:20:46.6612,172.8,17.2,10,9.95,240.1,20.32,2,696.4,164.3,30,10,10
2018-12-10 01:20:46.9113,172.8,17.2,10,9.95,240.1,20.32,61,703,698.1,0,10,10
2018-12-10 01:20:47.1613,172.8,17.2,10,9.95,240,20.33,62,425,425,0,10,10
2018-12-10 01:20:47.4113,172.8,17.3,10,10.01,240,20.32,64,179.5,181.7,0,10,10
2018-12-10 01:20:47.6613,172.8,17.3,10,10.01,240.1,20.32,3,696,164.6,28,10,10
2018-12-10 01:20:47.9113,172.8,17.3,10,10.01,240,20.35,4,696.4,164.3,28,10,10
2018-12-10 01:20:48.1613,172.8,17.3,10,10.01,240,20.31,65,118610,118600,0,10,10
2018-12-10 01:20:48.4113,172.8,17.3,10,10.01,240,20.32,66,-1630,-1630,0,10,10
2018-12-10 01:20:48.6613,172.8,17.3,10,10.01,240.1,20.32,1,696,164.6,30,10,10
2018-12-10 01:20:48.9112,172.8,17.3,10,10.01,240.1,20.32,2,696.4,164.3,30,10,10
2018-12-10 01:20:49.1612,172.8,17.3,10,10.01,240.1,20.32,65,118610,118600,0,10,10
2018-12-10 01:20:49.4112,172.8,17.3,10,10.01,240,20.32,51,3.56,3.52,0,10,10
2018-12-10 01:20:49.6612,172.8,17.3,10,10.01,240.1,20.32,63,50,50,0,10,10
2018-12-10 01:20:49.9112,172.8,17.3,10,10.01,240,20.32,67,25.7,25.8,0,10,10
2018-12-10 01:20:50.1613,172.8,17.3,10,10.01,240.1,20.32,52,3.56,3.52,0,10,10
2018-12-10 01:20:50.4113,172.8,17.3,10,10.01,240.1,20.32,6,118650,25.8,3.5,10,10
2018-12-10 01:20:50.6613,172.8,17.3,10,10.01,240.1,20.32,7,118620,26,3.6,10,10
2018-12-10 01:20:50.9113,172.8,17.3,10,10.01,240.2,20.31,1,696,164.6,30,10,10
2018-12-10 01:20:51.1613,172.8,17.6,10,10.19,240.1,20.31,2,696.4,164.3,30,10,10
2018-12-10 01:20:51.4113,172.8,17.6,10,10.19,240,20.32,61,704.4,699.4,0,10,10
2018-12-10 01:20:51.6613,172.8,17.6,10,10.19,240,20.32,62,425,425,0,10,10
2018-12-10 01:20:51.9113,172.8,17.6,10,10.19,240,20.32,64,179.2,181.5,0,10,10
2018-12-10 01:20:52.1613,172.8,17.6,10,10.19,240.1,20.32,3,698.6,164.1,28,10,10
2018-12-10 01:20:52.4113,172.8,17.6,10,10.19,240.1,20.33,4,698.8,163.8,28,10,10
2018-12-10 01:20:52.6613,172.8,17.6,10,10.19,240.1,20.33,65,118630,118620,0,10,10
2018-12-10 01:20:52.9114,172.8,17.6,10,10.19,240.1,20.33,66,-1680,-1680,0,10,10
2018-12-10 01:20:53.1614,172.8,17.6,10.25,10.19,240,20.32,1,698.6,164.1,30,10,10
2018-12-10 01:20:53.4114,172.8,17.8,10.5,10.3,240.1,20.31,2,698.8,163.8,30,10,10
2018-12-10 01:20:53.6614,172.8,17.8,10.5,10.3,240,20.35,65,118630,118620,0,10,10
2018-12-10 01:20:53.9114,172.8,17.8,10.5,10.3,240.1,20.32,51,3.58,3.53,0,10,10
2018-12-10 01:20:54.1614,172.8,17.8,10.5,10.3,240,20.32,63,50,50,0,10,10
2018-12-10 01:20:54.4113,172.8,17.8,10.5,10.3,240,20.32,67,26.7,26.7,0,10,10
2018-12-10 01:20:54.6613,172.8,17.8,10.5,10.3,240,20.32,52,3.58,3.53,0,10,10
2018-12-10 01:20:54.9114,172.8,17.8,10.5,10.3,240.1,20.32,6,118650,26.8,3.5,10,10
2018-12-10 01:20:55.1614,172.8,17.8,10.5,10.3,240,20.34,7,118640,26.8,3.6,10,10
2018-12-10 01:20:55.4114,172.8,17.8,10.5,10.3,240,20.32,1,698.6,164.1,30,10,10
2018-12-10 01:20:55.6614,172.8,17.8,10.5,10.3,240.2,20.32,2,698.8,163.8,30,10,10
2018-12-10 01:20:55.9114,172.8,17.8,10.5,10.3,240,20.32,61,705.3,700.5,0,10,10
2018-12-10 01:20:56.1614,172.8,17.8,10.5,10.3,240,20.3,62,425,425,0,10,10
2018-12-10 01:20:56.4114,172.8,17.8,10.5,10.3,240,20.32,64,179.4,182.2,0,10,10
2018-12-10 01:20:56.6614,172.8,17.8,10.5,10.3,240,20.32,3,698.6,164.1,28,10,10
2018-12-10 01:20:56.9114,172.8,17.8,10.5,10.3,240,20.3,4,698.8,163.8,28,10,10
2018-12-10 01:20:57.1614,172.8,18,10.5,10.42,240,20.32,65,118660,118650,0,10,10
2018-12-10 01:20:57.4114,172.8,18,10.5,10.42,240,20.32,66,-1730,-1730,0,10,10
2018-12-10 01:20:57.6614,172.8,18,10.5,10.42,240.1,20.33,1,698.6,164.1,30,10,10
2018-12-10 01:20:57.9114,172.8,18,10.5,10.42,240,20.32,2,698.8,163.8,30,10,10
2018-12-10 01:20:58.1614,172.8,18,10.5,10.42,240.1,20.31,65,118670,118660,0,10,10
2018-12-10 01:20:58.4114,172.8,18,10.5,10.42,240,20.32,51,3.59,3.55,0,10.5,10
2018-12-10 01:20:58.6615,172.8,18,10.5,10.42,240.1,20.32,63,50,50,0,10.5,10.5
2018-12-10 01:20:58.9115,172.8,18,10.5,10.42,240.1,20.31,67,27.6,27.6,0,10.5,10.5
2018-12-10 01:20:59.1615,172.8,18,10.5,10.42,240.1,20.32,52,3.58,3.54,0,10.5,10.5
2018-12-10 01:20:59.4114,172.8,18.1,10.5,10.47,240,20.32,6,118660,27.7,3.5,10.5,10.5
2018-12-10 01:20:59.6614,172.8,18.1,10.5,10.47,240.1,20.33,7,118650,27.7,3.6,10.5,10.5
2018-12-10 01:20:59.9114,172.8,18.1,10.5,10.47,240,20.33,1,700.5,163.5,30,10.5,10.5
2018-12-10 01:21:00.1614,172.8,18.1,10.5,10.47,240,20.33,2,700.3,163.6,30,10.5,10.5
2018-12-10 01:21:00.4114,172.8,18.1,10.5,10.47,240.1,20.31,61,706.5,701.4,0,10.5,10.5
2018-12-10 01:21:00.6614,172.8,18.1,10.5,10.47,240.1,20.31,62,425,425,0,10.5,10.5
2018-12-10 01:21:00.9114,172.8,18.1,10.5,10.47,240.1,20.32,64,179.4,181.6,0,10.5,10.5
2018-12-10 01:21:01.1614,172.8,18.1,10.5,10.47,240.1,20.31,3,700.5,163.5,28,10.5,10.5
2018-12-10 01:21:01.4114,172.8,18.1,10.5,10.47,240,20.33,4,700.3,163.6,28,10.5,10.5
2018-12-10 01:21:01.6614,172.8,18.1,10.5,10.47,240,20.32,65,118670,118670,0,10.5,10.5
2018-12-10 01:21:01.9114,172.8,18.1,10.5,10.47,240,20.32,66,-1780,-1790,0,10.5,10.5
2018-12-10 01:21:02.1614,172.8,18.2,10.5,10.53,240,20.32,1,700.5,163.5,30,10.5,10.5
2018-12-10 01:21:02.4114,172.8,18.2,10.5,10.53,240.1,20.31,2,700.3,163.6,30,10.5,10.5
2018-12-10 01:21:02.6614,172.8,18.2,10.5,10.53,240,20.29,65,118680,118680,0,10.5,10.5
2018-12-10 01:21:02.9113,172.8,18.2,10.5,10.53,240.1,20.31,51,3.59,3.55,0,10.5,10.5
2018-12-10 01:21:03.1614,172.8,18.4,10.5,10.65,240.1,20.33,63,50,50,0,10.5,10.5
2018-12-10 01:21:03.4114,172.8,18.4,10.5,10.65,240,20.32,67,28.6,28.4,0,10.5,10.5
2018-12-10 01:21:03.6614,172.8,18.4,10.5,10.65,240,20.31,52,3.58,3.54,0,10.5,10.5
2018-12-10 01:21:03.9115,172.8,18.4,10.5,10.65,240,20.34,6,118700,28.6,3.5,10.5,10.5
2018-12-10 01:21:04.1615,172.8,18.4,10.5,10.65,240.1,20.28,7,118690,28.5,3.6,10.5,10.5
2018-12-10 01:21:04.4115,172.8,18.4,10.5,10.65,240,20.32,1,700.5,163.5,30,10.5,10.5
2018-12-10 01:21:04.6614,172.8,18.4,10.5,10.65,240.1,20.32,2,700.3,163.6,30,10.5,10.5
2018-12-10 01:21:04.9114,172.8,18.4,10.5,10.65,240,20.32,61,707,702.1,0,10.5,10.5
2018-12-10 01:21:05.1614,172.8,18.4,10.5,10.65,240,20.32,62,425,425,0,10.5,10.5
2018-12-10 01:21:05.4115,172.8,18.5,10.5,10.71,240,20.33,64,179.9,182.1,0,10.5,10.5
2018-12-10 01:21:05.6615,172.8,18.5,10.5,10.71,240.1,20.33,3,701.9,163.5,28,10.5,10.5
2018-12-10 01:21:05.9115,172.8,18.5,10.5,10.71,240,20.32,4,702,163.1,28,10.5,10.5
2018-12-10 01:21:06.1615,172.8,18.5,11,10.71,240.1,20.32,65,118730,118720,0,10.5,10.5
2018-12-10 01:21:06.4115,172.8,18.5,11,10.71,240.1,20.32,66,-1830,-1830,0,10.5,10.5
2018-12-10 01:21:06.6616,172.8,18.5,11,10.71,240.1,20.32,1,701.9,163.5,30,10.5,10.5
2018-12-10 01:21:06.9116,172.8,18.5,11,10.71,240.1,20.32,2,702,163.1,30,10.5,10.5
2018-12-10 01:21:07.1616,172.8,18.5,11,10.71,240,20.32,65,118720,118720,0,10.5,10.5
2018-12-10 01:21:07.4116,172.8,18.5,11,10.71,240.1,20.32,51,3.59,3.56,0,10.5,10.5
2018-12-10 01:21:07.6616,172.8,18.5,11,10.71,240.1,20.34,63,50,50,0,10.5,10.5
2018-12-10 01:21:07.9116,172.8,18.5,11,10.71,240.1,20.32,67,29.4,29.2,0,10.5,10.5
2018-12-10 01:21:08.1616,172.8,18.6,11,10.76,240,20.32,52,3.59,3.56,0,10.5,10.5
2018-12-10 01:21:08.4115,172.8,18.6,11,10.76,240,20.32,6,118720,29.5,3.6,10.5,10.5
2018-12-10 01:21:08.6615,172.8,18.6,11,10.76,240,20.33,7,118720,29.3,3.6,10.5,10.5
2018-12-10 01:21:08.9115,172.8,18.6,11,10.76,240,20.33,1,701.9,163.5,30,10.5,10.5
2018-12-10 01:21:09.1615,172.8,18.7,11,10.82,240.1,20.32,2,702,163.1,30,10.5,10.5
2018-12-10 01:21:09.4115,172.8,18.7,11,10.82,240.1,20.32,61,707.7,702.7,0,10.5,10.5
2018-12-10 01:21:09.6615,172.8,18.7,11,10.82,240.1,20.37,62,425,425,0,10.5,10.5
2018-12-10 01:21:09.9115,172.8,18.7,11,10.82,240.1,20.32,64,180,182.2,0,10.5,10.5
2018-12-10 01:21:10.1615,172.8,18.7,11,10.82,240,20.32,3,701.9,163.5,28,10.5,10.5
2018-12-10 01:21:10.4115,172.8,18.8,11,10.88,240,20.32,4,702,163.1,28,10.5,10.5
2018-12-10 01:21:10.6615,172.8,18.8,11,10.88,240,20.32,65,118730,118720,0,10.5,10.5
2018-12-10 01:21:10.9116,172.8,18.8,11,10.88,240,20.32,66,-1850,-1850,0,10.5,10.5
2018-12-10 01:21:11.1616,172.8,18.9,11,10.94,240.1,20.32,1,701.9,163.5,30,10.5,10.5
2018-12-10 01:21:11.4116,172.8,18.9,11,10.94,240.1,20.32,2,702,163.1,30,10.5,10.5
2018-12-10 01:21:11.6616,172.8,18.9,11,10.94,240.1,20.32,65,118740,118740,0,10.5,10.5
2018-12-10 01:21:11.9115,172.8,18.9,11,10.94,240.1,20.3,51,3.59,3.56,0,10.5,10.5
2018-12-10 01:21:12.1615,172.8,18.9,11,10.94,240,20.32,63,50,50,0,10.5,10.5
2018-12-10 01:21:12.4115,172.8,18.9,11,10.94,240,20.32,67,30.3,30,0,10.5,10.5
2018-12-10 01:21:12.6615,172.8,18.9,11,10.94,240,20.34,52,3.59,3.56,0,10.5,10.5
2018-12-10 01:21:12.9115,172.8,18.9,11,10.94,240,20.33,6,118730,30.4,3.6,10.5,10.5
2018-12-10 01:21:13.1616,172.8,19,11,11,240,20.32,7,118740,30.1,3.6,11,11
2018-12-10 01:21:13.4116,172.8,19,11,11,240,20.36,1,702.7,163.1,30,11,11
2018-12-10 01:21:13.6615,172.8,19,11,11,240,20.32,2,703,163,30,11,11
2018-12-10 01:21:13.9115,172.8,19,11,11,240,20.33,61,708.1,703.1,0,11,11
2018-12-10 01:21:14.1615,172.8,19,11,11,240.1,20.34,62,425,425,0,11,11
2018-12-10 01:21:14.4115,172.8,19,11,11,240.1,20.35,64,179.9,182.1,0,11,11
2018-12-10 01:21:14.6615,172.8,19,11,11,240.1,20.32,3,702.7,163.1,28,11,11
2018-12-10 01:21:14.9115,172.8,19,11,11,240.1,20.32,4,703,163,27.5,11,11
2018-12-10 01:21:15.1615,172.8,19,11,11,240.1,20.32,65,118770,118770,0,11,11
2018-12-10 01:21:15.4115,172.8,19,11,11,240,20.33,66,-1890,-1890,0,11,11
2018-12-10 01:21:15.6615,172.8,19,11,11,240.1,20.33,1,702.7,163.1,30,11,11
2018-12-10 01:21:15.9115,172.8,19,11,11,240.1,20.32,2,703,163,30,11,11
2018-12-10 01:21:16.1616,172.8,19,11,11,240,20.32,65,118760,118750,0,11,11
2018-12-10 01:21:16.4116,172.8,19.2,11,11.11,240.1,20.33,51,3.59,3.56,0,11,11
2018-12-10 01:21:16.6616,172.8,19.2,11,11.11,240.1,20.32,63,50,50,0,11,11
2018-12-10 01:21:16.9116,172.8,19.2,11,11.11,240.1,20.32,67,31.1,30.7,0,11,11
2018-12-10 01:21:17.1616,172.8,19.2,11,11.11,240.1,20.33,52,3.6,3.56,0,11,11
2018-12-10 01:21:17.4116,172.8,19.3,11,11.17,240.1,20.32,6,118780,31.2,3.6,11,11
2018-12-10 01:21:17.6616,172.8,19.3,11,11.17,240.1,20.32,7,118780,30.9,3.6,11,11
2018-12-10 01:21:17.9116,172.8,19.3,11,11.17,240.1,20.32,1,702.7,163.1,30,11,11
2018-12-10 01:21:18.1616,172.8,19.3,11,11.17,240.1,20.32,2,703,163,30,11,11
2018-12-10 01:21:18.4116,172.8,19.3,11,11.17,240.1,20.32,61,708.5,703.6,0,11,11
2018-12-10 01:21:18.6616,172.8,19.3,11,11.17,240.1,20.32,62,425,425,0,11,11
2018-12-10 01:21:18.9116,172.8,19.3,11,11.17,240,20.32,64,179.8,182,0,11,11
2018-12-10 01:21:19.1616,172.8,19.3,11,11.17,240.1,20.32,3,702.7,163.1,28,11,11
2018-12-10 01:21:19.4116,172.8,19.4,11,11.23,240,20.32,4,703,163,27.5,11,11
2018-12-10 01:21:19.6616,172.8,19.4,11,11.23,240.1,20.32,65,118770,118760,0,11,11
2018-12-10 01:21:19.9116,172.8,19.4,11,11.23,240.1,20.31,66,-1880,-1880,0,11,11
2018-12-10 01:21:20.1616,172.8,19.4,11.25,11.23,240.1,20.32,1,702.7,163.1,30,11,11
2018-12-10 01:21:20.4116,172.8,19.4,11.5,11.23,240.1,20.32,2,703.6,163,30,11.5,11.5
2018-12-10 01:21:20.6616,172.8,19.4,11.5,11.23,240.1,20.32,65,118780,118770,0,11.5,11.5
2018-12-10 01:21:20.9116,172.8,19.4,11.5,11.23,240,20.31,51,3.6,3.57,0,11.5,11.5
2018-12-10 01:21:21.1616,172.8,19.4,11.5,11.23,240,20.32,63,50,50,0,11.5,11.5
2018-12-10 01:21:21.4116,172.8,19.4,11.5,11.23,240,20.32,67,32,31.5,0,11.5,11.5
2018-12-10 01:21:21.6616,172.8,19.4,11.5,11.23,240.1,20.32,52,3.6,3.57,0,11.5,11.5
2018-12-10 01:21:21.9116,172.8,19.4,11.5,11.23,240.1,20.34,6,118770,32,3.6,11.5,11.5
2018-12-10 01:21:22.1616,172.8,19.4,11.5,11.23,240,20.31,7,118780,31.6,3.6,11.5,11.5
2018-12-10 01:21:22.4117,172.8,19.6,11.5,11.34,240.1,20.33,1,703.6,162.9,30,11.5,11.5
2018-12-10 01:21:22.6617,172.8,19.6,11.5,11.34,240,20.32,2,703.6,163,30,11.5,11.5
2018-12-10 01:21:22.9117,172.8,19.6,11.5,11.34,240.1,20.33,61,708.9,703.9,0,11.5,11.5
2018-12-10 01:21:23.1617,172.8,19.8,11.5,11.46,240.1,20.32,62,425,425,0,11.5,11.5
2018-12-10 01:21:23.4117,172.8,19.8,11.5,11.46,240,20.32,64,179.7,181.8,0,11.5,11.5
2018-12-10 01:21:23.6617,172.8,19.8,11.5,11.46,240,20.32,3,703.6,162.9,28,11.5,11.5
2018-12-10 01:21:23.9117,172.8,19.8,11.5,11.46,240,20.33,4,703.6,163,27.5,11.5,11.5
2018-12-10 01:21:24.1617,172.8,19.8,11.5,11.46,240,20.32,65,118780,118780,0,11.5,11.5
2018-12-10 01:21:24.4116,172.8,19.8,11.5,11.46,240.1,20.26,66,-1880,-1880,0,11.5,11.5
2018-12-10 01:21:24.6616,172.8,19.8,11.5,11.46,240,20.32,1,703.6,162.9,30,11.5,11.5
2018-12-10 01:21:24.9116,172.8,19.8,11.5,11.46,239.9,20.31,2,703.6,163,30,11.5,11.5
2018-12-10 01:21:25.1617,172.8,20,11.5,11.57,240,20.31,65,118790,118780,0,11.5,11.5
2018-12-10 01:21:25.4117,172.8,20,11.5,11.57,240.1,20.32,51,3.6,3.57,0,11.5,11.5
2018-12-10 01:21:25.6617,172.8,20,11.5,11.57,240,20.31,63,50,50,0,11.5,11.5
2018-12-10 01:21:25.9117,172.8,20,11.5,11.57,240.1,20.32,67,32.8,32.2,0,11.5,11.5
2018-12-10 01:21:26.1617,172.8,20,11.5,11.57,240.1,20.32,52,3.6,3.57,0,11.5,11.5
2018-12-10 01:21:26.4117,172.8,20,11.5,11.57,240.1,20.32,6,118460,32.8,3.6,11.5,11.5
2018-12-10 01:21:26.6617,172.8,20,11.5,11.57,240,20.33,7,119140,32.3,3.6,11.5,11.5
2018-12-10 01:21:26.9117,172.8,20,11.5,11.57,240,20.32,1,703.6,162.9,30,11.5,11.5
2018-12-10 01:21:27.1617,172.8,20,11.5,11.57,240,20.32,2,703.6,163,30,11.5,11.5
2018-12-10 01:21:27.4117,172.8,20,11.5,11.57,240,20.32,61,709.1,704.3,0,11.5,11.5
2018-12-10 01:21:27.6617,172.8,20,11.5,11.57,240,20.32,62,425,425,0,11.5,11.5
2018-12-10 01:21:27.9117,172.8,20,11.5,11.57,240,20.36,64,179.2,182.4,0,11.5,11.5
2018-12-10 01:21:28.1617,172.8,20,11.5,11.57,240,20.32,3,704.3,162.8,28,11.5,11.5
2018-12-10 01:21:28.4117,172.8,20,11.5,11.57,240,20.3,4,704.2,163,27.5,11.5,11.5
2018-12-10 01:21:28.6617,172.8,20,11.5,11.57,240,20.32,65,118820,118810,0,11.5,11.5
2018-12-10 01:21:28.9117,172.8,20,11.5,11.57,240,20.32,66,-1910,-1900,0,11.5,11.5
2018-12-10 01:21:29.1618,172.8,20,11.5,11.57,240,20.32,1,704.3,162.8,30,11.5,11.5
2018-12-10 01:21:29.4118,172.8,20.1,11.5,11.63,240.1,20.37,2,704.2,163,29.5,11.5,11.5
2018-12-10 01:21:29.6618,172.8,20.1,11.5,11.63,240,20.32,65,118470,119170,0,11.5,11.5
2018-12-10 01:21:29.9118,172.8,20.1,11.5,11.63,240,20.32,51,3.6,3.58,0,11.5,11.5
2018-12-10 01:21:30.1618,172.8,20.2,11.5,11.69,240,20.32,63,50,50,0,11.5,11.5
2018-12-10 01:21:30.4118,172.8,20.2,11.5,11.69,240.1,20.33,67,33.6,33,0,11.5,11.5
2018-12-10 01:21:30.6618,172.8,20.2,11.5,11.69,240.1,20.3,52,3.6,3.58,0,11.5,11.5
2018-12-10 01:21:30.9118,172.8,20.2,11.5,11.69,240.1,20.33,6,118820,33.6,3.6,11.5,11.5
2018-12-10 01:21:31.1618,172.8,20.2,11.5,11.69,240.1,20.32,7,118830,33.1,3.6,11.5,11.5
2018-12-10 01:21:31.4118,172.8,20.2,11.5,11.69,240.1,20.31,1,704.3,162.8,30,11.5,11.5
2018-12-10 01:21:31.6618,172.8,20.2,11.5,11.69,240,20.32,2,704.2,163,29.5,11.5,11.5
2018-12-10 01:21:31.9118,172.8,20.2,11.5,11.69,240,20.32,61,709.5,704.6,0,11.5,11.5
2018-12-10 01:21:32.1618,172.8,20.2,11.5,11.69,240.1,20.33,62,425,425,0,11.5,11.5
2018-12-10 01:21:32.4118,172.8,20.2,11.5,11.69,240.1,20.33,64,180,182.1,0,11.5,11.5
2018-12-10 01:21:32.6618,172.8,20.2,11.5,11.69,240.1,20.32,3,704.3,162.8,28,11.5,11.5
2018-12-10 01:21:32.9118,172.8,20.2,11.5,11.69,240.1,20.26,4,704.2,163,27.5,11.5,11.5
2018-12-10 01:21:33.1618,172.8,20.2,11.5,11.69,240,20.3,65,118830,118830,0,11.5,11.5
2018-12-10 01:21:33.4117,172.8,20.2,11.5,11.69,240,20.33,66,-1900,-1900,0,11.5,11.5
2018-12-10 01:21:33.6617,172.8,20.2,11.5,11.69,240,20.33,1,704.3,162.8,30,11.5,11.5
2018-12-10 01:21:33.9117,172.8,20.2,11.5,11.69,240.1,20.32,2,704.2,163,29.5,11.5,11.5
2018-12-10 01:21:34.1617,172.8,20.2,11.5,11.69,240.1,20.32,65,118850,118850,0,11.5,11.5
2018-12-10 01:21:34.4117,172.8,20.3,12,11.75,240,20.32,51,3.6,3.58,0,11.5,11.5
2018-12-10 01:21:34.6617,172.8,20.3,12,11.75,240.1,20.32,63,50,50,0,12,11.5
2018-12-10 01:21:34.9117,172.8,20.3,12,11.75,240,20.32,67,34.3,33.7,0,12,12
2018-12-10 01:21:35.1617,172.8,20.3,12,11.75,240,20.34,52,3.6,3.58,0,12,12
2018-12-10 01:21:35.4118,172.8,20.5,12,11.86,240.1,20.32,6,118840,34.4,3.6,12,12
2018-12-10 01:21:35.6618,172.8,20.5,12,11.86,240,20.34,7,118850,33.8,3.6,12,12
2018-12-10 01:21:35.9118,172.8,20.5,12,11.86,240,20.33,1,704.5,162.7,30,12,12
2018-12-10 01:21:36.1618,172.8,20.6,12,11.92,240.2,20.33,2,704.4,162.7,29.5,12,12
2018-12-10 01:21:36.4118,172.8,20.6,12,11.92,240.1,20.34,61,709.7,704.8,0,12,12
2018-12-10 01:21:36.6618,172.8,20.6,12,11.92,240.1,20.33,62,425,425,0,12,12
2018-12-10 01:21:36.9118,172.8,20.6,12,11.92,240,20.32,64,179.8,181.9,0,12,12
2018-12-10 01:21:37.1618,172.8,20.6,12,11.92,240,20.29,3,704.5,162.7,28,12,12
2018-12-10 01:21:37.4118,172.8,20.6,12,11.92,240,20.32,4,704.4,162.7,27.5,12,12
2018-12-10 01:21:37.6618,172.8,20.6,12,11.92,240.1,20.32,65,118820,118820,0,12,12
2018-12-10 01:21:37.9119,172.8,20.6,12,11.92,240.1,20.32,66,-1890,-1890,0,12,12
2018-12-10 01:21:38.1619,172.8,20.6,12,11.92,240.1,20.32,1,704.5,162.7,30,12,12
2018-12-10 01:21:38.4119,172.8,20.6,12,11.92,240.1,20.32,2,704.4,162.7,29.5,12,12
2018-12-10 01:21:38.6619,172.8,20.6,12,11.92,240.1,20.32,65,118830,118830,0,12,12
2018-12-10 01:21:38.9119,172.8,20.6,12,11.92,240.1,20.32,51,3.6,3.58,0,12,12
2018-12-10 01:21:39.1619,172.8,20.6,12,11.92,240,20.31,63,50,50,0,12,12
2018-12-10 01:21:39.4119,172.8,20.6,12,11.92,240.1,20.32,67,35.1,34.4,0,12,12
2018-12-10 01:21:39.6619,172.8,20.6,12,11.92,240.1,20.32,52,3.6,3.58,0,12,12
2018-12-10 01:21:39.9119,172.8,20.6,12,11.92,240.1,20.32,6,118810,35.2,3.6,12,12
2018-12-10 01:21:40.1619,172.8,20.6,12,11.92,240,20.35,7,118790,34.5,3.6,12,12
2018-12-10 01:21:40.4119,172.8,20.6,12,11.92,240,20.32,1,704.5,162.7,30,12,12
2018-12-10 01:21:40.6619,172.8,20.6,12,11.92,240,20.33,2,704.4,162.7,29.5,12,12
2018-12-10 01:21:40.9119,172.8,20.6,12,11.92,240,20.32,61,709.9,705,0,12,12
2018-12-10 01:21:41.1619,172.8,20.6,12,11.92,240,20.33,62,425,425,0,12,12
2018-12-10 01:21:41.4119,172.8,20.8,12,12.04,240.1,20.31,64,180.1,182.3,0,12,12
2018-12-10 01:21:41.6619,172.8,20.8,12,12.04,240.1,20.32,3,704.5,162.7,28,12,12
2018-12-10 01:21:41.9119,172.8,20.8,12,12.04,240,20.33,4,704.4,162.7,27.5,12,12
2018-12-10 01:21:42.1619,172.8,21,12,12.15,240,20.31,65,118840,118830,0,12,12
2018-12-10 01:21:42.4119,172.8,21,12,12.15,240,20.32,66,-1890,-1890,0,12,12
2018-12-10 01:21:42.6619,172.8,21,12,12.15,240,20.32,1,705,162.7,30,12,12
2018-12-10 01:21:42.9119,172.8,21,12,12.15,240.1,20.33,2,705.1,162.5,29.5,12,12
2018-12-10 01:21:43.1619,172.8,21,12,12.15,240.2,20.33,65,118820,118820,0,12,12
2018-12-10 01:21:43.4119,172.8,21,12,12.15,240.1,20.32,51,3.61,3.58,0,12,12
2018-12-10 01:21:43.6619,172.8,21,12,12.15,240,20.27,63,50,50,0,12,12
2018-12-10 01:21:43.9119,172.8,21,12,12.15,240,20.31,67,35.9,35.1,0,12,12
2018-12-10 01:21:44.1619,172.8,21,12,12.15,240,20.33,52,3.61,3.58,0,12,12
2018-12-10 01:21:44.4119,172.8,21,12,12.15,240,20.32,6,118840,35.9,3.6,12,12
2018-12-10 01:21:44.6619,172.8,21,12,12.15,240,20.32,7,118840,35.2,3.6,12,12
2018-12-10 01:21:44.9119,172.8,21,12,12.15,240.1,20.31,1,705,162.7,30,12,12
2018-12-10 01:21:45.1619,172.8,21,12,12.15,240.1,20.31,2,705.1,162.5,29.5,12,12
2018-12-10 01:21:45.4119,172.8,21,12,12.15,240,20.32,61,710.3,705.2,0,12,12
2018-12-10 01:21:45.6619,172.8,21,12,12.15,240,20.25,62,425,425,0,12,12
2018-12-10 01:21:45.9119,172.8,21,12,12.15,240,20.32,64,180.1,182.3,0,12,12
2018-12-10 01:21:46.1619,172.8,21,12,12.15,240.1,20.33,3,705,162.7,28,12,12
2018-12-10 01:21:46.4119,172.8,21,12,12.15,240.1,20.28,4,705.1,162.5,27.5,12,12
2018-12-10 01:21:46.6619,172.8,21,12,12.15,240.1,20.32,65,118860,118850,0,12,12
2018-12-10 01:21:46.9119,172.8,21,12,12.15,240.1,20.32,66,-1900,-1900,0,12,12
2018-12-10 01:21:47.1619,172.8,21.2,12.25,12.27,240.1,20.32,1,705,162.7,30,12,12
2018-12-10 01:21:47.4119,172.8,21.3,12.5,12.33,240,20.32,2,705.1,162.5,29.5,12,12
2018-12-10 01:21:47.6619,172.8,21.3,12.5,12.33,240.1,20.31,65,118850,118850,0,12,12
2018-12-10 01:21:47.9119,172.8,21.3,12.5,12.33,240.1,20.32,51,3.61,3.58,0,12,12
2018-12-10 01:21:48.1619,172.8,21.4,12.5,12.38,240,20.34,63,50,50,0,12,12
2018-12-10 01:21:48.4119,172.8,21.4,12.5,12.38,240.1,20.32,67,36.6,35.8,0,12,12
2018-12-10 01:21:48.6619,172.8,21.4,12.5,12.38,240.1,20.32,52,3.61,3.58,0,12,12
2018-12-10 01:21:48.9119,172.8,21.4,12.5,12.38,240.1,20.33,6,118830,36.7,3.6,12,12
2018-12-10 01:21:49.1620,172.8,21.4,12.5,12.38,240,20.32,7,118830,35.9,3.6,12.5,12
2018-12-10 01:21:49.4120,172.8,21.4,12.5,12.38,240,20.32,1,705.5,162.7,30,12.5,12.5
2018-12-10 01:21:49.6620,172.8,21.4,12.5,12.38,240.1,20.31,2,705.5,162.5,29.5,12.5,12.5
2018-12-10 01:21:49.9120,172.8,21.4,12.5,12.38,240.1,20.32,61,710.3,705.4,0,12.5,12.5
2018-12-10 01:21:50.1620,172.8,21.4,12.5,12.38,240,20.31,62,425,425,0,12.5,12.5
2018-12-10 01:21:50.4119,172.8,21.4,12.5,12.38,240.1,20.32,64,179.8,181.9,0,12.5,12.5
2018-12-10 01:21:50.6619,172.8,21.4,12.5,12.38,240,20.32,3,705.5,162.7,28,12.5,12.5
2018-12-10 01:21:50.9119,172.8,21.4,12.5,12.38,240,20.32,4,705.5,162.5,27.5,12.5,12.5
2018-12-10 01:21:51.1619,172.8,21.4,12.5,12.38,240,20.32,65,118840,118840,0,12.5,12.5
2018-12-10 01:21:51.4119,172.8,21.4,12.5,12.38,240,20.32,66,-1910,-1900,0,12.5,12.5
2018-12-10 01:21:51.6619,172.8,21.4,12.5,12.38,240,20.32,1,705.5,162.7,30,12.5,12.5
2018-12-10 01:21:51.9119,172.8,21.4,12.5,12.38,240.1,20.32,2,705.5,162.5,29.5,12.5,12.5
2018-12-10 01:21:52.1619,172.8,21.4,12.5,12.38,240.1,20.31,65,118870,118870,0,12.5,12.5
2018-12-10 01:21:52.4119,172.8,21.4,12.5,12.38,240,20.32,51,3.61,3.59,0,12.5,12.5
2018-12-10 01:21:52.6619,172.8,21.4,12.5,12.38,240.1,20.31,63,50,50,0,12.5,12.5
2018-12-10 01:21:52.9120,172.8,21.4,12.5,12.38,240,20.31,67,37.3,36.4,0,12.5,12.5
2018-12-10 01:21:53.1620,172.8,21.7,12.5,12.56,239.9,20.32,52,3.61,3.59,0,12.5,12.5
2018-12-10 01:21:53.4120,172.8,21.7,12.5,12.56,240,20.32,6,118880,37.4,3.6,12.5,12.5
2018-12-10 01:21:53.6620,172.8,21.7,12.5,12.56,240.1,20.32,7,118860,36.6,3.6,12.5,12.5
2018-12-10 01:21:53.9120,172.8,21.7,12.5,12.56,240,20.33,1,705.5,162.7,30,12.5,12.5
2018-12-10 01:21:54.1620,172.8,22,12.5,12.73,240,20.31,2,705.5,162.5,29.5,12.5,12.5
2018-12-10 01:21:54.4119,172.8,22,12.5,12.73,240,20.32,61,710.6,705.5,0,12.5,12.5
2018-12-10 01:21:54.6619,172.8,22,12.5,12.73,240.1,20.32,62,425,425,0,12.5,12.5
2018-12-10 01:21:54.9119,172.8,22,12.5,12.73,240,20.32,64,179.9,182,0,12.5,12.5
2018-12-10 01:21:55.1620,172.8,22,12.5,12.73,240.1,20.33,3,705.5,162.7,28,12.5,12.5
2018-12-10 01:21:55.4120,172.8,22,12.5,12.73,240.1,20.32,4,705.5,162.5,27.5,12.5,12.5
2018-12-10 01:21:55.6620,172.8,22,12.5,12.73,240.1,20.32,65,118880,118880,0,12.5,12.5
2018-12-10 01:21:55.9120,172.8,22,12.5,12.73,240,20.31,66,-1910,-1910,0,12.5,12.5
2018-12-10 01:21:56.1620,172.8,22,12.5,12.73,240.1,20.32,1,705.5,162.7,30,12.5,12.5
2018-12-10 01:21:56.4120,172.8,22,12.5,12.73,240,20.32,2,705.5,162.5,29.5,12.5,12.5
2018-12-10 01:21:56.6620,172.8,22,12.5,12.73,240.1,20.32,65,118880,118880,0,12.5,12.5
2018-12-10 01:21:56.9120,172.8,22,12.5,12.73,240.1,20.31,51,3.61,3.59,0,12.5,12.5
2018-12-10 01:21:57.1620,172.8,22,12.5,12.73,240.1,20.18,63,50,50,0,12.5,12.5
2018-12-10 01:21:57.4120,172.8,22,12.5,12.73,240.1,20.37,67,38.1,37.1,0,12.5,12.5
2018-12-10 01:21:57.6621,172.8,22,12.5,12.73,240.1,20.31,52,3.61,3.59,0,12.5,12.5
2018-12-10 01:21:57.9120,172.8,22,12.5,12.73,240,20.32,6,118890,38.1,3.6,12.5,12.5
2018-12-10 01:21:58.1620,172.8,22,12.5,12.73,240,20.32,7,118890,37.2,3.6,12.5,12.5
2018-12-10 01:21:58.4120,172.8,22,12.5,12.73,240.1,20.32,1,705.7,162.7,30,12.5,12.5
2018-12-10 01:21:58.6620,172.8,22,12.5,12.73,240.1,20.31,2,705.6,162.5,30,12.5,12.5
2018-12-10 01:21:58.9120,172.8,22,12.5,12.73,240,20.32,61,710.7,705.8,0,12.5,12.5
2018-12-10 01:21:59.1621,172.8,22,12.75,12.73,240,20.31,62,425,425,0,12.5,12.5
2018-12-10 01:21:59.4121,172.8,22,12.75,12.73,240,20.32,64,180.4,182.5,0,12.5,12.5
2018-12-10 01:21:59.6621,172.8,22,12.75,12.73,240.1,20.32,3,705.7,162.7,28,12.5,12.5
2018-12-10 01:21:59.9121,172.8,22,12.75,12.73,240,20.3,4,705.6,162.5,27.5,12.5,12.5
2018-12-10 01:22:00.1621,172.8,22.2,12.75,12.85,240.2,20.33,65,118890,118890,0,12.5,12.5
2018-12-10 01:22:00.4120,172.8,22.2,12.75,12.85,240.1,20.32,66,-1930,-1930,0,12.5,12.5
2018-12-10 01:22:00.6620,172.8,22.2,12.75,12.85,240,20.3,1,705.7,162.7,30,12.5,12.5
2018-12-10 01:22:00.9120,172.8,22.2,12.75,12.85,240.1,20.33,2,705.6,162.5,30,12.5,12.5
2018-12-10 01:22:01.1620,172.8,22.2,12.75,12.85,240,20.32,65,118910,118920,0,12.5,12.5
2018-12-10 01:22:01.4120,172.8,22.2,13,12.85,240,20.32,51,3.61,3.59,0,12.5,12.5
2018-12-10 01:22:01.6621,172.8,22.2,13,12.85,240,20.31,63,50,50,0,12.5,12.5
2018-12-10 01:22:01.9121,172.8,22.2,13,12.85,240,20.32,67,38.8,37.8,0,12.5,12.5
2018-12-10 01:22:02.1621,172.8,22.2,13,12.85,240,20.33,52,3.61,3.59,0,12.5,12.5
2018-12-10 01:22:02.4121,172.8,22.2,13,12.85,240.2,20.32,6,118920,38.8,3.6,12.5,12.5
2018-12-10 01:22:02.6621,172.8,22.2,13,12.85,240.1,20.32,7,118930,37.9,3.6,12.5,12.5
2018-12-10 01:22:02.9121,172.8,22.2,13,12.85,240.1,20.35,1,705.7,162.7,30,12.5,12.5
2018-12-10 01:22:03.1621,172.8,22.2,13,12.85,240.1,20.32,2,705.6,162.5,30,12.5,12.5
2018-12-10 01:22:03.4121,172.8,22.2,13,12.85,240,20.33,61,711,706,0,12.5,12.5
2018-12-10 01:22:03.6621,172.8,22.2,13,12.85,240,20.32,62,425,425,0,12.5,12.5
2018-12-10 01:22:03.9121,172.8,22.2,13,12.85,240.1,20.32,64,180,182.2,0,13,13
2018-12-10 01:22:04.1621,172.8,22.2,13,12.85,240.2,20.32,3,705.9,162.5,28,13,13
2018-12-10 01:22:04.4121,172.8,22.2,13,12.85,240.1,20.31,4,705.9,162.4,27.5,13,13
2018-12-10 01:22:04.6621,172.8,22.2,13,12.85,240,20.32,65,118890,118890,0,13,13
2018-12-10 01:22:04.9121,172.8,22.2,13,12.85,240,20.33,66,-1930,-1930,0,13,13
2018-12-10 01:22:05.1621,172.8,22.3,13,12.91,240,20.32,1,705.9,162.5,30,13,13
2018-12-10 01:22:05.4121,172.8,22.3,13,12.91,240.1,20.32,2,705.9,162.4,30,13,13
2018-12-10 01:22:05.6621,172.8,22.3,13,12.91,240,20.3,65,118900,118900,0,13,13
2018-12-10 01:22:05.9121,172.8,22.3,13,12.91,240,20.33,51,3.61,3.59,0,13,13
2018-12-10 01:22:06.1621,172.8,22.5,13,13.02,240,20.32,63,50,50,0,13,13
2018-12-10 01:22:06.4121,172.8,22.5,13,13.02,240.1,20.32,67,39.4,38.4,0,13,13
2018-12-10 01:22:06.6621,172.8,22.5,13,13.02,240.1,20.32,52,3.61,3.59,0,13,13
2018-12-10 01:22:06.9121,172.8,22.5,13,13.02,240.1,20.33,6,118900,39.5,3.6,13,13
2018-12-10 01:22:07.1621,172.8,22.5,13,13.02,240,20.32,7,118890,38.5,3.6,13,13
2018-12-10 01:22:07.4121,172.8,22.6,13,13.08,240.2,20.31,1,705.9,162.5,30,13,13
2018-12-10 01:22:07.6621,172.8,22.6,13,13.08,240,20.32,2,705.9,162.4,30,13,13
2018-12-10 01:22:07.9121,172.8,22.6,13,13.08,240,20.32,61,711.2,706.2,0,13,13
2018-12-10 01:22:08.1621,172.8,22.6,13,13.08,240,20.33,62,425,425,0,13,13
2018-12-10 01:22:08.4122,172.8,22.6,13,13.08,240.1,20.31,64,180.2,182.4,0,13,13
2018-12-10 01:22:08.6622,172.8,22.6,13,13.08,240,20.31,3,705.9,162.5,28,13,13
2018-12-10 01:22:08.9122,172.8,22.6,13,13.08,240.1,20.32,4,705.9,162.4,27.5,13,13
2018-12-10 01:22:09.1622,172.8,22.6,13,13.08,240,20.32,65,118910,118910,0,13,13
2018-12-10 01:22:09.4122,172.8,22.6,13,13.08,240.1,20.33,66,-1920,-1920,0,13,13
2018-12-10 01:22:09.6622,172.8,22.6,13,13.08,240.1,20.32,1,705.9,162.5,30,13,13
2018-12-10 01:22:09.9123,172.8,22.6,13,13.08,240,20.32,2,705.9,162.4,30,13,13
2018-12-10 01:22:10.1622,172.8,22.7,13,13.14,240,20.39,65,118890,118890,0,13,13
2018-12-10 01:22:10.4122,172.8,22.7,13,13.14,240.1,20.32,51,3.61,3.59,0,13,13
2018-12-10 01:22:10.6622,172.8,22.7,13,13.14,240.1,20.32,63,50,50,0,13,13
2018-12-10 01:22:10.9122,172.8,22.7,13,13.14,240.1,20.32,67,40.1,39,0,13,13
2018-12-10 01:22:11.1622,172.8,22.7,13,13.14,240.1,20.32,52,3.61,3.59,0,13,13
2018-12-10 01:22:11.4122,172.8,22.7,13,13.14,240,20.32,6,118880,40.2,3.6,13,13
2018-12-10 01:22:11.6623,172.8,22.7,13,13.14,240,20.32,7,118900,39.1,3.6,13,13
2018-12-10 01:22:11.9123,172.8,22.7,13,13.14,240,20.32,1,706.3,162.5,30,13,13
2018-12-10 01:22:12.1622,172.8,22.9,13.25,13.25,240.1,20.32,2,706.6,162.4,30,13,13
2018-12-10 01:22:12.4122,172.8,22.9,13.25,13.25,240,20.32,61,711.4,706.5,0,13,13
2018-12-10 01:22:12.6622,172.8,22.9,13.25,13.25,240,20.32,62,425,425,0,13,13
2018-12-10 01:22:12.9121,172.8,22.9,13.25,13.25,240.1,20.32,64,179.8,181.9,0,13,13
2018-12-10 01:22:13.1622,172.8,22.9,13.25,13.25,240.1,20.31,3,706.3,162.5,28,13,13
2018-12-10 01:22:13.4122,172.8,23,13.25,13.31,240,20.32,4,706.6,162.4,27.5,13,13
2018-12-10 01:22:13.6622,172.8,23,13.25,13.31,240,20.3,65,118880,118880,0,13,13
2018-12-10 01:22:13.9122,172.8,23,13.25,13.31,240.1,20.32,66,-1920,-1920,0,13,13
2018-12-10 01:22:14.1622,172.8,23,13.25,13.31,240.1,20.32,1,706.3,162.5,30,13,13
2018-12-10 01:22:14.4122,172.8,23,13.25,13.31,240.1,20.32,2,706.6,162.4,30,13,13
2018-12-10 01:22:14.6622,172.8,23,13.25,13.31,240.1,20.32,65,118880,118890,0,13,13
2018-12-10 01:22:14.9122,172.8,23,13.25,13.31,240,20.32,51,3.61,3.59,0,13,13
2018-12-10 01:22:15.1622,172.8,23,13.5,13.31,240.1,20.33,63,50,50,0,13,13
2018-12-10 01:22:15.4122,172.8,23,13.5,13.31,240,20.32,67,40.7,39.6,0,13,13
2018-12-10 01:22:15.6622,172.8,23,13.5,13.31,240,20.32,52,3.61,3.59,0,13,13
2018-12-10 01:22:15.9122,172.8,23,13.5,13.31,240.1,20.32,6,118880,40.8,3.6,13,13
2018-12-10 01:22:16.1622,172.8,23,13.5,13.31,240.1,20.32,7,118890,39.7,3.6,13,13
2018-12-10 01:22:16.4122,172.8,23.1,13.5,13.37,240,20.3,1,706.3,162.5,30,13,13
2018-12-10 01:22:16.6622,172.8,23.1,13.5,13.37,240.1,20.31,2,706.6,162.4,30,13,13
2018-12-10 01:22:16.9122,172.8,23.1,13.5,13.37,240,20.33,61,711.6,706.8,0,13,13
2018-12-10 01:22:17.1622,172.8,23.1,13.5,13.37,240,20.32,62,425,425,0,13,13
2018-12-10 01:22:17.4123,172.8,23.1,13.5,13.37,240,20.32,64,180.2,182.4,0,13,13
2018-12-10 01:22:17.6623,172.8,23.1,13.5,13.37,240,20.32,3,706.3,162.5,28,13,13
2018-12-10 01:22:17.9123,172.8,23.1,13.5,13.37,240,20.31,4,706.6,162.4,27.5,13,13
2018-12-10 01:22:18.1623,172.8,23.1,13.5,13.37,240,20.33,65,118910,118920,0,13,13
2018-12-10 01:22:18.4123,172.8,23.1,13.5,13.37,240.1,20.32,66,-1900,-1900,0,13.5,13.5
2018-12-10 01:22:18.6623,172.8,23.1,13.5,13.37,240,20.33,1,706.4,162.3,30,13.5,13.5
2018-12-10 01:22:18.9123,172.8,23.1,13.5,13.37,240.1,20.29,2,706.6,162.2,30,13.5,13.5
2018-12-10 01:22:19.1623,172.8,23.1,13.5,13.37,240.1,20.31,65,118910,118920,0,13.5,13.5
2018-12-10 01:22:19.4123,172.8,23.4,13.5,13.54,240.1,20.4,51,3.61,3.59,0,13.5,13.5
2018-12-10 01:22:19.6623,172.8,23.4,13.5,13.54,240.1,20.28,63,50,50,0,13.5,13.5
2018-12-10 01:22:19.9123,172.8,23.4,13.5,13.54,240,20.31,67,41.3,40.2,0,13.5,13.5
2018-12-10 01:22:20.1624,172.8,23.4,13.5,13.54,239.9,20.33,52,3.61,3.59,0,13.5,13.5
2018-12-10 01:22:20.4124,172.8,23.4,13.5,13.54,240.1,20.32,6,118920,41.4,3.6,13.5,13.5
2018-12-10 01:22:20.6624,172.8,23.4,13.5,13.54,240,20.32,7,118920,40.3,3.6,13.5,13.5
2018-12-10 01:22:20.9124,172.8,23.4,13.5,13.54,240.1,20.32,1,706.4,162.3,30,13.5,13.5
2018-12-10 01:22:21.1624,172.8,23.4,13.5,13.54,240.1,20.33,2,706.6,162.2,30,13.5,13.5
2018-12-10 01:22:21.4123,172.8,23.4,13.5,13.54,240,20.32,61,711.7,707,0,13.5,13.5
2018-12-10 01:22:21.6623,172.8,23.4,13.5,13.54,240.1,20.32,62,425,425,0,13.5,13.5
2018-12-10 01:22:21.9123,172.8,23.4,13.5,13.54,240.1,20.31,64,180.3,182.4,0,13.5,13.5
2018-12-10 01:22:22.1623,172.8,23.5,13.5,13.6,240.1,20.32,3,706.4,162.3,28,13.5,13.5
2018-12-10 01:22:22.4123,172.8,23.5,13.5,13.6,240.1,20.33,4,706.6,162.2,27.5,13.5,13.5
2018-12-10 01:22:22.6623,172.8,23.5,13.5,13.6,240.1,20.32,65,118920,118920,0,13.5,13.5
2018-12-10 01:22:22.9123,172.8,23.5,13.5,13.6,240,20.33,66,-1910,-1910,0,13.5,13.5
2018-12-10 01:22:23.1623,172.8,23.5,13.5,13.6,240.1,20.29,1,706.4,162.3,30,13.5,13.5
2018-12-10 01:22:23.4123,172.8,23.5,13.5,13.6,240.1,20.32,2,706.6,162.2,30,13.5,13.5
2018-12-10 01:22:23.6623,172.8,23.5,13.5,13.6,240.1,20.33,65,118920,118920,0,13.5,13.5
2018-12-10 01:22:23.9123,172.8,23.5,13.5,13.6,240.1,20.33,51,3.61,3.59,0,13.5,13.5
2018-12-10 01:22:24.1623,172.8,23.5,13.75,13.6,240,20.32,63,50,50,0,13.5,13.5
2018-12-10 01:22:24.4123,172.8,23.5,13.75,13.6,240,20.32,67,41.9,40.7,0,13.5,13.5
2018-12-10 01:22:24.6623,172.8,23.5,13.75,13.6,240.2,20.32,52,3.61,3.59,0,13.5,13.5
2018-12-10 01:22:24.9123,172.8,23.5,13.75,13.6,240.1,20.36,6,118940,42,3.6,13.5,13.5
2018-12-10 01:22:25.1623,172.8,23.5,13.75,13.6,240,20.32,7,118940,40.8,3.6,13.5,13.5
2018-12-10 01:22:25.4123,172.8,23.8,13.75,13.77,240,20.32,1,706.4,162.3,30,13.5,13.5
2018-12-10 01:22:25.6623,172.8,23.8,13.75,13.77,240.1,20.32,2,707.2,162.2,30,14,13.5
2018-12-10 01:22:25.9123,172.8,23.8,13.75,13.77,240,20.34,61,712.1,707.1,0,14,13.5
2018-12-10 01:22:26.1623,172.8,23.8,13.75,13.77,240.1,20.31,62,425,425,0,14,13.5
2018-12-10 01:22:26.4123,172.8,24,13.75,13.89,240.1,20.31,64,180,182.1,0,14,13.5
2018-12-10 01:22:26.6623,172.8,24,13.75,13.89,240.1,20.33,3,707.3,162.3,28,14,13.5
2018-12-10 01:22:26.9123,172.8,24,13.75,13.89,240.1,20.31,4,707.2,162.2,27.5,14,13.5
2018-12-10 01:22:27.1623,172.8,24,13.75,13.89,240.1,20.33,65,118930,118950,0,14,13.5
2018-12-10 01:22:27.4124,172.8,24,13.75,13.89,240.1,20.31,66,-1920,-1920,0,14,13.5
2018-12-10 01:22:27.6624,172.8,24,13.75,13.89,240.1,20.31,1,707.3,162.3,30,14,13.5
2018-12-10 01:22:27.9124,172.8,24,13.75,13.89,240.1,20.34,2,707.2,162.2,30,14,13.5
2018-12-10 01:22:28.1624,172.8,24,13.75,13.89,240.1,20.32,65,118910,118930,0,14,13.5
2018-12-10 01:22:28.4124,172.8,24,14,13.89,240.1,20.34,51,3.62,3.6,0,14,13.5
2018-12-10 01:22:28.6624,172.8,24,14,13.89,240,20.32,63,50,50,0,14,13.5
2018-12-10 01:22:28.9124,172.8,24,14,13.89,240,20.32,67,42.5,41.3,0,14,13.5
2018-12-10 01:22:29.1624,172.8,24,14,13.89,240,20.32,52,3.62,3.6,0,14,13.5
2018-12-10 01:22:29.4124,172.8,24,14,13.89,240.1,20.33,6,118910,42.5,3.6,14,13.5
2018-12-10 01:22:29.6624,172.8,24,14,13.89,240.1,20.32,7,118930,41.3,3.6,14,13.5
2018-12-10 01:22:29.9124,172.8,24,14,13.89,240.1,20.32,1,707.3,162.3,30,14,13.5
2018-12-10 01:22:30.1624,172.8,24,14,13.89,240,20.32,2,707.2,162.2,30,14,13.5
2018-12-10 01:22:30.4124,172.8,24,14,13.89,240,20.31,61,712.2,707.3,0,14,13.5
2018-12-10 01:22:30.6624,172.8,24,14,13.89,240,20.31,62,425,425,0,14,13.5
2018-12-10 01:22:30.9124,172.8,24,14,13.89,240.1,20.27,64,179.8,182,0,14,13.5
2018-12-10 01:22:31.1624,172.8,24,14,13.89,240.1,20.32,3,707.3,162.3,28,14,13.5
2018-12-10 01:22:31.4124,172.8,24.1,14,13.95,240,20.32,4,707.2,162.2,27.5,14,13.5
2018-12-10 01:22:31.6624,172.8,24.1,14,13.95,240,20.31,65,118920,118930,0,14,13.5
2018-12-10 01:22:31.9124,172.8,24.1,14,13.95,240.1,20.31,66,-1900,-1900,0,14,13.5
2018-12-10 01:22:32.1624,172.8,24.1,14,13.95,240,20.31,1,707.3,162.3,30,14,13.5
2018-12-10 01:22:32.4124,172.8,24.2,14,14,240,20.3,2,707.2,162.2,30,14,13.5
2018-12-10 01:22:32.6624,172.8,24.2,14,14,240,20.32,65,118940,118950,0,14,13.5
2018-12-10 01:22:32.9124,172.8,24.2,14,14,240.1,20.31,51,3.62,3.6,0,14,14
2018-12-10 01:22:33.1624,172.8,24.3,14,14.06,240.1,20.32,63,50,50,0,14,14
2018-12-10 01:22:33.4124,172.8,24.3,14,14.06,240,20.34,67,43,41.8,0,14,14
2018-12-10 01:22:33.6624,172.8,24.3,14,14.06,240.1,20.32,52,3.62,3.59,0,14,14
2018-12-10 01:22:33.9124,172.8,24.3,14,14.06,240,20.33,6,118930,43.1,3.6,14,14
2018-12-10 01:22:34.1624,172.8,24.3,14,14.06,240.1,20.33,7,118930,41.8,3.6,14,14
2018-12-10 01:22:34.4124,172.8,24.3,14,14.06,240.1,20.36,1,707.4,162.3,30,14,14
