Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:22:34.6624,172.8,24.3,14,14.06,240.1,20.3,2,707,162,30,14,14
2018-12-10 01:22:34.9124,172.8,24.3,14,14.06,240,20.33,61,712.4,707.5,0,14,14
2018-12-10 01:22:35.1624,172.8,24.3,14,14.06,240.1,20.32,62,425,425,0,14,14
2018-12-10 01:22:35.4124,172.8,24.3,14,14.06,240,20.32,64,180.1,182.2,0,14,14
2018-12-10 01:22:35.6624,172.8,24.3,14,14.06,240.1,20.32,3,707.4,162.3,28,14,14
2018-12-10 01:22:35.9124,172.8,24.3,14,14.06,240,20.32,4,707,162,27.5,14,14
2018-12-10 01:22:36.1625,172.8,24.3,14.25,14.06,240.1,20.32,65,118940,118950,0,14,14
2018-12-10 01:22:36.4125,172.8,24.3,14.25,14.06,240,20.32,66,-1890,-1890,0,14,14
2018-12-10 01:22:36.6625,172.8,24.3,14.25,14.06,240,20.31,1,707.4,162.3,30,14,14
2018-12-10 01:22:36.9125,172.8,24.3,14.25,14.06,240,20.3,2,707,162,30,14,14
2018-12-10 01:22:37.1625,172.8,24.3,14.25,14.06,240.1,20.32,65,118930,118940,0,14,14
2018-12-10 01:22:37.4125,172.8,24.4,14.25,14.12,240.1,20.31,51,3.62,3.6,0,14,14
2018-12-10 01:22:37.6625,172.8,24.4,14.25,14.12,240.1,20.31,63,50,50,0,14,14
2018-12-10 01:22:37.9125,172.8,24.4,14.25,14.12,240.1,20.31,67,43.5,42.2,0,14,14
2018-12-10 01:22:38.1625,172.8,24.6,14.25,14.24,240.1,20.3,52,3.62,3.59,0,14,14
2018-12-10 01:22:38.4125,172.8,24.6,14.25,14.24,240.1,20.32,6,118940,43.6,3.6,14,14
2018-12-10 01:22:38.6625,172.8,24.6,14.25,14.24,240.2,20.32,7,118940,42.3,3.6,14,14
2018-12-10 01:22:38.9125,172.8,24.6,14.25,14.24,240.1,20.38,1,707.4,162.3,30,14,14
2018-12-10 01:22:39.1625,172.8,24.7,14.25,14.29,240,20.32,2,707,162,30,14,14
2018-12-10 01:22:39.4125,172.8,24.7,14.25,14.29,240,20.32,61,712.6,707.6,0,14,14
2018-12-10 01:22:39.6625,172.8,24.7,14.25,14.29,240,20.32,62,425,425,0,14,14
2018-12-10 01:22:39.9125,172.8,24.7,14.25,14.29,240,20.32,64,179.9,182,0,14,14
2018-12-10 01:22:40.1625,172.8,24.7,14.25,14.29,240.1,20.32,3,707.7,162.3,28,14.5,14
2018-12-10 01:22:40.4125,172.8,24.7,14.25,14.29,240.1,20.32,4,708,162,27.5,14.5,14
2018-12-10 01:22:40.6625,172.8,24.7,14.25,14.29,240.1,20.32,65,118920,118950,0,14.5,14
2018-12-10 01:22:40.9125,172.8,24.7,14.25,14.29,240,20.34,66,-1900,-1900,0,14.5,14
2018-12-10 01:22:41.1625,172.8,24.7,14.25,14.29,240,20.32,1,707.7,162.3,30,14.5,14
2018-12-10 01:22:41.4126,172.8,24.7,14.5,14.29,240,20.33,2,708,162,30,14.5,14
2018-12-10 01:22:41.6626,172.8,24.7,14.5,14.29,240,20.31,65,118960,118980,0,14.5,14
2018-12-10 01:22:41.9126,172.8,24.7,14.5,14.29,240.1,20.32,51,3.62,3.6,0,14.5,14
2018-12-10 01:22:42.1626,172.8,24.7,14.5,14.29,240.1,20.32,63,50,50,0,14.5,14
2018-12-10 01:22:42.4125,172.8,24.7,14.5,14.29,240.2,20.32,67,44,42.7,0,14.5,14
2018-12-10 01:22:42.6625,172.8,24.7,14.5,14.29,240,20.32,52,3.62,3.6,0,14.5,14
2018-12-10 01:22:42.9125,172.8,24.7,14.5,14.29,240.1,20.32,6,118930,44.1,3.6,14.5,14
2018-12-10 01:22:43.1625,172.8,24.7,14.5,14.29,239.9,20.33,7,118960,42.7,3.6,14.5,14
2018-12-10 01:22:43.4125,172.8,24.8,14.5,14.35,240,20.31,1,707.7,162.3,30,14.5,14
2018-12-10 01:22:43.6625,172.8,24.8,14.5,14.35,240.1,20.32,2,708,162,30,14.5,14
2018-12-10 01:22:43.9125,172.8,24.8,14.5,14.35,240.1,20.31,61,712.9,708,0,14.5,14
2018-12-10 01:22:44.1625,172.8,25,14.5,14.47,240.1,20.32,62,425,425,0,14.5,14
2018-12-10 01:22:44.4125,172.8,25,14.5,14.47,240.1,20.28,64,180.1,182.2,0,14.5,14
2018-12-10 01:22:44.6625,172.8,25,14.5,14.47,240,20.32,3,707.7,162.3,28,14.5,14
2018-12-10 01:22:44.9125,172.8,25,14.5,14.47,240,20.32,4,708,162,27.5,14.5,14
2018-12-10 01:22:45.1625,172.8,25.1,14.5,14.53,240.1,20.32,65,118930,118940,0,14.5,14
2018-12-10 01:22:45.4125,172.8,25.1,14.5,14.53,240.1,20.31,66,-1890,-1890,0,14.5,14
2018-12-10 01:22:45.6625,172.8,25.1,14.5,14.53,240.1,20.28,1,707.7,162.3,30,14.5,14
2018-12-10 01:22:45.9125,172.8,25.1,14.5,14.53,240.2,20.32,2,708,162,30,14.5,14
2018-12-10 01:22:46.1625,172.8,25.1,14.5,14.53,240,20.31,65,118920,118940,0,14.5,14
2018-12-10 01:22:46.4125,172.8,25.1,14.5,14.53,240.1,20.32,51,3.62,3.6,0,14.5,14
2018-12-10 01:22:46.6625,172.8,25.1,14.5,14.53,240.1,20.33,63,50,50,0,14.5,14
2018-12-10 01:22:46.9125,172.8,25.1,14.5,14.53,240,20.33,67,44.5,43.1,0,14.5,14
2018-12-10 01:22:47.1626,172.8,25.1,14.5,14.53,240.1,20.31,52,3.62,3.6,0,14.5,14
2018-12-10 01:22:47.4126,172.8,25.1,14.5,14.53,240.1,20.34,6,118920,44.5,3.6,14.5,14
2018-12-10 01:22:47.6626,172.8,25.1,14.5,14.53,240.1,20.32,7,118920,43.2,3.6,14.5,14.5
2018-12-10 01:22:47.9126,172.8,25.1,14.5,14.53,240,20.32,1,708,161.9,30,14.5,14.5
2018-12-10 01:22:48.1626,172.8,25.1,14.75,14.53,240.1,20.32,2,708.2,162,30,14.5,14.5
2018-12-10 01:22:48.4126,172.8,25.1,14.75,14.53,240,20.32,61,713.1,708.1,0,14.5,14.5
2018-12-10 01:22:48.6626,172.8,25.1,14.75,14.53,240,20.31,62,425,425,0,14.5,14.5
2018-12-10 01:22:48.9126,172.8,25.1,14.75,14.53,240.1,20.31,64,180.2,182.3,0,14.5,14.5
2018-12-10 01:22:49.1626,172.8,25.1,14.75,14.53,240.1,20.32,3,708,161.9,28,14.5,14.5
2018-12-10 01:22:49.4126,172.8,25.1,14.75,14.53,240,20.33,4,708.2,162,27.5,14.5,14.5
2018-12-10 01:22:49.6626,172.8,25.1,14.75,14.53,240,20.32,65,118930,118950,0,14.5,14.5
2018-12-10 01:22:49.9126,172.8,25.1,14.75,14.53,240,20.34,66,-1900,-1900,0,14.5,14.5
2018-12-10 01:22:50.1626,172.8,25.4,14.75,14.7,240,20.33,1,708,161.9,30,14.5,14.5
2018-12-10 01:22:50.4126,172.8,25.4,14.75,14.7,240.1,20.34,2,708.2,162,30,14.5,14.5
2018-12-10 01:22:50.6626,172.8,25.4,14.75,14.7,240,20.32,65,118930,118950,0,14.5,14.5
2018-12-10 01:22:50.9126,172.8,25.4,14.75,14.7,240.1,20.32,51,3.62,3.6,0,14.5,14.5
2018-12-10 01:22:51.1626,172.8,25.6,14.75,14.81,240.1,20.33,63,50,50,0,14.5,14.5
2018-12-10 01:22:51.4126,172.8,25.6,14.75,14.81,240,20.31,67,44.9,43.5,0,14.5,14.5
2018-12-10 01:22:51.6626,172.8,25.6,14.75,14.81,240.1,20.32,52,3.62,3.6,0,14.5,14.5
2018-12-10 01:22:51.9127,172.8,25.6,14.75,14.81,240,20.32,6,118920,45,3.6,14.5,14.5
2018-12-10 01:22:52.1627,172.8,25.6,14.75,14.81,240,20.32,7,118960,43.6,3.6,14.5,14.5
2018-12-10 01:22:52.4127,172.8,25.6,14.75,14.81,240.1,20.33,1,708,161.9,30,14.5,14.5
2018-12-10 01:22:52.6627,172.8,25.6,14.75,14.81,240,20.32,2,708.2,162,30,14.5,14.5
2018-12-10 01:22:52.9127,172.8,25.6,14.75,14.81,240.1,20.32,61,713.3,708.5,0,14.5,14.5
2018-12-10 01:22:53.1627,172.8,25.6,14.75,14.81,240,20.33,62,425,425,0,14.5,14.5
2018-12-10 01:22:53.4127,172.8,25.6,14.75,14.81,240,20.32,64,179.7,182.3,0,14.5,14.5
2018-12-10 01:22:53.6627,172.8,25.6,14.75,14.81,240.1,20.32,3,708,161.9,28,14.5,14.5
2018-12-10 01:22:53.9127,172.8,25.6,14.75,14.81,240,20.33,4,708.2,162,27.5,14.5,14.5
2018-12-10 01:22:54.1627,172.8,25.6,14.75,14.81,240.1,20.33,65,118580,119310,0,14.5,14.5
2018-12-10 01:22:54.4126,172.8,25.6,14.75,14.81,240.1,20.33,66,-1890,-1890,0,14.5,14.5
2018-12-10 01:22:54.6626,172.8,25.6,14.75,14.81,240.1,20.32,1,708.3,161.9,30,15,14.5
2018-12-10 01:22:54.9126,172.8,25.6,14.75,14.81,240.1,20.33,2,708.5,162,30,15,14.5
2018-12-10 01:22:55.1626,172.8,25.6,14.75,14.81,240,20.32,65,118860,119020,0,15,14.5
2018-12-10 01:22:55.4126,172.8,25.6,15,14.81,240,20.35,51,3.63,3.6,0,15,14.5
2018-12-10 01:22:55.6626,172.8,25.6,15,14.81,240.1,20.31,63,50,50,0,15,14.5
2018-12-10 01:22:55.9126,172.8,25.6,15,14.81,240,20.31,67,45.3,43.9,0,15,14.5
2018-12-10 01:22:56.1626,172.8,25.8,15,14.93,240.1,20.32,52,3.62,3.6,0,15,14.5
2018-12-10 01:22:56.4127,172.8,25.8,15,14.93,240.1,20.32,6,118930,45.4,3.6,15,14.5
2018-12-10 01:22:56.6627,172.8,25.8,15,14.93,240.1,20.32,7,118950,44,3.6,15,14.5
2018-12-10 01:22:56.9127,172.8,25.8,15,14.93,240,20.32,1,708.3,161.9,30,15,14.5
2018-12-10 01:22:57.1627,172.8,26,15,15.05,240,20.33,2,708.5,162,30,15,14.5
2018-12-10 01:22:57.4126,172.8,26,15,15.05,240.1,20.32,61,713.4,708.6,0,15,14.5
2018-12-10 01:22:57.6626,172.8,26,15,15.05,240.1,20.34,62,425,425,0,15,14.5
2018-12-10 01:22:57.9127,172.8,26,15,15.05,240.1,20.32,64,180.1,182.3,0,15,14.5
2018-12-10 01:22:58.1627,172.8,26,15,15.05,240,20.33,3,708.3,161.9,28,15,14.5
2018-12-10 01:22:58.4128,172.8,26,15,15.05,240,20.31,4,708.5,162,27.5,15,14.5
2018-12-10 01:22:58.6628,172.8,26,15,15.05,240,20.32,65,118920,118940,0,15,14.5
2018-12-10 01:22:58.9128,172.8,26,15,15.05,240.1,20.25,66,-1890,-1890,0,15,14.5
2018-12-10 01:22:59.1627,172.8,26,15,15.05,240,20.31,1,708.3,161.9,30,15,14.5
2018-12-10 01:22:59.4127,172.8,26,15,15.05,240,20.32,2,708.5,162,30,15,14.5
2018-12-10 01:22:59.6627,172.8,26,15,15.05,240,20.32,65,118940,118960,0,15,14.5
2018-12-10 01:22:59.9127,172.8,26,15,15.05,240,20.32,51,3.63,3.6,0,15,14.5
2018-12-10 01:23:00.1627,172.8,26,15,15.05,240.2,20.3,63,50,50,0,15,14.5
2018-12-10 01:23:00.4127,172.8,26,15,15.05,240,20.26,67,45.7,44.3,0,15,14.5
2018-12-10 01:23:00.6627,172.8,26,15,15.05,240,20.32,52,3.62,3.6,0,15,14.5
2018-12-10 01:23:00.9127,172.8,26,15,15.05,240,20.32,6,118910,45.7,3.6,15,14.5
2018-12-10 01:23:01.1628,172.8,26,15,15.05,240,20.33,7,118940,44.3,3.6,15,14.5
2018-12-10 01:23:01.4128,172.8,26,15.25,15.05,240.1,20.32,1,708.3,161.9,30,15,14.5
2018-12-10 01:23:01.6628,172.8,26,15.25,15.05,240,20.33,2,708.5,162,30,15,14.5
2018-12-10 01:23:01.9128,172.8,26,15.25,15.05,240.1,20.31,61,713.7,708.9,0,15.5,14.5
2018-12-10 01:23:02.1628,172.8,26.1,15.25,15.1,240,20.32,62,425,425,0,15.5,15
2018-12-10 01:23:02.4128,172.8,26.1,15.25,15.1,240,20.33,64,180,182.1,0,15.5,15
2018-12-10 01:23:02.6628,172.8,26.1,15.25,15.1,240,20.32,3,709,161.9,28,15.5,15
2018-12-10 01:23:02.9128,172.8,26.1,15.25,15.1,240,20.29,4,708.5,161.8,27.5,15.5,15
2018-12-10 01:23:03.1628,172.8,26.2,15.25,15.16,240,20.33,65,118950,118970,0,15.5,15
2018-12-10 01:23:03.4127,172.8,26.2,15.25,15.16,240.1,20.33,66,-1900,-1900,0,15.5,15
2018-12-10 01:23:03.6627,172.8,26.2,15.25,15.16,240.1,20.31,1,709,161.9,30,15.5,15
2018-12-10 01:23:03.9126,172.8,26.2,15.25,15.16,239.9,20.32,2,708.5,161.8,30,15.5,15
2018-12-10 01:23:04.1626,172.8,26.2,15.25,15.16,240,20.33,65,118950,118980,0,15.5,15
2018-12-10 01:23:04.4126,172.8,26.3,15.25,15.22,240,20.32,51,3.63,3.6,0,15.5,15
2018-12-10 01:23:04.6625,172.8,26.3,15.25,15.22,240.1,20.32,63,50,50,0,15.5,15
2018-12-10 01:23:04.9126,172.8,26.3,15.25,15.22,240,20.32,67,46.1,44.6,0,15.5,15
2018-12-10 01:23:05.1626,172.8,26.3,15.25,15.22,240.1,20.32,52,3.62,3.6,0,15.5,15
2018-12-10 01:23:05.4127,172.8,26.3,15.25,15.22,240,20.32,6,118980,46.1,3.6,15.5,15
2018-12-10 01:23:05.6627,172.8,26.3,15.25,15.22,240.1,20.32,7,118990,44.7,3.6,15.5,15
2018-12-10 01:23:05.9127,172.8,26.3,15.25,15.22,240,20.32,1,709,161.9,30,15.5,15
2018-12-10 01:23:06.1627,172.8,26.3,15.25,15.22,240.1,20.32,2,708.5,161.8,30,15.5,15
2018-12-10 01:23:06.4127,172.8,26.3,15.25,15.22,240.1,20.32,61,713.9,709,0,15.5,15
2018-12-10 01:23:06.6627,172.8,26.3,15.25,15.22,240.1,20.37,62,425,425,0,15.5,15
2018-12-10 01:23:06.9128,172.8,26.3,15.25,15.22,240.1,20.32,64,179.8,182,0,15.5,15
2018-12-10 01:23:07.1628,172.8,26.4,15.25,15.28,240,20.32,3,709,161.9,28,15.5,15
2018-12-10 01:23:07.4128,172.8,26.4,15.25,15.28,240.1,20.32,4,708.5,161.8,27.5,15.5,15
2018-12-10 01:23:07.6628,172.8,26.4,15.25,15.28,240,20.32,65,118950,118990,0,15.5,15
2018-12-10 01:23:07.9128,172.8,26.4,15.25,15.28,240.1,20.31,66,-1900,-1890,0,15.5,15
2018-12-10 01:23:08.1628,172.8,26.5,15.5,15.34,240.2,20.32,1,709,161.9,30,15.5,15
2018-12-10 01:23:08.4128,172.8,26.5,15.5,15.34,240.1,20.38,2,708.5,161.8,30,15.5,15
2018-12-10 01:23:08.6628,172.8,26.5,15.5,15.34,240.1,20.32,65,118950,118980,0,15.5,15
2018-12-10 01:23:08.9127,172.8,26.5,15.5,15.34,240,20.32,51,3.63,3.6,0,15.5,15
2018-12-10 01:23:09.1628,172.8,26.5,15.5,15.34,240.1,20.32,63,50,50,0,15.5,15.5
2018-12-10 01:23:09.4128,172.8,26.5,15.5,15.34,240,20.32,67,46.4,44.9,0,15.5,15.5
2018-12-10 01:23:09.6628,172.8,26.5,15.5,15.34,240.1,20.33,52,3.63,3.61,0,15.5,15.5
2018-12-10 01:23:09.9128,172.8,26.5,15.5,15.34,240.1,20.32,6,118950,46.4,3.6,15.5,15.5
2018-12-10 01:23:10.1628,172.8,26.6,15.5,15.39,240.1,20.3,7,118980,45,3.6,15.5,15.5
2018-12-10 01:23:10.4128,172.8,26.7,15.5,15.45,240,20.31,1,709,161.9,30,15.5,15.5
2018-12-10 01:23:10.6629,172.8,26.7,15.5,15.45,240,20.32,2,709.2,161.8,30,15.5,15.5
2018-12-10 01:23:10.9129,172.8,26.7,15.5,15.45,240.1,20.3,61,714.2,709.2,0,15.5,15.5
2018-12-10 01:23:11.1629,172.8,26.7,15.5,15.45,240.1,20.32,62,425,425,0,15.5,15.5
2018-12-10 01:23:11.4129,172.8,26.7,15.5,15.45,240.1,20.33,64,180.1,182.2,0,15.5,15.5
2018-12-10 01:23:11.6629,172.8,26.7,15.5,15.45,240,20.32,3,709,161.9,28,15.5,15.5
2018-12-10 01:23:11.9129,172.8,26.7,15.5,15.45,240,20.32,4,709.2,161.8,27.5,15.5,15.5
2018-12-10 01:23:12.1629,172.8,26.7,15.5,15.45,240,20.3,65,118950,118970,0,15.5,15.5
2018-12-10 01:23:12.4128,172.8,26.7,15.5,15.45,240,20.32,66,-1920,-1930,0,15.5,15.5
2018-12-10 01:23:12.6628,172.8,26.7,15.5,15.45,239.9,20.33,1,709,161.9,30,15.5,15.5
2018-12-10 01:23:12.9127,172.8,26.7,15.5,15.45,240,20.32,2,709.2,161.8,30,15.5,15.5
2018-12-10 01:23:13.1627,172.8,26.7,15.5,15.45,240.1,20.32,65,118980,119010,0,15.5,15.5
2018-12-10 01:23:13.4128,172.8,26.8,15.75,15.51,240,20.32,51,3.63,3.61,0,15.5,15.5
2018-12-10 01:23:13.6629,172.8,26.8,15.75,15.51,240,20.34,63,50,50,0,15.5,15.5
2018-12-10 01:23:13.9129,172.8,26.8,15.75,15.51,240,20.29,67,46.7,45.2,0,15.5,15.5
2018-12-10 01:23:14.1630,172.8,26.8,15.75,15.51,240,20.33,52,3.63,3.61,0,15.5,15.5
2018-12-10 01:23:14.4130,172.8,26.9,15.75,15.57,239.9,20.31,6,118960,46.8,3.6,15.5,15.5
2018-12-10 01:23:14.6631,172.8,26.9,15.75,15.57,240.1,20.32,7,119010,45.3,3.6,15.5,15.5
2018-12-10 01:23:14.9131,172.8,26.9,15.75,15.57,240.1,20.32,1,709,161.9,30,15.5,15.5
2018-12-10 01:23:15.1631,172.8,26.9,15.75,15.57,240.1,20.32,2,709.2,161.8,30,15.5,15.5
2018-12-10 01:23:15.4131,172.8,26.9,15.75,15.57,240,20.32,61,714.4,709.5,0,15.5,15.5
2018-12-10 01:23:15.6630,172.8,26.9,15.75,15.57,240.1,20.3,62,425,425,0,15.5,15.5
2018-12-10 01:23:15.9129,172.8,26.9,15.75,15.57,240.1,20.32,64,180.3,182.5,0,15.5,15.5
2018-12-10 01:23:16.1628,172.8,26.9,15.75,15.57,240.1,20.34,3,709,161.9,28,15.5,15.5
2018-12-10 01:23:16.4128,172.8,27,15.75,15.63,240.1,20.33,4,709.4,161.6,27.5,16,15.5
2018-12-10 01:23:16.6628,172.8,27,15.75,15.63,240.1,20.31,65,118980,119010,0,16,15.5
2018-12-10 01:23:16.9129,172.8,27,15.75,15.63,240,20.32,66,-1920,-1920,0,16,15.5
2018-12-10 01:23:17.1629,172.8,27.1,15.75,15.68,240.1,20.32,1,709.6,161.6,30,16,15.5
2018-12-10 01:23:17.4129,172.8,27.1,15.75,15.68,240.1,20.32,2,709.4,161.6,30,16,15.5
2018-12-10 01:23:17.6629,172.8,27.1,15.75,15.68,239.9,20.32,65,118970,119000,0,16,15.5
2018-12-10 01:23:17.9129,172.8,27.1,15.75,15.68,240.1,20.32,51,3.63,3.61,0,16,15.5
2018-12-10 01:23:18.1629,172.8,27.1,15.75,15.68,240,20.33,63,50,50,0,16,15.5
2018-12-10 01:23:18.4129,172.8,27.1,15.75,15.68,240,20.32,67,47,45.5,0,16,15.5
2018-12-10 01:23:18.6629,172.8,27.1,15.75,15.68,240.1,20.33,52,3.63,3.61,0,16,15.5
2018-12-10 01:23:18.9129,172.8,27.1,15.75,15.68,240,20.37,6,118980,47,3.6,16,15.5
2018-12-10 01:23:19.1629,172.8,27.2,15.75,15.74,240,20.32,7,119010,45.5,3.6,16,15.5
2018-12-10 01:23:19.4129,172.8,27.2,15.75,15.74,240,20.32,1,709.6,161.6,30,16,15.5
2018-12-10 01:23:19.6629,172.8,27.2,15.75,15.74,240,20.3,2,709.4,161.6,30,16,15.5
2018-12-10 01:23:19.9129,172.8,27.2,15.75,15.74,240.1,20.32,61,714.6,709.7,0,16,15.5
2018-12-10 01:23:20.1629,172.8,27.2,15.75,15.74,240.1,20.34,62,425,425,0,16,15.5
2018-12-10 01:23:20.4129,172.8,27.2,15.75,15.74,240.1,20.31,64,180.1,182.3,0,16,15.5
2018-12-10 01:23:20.6629,172.8,27.2,15.75,15.74,240,20.32,3,709.6,161.6,28,16,15.5
2018-12-10 01:23:20.9130,172.8,27.2,15.75,15.74,240,20.32,4,709.4,161.6,27.5,16,15.5
2018-12-10 01:23:21.1630,172.8,27.3,16,15.8,240.1,20.32,65,118970,119010,0,16,15.5
2018-12-10 01:23:21.4130,172.8,27.3,16,15.8,240.1,20.32,66,-1920,-1920,0,16,15.5
2018-12-10 01:23:21.6630,172.8,27.3,16,15.8,240,20.32,1,709.6,161.6,30,16,15.5
2018-12-10 01:23:21.9130,172.8,27.3,16,15.8,240,20.32,2,709.4,161.6,30,16,15.5
2018-12-10 01:23:22.1630,172.8,27.4,16,15.86,240.1,20.32,65,118960,118990,0,16,15.5
2018-12-10 01:23:22.4130,172.8,27.4,16,15.86,240,20.32,51,3.63,3.61,0,16,15.5
2018-12-10 01:23:22.6630,172.8,27.4,16,15.86,240,20.33,63,50,50,0,16,15.5
2018-12-10 01:23:22.9130,172.8,27.4,16,15.86,240.1,20.32,67,47.3,45.8,0,16,15.5
2018-12-10 01:23:23.1629,172.8,27.6,16,15.97,240.1,20.32,52,3.63,3.61,0,16,15.5
2018-12-10 01:23:23.4129,172.8,27.6,16,15.97,240.2,20.33,6,118970,47.3,3.6,16,15.5
2018-12-10 01:23:23.6629,172.8,27.6,16,15.97,240,20.32,7,118990,45.8,3.6,16,16
2018-12-10 01:23:23.9129,172.8,27.6,16,15.97,240,20.31,1,709.7,161.6,30,16,16
2018-12-10 01:23:24.1629,172.8,27.6,16,15.97,240,20.32,2,710,161.6,30,16,16
2018-12-10 01:23:24.4129,172.8,27.6,16,15.97,240,20.32,61,714.9,709.9,0,16,16
2018-12-10 01:23:24.6629,172.8,27.6,16,15.97,240,20.33,62,425,425,0,16,16
2018-12-10 01:23:24.9129,172.8,27.6,16,15.97,240.1,20.32,64,180.3,182.5,0,16,16
2018-12-10 01:23:25.1629,172.8,27.8,16,16.09,240,20.32,3,709.7,161.6,28,16,16
2018-12-10 01:23:25.4129,172.8,27.8,16,16.09,240.1,20.31,4,710,161.6,28,16,16
2018-12-10 01:23:25.6629,172.8,27.8,16,16.09,240.1,20.3,65,118980,119010,0,16,16
2018-12-10 01:23:25.9130,172.8,27.8,16,16.09,240.1,20.31,66,-1910,-1910,0,16,16
2018-12-10 01:23:26.1630,172.8,27.8,16.25,16.09,240.1,20.32,1,709.7,161.6,30,16,16
2018-12-10 01:23:26.4130,172.8,27.8,16.25,16.09,240,20.33,2,710,161.6,30,16,16
2018-12-10 01:23:26.6630,172.8,27.8,16.25,16.09,240.1,20.32,65,118980,119010,0,16,16
2018-12-10 01:23:26.9130,172.8,27.8,16.25,16.09,240.1,20.33,51,3.63,3.61,0,16,16
2018-12-10 01:23:27.1630,172.8,27.8,16.25,16.09,240.1,20.31,63,50,50,0,16,16
2018-12-10 01:23:27.4130,172.8,27.8,16.25,16.09,240,20.32,67,47.6,46,0,16,16
2018-12-10 01:23:27.6630,172.8,27.8,16.25,16.09,240.1,20.32,52,3.63,3.61,0,16,16
2018-12-10 01:23:27.9130,172.8,27.8,16.25,16.09,240.1,20.32,6,118950,47.6,3.6,16,16
2018-12-10 01:23:28.1630,172.8,27.8,16.25,16.09,240,20.32,7,118970,46,3.6,16,16
2018-12-10 01:23:28.4130,172.8,27.8,16.25,16.09,240.1,20.32,1,709.7,161.6,30,16,16
2018-12-10 01:23:28.6630,172.8,27.8,16.25,16.09,240.1,20.32,2,710,161.6,30,16,16
2018-12-10 01:23:28.9130,172.8,27.8,16.25,16.09,239.9,20.32,61,715,710.1,0,16,16
2018-12-10 01:23:29.1630,172.8,27.8,16.25,16.09,240,20.31,62,425,425,0,16,16
2018-12-10 01:23:29.4130,172.8,28,16.25,16.2,239.9,20.32,64,179.9,182.1,0,16,16
2018-12-10 01:23:29.6630,172.8,28,16.25,16.2,240,20.3,3,709.7,161.6,28,16,16
2018-12-10 01:23:29.9130,172.8,28,16.25,16.2,240.1,20.34,4,710,161.6,28,16,16
2018-12-10 01:23:30.1629,172.8,28.1,16.25,16.26,240.1,20.31,65,118960,118990,0,16,16
2018-12-10 01:23:30.4129,172.8,28.1,16.25,16.26,240.1,20.32,66,-1880,-1880,0,16,16
2018-12-10 01:23:30.6628,172.8,28.1,16.25,16.26,240.1,20.32,1,709.7,161.6,30,16,16
2018-12-10 01:23:30.9128,172.8,28.1,16.25,16.26,240.2,20.32,2,710,161.6,30,16.5,16
2018-12-10 01:23:31.1629,172.8,28.1,16.25,16.26,240.1,20.31,65,118960,118990,0,16.5,16
2018-12-10 01:23:31.4129,172.8,28.1,16.25,16.26,240.1,20.32,51,3.63,3.61,0,16.5,16
2018-12-10 01:23:31.6630,172.8,28.1,16.25,16.26,240,20.32,63,50,50,0,16.5,16
2018-12-10 01:23:31.9130,172.8,28.1,16.25,16.26,240,20.32,67,47.8,46.2,0,16.5,16
2018-12-10 01:23:32.1631,172.8,28.1,16.25,16.26,240,20.33,52,3.63,3.61,0,16.5,16
2018-12-10 01:23:32.4131,172.8,28.1,16.25,16.26,240.1,20.32,6,118950,47.8,3.6,16.5,16
2018-12-10 01:23:32.6631,172.8,28.1,16.25,16.26,240,20.32,7,118980,46.3,3.6,16.5,16
2018-12-10 01:23:32.9132,172.8,28.1,16.25,16.26,240,20.32,1,710.2,161.6,30,16.5,16
2018-12-10 01:23:33.1631,172.8,28.1,16.25,16.26,240.1,20.31,2,710.4,161.6,30,16.5,16
2018-12-10 01:23:33.4131,172.8,28.1,16.25,16.26,240.1,20.32,61,715.3,710.3,0,16.5,16
2018-12-10 01:23:33.6631,172.8,28.1,16.25,16.26,240.1,20.32,62,425,425,0,16.5,16
2018-12-10 01:23:33.9131,172.8,28.1,16.25,16.26,240.1,20.32,64,179.7,181.9,0,16.5,16
2018-12-10 01:23:34.1631,172.8,28.1,16.25,16.26,240,20.32,3,710.2,161.6,28,16.5,16
2018-12-10 01:23:34.4131,172.8,28.1,16.25,16.26,240.1,20.32,4,710.4,161.6,28,16.5,16
2018-12-10 01:23:34.6631,172.8,28.1,16.25,16.26,240,20.31,65,118970,119010,0,16.5,16
2018-12-10 01:23:34.9131,172.8,28.1,16.25,16.26,240.1,20.32,66,-1870,-1860,0,16.5,16
2018-12-10 01:23:35.1631,172.8,28.2,16.5,16.32,240.1,20.33,1,710.2,161.6,30,16.5,16
2018-12-10 01:23:35.4131,172.8,28.2,16.5,16.32,240,20.32,2,710.4,161.6,30,16.5,16
2018-12-10 01:23:35.6631,172.8,28.2,16.5,16.32,240.1,20.32,65,118960,119000,0,16.5,16
2018-12-10 01:23:35.9131,172.8,28.2,16.5,16.32,240.1,20.3,51,3.63,3.61,0,16.5,16
2018-12-10 01:23:36.1631,172.8,28.4,16.5,16.44,240.1,20.32,63,50,50,0,16.5,16
2018-12-10 01:23:36.4130,172.8,28.4,16.5,16.44,240,20.3,67,48,46.5,0,16.5,16
2018-12-10 01:23:36.6630,172.8,28.4,16.5,16.44,240,20.32,52,3.63,3.61,0,16.5,16
2018-12-10 01:23:36.9130,172.8,28.4,16.5,16.44,240.1,20.31,6,118970,48.1,3.6,16.5,16
2018-12-10 01:23:37.1630,172.8,28.4,16.5,16.44,240.2,20.32,7,119000,46.5,3.6,16.5,16
2018-12-10 01:23:37.4130,172.8,28.4,16.5,16.44,240.1,20.32,1,710.2,161.6,30,16.5,16
2018-12-10 01:23:37.6631,172.8,28.4,16.5,16.44,240,20.32,2,710.4,161.6,30,16.5,16
2018-12-10 01:23:37.9131,172.8,28.4,16.5,16.44,240.1,20.29,61,715.6,710.6,0,16.5,16
2018-12-10 01:23:38.1631,172.8,28.4,16.5,16.44,240,20.33,62,425,425,0,16.5,16
2018-12-10 01:23:38.4131,172.8,28.4,16.75,16.44,240.2,20.32,64,179.7,181.9,0,16.5,16.5
2018-12-10 01:23:38.6631,172.8,28.4,16.75,16.44,240.1,20.3,3,710.4,161.5,28,16.5,16.5
2018-12-10 01:23:38.9131,172.8,28.4,16.75,16.44,240.1,20.32,4,710.4,161.3,28,16.5,16.5
2018-12-10 01:23:39.1631,172.8,28.5,16.75,16.49,240,20.32,65,118950,118980,0,16.5,16.5
2018-12-10 01:23:39.4132,172.8,28.5,16.75,16.49,240,20.31,66,-1860,-1860,0,16.5,16.5
2018-12-10 01:23:39.6632,172.8,28.5,16.75,16.49,240.1,20.32,1,710.4,161.5,30,16.5,16.5
2018-12-10 01:23:39.9132,172.8,28.5,16.75,16.49,240.1,20.32,2,710.4,161.3,30,16.5,16.5
2018-12-10 01:23:40.1632,172.8,28.5,16.75,16.49,240,20.32,65,118930,118960,0,16.5,16.5
2018-12-10 01:23:40.4131,172.8,28.5,16.75,16.49,240.1,20.32,51,3.63,3.61,0,16.5,16.5
2018-12-10 01:23:40.6631,172.8,28.5,16.75,16.49,240,20.32,63,50,50,0,16.5,16.5
2018-12-10 01:23:40.9131,172.8,28.5,16.75,16.49,240,20.32,67,48.2,46.7,0,16.5,16.5
2018-12-10 01:23:41.1631,172.8,28.5,16.75,16.49,240,20.32,52,3.63,3.61,0,16.5,16.5
2018-12-10 01:23:41.4131,172.8,28.5,16.75,16.49,240.1,20.31,6,118950,48.3,3.6,16.5,16.5
2018-12-10 01:23:41.6631,172.8,28.5,16.75,16.49,240,20.34,7,119000,46.7,3.6,16.5,16.5
2018-12-10 01:23:41.9131,172.8,28.5,16.75,16.49,240,20.32,1,710.4,161.5,30,16.5,16.5
2018-12-10 01:23:42.1630,172.8,28.8,16.75,16.67,240,20.32,2,710.4,161.3,30,16.5,16.5
2018-12-10 01:23:42.4130,172.8,28.8,16.75,16.67,240.1,20.32,61,715.7,710.8,0,16.5,16.5
2018-12-10 01:23:42.6631,172.8,28.8,16.75,16.67,240,20.32,62,425,425,0,16.5,16.5
2018-12-10 01:23:42.9131,172.8,28.8,16.75,16.67,240,20.32,64,179.7,181.9,0,16.5,16.5
2018-12-10 01:23:43.1631,172.8,28.8,16.75,16.67,240,20.32,3,710.4,161.5,28,16.5,16.5
2018-12-10 01:23:43.4131,172.8,28.8,16.75,16.67,240.1,20.31,4,710.4,161.3,28,16.5,16.5
2018-12-10 01:23:43.6630,172.8,28.8,16.75,16.67,240,20.32,65,118950,118990,0,16.5,16.5
2018-12-10 01:23:43.9130,172.8,28.8,16.75,16.67,240.1,20.32,66,-1870,-1870,0,16.5,16.5
2018-12-10 01:23:44.1630,172.8,28.8,16.75,16.67,240,20.32,1,710.4,161.5,30,16.5,16.5
2018-12-10 01:23:44.4129,172.8,28.8,16.75,16.67,240.1,20.31,2,710.4,161.3,30,16.5,16.5
2018-12-10 01:23:44.6630,172.8,28.8,16.75,16.67,240.1,20.32,65,118960,119000,0,16.5,16.5
2018-12-10 01:23:44.9130,172.8,28.8,16.75,16.67,240,20.32,51,3.63,3.61,0,16.5,16.5
2018-12-10 01:23:45.1631,172.8,28.8,16.75,16.67,240.1,20.32,63,50,50,0,16.5,16.5
2018-12-10 01:23:45.4131,172.8,28.8,16.75,16.67,240,20.32,67,48.4,46.8,0,17,16.5
2018-12-10 01:23:45.6632,172.8,28.8,16.75,16.67,240,20.32,52,3.63,3.61,0,17,16.5
2018-12-10 01:23:45.9132,172.8,28.8,16.75,16.67,240,20.32,6,118960,48.5,3.6,17,16.5
2018-12-10 01:23:46.1632,172.8,28.8,16.75,16.67,240.1,20.32,7,118990,46.9,3.6,17,16.5
2018-12-10 01:23:46.4133,172.8,28.9,16.75,16.72,240,20.33,1,711.1,161.5,30,17,16.5
2018-12-10 01:23:46.6632,172.8,28.9,16.75,16.72,240,20.32,2,710.6,161.3,30,17,16.5
2018-12-10 01:23:46.9132,172.8,28.9,16.75,16.72,240.1,20.31,61,715.9,711,0,17,16.5
2018-12-10 01:23:47.1632,172.8,28.9,16.75,16.72,240,20.33,62,425,425,0,17,16.5
2018-12-10 01:23:47.4131,172.8,28.9,16.75,16.72,240,20.31,64,179.7,181.9,0,17,16.5
2018-12-10 01:23:47.6632,172.8,28.9,16.75,16.72,240.1,20.32,3,711.1,161.5,28,17,16.5
2018-12-10 01:23:47.9132,172.8,28.9,16.75,16.72,240,20.32,4,710.6,161.3,28,17,16.5
2018-12-10 01:23:48.1632,172.8,29.1,17,16.84,240.1,20.32,65,118960,119010,0,17,16.5
2018-12-10 01:23:48.4133,172.8,29.1,17,16.84,240.1,20.33,66,-1870,-1870,0,17,16.5
2018-12-10 01:23:48.6633,172.8,29.1,17,16.84,240.1,20.32,1,711.1,161.5,30,17,16.5
2018-12-10 01:23:48.9133,172.8,29.1,17,16.84,240,20.33,2,710.6,161.3,30,17,16.5
2018-12-10 01:23:49.1634,172.8,29.1,17,16.84,240,20.31,65,119000,119040,0,17,16.5
2018-12-10 01:23:49.4134,172.8,29.2,17,16.9,240,20.32,51,3.64,3.61,0,17,16.5
2018-12-10 01:23:49.6634,172.8,29.2,17,16.9,240.2,20.32,63,50,50,0,17,16.5
2018-12-10 01:23:49.9133,172.8,29.2,17,16.9,240.1,20.32,67,48.6,47,0,17,16.5
2018-12-10 01:23:50.1633,172.8,29.2,17,16.9,240.2,20.32,52,3.63,3.61,0,17,16.5
2018-12-10 01:23:50.4132,172.8,29.2,17,16.9,240.1,20.32,6,118980,48.6,3.6,17,16.5
2018-12-10 01:23:50.6632,172.8,29.2,17,16.9,240.1,20.34,7,119010,47,3.6,17,16.5
2018-12-10 01:23:50.9132,172.8,29.2,17,16.9,240,20.32,1,711.1,161.5,30,17,16.5
2018-12-10 01:23:51.1633,172.8,29.2,17.25,16.9,240,20.3,2,710.6,161.3,30,17,16.5
2018-12-10 01:23:51.4133,172.8,29.2,17.25,16.9,240.1,20.33,61,716.2,711.3,0,17,16.5
2018-12-10 01:23:51.6633,172.8,29.2,17.25,16.9,240.1,20.32,62,425,425,0,17,16.5
2018-12-10 01:23:51.9133,172.8,29.2,17.25,16.9,240.1,20.34,64,179.6,181.7,0,17,16.5
2018-12-10 01:23:52.1633,172.8,29.2,17.25,16.9,240.1,20.32,3,711.1,161.5,28,17,16.5
2018-12-10 01:23:52.4132,172.8,29.3,17.25,16.96,240.1,20.32,4,710.6,161.3,28,17,16.5
2018-12-10 01:23:52.6632,172.8,29.3,17.25,16.96,240,20.32,65,118970,119010,0,17.5,16.5
2018-12-10 01:23:52.9132,172.8,29.3,17.25,16.96,240,20.33,66,-1890,-1890,0,17.5,17
2018-12-10 01:23:53.1632,172.8,29.4,17.25,17.01,240,20.33,1,711.5,161.5,30,17.5,17
2018-12-10 01:23:53.4132,172.8,29.4,17.25,17.01,240.1,20.32,2,711.5,161.3,30,17.5,17
2018-12-10 01:23:53.6632,172.8,29.4,17.25,17.01,240.1,20.34,65,118990,119030,0,17.5,17
2018-12-10 01:23:53.9132,172.8,29.4,17.25,17.01,240,20.32,51,3.64,3.62,0,17.5,17
2018-12-10 01:23:54.1632,172.8,29.6,17.25,17.13,240,20.32,63,50,50,0,17.5,17
2018-12-10 01:23:54.4132,172.8,29.6,17.25,17.13,240.1,20.32,67,48.8,47.2,0,17.5,17
2018-12-10 01:23:54.6632,172.8,29.6,17.25,17.13,240.1,20.32,52,3.64,3.62,0,17.5,17
2018-12-10 01:23:54.9132,172.8,29.6,17.25,17.13,240.1,20.31,6,119000,48.8,3.6,17.5,17
2018-12-10 01:23:55.1633,172.8,29.6,17.25,17.13,240.1,20.32,7,119020,47.2,3.6,17.5,17
2018-12-10 01:23:55.4133,172.8,29.8,17.25,17.25,240.1,20.32,1,711.5,161.5,30,17.5,17
2018-12-10 01:23:55.6633,172.8,29.8,17.25,17.25,240.1,20.33,2,711.5,161.3,30,17.5,17
2018-12-10 01:23:55.9133,172.8,29.8,17.25,17.25,240,20.34,61,716.5,711.4,0,17.5,17
2018-12-10 01:23:56.1633,172.8,29.8,17.25,17.25,240.1,20.33,62,425,425,0,17.5,17
2018-12-10 01:23:56.4133,172.8,29.8,17.25,17.25,240.1,20.32,64,179.7,181.9,0,17.5,17
2018-12-10 01:23:56.6634,172.8,29.8,17.25,17.25,240.1,20.32,3,711.5,161.5,28,17.5,17
2018-12-10 01:23:56.9134,172.8,29.8,17.25,17.25,240.2,20.29,4,711.5,161.3,28,17.5,17
2018-12-10 01:23:57.1634,172.8,29.8,17.25,17.25,240,20.31,65,118970,119010,0,17.5,17
2018-12-10 01:23:57.4134,172.8,29.8,17.25,17.25,240,20.31,66,-1900,-1900,0,17.5,17
2018-12-10 01:23:57.6635,172.8,29.8,17.25,17.25,240.1,20.31,1,711.5,161.5,30,17.5,17
2018-12-10 01:23:57.9134,172.8,29.8,17.25,17.25,240.1,20.32,2,711.5,161.3,30,17.5,17
2018-12-10 01:23:58.1634,172.8,29.8,17.25,17.25,240,20.32,65,118940,118990,0,17.5,17
2018-12-10 01:23:58.4134,172.8,29.8,17.25,17.25,240.1,20.32,51,3.64,3.62,0,17.5,17
2018-12-10 01:23:58.6633,172.8,29.8,17.25,17.25,240,20.32,63,50,50,0,17.5,17
2018-12-10 01:23:58.9133,172.8,29.8,17.25,17.25,240,20.31,67,49,47.3,0,17.5,17
2018-12-10 01:23:59.1633,172.8,29.8,17.25,17.25,240,20.33,52,3.64,3.62,0,17.5,17
2018-12-10 01:23:59.4133,172.8,29.8,17.25,17.25,240,20.32,6,118970,49,3.6,17.5,17
2018-12-10 01:23:59.6633,172.8,29.8,17.25,17.25,240,20.31,7,119030,47.4,3.6,17.5,17
2018-12-10 01:23:59.9133,172.8,29.8,17.25,17.25,240.2,20.31,1,711.7,161.2,30,17.5,17
2018-12-10 01:24:00.1633,172.8,29.8,17.25,17.25,240.1,20.34,2,711.9,161.3,30,17.5,17
2018-12-10 01:24:00.4133,172.8,29.8,17.25,17.25,240,20.32,61,716.7,711.8,0,17.5,17
2018-12-10 01:24:00.6633,172.8,29.8,17.25,17.25,240,20.31,62,425,425,0,17.5,17
2018-12-10 01:24:00.9133,172.8,29.8,17.25,17.25,240.1,20.32,64,179.5,181.7,0,17.5,17
2018-12-10 01:24:01.1633,172.8,29.8,17.25,17.25,240,20.32,3,711.7,161.2,28,17.5,17
2018-12-10 01:24:01.4133,172.8,29.9,17.25,17.3,240.1,20.32,4,711.9,161.3,28,17.5,17
2018-12-10 01:24:01.6633,172.8,29.9,17.25,17.3,240.1,20.32,65,118970,119020,0,17.5,17
2018-12-10 01:24:01.9134,172.8,29.9,17.25,17.3,240.1,20.32,66,-1890,-1890,0,17.5,17
2018-12-10 01:24:02.1634,172.8,30.1,17.5,17.42,240.1,20.31,1,711.7,161.2,30,17.5,17
2018-12-10 01:24:02.4134,172.8,30.1,17.5,17.42,240,20.32,2,711.9,161.3,30,17.5,17
2018-12-10 01:24:02.6634,172.8,30.1,17.5,17.42,240.1,20.32,65,118970,119020,0,17.5,17
2018-12-10 01:24:02.9134,172.8,30.1,17.5,17.42,240,20.33,51,3.64,3.62,0,17.5,17
2018-12-10 01:24:03.1634,172.8,30.1,17.5,17.42,240.1,20.32,63,50,50,0,17.5,17
2018-12-10 01:24:03.4134,172.8,30.1,17.5,17.42,240.1,20.32,67,49.1,47.5,0,17.5,17
2018-12-10 01:24:03.6634,172.8,30.1,17.5,17.42,240,20.32,52,3.64,3.62,0,17.5,17
2018-12-10 01:24:03.9134,172.8,30.1,17.5,17.42,240,20.33,6,118950,49.1,3.6,17.5,17
2018-12-10 01:24:04.1633,172.8,30.1,17.5,17.42,240.1,20.34,7,119000,47.5,3.6,17.5,17
2018-12-10 01:24:04.4133,172.8,30.1,17.5,17.42,240,20.32,1,711.7,161.2,30,17.5,17
2018-12-10 01:24:04.6633,172.8,30.1,17.5,17.42,240.1,20.32,2,711.9,161.3,30,17.5,17
2018-12-10 01:24:04.9133,172.8,30.1,17.5,17.42,240.1,20.32,61,716.9,711.9,0,17.5,17
2018-12-10 01:24:05.1633,172.8,30.2,17.75,17.48,240.1,20.32,62,425,425,0,17.5,17
2018-12-10 01:24:05.4133,172.8,30.2,17.75,17.48,240,20.33,64,179.7,181.9,0,17.5,17
2018-12-10 01:24:05.6634,172.8,30.2,17.75,17.48,240,20.32,3,711.7,161.2,28,17.5,17
2018-12-10 01:24:05.9134,172.8,30.2,17.75,17.48,240,20.32,4,711.9,161.3,28,17.5,17
2018-12-10 01:24:06.1634,172.8,30.2,17.75,17.48,240,20.32,65,118970,119010,0,17.5,17
2018-12-10 01:24:06.4134,172.8,30.2,17.75,17.48,240.1,20.32,66,-1880,-1880,0,17.5,17
2018-12-10 01:24:06.6634,172.8,30.2,17.75,17.48,240.2,20.32,1,711.7,161.2,30,17.5,17
2018-12-10 01:24:06.9134,172.8,30.2,17.75,17.48,240.1,20.33,2,711.9,161.3,30,17.5,17
2018-12-10 01:24:07.1634,172.8,30.2,17.75,17.48,240,20.32,65,118980,119010,0,18,17.5
2018-12-10 01:24:07.4134,172.8,30.3,17.75,17.53,240,20.31,51,3.64,3.62,0,18,17.5
2018-12-10 01:24:07.6634,172.8,30.3,17.75,17.53,240.1,20.31,63,50,50,0,18,17.5
2018-12-10 01:24:07.9134,172.8,30.3,17.75,17.53,240.1,20.32,67,49.2,47.6,0,18,17.5
2018-12-10 01:24:08.1635,172.8,30.3,17.75,17.53,240.1,20.32,52,3.64,3.62,0,18,17.5
2018-12-10 01:24:08.4135,172.8,30.4,17.75,17.59,240.1,20.29,6,118960,49.2,3.6,18,17.5
2018-12-10 01:24:08.6635,172.8,30.4,17.75,17.59,240,20.35,7,119000,47.6,3.6,18,17.5
2018-12-10 01:24:08.9135,172.8,30.4,17.75,17.59,240,20.31,1,712.1,161,30,18,17.5
2018-12-10 01:24:09.1635,172.8,30.4,17.75,17.59,240,20.31,2,712.3,161.1,30,18,17.5
2018-12-10 01:24:09.4135,172.8,30.4,17.75,17.59,240.1,20.32,61,717.2,712.2,0,18,17.5
2018-12-10 01:24:09.6635,172.8,30.4,17.75,17.59,240.1,20.32,62,425,425,0,18,17.5
2018-12-10 01:24:09.9135,172.8,30.4,17.75,17.59,240.1,20.32,64,179.8,182,0,18,17.5
2018-12-10 01:24:10.1634,172.8,30.4,17.75,17.59,240.2,20.32,3,712.1,161,28,18,17.5
2018-12-10 01:24:10.4134,172.8,30.4,17.75,17.59,240,20.3,4,712.3,161.1,28,18,17.5
2018-12-10 01:24:10.6634,172.8,30.4,17.75,17.59,240,20.32,65,118980,119020,0,18,17.5
2018-12-10 01:24:10.9134,172.8,30.4,17.75,17.59,240.1,20.31,66,-1860,-1860,0,18,17.5
2018-12-10 01:24:11.1633,172.8,30.6,17.75,17.71,240.1,20.33,1,712.1,161,30,18,17.5
2018-12-10 01:24:11.4133,172.8,30.7,17.75,17.77,240.1,20.33,2,712.3,161.1,30,18,17.5
2018-12-10 01:24:11.6634,172.8,30.7,17.75,17.77,240.1,20.32,65,118630,119380,0,18,17.5
2018-12-10 01:24:11.9134,172.8,30.7,17.75,17.77,240.1,20.32,51,3.64,3.62,0,18,17.5
2018-12-10 01:24:12.1634,172.8,30.7,17.75,17.77,240.1,20.32,63,50,50,0,18,17.5
2018-12-10 01:24:12.4134,172.8,30.7,17.75,17.77,240,20.31,67,49.3,47.7,0,18,17.5
2018-12-10 01:24:12.6635,172.8,30.7,17.75,17.77,240.1,20.31,52,3.64,3.62,0,18,17.5
2018-12-10 01:24:12.9135,172.8,30.7,17.75,17.77,240.1,20.3,6,118970,49.4,3.6,18,17.5
2018-12-10 01:24:13.1635,172.8,30.7,17.75,17.77,240.1,20.32,7,119020,47.8,3.6,18,17.5
2018-12-10 01:24:13.4135,172.8,30.7,17.75,17.77,240,20.34,1,712.1,161,30,18,17.5
2018-12-10 01:24:13.6635,172.8,30.7,17.75,17.77,240.1,20.32,2,712.3,161.1,30,18,17.5
2018-12-10 01:24:13.9135,172.8,30.7,17.75,17.77,240,20.34,61,717.5,712.4,0,18,17.5
2018-12-10 01:24:14.1635,172.8,30.7,17.75,17.77,240,20.34,62,425,425,0,18,17.5
2018-12-10 01:24:14.4135,172.8,30.8,17.75,17.82,240.1,20.32,64,180.1,182,0,18,17.5
2018-12-10 01:24:14.6635,172.8,30.8,17.75,17.82,240,20.32,3,712.4,160.8,28,18,17.5
2018-12-10 01:24:14.9135,172.8,30.8,17.75,17.82,240,20.33,4,712.7,161.2,28,18,17.5
2018-12-10 01:24:15.1635,172.8,30.8,17.75,17.82,240.1,20.32,65,118640,119390,0,18,17.5
2018-12-10 01:24:15.4135,172.8,30.8,17.75,17.82,240.1,20.32,66,-1880,-1880,0,18,17.5
2018-12-10 01:24:15.6635,172.8,30.8,17.75,17.82,240,20.33,1,712.4,160.8,30,18,17.5
2018-12-10 01:24:15.9134,172.8,30.8,17.75,17.82,240,20.32,2,712.7,161.2,30,18,17.5
2018-12-10 01:24:16.1634,172.8,30.8,17.75,17.82,240.2,20.29,65,118640,119380,0,18,17.5
2018-12-10 01:24:16.4134,172.8,30.8,18,17.82,240.1,20.32,51,3.64,3.62,0,18,17.5
2018-12-10 01:24:16.6634,172.8,30.8,18,17.82,240.1,20.33,63,50,50,0,18,17.5
2018-12-10 01:24:16.9134,172.8,30.8,18,17.82,240,20.3,67,49.5,47.9,0,18,17.5
2018-12-10 01:24:17.1634,172.8,31,18,17.94,240,20.32,52,3.64,3.62,0,18,17.5
2018-12-10 01:24:17.4135,172.8,31,18,17.94,240,20.32,6,119030,49.5,3.6,18,17.5
2018-12-10 01:24:17.6635,172.8,31,18,17.94,240.1,20.32,7,119060,47.9,3.6,18,17.5
2018-12-10 01:24:17.9135,172.8,31,18,17.94,240.1,20.32,1,712.4,160.8,30,18,17.5
2018-12-10 01:24:18.1635,172.8,31,18,17.94,240.1,20.33,2,712.7,161.2,30,18,17.5
2018-12-10 01:24:18.4136,172.8,31,18,17.94,240.1,20.31,61,717.5,712.7,0,18,17.5
2018-12-10 01:24:18.6636,172.8,31,18,17.94,240,20.33,62,425,425,0,18,17.5
2018-12-10 01:24:18.9136,172.8,31,18,17.94,240,20.31,64,180,182.3,0,18,17.5
2018-12-10 01:24:19.1636,172.8,31,18,17.94,240.1,20.32,3,712.4,160.8,28,18,17.5
2018-12-10 01:24:19.4135,172.8,31,18.25,17.94,240.2,20.32,4,712.7,161.2,28,18,17.5
2018-12-10 01:24:19.6635,172.8,31,18.25,17.94,240.1,20.33,65,119020,119060,0,18,17.5
2018-12-10 01:24:19.9135,172.8,31,18.25,17.94,240.1,20.32,66,-1910,-1910,0,18,17.5
2018-12-10 01:24:20.1635,172.8,31,18.25,17.94,240.1,20.34,1,712.4,160.8,30,18,17.5
2018-12-10 01:24:20.4135,172.8,31.1,18.25,18,240.1,20.31,2,712.7,161.2,30,18,17.5
2018-12-10 01:24:20.6635,172.8,31.1,18.25,18,240.1,20.32,65,118990,119030,0,18,17.5
2018-12-10 01:24:20.9135,172.8,31.1,18.25,18,240.1,20.33,51,3.64,3.62,0,18,17.5
2018-12-10 01:24:21.1635,172.8,31.2,18.25,18.06,240,20.5,63,50,50,0,18,17.5
2018-12-10 01:24:21.4136,172.8,31.2,18.25,18.06,240,20.52,67,49.6,48,0,18,17.5
2018-12-10 01:24:21.6636,172.8,31.2,18.25,18.06,240.1,20.54,52,3.64,3.62,0,18,17.5
2018-12-10 01:24:21.9136,172.8,31.2,18.25,18.06,240,20.52,6,118990,49.6,3.6,18.5,18
2018-12-10 01:24:22.1636,172.8,31.2,18.25,18.06,240,20.52,7,119040,48,3.6,18.5,18
2018-12-10 01:24:22.4136,172.8,31.3,18.25,18.11,240.1,20.53,1,713,161,30,18.5,18
2018-12-10 01:24:22.6636,172.8,31.3,18.25,18.11,240,20.51,2,713.1,161.1,30,18.5,18
2018-12-10 01:24:22.9136,172.8,31.3,18.25,18.11,240.1,20.52,61,717.8,712.9,0,18.5,18
2018-12-10 01:24:23.1636,172.8,31.3,18.25,18.11,240,20.52,62,425,425,0,18.5,18
2018-12-10 01:24:23.4136,172.8,31.4,18.25,18.17,240,20.53,64,180.2,182.3,0,18.5,18
2018-12-10 01:24:23.6635,172.8,31.4,18.25,18.17,240,20.5,3,713,161,28,18.5,18
2018-12-10 01:24:23.9135,172.8,31.4,18.25,18.17,240,20.52,4,713.1,161.1,28,18.5,18
2018-12-10 01:24:24.1635,172.8,31.4,18.25,18.17,240.1,20.52,65,119030,119070,0,18.5,18
2018-12-10 01:24:24.4136,172.8,31.4,18.25,18.17,240.1,20.52,66,-1930,-1930,0,18.5,18
2018-12-10 01:24:24.6636,172.8,31.4,18.25,18.17,240,20.53,1,713,161,30,18.5,18
2018-12-10 01:24:24.9136,172.8,31.4,18.25,18.17,240,20.52,2,713.1,161.1,30,18.5,18
2018-12-10 01:24:25.1636,172.8,31.4,18.25,18.17,240,20.52,65,119030,119070,0,18.5,18
2018-12-10 01:24:25.4136,172.8,31.4,18.25,18.17,240,20.53,51,3.65,3.62,0,18.5,18
2018-12-10 01:24:25.6636,172.8,31.4,18.25,18.17,240,20.51,63,50,50,0,18.5,18
2018-12-10 01:24:25.9135,172.8,31.4,18.25,18.17,240.1,20.53,67,49.7,48.1,0,18.5,18
2018-12-10 01:24:26.1635,172.8,31.5,18.25,18.23,240.1,20.53,52,3.65,3.62,0,18.5,18
2018-12-10 01:24:26.4136,172.8,31.5,18.25,18.23,240.2,20.52,6,119030,49.7,3.6,18.5,18
2018-12-10 01:24:26.6636,172.8,31.5,18.25,18.23,240.1,20.51,7,119060,48.1,3.6,18.5,18
2018-12-10 01:24:26.9136,172.8,31.5,18.25,18.23,240.1,20.52,1,713,161,30,18.5,18
2018-12-10 01:24:27.1636,172.8,31.7,18.25,18.34,240.1,20.51,2,713.1,161.1,30,18.5,18
2018-12-10 01:24:27.4136,172.8,31.7,18.25,18.34,240.2,20.51,61,718,713.2,0,18.5,18
2018-12-10 01:24:27.6636,172.8,31.7,18.25,18.34,240.2,20.55,62,425,425,0,18.5,18
2018-12-10 01:24:27.9136,172.8,31.7,18.25,18.34,240,20.53,64,179.8,181.9,0,18.5,18
2018-12-10 01:24:28.1636,172.8,31.7,18.25,18.34,240,20.52,3,713,161,28,18.5,18
2018-12-10 01:24:28.4136,172.8,31.8,18.25,18.4,240.1,20.52,4,713.1,161.1,28,18.5,18
2018-12-10 01:24:28.6636,172.8,31.8,18.25,18.4,240,20.51,65,119000,119040,0,18.5,18
2018-12-10 01:24:28.9136,172.8,31.8,18.25,18.4,240,20.51,66,-1890,-1890,0,18.5,18
2018-12-10 01:24:29.1636,172.8,31.8,18.5,18.4,240.1,20.52,1,713.4,160.8,30,18.5,18
2018-12-10 01:24:29.4136,172.8,31.8,18.5,18.4,240.2,20.52,2,713,160.9,30,18.5,18
2018-12-10 01:24:29.6636,172.8,31.8,18.5,18.4,240,20.52,65,119010,119050,0,18.5,18
2018-12-10 01:24:29.9137,172.8,31.8,18.5,18.4,240,20.53,51,3.65,3.63,0,18.5,18
2018-12-10 01:24:30.1637,172.8,31.8,18.5,18.4,240.1,20.51,63,50,50,0,18.5,18
2018-12-10 01:24:30.4137,172.8,31.8,18.5,18.4,240,20.52,67,49.8,48.2,0,18.5,18
2018-12-10 01:24:30.6637,172.8,31.8,18.5,18.4,240.1,20.52,52,3.65,3.62,0,18.5,18
2018-12-10 01:24:30.9137,172.8,31.8,18.5,18.4,240.1,20.52,6,119010,49.8,3.6,18.5,18
2018-12-10 01:24:31.1636,172.8,31.8,18.5,18.4,240.1,20.52,7,119050,48.2,3.6,18.5,18
2018-12-10 01:24:31.4136,172.8,31.8,18.5,18.4,240,20.53,1,713.4,160.8,30,18.5,18
2018-12-10 01:24:31.6636,172.8,31.8,18.5,18.4,240.1,20.49,2,713,160.9,30,18.5,18
2018-12-10 01:24:31.9136,172.8,31.8,18.5,18.4,240.1,20.47,61,718.4,713.4,0,18.5,18
2018-12-10 01:24:32.1636,172.8,31.8,18.5,18.4,240,20.52,62,425,425,0,18.5,18
2018-12-10 01:24:32.4136,172.8,31.8,18.5,18.4,240.1,20.51,64,179.6,181.8,0,18.5,18
2018-12-10 01:24:32.6636,172.8,31.8,18.5,18.4,240.1,20.51,3,713.4,160.8,28,18.5,18
2018-12-10 01:24:32.9136,172.8,31.8,18.5,18.4,240.1,20.52,4,713,160.9,28,18.5,18
2018-12-10 01:24:33.1636,172.8,31.9,18.75,18.46,240.1,20.52,65,119030,119060,0,18.5,18
2018-12-10 01:24:33.4137,172.8,31.9,18.75,18.46,240,20.53,66,-1890,-1890,0,18.5,18
2018-12-10 01:24:33.6637,172.8,31.9,18.75,18.46,240.1,20.51,1,713.4,160.8,30,18.5,18
2018-12-10 01:24:33.9137,172.8,31.9,18.75,18.46,240,20.52,2,713,160.9,30,18.5,18
2018-12-10 01:24:34.1637,172.8,31.9,18.75,18.46,240,20.49,65,119030,119060,0,18.5,18
2018-12-10 01:24:34.4137,172.8,32.2,18.75,18.63,240.1,20.52,51,3.65,3.63,0,18.5,18
2018-12-10 01:24:34.6637,172.8,32.2,18.75,18.63,240.1,20.52,63,50,50,0,18.5,18
2018-12-10 01:24:34.9137,172.8,32.2,18.75,18.63,240,20.51,67,49.9,48.3,0,18.5,18
2018-12-10 01:24:35.1637,172.8,32.2,18.75,18.63,240.1,20.52,52,3.65,3.62,0,18.5,18
2018-12-10 01:24:35.4137,172.8,32.2,18.75,18.63,240.1,20.52,6,118970,49.9,3.6,18.5,18
2018-12-10 01:24:35.6637,172.8,32.2,18.75,18.63,240.1,20.54,7,119040,48.3,3.6,18.5,18
2018-12-10 01:24:35.9137,172.8,32.2,18.75,18.63,240.1,20.51,1,713.4,160.8,30,18.5,18
2018-12-10 01:24:36.1637,172.8,32.2,18.75,18.63,240.1,20.52,2,713,160.9,30,19,18
2018-12-10 01:24:36.4137,172.8,32.2,18.75,18.63,240,20.52,61,718.6,713.7,0,19,18.5
2018-12-10 01:24:36.6637,172.8,32.2,18.75,18.63,240,20.51,62,425,425,0,19,18.5
2018-12-10 01:24:36.9137,172.8,32.2,18.75,18.63,240.1,20.52,64,180,182.1,0,19,18.5
2018-12-10 01:24:37.1637,172.8,32.2,18.75,18.63,240.1,20.5,3,713.7,160.8,28,19,18.5
2018-12-10 01:24:37.4137,172.8,32.2,18.75,18.63,240,20.52,4,713.9,160.7,28,19,18.5
2018-12-10 01:24:37.6637,172.8,32.2,18.75,18.63,240.1,20.52,65,119010,119040,0,19,18.5
2018-12-10 01:24:37.9137,172.8,32.2,18.75,18.63,240.1,20.52,66,-1890,-1890,0,19,18.5
2018-12-10 01:24:38.1637,172.8,32.2,18.75,18.63,240,20.52,1,713.7,160.8,30,19,18.5
2018-12-10 01:24:38.4137,172.8,32.2,18.75,18.63,240.1,20.51,2,713.9,160.7,30,19,18.5
2018-12-10 01:24:38.6637,172.8,32.2,18.75,18.63,240,20.51,65,118980,119020,0,19,18.5
2018-12-10 01:24:38.9137,172.8,32.2,18.75,18.63,240.1,20.58,51,3.65,3.63,0,19,18.5
2018-12-10 01:24:39.1637,172.8,32.3,18.75,18.69,240.1,20.52,63,50,50,0,19,18.5
2018-12-10 01:24:39.4137,172.8,32.3,18.75,18.69,240,20.53,67,50,48.4,0,19,18.5
2018-12-10 01:24:39.6637,172.8,32.3,18.75,18.69,240,20.5,52,3.65,3.63,0,19,18.5
2018-12-10 01:24:39.9137,172.8,32.3,18.75,18.69,240,20.52,6,119010,50,3.6,19,18.5
2018-12-10 01:24:40.1637,172.8,32.3,18.75,18.69,240.2,20.49,7,119050,48.4,3.7,19,18.5
2018-12-10 01:24:40.4137,172.8,32.5,18.75,18.81,240.1,20.52,1,713.7,160.8,30,19,18.5
2018-12-10 01:24:40.6637,172.8,32.5,18.75,18.81,240,20.51,2,713.9,160.7,30,19,18.5
2018-12-10 01:24:40.9137,172.8,32.5,18.75,18.81,240,20.52,61,718.9,714,0,19,18.5
2018-12-10 01:24:41.1636,172.8,32.5,18.75,18.81,240,20.52,62,425,425,0,19,18.5
2018-12-10 01:24:41.4136,172.8,32.5,18.75,18.81,240,20.52,64,179.8,182,0,19,18.5
2018-12-10 01:24:41.6636,172.8,32.5,18.75,18.81,240,20.54,3,713.7,160.8,28,19,18.5
2018-12-10 01:24:41.9137,172.8,32.5,18.75,18.81,240.1,20.52,4,713.9,160.7,28,19,18.5
2018-12-10 01:24:42.1637,172.8,32.6,18.75,18.87,240.2,20.54,65,119010,119050,0,19,18.5
2018-12-10 01:24:42.4137,172.8,32.6,18.75,18.87,240.1,20.51,66,-1900,-1900,0,19,18.5
2018-12-10 01:24:42.6638,172.8,32.6,18.75,18.87,240,20.56,1,713.7,160.8,30,19,18.5
2018-12-10 01:24:42.9137,172.8,32.6,18.75,18.87,240.1,20.52,2,713.9,160.7,30,19,18.5
2018-12-10 01:24:43.1637,172.8,32.6,18.75,18.87,240.1,20.51,65,119000,119050,0,19,18.5
2018-12-10 01:24:43.4137,172.8,32.6,19,18.87,240.1,20.51,51,3.65,3.63,0,19,18.5
2018-12-10 01:24:43.6637,172.8,32.6,19,18.87,240.1,20.52,63,50,50,0,19,19
2018-12-10 01:24:43.9137,172.8,32.6,19,18.87,240,20.52,67,50.1,48.5,0,19,19
2018-12-10 01:24:44.1638,172.8,32.6,19,18.87,240.1,20.52,52,3.65,3.63,0,19,19
2018-12-10 01:24:44.4138,172.8,32.6,19,18.87,240.1,20.51,6,119010,50.1,3.6,19,19
2018-12-10 01:24:44.6638,172.8,32.6,19,18.87,240,20.51,7,119050,48.5,3.7,19,19
2018-12-10 01:24:44.9138,172.8,32.6,19,18.87,240.1,20.52,1,714,160.7,30,19,19
2018-12-10 01:24:45.1638,172.8,32.6,19,18.87,240.1,20.52,2,714.2,160.7,30,19,19
2018-12-10 01:24:45.4138,172.8,32.6,19,18.87,240.1,20.53,61,719.1,714.2,0,19,19
2018-12-10 01:24:45.6638,172.8,32.6,19,18.87,240,20.45,62,425,425,0,19,19
2018-12-10 01:24:45.9138,172.8,32.6,19,18.87,240,20.51,64,180,182.3,0,19,19
2018-12-10 01:24:46.1638,172.8,32.8,19,18.98,240.1,20.52,3,714,160.7,28,19,19
2018-12-10 01:24:46.4138,172.8,32.8,19,18.98,240,20.52,4,714.2,160.7,28,19,19
2018-12-10 01:24:46.6638,172.8,32.8,19,18.98,240.1,20.52,65,119010,119040,0,19,19
2018-12-10 01:24:46.9138,172.8,32.8,19,18.98,240,20.49,66,-1900,-1900,0,19,19
2018-12-10 01:24:47.1638,172.8,32.9,19.25,19.04,240.1,20.52,1,714,160.7,30,19,19
2018-12-10 01:24:47.4138,172.8,32.9,19.25,19.04,240.1,20.52,2,714.2,160.7,30,19,19
2018-12-10 01:24:47.6638,172.8,32.9,19.25,19.04,240.1,20.51,65,119020,119050,0,19,19
2018-12-10 01:24:47.9138,172.8,32.9,19.25,19.04,240.2,20.52,51,3.65,3.63,0,19,19
2018-12-10 01:24:48.1638,172.8,33,19.25,19.1,240.1,20.52,63,50,50,0,19,19
2018-12-10 01:24:48.4138,172.8,33,19.25,19.1,240.1,20.52,67,50.1,48.5,0,19,19
2018-12-10 01:24:48.6638,172.8,33,19.25,19.1,240.1,20.51,52,3.65,3.63,0,19,19
2018-12-10 01:24:48.9138,172.8,33,19.25,19.1,240.1,20.51,6,119020,50.1,3.6,19,19
2018-12-10 01:24:49.1638,172.8,33,19.25,19.1,240.1,20.53,7,119050,48.6,3.7,19,19
2018-12-10 01:24:49.4138,172.8,33,19.25,19.1,240.1,20.51,1,714,160.7,30,19,19
2018-12-10 01:24:49.6638,172.8,33,19.25,19.1,240.1,20.52,2,714.2,160.7,30,19,19
2018-12-10 01:24:49.9138,172.8,33,19.25,19.1,240.1,20.52,61,719.3,714.5,0,19,19
2018-12-10 01:24:50.1638,172.8,33,19.25,19.1,240,20.53,62,425,425,0,19,19
2018-12-10 01:24:50.4138,172.8,33,19.25,19.1,240.1,20.51,64,179.9,182.1,0,19,19
2018-12-10 01:24:50.6638,172.8,33,19.25,19.1,240.1,20.52,3,714.5,160.6,28,19.5,19
2018-12-10 01:24:50.9139,172.8,33,19.25,19.1,240.1,20.51,4,714.6,160.5,28,19.5,19
2018-12-10 01:24:51.1639,172.8,33.1,19.25,19.16,240.1,20.51,65,119000,119040,0,19.5,19
2018-12-10 01:24:51.4139,172.8,33.1,19.25,19.16,240.1,20.51,66,-1900,-1900,0,19.5,19
2018-12-10 01:24:51.6639,172.8,33.1,19.25,19.16,240.1,20.5,1,714.5,160.6,30,19.5,19
2018-12-10 01:24:51.9139,172.8,33.1,19.25,19.16,240.1,20.52,2,714.6,160.5,30,19.5,19
2018-12-10 01:24:52.1639,172.8,33.1,19.25,19.16,240.1,20.49,65,119000,119040,0,19.5,19
2018-12-10 01:24:52.4139,172.8,33.2,19.25,19.21,240.1,20.52,51,3.65,3.63,0,19.5,19
2018-12-10 01:24:52.6638,172.8,33.2,19.25,19.21,240.1,20.5,63,50,50,0,19.5,19
2018-12-10 01:24:52.9138,172.8,33.2,19.25,19.21,240,20.5,67,50.2,48.6,0,19.5,19
2018-12-10 01:24:53.1638,172.8,33.2,19.25,19.21,240,20.52,52,3.65,3.63,0,19.5,19
2018-12-10 01:24:53.4138,172.8,33.3,19.25,19.27,240,20.52,6,119010,50.2,3.6,19.5,19
2018-12-10 01:24:53.6638,172.8,33.3,19.25,19.27,240,20.51,7,119050,48.6,3.7,19.5,19
2018-12-10 01:24:53.9138,172.8,33.3,19.25,19.27,240.1,20.52,1,714.5,160.6,30,19.5,19
2018-12-10 01:24:54.1638,172.8,33.3,19.25,19.27,240.1,20.52,2,714.6,160.5,30,19.5,19
2018-12-10 01:24:54.4138,172.8,33.3,19.25,19.27,240.1,20.51,61,719.6,714.7,0,19.5,19
2018-12-10 01:24:54.6638,172.8,33.3,19.25,19.27,240.1,20.51,62,425,425,0,19.5,19
2018-12-10 01:24:54.9138,172.8,33.3,19.25,19.27,240,20.52,64,180.1,182.3,0,19.5,19
2018-12-10 01:24:55.1639,172.8,33.3,19.25,19.27,240,20.52,3,714.5,160.6,28,19.5,19
2018-12-10 01:24:55.4139,172.8,33.4,19.25,19.33,240.1,20.52,4,714.6,160.5,28,19.5,19
2018-12-10 01:24:55.6639,172.8,33.4,19.25,19.33,240.1,20.52,65,119020,119060,0,19.5,19
2018-12-10 01:24:55.9139,172.8,33.4,19.25,19.33,240.2,20.53,66,-1900,-1900,0,19.5,19
2018-12-10 01:24:56.1639,172.8,33.4,19.25,19.33,240.1,20.52,1,714.5,160.6,30,19.5,19
2018-12-10 01:24:56.4139,172.8,33.4,19.5,19.33,240.1,20.51,2,714.6,160.5,30,19.5,19
2018-12-10 01:24:56.6639,172.8,33.4,19.5,19.33,240.1,20.52,65,119030,119070,0,19.5,19
2018-12-10 01:24:56.9139,172.8,33.4,19.5,19.33,240,20.51,51,3.65,3.63,0,19.5,19
2018-12-10 01:24:57.1639,172.8,33.4,19.5,19.33,240,20.52,63,50,50,0,19.5,19
2018-12-10 01:24:57.4139,172.8,33.5,19.5,19.39,240,20.51,67,50.3,48.7,0,19.5,19
2018-12-10 01:24:57.6638,172.8,33.5,19.5,19.39,240,20.52,52,3.65,3.63,0,19.5,19
2018-12-10 01:24:57.9138,172.8,33.5,19.5,19.39,240,20.46,6,119030,50.3,3.6,19.5,19
2018-12-10 01:24:58.1638,172.8,33.5,19.5,19.39,240.2,20.51,7,119070,48.7,3.7,19.5,19.5
2018-12-10 01:24:58.4138,172.8,33.5,19.5,19.39,240.1,20.51,1,714.8,160.6,30,19.5,19.5
