Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:24:58.6638,172.8,33.5,19.5,19.39,240.2,20.53,2,715.1,160.4,30,19.5,19.5
2018-12-10 01:24:58.9139,172.8,33.5,19.5,19.39,240.2,20.52,61,719.8,715,0,19.5,19.5
2018-12-10 01:24:59.1639,172.8,33.6,19.5,19.44,240.1,20.52,62,425,425,0,19.5,19.5
2018-12-10 01:24:59.4139,172.8,33.6,19.5,19.44,240.1,20.52,64,179.7,181.8,0,19.5,19.5
2018-12-10 01:24:59.6639,172.8,33.6,19.5,19.44,240.1,20.51,3,714.8,160.6,28,19.5,19.5
2018-12-10 01:24:59.9139,172.8,33.6,19.5,19.44,240,20.52,4,715.1,160.4,28,19.5,19.5
2018-12-10 01:25:00.1639,172.8,33.6,19.5,19.44,240,20.54,65,119010,119040,0,19.5,19.5
2018-12-10 01:25:00.4139,172.8,33.7,19.5,19.5,240,20.52,66,-1920,-1920,0,19.5,19.5
2018-12-10 01:25:00.6639,172.8,33.7,19.5,19.5,240.1,20.51,1,714.8,160.6,30,19.5,19.5
2018-12-10 01:25:00.9139,172.8,33.7,19.5,19.5,240,20.52,2,715.1,160.4,30,19.5,19.5
2018-12-10 01:25:01.1639,172.8,33.7,19.75,19.5,240,20.49,65,119030,119060,0,19.5,19.5
2018-12-10 01:25:01.4139,172.8,33.8,19.75,19.56,240,20.52,51,3.66,3.63,0,19.5,19.5
2018-12-10 01:25:01.6639,172.8,33.8,19.75,19.56,240,20.52,63,50,50,0,19.5,19.5
2018-12-10 01:25:01.9139,172.8,33.8,19.75,19.56,240.1,20.53,67,50.3,48.8,0,19.5,19.5
2018-12-10 01:25:02.1639,172.8,33.8,19.75,19.56,240,20.59,52,3.66,3.63,0,19.5,19.5
2018-12-10 01:25:02.4139,172.8,33.8,19.75,19.56,240.1,20.52,6,119040,50.3,3.6,19.5,19.5
2018-12-10 01:25:02.6640,172.8,33.8,19.75,19.56,240,20.52,7,119060,48.8,3.7,19.5,19.5
2018-12-10 01:25:02.9140,172.8,33.8,19.75,19.56,240,20.52,1,714.8,160.6,30,19.5,19.5
2018-12-10 01:25:03.1640,172.8,33.8,19.75,19.56,240,20.52,2,715.1,160.4,30,19.5,19.5
2018-12-10 01:25:03.4140,172.8,33.9,19.75,19.62,240.1,20.52,61,720.2,715.2,0,19.5,19.5
2018-12-10 01:25:03.6640,172.8,33.9,19.75,19.62,240.1,20.51,62,425,425,0,19.5,19.5
2018-12-10 01:25:03.9140,172.8,33.9,19.75,19.62,240.1,20.52,64,180,182.2,0,19.5,19.5
2018-12-10 01:25:04.1640,172.8,33.9,19.75,19.62,240.1,20.51,3,714.8,160.6,28,19.5,19.5
2018-12-10 01:25:04.4140,172.8,33.9,19.75,19.62,240.1,20.52,4,715.1,160.4,28,19.5,19.5
2018-12-10 01:25:04.6640,172.8,33.9,19.75,19.62,240,20.51,65,119030,119060,0,19.5,19.5
2018-12-10 01:25:04.9140,172.8,33.9,19.75,19.62,240.1,20.52,66,-1900,-1900,0,19.5,19.5
2018-12-10 01:25:05.1640,172.8,34,19.75,19.68,240.1,20.5,1,714.8,160.6,30,19.5,19.5
2018-12-10 01:25:05.4140,172.8,34,19.75,19.68,240,20.52,2,715.4,160.4,30,20,19.5
2018-12-10 01:25:05.6640,172.8,34,19.75,19.68,240,20.52,65,119050,119080,0,20,19.5
2018-12-10 01:25:05.9140,172.8,34,19.75,19.68,240,20.52,51,3.66,3.64,0,20,19.5
2018-12-10 01:25:06.1640,172.8,34,19.75,19.68,240,20.53,63,50,50,0,20,19.5
2018-12-10 01:25:06.4140,172.8,34.2,19.75,19.79,240.1,20.52,67,50.4,48.8,0,20,19.5
2018-12-10 01:25:06.6640,172.8,34.2,19.75,19.79,240.1,20.52,52,3.66,3.63,0,20,19.5
2018-12-10 01:25:06.9140,172.8,34.2,19.75,19.79,240.1,20.52,6,119050,50.4,3.6,20,19.5
2018-12-10 01:25:07.1640,172.8,34.2,19.75,19.79,240.1,20.64,7,119070,48.8,3.7,20,19.5
2018-12-10 01:25:07.4140,172.8,34.2,19.75,19.79,240.1,20.52,1,715.6,160.6,30,20,19.5
2018-12-10 01:25:07.6640,172.8,34.2,19.75,19.79,240.1,20.51,2,715.4,160.4,30,20,19.5
2018-12-10 01:25:07.9140,172.8,34.2,19.75,19.79,240,20.52,61,720.5,715.5,0,20,19.5
2018-12-10 01:25:08.1640,172.8,34.2,19.75,19.79,240.1,20.52,62,425,425,0,20,19.5
2018-12-10 01:25:08.4140,172.8,34.2,19.75,19.79,240.1,20.5,64,180.1,182.3,0,20,19.5
2018-12-10 01:25:08.6640,172.8,34.2,19.75,19.79,240.1,20.51,3,715.6,160.6,28,20,19.5
2018-12-10 01:25:08.9140,172.8,34.2,19.75,19.79,240.1,20.52,4,715.4,160.4,28,20,19.5
2018-12-10 01:25:09.1640,172.8,34.2,19.75,19.79,240,20.52,65,119030,119070,0,20,19.5
2018-12-10 01:25:09.4141,172.8,34.3,19.75,19.85,240,20.51,66,-1910,-1910,0,20,19.5
2018-12-10 01:25:09.6641,172.8,34.3,19.75,19.85,240.1,20.56,1,715.6,160.6,30,20,19.5
2018-12-10 01:25:09.9141,172.8,34.3,19.75,19.85,240.1,20.52,2,715.4,160.4,30,20,19.5
2018-12-10 01:25:10.1641,172.8,34.3,19.75,19.85,240,20.51,65,119040,119080,0,20,19.5
2018-12-10 01:25:10.4141,172.8,34.3,20,19.85,240.1,20.52,51,3.66,3.64,0,20,19.5
2018-12-10 01:25:10.6641,172.8,34.3,20,19.85,240.1,20.57,63,50,50,0,20,19.5
2018-12-10 01:25:10.9140,172.8,34.3,20,19.85,240.1,20.52,67,50.5,48.9,0,20,19.5
2018-12-10 01:25:11.1640,172.8,34.3,20,19.85,240.1,20.52,52,3.66,3.63,0,20,19.5
2018-12-10 01:25:11.4140,172.8,34.3,20,19.85,240.2,20.52,6,119040,50.5,3.6,20,19.5
2018-12-10 01:25:11.6640,172.8,34.3,20,19.85,240,20.52,7,119080,48.9,3.7,20,19.5
2018-12-10 01:25:11.9140,172.8,34.3,20,19.85,240,20.5,1,715.6,160.6,30,20,19.5
2018-12-10 01:25:12.1640,172.8,34.3,20,19.85,240,20.51,2,715.4,160.4,30,20,19.5
2018-12-10 01:25:12.4140,172.8,34.5,20,19.97,240.1,20.53,61,720.8,715.8,0,20,19.5
2018-12-10 01:25:12.6641,172.8,34.5,20,19.97,240,20.55,62,425,425,0,20,20
2018-12-10 01:25:12.9141,172.8,34.5,20,19.97,240,20.51,64,180.1,182.3,0,20,20
2018-12-10 01:25:13.1641,172.8,34.5,20,19.97,240.2,20.5,3,716,160.2,28,20,20
2018-12-10 01:25:13.4141,172.8,34.5,20,19.97,240.1,20.51,4,716.2,160.3,28,20,20
2018-12-10 01:25:13.6641,172.8,34.5,20,19.97,240.1,20.52,65,119060,119090,0,20,20
2018-12-10 01:25:13.9141,172.8,34.5,20,19.97,240.1,20.53,66,-1920,-1920,0,20,20
2018-12-10 01:25:14.1641,172.8,34.6,20.25,20.02,240,20.51,1,716,160.2,30,20,20
2018-12-10 01:25:14.4141,172.8,34.6,20.25,20.02,240.2,20.51,2,716.2,160.3,30,20,20
2018-12-10 01:25:14.6641,172.8,34.6,20.25,20.02,209.3,20.52,65,17100,17120,0,20,20
2018-12-10 01:25:14.9141,172.8,34.6,20.25,20.02,-203.7,20.53,51,3.66,3.64,0,20,20
2018-12-10 01:25:15.1641,172.8,34.6,20.25,20.02,-235.5,20.52,63,50,50,0,20,20
2018-12-10 01:25:15.4141,172.8,34.7,20.25,20.08,-237.6,20.51,67,50.5,48.9,0,20,20
2018-12-10 01:25:15.6641,172.8,34.7,20.25,20.08,-237.9,20.51,52,3.66,3.64,0,20,20
2018-12-10 01:25:15.9141,172.8,34.7,20.25,20.08,-238.1,20.51,6,-122520,50.5,3.6,20,20
2018-12-10 01:25:16.1641,172.8,34.7,20.25,20.08,-238.5,20.52,7,-123500,48.9,3.7,20,20
2018-12-10 01:25:16.4141,172.8,34.7,20.25,20.08,-238.7,20.49,1,716,160.2,30,20,20
2018-12-10 01:25:16.6641,172.8,34.7,20.25,20.08,-239,20.53,2,716.2,160.3,30,20,20
2018-12-10 01:25:16.9142,172.8,34.7,20.25,20.08,-239.3,20.52,61,695.3,690.5,0,20,20
2018-12-10 01:25:17.1642,172.8,34.7,20,20.08,-239.4,20.52,62,425,425,0,20,20
2018-12-10 01:25:17.4142,172.8,34.7,20,20.08,-239.5,20.52,64,177.4,179.4,0,20,20
2018-12-10 01:25:17.6641,172.8,34.7,20,20.08,-239.6,20.52,3,716,160.2,28,20,20
2018-12-10 01:25:17.9141,172.8,34.7,20,20.08,-239.8,20.52,4,716.2,160.3,28,20,20
2018-12-10 01:25:18.1641,172.8,34.7,20,20.08,-239.8,20.51,65,-123400,-123360,0,20,20
2018-12-10 01:25:18.4141,172.8,34.5,20,19.97,-239.8,20.51,66,-3170,-3180,0,20,20
2018-12-10 01:25:18.6641,172.8,34.5,20,19.97,-239.9,20.52,1,716,160.2,30,20,20
2018-12-10 01:25:18.9141,172.8,34.5,20,19.97,-239.8,20.51,2,716.2,160.3,30,20,20
2018-12-10 01:25:19.1641,172.8,34.5,20,19.97,-239.9,20.52,65,-123500,-123470,0,20,20
2018-12-10 01:25:19.4141,172.8,34.5,20,19.97,-239.9,20.52,51,3.66,3.64,0,20,20
2018-12-10 01:25:19.6641,172.8,34.5,20,19.97,-240,20.51,63,50,50,0,20,20
2018-12-10 01:25:19.9141,172.8,34.5,20,19.97,-239.9,20.52,67,50.7,49.1,0,20,20
2018-12-10 01:25:20.1641,172.8,34.3,20,19.85,-240,20.52,52,3.56,3.53,0,20,20
2018-12-10 01:25:20.4141,172.8,34.3,20,19.85,-239.9,20.53,6,-123560,50.7,3.5,20,20
2018-12-10 01:25:20.6641,172.8,34.3,20,19.85,-240.1,20.52,7,-123530,49.2,3.6,20,20
2018-12-10 01:25:20.9141,172.8,34.3,20,19.85,-240.1,20.51,1,695.9,-178.4,30,20,20
2018-12-10 01:25:21.1641,172.8,34.3,20,19.85,-240.1,20.52,2,696,-177.6,30,20,20
2018-12-10 01:25:21.4141,172.8,34.3,19.75,19.85,-240,20.53,61,692.6,687.7,0,20,20
2018-12-10 01:25:21.6641,172.8,34.3,19.75,19.85,-240,20.52,62,425,425,0,20,20
2018-12-10 01:25:21.9141,172.8,34.3,19.75,19.85,-240.1,20.52,64,178,179.9,0,20,20
2018-12-10 01:25:22.1640,172.8,34.3,19.75,19.85,-240,20.51,3,695.9,-178.4,28,20,20
2018-12-10 01:25:22.4140,172.8,34.3,19.75,19.85,-240,20.51,4,696,-177.6,28,20,20
2018-12-10 01:25:22.6640,172.8,34.3,19.75,19.85,-240,20.52,65,-123570,-123530,0,20,20
2018-12-10 01:25:22.9140,172.8,34.3,19.75,19.85,-240,20.45,66,-3190,-3190,0,20,20
2018-12-10 01:25:23.1640,172.8,34.2,19.75,19.79,-240,20.5,1,695.9,-178.4,30,20,20
2018-12-10 01:25:23.4140,172.8,34.2,19.75,19.79,-240.1,20.51,2,696,-177.6,30,20,20
2018-12-10 01:25:23.6641,172.8,34.2,19.75,19.79,-240.1,20.5,65,-123540,-123500,0,20,20
2018-12-10 01:25:23.9141,172.8,34.2,19.75,19.79,-240,20.52,51,3.56,3.54,0,20,20
2018-12-10 01:25:24.1642,172.8,34.2,19.75,19.79,-240.1,20.52,63,50,50,0,20,20
2018-12-10 01:25:24.4142,172.8,34.2,19.75,19.79,-240,20.52,67,51,49.4,0,20,20
2018-12-10 01:25:24.6642,172.8,34.2,19.75,19.79,-240,20.51,52,3.56,3.53,0,20,20
2018-12-10 01:25:24.9142,172.8,34.2,19.75,19.79,-240,20.52,6,-123530,51,3.5,20,20
2018-12-10 01:25:25.1642,172.8,34.2,19.75,19.79,-239.9,20.52,7,-123500,49.5,3.6,20,20
2018-12-10 01:25:25.4142,172.8,34.2,19.75,19.79,-240,20.53,1,695.9,-178.4,30,20,20
2018-12-10 01:25:25.6642,172.8,34.2,19.75,19.79,-240,20.52,2,696,-177.6,30,20,20
2018-12-10 01:25:25.9142,172.8,34.2,19.75,19.79,-240,20.52,61,690.6,685.7,0,20,20
2018-12-10 01:25:26.1642,172.8,33.9,19.75,19.62,-240,20.51,62,425,425,0,20,20
2018-12-10 01:25:26.4142,172.8,33.9,19.75,19.62,-240,20.51,64,178.2,180.1,0,20,20
2018-12-10 01:25:26.6642,172.8,33.9,19.75,19.62,-240,20.48,3,695.9,-178.4,28,20,20
2018-12-10 01:25:26.9142,172.8,33.9,19.75,19.62,-240,20.48,4,696,-177.6,28,20,20
2018-12-10 01:25:27.1642,172.8,33.9,19.75,19.62,-240,20.55,65,-123530,-123490,0,20,19.5
2018-12-10 01:25:27.4142,172.8,33.9,19.75,19.62,-240.1,20.51,66,-3150,-3150,0,20,19.5
2018-12-10 01:25:27.6642,172.8,33.9,19.75,19.62,-240,20.51,1,692.2,-179.8,30,20,19.5
2018-12-10 01:25:27.9142,172.8,33.9,19.75,19.62,-240.1,20.53,2,692.2,-179,30,20,19.5
2018-12-10 01:25:28.1642,172.8,33.8,19.75,19.56,-239.9,20.52,65,-123260,-123740,0,20,19.5
2018-12-10 01:25:28.4143,172.8,33.8,19.75,19.56,-240,20.52,51,3.54,3.52,0,20,19.5
2018-12-10 01:25:28.6643,172.8,33.8,19.75,19.56,-240,20.52,63,50,50,0,20,19.5
2018-12-10 01:25:28.9143,172.8,33.8,19.75,19.56,-240,20.52,67,51.2,49.6,0,20,19.5
2018-12-10 01:25:29.1643,172.8,33.7,19.75,19.5,-240,20.52,52,3.54,3.52,0,20,19.5
2018-12-10 01:25:29.4143,172.8,33.7,19.75,19.5,-240,20.52,6,-123530,51.2,3.5,20,19.5
2018-12-10 01:25:29.6643,172.8,33.7,19.75,19.5,-239.9,20.5,7,-123500,49.6,3.5,20,19.5
2018-12-10 01:25:29.9143,172.8,33.7,19.75,19.5,-239.9,20.53,1,692.2,-179.8,30,20,19.5
2018-12-10 01:25:30.1643,172.8,33.7,19.75,19.5,-240.1,20.52,2,692.2,-179,30,20,19.5
2018-12-10 01:25:30.4143,172.8,33.7,19.5,19.5,-240,20.52,61,688.7,683.9,0,20,19.5
2018-12-10 01:25:30.6643,172.8,33.7,19.5,19.5,-240,20.54,62,425,425,0,20,19.5
2018-12-10 01:25:30.9143,172.8,33.7,19.5,19.5,-240.1,20.52,64,178.4,180.2,0,20,19.5
2018-12-10 01:25:31.1643,172.8,33.6,19.5,19.44,-239.9,20.52,3,692.2,-179.8,28,20,19.5
2018-12-10 01:25:31.4143,172.8,33.6,19.5,19.44,-239.9,20.52,4,692.2,-179,28,20,19.5
2018-12-10 01:25:31.6643,172.8,33.6,19.5,19.44,-240,20.53,65,-123550,-123500,0,20,19.5
2018-12-10 01:25:31.9143,172.8,33.6,19.5,19.44,-240,20.52,66,-3180,-3180,0,20,19.5
2018-12-10 01:25:32.1643,172.8,33.5,19.5,19.39,-240,20.51,1,692.2,-179.8,30,20,19.5
2018-12-10 01:25:32.4143,172.8,33.5,19.5,19.39,-240,20.51,2,692.2,-179,30,20,19.5
2018-12-10 01:25:32.6643,172.8,33.5,19.5,19.39,-239.9,20.52,65,-123540,-123500,0,20,19.5
2018-12-10 01:25:32.9143,172.8,33.5,19.5,19.39,-240,20.53,51,3.54,3.52,0,20,19.5
2018-12-10 01:25:33.1643,172.8,33.5,19.5,19.39,-240.1,20.51,63,50,50,0,20,19.5
2018-12-10 01:25:33.4143,172.8,33.4,19.25,19.33,-240.1,20.53,67,51.4,49.7,0,20,19.5
2018-12-10 01:25:33.6642,172.8,33.4,19.25,19.33,-240,20.52,52,3.54,3.52,0,20,19.5
2018-12-10 01:25:33.9142,172.8,33.4,19.25,19.33,-240.1,20.51,6,-123540,51.4,3.5,20,19.5
2018-12-10 01:25:34.1642,172.8,33.4,19.25,19.33,-240,20.52,7,-123490,49.8,3.5,20,19.5
2018-12-10 01:25:34.4142,172.8,33.3,19.25,19.27,-240,20.53,1,689.3,-180.7,30,19.5,19.5
2018-12-10 01:25:34.6642,172.8,33.3,19.25,19.27,-240,20.52,2,689.3,-179.8,30,19.5,19
2018-12-10 01:25:34.9142,172.8,33.3,19.25,19.27,-240,20.53,61,687.3,682.4,0,19.5,19
2018-12-10 01:25:35.1643,172.8,33.3,19.25,19.27,-240,20.57,62,425,425,0,19.5,19
2018-12-10 01:25:35.4143,172.8,33.3,19.25,19.27,-240.1,20.54,64,178.3,180.3,0,19.5,19
2018-12-10 01:25:35.6644,172.8,33.3,19.25,19.27,-240,20.52,3,689.3,-180.7,28,19.5,19
2018-12-10 01:25:35.9144,172.8,33.3,19.25,19.27,-239.9,20.52,4,689.3,-179.8,28,19.5,19
2018-12-10 01:25:36.1644,172.8,33.3,19.25,19.27,-239.9,20.52,65,-123500,-123460,0,19.5,19
2018-12-10 01:25:36.4144,172.8,33.3,19.25,19.27,-240,20.51,66,-3170,-3170,0,19.5,19
2018-12-10 01:25:36.6644,172.8,33.3,19.25,19.27,-240,20.52,1,689.3,-180.7,30,19.5,19
2018-12-10 01:25:36.9144,172.8,33.3,19.25,19.27,-240,20.51,2,689.3,-179.8,30,19.5,19
2018-12-10 01:25:37.1643,172.8,33.1,19.25,19.16,-239.9,20.51,65,-123500,-123450,0,19.5,19
2018-12-10 01:25:37.4143,172.8,33.1,19.25,19.16,-239.9,20.52,51,3.52,3.5,0,19.5,19
2018-12-10 01:25:37.6643,172.8,33.1,19.25,19.16,-239.9,20.51,63,50,50,0,19.5,19
2018-12-10 01:25:37.9143,172.8,33.1,19.25,19.16,-240.1,20.52,67,51.4,49.8,0,19.5,19
2018-12-10 01:25:38.1643,172.8,33.1,19.25,19.16,-240,20.52,52,3.52,3.5,0,19.5,19
2018-12-10 01:25:38.4144,172.8,33.1,19.25,19.16,-240,20.52,6,-123490,51.5,3.5,19.5,19
2018-12-10 01:25:38.6644,172.8,33.1,19.25,19.16,-240,20.51,7,-123440,49.8,3.5,19.5,19
2018-12-10 01:25:38.9144,172.8,33.1,19.25,19.16,-239.9,20.52,1,689.3,-180.7,30,19.5,19
2018-12-10 01:25:39.1644,172.8,33.1,19.25,19.16,-239.9,20.52,2,689.3,-179.8,30,19.5,19
2018-12-10 01:25:39.4144,172.8,33,19.25,19.1,-240,20.5,61,685.9,681,0,19.5,19
2018-12-10 01:25:39.6644,172.8,33,19.25,19.1,-240,20.54,62,425,425,0,19.5,19
2018-12-10 01:25:39.9144,172.8,33,19.25,19.1,-239.9,20.49,64,178.1,180,0,19.5,19
2018-12-10 01:25:40.1643,172.8,33,19.25,19.1,-239.9,20.51,3,689.3,-180.7,28,19.5,19
2018-12-10 01:25:40.4143,172.8,32.9,19.25,19.04,-240,20.52,4,689.3,-179.8,28,19.5,19
2018-12-10 01:25:40.6643,172.8,32.9,19.25,19.04,-240,20.53,65,-123110,-123810,0,19.5,19
2018-12-10 01:25:40.9143,172.8,32.9,19.25,19.04,-240,20.52,66,-3180,-3180,0,19.5,19
2018-12-10 01:25:41.1643,172.8,32.9,19.25,19.04,-240,20.52,1,689.3,-180.7,30,19.5,19
2018-12-10 01:25:41.4144,172.8,32.9,19.25,19.04,-240.1,20.52,2,689.3,-179.8,30,19.5,19
2018-12-10 01:25:41.6644,172.8,32.9,19.25,19.04,-240,20.52,65,-123480,-123420,0,19.5,19
2018-12-10 01:25:41.9144,172.8,32.9,19.25,19.04,-240,20.52,51,3.51,3.49,0,19.5,19
2018-12-10 01:25:42.1644,172.8,32.9,19.25,19.04,-240,20.51,63,50,50,0,19.5,19
2018-12-10 01:25:42.4144,172.8,32.9,19,19.04,-239.9,20.52,67,51.5,49.8,0,19.5,19
2018-12-10 01:25:42.6644,172.8,32.9,19,19.04,-240,20.53,52,3.51,3.49,0,19.5,19
2018-12-10 01:25:42.9144,172.8,32.9,19,19.04,-240,20.52,6,-123460,51.5,3.5,19.5,19
2018-12-10 01:25:43.1644,172.8,32.8,19,18.98,-240,20.52,7,-123420,49.8,3.5,19.5,19
2018-12-10 01:25:43.4144,172.8,32.7,19,18.92,-240,20.53,1,687.3,-181.3,30,19.5,19
2018-12-10 01:25:43.6644,172.8,32.7,19,18.92,-239.9,20.52,2,687.1,-180.5,30,19.5,19
2018-12-10 01:25:43.9144,172.8,32.7,19,18.92,-240,20.52,61,684.8,679.9,0,19.5,19
2018-12-10 01:25:44.1644,172.8,32.6,19,18.87,-240,20.49,62,425,425,0,19.5,19
2018-12-10 01:25:44.4144,172.8,32.6,19,18.87,-240,20.52,64,178,179.9,0,19.5,19
2018-12-10 01:25:44.6644,172.8,32.6,19,18.87,-240,20.5,3,687.3,-181.3,28,19.5,19
2018-12-10 01:25:44.9144,172.8,32.6,19,18.87,-240,20.52,4,687.1,-180.5,28,19.5,19
2018-12-10 01:25:45.1644,172.8,32.6,19,18.87,-239.9,20.51,65,-123460,-123420,0,19.5,19
2018-12-10 01:25:45.4144,172.8,32.5,18.75,18.81,-239.9,20.52,66,-3190,-3200,0,19.5,19
2018-12-10 01:25:45.6644,172.8,32.5,18.75,18.81,-240,20.51,1,687.3,-181.3,30,19.5,19
2018-12-10 01:25:45.9144,172.8,32.5,18.75,18.81,-239.9,20.53,2,687.1,-180.5,30,19.5,19
2018-12-10 01:25:46.1644,172.8,32.5,18.75,18.81,-240,20.52,65,-123470,-123430,0,19.5,19
2018-12-10 01:25:46.4144,172.8,32.5,18.75,18.81,-239.9,20.55,51,3.51,3.49,0,19.5,19
2018-12-10 01:25:46.6644,172.8,32.5,18.75,18.81,-239.9,20.55,63,50,50,0,19.5,19
2018-12-10 01:25:46.9144,172.8,32.5,18.75,18.81,-240,20.52,67,51.5,49.9,0,19.5,19
2018-12-10 01:25:47.1645,172.8,32.5,18.75,18.81,-240,20.52,52,3.51,3.49,0,19.5,19
2018-12-10 01:25:47.4145,172.8,32.5,18.75,18.81,-239.9,20.5,6,-123490,51.5,3.5,19.5,19
2018-12-10 01:25:47.6645,172.8,32.5,18.75,18.81,-239.9,20.52,7,-123430,49.9,3.5,19.5,19
2018-12-10 01:25:47.9145,172.8,32.5,18.75,18.81,-239.9,20.53,1,687.3,-181.3,30,19.5,19
2018-12-10 01:25:48.1645,172.8,32.5,18.75,18.81,-240,20.52,2,687.1,-180.5,30,19.5,19
2018-12-10 01:25:48.4145,172.8,32.4,18.75,18.75,-239.9,20.5,61,683.8,678.8,0,19.5,19
2018-12-10 01:25:48.6645,172.8,32.4,18.75,18.75,-239.9,20.52,62,425,425,0,19.5,19
2018-12-10 01:25:48.9144,172.8,32.4,18.75,18.75,-239.9,20.52,64,178.3,180.2,0,19,19
2018-12-10 01:25:49.1645,172.8,32.3,18.75,18.69,-240,20.51,3,685.5,-181.5,28,19,18.5
2018-12-10 01:25:49.4145,172.8,32.2,18.75,18.63,-240,20.52,4,685.2,-180.6,28,19,18.5
2018-12-10 01:25:49.6645,172.8,32.2,18.75,18.63,-239.9,20.54,65,-123480,-123430,0,19,18.5
2018-12-10 01:25:49.9145,172.8,32.2,18.75,18.63,-240,20.54,66,-3210,-3220,0,19,18.5
2018-12-10 01:25:50.1645,172.8,32.2,18.75,18.63,-239.9,20.52,1,685.5,-181.5,30,19,18.5
2018-12-10 01:25:50.4145,172.8,32.2,18.75,18.63,-240,20.51,2,685.2,-180.6,30,19,18.5
2018-12-10 01:25:50.6645,172.8,32.2,18.75,18.63,-240,20.52,65,-123500,-123450,0,19,18.5
2018-12-10 01:25:50.9145,172.8,32.2,18.75,18.63,-240.1,20.52,51,3.5,3.48,0,19,18.5
2018-12-10 01:25:51.1645,172.8,32.2,18.75,18.63,-240,20.52,63,50,50,0,19,18.5
2018-12-10 01:25:51.4145,172.8,32.2,18.75,18.63,-239.9,20.52,67,51.5,49.9,0,19,18.5
2018-12-10 01:25:51.6645,172.8,32.2,18.75,18.63,-240,20.52,52,3.5,3.48,0,19,18.5
2018-12-10 01:25:51.9145,172.8,32.2,18.75,18.63,-240,20.54,6,-123470,51.5,3.5,19,18.5
2018-12-10 01:25:52.1645,172.8,32.2,18.75,18.63,-240,20.53,7,-123430,49.9,3.5,19,18.5
2018-12-10 01:25:52.4145,172.8,32.2,18.75,18.63,-240,20.52,1,685.5,-181.5,30,19,18.5
2018-12-10 01:25:52.6645,172.8,32.2,18.75,18.63,-240,20.52,2,685.2,-180.6,30,19,18.5
2018-12-10 01:25:52.9145,172.8,32.2,18.75,18.63,-239.9,20.52,61,682.7,677.9,0,19,18.5
2018-12-10 01:25:53.1645,172.8,32.2,18.75,18.63,-239.9,20.51,62,425,425,0,19,18.5
2018-12-10 01:25:53.4145,172.8,32.2,18.75,18.63,-240,20.55,64,177.9,179.8,0,19,18.5
2018-12-10 01:25:53.6645,172.8,32.2,18.75,18.63,-240,20.52,3,685.5,-181.5,28,19,18.5
2018-12-10 01:25:53.9145,172.8,32.2,18.75,18.63,-239.9,20.52,4,685.2,-180.6,28,19,18.5
2018-12-10 01:25:54.1645,172.8,32,18.5,18.52,-240,20.52,65,-123490,-123430,0,19,18.5
2018-12-10 01:25:54.4145,172.8,31.8,18.5,18.4,-239.9,20.51,66,-3210,-3220,0,19,18.5
2018-12-10 01:25:54.6645,172.8,31.8,18.5,18.4,-240.1,20.52,1,685.5,-181.5,30,19,18.5
2018-12-10 01:25:54.9145,172.8,31.8,18.5,18.4,-239.9,20.52,2,685.2,-180.6,30,19,18.5
2018-12-10 01:25:55.1645,172.8,31.8,18.5,18.4,-239.9,20.53,65,-123460,-123410,0,19,18.5
2018-12-10 01:25:55.4145,172.8,31.8,18.5,18.4,-239.9,20.51,51,3.5,3.48,0,19,18.5
2018-12-10 01:25:55.6645,172.8,31.8,18.5,18.4,-240,20.52,63,50,50,0,19,18.5
2018-12-10 01:25:55.9145,172.8,31.8,18.5,18.4,-240,20.52,67,51.5,49.9,0,19,18.5
2018-12-10 01:25:56.1645,172.8,31.8,18.5,18.4,-240,20.51,52,3.5,3.47,0,18.5,18.5
2018-12-10 01:25:56.4145,172.8,31.8,18.5,18.4,-240,20.52,6,-123470,51.5,3.5,18.5,18.5
2018-12-10 01:25:56.6646,172.8,31.8,18.5,18.4,-239.9,20.54,7,-123440,49.9,3.5,18.5,18.5
2018-12-10 01:25:56.9146,172.8,31.8,18.5,18.4,-240,20.52,1,683.7,-182,30,18.5,18.5
2018-12-10 01:25:57.1646,172.8,31.8,18.5,18.4,-240,20.47,2,683.8,-181.2,30,18.5,18.5
2018-12-10 01:25:57.4146,172.8,31.8,18.25,18.4,-239.9,20.53,61,682,677.2,0,18.5,18.5
2018-12-10 01:25:57.6646,172.8,31.8,18.25,18.4,-240,20.5,62,425,425,0,18.5,18.5
2018-12-10 01:25:57.9146,172.8,31.8,18.25,18.4,-240,20.51,64,178.3,180.1,0,18.5,18.5
2018-12-10 01:25:58.1646,172.8,31.8,18.25,18.4,-239.9,20.49,3,683.7,-182,28,18.5,18.5
2018-12-10 01:25:58.4146,172.8,31.8,18.25,18.4,-239.9,20.52,4,683.8,-181.2,28,18.5,18.5
2018-12-10 01:25:58.6646,172.8,31.8,18.25,18.4,-240,20.51,65,-123870,-123070,0,18.5,18.5
2018-12-10 01:25:58.9146,172.8,31.8,18.25,18.4,-240,20.52,66,-3220,-3220,0,18.5,18.5
2018-12-10 01:25:59.1646,172.8,31.7,18.25,18.34,-240.1,20.54,1,683.7,-182,30,18.5,18.5
2018-12-10 01:25:59.4145,172.8,31.7,18.25,18.34,-240,20.52,2,683.8,-181.2,30,18.5,18.5
2018-12-10 01:25:59.6645,172.8,31.7,18.25,18.34,-240,20.51,65,-123450,-123410,0,18.5,18.5
2018-12-10 01:25:59.9145,172.8,31.7,18.25,18.34,-239.9,20.52,51,3.5,3.48,0,18.5,18.5
2018-12-10 01:26:00.1645,172.8,31.7,18.25,18.34,-239.9,20.5,63,50,50,0,18.5,18.5
2018-12-10 01:26:00.4145,172.8,31.4,18.25,18.17,-239.8,20.52,67,51.5,49.8,0,18.5,18.5
2018-12-10 01:26:00.6645,172.8,31.4,18.25,18.17,-239.9,20.52,52,3.5,3.47,0,18.5,18.5
2018-12-10 01:26:00.9146,172.8,31.4,18.25,18.17,-240,20.52,6,-123480,51.5,3.5,18.5,18.5
2018-12-10 01:26:01.1646,172.8,31.4,18.25,18.17,-240,20.51,7,-123420,49.8,3.5,18.5,18.5
2018-12-10 01:26:01.4146,172.8,31.4,18.25,18.17,-239.9,20.5,1,683.7,-182,30,18.5,18.5
2018-12-10 01:26:01.6646,172.8,31.4,18.25,18.17,-240,20.52,2,683.8,-181.2,30,18.5,18.5
2018-12-10 01:26:01.9146,172.8,31.4,18.25,18.17,-239.8,20.5,61,681.3,676.3,0,18.5,18.5
2018-12-10 01:26:02.1645,172.8,31.3,18.25,18.11,-240.1,20.52,62,425,425,0,18.5,18.5
2018-12-10 01:26:02.4145,172.8,31.3,18.25,18.11,-240,20.52,64,178.4,180.2,0,18.5,18.5
2018-12-10 01:26:02.6645,172.8,31.3,18.25,18.11,-240,20.52,3,683.7,-182,28,18.5,18.5
2018-12-10 01:26:02.9145,172.8,31.3,18.25,18.11,-240,20.52,4,683.8,-181.2,28,18.5,18.5
2018-12-10 01:26:03.1644,172.8,31.3,18.25,18.11,-239.9,20.52,65,-123480,-123430,0,18.5,18.5
2018-12-10 01:26:03.4144,172.8,31.3,18.25,18.11,-239.9,20.52,66,-3210,-3220,0,18.5,18
2018-12-10 01:26:03.6645,172.8,31.3,18.25,18.11,-239.9,20.52,1,682.5,-182.3,30,18.5,18
2018-12-10 01:26:03.9146,172.8,31.3,18.25,18.11,-239.8,20.52,2,682.3,-181.6,30,18.5,18
2018-12-10 01:26:04.1647,172.8,31.2,18.25,18.06,-240,20.52,65,-123510,-123460,0,18.5,18
2018-12-10 01:26:04.4148,172.8,31.2,18.25,18.06,-239.9,20.51,51,3.49,3.47,0,18.5,18
2018-12-10 01:26:04.6648,172.8,31.2,18.25,18.06,-239.9,20.52,63,50,50,0,18.5,18
2018-12-10 01:26:04.9148,172.8,31.2,18.25,18.06,-239.9,20.5,67,51.5,49.8,0,18.5,18
2018-12-10 01:26:05.1648,172.8,31.2,18.25,18.06,-240,20.51,52,3.49,3.47,0,18.5,18
2018-12-10 01:26:05.4148,172.8,31.2,18.25,18.06,-240,20.48,6,-123500,51.5,3.5,18.5,18
2018-12-10 01:26:05.6648,172.8,31.2,18.25,18.06,-239.9,20.52,7,-123450,49.8,3.5,18.5,18
2018-12-10 01:26:05.9148,172.8,31.2,18.25,18.06,-240,20.52,1,682.5,-182.3,30,18.5,18
2018-12-10 01:26:06.1647,172.8,31.1,18.25,18,-239.9,20.51,2,682.3,-181.6,30,18.5,18
2018-12-10 01:26:06.4147,172.8,31,18.25,17.94,-239.9,20.52,61,680.6,675.8,0,18.5,18
2018-12-10 01:26:06.6646,172.8,31,18.25,17.94,-240,20.53,62,425,425,0,18.5,18
2018-12-10 01:26:06.9146,172.8,31,18.25,17.94,-240,20.52,64,178.1,179.9,0,18.5,18
2018-12-10 01:26:07.1646,172.8,30.9,18,17.88,-239.9,20.51,3,682.5,-182.3,28,18.5,18
2018-12-10 01:26:07.4146,172.8,30.9,18,17.88,-239.9,20.52,4,682.3,-181.6,28,18.5,18
2018-12-10 01:26:07.6646,172.8,30.9,18,17.88,-240,20.52,65,-123490,-123440,0,18.5,18
2018-12-10 01:26:07.9147,172.8,30.9,18,17.88,-239.9,20.51,66,-3240,-3240,0,18.5,18
2018-12-10 01:26:08.1647,172.8,30.9,18,17.88,-240,20.51,1,682.5,-182.3,30,18.5,18
2018-12-10 01:26:08.4147,172.8,30.9,18,17.88,-240.1,20.52,2,682.3,-181.6,30,18.5,18
2018-12-10 01:26:08.6647,172.8,30.9,18,17.88,-240.1,20.53,65,-123500,-123450,0,18.5,18
2018-12-10 01:26:08.9147,172.8,30.9,18,17.88,-240,20.53,51,3.49,3.47,0,18.5,18
2018-12-10 01:26:09.1647,172.8,30.8,18,17.82,-239.9,20.52,63,50,50,0,18.5,18
2018-12-10 01:26:09.4147,172.8,30.8,17.75,17.82,-239.9,20.51,67,51.5,49.8,0,18.5,18
2018-12-10 01:26:09.6646,172.8,30.8,17.75,17.82,-240,20.51,52,3.49,3.47,0,18.5,18
2018-12-10 01:26:09.9146,172.8,30.8,17.75,17.82,-240,20.52,6,-123500,51.5,3.5,18.5,18
2018-12-10 01:26:10.1646,172.8,30.8,17.75,17.82,-240,20.51,7,-123440,49.8,3.5,18.5,18
2018-12-10 01:26:10.4147,172.8,30.8,17.75,17.82,-239.9,20.53,1,682.5,-182.3,30,18.5,18
2018-12-10 01:26:10.6647,172.8,30.8,17.75,17.82,-239.9,20.52,2,681.7,-181.8,30,18,17.5
2018-12-10 01:26:10.9147,172.8,30.8,17.75,17.82,-239.9,20.52,61,680,675.1,0,18,17.5
2018-12-10 01:26:11.1647,172.8,30.8,17.75,17.82,-239.9,20.54,62,425,425,0,18,17.5
2018-12-10 01:26:11.4147,172.8,30.8,17.75,17.82,-240,20.53,64,178.6,180.5,0,18,17.5
2018-12-10 01:26:11.6647,172.8,30.8,17.75,17.82,-239.9,20.54,3,681.6,-182.6,28,18,17.5
2018-12-10 01:26:11.9147,172.8,30.8,17.75,17.82,-239.9,20.52,4,681.7,-181.8,28,18,17.5
2018-12-10 01:26:12.1647,172.8,30.8,17.75,17.82,-240,20.51,65,-123510,-123460,0,18,17.5
2018-12-10 01:26:12.4147,172.8,30.7,17.75,17.77,-239.9,20.49,66,-3260,-3260,0,18,17.5
2018-12-10 01:26:12.6647,172.8,30.7,17.75,17.77,-240,20.52,1,681.6,-182.6,30,18,17.5
2018-12-10 01:26:12.9147,172.8,30.7,17.75,17.77,-240,20.53,2,681.7,-181.8,30,18,17.5
2018-12-10 01:26:13.1647,172.8,30.7,17.75,17.77,-240,20.54,65,-123500,-123450,0,18,17.5
2018-12-10 01:26:13.4147,172.8,30.6,17.75,17.71,-240,20.52,51,3.48,3.46,0,18,17.5
2018-12-10 01:26:13.6647,172.8,30.6,17.75,17.71,-240,20.52,63,50,50,0,18,17.5
2018-12-10 01:26:13.9147,172.8,30.6,17.75,17.71,-239.9,20.5,67,51.5,49.8,0,18,17.5
2018-12-10 01:26:14.1647,172.8,30.4,17.75,17.59,-240,20.51,52,3.48,3.46,0,18,17.5
2018-12-10 01:26:14.4147,172.8,30.4,17.75,17.59,-240,20.51,6,-123510,51.5,3.5,18,17.5
2018-12-10 01:26:14.6647,172.8,30.4,17.75,17.59,-240.1,20.51,7,-123460,49.8,3.5,18,17.5
2018-12-10 01:26:14.9147,172.8,30.4,17.75,17.59,-240.1,20.51,1,681.6,-182.6,30,18,17.5
2018-12-10 01:26:15.1646,172.8,30.4,17.75,17.59,-239.9,20.53,2,681.7,-181.8,30,18,17.5
2018-12-10 01:26:15.4147,172.8,30.4,17.75,17.59,-239.9,20.48,61,679.5,674.7,0,18,17.5
2018-12-10 01:26:15.6647,172.8,30.4,17.75,17.59,-240,20.53,62,425,425,0,18,17.5
2018-12-10 01:26:15.9147,172.8,30.4,17.75,17.59,-240,20.52,64,178,179.9,0,18,17.5
2018-12-10 01:26:16.1647,172.8,30.4,17.75,17.59,-240,20.52,3,681.6,-182.6,28,18,17.5
2018-12-10 01:26:16.4147,172.8,30.4,17.75,17.59,-240,20.52,4,681.7,-181.8,28,18,17.5
2018-12-10 01:26:16.6647,172.8,30.4,17.75,17.59,-239.9,20.51,65,-123490,-123440,0,18,17.5
2018-12-10 01:26:16.9148,172.8,30.4,17.75,17.59,-239.9,20.52,66,-3260,-3260,0,18,17.5
2018-12-10 01:26:17.1648,172.8,30.2,17.75,17.48,-240,20.52,1,681.6,-182.6,30,18,17.5
2018-12-10 01:26:17.4148,172.8,30.2,17.75,17.48,-240,20.52,2,681.7,-181.8,30,18,17.5
2018-12-10 01:26:17.6647,172.8,30.2,17.75,17.48,-240,20.51,65,-123510,-123450,0,18,17.5
2018-12-10 01:26:17.9147,172.8,30.2,17.75,17.48,-240.1,20.51,51,3.48,3.46,0,18,17.5
2018-12-10 01:26:18.1647,172.8,30.2,17.75,17.48,-240,20.5,63,50,50,0,18,17.5
2018-12-10 01:26:18.4147,172.8,30.2,17.75,17.48,-240,20.53,67,51.5,49.8,0,18,17.5
2018-12-10 01:26:18.6647,172.8,30.2,17.75,17.48,-240,20.5,52,3.48,3.46,0,18,17.5
2018-12-10 01:26:18.9148,172.8,30.2,17.75,17.48,-239.9,20.51,6,-123470,51.5,3.5,18,17.5
2018-12-10 01:26:19.1648,172.8,30.1,17.5,17.42,-239.9,20.52,7,-123420,49.8,3.5,18,17.5
2018-12-10 01:26:19.4148,172.8,30.1,17.5,17.42,-239.9,20.52,1,680.8,-182.7,30,18,17.5
2018-12-10 01:26:19.6648,172.8,30.1,17.5,17.42,-240,20.52,2,680.7,-182,30,18,17.5
2018-12-10 01:26:19.9148,172.8,30.1,17.5,17.42,-239.8,20.51,61,679.1,674.2,0,18,17.5
2018-12-10 01:26:20.1648,172.8,30.1,17.5,17.42,-239.9,20.52,62,425,425,0,18,17.5
2018-12-10 01:26:20.4148,172.8,30.1,17.5,17.42,-240.1,20.52,64,178.4,180.3,0,18,17.5
2018-12-10 01:26:20.6649,172.8,30.1,17.5,17.42,-240,20.52,3,680.8,-182.7,28,18,17.5
2018-12-10 01:26:20.9149,172.8,30.1,17.5,17.42,-239.9,20.53,4,680.7,-182,28,18,17.5
2018-12-10 01:26:21.1649,172.8,30.1,17.5,17.42,-240,20.52,65,-123500,-123460,0,18,17.5
2018-12-10 01:26:21.4149,172.8,30.1,17.25,17.42,-239.9,20.56,66,-3250,-3260,0,18,17.5
2018-12-10 01:26:21.6649,172.8,30.1,17.25,17.42,-239.9,20.51,1,680.8,-182.7,30,18,17.5
2018-12-10 01:26:21.9149,172.8,30.1,17.25,17.42,-240,20.51,2,680.7,-182,30,18,17.5
2018-12-10 01:26:22.1649,172.8,30.1,17.25,17.42,-240,20.52,65,-123510,-123460,0,18,17.5
2018-12-10 01:26:22.4148,172.8,30.1,17.25,17.42,-240,20.52,51,3.48,3.46,0,18,17.5
2018-12-10 01:26:22.6648,172.8,30.1,17.25,17.42,-239.9,20.53,63,50,50,0,18,17.5
2018-12-10 01:26:22.9148,172.8,30.1,17.25,17.42,-240,20.52,67,51.5,49.8,0,18,17.5
2018-12-10 01:26:23.1648,172.8,29.8,17.25,17.25,-240,20.51,52,3.48,3.46,0,18,17.5
2018-12-10 01:26:23.4149,172.8,29.8,17.25,17.25,-240,20.53,6,-123480,51.5,3.5,18,17.5
2018-12-10 01:26:23.6649,172.8,29.8,17.25,17.25,-240,20.52,7,-123410,49.8,3.5,18,17.5
2018-12-10 01:26:23.9149,172.8,29.8,17.25,17.25,-239.9,20.53,1,680.8,-182.7,30,18,17.5
2018-12-10 01:26:24.1650,172.8,29.8,17.25,17.25,-239.9,20.52,2,680.7,-182,30,18,17.5
2018-12-10 01:26:24.4150,172.8,29.8,17.25,17.25,-240,20.51,61,678.7,673.8,0,18,17.5
2018-12-10 01:26:24.6649,172.8,29.8,17.25,17.25,-240,20.52,62,425,425,0,18,17.5
2018-12-10 01:26:24.9149,172.8,29.8,17.25,17.25,-240,20.49,64,178.3,180.2,0,18,17.5
2018-12-10 01:26:25.1649,172.8,29.8,17.25,17.25,-239.9,20.52,3,680.1,-183.1,28,17.5,17.5
2018-12-10 01:26:25.4148,172.8,29.8,17.25,17.25,-239.9,20.52,4,680.3,-182.3,28,17.5,17
2018-12-10 01:26:25.6648,172.8,29.8,17.25,17.25,-240,20.52,65,-123470,-123420,0,17.5,17
2018-12-10 01:26:25.9148,172.8,29.8,17.25,17.25,-239.9,20.52,66,-3250,-3250,0,17.5,17
2018-12-10 01:26:26.1648,172.8,29.8,17.25,17.25,-240,20.52,1,680.1,-183.1,30.5,17.5,17
2018-12-10 01:26:26.4148,172.8,29.8,17.25,17.25,-240,20.52,2,680.3,-182.3,30,17.5,17
2018-12-10 01:26:26.6648,172.8,29.8,17.25,17.25,-240,20.52,65,-123490,-123440,0,17.5,17
2018-12-10 01:26:26.9149,172.8,29.8,17.25,17.25,-239.9,20.55,51,3.48,3.46,0,17.5,17
2018-12-10 01:26:27.1649,172.8,29.8,17.25,17.25,-240,20.52,63,50,50,0,17.5,17
2018-12-10 01:26:27.4149,172.8,29.8,17.25,17.25,-239.9,20.52,67,51.5,49.8,0,17.5,17
2018-12-10 01:26:27.6649,172.8,29.8,17.25,17.25,-240,20.48,52,3.48,3.46,0,17.5,17
2018-12-10 01:26:27.9149,172.8,29.8,17.25,17.25,-240,20.54,6,-123490,51.5,3.5,17.5,17
2018-12-10 01:26:28.1649,172.8,29.6,17.25,17.13,-239.9,20.52,7,-123440,49.8,3.5,17.5,17
2018-12-10 01:26:28.4150,172.8,29.6,17.25,17.13,-239.9,20.53,1,680.1,-183.1,30.5,17.5,17
2018-12-10 01:26:28.6649,172.8,29.6,17.25,17.13,-240,20.51,2,680.3,-182.3,30,17.5,17
2018-12-10 01:26:28.9149,172.8,29.6,17.25,17.13,-239.9,20.51,61,678.2,673.4,0,17.5,17
2018-12-10 01:26:29.1649,172.8,29.3,17.25,16.96,-240,20.46,62,425,425,0,17.5,17
2018-12-10 01:26:29.4149,172.8,29.3,17.25,16.96,-240,20.52,64,178.3,180.2,0,17.5,17
2018-12-10 01:26:29.6649,172.8,29.3,17.25,16.96,-239.9,20.52,3,680.1,-183.1,28,17.5,17
2018-12-10 01:26:29.9149,172.8,29.3,17.25,16.96,-240,20.52,4,680.3,-182.3,28,17.5,17
2018-12-10 01:26:30.1649,172.8,29.3,17.25,16.96,-240,20.5,65,-123490,-123430,0,17.5,17
2018-12-10 01:26:30.4149,172.8,29.2,17.25,16.9,-240,20.52,66,-3240,-3240,0,17.5,17
2018-12-10 01:26:30.6649,172.8,29.2,17.25,16.9,-240,20.51,1,680.1,-183.1,30.5,17.5,17
2018-12-10 01:26:30.9149,172.8,29.2,17.25,16.9,-240,20.54,2,680.3,-182.3,30,17.5,17
2018-12-10 01:26:31.1649,172.8,29.2,17,16.9,-239.8,20.52,65,-123490,-123430,0,17.5,17
2018-12-10 01:26:31.4149,172.8,29.2,17,16.9,-240.1,20.52,51,3.48,3.46,0,17.5,17
2018-12-10 01:26:31.6649,172.8,29.2,17,16.9,-240,20.52,63,50,50,0,17.5,17
2018-12-10 01:26:31.9149,172.8,29.2,17,16.9,-240,20.53,67,51.4,49.8,0,17.5,17
2018-12-10 01:26:32.1649,172.8,29.2,17,16.9,-239.9,20.51,52,3.48,3.46,0,17.5,17
2018-12-10 01:26:32.4149,172.8,29.2,17,16.9,-240.1,20.52,6,-123480,51.4,3.5,17,17
2018-12-10 01:26:32.6649,172.8,29.2,17,16.9,-239.9,20.52,7,-123410,49.8,3.5,17,17
2018-12-10 01:26:32.9149,172.8,29.2,17,16.9,-240,20.52,1,679.5,-183.1,30.5,17,17
2018-12-10 01:26:33.1649,172.8,29.2,17,16.9,-240,20.52,2,679.4,-182.3,30.5,17,17
2018-12-10 01:26:33.4150,172.8,29.2,16.75,16.9,-239.9,20.53,61,677.9,673,0,17,17
2018-12-10 01:26:33.6650,172.8,29.2,16.75,16.9,-239.9,20.52,62,425,425,0,17,17
2018-12-10 01:26:33.9150,172.8,29.2,16.75,16.9,-240,20.5,64,178.1,180,0,17,17
2018-12-10 01:26:34.1650,172.8,29,16.75,16.78,-240,20.52,3,679.5,-183.1,28.5,17,17
2018-12-10 01:26:34.4150,172.8,29,16.75,16.78,-240,20.53,4,679.4,-182.3,28,17,17
2018-12-10 01:26:34.6650,172.8,29,16.75,16.78,-239.9,20.5,65,-123500,-123460,0,17,17
2018-12-10 01:26:34.9150,172.8,29,16.75,16.78,-239.9,20.51,66,-3220,-3220,0,17,17
2018-12-10 01:26:35.1650,172.8,28.8,16.75,16.67,-240,20.51,1,679.5,-183.1,30.5,17,17
2018-12-10 01:26:35.4150,172.8,28.8,16.75,16.67,-240,20.53,2,679.4,-182.3,30.5,17,17
2018-12-10 01:26:35.6650,172.8,28.8,16.75,16.67,-240,20.52,65,-123100,-123810,0,17,17
2018-12-10 01:26:35.9150,172.8,28.8,16.75,16.67,-239.9,20.52,51,3.47,3.46,0,17,17
2018-12-10 01:26:36.1650,172.8,28.8,16.75,16.67,-239.9,20.5,63,50,50,0,17,17
2018-12-10 01:26:36.4150,172.8,28.8,16.75,16.67,-239.9,20.52,67,51.4,49.8,0,17,17
2018-12-10 01:26:36.6650,172.8,28.8,16.75,16.67,-240,20.51,52,3.47,3.45,0,17,17
2018-12-10 01:26:36.9150,172.8,28.8,16.75,16.67,-240,20.52,6,-123120,51.4,3.5,17,17
2018-12-10 01:26:37.1650,172.8,28.8,16.75,16.67,-240,20.51,7,-123670,49.8,3.5,17,17
2018-12-10 01:26:37.4150,172.8,28.8,16.75,16.67,-239.9,20.53,1,679.5,-183.1,30.5,17,17
2018-12-10 01:26:37.6650,172.8,28.8,16.75,16.67,-240,20.52,2,679.4,-182.3,30.5,17,17
2018-12-10 01:26:37.9150,172.8,28.8,16.75,16.67,-240,20.56,61,677.6,672.7,0,17,17
2018-12-10 01:26:38.1650,172.8,28.8,16.75,16.67,-239.9,20.52,62,425,425,0,17,17
2018-12-10 01:26:38.4150,172.8,28.8,16.75,16.67,-240,20.51,64,178.2,180.2,0,17,17
2018-12-10 01:26:38.6650,172.8,28.8,16.75,16.67,-240,20.52,3,679.5,-183.1,28.5,17,17
2018-12-10 01:26:38.9150,172.8,28.8,16.75,16.67,-240,20.52,4,679.4,-182.3,28,17,17
2018-12-10 01:26:39.1650,172.8,28.7,16.75,16.61,-239.9,20.52,65,-123480,-123430,0,17,17
2018-12-10 01:26:39.4150,172.8,28.7,16.75,16.61,-239.9,20.52,66,-3220,-3220,0,17,17
2018-12-10 01:26:39.6650,172.8,28.7,16.75,16.61,-240,20.52,1,678.9,-183.2,30.5,17,17
2018-12-10 01:26:39.9150,172.8,28.7,16.75,16.61,-239.9,20.53,2,679.1,-182.6,30.5,17,16.5
2018-12-10 01:26:40.1650,172.8,28.6,16.75,16.55,-240,20.5,65,-123470,-123420,0,17,16.5
2018-12-10 01:26:40.4150,172.8,28.5,16.75,16.49,-240,20.52,51,3.47,3.45,0,17,16.5
2018-12-10 01:26:40.6650,172.8,28.5,16.75,16.49,-239.9,20.5,63,50,50,0,17,16.5
2018-12-10 01:26:40.9150,172.8,28.5,16.75,16.49,-240,20.51,67,51.4,49.8,0,17,16.5
2018-12-10 01:26:41.1650,172.8,28.4,16.75,16.44,-240,20.52,52,3.47,3.45,0,17,16.5
2018-12-10 01:26:41.4150,172.8,28.4,16.75,16.44,-239.9,20.51,6,-123490,51.4,3.5,17,16.5
2018-12-10 01:26:41.6650,172.8,28.4,16.75,16.44,-239.9,20.51,7,-123450,49.8,3.5,17,16.5
2018-12-10 01:26:41.9150,172.8,28.4,16.75,16.44,-239.9,20.51,1,678.9,-183.2,30.5,17,16.5
2018-12-10 01:26:42.1650,172.8,28.4,16.75,16.44,-239.9,20.52,2,679.1,-182.6,30.5,17,16.5
2018-12-10 01:26:42.4150,172.8,28.4,16.75,16.44,-239.9,20.5,61,677.3,672.4,0,17,16.5
2018-12-10 01:26:42.6650,172.8,28.4,16.75,16.44,-240.1,20.5,62,425,425,0,17,16.5
2018-12-10 01:26:42.9150,172.8,28.4,16.75,16.44,-239.9,20.52,64,177.9,179.7,0,17,16.5
2018-12-10 01:26:43.1650,172.8,28.4,16.5,16.44,-240,20.51,3,678.9,-183.2,28.5,17,16.5
2018-12-10 01:26:43.4150,172.8,28.4,16.5,16.44,-239.9,20.52,4,679.1,-182.6,28,17,16.5
2018-12-10 01:26:43.6650,172.8,28.4,16.5,16.44,-240,20.5,65,-123490,-123430,0,17,16.5
2018-12-10 01:26:43.9150,172.8,28.4,16.5,16.44,-240,20.52,66,-3210,-3210,0,17,16.5
2018-12-10 01:26:44.1650,172.8,28.3,16.5,16.38,-239.9,20.52,1,678.9,-183.2,30.5,17,16.5
2018-12-10 01:26:44.4150,172.8,28.3,16.5,16.38,-239.9,20.51,2,679.1,-182.6,30.5,17,16.5
2018-12-10 01:26:44.6650,172.8,28.3,16.5,16.38,-239.9,20.52,65,-123460,-123410,0,17,16.5
2018-12-10 01:26:44.9151,172.8,28.3,16.5,16.38,-240,20.48,51,3.47,3.45,0,17,16.5
2018-12-10 01:26:45.1651,172.8,28.3,16.5,16.38,-239.9,20.5,63,50,50,0,17,16.5
2018-12-10 01:26:45.4151,172.8,28.3,16.25,16.38,-239.9,20.51,67,51.4,49.8,0,17,16.5
2018-12-10 01:26:45.6651,172.8,28.3,16.25,16.38,-240,20.51,52,3.47,3.45,0,17,16.5
2018-12-10 01:26:45.9151,172.8,28.3,16.25,16.38,-240.1,20.52,6,-123480,51.4,3.5,17,16.5
2018-12-10 01:26:46.1651,172.8,28.2,16.25,16.32,-240,20.52,7,-123410,49.8,3.5,17,16.5
2018-12-10 01:26:46.4151,172.8,28.1,16.25,16.26,-240,20.51,1,678.9,-183.2,30.5,17,16.5
2018-12-10 01:26:46.6651,172.8,28.1,16.25,16.26,-240,20.71,2,679.1,-182.6,30.5,17,16.5
2018-12-10 01:26:46.9151,172.8,28.1,16.25,16.26,-240,20.72,61,677,672.1,0,16.5,16.5
2018-12-10 01:26:47.1651,172.8,28.1,16.25,16.26,-239.9,20.71,62,425,425,0,16.5,16
2018-12-10 01:26:47.4151,172.8,28.1,16.25,16.26,-239.9,20.71,64,178.1,180,0,16.5,16
2018-12-10 01:26:47.6651,172.8,28.1,16.25,16.26,-240,20.73,3,678.5,-183.3,28.5,16.5,16
2018-12-10 01:26:47.9151,172.8,28.1,16.25,16.26,-240,20.72,4,678.4,-182.6,28,16.5,16
2018-12-10 01:26:48.1651,172.8,28.1,16.25,16.26,-239.9,20.71,65,-123460,-123410,0,16.5,16
2018-12-10 01:26:48.4151,172.8,28.1,16.25,16.26,-240,20.72,66,-3190,-3200,0,16.5,16
2018-12-10 01:26:48.6651,172.8,28.1,16.25,16.26,-240,20.74,1,678.5,-183.3,30.5,16.5,16
2018-12-10 01:26:48.9151,172.8,28.1,16.25,16.26,-240,20.72,2,678.4,-182.6,30.5,16.5,16
2018-12-10 01:26:49.1651,172.8,28,16.25,16.2,-240,20.72,65,-123440,-123390,0,16.5,16
2018-12-10 01:26:49.4151,172.8,28,16.25,16.2,-239.9,20.72,51,3.47,3.45,0,16.5,16
2018-12-10 01:26:49.6651,172.8,28,16.25,16.2,-240,20.71,63,50,50,0,16.5,16
2018-12-10 01:26:49.9151,172.8,28,16.25,16.2,-239.9,20.72,67,51.4,49.8,0,16.5,16
2018-12-10 01:26:50.1651,172.8,28,16.25,16.2,-239.8,20.72,52,3.47,3.45,0,16.5,16
2018-12-10 01:26:50.4151,172.8,28,16.25,16.2,-240,20.76,6,-123450,51.4,3.4,16.5,16
2018-12-10 01:26:50.6651,172.8,28,16.25,16.2,-240,20.7,7,-123430,49.8,3.5,16.5,16
2018-12-10 01:26:50.9151,172.8,28,16.25,16.2,-239.9,20.72,1,678.5,-183.3,30.5,16.5,16
2018-12-10 01:26:51.1651,172.8,28,16.25,16.2,-239.9,20.72,2,678.4,-182.6,30.5,16.5,16
2018-12-10 01:26:51.4151,172.8,28,16.25,16.2,-239.9,20.72,61,676.7,671.8,0,16.5,16
2018-12-10 01:26:51.6651,172.8,28,16.25,16.2,-239.9,20.76,62,425,425,0,16.5,16
2018-12-10 01:26:51.9151,172.8,28,16.25,16.2,-240,20.72,64,177.7,179.6,0,16.5,16
2018-12-10 01:26:52.1652,172.8,27.8,16.25,16.09,-240,20.71,3,678.5,-183.3,28.5,16.5,16
2018-12-10 01:26:52.4151,172.8,27.8,16.25,16.09,-239.9,20.72,4,678.4,-182.6,28,16.5,16
2018-12-10 01:26:52.6651,172.8,27.8,16.25,16.09,-240,20.69,65,-123490,-123440,0,16.5,16
2018-12-10 01:26:52.9151,172.8,27.8,16.25,16.09,-240,20.73,66,-3220,-3220,0,16.5,16
2018-12-10 01:26:53.1651,172.8,27.8,16.25,16.09,-240,20.72,1,678.5,-183.3,30.5,16.5,16
2018-12-10 01:26:53.4151,172.8,27.8,16.25,16.09,-240,20.72,2,678.4,-182.6,30.5,16.5,16
2018-12-10 01:26:53.6651,172.8,27.8,16.25,16.09,-240,20.72,65,-123470,-123410,0,16.5,16
2018-12-10 01:26:53.9152,172.8,27.8,16.25,16.09,-240,20.73,51,3.47,3.45,0,16.5,16
2018-12-10 01:26:54.1652,172.8,27.8,16.25,16.09,-239.9,20.73,63,50,50,0,16,16
2018-12-10 01:26:54.4152,172.8,27.8,16,16.09,-239.9,20.72,67,51.4,49.8,0,16,16
2018-12-10 01:26:54.6652,172.8,27.8,16,16.09,-239.9,20.72,52,3.47,3.45,0,16,16
2018-12-10 01:26:54.9152,172.8,27.8,16,16.09,-239.9,20.73,6,-123460,51.4,3.4,16,16
2018-12-10 01:26:55.1652,172.8,27.6,16,15.97,-240,20.72,7,-123410,49.8,3.5,16,16
2018-12-10 01:26:55.4152,172.8,27.6,16,15.97,-240,20.72,1,678.1,-183.7,30.5,16,16
2018-12-10 01:26:55.6652,172.8,27.6,16,15.97,-239.9,20.72,2,677.8,-182.6,30.5,16,16
2018-12-10 01:26:55.9152,172.8,27.6,16,15.97,-239.9,20.73,61,676.5,671.6,0,16,16
2018-12-10 01:26:56.1652,172.8,27.6,16,15.97,-239.9,20.73,62,425,425,0,16,16
2018-12-10 01:26:56.4152,172.8,27.6,16,15.97,-240,20.72,64,178.1,180,0,16,16
2018-12-10 01:26:56.6652,172.8,27.6,16,15.97,-240,20.72,3,678.1,-183.7,28.5,16,16
2018-12-10 01:26:56.9152,172.8,27.6,16,15.97,-239.9,20.72,4,677.8,-182.6,28.5,16,16
2018-12-10 01:26:57.1652,172.8,27.6,16,15.97,-239.8,20.72,65,-123450,-123410,0,16,16
2018-12-10 01:26:57.4152,172.8,27.2,15.75,15.74,-239.9,20.7,66,-3200,-3210,0,16,16
2018-12-10 01:26:57.6652,172.8,27.2,15.75,15.74,-239.9,20.73,1,678.1,-183.7,30.5,16,16
2018-12-10 01:26:57.9152,172.8,27.2,15.75,15.74,-240,20.74,2,677.8,-182.6,30.5,16,16
2018-12-10 01:26:58.1652,172.8,27.2,15.75,15.74,-239.9,20.72,65,-123470,-123430,0,16,16
2018-12-10 01:26:58.4152,172.8,27.2,15.75,15.74,-239.9,20.79,51,3.47,3.45,0,16,16
2018-12-10 01:26:58.6652,172.8,27.2,15.75,15.74,-239.9,20.73,63,50,50,0,16,16
2018-12-10 01:26:58.9152,172.8,27.2,15.75,15.74,-240,20.71,67,51.4,49.8,0,16,16
2018-12-10 01:26:59.1652,172.8,27.2,15.75,15.74,-239.9,20.74,52,3.47,3.45,0,16,16
2018-12-10 01:26:59.4152,172.8,27.2,15.75,15.74,-240,20.72,6,-123460,51.4,3.4,16,16
2018-12-10 01:26:59.6652,172.8,27.2,15.75,15.74,-239.9,20.72,7,-123430,49.7,3.5,16,16
2018-12-10 01:26:59.9152,172.8,27.2,15.75,15.74,-239.9,20.71,1,678.1,-183.7,30.5,16,16
2018-12-10 01:27:00.1652,172.8,27.2,15.75,15.74,-239.9,20.72,2,677.8,-182.6,30.5,16,16
2018-12-10 01:27:00.4152,172.8,27.1,15.75,15.68,-239.9,20.72,61,676.1,671.2,0,16,16
2018-12-10 01:27:00.6652,172.8,27.1,15.75,15.68,-240,20.72,62,425,425,0,16,16
2018-12-10 01:27:00.9152,172.8,27.1,15.75,15.68,-240,20.71,64,177.8,179.6,0,16,16
2018-12-10 01:27:01.1652,172.8,27.1,15.75,15.68,-239.9,20.72,3,678.1,-183.7,28.5,16,16
2018-12-10 01:27:01.4152,172.8,27.1,15.75,15.68,-239.9,20.7,4,677.5,-182.9,28.5,16,15.5
2018-12-10 01:27:01.6652,172.8,27.1,15.75,15.68,-239.9,20.72,65,-123480,-123430,0,16,15.5
2018-12-10 01:27:01.9152,172.8,27.1,15.75,15.68,-240.1,20.72,66,-3210,-3210,0,16,15.5
2018-12-10 01:27:02.1652,172.8,27.1,15.75,15.68,-240,20.69,1,677.5,-183.7,30.5,16,15.5
2018-12-10 01:27:02.4152,172.8,27.1,15.75,15.68,-240.1,20.73,2,677.5,-182.9,30.5,16,15.5
2018-12-10 01:27:02.6652,172.8,27.1,15.75,15.68,-240,20.72,65,-123490,-123440,0,16,15.5
2018-12-10 01:27:02.9152,172.8,27.1,15.75,15.68,-239.9,20.72,51,3.46,3.44,0,16,15.5
2018-12-10 01:27:03.1652,172.8,26.8,15.75,15.51,-239.8,20.71,63,50,50,0,16,15.5
2018-12-10 01:27:03.4152,172.8,26.8,15.75,15.51,-240,20.74,67,51.4,49.7,0,16,15.5
2018-12-10 01:27:03.6652,172.8,26.8,15.75,15.51,-239.9,20.76,52,3.46,3.44,0,16,15.5
2018-12-10 01:27:03.9152,172.8,26.8,15.75,15.51,-239.9,20.73,6,-123460,51.4,3.4,16,15.5
2018-12-10 01:27:04.1652,172.8,26.8,15.75,15.51,-239.9,20.72,7,-123410,49.7,3.5,16,15.5
2018-12-10 01:27:04.4152,172.8,26.8,15.75,15.51,-240,20.73,1,677.5,-183.7,30.5,16,15.5
2018-12-10 01:27:04.6653,172.8,26.8,15.75,15.51,-240,20.72,2,677.5,-182.9,30.5,16,15.5
2018-12-10 01:27:04.9153,172.8,26.8,15.75,15.51,-240,20.72,61,675.8,670.9,0,16,15.5
2018-12-10 01:27:05.1653,172.8,26.7,15.5,15.45,-239.9,20.71,62,425,425,0,16,15.5
2018-12-10 01:27:05.4153,172.8,26.7,15.5,15.45,-239.9,20.71,64,178.2,180.1,0,16,15.5
2018-12-10 01:27:05.6653,172.8,26.7,15.5,15.45,-239.9,20.72,3,677.5,-183.7,28.5,16,15.5
2018-12-10 01:27:05.9153,172.8,26.7,15.5,15.45,-240,20.72,4,677.5,-182.9,28.5,16,15.5
2018-12-10 01:27:06.1653,172.8,26.7,15.5,15.45,-239.9,20.7,65,-123460,-123410,0,16,15.5
2018-12-10 01:27:06.4153,172.8,26.7,15.5,15.45,-239.9,20.72,66,-3210,-3220,0,16,15.5
2018-12-10 01:27:06.6653,172.8,26.7,15.5,15.45,-239.9,20.72,1,677.5,-183.7,30.5,16,15.5
2018-12-10 01:27:06.9153,172.8,26.7,15.5,15.45,-240,20.72,2,677.5,-182.9,30.5,16,15.5
2018-12-10 01:27:07.1653,172.8,26.7,15.5,15.45,-239.9,20.72,65,-123470,-123430,0,16,15.5
2018-12-10 01:27:07.4153,172.8,26.7,15.5,15.45,-239.8,20.77,51,3.46,3.44,0,16,15.5
2018-12-10 01:27:07.6653,172.8,26.7,15.5,15.45,-240,20.72,63,50,50,0,16,15.5
2018-12-10 01:27:07.9153,172.8,26.7,15.5,15.45,-239.9,20.7,67,51.4,49.7,0,16,15.5
2018-12-10 01:27:08.1653,172.8,26.6,15.5,15.39,-240,20.73,52,3.46,3.44,0,16,15.5
2018-12-10 01:27:08.4153,172.8,26.6,15.5,15.39,-239.9,20.72,6,-123490,51.4,3.4,16,15.5
2018-12-10 01:27:08.6653,172.8,26.6,15.5,15.39,-239.9,20.73,7,-123440,49.7,3.5,16,15.5
2018-12-10 01:27:08.9154,172.8,26.6,15.5,15.39,-240,20.72,1,677.1,-183.8,30.5,15.5,15.5
2018-12-10 01:27:09.1654,172.8,26.6,15.5,15.39,-239.9,20.72,2,677,-183.1,30.5,15.5,15.5
2018-12-10 01:27:09.4154,172.8,26.4,15.25,15.28,-240,20.72,61,675.5,670.6,0,15.5,15.5
2018-12-10 01:27:09.6654,172.8,26.4,15.25,15.28,-239.9,20.72,62,425,425,0,15.5,15.5
2018-12-10 01:27:09.9154,172.8,26.4,15.25,15.28,-240,20.73,64,178.3,180.2,0,15.5,15.5
2018-12-10 01:27:10.1654,172.8,26.3,15.25,15.22,-239.9,20.72,3,677.1,-183.8,28.5,15.5,15.5
2018-12-10 01:27:10.4153,172.8,26.3,15.25,15.22,-240,20.72,4,677,-183.1,28.5,15.5,15.5
2018-12-10 01:27:10.6653,172.8,26.3,15.25,15.22,-239.9,20.72,65,-123490,-123450,0,15.5,15.5
2018-12-10 01:27:10.9153,172.8,26.3,15.25,15.22,-240,20.72,66,-3240,-3240,0,15.5,15.5
2018-12-10 01:27:11.1653,172.8,26.3,15.25,15.22,-239.9,20.72,1,677.1,-183.8,30.5,15.5,15.5
2018-12-10 01:27:11.4154,172.8,26.3,15.25,15.22,-240,20.71,2,677,-183.1,30.5,15.5,15.5
2018-12-10 01:27:11.6654,172.8,26.3,15.25,15.22,-239.9,20.73,65,-123500,-123460,0,15.5,15.5
2018-12-10 01:27:11.9154,172.8,26.3,15.25,15.22,-240,20.72,51,3.46,3.44,0,15.5,15.5
2018-12-10 01:27:12.1654,172.8,26.3,15.25,15.22,-239.9,20.72,63,50,50,0,15.5,15.5
2018-12-10 01:27:12.4155,172.8,26.3,15.25,15.22,-240,20.72,67,51.4,49.7,0,15.5,15.5
2018-12-10 01:27:12.6655,172.8,26.3,15.25,15.22,-240,20.72,52,3.46,3.44,0,15.5,15.5
2018-12-10 01:27:12.9155,172.8,26.3,15.25,15.22,-239.9,20.72,6,-123470,51.4,3.4,15.5,15.5
2018-12-10 01:27:13.1655,172.8,26.3,15.25,15.22,-239.9,20.71,7,-123430,49.7,3.5,15.5,15.5
2018-12-10 01:27:13.4154,172.8,26.3,15.25,15.22,-240,20.72,1,677.1,-183.8,30.5,15.5,15.5
2018-12-10 01:27:13.6654,172.8,26.3,15.25,15.22,-239.9,20.71,2,677,-183.1,30.5,15.5,15.5
2018-12-10 01:27:13.9154,172.8,26.3,15.25,15.22,-239.9,20.7,61,675.1,670.4,0,15.5,15.5
2018-12-10 01:27:14.1654,172.8,26.1,15.25,15.1,-239.9,20.72,62,425,425,0,15.5,15.5
2018-12-10 01:27:14.4154,172.8,26.1,15.25,15.1,-239.9,20.72,64,178.1,180,0,15.5,15.5
2018-12-10 01:27:14.6654,172.8,26.1,15.25,15.1,-240,20.72,3,677.1,-183.8,28.5,15.5,15.5
2018-12-10 01:27:14.9154,172.8,26.1,15.25,15.1,-240,20.72,4,677,-183.1,28.5,15.5,15.5
2018-12-10 01:27:15.1654,172.8,26.1,15.25,15.1,-240,20.73,65,-123500,-123450,0,15.5,15.5
2018-12-10 01:27:15.4154,172.8,26,15,15.05,-240,20.72,66,-3230,-3240,0,15.5,15.5
2018-12-10 01:27:15.6654,172.8,26,15,15.05,-240,20.75,1,677.1,-183.8,30.5,15.5,15.5
2018-12-10 01:27:15.9154,172.8,26,15,15.05,-239.9,20.74,2,677,-183.1,30.5,15.5,15.5
2018-12-10 01:27:16.1654,172.8,26,15,15.05,-239.9,20.76,65,-123500,-123450,0,15,15
2018-12-10 01:27:16.4154,172.8,26,15,15.05,-239.9,20.72,51,3.46,3.44,0,15,15
2018-12-10 01:27:16.6654,172.8,26,15,15.05,-240,20.73,63,50,50,0,15,15
2018-12-10 01:27:16.9154,172.8,26,15,15.05,-240,20.72,67,51.4,49.7,0,15,15
2018-12-10 01:27:17.1654,172.8,26,15,15.05,-239.9,20.73,52,3.46,3.44,0,15,15
2018-12-10 01:27:17.4154,172.8,26,15,15.05,-239.9,20.72,6,-123500,51.4,3.4,15,15
2018-12-10 01:27:17.6655,172.8,26,15,15.05,-240,20.65,7,-123470,49.7,3.5,15,15
2018-12-10 01:27:17.9155,172.8,26,15,15.05,-240,20.71,1,676.5,-183.9,30.5,15,15
2018-12-10 01:27:18.1655,172.8,26,15,15.05,-240,20.72,2,676.5,-183.2,30.5,15,15
2018-12-10 01:27:18.4155,172.8,26,15,15.05,-240,20.73,61,674.8,670.1,0,15,15
2018-12-10 01:27:18.6654,172.8,26,15,15.05,-239.9,20.71,62,425,425,0,15,15
2018-12-10 01:27:18.9154,172.8,26,15,15.05,-239.9,20.71,64,178.4,180.2,0,15,15
2018-12-10 01:27:19.1654,172.8,26,15,15.05,-239.9,20.72,3,676.5,-183.9,28.5,15,15
2018-12-10 01:27:19.4154,172.8,26,15,15.05,-240,20.72,4,676.5,-183.2,28.5,15,15
2018-12-10 01:27:19.6654,172.8,26,15,15.05,-240,20.69,65,-123490,-123460,0,15,15
