Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:27:19.9154,172.8,26,15,15.05,-239.9,20.73,66,-3260,-3270,0,15,15
2018-12-10 01:27:20.1654,172.8,25.6,15,14.81,-240,20.7,1,676.5,-183.9,30.5,15,15
2018-12-10 01:27:20.4154,172.8,25.6,15,14.81,-239.9,20.72,2,676.5,-183.2,30.5,15,15
2018-12-10 01:27:20.6654,172.8,25.6,15,14.81,-239.9,20.73,65,-123500,-123470,0,15,15
2018-12-10 01:27:20.9154,172.8,25.6,15,14.81,-240,20.72,51,3.46,3.44,0,15,15
2018-12-10 01:27:21.1654,172.8,25.6,15,14.81,-239.9,20.73,63,50,50,0,15,15
2018-12-10 01:27:21.4154,172.8,25.6,15,14.81,-239.9,20.7,67,51.4,49.7,0,15,15
2018-12-10 01:27:21.6655,172.8,25.6,15,14.81,-240,20.72,52,3.46,3.44,0,15,15
2018-12-10 01:27:21.9155,172.8,25.6,15,14.81,-239.9,20.71,6,-123500,51.4,3.4,15,15
2018-12-10 01:27:22.1655,172.8,25.6,14.75,14.81,-239.9,20.72,7,-123470,49.7,3.5,15,15
2018-12-10 01:27:22.4155,172.8,25.6,14.75,14.81,-240.1,20.73,1,676.5,-183.9,30.5,15,15
2018-12-10 01:27:22.6655,172.8,25.6,14.75,14.81,-240,20.72,2,676.5,-183.2,30.5,15,15
2018-12-10 01:27:22.9155,172.8,25.6,14.75,14.81,-240,20.72,61,674.6,669.7,0,15,15
2018-12-10 01:27:23.1655,172.8,25.6,14.75,14.81,-239.9,20.72,62,425,425,0,15,15
2018-12-10 01:27:23.4155,172.8,25.6,14.75,14.81,-239.9,20.73,64,178.2,180.1,0,15,14.5
2018-12-10 01:27:23.6655,172.8,25.6,14.75,14.81,-240.1,20.74,3,675.9,-184.1,28.5,15,14.5
2018-12-10 01:27:23.9155,172.8,25.6,14.75,14.81,-240,20.72,4,675.9,-183.5,28.5,15,14.5
2018-12-10 01:27:24.1655,172.8,25.6,14.75,14.81,-239.9,20.67,65,-123500,-123470,0,15,14.5
2018-12-10 01:27:24.4156,172.8,25.6,14.75,14.81,-239.9,20.72,66,-3240,-3250,0,15,14.5
2018-12-10 01:27:24.6656,172.8,25.6,14.75,14.81,-240,20.69,1,675.9,-184.1,30.5,15,14.5
2018-12-10 01:27:24.9156,172.8,25.6,14.75,14.81,-239.9,20.72,2,675.9,-183.5,30.5,15,14.5
2018-12-10 01:27:25.1656,172.8,25.4,14.75,14.7,-240,20.71,65,-123510,-123470,0,15,14.5
2018-12-10 01:27:25.4156,172.8,25.2,14.75,14.58,-239.9,20.72,51,3.46,3.44,0,15,14.5
2018-12-10 01:27:25.6655,172.8,25.2,14.75,14.58,-240,20.72,63,50,50,0,15,14.5
2018-12-10 01:27:25.9155,172.8,25.2,14.75,14.58,-240,20.72,67,51.4,49.7,0,15,14.5
2018-12-10 01:27:26.1655,172.8,25.1,14.5,14.53,-239.9,20.72,52,3.46,3.43,0,15,14.5
2018-12-10 01:27:26.4154,172.8,25.1,14.5,14.53,-240,20.71,6,-123510,51.4,3.4,15,14.5
2018-12-10 01:27:26.6654,172.8,25.1,14.5,14.53,-239.9,20.73,7,-123460,49.7,3.5,15,14.5
2018-12-10 01:27:26.9154,172.8,25.1,14.5,14.53,-240,20.72,1,675.9,-184.1,30.5,15,14.5
2018-12-10 01:27:27.1653,172.8,25.1,14.5,14.53,-240,20.72,2,675.9,-183.5,30.5,15,14.5
2018-12-10 01:27:27.4153,172.8,25.1,14.5,14.53,-239.9,20.65,61,674.3,669.5,0,15,14.5
2018-12-10 01:27:27.6654,172.8,25.1,14.5,14.53,-240,20.73,62,425,425,0,15,14.5
2018-12-10 01:27:27.9154,172.8,25.1,14.5,14.53,-240,20.72,64,178,179.9,0,15,14.5
2018-12-10 01:27:28.1655,172.8,25.1,14.5,14.53,-240,20.73,3,675.9,-184.1,28.5,15,14.5
2018-12-10 01:27:28.4155,172.8,25.1,14.5,14.53,-240,20.72,4,675.9,-183.5,28.5,15,14.5
2018-12-10 01:27:28.6655,172.8,25.1,14.5,14.53,-240,20.72,65,-123500,-123470,0,15,14.5
2018-12-10 01:27:28.9155,172.8,25.1,14.5,14.53,-239.9,20.72,66,-3260,-3260,0,15,14.5
2018-12-10 01:27:29.1655,172.8,25.1,14.5,14.53,-239.9,20.73,1,675.9,-184.1,30.5,15,14.5
2018-12-10 01:27:29.4155,172.8,25.1,14.5,14.53,-240,20.72,2,675.9,-183.5,30.5,15,14.5
2018-12-10 01:27:29.6655,172.8,25.1,14.5,14.53,-240,20.72,65,-123480,-123450,0,15,14.5
2018-12-10 01:27:29.9155,172.8,25.1,14.5,14.53,-240,20.72,51,3.46,3.44,0,15,14.5
2018-12-10 01:27:30.1655,172.8,25.1,14.5,14.53,-240,20.72,63,50,50,0,15,14.5
2018-12-10 01:27:30.4155,172.8,25,14.5,14.47,-239.9,20.72,67,51.4,49.7,0,14.5,14.5
2018-12-10 01:27:30.6655,172.8,25,14.5,14.47,-239.9,20.72,52,3.45,3.43,0,14.5,14.5
2018-12-10 01:27:30.9155,172.8,25,14.5,14.47,-240,20.72,6,-123530,51.4,3.4,14.5,14.5
2018-12-10 01:27:31.1655,172.8,24.8,14.5,14.35,-240,20.72,7,-123480,49.7,3.5,14.5,14.5
2018-12-10 01:27:31.4155,172.8,24.8,14.5,14.35,-239.9,20.71,1,675.6,-184.4,30.5,14.5,14.5
2018-12-10 01:27:31.6655,172.8,24.8,14.5,14.35,-239.9,20.72,2,675.5,-183.5,30.5,14.5,14.5
2018-12-10 01:27:31.9155,172.8,24.8,14.5,14.35,-239.9,20.72,61,674,669.2,0,14.5,14.5
2018-12-10 01:27:32.1656,172.8,24.7,14.5,14.29,-239.9,20.74,62,425,425,0,14.5,14.5
2018-12-10 01:27:32.4156,172.8,24.7,14.5,14.29,-239.9,20.72,64,178.6,180.5,0,14.5,14.5
2018-12-10 01:27:32.6656,172.8,24.7,14.5,14.29,-240,20.72,3,675.6,-184.4,28.5,14.5,14.5
2018-12-10 01:27:32.9156,172.8,24.7,14.5,14.29,-240.1,20.69,4,675.5,-183.5,28.5,14.5,14.5
2018-12-10 01:27:33.1656,172.8,24.7,14.5,14.29,-240,20.7,65,-123510,-123490,0,14.5,14.5
2018-12-10 01:27:33.4156,172.8,24.7,14.5,14.29,-240,20.73,66,-3270,-3270,0,14.5,14.5
2018-12-10 01:27:33.6656,172.8,24.7,14.5,14.29,-240,20.72,1,675.6,-184.4,30.5,14.5,14.5
2018-12-10 01:27:33.9156,172.8,24.7,14.5,14.29,-240,20.72,2,675.5,-183.5,30.5,14.5,14.5
2018-12-10 01:27:34.1656,172.8,24.7,14.25,14.29,-240,20.72,65,-123490,-123470,0,14.5,14.5
2018-12-10 01:27:34.4156,172.8,24.7,14.25,14.29,-240,20.72,51,3.46,3.43,0,14.5,14.5
2018-12-10 01:27:34.6656,172.8,24.7,14.25,14.29,-239.9,20.71,63,50,50,0,14.5,14.5
2018-12-10 01:27:34.9156,172.8,24.7,14.25,14.29,-239.8,20.72,67,51.4,49.7,0,14.5,14.5
2018-12-10 01:27:35.1656,172.8,24.6,14.25,14.24,-240,20.72,52,3.45,3.43,0,14.5,14.5
2018-12-10 01:27:35.4156,172.8,24.6,14.25,14.24,-240,20.72,6,-123510,51.4,3.4,14.5,14.5
2018-12-10 01:27:35.6656,172.8,24.6,14.25,14.24,-240,20.71,7,-123460,49.7,3.5,14.5,14.5
2018-12-10 01:27:35.9156,172.8,24.6,14.25,14.24,-240,20.72,1,675.6,-184.4,30.5,14.5,14.5
2018-12-10 01:27:36.1656,172.8,24.6,14.25,14.24,-240,20.72,2,675.5,-183.5,30.5,14.5,14.5
2018-12-10 01:27:36.4156,172.8,24.5,14.25,14.18,-239.9,20.72,61,673.7,668.8,0,14.5,14.5
2018-12-10 01:27:36.6656,172.8,24.5,14.25,14.18,-239.9,20.72,62,425,425,0,14.5,14.5
2018-12-10 01:27:36.9156,172.8,24.5,14.25,14.18,-239.9,20.72,64,177.7,180.4,0,14.5,14.5
2018-12-10 01:27:37.1656,172.8,24.4,14,14.12,-239.9,20.68,3,675.6,-184.4,28.5,14.5,14.5
2018-12-10 01:27:37.4156,172.8,24.4,14,14.12,-239.9,20.74,4,675.5,-183.5,28.5,14.5,14.5
2018-12-10 01:27:37.6656,172.8,24.4,14,14.12,-240,20.57,65,-123510,-123480,0,14,14.5
2018-12-10 01:27:37.9156,172.8,24.4,14,14.12,-239.8,20.72,66,-3260,-3270,0,14,14
2018-12-10 01:27:38.1656,172.8,24.3,14,14.06,-240,20.73,1,675.1,-184.4,30.5,14,14
2018-12-10 01:27:38.4156,172.8,24.3,14,14.06,-240,20.71,2,675.1,-183.8,30.5,14,14
2018-12-10 01:27:38.6656,172.8,24.3,14,14.06,-239.9,20.72,65,-123860,-123070,0,14,14
2018-12-10 01:27:38.9156,172.8,24.3,14,14.06,-239.9,20.72,51,3.45,3.43,0,14,14
2018-12-10 01:27:39.1656,172.8,24.3,14,14.06,-239.9,20.72,63,50,50,0,14,14
2018-12-10 01:27:39.4157,172.8,24.3,14,14.06,-240,20.72,67,51.4,49.7,0,14,14
2018-12-10 01:27:39.6657,172.8,24.3,14,14.06,-239.9,20.71,52,3.45,3.43,0,14,14
2018-12-10 01:27:39.9157,172.8,24.3,14,14.06,-239.9,20.72,6,-123510,51.4,3.4,14,14
2018-12-10 01:27:40.1657,172.8,24.2,14,14,-240.1,20.72,7,-123470,49.7,3.5,14,14
2018-12-10 01:27:40.4158,172.8,24.2,14,14,-240,20.72,1,675.1,-184.4,30.5,14,14
2018-12-10 01:27:40.6658,172.8,24.2,14,14,-239.9,20.63,2,675.1,-183.8,30.5,14,14
2018-12-10 01:27:40.9158,172.8,24.2,14,14,-240,20.7,61,673.3,668.5,0,14,14
2018-12-10 01:27:41.1657,172.8,24.2,14,14,-239.9,20.72,62,425,425,0,14,14
2018-12-10 01:27:41.4157,172.8,24.2,14,14,-240.1,20.72,64,178.1,180,0,14,14
2018-12-10 01:27:41.6656,172.8,24.2,14,14,-240,20.7,3,675.1,-184.4,28.5,14,14
2018-12-10 01:27:41.9157,172.8,24.2,14,14,-239.9,20.71,4,675.1,-183.8,28.5,14,14
2018-12-10 01:27:42.1657,172.8,24.2,14,14,-240,20.72,65,-123480,-123460,0,14,14
2018-12-10 01:27:42.4158,172.8,24,14,13.89,-239.9,20.71,66,-3230,-3240,0,14,14
2018-12-10 01:27:42.6658,172.8,24,14,13.89,-240,20.71,1,675.1,-184.4,30.5,14,14
2018-12-10 01:27:42.9158,172.8,24,14,13.89,-240,20.74,2,675.1,-183.8,30.5,14,14
2018-12-10 01:27:43.1657,172.8,24,14,13.89,-239.8,20.75,65,-123450,-123430,0,14,14
2018-12-10 01:27:43.4157,172.8,24,14,13.89,-239.9,20.73,51,3.45,3.43,0,14,14
2018-12-10 01:27:43.6656,172.8,24,14,13.89,-239.9,20.73,63,50,50,0,14,14
2018-12-10 01:27:43.9157,172.8,24,14,13.89,-240,20.72,67,51.4,49.7,0,14,14
2018-12-10 01:27:44.1657,172.8,24,14,13.89,-240,20.72,52,3.45,3.43,0,14,14
2018-12-10 01:27:44.4157,172.8,24,14,13.89,-240,20.72,6,-123480,51.4,3.4,14,14
2018-12-10 01:27:44.6657,172.8,24,14,13.89,-240,20.7,7,-123440,49.7,3.5,14,14
2018-12-10 01:27:44.9157,172.8,24,14,13.89,-240,20.73,1,674.5,-184.6,30.5,14,14
2018-12-10 01:27:45.1657,172.8,24,14,13.89,-239.9,20.72,2,674.5,-183.7,30.5,14,14
2018-12-10 01:27:45.4157,172.8,24,14,13.89,-240,20.72,61,673,668.2,0,14,14
2018-12-10 01:27:45.6657,172.8,24,14,13.89,-240,20.73,62,425,425,0,14,14
2018-12-10 01:27:45.9157,172.8,24,14,13.89,-240,20.73,64,178.2,180.1,0,14,14
2018-12-10 01:27:46.1657,172.8,24,13.75,13.89,-239.9,20.72,3,674.5,-184.6,28.5,14,14
2018-12-10 01:27:46.4157,172.8,24,13.75,13.89,-240,20.72,4,674.5,-183.7,28.5,14,14
2018-12-10 01:27:46.6656,172.8,24,13.75,13.89,-239.8,20.73,65,-123470,-123450,0,14,14
2018-12-10 01:27:46.9156,172.8,24,13.75,13.89,-239.9,20.72,66,-3210,-3210,0,14,14
2018-12-10 01:27:47.1656,172.8,23.8,13.75,13.77,-240,20.72,1,674.5,-184.6,30.5,14,14
2018-12-10 01:27:47.4156,172.8,23.8,13.75,13.77,-240,20.72,2,674.5,-183.7,30.5,14,14
2018-12-10 01:27:47.6657,172.8,23.8,13.75,13.77,-239.9,20.73,65,-123480,-123460,0,14,14
2018-12-10 01:27:47.9157,172.8,23.8,13.75,13.77,-239.9,20.72,51,3.45,3.43,0,14,14
2018-12-10 01:27:48.1657,172.8,23.6,13.5,13.66,-240,20.75,63,50,50,0,14,14
2018-12-10 01:27:48.4157,172.8,23.6,13.5,13.66,-240,20.72,67,51.4,49.8,0,14,14
2018-12-10 01:27:48.6657,172.8,23.6,13.5,13.66,-240,20.74,52,3.45,3.43,0,14,14
2018-12-10 01:27:48.9158,172.8,23.6,13.5,13.66,-240,20.72,6,-123490,51.4,3.4,14,14
2018-12-10 01:27:49.1658,172.8,23.5,13.5,13.6,-240,20.72,7,-123450,49.7,3.4,14,14
2018-12-10 01:27:49.4158,172.8,23.5,13.5,13.6,-239.9,20.73,1,674.5,-184.6,30.5,14,14
2018-12-10 01:27:49.6658,172.8,23.5,13.5,13.6,-240,20.72,2,674.5,-183.7,30.5,14,14
2018-12-10 01:27:49.9158,172.8,23.5,13.5,13.6,-239.9,20.74,61,672.7,667.9,0,14,14
2018-12-10 01:27:50.1658,172.8,23.4,13.5,13.54,-239.9,20.72,62,425,425,0,14,14
2018-12-10 01:27:50.4158,172.8,23.4,13.5,13.54,-240,20.71,64,178.1,179.9,0,14,14
2018-12-10 01:27:50.6658,172.8,23.4,13.5,13.54,-239.9,20.72,3,674.5,-184.6,28.5,14,14
2018-12-10 01:27:50.9158,172.8,23.4,13.5,13.54,-239.9,20.72,4,674.5,-183.7,28.5,14,14
2018-12-10 01:27:51.1658,172.8,23.4,13.5,13.54,-240,20.73,65,-123480,-123460,0,14,14
2018-12-10 01:27:51.4158,172.8,23.4,13.5,13.54,-239.9,20.73,66,-3230,-3230,0,14,14
2018-12-10 01:27:51.6658,172.8,23.4,13.5,13.54,-240,20.67,1,674.5,-184.6,30.5,14,14
2018-12-10 01:27:51.9158,172.8,23.4,13.5,13.54,-240,20.72,2,674.5,-183.7,30.5,14,14
2018-12-10 01:27:52.1658,172.8,23.4,13.5,13.54,-239.8,20.73,65,-123480,-123470,0,14,14
2018-12-10 01:27:52.4158,172.8,23.4,13.5,13.54,-239.9,20.72,51,3.45,3.43,0,13.5,13.5
2018-12-10 01:27:52.6658,172.8,23.4,13.5,13.54,-239.9,20.73,63,50,50,0,13.5,13.5
2018-12-10 01:27:52.9158,172.8,23.4,13.5,13.54,-239.9,20.73,67,51.4,49.8,0,13.5,13.5
2018-12-10 01:27:53.1658,172.8,23.3,13.5,13.48,-239.8,20.72,52,3.45,3.42,0,13.5,13.5
2018-12-10 01:27:53.4158,172.8,23.3,13.5,13.48,-240,20.72,6,-123510,51.4,3.4,13.5,13.5
2018-12-10 01:27:53.6658,172.8,23.3,13.5,13.48,-240,20.75,7,-123510,49.8,3.4,13.5,13.5
2018-12-10 01:27:53.9159,172.8,23.3,13.5,13.48,-240,20.71,1,674.1,-184.7,30.5,13.5,13.5
2018-12-10 01:27:54.1659,172.8,23.3,13.5,13.48,-239.9,20.74,2,674,-183.9,30.5,13.5,13.5
2018-12-10 01:27:54.4159,172.8,23.2,13.5,13.43,-240,20.72,61,672.4,667.5,0,13.5,13.5
2018-12-10 01:27:54.6659,172.8,23.2,13.5,13.43,-240,20.72,62,425,425,0,13.5,13.5
2018-12-10 01:27:54.9158,172.8,23.2,13.5,13.43,-239.8,20.72,64,178.6,180.5,0,13.5,13.5
2018-12-10 01:27:55.1658,172.8,23.1,13.5,13.37,-239.8,20.72,3,674.1,-184.7,28.5,13.5,13.5
2018-12-10 01:27:55.4158,172.8,23,13.5,13.31,-240,20.73,4,674,-183.9,28.5,13.5,13.5
2018-12-10 01:27:55.6658,172.8,23,13.5,13.31,-240,20.73,65,-123530,-123520,0,13.5,13.5
2018-12-10 01:27:55.9159,172.8,23,13.5,13.31,-240,20.72,66,-3270,-3270,0,13.5,13.5
2018-12-10 01:27:56.1659,172.8,23,13.5,13.31,-240,20.72,1,674.1,-184.7,30.5,13.5,13.5
2018-12-10 01:27:56.4159,172.8,23,13.5,13.31,-239.9,20.71,2,674,-183.9,30.5,13.5,13.5
2018-12-10 01:27:56.6659,172.8,23,13.5,13.31,-239.9,20.71,65,-123510,-123500,0,13.5,13.5
2018-12-10 01:27:56.9159,172.8,23,13.5,13.31,-239.9,20.72,51,3.45,3.43,0,13.5,13.5
2018-12-10 01:27:57.1659,172.8,23,13.5,13.31,-239.9,20.72,63,50,50,0,13.5,13.5
2018-12-10 01:27:57.4159,172.8,23,13.5,13.31,-240.1,20.72,67,51.4,49.8,0,13.5,13.5
2018-12-10 01:27:57.6659,172.8,23,13.5,13.31,-240,20.73,52,3.45,3.42,0,13.5,13.5
2018-12-10 01:27:57.9158,172.8,23,13.5,13.31,-240,20.72,6,-123520,51.4,3.4,13.5,13.5
2018-12-10 01:27:58.1658,172.8,23,13.5,13.31,-240,20.72,7,-123510,49.8,3.4,13.5,13.5
2018-12-10 01:27:58.4158,172.8,23,13.5,13.31,-240,20.72,1,674.1,-184.7,30.5,13.5,13.5
2018-12-10 01:27:58.6658,172.8,22.9,13.5,13.25,-239.9,20.71,2,674,-183.9,30.5,13.5,13.5
2018-12-10 01:27:58.9158,172.8,22.9,13.5,13.25,-240,20.72,61,671.9,667.1,0,13.5,13.5
2018-12-10 01:27:59.1658,172.8,22.8,13,13.19,-239.9,20.72,62,425,425,0,13.5,13.5
2018-12-10 01:27:59.4159,172.8,22.8,13,13.19,-240,20.72,64,178.2,180.1,0,13.5,13.5
2018-12-10 01:27:59.6659,172.8,22.8,13,13.19,-240,20.73,3,673.4,-184.8,28.5,13,13
2018-12-10 01:27:59.9158,172.8,22.8,13,13.19,-239.9,20.72,4,673.5,-184.1,28.5,13,13
2018-12-10 01:28:00.1658,172.8,22.8,13,13.19,-240,20.73,65,-123510,-123500,0,13,13
2018-12-10 01:28:00.4159,172.8,22.6,13,13.08,-239.9,20.74,66,-3260,-3270,0,13,13
2018-12-10 01:28:00.6659,172.8,22.6,13,13.08,-240,20.74,1,673.4,-184.8,30.5,13,13
2018-12-10 01:28:00.9160,172.8,22.6,13,13.08,-239.9,20.71,2,673.5,-184.1,30.5,13,13
2018-12-10 01:28:01.1660,172.8,22.6,13,13.08,-240,20.72,65,-123500,-123490,0,13,13
2018-12-10 01:28:01.4160,172.8,22.6,13,13.08,-239.9,20.74,51,3.44,3.42,0,13,13
2018-12-10 01:28:01.6659,172.8,22.6,13,13.08,-240,20.72,63,50,50,0,13,13
2018-12-10 01:28:01.9159,172.8,22.6,13,13.08,-239.9,20.72,67,51.4,49.8,0,13,13
2018-12-10 01:28:02.1659,172.8,22.6,13,13.08,-240,20.71,52,3.44,3.42,0,13,13
2018-12-10 01:28:02.4159,172.8,22.6,13,13.08,-239.9,20.72,6,-123520,51.4,3.4,13,13
2018-12-10 01:28:02.6659,172.8,22.6,13,13.08,-240,20.72,7,-123500,49.8,3.4,13,13
2018-12-10 01:28:02.9159,172.8,22.6,13,13.08,-240,20.73,1,673.4,-184.8,30.5,13,13
2018-12-10 01:28:03.1659,172.8,22.6,13,13.08,-240,20.72,2,673.5,-184.1,30.5,13,13
2018-12-10 01:28:03.4160,172.8,22.6,13,13.08,-240,20.72,61,671.7,666.8,0,13,13
2018-12-10 01:28:03.6660,172.8,22.6,13,13.08,-239.9,20.71,62,425,425,0,13,13
2018-12-10 01:28:03.9160,172.8,22.6,13,13.08,-239.9,20.69,64,178.1,180.1,0,13,13
2018-12-10 01:28:04.1661,172.8,22.5,13,13.02,-240,20.71,3,673.4,-184.8,28.5,13,13
2018-12-10 01:28:04.4161,172.8,22.5,13,13.02,-240.1,20.72,4,673.5,-184.1,28.5,13,13
2018-12-10 01:28:04.6660,172.8,22.5,13,13.02,-240.1,20.72,65,-123520,-123520,0,13,13
2018-12-10 01:28:04.9160,172.8,22.5,13,13.02,-240,20.74,66,-3270,-3270,0,13,13
2018-12-10 01:28:05.1659,172.8,22.3,13,12.91,-240,20.71,1,673.4,-184.8,30.5,13,13
2018-12-10 01:28:05.4159,172.8,22.3,13,12.91,-240,20.72,2,673.5,-184.1,30.5,13,13
2018-12-10 01:28:05.6658,172.8,22.3,13,12.91,-239.9,20.72,65,-123500,-123490,0,13,13
2018-12-10 01:28:05.9158,172.8,22.3,13,12.91,-240,20.72,51,3.44,3.42,0,13,13
2018-12-10 01:28:06.1658,172.8,22.3,13,12.91,-240,20.73,63,50,50,0,13,13
2018-12-10 01:28:06.4157,172.8,22.2,13,12.85,-240,20.71,67,51.4,49.8,0,13,13
2018-12-10 01:28:06.6657,172.8,22.2,13,12.85,-240,20.72,52,3.44,3.42,0,13,13
2018-12-10 01:28:06.9158,172.8,22.2,13,12.85,-239.9,20.72,6,-123480,51.4,3.4,13,13
2018-12-10 01:28:07.1658,172.8,22.2,13,12.85,-240,20.72,7,-123500,49.8,3.4,13,13
2018-12-10 01:28:07.4158,172.8,22.2,13,12.85,-240,20.71,1,673.1,-185.2,30.5,13,13
2018-12-10 01:28:07.6658,172.8,22.2,13,12.85,-240.1,20.72,2,673,-184.3,30.5,13,13
2018-12-10 01:28:07.9158,172.8,22.2,13,12.85,-239.9,20.72,61,671.4,666.6,0,13,13
2018-12-10 01:28:08.1659,172.8,22.2,13,12.85,-240,20.79,62,425,425,0,13,13
2018-12-10 01:28:08.4159,172.8,22.2,13,12.85,-239.9,20.68,64,178.2,180.1,0,13,13
2018-12-10 01:28:08.6659,172.8,22.2,13,12.85,-239.9,20.72,3,673.1,-185.2,28.5,13,13
2018-12-10 01:28:08.9160,172.8,22.2,13,12.85,-240.1,20.72,4,673,-184.3,28.5,13,13
2018-12-10 01:28:09.1660,172.8,22.2,13,12.85,-239.9,20.73,65,-123470,-123460,0,13,13
2018-12-10 01:28:09.4160,172.8,22.1,13,12.79,-239.9,20.72,66,-3240,-3250,0,13,13
2018-12-10 01:28:09.6660,172.8,22.1,13,12.79,-240,20.7,1,673.1,-185.2,30.5,13,13
2018-12-10 01:28:09.9160,172.8,22.1,13,12.79,-240,20.77,2,673,-184.3,30.5,13,13
2018-12-10 01:28:10.1660,172.8,22,12.75,12.73,-240,20.72,65,-123460,-123460,0,13,13
2018-12-10 01:28:10.4160,172.8,22,12.75,12.73,-239.9,20.74,51,3.44,3.42,0,13,13
2018-12-10 01:28:10.6660,172.8,22,12.75,12.73,-240,20.71,63,50,50,0,13,13
2018-12-10 01:28:10.9160,172.8,22,12.75,12.73,-239.9,20.72,67,51.4,49.8,0,13,13
2018-12-10 01:28:11.1660,172.8,22,12.5,12.73,-240,20.72,52,3.44,3.42,0,13,13
2018-12-10 01:28:11.4160,172.8,22,12.5,12.73,-239.9,20.72,6,-123460,51.4,3.4,13,13
2018-12-10 01:28:11.6659,172.8,22,12.5,12.73,-240,20.73,7,-123470,49.8,3.4,13,13
2018-12-10 01:28:11.9160,172.8,22,12.5,12.73,-240,20.71,1,673.1,-185.2,30.5,13,13
2018-12-10 01:28:12.1660,172.8,22,12.5,12.73,-240,20.72,2,673,-184.3,30.5,13,13
2018-12-10 01:28:12.4160,172.8,22,12.5,12.73,-239.8,20.72,61,671,666.2,0,13,13
2018-12-10 01:28:12.6660,172.8,22,12.5,12.73,-239.9,20.72,62,425,425,0,13,13
2018-12-10 01:28:12.9160,172.8,22,12.5,12.73,-239.9,20.72,64,177.7,179.7,0,13,13
2018-12-10 01:28:13.1661,172.8,22,12.5,12.73,-240,20.72,3,673.1,-185.2,28.5,13,13
2018-12-10 01:28:13.4161,172.8,22,12.5,12.73,-240,20.69,4,673,-184.3,28.5,13,13
2018-12-10 01:28:13.6661,172.8,22,12.5,12.73,-239.9,20.71,65,-123450,-123450,0,13,13
2018-12-10 01:28:13.9161,172.8,22,12.5,12.73,-240,20.72,66,-3230,-3240,0,13,13
2018-12-10 01:28:14.1661,172.8,22,12.5,12.73,-239.8,20.71,1,672.3,-185.2,30.5,12.5,12.5
2018-12-10 01:28:14.4160,172.8,22,12.5,12.73,-239.9,20.75,2,672.5,-184.3,30.5,12.5,12.5
2018-12-10 01:28:14.6660,172.8,22,12.5,12.73,-240.1,20.72,65,-123450,-123450,0,12.5,12.5
2018-12-10 01:28:14.9160,172.8,22,12.5,12.73,-240.1,20.72,51,3.44,3.42,0,12.5,12.5
2018-12-10 01:28:15.1660,172.8,21.8,12.5,12.62,-240,20.72,63,50,50,0,12.5,12.5
2018-12-10 01:28:15.4160,172.8,21.6,12.5,12.5,-239.9,20.71,67,51.5,49.8,0,12.5,12.5
2018-12-10 01:28:15.6660,172.8,21.6,12.5,12.5,-240,20.72,52,3.44,3.42,0,12.5,12.5
2018-12-10 01:28:15.9160,172.8,21.6,12.5,12.5,-240,20.75,6,-123470,51.4,3.4,12.5,12.5
2018-12-10 01:28:16.1660,172.8,21.5,12.5,12.44,-239.9,20.72,7,-123460,49.8,3.4,12.5,12.5
2018-12-10 01:28:16.4160,172.8,21.5,12.5,12.44,-239.9,20.72,1,672.3,-185.2,30.5,12.5,12.5
2018-12-10 01:28:16.6660,172.8,21.5,12.5,12.44,-239.9,20.72,2,672.5,-184.3,30.5,12.5,12.5
2018-12-10 01:28:16.9161,172.8,21.5,12.5,12.44,-240,20.73,61,670.6,665.8,0,12.5,12.5
2018-12-10 01:28:17.1661,172.8,21.4,12.5,12.38,-239.9,20.73,62,425,425,0,12.5,12.5
2018-12-10 01:28:17.4161,172.8,21.4,12.5,12.38,-240,20.72,64,178.4,180.3,0,12.5,12.5
2018-12-10 01:28:17.6661,172.8,21.4,12.5,12.38,-240,20.73,3,672.3,-185.2,28.5,12.5,12.5
2018-12-10 01:28:17.9161,172.8,21.4,12.5,12.38,-240,20.73,4,672.5,-184.3,28.5,12.5,12.5
2018-12-10 01:28:18.1660,172.8,21.4,12.5,12.38,-239.9,20.72,65,-123470,-123470,0,12.5,12.5
2018-12-10 01:28:18.4160,172.8,21.4,12.5,12.38,-239.9,20.73,66,-3220,-3220,0,12.5,12.5
2018-12-10 01:28:18.6660,172.8,21.4,12.5,12.38,-239.9,20.72,1,672.3,-185.2,30.5,12.5,12.5
2018-12-10 01:28:18.9160,172.8,21.4,12.5,12.38,-240.1,20.71,2,672.5,-184.3,30.5,12.5,12.5
2018-12-10 01:28:19.1661,172.8,21.4,12.5,12.38,-240,20.71,65,-123480,-123490,0,12.5,12.5
2018-12-10 01:28:19.4161,172.8,21.4,12.5,12.38,-239.9,20.72,51,3.44,3.42,0,12.5,12.5
2018-12-10 01:28:19.6661,172.8,21.4,12.5,12.38,-240,20.72,63,50,50,0,12.5,12.5
2018-12-10 01:28:19.9161,172.8,21.4,12.5,12.38,-240,20.72,67,51.5,49.8,0,12.5,12.5
2018-12-10 01:28:20.1660,172.8,21.2,12.5,12.27,-240,20.72,52,3.44,3.42,0,12.5,12.5
2018-12-10 01:28:20.4160,172.8,21.2,12.5,12.27,-240,20.72,6,-123460,51.5,3.4,12.5,12.5
2018-12-10 01:28:20.6659,172.8,21.2,12.5,12.27,-240,20.73,7,-123460,49.8,3.4,12.5,12.5
2018-12-10 01:28:20.9159,172.8,21.2,12.5,12.27,-239.9,20.72,1,672.3,-185.2,30.5,12.5,12.5
2018-12-10 01:28:21.1659,172.8,21.2,12.5,12.27,-240,20.74,2,672.5,-184.3,30.5,12.5,12.5
2018-12-10 01:28:21.4160,172.8,21.2,12.5,12.27,-240,20.72,61,670.2,665.4,0,12.5,12.5
2018-12-10 01:28:21.6660,172.8,21.2,12.5,12.27,-239.9,20.72,62,425,425,0,12.5,12.5
2018-12-10 01:28:21.9160,172.8,21.2,12.5,12.27,-240,20.74,64,178.3,180.2,0,12.5,12.5
2018-12-10 01:28:22.1661,172.8,21.1,12.25,12.21,-240,20.73,3,672,-185.3,28.5,12.5,12.5
2018-12-10 01:28:22.4161,172.8,21.1,12.25,12.21,-239.9,20.73,4,671.9,-184.5,28.5,12.5,12.5
2018-12-10 01:28:22.6661,172.8,21.1,12.25,12.21,-239.9,20.71,65,-123490,-123500,0,12.5,12.5
2018-12-10 01:28:22.9161,172.8,21.1,12.25,12.21,-240,20.73,66,-3220,-3230,0,12.5,12.5
2018-12-10 01:28:23.1661,172.8,21,12,12.15,-240.1,20.73,1,672,-185.3,30.5,12.5,12.5
2018-12-10 01:28:23.4161,172.8,21,12,12.15,-240,20.72,2,671.9,-184.5,30.5,12.5,12.5
2018-12-10 01:28:23.6661,172.8,21,12,12.15,-240,20.71,65,-123490,-123490,0,12.5,12.5
2018-12-10 01:28:23.9161,172.8,21,12,12.15,-239.9,20.7,51,3.44,3.41,0,12.5,12.5
2018-12-10 01:28:24.1661,172.8,21,12,12.15,-239.9,20.72,63,50,50,0,12.5,12.5
2018-12-10 01:28:24.4161,172.8,21,12,12.15,-240,20.73,67,51.4,49.8,0,12.5,12.5
2018-12-10 01:28:24.6661,172.8,21,12,12.15,-240,20.68,52,3.44,3.41,0,12.5,12.5
2018-12-10 01:28:24.9161,172.8,21,12,12.15,-240,20.72,6,-123460,51.5,3.4,12.5,12.5
2018-12-10 01:28:25.1661,172.8,20.9,12,12.09,-240,20.74,7,-123480,49.8,3.4,12.5,12.5
2018-12-10 01:28:25.4161,172.8,20.9,12,12.09,-240,20.72,1,672,-185.3,30.5,12.5,12.5
2018-12-10 01:28:25.6660,172.8,20.9,12,12.09,-240,20.72,2,671.9,-184.5,30.5,12.5,12.5
2018-12-10 01:28:25.9160,172.8,20.9,12,12.09,-239.9,20.74,61,669.8,665,0,12.5,12.5
2018-12-10 01:28:26.1660,172.8,20.8,12,12.04,-240,20.73,62,425,425,0,12.5,12.5
2018-12-10 01:28:26.4160,172.8,20.8,12,12.04,-240,20.72,64,178,179.9,0,12.5,12.5
2018-12-10 01:28:26.6661,172.8,20.8,12,12.04,-239.9,20.72,3,672,-185.3,28.5,12.5,12.5
2018-12-10 01:28:26.9161,172.8,20.8,12,12.04,-239.9,20.72,4,671.9,-184.5,28.5,12.5,12.5
2018-12-10 01:28:27.1661,172.8,20.8,12,12.04,-239.9,20.72,65,-123450,-123450,0,12.5,12.5
2018-12-10 01:28:27.4161,172.8,20.7,12,11.98,-239.9,20.73,66,-3230,-3230,0,12.5,12.5
2018-12-10 01:28:27.6661,172.8,20.7,12,11.98,-239.9,20.71,1,672,-185.3,30.5,12.5,12.5
2018-12-10 01:28:27.9162,172.8,20.7,12,11.98,-239.9,20.72,2,671.9,-184.5,30.5,12.5,12.5
2018-12-10 01:28:28.1662,172.8,20.6,12,11.92,-240,20.73,65,-123470,-123470,0,12.5,12.5
2018-12-10 01:28:28.4162,172.8,20.6,12,11.92,-240,20.72,51,3.43,3.41,0,12,12.5
2018-12-10 01:28:28.6662,172.8,20.6,12,11.92,-240.1,20.72,63,50,50,0,12,12
2018-12-10 01:28:28.9162,172.8,20.6,12,11.92,-239.9,20.74,67,51.4,49.8,0,12,12
2018-12-10 01:28:29.1662,172.8,20.6,12,11.92,-240,20.72,52,3.43,3.41,0,12,12
2018-12-10 01:28:29.4162,172.8,20.6,12,11.92,-239.9,20.72,6,-123470,51.4,3.4,12,12
2018-12-10 01:28:29.6662,172.8,20.6,12,11.92,-239.9,20.72,7,-123470,49.8,3.4,12,12
2018-12-10 01:28:29.9162,172.8,20.6,12,11.92,-240,20.73,1,671.2,-185.6,31,12,12
2018-12-10 01:28:30.1662,172.8,20.5,12,11.86,-239.9,20.73,2,671.2,-184.7,30.5,12,12
2018-12-10 01:28:30.4162,172.8,20.5,12,11.86,-239.9,20.71,61,669.4,664.7,0,12,12
2018-12-10 01:28:30.6662,172.8,20.5,12,11.86,-240,20.72,62,425,425,0,12,12
2018-12-10 01:28:30.9162,172.8,20.5,12,11.86,-239.9,20.72,64,177.9,179.8,0,12,12
2018-12-10 01:28:31.1662,172.8,20.4,12,11.81,-240,20.74,3,671.2,-185.6,28.5,12,12
2018-12-10 01:28:31.4162,172.8,20.4,12,11.81,-239.9,20.72,4,671.2,-184.7,28.5,12,12
2018-12-10 01:28:31.6662,172.8,20.4,12,11.81,-240.1,20.78,65,-123470,-123470,0,12,12
2018-12-10 01:28:31.9162,172.8,20.4,12,11.81,-239.9,20.71,66,-3220,-3230,0,12,12
2018-12-10 01:28:32.1662,172.8,20.4,12,11.81,-239.9,20.71,1,671.2,-185.6,31,12,12
2018-12-10 01:28:32.4162,172.8,20.4,12,11.81,-240,20.72,2,671.2,-184.7,30.5,12,12
2018-12-10 01:28:32.6662,172.8,20.4,12,11.81,-240.1,20.72,65,-123470,-123470,0,12,12
2018-12-10 01:28:32.9162,172.8,20.4,12,11.81,-240,20.72,51,3.43,3.41,0,12,12
2018-12-10 01:28:33.1662,172.8,20.4,12,11.81,-240.1,20.72,63,50,50,0,12,12
2018-12-10 01:28:33.4162,172.8,20.3,12,11.75,-239.9,20.72,67,51.4,49.8,0,12,12
2018-12-10 01:28:33.6662,172.8,20.3,12,11.75,-240.1,20.72,52,3.43,3.41,0,12,12
2018-12-10 01:28:33.9162,172.8,20.3,12,11.75,-239.8,20.71,6,-123420,51.4,3.4,12,12
2018-12-10 01:28:34.1662,172.8,20.2,11.75,11.69,-239.9,20.72,7,-123680,49.8,3.4,12,12
2018-12-10 01:28:34.4162,172.8,20.2,11.75,11.69,-240,20.67,1,671.2,-185.6,31,12,12
2018-12-10 01:28:34.6662,172.8,20.2,11.75,11.69,-240,20.72,2,671.2,-184.7,30.5,12,12
2018-12-10 01:28:34.9162,172.8,20.2,11.75,11.69,-240,20.73,61,669.1,664.3,0,12,12
2018-12-10 01:28:35.1662,172.8,20.1,11.5,11.63,-239.9,20.73,62,425,425,0,12,12
2018-12-10 01:28:35.4162,172.8,20.1,11.5,11.63,-239.9,20.72,64,178.2,180.1,0,12,12
2018-12-10 01:28:35.6662,172.8,20.1,11.5,11.63,-240,20.71,3,671.2,-185.6,28.5,12,12
2018-12-10 01:28:35.9162,172.8,20.1,11.5,11.63,-240,20.73,4,670.6,-184.9,28.5,11.5,11.5
2018-12-10 01:28:36.1662,172.8,20.1,11.5,11.63,-240,20.73,65,-123450,-123460,0,11.5,11.5
2018-12-10 01:28:36.4162,172.8,20.1,11.5,11.63,-239.9,20.72,66,-3230,-3240,0,11.5,11.5
2018-12-10 01:28:36.6662,172.8,20.1,11.5,11.63,-240,20.72,1,670.7,-185.6,31,11.5,11.5
2018-12-10 01:28:36.9162,172.8,20.1,11.5,11.63,-240,20.74,2,670.6,-184.9,31,11.5,11.5
2018-12-10 01:28:37.1663,172.8,20.1,11.5,11.63,-239.9,20.73,65,-123460,-123460,0,11.5,11.5
2018-12-10 01:28:37.4163,172.8,20,11.5,11.57,-240,20.72,51,3.43,3.41,0,11.5,11.5
2018-12-10 01:28:37.6663,172.8,20,11.5,11.57,-240,20.72,63,50,50,0,11.5,11.5
2018-12-10 01:28:37.9162,172.8,20,11.5,11.57,-240,20.74,67,51.4,49.8,0,11.5,11.5
2018-12-10 01:28:38.1662,172.8,20,11.5,11.57,-239.9,20.71,52,3.43,3.4,0,11.5,11.5
2018-12-10 01:28:38.4162,172.8,20,11.5,11.57,-239.9,20.71,6,-123430,51.4,3.4,11.5,11.5
2018-12-10 01:28:38.6662,172.8,20,11.5,11.57,-240,20.72,7,-123440,49.8,3.4,11.5,11.5
2018-12-10 01:28:38.9162,172.8,20,11.5,11.57,-240,20.72,1,670.7,-185.6,31,11.5,11.5
2018-12-10 01:28:39.1662,172.8,20,11.5,11.57,-240,20.72,2,670.6,-184.9,31,11.5,11.5
2018-12-10 01:28:39.4162,172.8,20,11.5,11.57,-239.9,20.7,61,668.7,663.9,0,11.5,11.5
2018-12-10 01:28:39.6662,172.8,20,11.5,11.57,-239.9,20.72,62,425,425,0,11.5,11.5
2018-12-10 01:28:39.9162,172.8,20,11.5,11.57,-240,20.73,64,178,180,0,11.5,11.5
2018-12-10 01:28:40.1662,172.8,19.8,11.5,11.46,-240,20.71,3,670.7,-185.6,28.5,11.5,11.5
2018-12-10 01:28:40.4163,172.8,19.8,11.5,11.46,-240,20.76,4,670.6,-184.9,28.5,11.5,11.5
2018-12-10 01:28:40.6663,172.8,19.8,11.5,11.46,-239.9,20.69,65,-123420,-123430,0,11.5,11.5
2018-12-10 01:28:40.9163,172.8,19.8,11.5,11.46,-239.9,20.72,66,-3220,-3220,0,11.5,11.5
2018-12-10 01:28:41.1663,172.8,19.8,11.5,11.46,-240,20.72,1,670.7,-185.6,31,11.5,11.5
2018-12-10 01:28:41.4163,172.8,19.8,11.5,11.46,-239.9,20.7,2,670.6,-184.9,31,11.5,11.5
2018-12-10 01:28:41.6663,172.8,19.8,11.5,11.46,-240,20.73,65,-123460,-123460,0,11.5,11.5
2018-12-10 01:28:41.9163,172.8,19.8,11.5,11.46,-240,20.7,51,3.43,3.41,0,11.5,11.5
2018-12-10 01:28:42.1664,172.8,19.8,11.5,11.46,-239.9,20.72,63,50,50,0,11.5,11.5
2018-12-10 01:28:42.4164,172.8,19.6,11.5,11.34,-240,20.73,67,51.4,49.8,0,11.5,11.5
2018-12-10 01:28:42.6664,172.8,19.6,11.5,11.34,-240,20.69,52,3.43,3.4,0,11.5,11.5
2018-12-10 01:28:42.9164,172.8,19.6,11.5,11.34,-240.1,20.72,6,-123450,51.4,3.4,11.5,11.5
2018-12-10 01:28:43.1664,172.8,19.6,11.5,11.34,-240,20.72,7,-123460,49.8,3.4,11.5,11.5
2018-12-10 01:28:43.4164,172.8,19.6,11.5,11.34,-240,20.72,1,670.1,-185.9,31,11.5,11.5
2018-12-10 01:28:43.6663,172.8,19.6,11.5,11.34,-239.8,20.73,2,669.8,-185.1,31,11.5,11.5
2018-12-10 01:28:43.9163,172.8,19.6,11.5,11.34,-239.9,20.72,61,668.3,663.5,0,11.5,11.5
2018-12-10 01:28:44.1663,172.8,19.5,11.5,11.28,-240,20.72,62,425,425,0,11.5,11.5
2018-12-10 01:28:44.4163,172.8,19.5,11.5,11.28,-240,20.72,64,177.7,179.5,0,11.5,11.5
2018-12-10 01:28:44.6663,172.8,19.5,11.5,11.28,-239.9,20.72,3,670.1,-185.9,29,11.5,11.5
2018-12-10 01:28:44.9163,172.8,19.5,11.5,11.28,-239.9,20.72,4,669.8,-185.1,28.5,11.5,11.5
2018-12-10 01:28:45.1663,172.8,19.4,11.5,11.23,-239.9,20.72,65,-123440,-123440,0,11.5,11.5
2018-12-10 01:28:45.4163,172.8,19.3,11.5,11.17,-239.8,20.71,66,-3220,-3230,0,11.5,11.5
2018-12-10 01:28:45.6663,172.8,19.3,11.5,11.17,-239.9,20.73,1,670.1,-185.9,31,11.5,11.5
2018-12-10 01:28:45.9163,172.8,19.3,11.5,11.17,-240.1,20.72,2,669.8,-185.1,31,11.5,11.5
2018-12-10 01:28:46.1663,172.8,19.3,11.25,11.17,-240,20.72,65,-123470,-123470,0,11.5,11.5
2018-12-10 01:28:46.4163,172.8,19.3,11.25,11.17,-240.1,20.72,51,3.43,3.4,0,11.5,11.5
2018-12-10 01:28:46.6663,172.8,19.3,11.25,11.17,-239.9,20.75,63,50,50,0,11.5,11.5
2018-12-10 01:28:46.9163,172.8,19.3,11.25,11.17,-240,20.72,67,51.4,49.8,0,11.5,11.5
2018-12-10 01:28:47.1663,172.8,19.2,11,11.11,-240,20.72,52,3.43,3.4,0,11.5,11.5
2018-12-10 01:28:47.4163,172.8,19.2,11,11.11,-239.9,20.72,6,-123440,51.4,3.4,11.5,11.5
2018-12-10 01:28:47.6663,172.8,19.2,11,11.11,-240,20.72,7,-123430,49.8,3.4,11.5,11.5
2018-12-10 01:28:47.9163,172.8,19.2,11,11.11,-239.9,20.73,1,670.1,-185.9,31,11.5,11.5
2018-12-10 01:28:48.1663,172.8,19.2,11,11.11,-239.9,20.72,2,669.8,-185.1,31,11.5,11.5
2018-12-10 01:28:48.4163,172.8,19.2,11,11.11,-239.9,20.72,61,667.8,662.9,0,11.5,11.5
2018-12-10 01:28:48.6663,172.8,19.2,11,11.11,-239.9,20.67,62,425,425,0,11.5,11.5
2018-12-10 01:28:48.9164,172.8,19.2,11,11.11,-240,20.72,64,178.3,180.2,0,11.5,11.5
2018-12-10 01:28:49.1664,172.8,19.2,11,11.11,-239.9,20.72,3,670.1,-185.9,29,11.5,11.5
2018-12-10 01:28:49.4164,172.8,19.2,11,11.11,-240,20.72,4,669.8,-185.1,28.5,11.5,11.5
2018-12-10 01:28:49.6664,172.8,19.2,11,11.11,-240,20.74,65,-123450,-123450,0,11.5,11.5
2018-12-10 01:28:49.9164,172.8,19.2,11,11.11,-239.9,20.72,66,-3240,-3240,0,11.5,11.5
2018-12-10 01:28:50.1664,172.8,19,11,11,-239.9,20.76,1,670.1,-185.9,31,11.5,11.5
2018-12-10 01:28:50.4164,172.8,19,11,11,-239.9,20.71,2,669.8,-185.1,31,11,11.5
2018-12-10 01:28:50.6664,172.8,19,11,11,-239.9,20.72,65,-123460,-123460,0,11,11
2018-12-10 01:28:50.9164,172.8,19,11,11,-239.8,20.72,51,3.42,3.4,0,11,11
2018-12-10 01:28:51.1664,172.8,19,11,11,-239.9,20.71,63,50,50,0,11,11
2018-12-10 01:28:51.4163,172.8,18.9,11,10.94,-240,20.72,67,51.4,49.8,0,11,11
2018-12-10 01:28:51.6663,172.8,18.9,11,10.94,-240,20.72,52,3.42,3.39,0,11,11
2018-12-10 01:28:51.9163,172.8,18.9,11,10.94,-239.9,20.77,6,-123460,51.4,3.4,11,11
2018-12-10 01:28:52.1663,172.8,18.9,11,10.94,-239.9,20.72,7,-123470,49.8,3.4,11,11
2018-12-10 01:28:52.4164,172.8,18.9,11,10.94,-240,20.72,1,669.4,-186.1,31,11,11
2018-12-10 01:28:52.6664,172.8,18.9,11,10.94,-240.1,20.7,2,669.4,-185.1,31,11,11
2018-12-10 01:28:52.9164,172.8,18.9,11,10.94,-239.9,20.72,61,667.3,662.5,0,11,11
2018-12-10 01:28:53.1664,172.8,18.8,11,10.88,-240.1,20.72,62,425,425,0,11,11
2018-12-10 01:28:53.4164,172.8,18.8,11,10.88,-240,20.73,64,177.9,179.9,0,11,11
2018-12-10 01:28:53.6664,172.8,18.8,11,10.88,-239.9,20.72,3,669.4,-186.1,29,11,11
2018-12-10 01:28:53.9165,172.8,18.8,11,10.88,-240,20.71,4,669.4,-185.1,29,11,11
2018-12-10 01:28:54.1664,172.8,18.8,11,10.88,-239.9,20.72,65,-123460,-123460,0,11,11
2018-12-10 01:28:54.4164,172.8,18.8,11,10.88,-239.9,20.72,66,-3230,-3230,0,11,11
2018-12-10 01:28:54.6664,172.8,18.8,11,10.88,-240,20.71,1,669.4,-186.1,31,11,11
2018-12-10 01:28:54.9164,172.8,18.8,11,10.88,-240,20.73,2,669.4,-185.1,31,11,11
2018-12-10 01:28:55.1664,172.8,18.6,11,10.76,-240,20.72,65,-123470,-123470,0,11,11
2018-12-10 01:28:55.4164,172.8,18.6,11,10.76,-240,20.72,51,3.42,3.4,0,11,11
2018-12-10 01:28:55.6664,172.8,18.6,11,10.76,-240,20.72,63,50,50,0,11,11
2018-12-10 01:28:55.9164,172.8,18.6,11,10.76,-240,20.72,67,51.4,49.8,0,11,11
2018-12-10 01:28:56.1664,172.8,18.5,11,10.71,-239.9,20.7,52,3.42,3.39,0,11,11
2018-12-10 01:28:56.4164,172.8,18.5,11,10.71,-240,20.72,6,-123470,51.4,3.4,11,11
2018-12-10 01:28:56.6664,172.8,18.5,11,10.71,-239.9,20.71,7,-123450,49.8,3.4,11,11
2018-12-10 01:28:56.9164,172.8,18.5,11,10.71,-239.9,20.72,1,669.4,-186.1,31,11,11
2018-12-10 01:28:57.1664,172.8,18.5,11,10.71,-240,20.73,2,669.4,-185.1,31,11,11
2018-12-10 01:28:57.4164,172.8,18.5,11,10.71,-240,20.72,61,666.7,662,0,11,11
2018-12-10 01:28:57.6664,172.8,18.5,11,10.71,-239.9,20.73,62,425,425,0,11,11
2018-12-10 01:28:57.9164,172.8,18.5,11,10.71,-239.9,20.72,64,178.2,180.1,0,11,11
2018-12-10 01:28:58.1664,172.8,18.4,10.75,10.65,-239.9,20.72,3,668.4,-186.3,29,11,11
2018-12-10 01:28:58.4164,172.8,18.4,10.75,10.65,-239.9,20.72,4,668.4,-185.5,29,11,11
2018-12-10 01:28:58.6664,172.8,18.4,10.75,10.65,-240,20.71,65,-123490,-123490,0,11,11
2018-12-10 01:28:58.9164,172.8,18.4,10.75,10.65,-240,20.72,66,-3250,-3260,0,11,11
2018-12-10 01:28:59.1664,172.8,18.4,10.5,10.65,-239.9,20.72,1,668.4,-186.3,31,11,11
2018-12-10 01:28:59.4164,172.8,18.4,10.5,10.65,-240,20.7,2,668.4,-185.5,31,11,11
2018-12-10 01:28:59.6664,172.8,18.4,10.5,10.65,-240,20.73,65,-123480,-123480,0,11,11
2018-12-10 01:28:59.9164,172.8,18.4,10.5,10.65,-240,20.71,51,3.42,3.39,0,11,11
2018-12-10 01:29:00.1665,172.8,18.3,10.5,10.59,-239.9,20.72,63,50,50,0,11,11
2018-12-10 01:29:00.4165,172.8,18.3,10.5,10.59,-239.9,20.73,67,51.4,49.8,0,11,11
2018-12-10 01:29:00.6665,172.8,18.3,10.5,10.59,-240,20.73,52,3.42,3.38,0,11,11
2018-12-10 01:29:00.9165,172.8,18.3,10.5,10.59,-240,20.72,6,-123470,51.4,3.4,11,11
2018-12-10 01:29:01.1665,172.8,18.2,10.5,10.53,-240,20.7,7,-123470,49.8,3.4,11,11
2018-12-10 01:29:01.4165,172.8,18.2,10.5,10.53,-240,20.71,1,668.4,-186.3,31,11,11
2018-12-10 01:29:01.6665,172.8,18.2,10.5,10.53,-240,20.73,2,668.4,-185.5,31,11,11
2018-12-10 01:29:01.9165,172.8,18.2,10.5,10.53,-240,20.72,61,666.3,661.5,0,11,11
2018-12-10 01:29:02.1665,172.8,18.1,10.5,10.47,-239.9,20.78,62,425,425,0,11,11
2018-12-10 01:29:02.4165,172.8,18.1,10.5,10.47,-240,20.7,64,178.2,180.1,0,11,11
2018-12-10 01:29:02.6665,172.8,18.1,10.5,10.47,-240,20.72,3,668.4,-186.3,29,11,11
2018-12-10 01:29:02.9165,172.8,18.1,10.5,10.47,-240,20.72,4,668.4,-185.5,29,11,11
2018-12-10 01:29:03.1665,172.8,18.1,10.5,10.47,-240,20.72,65,-123450,-123450,0,11,11
2018-12-10 01:29:03.4165,172.8,18.1,10.5,10.47,-239.9,20.73,66,-3230,-3240,0,11,11
2018-12-10 01:29:03.6665,172.8,18.1,10.5,10.47,-239.9,20.72,1,668.4,-186.3,31,11,11
2018-12-10 01:29:03.9165,172.8,18.1,10.5,10.47,-240,20.72,2,668.4,-185.5,31,11,11
2018-12-10 01:29:04.1665,172.8,18.1,10.5,10.47,-240,20.72,65,-123460,-123460,0,11,11
2018-12-10 01:29:04.4165,172.8,18,10.5,10.42,-240,20.72,51,3.42,3.39,0,11,11
2018-12-10 01:29:04.6666,172.8,18,10.5,10.42,-240,20.72,63,50,50,0,11,11
2018-12-10 01:29:04.9166,172.8,18,10.5,10.42,-239.9,20.72,67,51.4,49.8,0,10.5,10.5
2018-12-10 01:29:05.1666,172.8,17.9,10.5,10.36,-239.9,20.73,52,3.42,3.38,0,10.5,10.5
2018-12-10 01:29:05.4166,172.8,17.9,10.5,10.36,-240,20.72,6,-123440,51.4,3.4,10.5,10.5
2018-12-10 01:29:05.6666,172.8,17.9,10.5,10.36,-239.9,20.72,7,-123440,49.8,3.4,10.5,10.5
2018-12-10 01:29:05.9166,172.8,17.9,10.5,10.36,-239.9,20.72,1,667.8,-186.5,31,10.5,10.5
2018-12-10 01:29:06.1665,172.8,17.9,10.5,10.36,-240,20.72,2,667.7,-185.7,31,10.5,10.5
2018-12-10 01:29:06.4165,172.8,17.8,10.5,10.3,-240,20.72,61,665.7,661,0,10.5,10.5
2018-12-10 01:29:06.6665,172.8,17.8,10.5,10.3,-240,20.72,62,425,425,0,10.5,10.5
2018-12-10 01:29:06.9166,172.8,17.8,10.5,10.3,-240,20.72,64,177.7,179.6,0,10.5,10.5
2018-12-10 01:29:07.1666,172.8,17.8,10.5,10.3,-240,20.72,3,667.8,-186.5,29,10.5,10.5
2018-12-10 01:29:07.4166,172.8,17.8,10.5,10.3,-240,20.73,4,667.7,-185.7,29,10.5,10.5
2018-12-10 01:29:07.6666,172.8,17.8,10.5,10.3,-240,20.71,65,-123440,-123440,0,10.5,10.5
2018-12-10 01:29:07.9166,172.8,17.8,10.5,10.3,-239.9,20.72,66,-3220,-3220,0,10.5,10.5
2018-12-10 01:29:08.1665,172.8,17.8,10.5,10.3,-239.9,20.72,1,667.8,-186.5,31,10.5,10.5
2018-12-10 01:29:08.4165,172.8,17.8,10.5,10.3,-240,20.72,2,667.7,-185.7,31,10.5,10.5
2018-12-10 01:29:08.6665,172.8,17.8,10.5,10.3,-239.9,20.7,65,-123450,-123450,0,10.5,10.5
2018-12-10 01:29:08.9165,172.8,17.8,10.5,10.3,-240,20.72,51,3.41,3.38,0,10.5,10.5
2018-12-10 01:29:09.1665,172.8,17.8,10.5,10.3,-240,20.62,63,50,50,0,10.5,10.5
2018-12-10 01:29:09.4165,172.8,17.6,10.5,10.19,-239.9,20.68,67,51.4,49.8,0,10.5,10.5
2018-12-10 01:29:09.6665,172.8,17.6,10.5,10.19,-240,20.72,52,3.42,3.38,0,10.5,10.5
2018-12-10 01:29:09.9165,172.8,17.6,10.5,10.19,-240,20.74,6,-123450,51.4,3.4,10.5,10.5
2018-12-10 01:29:10.1665,172.8,17.5,10.25,10.13,-240,20.72,7,-123450,49.8,3.4,10.5,10.5
2018-12-10 01:29:10.4165,172.8,17.5,10.25,10.13,-240.1,20.64,1,667.8,-186.5,31,10.5,10.5
2018-12-10 01:29:10.6665,172.8,17.5,10.25,10.13,-239.9,20.71,2,667.7,-185.7,31,10.5,10.5
2018-12-10 01:29:10.9166,172.8,17.5,10.25,10.13,-240,20.72,61,665.1,660.3,0,10.5,10.5
2018-12-10 01:29:11.1666,172.8,17.5,10,10.13,-240.1,20.72,62,425,425,0,10.5,10.5
2018-12-10 01:29:11.4166,172.8,17.5,10,10.13,-240,20.72,64,178.1,180,0,10.5,10.5
2018-12-10 01:29:11.6666,172.8,17.5,10,10.13,-239.9,20.71,3,667.8,-186.5,29,10.5,10.5
2018-12-10 01:29:11.9166,172.8,17.5,10,10.13,-239.9,20.72,4,667.7,-185.7,29,10.5,10.5
2018-12-10 01:29:12.1666,172.8,17.4,10,10.07,-239.8,20.75,65,-123420,-123430,0,10,10
2018-12-10 01:29:12.4166,172.8,17.4,10,10.07,-239.9,20.7,66,-3200,-3210,0,10,10
2018-12-10 01:29:12.6666,172.8,17.4,10,10.07,-240,20.72,1,666.5,-187,31,10,10
2018-12-10 01:29:12.9166,172.8,17.4,10,10.07,-239.9,20.72,2,666.6,-186.1,31,10,10
2018-12-10 01:29:13.1666,172.8,17.3,10,10.01,-239.9,20.72,65,-123660,-123230,0,10,10
2018-12-10 01:29:13.4166,172.8,17.3,10,10.01,-240,20.72,51,3.41,3.37,0,10,10
2018-12-10 01:29:13.6666,172.8,17.3,10,10.01,-239.9,20.72,63,50,50,0,10,10
2018-12-10 01:29:13.9166,172.8,17.3,10,10.01,-239.9,20.72,67,51.4,49.8,0,10,10
2018-12-10 01:29:14.1666,172.8,17.2,10,9.95,-240.1,20.72,52,3.41,3.37,0,10,10
2018-12-10 01:29:14.4166,172.8,17.2,10,9.95,-240.1,20.72,6,-123410,51.4,3.4,10,10
2018-12-10 01:29:14.6666,172.8,17.2,10,9.95,-222.8,20.72,7,-70870,49.8,3.4,10,10
2018-12-10 01:29:14.9166,172.8,17.2,10,9.95,-19.6,20.71,1,666.5,-187,31,10,10
2018-12-10 01:29:15.1666,172.8,17.2,10,9.95,-4.9,20.72,2,666.6,-186.1,31,10,10
2018-12-10 01:29:15.4166,172.8,17.2,10,9.95,-4.9,20.72,61,678.1,673.3,0,10,10
2018-12-10 01:29:15.6666,172.8,17.1,10,9.9,-2,20.73,62,425,425,0,10,10
2018-12-10 01:29:15.9166,172.8,17.1,10,9.9,-1.6,20.72,64,57.7,58.4,0,10,10
2018-12-10 01:29:16.1667,172.8,17.1,10,9.9,-1.2,20.72,3,666.5,-187,29,10,10
2018-12-10 01:29:16.4167,172.8,17.1,10,9.9,-1,20.71,4,666.6,-186.1,29,10,10
2018-12-10 01:29:16.6667,172.8,17.1,10,9.9,-0.5,20.72,65,-1200,-1210,0,10,10
2018-12-10 01:29:16.9167,172.8,17.1,10,9.9,-0.4,20.72,66,4070,4070,0,10,10
2018-12-10 01:29:17.1667,172.8,17.1,10,9.9,-0.3,20.72,1,666.5,-187,31,10,10
2018-12-10 01:29:17.4167,172.8,17.1,10,9.9,-0.2,20.72,2,666.6,-186.1,31,10,10
2018-12-10 01:29:17.6667,172.8,17.1,10,9.9,-0.1,20.72,65,-950,-960,0,10,10
2018-12-10 01:29:17.9167,172.8,17.1,10,9.9,-0.1,20.72,51,3.41,3.37,0,10,10
2018-12-10 01:29:18.1667,172.8,17.1,10,9.9,0,20.73,63,50,50,0,10,10
2018-12-10 01:29:18.4167,172.8,17.1,10,9.9,0,20.72,67,51.3,49.7,0,10,10
2018-12-10 01:29:18.6667,172.8,17.1,10,9.9,0,20.71,52,3.41,3.37,0,10,10
2018-12-10 01:29:18.9167,172.8,17.1,10,9.9,0,20.72,6,-860,51.2,3.4,10,10
2018-12-10 01:29:19.1667,172.8,17.1,10,9.9,0,20.72,7,-860,49.6,3.4,10,10
2018-12-10 01:29:19.4167,172.8,17.1,10,9.9,0,20.72,1,677.7,0,31,10,10
2018-12-10 01:29:19.6667,172.8,17.1,10,9.9,0,20.86,2,677.8,0,31,10,10
2018-12-10 01:29:19.9167,172.8,17.1,10,9.9,0,20.72,61,680.8,676,0,10,10
2018-12-10 01:29:20.1667,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:29:20.4167,172.8,17.1,10,9.9,0.1,20.71,64,8,8.1,0,10,10
2018-12-10 01:29:20.6667,172.8,17.1,10,9.9,0.1,20.72,3,677.7,0,29,10,10
2018-12-10 01:29:20.9167,172.8,17.1,10,9.9,0.1,20.73,4,677.8,0,29,10,10
2018-12-10 01:29:21.1667,172.8,17.1,10,9.9,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:29:21.4167,172.8,17.1,10,9.9,0.1,20.73,66,5120,5120,0,10,10
2018-12-10 01:29:21.6667,172.8,17.1,10,9.9,0.1,20.75,1,677.7,0,31,10,10
2018-12-10 01:29:21.9167,172.8,17.1,10,9.9,0.1,20.72,2,677.8,0,31,10,10
2018-12-10 01:29:22.1667,172.8,17.1,10,9.9,0.1,20.71,65,-830,-840,0,10,10
2018-12-10 01:29:22.4167,172.8,17.1,10,9.9,0.1,20.72,51,3.46,3.43,0,10,10
2018-12-10 01:29:22.6667,172.8,17.1,10,9.9,0.1,20.73,63,50,50,0,10,10
2018-12-10 01:29:22.9167,172.8,17.1,10,9.9,0,20.72,67,50.1,48.4,0,10,10
2018-12-10 01:29:23.1667,172.8,17.1,10,9.9,0.1,20.72,52,3.47,3.43,0,10,10
2018-12-10 01:29:23.4167,172.8,17.1,10,9.9,0.1,20.72,6,-840,49.9,3.4,10,10
2018-12-10 01:29:23.6666,172.8,17.1,10,9.9,0.1,20.73,7,-840,48.1,3.5,10,10
2018-12-10 01:29:23.9166,172.8,17.1,10,9.9,0.1,20.72,1,677.7,0,31,10,10
2018-12-10 01:29:24.1667,172.8,17.1,10,9.9,0.1,20.73,2,677.8,0,31,10,10
2018-12-10 01:29:24.4167,172.8,17.1,10,9.9,0.1,20.74,61,682,677.2,0,10,10
2018-12-10 01:29:24.6667,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:29:24.9167,172.8,17.1,10,9.9,0.1,20.73,64,8,8.2,0,10,10
2018-12-10 01:29:25.1667,172.8,17.1,10,9.9,0.1,20.72,3,677.7,0,29,10,10
2018-12-10 01:29:25.4168,172.8,17.1,10,9.9,0.1,20.72,4,677.8,0,29,10,10
2018-12-10 01:29:25.6668,172.8,17.1,10,9.9,0.1,20.73,65,-830,-840,0,10,10
2018-12-10 01:29:25.9168,172.8,17.1,10,9.9,0.1,20.73,66,5180,5180,0,10,10
2018-12-10 01:29:26.1668,172.8,17.1,10,9.9,0.1,20.72,1,677.7,0,31,10,10
2018-12-10 01:29:26.4168,172.8,17.1,10,9.9,0,20.71,2,677.8,0,31,10,10
2018-12-10 01:29:26.6668,172.8,17.1,10,9.9,0,20.74,65,-830,-840,0,10,10
2018-12-10 01:29:26.9168,172.8,17.1,10,9.9,0,20.72,51,3.47,3.44,0,10,10
2018-12-10 01:29:27.1668,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:29:27.4168,172.8,17.1,10,9.9,0.1,20.72,67,48.2,46.6,0,10,10
2018-12-10 01:29:27.6668,172.8,17.1,10,9.9,0.1,20.72,52,3.48,3.43,0,10,10
2018-12-10 01:29:27.9168,172.8,17.1,10,9.9,0.1,20.73,6,-830,47.9,3.4,10,10
2018-12-10 01:29:28.1668,172.8,17.1,10,9.9,0.1,20.72,7,-830,46.3,3.5,10,10
2018-12-10 01:29:28.4168,172.8,17.1,10,9.9,0.1,20.76,1,679.8,0,31,10,10
2018-12-10 01:29:28.6668,172.8,17.1,10,9.9,0.1,20.75,2,679.8,0,31,10,10
2018-12-10 01:29:28.9168,172.8,17.1,10,9.9,0.1,20.72,61,682.9,678.1,0,10,10
2018-12-10 01:29:29.1668,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:29:29.4168,172.8,17.1,10,9.9,0.1,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:29:29.6667,172.8,17.1,10,9.9,0.1,20.72,3,679.8,0,29,10,10
2018-12-10 01:29:29.9167,172.8,17.1,10,9.9,0,20.72,4,679.8,0,29,10,10
2018-12-10 01:29:30.1667,172.8,17.1,10,9.9,0,20.73,65,-830,-830,0,10,10
2018-12-10 01:29:30.4167,172.8,17.1,10,9.9,0.1,20.73,66,5200,5200,0,10,10
2018-12-10 01:29:30.6668,172.8,17.1,10,9.9,0,20.72,1,679.8,0,31,10,10
2018-12-10 01:29:30.9168,172.8,17.1,10,9.9,0,20.72,2,679.8,0,31,10,10
2018-12-10 01:29:31.1668,172.8,17.1,10,9.9,0.1,20.73,65,-840,-830,0,10,10
2018-12-10 01:29:31.4168,172.8,17.1,10,9.9,0,20.71,51,3.47,3.44,0,10,10
2018-12-10 01:29:31.6668,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:29:31.9168,172.8,17.1,10,9.9,0.1,20.72,67,46.2,44.8,0,10,10
2018-12-10 01:29:32.1668,172.8,17.1,10,9.9,0.1,20.73,52,3.48,3.43,0,10,10
2018-12-10 01:29:32.4168,172.8,17.1,10,9.9,0.1,20.74,6,-830,46,3.4,10,10
2018-12-10 01:29:32.6668,172.8,17.1,10,9.9,0.1,20.73,7,-830,44.5,3.5,10,10
2018-12-10 01:29:32.9168,172.8,17.1,10,9.9,0.1,20.72,1,679.8,0,31,10,10
2018-12-10 01:29:33.1668,172.8,17.1,10,9.9,0.1,20.78,2,679.8,0,31,10,10
2018-12-10 01:29:33.4168,172.8,17.1,10,9.9,0.1,20.72,61,683.6,678.8,0,10,10
2018-12-10 01:29:33.6668,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:29:33.9168,172.8,17.1,10,9.9,0,20.74,64,8.1,8.3,0,10,10
2018-12-10 01:29:34.1668,172.8,17.1,10,9.9,0,20.72,3,680.9,0,29,10,10
2018-12-10 01:29:34.4168,172.8,17.1,10,9.9,0,20.72,4,681.1,0,29,10,10
2018-12-10 01:29:34.6668,172.8,17.1,10,9.9,0,20.71,65,-840,-840,0,10,10
2018-12-10 01:29:34.9168,172.8,17.1,10,9.9,0,20.71,66,5210,5210,0,10,10
2018-12-10 01:29:35.1668,172.8,17.1,10,9.9,0,20.71,1,680.9,0,31,10,10
2018-12-10 01:29:35.4168,172.8,17.1,10,9.9,0.1,20.73,2,681.1,0,31,10,10
2018-12-10 01:29:35.6668,172.8,17.1,10,9.9,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:29:35.9168,172.8,17.1,10,9.9,0.1,20.71,51,3.48,3.44,0,10,10
2018-12-10 01:29:36.1668,172.8,17.1,10,9.9,0.1,20.74,63,50,50,0,10,10
2018-12-10 01:29:36.4168,172.8,17.1,10,9.9,0.1,20.72,67,44.4,43.2,0,10,10
2018-12-10 01:29:36.6668,172.8,17.1,10,9.9,0.1,20.72,52,3.49,3.44,0,10,10
2018-12-10 01:29:36.9169,172.8,17.1,10,9.9,0,20.72,6,-840,44.2,3.4,10,10
2018-12-10 01:29:37.1669,172.8,17.1,10,9.9,0.1,20.72,7,-840,43,3.5,10,10
2018-12-10 01:29:37.4169,172.8,17.1,10,9.9,0.1,20.72,1,680.9,0,31,10,10
2018-12-10 01:29:37.6669,172.8,17.1,10,9.9,0,20.72,2,681.1,0,31,10,10
2018-12-10 01:29:37.9169,172.8,17.1,10,9.9,0,20.71,61,684.1,679.2,0,10,10
2018-12-10 01:29:38.1669,172.8,17.1,10,9.9,0,20.73,62,425,425,0,10,10
2018-12-10 01:29:38.4169,172.8,17.1,10,9.9,0,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:29:38.6669,172.8,17.1,10,9.9,0,20.73,3,680.9,0,29,10,10
2018-12-10 01:29:38.9169,172.8,17.1,10,9.9,0,20.72,4,681.1,0,29,10,10
2018-12-10 01:29:39.1669,172.8,17.1,10,9.9,0.1,20.73,65,-830,-840,0,10,10
2018-12-10 01:29:39.4169,172.8,17.1,10,9.9,0.1,20.71,66,5220,5220,0,10,10
2018-12-10 01:29:39.6669,172.8,17.1,10,9.9,0.1,20.72,1,680.9,0,31,10,10
2018-12-10 01:29:39.9169,172.8,17.1,10,9.9,0.1,20.72,2,681.1,0,31,10,10
2018-12-10 01:29:40.1669,172.8,17.1,10,9.9,0,20.71,65,-830,-840,0,10,10
2018-12-10 01:29:40.4170,172.8,17.1,10,9.9,0.1,20.71,51,3.48,3.44,0,10,10
2018-12-10 01:29:40.6670,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:29:40.9170,172.8,17.1,10,9.9,0,20.72,67,42.8,41.9,0,10,10
2018-12-10 01:29:41.1669,172.8,17.1,10,9.9,0,20.72,52,3.49,3.44,0,10,10
2018-12-10 01:29:41.4169,172.8,17.1,10,9.9,0,20.72,6,-840,42.7,3.4,10,10
2018-12-10 01:29:41.6669,172.8,17.1,10,9.9,0,20.73,7,-840,41.7,3.5,10,10
2018-12-10 01:29:41.9169,172.8,17.1,10,9.9,0,20.71,1,682,0,31,10,10
2018-12-10 01:29:42.1669,172.8,17.1,10,9.9,0,20.73,2,682,0,31,10,10
2018-12-10 01:29:42.4168,172.8,17.1,10,9.9,0.1,20.72,61,684.6,679.7,0,10,10
2018-12-10 01:29:42.6668,172.8,17.1,10,9.9,0,20.73,62,425,425,0,10,10
2018-12-10 01:29:42.9168,172.8,17.1,10,9.9,0.1,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:29:43.1669,172.8,17.1,10,9.9,0.1,20.72,3,682,0,29,10,10
2018-12-10 01:29:43.4169,172.8,17.1,10,9.9,0.1,20.74,4,682,0,29,10,10
2018-12-10 01:29:43.6669,172.8,17.1,10,9.9,0.1,20.73,65,-830,-840,0,10,10
2018-12-10 01:29:43.9169,172.8,17.1,10,9.9,0.1,20.72,66,5230,5230,0,10,10
2018-12-10 01:29:44.1669,172.8,17.1,10,9.9,0,20.73,1,682,0,31,10,10
2018-12-10 01:29:44.4169,172.8,17.1,10,9.9,0,20.72,2,682,0,31,10,10
2018-12-10 01:29:44.6670,172.8,17.1,10,9.9,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:29:44.9170,172.8,17.1,10,9.9,0,20.71,51,3.49,3.45,0,10,10
2018-12-10 01:29:45.1670,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:29:45.4170,172.8,17.1,10,9.9,0,20.71,67,41.5,40.7,0,10,10
2018-12-10 01:29:45.6670,172.8,17.1,10,9.9,0,20.72,52,3.49,3.44,0,10,10
2018-12-10 01:29:45.9170,172.8,17.1,10,9.9,0.1,20.72,6,-840,41.3,3.4,10,10
2018-12-10 01:29:46.1670,172.8,17.1,10,9.9,0,20.7,7,-840,40.5,3.5,10,10
2018-12-10 01:29:46.4170,172.8,17.1,10,9.9,0,20.71,1,682,0,31,10,10
