Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:29:46.6670,172.8,17.1,10,9.9,0.1,20.72,2,682,0,31,10,10
2018-12-10 01:29:46.9170,172.8,17.1,10,9.9,0.1,20.72,61,684.9,680,0,10,10
2018-12-10 01:29:47.1670,172.8,17.1,10,9.9,0.1,20.73,62,425,425,0,10,10
2018-12-10 01:29:47.4170,172.8,17.1,10,9.9,0.1,20.72,64,8.1,8.3,0,10,10
2018-12-10 01:29:47.6670,172.8,17.1,10,9.9,0.1,20.73,3,682,0,29,10,10
2018-12-10 01:29:47.9170,172.8,17.1,10,9.9,0.1,20.77,4,682,0,29,10,10
2018-12-10 01:29:48.1670,172.8,17.1,10,9.9,0,20.71,65,-840,-840,0,10,10
2018-12-10 01:29:48.4170,172.8,17.1,10,9.9,0,20.72,66,5240,5240,0,10,10
2018-12-10 01:29:48.6670,172.8,17.1,10,9.9,0,20.72,1,682.6,0,31,10,10
2018-12-10 01:29:48.9170,172.8,17.1,10,9.9,0,20.71,2,682.6,0,31,10,10
2018-12-10 01:29:49.1670,172.8,17.1,10,9.9,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:29:49.4170,172.8,17.1,10,9.9,0,20.73,51,3.49,3.45,0,10,10
2018-12-10 01:29:49.6671,172.8,17.1,10,9.9,0,20.7,63,50,50,0,10,10
2018-12-10 01:29:49.9170,172.8,17.1,10,9.9,0,20.72,67,40.3,39.6,0,10,10
2018-12-10 01:29:50.1670,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:29:50.4169,172.8,17.1,10,9.9,0,20.72,6,-850,40.1,3.5,10,10
2018-12-10 01:29:50.6669,172.8,17.1,10,9.9,0.1,20.72,7,-850,39.4,3.5,10,10
2018-12-10 01:29:50.9169,172.8,17.1,10,9.9,0.1,20.72,1,682.6,0,31,10,10
2018-12-10 01:29:51.1670,172.8,17.1,10,9.9,0.1,20.71,2,682.6,0,31,10,10
2018-12-10 01:29:51.4170,172.8,17.1,10,9.9,0.1,20.71,61,685.2,680.4,0,10,10
2018-12-10 01:29:51.6670,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:29:51.9170,172.8,17.1,10,9.9,0.1,20.75,64,8.1,8.3,0,10,10
2018-12-10 01:29:52.1670,172.8,17.1,10,9.9,0,20.72,3,682.6,0,29,10,10
2018-12-10 01:29:52.4170,172.8,17.1,10,9.9,0,20.72,4,682.6,0,29,10,10
2018-12-10 01:29:52.6670,172.8,17.1,10,9.9,0,20.71,65,-850,-850,0,10,10
2018-12-10 01:29:52.9170,172.8,17.1,10,9.9,0,20.7,66,5240,5240,0,10,10
2018-12-10 01:29:53.1670,172.8,17.1,10,9.9,0,20.7,1,682.6,0,31,10,10
2018-12-10 01:29:53.4170,172.8,17.1,10,9.9,0,20.69,2,682.6,0,31,10,10
2018-12-10 01:29:53.6670,172.8,17.1,10,9.9,0,20.69,65,-850,-850,0,10,10
2018-12-10 01:29:53.9170,172.8,17.1,10,9.9,0.1,20.81,51,3.49,3.45,0,10,10
2018-12-10 01:29:54.1670,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:29:54.4170,172.8,17.1,10,9.9,0,20.73,67,39.2,38.6,0,10,10
2018-12-10 01:29:54.6670,172.8,17.1,10,9.9,0.1,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:29:54.9170,172.8,17.1,10,9.9,0.1,20.72,6,-840,39.1,3.5,10,10
2018-12-10 01:29:55.1670,172.8,17.1,10,9.9,0.1,20.71,7,-850,38.5,3.5,10,10
2018-12-10 01:29:55.4170,172.8,17.1,10,9.9,0.1,20.72,1,682.6,0,31,10,10
2018-12-10 01:29:55.6670,172.8,17.1,10,9.9,0.1,20.72,2,682.6,0,31,10,10
2018-12-10 01:29:55.9170,172.8,17.1,10,9.9,0.1,20.72,61,685.5,680.7,0,10,10
2018-12-10 01:29:56.1671,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:29:56.4171,172.8,17.1,10,9.9,0,20.72,64,8.1,8.3,0,10,10
2018-12-10 01:29:56.6671,172.8,17.1,10,9.9,0,20.72,3,683,0,29,10,10
2018-12-10 01:29:56.9171,172.8,17.1,10,9.9,0,20.71,4,683.1,0,29,10,10
2018-12-10 01:29:57.1671,172.8,17.1,10,9.9,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:29:57.4171,172.8,17.1,10,9.9,0,20.76,66,5240,5240,0,10,10
2018-12-10 01:29:57.6671,172.8,17.1,10,9.9,0,20.72,1,683,0,31,10,10
2018-12-10 01:29:57.9171,172.8,17.1,10,9.9,0,20.72,2,683.1,0,31,10,10
2018-12-10 01:29:58.1671,172.8,17.1,10,9.9,0,20.71,65,-850,-850,0,10,10
2018-12-10 01:29:58.4171,172.8,17.1,10,9.9,0,20.72,51,3.49,3.45,0,10,10
2018-12-10 01:29:58.6671,172.8,17.1,10,9.9,0.1,20.75,63,50,50,0,10,10
2018-12-10 01:29:58.9171,172.8,17.1,10,9.9,0.1,20.71,67,38.3,37.8,0,10,10
2018-12-10 01:29:59.1671,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:29:59.4171,172.8,17.1,10,9.9,0.1,20.72,6,-840,38.1,3.5,10,10
2018-12-10 01:29:59.6671,172.8,17.1,10,9.9,0,20.72,7,-840,37.6,3.5,10,10
2018-12-10 01:29:59.9171,172.8,17.1,10,9.9,0,20.73,1,683,0,31,10,10
2018-12-10 01:30:00.1671,172.8,17.1,10,9.9,0,20.74,2,683.1,0,31,10,10
2018-12-10 01:30:00.4171,172.8,17.1,10,9.9,0,20.7,61,685.7,680.8,0,10,10
2018-12-10 01:30:00.6671,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:00.9171,172.8,17.1,10,9.9,0,20.72,64,8.1,8.3,0,10,10
2018-12-10 01:30:01.1671,172.8,17.1,10,9.9,0,20.72,3,683,0,29,10,10
2018-12-10 01:30:01.4171,172.8,17.1,10,9.9,0,20.73,4,683.1,0,29,10,10
2018-12-10 01:30:01.6671,172.8,17.1,10,9.9,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:30:01.9171,172.8,17.1,10,9.9,0.1,20.73,66,5240,5240,0,10,10
2018-12-10 01:30:02.1671,172.8,17.1,10,9.9,0.1,20.71,1,683,0,31,10,10
2018-12-10 01:30:02.4171,172.8,17.1,10,9.9,0.1,20.72,2,683.1,0,31,10,10
2018-12-10 01:30:02.6671,172.8,17.1,10,9.9,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:30:02.9171,172.8,17.1,10,9.9,0.1,20.72,51,3.49,3.45,0,10,10
2018-12-10 01:30:03.1671,172.8,17.1,10,9.9,0,20.74,63,50,50,0,10,10
2018-12-10 01:30:03.4171,172.8,17.1,10,9.9,0,20.72,67,37.4,37,0,10,10
2018-12-10 01:30:03.6671,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:03.9171,172.8,17.1,10,9.9,0,20.72,6,-840,37.3,3.5,10,10
2018-12-10 01:30:04.1671,172.8,17.1,10,9.9,0,20.7,7,-840,36.8,3.5,10,10
2018-12-10 01:30:04.4171,172.8,17.1,10,9.9,0,20.72,1,683.3,0,31,10,10
2018-12-10 01:30:04.6672,172.8,17.1,10,9.9,0,20.72,2,683.5,0,31,10,10
2018-12-10 01:30:04.9172,172.8,17.1,10,9.9,0,20.71,61,685.9,681,0,10,10
2018-12-10 01:30:05.1672,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:05.4172,172.8,17.1,10,9.9,0.1,20.72,64,8.1,8.3,0,10,10
2018-12-10 01:30:05.6671,172.8,17.1,10,9.9,0.1,20.72,3,683.3,0,29,10,10
2018-12-10 01:30:05.9171,172.8,17.1,10,9.9,0.1,20.74,4,683.5,0,29,10,10
2018-12-10 01:30:06.1671,172.8,17.1,10,9.9,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:30:06.4172,172.8,17.1,10,9.9,0.1,20.73,66,5240,5240,0,10,10
2018-12-10 01:30:06.6672,172.8,17.1,10,9.9,0,20.72,1,683.3,0,31,10,10
2018-12-10 01:30:06.9172,172.8,17.1,10,9.9,0,20.72,2,683.5,0,31,10,10
2018-12-10 01:30:07.1672,172.8,17.1,10,9.9,0,20.73,65,-840,-840,0,10,10
2018-12-10 01:30:07.4172,172.8,17.1,10,9.9,0,20.71,51,3.49,3.46,0,10,10
2018-12-10 01:30:07.6672,172.8,17.1,10,9.9,0,20.73,63,50,50,0,10,10
2018-12-10 01:30:07.9172,172.8,17.1,10,9.9,0,20.72,67,36.6,36.2,0,10,10
2018-12-10 01:30:08.1672,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:08.4172,172.8,17.1,10,9.9,0,20.73,6,-840,36.5,3.5,10,10
2018-12-10 01:30:08.6672,172.8,17.1,10,9.9,0,20.7,7,-840,36.1,3.5,10,10
2018-12-10 01:30:08.9172,172.8,17.1,10,9.9,0.1,20.75,1,683.3,0,31,10,10
2018-12-10 01:30:09.1672,172.8,17.1,10,9.9,0.1,20.72,2,683.5,0,31,10,10
2018-12-10 01:30:09.4172,172.8,17.1,10,9.9,0.1,20.72,61,686.1,681.2,0,10,10
2018-12-10 01:30:09.6672,172.8,17.1,10,9.9,0.1,20.73,62,425,425,0,10,10
2018-12-10 01:30:09.9171,172.8,17.1,10,9.9,0.1,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:10.1671,172.8,17.1,10,9.9,0.1,20.72,3,683.3,0,29,10,10
2018-12-10 01:30:10.4171,172.8,17.1,10,9.9,0,20.74,4,683.7,0,29,10,10
2018-12-10 01:30:10.6671,172.8,17.1,10,9.9,0,20.71,65,-850,-850,0,10,10
2018-12-10 01:30:10.9171,172.8,17.1,10,9.9,0,20.73,66,5240,5240,0,10,10
2018-12-10 01:30:11.1671,172.8,17.1,10,9.9,0,20.72,1,683.6,0,31,10,10
2018-12-10 01:30:11.4171,172.8,17.1,10,9.9,0,20.72,2,683.7,0,31,10,10
2018-12-10 01:30:11.6672,172.8,17.1,10,9.9,0,20.71,65,-850,-850,0,10,10
2018-12-10 01:30:11.9172,172.8,17.1,10,9.9,0,20.72,51,3.49,3.46,0,10,10
2018-12-10 01:30:12.1672,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:30:12.4172,172.8,17.1,10,9.9,0,20.72,67,35.9,35.6,0,10,10
2018-12-10 01:30:12.6672,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:12.9172,172.8,17.1,10,9.9,0.1,20.74,6,-850,35.8,3.5,10,10
2018-12-10 01:30:13.1672,172.8,17.1,10,9.9,0,20.72,7,-850,35.5,3.5,10,10
2018-12-10 01:30:13.4172,172.8,17.1,10,9.9,0.1,20.72,1,683.6,0,31,10,10
2018-12-10 01:30:13.6672,172.8,17.1,10,9.9,0.1,20.69,2,683.7,0,31,10,10
2018-12-10 01:30:13.9173,172.8,17.1,10,9.9,0.1,20.68,61,686.1,681.3,0,10,10
2018-12-10 01:30:14.1673,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:30:14.4173,172.8,17.1,10,9.9,0,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:30:14.6673,172.8,17.1,10,9.9,0,20.72,3,683.6,0,29,10,10
2018-12-10 01:30:14.9172,172.8,17.1,10,9.9,0,20.72,4,683.7,0,29,10,10
2018-12-10 01:30:15.1672,172.8,17.1,10,9.9,0,20.73,65,-850,-850,0,10,10
2018-12-10 01:30:15.4172,172.8,17.1,10,9.9,0,20.72,66,5230,5230,0,10,10
2018-12-10 01:30:15.6672,172.8,17.1,10,9.9,0,20.72,1,683.6,0,31,10,10
2018-12-10 01:30:15.9172,172.8,17.1,10,9.9,0,20.72,2,683.7,0,31,10,10
2018-12-10 01:30:16.1672,172.8,17.1,10,9.9,0,20.71,65,-850,-850,0,10,10
2018-12-10 01:30:16.4172,172.8,17.1,10,9.9,0,20.72,51,3.49,3.46,0,10,10
2018-12-10 01:30:16.6672,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:30:16.9173,172.8,17.1,10,9.9,0.1,20.72,67,35.2,35,0,10,10
2018-12-10 01:30:17.1673,172.8,17.1,10,9.9,0.1,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:17.4173,172.8,17.1,10,9.9,0.1,20.69,6,-850,35.1,3.5,10,10
2018-12-10 01:30:17.6673,172.8,17.1,10,9.9,0,20.72,7,-860,34.8,3.5,10,10
2018-12-10 01:30:17.9173,172.8,17.1,10,9.9,0,20.73,1,683.8,0,31,10,10
2018-12-10 01:30:18.1673,172.8,17.1,10,9.9,0,20.72,2,684,0,31,10,10
2018-12-10 01:30:18.4173,172.8,17.1,10,9.9,0,20.72,61,686.4,681.4,0,10,10
2018-12-10 01:30:18.6673,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:18.9173,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:19.1673,172.8,17.1,10,9.9,0,20.71,3,683.8,0,29,10,10
2018-12-10 01:30:19.4173,172.8,17.1,10,9.9,0,20.72,4,684,0,29,10,10
2018-12-10 01:30:19.6673,172.8,17.1,10,9.9,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:30:19.9173,172.8,17.1,10,9.9,0,20.72,66,5220,5220,0,10,10
2018-12-10 01:30:20.1673,172.8,17.1,10,9.9,0,20.71,1,683.8,0,31,10,10
2018-12-10 01:30:20.4173,172.8,17.1,10,9.9,0,20.72,2,684,0,31,10,10
2018-12-10 01:30:20.6673,172.8,17.1,10,9.9,0.1,20.72,65,-850,-850,0,10,10
2018-12-10 01:30:20.9174,172.8,17.1,10,9.9,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:21.1674,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:30:21.4174,172.8,17.1,10,9.9,0,20.72,67,34.6,34.4,0,10,10
2018-12-10 01:30:21.6674,172.8,17.1,10,9.9,0,20.71,52,3.5,3.45,0,10,10
2018-12-10 01:30:21.9174,172.8,17.1,10,9.9,0,20.72,6,-850,34.5,3.5,10,10
2018-12-10 01:30:22.1674,172.8,17.1,10,9.9,0,20.72,7,-850,34.3,3.5,10,10
2018-12-10 01:30:22.4174,172.8,17.1,10,9.9,0,20.72,1,683.8,0,31,10,10
2018-12-10 01:30:22.6674,172.8,17.1,10,9.9,0,20.67,2,684,0,31,10,10
2018-12-10 01:30:22.9174,172.8,17.1,10,9.9,0,20.73,61,686.4,681.6,0,10,10
2018-12-10 01:30:23.1673,172.8,17.1,10,9.9,0,20.77,62,425,425,0,10,10
2018-12-10 01:30:23.4173,172.8,17.1,10,9.9,0,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:30:23.6673,172.8,17.1,10,9.9,0,20.73,3,683.8,0,29,10,10
2018-12-10 01:30:23.9173,172.8,17.1,10,9.9,0,20.72,4,684,0,29,10,10
2018-12-10 01:30:24.1673,172.8,17.1,10,9.9,0.1,20.72,65,-850,-850,0,10,10
2018-12-10 01:30:24.4173,172.8,17.1,10,9.9,0.1,20.73,66,5210,5210,0,10,10
2018-12-10 01:30:24.6674,172.8,17.1,10,9.9,0.1,20.73,1,683.8,0,31,10,10
2018-12-10 01:30:24.9174,172.8,17.1,10,9.9,0,20.72,2,684,0,31,10,10
2018-12-10 01:30:25.1674,172.8,17.1,10,9.9,0,20.76,65,-840,-840,0,10,10
2018-12-10 01:30:25.4174,172.8,17.1,10,9.9,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:25.6674,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:30:25.9174,172.8,17.1,10,9.9,0,20.72,67,34.1,33.9,0,10,10
2018-12-10 01:30:26.1674,172.8,17.1,10,9.9,0,20.69,52,3.5,3.46,0,10,10
2018-12-10 01:30:26.4175,172.8,17.1,10,9.9,0,20.72,6,-840,34,3.5,10,10
2018-12-10 01:30:26.6675,172.8,17.1,10,9.9,0,20.72,7,-840,33.8,3.5,10,10
2018-12-10 01:30:26.9175,172.8,17.1,10,9.9,0,20.73,1,684,0,31,10,10
2018-12-10 01:30:27.1675,172.8,17.1,10,9.9,0,20.72,2,684,0,31,10,10
2018-12-10 01:30:27.4174,172.8,17.1,10,9.9,0.1,20.72,61,686.4,681.5,0,10,10
2018-12-10 01:30:27.6674,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:27.9174,172.8,17.1,10,9.9,0,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:30:28.1674,172.8,17.1,10,9.9,0.1,20.72,3,684,0,29,10,10
2018-12-10 01:30:28.4174,172.8,17.1,10,9.9,0.1,20.72,4,684,0,29,10,10
2018-12-10 01:30:28.6674,172.8,17.1,10,9.9,0,20.73,65,-840,-840,0,10,10
2018-12-10 01:30:28.9174,172.8,17.1,10,9.9,0,20.71,66,5210,5210,0,10,10
2018-12-10 01:30:29.1674,172.8,17.1,10,9.9,0.1,20.73,1,684,0,31,10,10
2018-12-10 01:30:29.4174,172.8,17.1,10,9.9,0,20.73,2,684,0,31,10,10
2018-12-10 01:30:29.6674,172.8,17.1,10,9.9,0,20.75,65,-840,-840,0,10,10
2018-12-10 01:30:29.9174,172.8,17.1,10,9.9,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:30.1675,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:30:30.4175,172.8,17.1,10,9.9,0,20.71,67,33.5,33.4,0,10,10
2018-12-10 01:30:30.6675,172.8,17.1,10,9.9,0,20.72,52,3.5,3.46,0,10,10
2018-12-10 01:30:30.9175,172.8,17.1,10,9.9,0,20.71,6,-840,33.5,3.5,10,10
2018-12-10 01:30:31.1675,172.8,17.1,10,9.9,0.1,20.72,7,-830,33.3,3.5,10,10
2018-12-10 01:30:31.4175,172.8,17.1,10,9.9,0,20.72,1,684,0,31,10,10
2018-12-10 01:30:31.6675,172.8,17.1,10,9.9,0.1,20.76,2,684,0,31,10,10
2018-12-10 01:30:31.9175,172.8,17.1,10,9.9,0,20.72,61,686.4,681.7,0,10,10
2018-12-10 01:30:32.1675,172.8,17.1,10,9.9,0.1,20.7,62,425,425,0,10,10
2018-12-10 01:30:32.4175,172.8,17.1,10,9.9,0.1,20.71,64,8.1,8.2,0,10,10
2018-12-10 01:30:32.6675,172.8,17.1,10,9.9,0.1,20.72,3,684.2,0,29,10,10
2018-12-10 01:30:32.9175,172.8,17.1,10,9.9,0,20.7,4,684.1,0,29,10,10
2018-12-10 01:30:33.1675,172.8,17.1,10,9.9,0,20.72,65,-830,-830,0,10,10
2018-12-10 01:30:33.4175,172.8,17.1,10,9.9,0,20.72,66,5210,5210,0,10,10
2018-12-10 01:30:33.6675,172.8,17.1,10,9.9,0,20.72,1,684.2,0,31,10,10
2018-12-10 01:30:33.9175,172.8,17.1,10,9.9,0,20.72,2,684.1,0,31,10,10
2018-12-10 01:30:34.1675,172.8,17.1,10,9.9,0,20.72,65,-830,-830,0,10,10
2018-12-10 01:30:34.4175,172.8,17.1,10,9.9,0,20.74,51,3.5,3.46,0,10,10
2018-12-10 01:30:34.6675,172.8,17.1,10,9.9,0,20.73,63,50,50,0,10,10
2018-12-10 01:30:34.9175,172.8,17.1,10,9.9,0,20.72,67,33.1,32.9,0,10,10
2018-12-10 01:30:35.1675,172.8,17.1,10,9.9,0,20.71,52,3.5,3.45,0,10,10
2018-12-10 01:30:35.4175,172.8,17.1,10,9.9,0,20.71,6,-830,33,3.5,10,10
2018-12-10 01:30:35.6675,172.8,17.1,10,9.9,0.1,20.7,7,-830,32.9,3.5,10,10
2018-12-10 01:30:35.9175,172.8,17.1,10,9.9,0.1,20.74,1,684.2,0,31,10,10
2018-12-10 01:30:36.1675,172.8,17.1,10,9.9,0.1,20.72,2,684.1,0,31,10,10
2018-12-10 01:30:36.4175,172.8,17.1,10,9.9,0.1,20.71,61,686.6,681.7,0,10,10
2018-12-10 01:30:36.6675,172.8,17.1,10,9.9,0.1,20.71,62,425,425,0,10,10
2018-12-10 01:30:36.9175,172.8,17.1,10,9.9,0,20.71,64,8.1,8.2,0,10,10
2018-12-10 01:30:37.1675,172.8,17.1,10,9.9,0,20.73,3,684.2,0,29,10,10
2018-12-10 01:30:37.4175,172.8,17.1,10,9.9,0,20.71,4,684.1,0,29,10,10
2018-12-10 01:30:37.6675,172.8,17.1,10,9.9,0,20.79,65,-840,-840,0,10,10
2018-12-10 01:30:37.9175,172.8,17.1,10,9.9,0,20.72,66,5210,5210,0,10,10
2018-12-10 01:30:38.1675,172.8,17.1,10,9.9,0,20.69,1,684.2,0,31,10,10
2018-12-10 01:30:38.4176,172.8,17.1,10,9.9,0,20.71,2,684.1,0,31,10,10
2018-12-10 01:30:38.6676,172.8,17.1,10,9.9,0,20.71,65,-830,-840,0,10,10
2018-12-10 01:30:38.9176,172.8,17.1,10,9.9,0,20.78,51,3.5,3.46,0,10,10
2018-12-10 01:30:39.1676,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:30:39.4176,172.8,17.1,10,9.9,0.1,20.72,67,32.6,32.5,0,10,10
2018-12-10 01:30:39.6676,172.8,17.1,10,9.9,0.1,20.71,52,3.5,3.45,0,10,10
2018-12-10 01:30:39.9176,172.8,17.1,10,9.9,0.1,20.72,6,-830,32.6,3.5,10,10
2018-12-10 01:30:40.1676,172.8,17.1,10,9.9,0.1,20.72,7,-840,32.4,3.5,10,10
2018-12-10 01:30:40.4176,172.8,17.1,10,9.9,0,20.73,1,684.3,0,31,10,10
2018-12-10 01:30:40.6676,172.8,17.1,10,9.9,0,20.72,2,684.3,0,31,10,10
2018-12-10 01:30:40.9175,172.8,17.1,10,9.9,0,20.72,61,686.6,681.8,0,10,10
2018-12-10 01:30:41.1675,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:41.4176,172.8,17.1,10,9.9,0,20.73,64,8.1,8.2,0,10,10
2018-12-10 01:30:41.6676,172.8,17.1,10,9.9,0,20.72,3,684.3,0,29,10,10
2018-12-10 01:30:41.9176,172.8,17.1,10,9.9,0,20.77,4,684.3,0,29,10,10
2018-12-10 01:30:42.1676,172.8,17.1,10,9.9,0,20.71,65,-840,-840,0,10,10
2018-12-10 01:30:42.4176,172.8,17.1,10,9.9,0,20.72,66,5210,5210,0,10,10
2018-12-10 01:30:42.6676,172.8,17.1,10,9.9,0,20.72,1,684.3,0,31,10,10
2018-12-10 01:30:42.9176,172.8,17.1,10,9.9,0.1,20.69,2,684.3,0,31,10,10
2018-12-10 01:30:43.1676,172.8,17.1,10,9.9,0.1,20.73,65,-840,-840,0,10,10
2018-12-10 01:30:43.4176,172.8,17.1,10,9.9,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:43.6676,172.8,17.1,10,9.9,0.1,20.78,63,50,50,0,10,10
2018-12-10 01:30:43.9175,172.8,17.1,10,9.9,0,20.71,67,32.2,32.1,0,10,10
2018-12-10 01:30:44.1675,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:44.4175,172.8,17.1,10,9.9,0.1,20.72,6,-840,32.2,3.5,10,10
2018-12-10 01:30:44.6676,172.8,17.1,10,9.9,0,20.72,7,-840,32.1,3.5,10,10
2018-12-10 01:30:44.9176,172.8,17.1,10,9.9,0,20.72,1,684.3,0,31,10,10
2018-12-10 01:30:45.1676,172.8,17.1,10,9.9,0,20.72,2,684.3,0,31,10,10
2018-12-10 01:30:45.4176,172.8,17.1,10,9.9,0,20.71,61,686.6,681.8,0,10,10
2018-12-10 01:30:45.6676,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:45.9176,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:46.1676,172.8,17.1,10,9.9,0,20.73,3,684.3,0,29,10,10
2018-12-10 01:30:46.4176,172.8,17.1,10,9.9,0,20.72,4,684.3,0,29,10,10
2018-12-10 01:30:46.6676,172.8,17.1,10,9.9,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:30:46.9176,172.8,17.1,10,9.9,0.1,20.73,66,5200,5200,0,10,10
2018-12-10 01:30:47.1676,172.8,17.1,10,9.9,0.1,20.71,1,684.4,0,31,10,10
2018-12-10 01:30:47.4176,172.8,17.1,10,9.9,0,20.72,2,684.4,0,31,10,10
2018-12-10 01:30:47.6676,172.8,17.1,10,9.9,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:30:47.9176,172.8,17.1,10,9.9,0.1,20.74,51,3.5,3.46,0,10,10
2018-12-10 01:30:48.1676,172.8,17.1,10,9.9,0,20.7,63,50,50,0,10,10
2018-12-10 01:30:48.4177,172.8,17.1,10,9.9,0.1,20.72,67,31.9,31.8,0,10,10
2018-12-10 01:30:48.6677,172.8,17.1,10,9.9,0,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:48.9177,172.8,17.1,10,9.9,0,20.75,6,-840,31.8,3.5,10,10
2018-12-10 01:30:49.1677,172.8,17.1,10,9.9,0,20.73,7,-840,31.7,3.5,10,10
2018-12-10 01:30:49.4177,172.8,17.1,10,9.9,0,20.72,1,684.4,0,31,10,10
2018-12-10 01:30:49.6677,172.8,17.1,10,9.9,0,20.72,2,684.4,0,31,10,10
2018-12-10 01:30:49.9177,172.8,17.1,10,9.9,0,20.75,61,686.7,681.8,0,10,10
2018-12-10 01:30:50.1677,172.8,17.1,10,9.9,0,20.73,62,425,425,0,10,10
2018-12-10 01:30:50.4178,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:50.6677,172.8,17.1,10,9.9,0.1,20.73,3,684.4,0,29,10,10
2018-12-10 01:30:50.9177,172.8,17.1,10,9.9,0,20.72,4,684.4,0,29,10,10
2018-12-10 01:30:51.1676,172.8,17.1,10,9.9,0.1,20.73,65,-830,-840,0,10,10
2018-12-10 01:30:51.4176,172.8,17.1,10,9.9,0.1,20.72,66,5200,5200,0,10,10
2018-12-10 01:30:51.6676,172.8,17.1,10,9.9,0.1,20.72,1,684.4,0,31,10,10
2018-12-10 01:30:51.9176,172.8,17.1,10,9.9,0.1,20.72,2,684.4,0,31,10,10
2018-12-10 01:30:52.1676,172.8,17.1,10,9.9,0,20.72,65,-830,-830,0,10,10
2018-12-10 01:30:52.4177,172.8,17.1,10,9.9,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:52.6677,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:30:52.9177,172.8,17.1,10,9.9,0,20.72,67,31.5,31.4,0,10,10
2018-12-10 01:30:53.1677,172.8,17.1,10,9.9,0.1,20.72,52,3.5,3.45,0,10,10
2018-12-10 01:30:53.4177,172.8,17.1,10,9.9,0,20.72,6,-840,31.5,3.5,10,10
2018-12-10 01:30:53.6677,172.8,17.1,10,9.9,0.1,20.72,7,-840,31.4,3.5,10,10
2018-12-10 01:30:53.9177,172.8,17.1,10,9.9,0,20.71,1,684.3,0,31,10,10
2018-12-10 01:30:54.1677,172.8,17.1,10,9.9,0,20.71,2,684.5,0,31,10,10
2018-12-10 01:30:54.4177,172.8,17.1,10,9.9,0,20.72,61,686.7,681.8,0,10,10
2018-12-10 01:30:54.6677,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:30:54.9177,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:55.1677,172.8,17.1,10,9.9,0.1,20.77,3,684.3,0,29,10,10
2018-12-10 01:30:55.4177,172.8,17.1,10,9.9,0.1,20.72,4,684.5,0,29,10,10
2018-12-10 01:30:55.6677,172.8,17.1,10,9.9,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:30:55.9177,172.8,17.1,10,9.9,0.1,20.71,66,5200,5200,0,10,10
2018-12-10 01:30:56.1677,172.8,17.1,10,9.9,0,20.71,1,684.3,0,31,10,10
2018-12-10 01:30:56.4177,172.8,17.1,10,9.9,0,20.72,2,684.5,0,31,10,10
2018-12-10 01:30:56.6677,172.8,17.1,10,9.9,0,20.72,65,-830,-830,0,10,10
2018-12-10 01:30:56.9177,172.8,17.1,10,9.9,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:30:57.1677,172.8,17.1,10,9.9,0,20.71,63,50,50,0,10,10
2018-12-10 01:30:57.4177,172.8,17.1,10,9.9,0,20.72,67,31.2,31.1,0,10,10
2018-12-10 01:30:57.6677,172.8,17.1,10,9.9,0,20.73,52,3.5,3.46,0,10,10
2018-12-10 01:30:57.9177,172.8,17.1,10,9.9,0,20.72,6,-840,31.1,3.5,10,10
2018-12-10 01:30:58.1677,172.8,17.1,10,9.9,0.1,20.72,7,-840,31.1,3.5,10,10
2018-12-10 01:30:58.4177,172.8,17.1,10,9.9,0.1,20.72,1,684.3,0,31,10,10
2018-12-10 01:30:58.6677,172.8,17.1,10,9.9,0,20.72,2,684.5,0,31,10,10
2018-12-10 01:30:58.9177,172.8,17.1,10,9.9,0,20.71,61,686.7,681.9,0,10,10
2018-12-10 01:30:59.1677,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:30:59.4178,172.8,17.1,10,9.9,0.1,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:30:59.6678,172.8,17.1,10,9.9,0.1,20.71,3,684.3,0,29,10,10
2018-12-10 01:30:59.9178,172.8,17.1,10,9.9,0,20.72,4,684.5,0,29,10,10
2018-12-10 01:31:00.1678,172.8,17.1,10,9.9,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:31:00.4178,172.8,17.1,10,9.9,0,20.8,66,5200,5190,0,10,10
2018-12-10 01:31:00.6677,172.8,17.1,10,9.9,0,20.71,1,684.3,0,31,10,10
2018-12-10 01:31:00.9177,172.8,17.1,10,9.9,0,20.72,2,684.5,0,31,10,10
2018-12-10 01:31:01.1677,172.8,17.1,10,9.9,0,20.72,65,-850,-840,0,10,10
2018-12-10 01:31:01.4178,172.8,17.1,10,9.9,0,20.71,51,3.5,3.46,0,10,10
2018-12-10 01:31:01.6678,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:31:01.9178,172.8,17.1,10,9.9,0.1,20.73,67,30.9,30.9,0,10,10
2018-12-10 01:31:02.1678,172.8,17.1,10,9.9,0.1,20.7,52,3.5,3.46,0,10,10
2018-12-10 01:31:02.4178,172.8,17.1,10,9.9,0,20.71,6,-840,30.8,3.5,10,10
2018-12-10 01:31:02.6678,172.8,17.1,10,9.9,0,20.72,7,-840,30.8,3.5,10,10
2018-12-10 01:31:02.9178,172.8,17.1,10,9.9,0.1,20.72,1,684.5,0,31,10,10
2018-12-10 01:31:03.1678,172.8,17.1,10,9.9,0.1,20.72,2,684.5,0,31,10,10
2018-12-10 01:31:03.4178,172.8,17.1,10,9.9,0.1,20.72,61,686.8,681.9,0,10,10
2018-12-10 01:31:03.6678,172.8,17.1,10,9.9,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:31:03.9178,172.8,17.1,10,9.9,0.1,20.75,64,8.1,8.2,0,10,10
2018-12-10 01:31:04.1678,172.8,17.1,10,9.9,0,20.72,3,684.5,0,29,10,10
2018-12-10 01:31:04.4178,172.8,17.1,10,9.9,0,20.72,4,684.5,0,29,10,10
2018-12-10 01:31:04.6678,172.8,17.1,10,9.9,0,20.75,65,-840,-840,0,10,10
2018-12-10 01:31:04.9177,172.8,17.1,10,9.9,0,20.72,66,5200,5200,0,10,10
2018-12-10 01:31:05.1677,172.8,17.1,10,9.9,0,20.71,1,684.5,0,31,10,10
2018-12-10 01:31:05.4177,172.8,17.1,10,9.9,0,20.73,2,684.5,0,31,10,10
2018-12-10 01:31:05.6678,172.8,17.1,10,9.9,0,20.74,65,-840,-830,0,10,10
2018-12-10 01:31:05.9178,172.8,17.1,10,9.9,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:31:06.1679,172.8,17.1,10,9.9,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:31:06.4179,172.8,17.1,10,9.9,0,20.73,67,30.6,30.6,0,10,10
2018-12-10 01:31:06.6679,172.8,17.1,10,9.9,0.1,20.73,52,3.5,3.46,0,10,10
2018-12-10 01:31:06.9178,172.8,17.1,10,9.9,0.1,20.65,6,-830,30.6,3.5,10,10
2018-12-10 01:31:07.1678,172.8,17.1,10,9.9,0.1,20.7,7,-830,30.5,3.5,10,10
2018-12-10 01:31:07.4178,172.8,17.1,10,9.9,0,20.72,1,684.5,0,31,10,10
2018-12-10 01:31:07.6678,172.8,17.1,10,9.9,0,20.73,2,684.5,0,31,10,10
2018-12-10 01:31:07.9178,172.8,17.1,10,9.9,0.1,20.73,61,686.7,681.9,0,10,10
2018-12-10 01:31:08.1678,172.8,17.1,10,9.9,0.1,20.73,62,425,425,0,10,10
2018-12-10 01:31:08.4178,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:31:08.6678,172.8,17.1,10,9.9,0,20.71,3,684.5,0,29,10,10
2018-12-10 01:31:08.9178,172.8,17.1,10,9.9,0,20.72,4,684.6,0,29,10,10
2018-12-10 01:31:09.1678,172.8,17.1,10,9.9,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:31:09.4178,172.8,17.1,10,9.9,0,20.72,66,5200,5200,0,10,10
2018-12-10 01:31:09.6678,172.8,17.1,10,9.9,0,20.73,1,684.5,0,31,10,10
2018-12-10 01:31:09.9178,172.8,17.1,10,9.9,0,20.73,2,684.6,0,31,10,10
2018-12-10 01:31:10.1678,172.8,17.1,10,9.9,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:31:10.4178,172.8,17.1,10,9.9,0,20.75,51,3.5,3.46,0,10,10
2018-12-10 01:31:10.6678,172.8,17.1,10,9.9,0,20.72,63,50,50,0,10,10
2018-12-10 01:31:10.9178,172.8,17.1,10,9.9,0.1,20.75,67,30.3,30.3,0,10,10
2018-12-10 01:31:11.1678,172.8,17.1,10,9.9,0.1,20.73,52,3.5,3.46,0,10,10
2018-12-10 01:31:11.4178,172.8,17.1,10,9.9,0.1,20.73,6,-840,30.3,3.5,10,10
2018-12-10 01:31:11.6678,172.8,17.1,10,9.9,0.1,20.72,7,-840,30.3,3.5,10,10
2018-12-10 01:31:11.9178,172.8,17.1,10,9.9,0.1,20.72,1,684.5,0,31,10,10
2018-12-10 01:31:12.1678,172.8,17.1,10,9.9,0.1,20.72,2,684.6,0,31,10,10
2018-12-10 01:31:12.4179,172.8,17.1,10,9.9,0.1,20.72,61,686.8,682,0,10,10
2018-12-10 01:31:12.6679,172.8,17.1,10,9.9,0,20.72,62,425,425,0,10,10
2018-12-10 01:31:12.9179,172.8,17.1,10,9.9,0,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:31:13.1678,172.8,17.1,10,9.9,0,20.73,3,684.5,0,29,10,10
2018-12-10 01:31:13.4178,172.8,17.1,10,9.9,0,20.72,4,684.6,0,29,10,10
2018-12-10 01:31:13.6678,172.8,17.1,10,9.9,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:31:13.9178,172.8,17.1,10,9.9,0.1,20.73,66,5200,5200,0,10,10
2018-12-10 01:31:14.1678,172.8,17.1,10,9.9,0.1,20.72,1,684.5,0,31,10,10
2018-12-10 01:31:14.4178,172.8,17.1,10,9.9,0,20.68,2,684.6,0,31,10,10
2018-12-10 01:31:14.6678,172.8,17.1,10,9.9,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:31:14.9178,172.8,17.1,10,9.9,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:31:15.1678,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:31:15.4179,172.8,17.1,10,9.9,0.1,20.92,67,30.1,30.1,0,10,10
2018-12-10 01:31:15.6679,172.8,17.1,10,9.9,0,20.93,52,3.5,3.46,0,10,10
2018-12-10 01:31:15.9179,172.8,17.1,10,9.9,0,20.92,6,-840,30.1,3.5,10,10
2018-12-10 01:31:16.1679,172.8,17.1,10,9.9,0.1,20.92,7,-840,30.1,3.5,10,10
2018-12-10 01:31:16.4179,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:16.6679,172.8,17.1,10,9.9,0,20.92,2,684.5,0,31,10,10
2018-12-10 01:31:16.9179,172.8,17.1,10,9.9,0,20.92,61,686.9,682,0,10,10
2018-12-10 01:31:17.1679,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:17.4179,172.8,17.1,10,9.9,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:17.6678,172.8,17.1,10,9.9,0,20.95,3,684.6,0,29,10,10
2018-12-10 01:31:17.9178,172.8,17.1,10,9.9,0,20.93,4,684.5,0,29,10,10
2018-12-10 01:31:18.1678,172.8,17.1,10,9.9,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:31:18.4178,172.8,17.1,10,9.9,0,20.92,66,5200,5200,0,10,10
2018-12-10 01:31:18.6678,172.8,17.1,10,9.9,0.1,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:18.9178,172.8,17.1,10,9.9,0.1,20.91,2,684.5,0,31,10,10
2018-12-10 01:31:19.1678,172.8,17.1,10,9.9,0,20.96,65,-840,-840,0,10,10
2018-12-10 01:31:19.4178,172.8,17.1,10,9.9,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:19.6678,172.8,17.1,10,9.9,0,20.93,63,50,50,0,10,10
2018-12-10 01:31:19.9179,172.8,17.1,10,9.9,0,20.92,67,29.9,29.9,0,10,10
2018-12-10 01:31:20.1679,172.8,17.1,10,9.9,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:31:20.4179,172.8,17.1,10,9.9,0,20.91,6,-840,29.8,3.5,10,10
2018-12-10 01:31:20.6679,172.8,17.1,10,9.9,0,20.92,7,-840,29.8,3.5,10,10
2018-12-10 01:31:20.9179,172.8,17.1,10,9.9,0,20.91,1,684.6,0,31,10,10
2018-12-10 01:31:21.1679,172.8,17.1,10,9.9,0,20.91,2,684.5,0,31,10,10
2018-12-10 01:31:21.4179,172.8,17.1,10,9.9,0,20.91,61,686.8,682.1,0,10,10
2018-12-10 01:31:21.6679,172.8,17.1,10,9.9,0,20.94,62,425,425,0,10,10
2018-12-10 01:31:21.9180,172.8,17.1,10,9.9,0.1,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:22.1680,172.8,17.1,10,9.9,0.1,20.92,3,684.6,0,29,10,10
2018-12-10 01:31:22.4180,172.8,17.1,10,9.9,0,20.92,4,684.5,0,29,10,10
2018-12-10 01:31:22.6680,172.8,17.1,10,9.9,0.1,20.92,65,-830,-830,0,10,10
2018-12-10 01:31:22.9180,172.8,17.1,10,9.9,0.1,20.92,66,5190,5200,0,10,10
2018-12-10 01:31:23.1680,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:23.4180,172.8,17.1,10,9.9,0.1,20.91,2,684.6,0,31,10,10
2018-12-10 01:31:23.6679,172.8,17.1,10,9.9,0.1,20.92,65,-830,-830,0,10,10
2018-12-10 01:31:23.9179,172.8,17.1,10,9.9,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:24.1679,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:31:24.4179,172.8,17.1,10,9.9,0,20.89,67,29.6,29.7,0,10,10
2018-12-10 01:31:24.6679,172.8,17.1,10,9.9,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:31:24.9180,172.8,17.1,10,9.9,0,20.92,6,-840,29.6,3.5,10,10
2018-12-10 01:31:25.1680,172.8,17.1,10,9.9,0,20.92,7,-840,29.6,3.5,10,10
2018-12-10 01:31:25.4180,172.8,17.1,10,9.9,0,20.91,1,684.6,0,31,10,10
2018-12-10 01:31:25.6680,172.8,17.1,10,9.9,0,20.92,2,684.6,0,31,10,10
2018-12-10 01:31:25.9180,172.8,17.1,10,9.9,0,20.9,61,686.9,682,0,10,10
2018-12-10 01:31:26.1680,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:26.4180,172.8,17.1,10,9.9,0,20.94,64,8.1,8.2,0,10,10
2018-12-10 01:31:26.6680,172.8,17.1,10,9.9,0,20.92,3,684.6,0,29,10,10
2018-12-10 01:31:26.9180,172.8,17.1,10,9.9,0,20.91,4,684.6,0,29,10,10
2018-12-10 01:31:27.1680,172.8,17.1,10,9.9,0.1,20.92,65,-830,-830,0,10,10
2018-12-10 01:31:27.4180,172.8,17.1,10,9.9,0.1,20.91,66,5200,5190,0,10,10
2018-12-10 01:31:27.6680,172.8,17.1,10,9.9,0.1,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:27.9180,172.8,17.1,10,9.9,0,20.92,2,684.6,0,31,10,10
2018-12-10 01:31:28.1680,172.8,17.1,10,9.9,0,20.92,65,-830,-840,0,10,10
2018-12-10 01:31:28.4180,172.8,17.1,10,9.9,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:28.6680,172.8,17.1,10,9.9,0,20.92,63,50,50,0,10,10
2018-12-10 01:31:28.9180,172.8,17.1,10,9.9,0,20.93,67,29.4,29.5,0,10,10
2018-12-10 01:31:29.1680,172.8,17.1,10,9.9,0,20.93,52,3.5,3.46,0,10,10
2018-12-10 01:31:29.4180,172.8,17.1,10,9.9,0,20.91,6,-840,29.4,3.5,10,10
2018-12-10 01:31:29.6680,172.8,17.1,10,9.9,0,20.91,7,-830,29.4,3.5,10,10
2018-12-10 01:31:29.9180,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:30.1680,172.8,17.1,10,9.9,0.1,20.91,2,684.6,0,31,10,10
2018-12-10 01:31:30.4180,172.8,17.1,10,9.9,0.1,20.91,61,686.9,682,0,10,10
2018-12-10 01:31:30.6680,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:30.9180,172.8,17.1,10,9.9,0.1,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:31.1679,172.8,17.1,10,9.9,0.1,20.92,3,684.6,0,29,10,10
2018-12-10 01:31:31.4180,172.8,17.1,10,9.9,0.1,20.92,4,684.7,0,29,10,10
2018-12-10 01:31:31.6680,172.8,17.1,10,9.9,0,20.93,65,-840,-840,0,10,10
2018-12-10 01:31:31.9180,172.8,17.1,10,9.9,0,20.9,66,5190,5190,0,10,10
2018-12-10 01:31:32.1681,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:32.4181,172.8,17.1,10,9.9,0.1,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:32.6681,172.8,17.1,10,9.9,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:31:32.9181,172.8,17.1,10,9.9,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:33.1681,172.8,17.1,10,9.9,0,20.92,63,50,50,0,10,10
2018-12-10 01:31:33.4181,172.8,17.1,10,9.9,0,20.91,67,29.3,29.3,0,10,10
2018-12-10 01:31:33.6681,172.8,17.1,10,9.9,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:31:33.9181,172.8,17.1,10,9.9,0,20.92,6,-850,29.2,3.5,10,10
2018-12-10 01:31:34.1681,172.8,17.1,10,9.9,0,20.92,7,-840,29.3,3.5,10,10
2018-12-10 01:31:34.4181,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:34.6681,172.8,17.1,10,9.9,0,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:34.9181,172.8,17.1,10,9.9,0,20.92,61,687,682.1,0,10,10
2018-12-10 01:31:35.1681,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:35.4181,172.8,17.1,10,9.9,0.1,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:35.6681,172.8,17.1,10,9.9,0,20.92,3,684.6,0,29,10,10
2018-12-10 01:31:35.9181,172.8,17.1,10,9.9,0,20.92,4,684.7,0,29,10,10
2018-12-10 01:31:36.1681,172.8,17.1,10,9.9,0.1,20.93,65,-830,-830,0,10,10
2018-12-10 01:31:36.4181,172.8,17.1,10,9.9,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:31:36.6681,172.8,17.1,10,9.9,0.1,20.83,1,684.6,0,31,10,10
2018-12-10 01:31:36.9181,172.8,17.1,10,9.9,0.1,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:37.1681,172.8,17.1,10,9.9,0,20.97,65,-840,-840,0,10,10
2018-12-10 01:31:37.4181,172.8,17.1,10,9.9,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:31:37.6681,172.8,17.1,10,9.9,0,20.92,63,50,50,0,10,10
2018-12-10 01:31:37.9181,172.8,17.1,10,9.9,0,20.92,67,29.1,29.1,0,10,10
2018-12-10 01:31:38.1681,172.8,17.1,10,9.9,0.1,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:31:38.4181,172.8,17.1,10,9.9,0.1,20.92,6,-840,29,3.5,10,10
2018-12-10 01:31:38.6681,172.8,17.1,10,9.9,0.1,20.92,7,-840,29.1,3.5,10,10
2018-12-10 01:31:38.9181,172.8,17.1,10,9.9,0,20.92,1,684.6,0,31,10,10
2018-12-10 01:31:39.1682,172.8,17.1,10,9.9,0,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:39.4181,172.8,17.1,10,9.9,0,20.92,61,687,682.1,0,10,10
2018-12-10 01:31:39.6681,172.8,17.1,10,9.9,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:31:39.9181,172.8,17.1,10,9.9,0.1,20.91,64,8.1,8.2,0,10,10
2018-12-10 01:31:40.1681,172.8,17.1,10,9.9,0,20.92,3,684.6,0,29,10,10
2018-12-10 01:31:40.4180,172.8,17.1,10,9.9,0,20.91,4,684.7,0,29,10,10
2018-12-10 01:31:40.6681,172.8,17.1,10,9.9,0,20.91,65,-840,-840,0,10,10
2018-12-10 01:31:40.9181,172.8,17.1,10,9.9,0,20.92,66,5200,5190,0,10,10
2018-12-10 01:31:41.1681,172.8,17.1,10,9.9,0,20.87,1,684.6,0,31,10,10
2018-12-10 01:31:41.4182,172.8,17.1,10,9.9,0,20.91,2,684.7,0,31,10,10
2018-12-10 01:31:41.6682,172.8,17.1,10,9.9,0,20.92,65,-850,-840,0,10,10
2018-12-10 01:31:41.9182,172.8,17.1,10,9.9,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:42.1682,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:31:42.4182,172.8,17.1,10,9.9,0,20.92,67,28.9,29,0,10,10
2018-12-10 01:31:42.6682,172.8,17.1,10,9.9,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:31:42.9182,172.8,17.1,10,9.9,0.1,20.9,6,-840,28.9,3.5,10,10
2018-12-10 01:31:43.1682,172.8,17.1,10,9.9,0.1,20.93,7,-840,28.9,3.5,10,10
2018-12-10 01:31:43.4182,172.8,17.1,10,9.9,0.1,20.9,1,684.6,0,31,10,10
2018-12-10 01:31:43.6682,172.8,17.1,10,9.9,0.1,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:43.9182,172.8,17.1,10,9.9,0,20.92,61,687,682.1,0,10,10
2018-12-10 01:31:44.1682,172.8,17.1,10,9.9,0.1,20.91,62,425,425,0,10,10
2018-12-10 01:31:44.4182,172.8,17.1,10,9.9,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:44.6682,172.8,17.1,10,9.9,0,20.92,3,684.7,0,29,10,10
2018-12-10 01:31:44.9182,172.8,17.1,10,9.9,0,20.93,4,684.7,0,29,10,10
2018-12-10 01:31:45.1682,172.8,17.1,10,9.9,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:31:45.4182,172.8,17.1,10,9.9,0,20.92,66,5190,5190,0,10,10
2018-12-10 01:31:45.6682,172.8,17.1,10,9.9,0,20.93,1,684.7,0,31,10,10
2018-12-10 01:31:45.9182,172.8,17.1,10,9.9,0,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:46.1682,172.8,17.1,10,9.9,0,20.92,65,-850,-840,0,10,10
2018-12-10 01:31:46.4182,172.8,17.1,10,9.9,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:31:46.6682,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:31:46.9182,172.8,17.1,10,9.9,0.1,20.92,67,28.7,28.8,0,10,10
2018-12-10 01:31:47.1682,172.8,17.1,10,9.9,0.1,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:31:47.4182,172.8,17.1,10,9.9,0.1,20.9,6,-840,28.7,3.5,10,10
2018-12-10 01:31:47.6682,172.8,17.1,10,9.9,0.1,20.92,7,-840,28.8,3.5,10,10
2018-12-10 01:31:47.9182,172.8,17.1,10,9.9,0,20.94,1,684.7,0,31,10,10
2018-12-10 01:31:48.1682,172.8,17.1,10,9.9,0.1,20.91,2,684.7,0,31,10,10
2018-12-10 01:31:48.4182,172.8,17.1,10,9.9,0,20.86,61,687.1,682.2,0,10,10
2018-12-10 01:31:48.6682,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:48.9182,172.8,17.1,10,9.9,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:49.1682,172.8,17.1,10,9.9,0,20.92,3,684.7,0,29,10,10
2018-12-10 01:31:49.4182,172.8,17.1,10,9.9,0,20.91,4,684.7,0,29,10,10
2018-12-10 01:31:49.6682,172.8,17.1,10,9.9,0,20.91,65,-850,-840,0,10,10
2018-12-10 01:31:49.9182,172.8,17.1,10,9.9,0,20.94,66,5200,5190,0,10,10
2018-12-10 01:31:50.1682,172.8,17.1,10,9.9,0,20.92,1,684.7,0,31,10,10
2018-12-10 01:31:50.4183,172.8,17.1,10,9.9,0,20.92,2,684.7,0,31,10,10
2018-12-10 01:31:50.6683,172.8,17.1,10,9.9,0.1,20.88,65,-840,-840,0,10,10
2018-12-10 01:31:50.9183,172.8,17.1,10,9.9,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:31:51.1683,172.8,17.1,10,9.9,0,20.92,63,50,50,0,10,10
2018-12-10 01:31:51.4183,172.8,17.1,10,9.9,0,20.93,67,28.6,28.6,0,10,10
2018-12-10 01:31:51.6683,172.8,17.1,10,9.9,0.1,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:31:51.9183,172.8,17.1,10,9.9,0.1,20.92,6,-830,28.6,3.5,10,10
2018-12-10 01:31:52.1683,172.8,17.1,10,9.9,0.1,20.92,7,-840,28.6,3.5,10,10
2018-12-10 01:31:52.4183,172.8,17.1,10,9.9,0.1,20.92,1,684.7,0,31,10,10
2018-12-10 01:31:52.6683,172.8,17.1,10,9.9,0.1,20.92,2,684.8,0,31,10,10
2018-12-10 01:31:52.9183,172.8,17.1,10,9.9,0,20.92,61,687.1,682.1,0,10,10
2018-12-10 01:31:53.1683,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:53.4183,172.8,17.1,10,9.9,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:53.6683,172.8,17.1,10,9.9,0,20.92,3,684.7,0,29,10,10
2018-12-10 01:31:53.9183,172.8,17.1,10,9.9,0,20.92,4,684.8,0,29,10,10
2018-12-10 01:31:54.1683,172.8,17.1,10,9.9,0,20.91,65,-840,-840,0,10,10
2018-12-10 01:31:54.4183,172.8,17.1,10,9.9,0,20.96,66,5200,5190,0,10,10
2018-12-10 01:31:54.6683,172.8,17.1,10,9.9,0,20.92,1,684.7,0,31,10,10
2018-12-10 01:31:54.9183,172.8,17.1,10,9.9,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:31:55.1683,172.8,17.1,10,9.9,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:31:55.4183,172.8,17.1,10,9.9,0,20.9,51,3.5,3.46,0,10,10
2018-12-10 01:31:55.6683,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:31:55.9183,172.8,17.1,10,9.9,0.1,20.92,67,28.4,28.5,0,10,10
2018-12-10 01:31:56.1683,172.8,17.1,10,9.9,0.1,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:31:56.4183,172.8,17.1,10,9.9,0.1,20.92,6,-840,28.4,3.5,10,10
2018-12-10 01:31:56.6683,172.8,17.1,10,9.9,0,20.92,7,-840,28.5,3.5,10,10
2018-12-10 01:31:56.9183,172.8,17.1,10,9.9,0,20.93,1,684.7,0,31,10,10
2018-12-10 01:31:57.1683,172.8,17.1,10,9.9,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:31:57.4184,172.8,17.1,10,9.9,0,20.92,61,687,682.2,0,10,10
2018-12-10 01:31:57.6684,172.8,17.1,10,9.9,0,20.92,62,425,425,0,10,10
2018-12-10 01:31:57.9184,172.8,17.1,10,9.9,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:31:58.1684,172.8,17.1,10,9.9,0,20.9,3,684.7,0,29,10,10
2018-12-10 01:31:58.4184,172.8,17.1,10,9.9,0,20.94,4,684.8,0,29,10,10
2018-12-10 01:31:58.6684,172.8,17.1,10,9.9,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:31:58.9184,172.8,17.1,10,9.9,0,20.92,66,5180,5180,0,10,10
2018-12-10 01:31:59.1684,172.8,17.1,10,9.9,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:31:59.4184,172.8,17.1,10,9.9,0,20.91,2,684.8,0,31,10,10
2018-12-10 01:31:59.6684,172.8,17.1,10,9.9,0.1,20.92,65,-830,-840,0,10,10
2018-12-10 01:31:59.9184,172.8,17.1,10,9.9,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:32:00.1684,172.8,17.1,10,9.9,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:00.4184,172.8,17.1,10,9.9,0,20.92,67,28.3,28.4,0,10,10
2018-12-10 01:32:00.6683,172.8,17.1,10,9.9,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:32:00.9183,172.8,17.1,10,9.9,0.1,20.92,6,-840,28.3,3.5,10,10
2018-12-10 01:32:01.1683,172.8,17.1,10,9.9,0,20.92,7,-840,28.4,3.5,10,10
2018-12-10 01:32:01.4183,172.8,17.1,10,9.9,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:01.6684,172.8,17.1,10,9.9,0,20.93,2,684.8,0,31,10,10
2018-12-10 01:32:01.9184,172.8,17.1,10,9.9,0,20.92,61,687.1,682.1,0,10,10
2018-12-10 01:32:02.1684,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:02.4184,172.8,17,10,9.84,0,20.93,64,8.1,8.2,0,10,10
2018-12-10 01:32:02.6684,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:02.9184,172.8,17,10,9.84,0,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:03.1684,172.8,17,10,9.84,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:03.4184,172.8,17,10,9.84,0,20.92,66,5180,5180,0,10,10
2018-12-10 01:32:03.6684,172.8,17,10,9.84,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:03.9183,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:04.1683,172.8,17,10,9.84,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:04.4184,172.8,17,10,9.84,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:32:04.6684,172.8,17,10,9.84,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:04.9184,172.8,17,10,9.84,0.1,20.92,67,28.2,28.3,0,10,10
2018-12-10 01:32:05.1684,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:05.4184,172.8,17,10,9.84,0,20.94,6,-840,28.2,3.5,10,10
2018-12-10 01:32:05.6684,172.8,17,10,9.84,0,20.89,7,-840,28.2,3.5,10,10
2018-12-10 01:32:05.9184,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:06.1684,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:06.4184,172.8,17,10,9.84,0,20.92,61,687.1,682.1,0,10,10
2018-12-10 01:32:06.6684,172.8,17,10,9.84,0,20.91,62,425,425,0,10,10
2018-12-10 01:32:06.9184,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:07.1684,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:07.4184,172.8,17,10,9.84,0,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:07.6685,172.8,17,10,9.84,0,20.9,65,-830,-840,0,10,10
2018-12-10 01:32:07.9185,172.8,17,10,9.84,0,20.89,66,5180,5180,0,10,10
2018-12-10 01:32:08.1685,172.8,17,10,9.84,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:08.4185,172.8,17,10,9.84,0.1,20.89,2,684.8,0,31,10,10
2018-12-10 01:32:08.6685,172.8,17,10,9.84,0.1,20.92,65,-830,-830,0,10,10
2018-12-10 01:32:08.9185,172.8,17,10,9.84,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:09.1685,172.8,17,10,9.84,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:09.4185,172.8,17,10,9.84,0,20.92,67,28.1,28.1,0,10,10
2018-12-10 01:32:09.6685,172.8,17,10,9.84,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:32:09.9185,172.8,17,10,9.84,0.1,20.95,6,-840,28,3.5,10,10
2018-12-10 01:32:10.1685,172.8,17,10,9.84,0,20.92,7,-840,28.1,3.5,10,10
2018-12-10 01:32:10.4185,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:10.6685,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:10.9185,172.8,17,10,9.84,0,20.92,61,687,682.1,0,10,10
2018-12-10 01:32:11.1685,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:11.4185,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:11.6685,172.8,17,10,9.84,0,20.9,3,684.8,0,29,10,10
2018-12-10 01:32:11.9185,172.8,17,10,9.84,0,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:12.1685,172.8,17,10,9.84,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:12.4185,172.8,17,10,9.84,0,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:12.6685,172.8,17,10,9.84,0.1,20.85,1,684.8,0,31,10,10
2018-12-10 01:32:12.9185,172.8,17,10,9.84,0.1,20.91,2,684.8,0,31,10,10
2018-12-10 01:32:13.1685,172.8,17,10,9.84,0.1,20.93,65,-830,-840,0,10,10
2018-12-10 01:32:13.4186,172.8,17,10,9.84,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:13.6685,172.8,17,10,9.84,0.1,20.91,63,50,50,0,10,10
2018-12-10 01:32:13.9185,172.8,17,10,9.84,0.1,20.93,67,27.9,28,0,10,10
2018-12-10 01:32:14.1685,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:14.4185,172.8,17,10,9.84,0,20.92,6,-840,27.9,3.5,10,10
2018-12-10 01:32:14.6685,172.8,17,10,9.84,0,20.92,7,-840,28,3.5,10,10
2018-12-10 01:32:14.9185,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:15.1685,172.8,17,10,9.84,0,20.9,2,684.8,0,31,10,10
2018-12-10 01:32:15.4185,172.8,17,10,9.84,0,20.92,61,687.1,682.2,0,10,10
2018-12-10 01:32:15.6685,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:15.9185,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:16.1685,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:16.4185,172.8,17,10,9.84,0,20.9,4,684.8,0,29,10,10
2018-12-10 01:32:16.6685,172.8,17,10,9.84,0,20.93,65,-830,-840,0,10,10
2018-12-10 01:32:16.9185,172.8,17,10,9.84,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:17.1685,172.8,17,10,9.84,0.1,20.93,1,684.8,0,31,10,10
2018-12-10 01:32:17.4185,172.8,17,10,9.84,0.1,20.91,2,684.8,0,31,10,10
2018-12-10 01:32:17.6685,172.8,17,10,9.84,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:32:17.9185,172.8,17,10,9.84,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:18.1685,172.8,17,10,9.84,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:18.4185,172.8,17,10,9.84,0,20.92,67,27.8,27.9,0,10,10
2018-12-10 01:32:18.6685,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:18.9185,172.8,17,10,9.84,0.1,20.91,6,-840,27.8,3.5,10,10
2018-12-10 01:32:19.1685,172.8,17,10,9.84,0,20.91,7,-840,27.9,3.5,10,10
2018-12-10 01:32:19.4185,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:19.6686,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:19.9186,172.8,17,10,9.84,0,20.93,61,687.1,682.1,0,10,10
2018-12-10 01:32:20.1686,172.8,17,10,9.84,0,20.91,62,425,425,0,10,10
2018-12-10 01:32:20.4186,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:20.6686,172.8,17,10,9.84,0.1,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:20.9186,172.8,17,10,9.84,0.1,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:21.1686,172.8,17,10,9.84,0,20.9,65,-840,-840,0,10,10
2018-12-10 01:32:21.4186,172.8,17,10,9.84,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:21.6686,172.8,17,10,9.84,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:21.9186,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:22.1686,172.8,17,10,9.84,0,20.94,65,-830,-840,0,10,10
2018-12-10 01:32:22.4186,172.8,17,10,9.84,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:22.6686,172.8,17,10,9.84,0,20.91,63,50,50,0,10,10
2018-12-10 01:32:22.9186,172.8,17,10,9.84,0,20.91,67,27.7,27.8,0,10,10
2018-12-10 01:32:23.1686,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:23.4186,172.8,17,10,9.84,0,20.92,6,-840,27.7,3.5,10,10
2018-12-10 01:32:23.6686,172.8,17,10,9.84,0,20.9,7,-840,27.8,3.5,10,10
2018-12-10 01:32:23.9186,172.8,17,10,9.84,0,20.93,1,684.8,0,31,10,10
2018-12-10 01:32:24.1686,172.8,17,10,9.84,0,20.93,2,684.8,0,31,10,10
2018-12-10 01:32:24.4186,172.8,17,10,9.84,0,20.91,61,687.1,682.2,0,10,10
2018-12-10 01:32:24.6686,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:24.9186,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:25.1686,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:25.4186,172.8,17,10,9.84,0,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:25.6686,172.8,17,10,9.84,0.1,20.89,65,-840,-840,0,10,10
2018-12-10 01:32:25.9186,172.8,17,10,9.84,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:26.1686,172.8,17,10,9.84,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:26.4186,172.8,17,10,9.84,0.1,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:26.6686,172.8,17,10,9.84,0.1,20.94,65,-850,-850,0,10,10
2018-12-10 01:32:26.9186,172.8,17,10,9.84,0,20.95,51,3.5,3.46,0,10,10
2018-12-10 01:32:27.1686,172.8,17,10,9.84,0,20.93,63,50,50,0,10,10
2018-12-10 01:32:27.4186,172.8,17,10,9.84,0,20.92,67,27.6,27.7,0,10,10
2018-12-10 01:32:27.6686,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:27.9186,172.8,17,10,9.84,0,20.93,6,-850,27.6,3.5,10,10
2018-12-10 01:32:28.1686,172.8,17,10,9.84,0,20.91,7,-850,27.7,3.5,10,10
2018-12-10 01:32:28.4186,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:28.6686,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:28.9186,172.8,17,10,9.84,0,20.92,61,687.1,682.2,0,10,10
2018-12-10 01:32:29.1686,172.8,17,10,9.84,0,20.89,62,425,425,0,10,10
2018-12-10 01:32:29.4186,172.8,17,10,9.84,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:32:29.6686,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:29.9186,172.8,17,10,9.84,0.1,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:30.1686,172.8,17,10,9.84,0.1,20.92,65,-840,-850,0,10,10
2018-12-10 01:32:30.4186,172.8,17,10,9.84,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:30.6687,172.8,17,10,9.84,0.1,20.91,1,684.8,0,31,10,10
2018-12-10 01:32:30.9187,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:31.1687,172.8,17,10,9.84,0,20.92,65,-850,-840,0,10,10
2018-12-10 01:32:31.4187,172.8,17,10,9.84,0.1,20.93,51,3.5,3.46,0,10,10
2018-12-10 01:32:31.6687,172.8,17,10,9.84,0,20.92,63,50,50,0,10,10
2018-12-10 01:32:31.9187,172.8,17,10,9.84,0,20.92,67,27.5,27.6,0,10,10
2018-12-10 01:32:32.1687,172.8,17,10,9.84,0,20.92,52,3.51,3.46,0,10,10
