Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:32:32.4187,172.8,17,10,9.84,0,20.91,6,-850,27.5,3.5,10,10
2018-12-10 01:32:32.6687,172.8,17,10,9.84,0,20.92,7,-840,27.6,3.5,10,10
2018-12-10 01:32:32.9187,172.8,17,10,9.84,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:33.1687,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:33.4187,172.8,17,10,9.84,0,20.92,61,687.1,682.2,0,10,10
2018-12-10 01:32:33.6687,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:33.9187,172.8,17,10,9.84,0,20.9,64,8.1,8.2,0,10,10
2018-12-10 01:32:34.1687,172.8,17,10,9.84,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:34.4187,172.8,17,10,9.84,0.1,20.92,4,684.8,0,29,10,10
2018-12-10 01:32:34.6687,172.8,17,10,9.84,0,21.04,65,-840,-840,0,10,10
2018-12-10 01:32:34.9187,172.8,17,10,9.84,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:35.1687,172.8,17,10,9.84,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:35.4187,172.8,17,10,9.84,0.1,20.93,2,684.8,0,31,10,10
2018-12-10 01:32:35.6687,172.8,17,10,9.84,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:35.9187,172.8,17,10,9.84,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:36.1687,172.8,17,10,9.84,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:36.4187,172.8,17,10,9.84,0,20.91,67,27.4,27.5,0,10,10
2018-12-10 01:32:36.6687,172.8,17,10,9.84,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:36.9187,172.8,17,10,9.84,0,20.93,6,-840,27.4,3.5,10,10
2018-12-10 01:32:37.1687,172.8,17,10,9.84,0,20.93,7,-840,27.5,3.5,10,10
2018-12-10 01:32:37.4187,172.8,17,10,9.84,0,20.93,1,684.9,0,31,10,10
2018-12-10 01:32:37.6687,172.8,17,10,9.84,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:37.9187,172.8,17,10,9.84,0,20.91,61,687.1,682.1,0,10,10
2018-12-10 01:32:38.1687,172.8,17,10,9.84,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:38.4187,172.8,17,10,9.84,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:38.6687,172.8,17,10,9.84,0.1,20.91,3,684.9,0,29,10,10
2018-12-10 01:32:38.9188,172.8,17,10,9.84,0.1,20.91,4,684.8,0,29,10,10
2018-12-10 01:32:39.1688,172.8,17,10,9.84,0.1,20.91,65,-840,-840,0,10,10
2018-12-10 01:32:39.4188,172.8,16.9,10,9.78,0.1,20.92,66,5190,5190,0,10,10
2018-12-10 01:32:39.6688,172.8,16.9,10,9.78,0.1,20.9,1,684.9,0,31,10,10
2018-12-10 01:32:39.9188,172.8,16.9,10,9.78,0.1,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:40.1688,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:40.4188,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:40.6688,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:32:40.9188,172.8,16.9,10,9.78,0,20.92,67,27.3,27.4,0,10,10
2018-12-10 01:32:41.1687,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:41.4188,172.8,16.9,10,9.78,0,20.91,6,-840,27.3,3.5,10,10
2018-12-10 01:32:41.6688,172.8,16.9,10,9.78,0,20.91,7,-840,27.4,3.5,10,10
2018-12-10 01:32:41.9188,172.8,16.9,10,9.78,0,20.95,1,684.9,0,31,10,10
2018-12-10 01:32:42.1688,172.8,16.9,10,9.78,0,20.93,2,684.8,0,31,10,10
2018-12-10 01:32:42.4188,172.8,16.9,10,9.78,0,20.92,61,687.1,682.1,0,10,10
2018-12-10 01:32:42.6688,172.8,16.9,10,9.78,0,20.91,62,425,425,0,10,10
2018-12-10 01:32:42.9189,172.8,16.9,10,9.78,0,20.91,64,8.1,8.2,0,10,10
2018-12-10 01:32:43.1689,172.8,16.9,10,9.78,0.1,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:43.4189,172.8,16.9,10,9.78,0.1,20.92,4,684.9,0,29,10,10
2018-12-10 01:32:43.6689,172.8,16.9,10,9.78,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:43.9188,172.8,16.9,10,9.78,0.1,20.9,66,5190,5190,0,10,10
2018-12-10 01:32:44.1688,172.8,16.9,10,9.78,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:44.4188,172.8,16.9,10,9.78,0,20.93,2,684.9,0,31,10,10
2018-12-10 01:32:44.6688,172.8,16.9,10,9.78,0,20.92,65,-840,-850,0,10,10
2018-12-10 01:32:44.9188,172.8,16.9,10,9.78,0,20.96,51,3.5,3.46,0,10,10
2018-12-10 01:32:45.1688,172.8,16.9,10,9.78,0,20.9,63,50,50,0,10,10
2018-12-10 01:32:45.4189,172.8,16.9,10,9.78,0,20.92,67,27.3,27.4,0,10,10
2018-12-10 01:32:45.6689,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:45.9189,172.8,16.9,10,9.78,0,20.92,6,-850,27.2,3.5,10,10
2018-12-10 01:32:46.1689,172.8,16.9,10,9.78,0,20.92,7,-850,27.3,3.5,10,10
2018-12-10 01:32:46.4188,172.8,16.9,10,9.78,0,20.94,1,684.8,0,31,10,10
2018-12-10 01:32:46.6688,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:32:46.9188,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:32:47.1688,172.8,16.9,10,9.78,0,20.95,62,425,425,0,10,10
2018-12-10 01:32:47.4188,172.8,16.9,10,9.78,0,20.91,64,8.1,8.2,0,10,10
2018-12-10 01:32:47.6688,172.8,16.9,10,9.78,0,20.92,3,684.8,0,29,10,10
2018-12-10 01:32:47.9188,172.8,16.9,10,9.78,0,20.93,4,684.9,0,29,10,10
2018-12-10 01:32:48.1688,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:32:48.4188,172.8,16.9,10,9.78,0.1,20.91,66,5180,5180,0,10,10
2018-12-10 01:32:48.6688,172.8,16.9,10,9.78,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:32:48.9188,172.8,16.9,10,9.78,0.1,20.91,2,684.9,0,31,10,10
2018-12-10 01:32:49.1688,172.8,16.9,10,9.78,0.1,20.93,65,-850,-850,0,10,10
2018-12-10 01:32:49.4188,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:32:49.6688,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:32:49.9188,172.8,16.9,10,9.78,0,20.96,67,27.2,27.3,0,10,10
2018-12-10 01:32:50.1688,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:32:50.4189,172.8,16.9,10,9.78,0,20.92,6,-840,27.2,3.5,10,10
2018-12-10 01:32:50.6689,172.8,16.9,10,9.78,0,20.92,7,-840,27.3,3.5,10,10
2018-12-10 01:32:50.9189,172.8,16.9,10,9.78,0,20.91,1,684.9,0,31,10,10
2018-12-10 01:32:51.1689,172.8,16.9,10,9.78,0,20.91,2,685,0,31,10,10
2018-12-10 01:32:51.4189,172.8,16.9,10,9.78,0,20.93,61,687.1,682.2,0,10,10
2018-12-10 01:32:51.6689,172.8,16.9,10,9.78,0,20.91,62,425,425,0,10,10
2018-12-10 01:32:51.9189,172.8,16.9,10,9.78,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:52.1689,172.8,16.9,10,9.78,0,20.92,3,684.9,0,29,10,10
2018-12-10 01:32:52.4189,172.8,16.9,10,9.78,0,20.91,4,685,0,29,10,10
2018-12-10 01:32:52.6689,172.8,16.9,10,9.78,0,20.91,65,-840,-840,0,10,10
2018-12-10 01:32:52.9189,172.8,16.9,10,9.78,0.1,20.92,66,5180,5180,0,10,10
2018-12-10 01:32:53.1689,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:32:53.4189,172.8,16.9,10,9.78,0.1,20.91,2,685,0,31,10,10
2018-12-10 01:32:53.6689,172.8,16.9,10,9.78,0.1,20.92,65,-830,-840,0,10,10
2018-12-10 01:32:53.9189,172.8,16.9,10,9.78,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:32:54.1689,172.8,16.9,10,9.78,0.1,21.05,63,50,50,0,10,10
2018-12-10 01:32:54.4189,172.8,16.9,10,9.78,0.1,20.91,67,27.1,27.2,0,10,10
2018-12-10 01:32:54.6689,172.8,16.9,10,9.78,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:32:54.9189,172.8,16.9,10,9.78,0,20.92,6,-840,27.1,3.5,10,10
2018-12-10 01:32:55.1689,172.8,16.9,10,9.78,0,20.92,7,-840,27.2,3.5,10,10
2018-12-10 01:32:55.4189,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:32:55.6689,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:32:55.9189,172.8,16.9,10,9.78,0,20.92,61,687.1,682.2,0,10,10
2018-12-10 01:32:56.1689,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:32:56.4189,172.8,16.9,10,9.78,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:32:56.6690,172.8,16.9,10,9.78,0,20.92,3,684.9,0,29,10,10
2018-12-10 01:32:56.9190,172.8,16.9,10,9.78,0,20.92,4,685,0,29,10,10
2018-12-10 01:32:57.1690,172.8,16.9,10,9.78,0,20.91,65,-840,-840,0,10,10
2018-12-10 01:32:57.4190,172.8,16.9,10,9.78,0.1,20.93,66,5170,5170,0,10,10
2018-12-10 01:32:57.6690,172.8,16.9,10,9.78,0.1,20.91,1,684.9,0,31,10,10
2018-12-10 01:32:57.9190,172.8,16.9,10,9.78,0.1,20.92,2,684.8,0,31,10,10
2018-12-10 01:32:58.1690,172.8,16.9,10,9.78,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:32:58.4190,172.8,16.9,10,9.78,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:32:58.6690,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:32:58.9190,172.8,16.9,10,9.78,0,20.92,67,27,27.1,0,10,10
2018-12-10 01:32:59.1690,172.8,16.9,10,9.78,0,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:32:59.4190,172.8,16.9,10,9.78,0,20.92,6,-840,27,3.5,10,10
2018-12-10 01:32:59.6690,172.8,16.9,10,9.78,0,20.92,7,-840,27.1,3.5,10,10
2018-12-10 01:32:59.9190,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:00.1691,172.8,16.9,10,9.78,0,20.92,2,684.8,0,31,10,10
2018-12-10 01:33:00.4191,172.8,16.9,10,9.78,0,20.91,61,687.2,682.2,0,10,10
2018-12-10 01:33:00.6691,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:00.9190,172.8,16.9,10,9.78,0,20.93,64,8.1,8.2,0,10,10
2018-12-10 01:33:01.1690,172.8,16.9,10,9.78,0,20.92,3,684.9,0,29,10,10
2018-12-10 01:33:01.4190,172.8,16.9,10,9.78,0,20.91,4,684.8,0,29,10,10
2018-12-10 01:33:01.6690,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:01.9190,172.8,16.9,10,9.78,0.1,20.91,66,5190,5180,0,10,10
2018-12-10 01:33:02.1690,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:02.4189,172.8,16.9,10,9.78,0.1,20.94,2,684.8,0,31,10,10
2018-12-10 01:33:02.6689,172.8,16.9,10,9.78,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:02.9190,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:03.1690,172.8,16.9,10,9.78,0,20.93,63,50,50,0,10,10
2018-12-10 01:33:03.4190,172.8,16.9,10,9.78,0,20.92,67,26.9,27.1,0,10,10
2018-12-10 01:33:03.6690,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:03.9190,172.8,16.9,10,9.78,0.1,20.92,6,-840,26.9,3.5,10,10
2018-12-10 01:33:04.1690,172.8,16.9,10,9.78,0,20.92,7,-840,27,3.5,10,10
2018-12-10 01:33:04.4191,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:04.6691,172.8,16.9,10,9.78,0,20.84,2,684.9,0,31,10,10
2018-12-10 01:33:04.9191,172.8,16.9,10,9.78,0,20.92,61,687.2,682.3,0,10,10
2018-12-10 01:33:05.1691,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:05.4191,172.8,16.9,10,9.78,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:33:05.6690,172.8,16.9,10,9.78,0.1,20.91,3,684.9,0,29,10,10
2018-12-10 01:33:05.9190,172.8,16.9,10,9.78,0,20.92,4,684.9,0,29,10,10
2018-12-10 01:33:06.1690,172.8,16.9,10,9.78,0,20.95,65,-850,-850,0,10,10
2018-12-10 01:33:06.4190,172.8,16.9,10,9.78,0,20.92,66,5190,5190,0,10,10
2018-12-10 01:33:06.6690,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:06.9190,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:07.1690,172.8,16.9,10,9.78,0.1,20.92,65,-850,-860,0,10,10
2018-12-10 01:33:07.4190,172.8,16.9,10,9.78,0.1,20.93,51,3.5,3.46,0,10,10
2018-12-10 01:33:07.6691,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:33:07.9191,172.8,16.9,10,9.78,0.1,20.92,67,26.9,27,0,10,10
2018-12-10 01:33:08.1691,172.8,16.9,10,9.78,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:33:08.4191,172.8,16.9,10,9.78,0,20.91,6,-850,26.9,3.5,10,10
2018-12-10 01:33:08.6691,172.8,16.9,10,9.78,0,20.95,7,-860,27,3.5,10,10
2018-12-10 01:33:08.9191,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:09.1691,172.8,16.9,10,9.78,0,20.91,2,684.9,0,31,10,10
2018-12-10 01:33:09.4191,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:33:09.6691,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:09.9191,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:33:10.1691,172.8,16.9,10,9.78,0,20.92,3,684.9,0,29,10,10
2018-12-10 01:33:10.4192,172.8,16.9,10,9.78,0,20.92,4,684.9,0,29,10,10
2018-12-10 01:33:10.6692,172.8,16.9,10,9.78,0,20.83,65,-860,-860,0,10,10
2018-12-10 01:33:10.9191,172.8,16.9,10,9.78,0,20.9,66,5180,5180,0,10,10
2018-12-10 01:33:11.1691,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:11.4191,172.8,16.9,10,9.78,0,20.93,2,684.9,0,31,10,10
2018-12-10 01:33:11.6691,172.8,16.9,10,9.78,0.1,20.92,65,-850,-850,0,10,10
2018-12-10 01:33:11.9191,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:12.1691,172.8,16.9,10,9.78,0,20.91,63,50,50,0,10,10
2018-12-10 01:33:12.4191,172.8,16.9,10,9.78,0.1,20.92,67,26.8,26.9,0,10,10
2018-12-10 01:33:12.6691,172.8,16.9,10,9.78,0.1,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:33:12.9191,172.8,16.9,10,9.78,0.1,20.92,6,-840,26.8,3.5,10,10
2018-12-10 01:33:13.1691,172.8,16.9,10,9.78,0,20.92,7,-850,26.9,3.5,10,10
2018-12-10 01:33:13.4191,172.8,16.9,10,9.78,0.1,20.9,1,684.9,0,31,10,10
2018-12-10 01:33:13.6691,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:13.9191,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:33:14.1691,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:14.4191,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:33:14.6691,172.8,16.9,10,9.78,0,20.94,3,684.9,0,28.5,10,10
2018-12-10 01:33:14.9191,172.8,16.9,10,9.78,0,20.93,4,684.9,0,29,10,10
2018-12-10 01:33:15.1691,172.8,16.9,10,9.78,0,20.9,65,-850,-850,0,10,10
2018-12-10 01:33:15.4191,172.8,16.9,10,9.78,0,20.91,66,5180,5180,0,10,10
2018-12-10 01:33:15.6691,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:15.9192,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:16.1691,172.8,16.9,10,9.78,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:16.4191,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:16.6691,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:33:16.9191,172.8,16.9,10,9.78,0.1,20.93,67,26.8,26.9,0,10,10
2018-12-10 01:33:17.1691,172.8,16.9,10,9.78,0.1,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:17.4191,172.8,16.9,10,9.78,0.1,20.92,6,-840,26.7,3.5,10,10
2018-12-10 01:33:17.6691,172.8,16.9,10,9.78,0,20.94,7,-840,26.8,3.5,10,10
2018-12-10 01:33:17.9192,172.8,16.9,10,9.78,0.1,20.93,1,684.9,0,31,10,10
2018-12-10 01:33:18.1692,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:18.4191,172.8,16.9,10,9.78,0,20.92,61,687.2,682.3,0,10,10
2018-12-10 01:33:18.6691,172.8,16.9,10,9.78,0,20.91,62,425,425,0,10,10
2018-12-10 01:33:18.9191,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:33:19.1691,172.8,16.9,10,9.78,0,20.92,3,684.8,0,28.5,10,10
2018-12-10 01:33:19.4191,172.8,16.9,10,9.78,0,20.92,4,685,0,29,10,10
2018-12-10 01:33:19.6692,172.8,16.9,10,9.78,0,20.91,65,-850,-840,0,10,10
2018-12-10 01:33:19.9192,172.8,16.9,10,9.78,0,20.92,66,5180,5170,0,10,10
2018-12-10 01:33:20.1692,172.8,16.9,10,9.78,0,20.92,1,684.8,0,31,10,10
2018-12-10 01:33:20.4192,172.8,16.9,10,9.78,0,20.91,2,685,0,31,10,10
2018-12-10 01:33:20.6692,172.8,16.9,10,9.78,0,20.99,65,-840,-840,0,10,10
2018-12-10 01:33:20.9192,172.8,16.9,10,9.78,0.1,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:33:21.1692,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:33:21.4192,172.8,16.9,10,9.78,0.1,20.91,67,26.7,26.8,0,10,10
2018-12-10 01:33:21.6692,172.8,16.9,10,9.78,0.1,20.9,52,3.51,3.46,0,10,10
2018-12-10 01:33:21.9192,172.8,16.9,10,9.78,0.1,20.93,6,-840,26.7,3.5,10,10
2018-12-10 01:33:22.1692,172.8,16.9,10,9.78,0.1,20.92,7,-840,26.8,3.5,10,10
2018-12-10 01:33:22.4192,172.8,16.9,10,9.78,0.1,20.92,1,684.8,0,31,10,10
2018-12-10 01:33:22.6692,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:33:22.9192,172.8,16.9,10,9.78,0.1,20.9,61,687.1,682.2,0,10,10
2018-12-10 01:33:23.1692,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:33:23.4192,172.8,16.9,10,9.78,0.1,20.91,64,8,8.2,0,10,10
2018-12-10 01:33:23.6692,172.8,16.9,10,9.78,0,20.92,3,684.8,0,28.5,10,10
2018-12-10 01:33:23.9192,172.8,16.9,10,9.78,0,20.93,4,685,0,29,10,10
2018-12-10 01:33:24.1692,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:24.4193,172.8,16.9,10,9.78,0,20.92,66,5170,5170,0,10,10
2018-12-10 01:33:24.6693,172.8,16.9,10,9.78,0,20.93,1,684.8,0,31,10,10
2018-12-10 01:33:24.9193,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:33:25.1693,172.8,16.9,10,9.78,0,20.98,65,-850,-840,0,10,10
2018-12-10 01:33:25.4193,172.8,16.9,10,9.78,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:33:25.6693,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:33:25.9192,172.8,16.9,10,9.78,0,20.92,67,26.6,26.7,0,10,10
2018-12-10 01:33:26.1692,172.8,16.9,10,9.78,0.1,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:26.4192,172.8,16.9,10,9.78,0.1,20.92,6,-840,26.6,3.5,10,10
2018-12-10 01:33:26.6693,172.8,16.9,10,9.78,0.1,20.95,7,-840,26.7,3.5,10,10
2018-12-10 01:33:26.9193,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:27.1693,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:33:27.4193,172.8,16.9,10,9.78,0.1,20.93,61,687.2,682.1,0,10,10
2018-12-10 01:33:27.6693,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:33:27.9193,172.8,16.9,10,9.78,0.1,20.91,64,8.1,8.2,0,10,10
2018-12-10 01:33:28.1693,172.8,16.9,10,9.78,0,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:33:28.4193,172.8,16.9,10,9.78,0,20.92,4,685,0,29,10,10
2018-12-10 01:33:28.6693,172.8,16.9,10,9.78,0,20.92,65,-830,-840,0,10,10
2018-12-10 01:33:28.9193,172.8,16.9,10,9.78,0,20.9,66,5180,5180,0,10,10
2018-12-10 01:33:29.1693,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:29.4193,172.8,16.9,10,9.78,0,20.9,2,685,0,31,10,10
2018-12-10 01:33:29.6693,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:33:29.9193,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:30.1693,172.8,16.9,10,9.78,0,20.91,63,50,50,0,10,10
2018-12-10 01:33:30.4193,172.8,16.9,10,9.78,0,20.92,67,26.6,26.7,0,10,10
2018-12-10 01:33:30.6693,172.8,16.9,10,9.78,0,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:33:30.9193,172.8,16.9,10,9.78,0,20.9,6,-840,26.6,3.5,10,10
2018-12-10 01:33:31.1694,172.8,16.9,10,9.78,0,20.92,7,-830,26.7,3.5,10,10
2018-12-10 01:33:31.4194,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:31.6693,172.8,16.9,10,9.78,0,20.9,2,685,0,31,10,10
2018-12-10 01:33:31.9193,172.8,16.9,10,9.78,0,20.92,61,687.1,682.2,0,10,10
2018-12-10 01:33:32.1693,172.8,16.9,10,9.78,0,20.91,62,425,425,0,10,10
2018-12-10 01:33:32.4193,172.8,16.9,10,9.78,0.1,20.93,64,8.1,8.2,0,10,10
2018-12-10 01:33:32.6693,172.8,16.9,10,9.78,0.1,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:33:32.9193,172.8,16.9,10,9.78,0.1,20.91,4,685,0,29,10,10
2018-12-10 01:33:33.1694,172.8,16.9,10,9.78,0,20.89,65,-840,-840,0,10,10
2018-12-10 01:33:33.4194,172.8,16.9,10,9.78,0.1,20.91,66,5180,5180,0,10,10
2018-12-10 01:33:33.6693,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:33:33.9193,172.8,16.9,10,9.78,0,20.91,2,684.9,0,31,10,10
2018-12-10 01:33:34.1693,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:34.4193,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:34.6693,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:33:34.9193,172.8,16.9,10,9.78,0,20.9,67,26.5,26.6,0,10,10
2018-12-10 01:33:35.1693,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:35.4193,172.8,16.9,10,9.78,0,20.92,6,-840,26.5,3.5,10,10
2018-12-10 01:33:35.6693,172.8,16.9,10,9.78,0,20.92,7,-830,26.6,3.5,10,10
2018-12-10 01:33:35.9194,172.8,16.9,10,9.78,0,20.91,1,685,0,31,10,10
2018-12-10 01:33:36.1694,172.8,16.9,10,9.78,0.1,20.93,2,684.9,0,31,10,10
2018-12-10 01:33:36.4194,172.8,16.9,10,9.78,0.1,20.91,61,687.2,682.2,0,10,10
2018-12-10 01:33:36.6694,172.8,16.9,10,9.78,0,20.94,62,425,425,0,10,10
2018-12-10 01:33:36.9194,172.8,16.9,10,9.78,0.1,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:33:37.1694,172.8,16.9,10,9.78,0.1,20.92,3,685,0,28.5,10,10
2018-12-10 01:33:37.4194,172.8,16.9,10,9.78,0.1,20.91,4,684.9,0,29,10,10
2018-12-10 01:33:37.6694,172.8,16.9,10,9.78,0.1,20.92,65,-840,-830,0,10,10
2018-12-10 01:33:37.9194,172.8,16.9,10,9.78,0.1,20.92,66,5170,5170,0,10,10
2018-12-10 01:33:38.1694,172.8,16.9,10,9.78,0.1,20.92,1,685,0,31,10,10
2018-12-10 01:33:38.4194,172.8,16.9,10,9.78,0.1,20.91,2,684.9,0,31,10,10
2018-12-10 01:33:38.6694,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:33:38.9194,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:39.1694,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:33:39.4194,172.8,16.9,10,9.78,0,20.87,67,26.5,26.6,0,10,10
2018-12-10 01:33:39.6694,172.8,16.9,10,9.78,0,20.93,52,3.51,3.46,0,10,10
2018-12-10 01:33:39.9194,172.8,16.9,10,9.78,0,20.92,6,-850,26.5,3.5,10,10
2018-12-10 01:33:40.1694,172.8,16.9,10,9.78,0,20.92,7,-850,26.6,3.5,10,10
2018-12-10 01:33:40.4193,172.8,16.9,10,9.78,0,20.9,1,685,0,31,10,10
2018-12-10 01:33:40.6693,172.8,16.9,10,9.78,0,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:40.9193,172.8,16.9,10,9.78,0,20.9,61,687.2,682.1,0,10,10
2018-12-10 01:33:41.1694,172.8,16.9,10,9.78,0,20.9,62,425,425,0,10,10
2018-12-10 01:33:41.4194,172.8,16.9,10,9.78,0,20.93,64,8.1,8.2,0,10,10
2018-12-10 01:33:41.6694,172.8,16.9,10,9.78,0.1,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:33:41.9195,172.8,16.9,10,9.78,0,20.92,4,684.9,0,29,10,10
2018-12-10 01:33:42.1695,172.8,16.9,10,9.78,0,20.91,65,-850,-850,0,10,10
2018-12-10 01:33:42.4195,172.8,16.9,10,9.78,0.1,20.9,66,5150,5150,0,10,10
2018-12-10 01:33:42.6695,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:42.9195,172.8,16.9,10,9.78,0.1,20.92,2,684.9,0,31,10,10
2018-12-10 01:33:43.1695,172.8,16.9,10,9.78,0.1,20.91,65,-840,-840,0,10,10
2018-12-10 01:33:43.4195,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:43.6695,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:33:43.9195,172.8,16.9,10,9.78,0.1,20.92,67,26.4,26.5,0,10,10
2018-12-10 01:33:44.1695,172.8,16.9,10,9.78,0.1,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:44.4195,172.8,16.9,10,9.78,0,20.9,6,-850,26.4,3.5,10,10
2018-12-10 01:33:44.6695,172.8,16.9,10,9.78,0.1,20.92,7,-850,26.5,3.5,10,10
2018-12-10 01:33:44.9195,172.8,16.9,10,9.78,0,20.93,1,684.9,0,31,10,10
2018-12-10 01:33:45.1695,172.8,16.9,10,9.78,0,20.91,2,684.9,0,31,10,10
2018-12-10 01:33:45.4195,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:33:45.6695,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:45.9194,172.8,16.9,10,9.78,0,20.91,64,8,8.2,0,10,10
2018-12-10 01:33:46.1694,172.8,16.9,10,9.78,0,20.89,3,684.9,0,28.5,10,10
2018-12-10 01:33:46.4195,172.8,16.9,10,9.78,0,20.92,4,684.9,0,29,10,10
2018-12-10 01:33:46.6695,172.8,16.9,10,9.78,0.1,20.92,65,-850,-850,0,10,10
2018-12-10 01:33:46.9195,172.8,16.9,10,9.78,0,20.92,66,5150,5150,0,10,10
2018-12-10 01:33:47.1695,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:47.4195,172.8,16.9,10,9.78,0,20.94,2,684.9,0,31,10,10
2018-12-10 01:33:47.6695,172.8,16.9,10,9.78,0.1,20.93,65,-850,-850,0,10,10
2018-12-10 01:33:47.9195,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:48.1695,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:33:48.4195,172.8,16.9,10,9.78,0.1,20.92,67,26.4,26.5,0,10,10
2018-12-10 01:33:48.6695,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:33:48.9195,172.8,16.9,10,9.78,0.1,20.92,6,-850,26.4,3.5,10,10
2018-12-10 01:33:49.1695,172.8,16.9,10,9.78,0.1,20.92,7,-850,26.5,3.5,10,10
2018-12-10 01:33:49.4195,172.8,16.9,10,9.78,0,20.93,1,684.9,0,31,10,10
2018-12-10 01:33:49.6695,172.8,16.9,10,9.78,0,20.91,2,685,0,31,10,10
2018-12-10 01:33:49.9195,172.8,16.9,10,9.78,0,20.91,61,687.2,682.3,0,10,10
2018-12-10 01:33:50.1695,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:50.4195,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:33:50.6695,172.8,16.9,10,9.78,0,20.91,3,684.9,0,28.5,10,10
2018-12-10 01:33:50.9195,172.8,16.9,10,9.78,0,20.92,4,685,0,29,10,10
2018-12-10 01:33:51.1695,172.8,16.9,10,9.78,0,20.93,65,-850,-850,0,10,10
2018-12-10 01:33:51.4195,172.8,16.9,10,9.78,0,20.96,66,5160,5150,0,10,10
2018-12-10 01:33:51.6695,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:33:51.9195,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:33:52.1695,172.8,16.9,10,9.78,0,20.92,65,-860,-860,0,10,10
2018-12-10 01:33:52.4196,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:52.6696,172.8,16.9,10,9.78,0.1,20.91,63,50,50,0,10,10
2018-12-10 01:33:52.9196,172.8,16.9,10,9.78,0,20.91,67,26.3,26.4,0,10,10
2018-12-10 01:33:53.1696,172.8,16.9,10,9.78,0.1,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:33:53.4196,172.8,16.9,10,9.78,0.1,20.92,6,-850,26.3,3.5,10,10
2018-12-10 01:33:53.6696,172.8,16.9,10,9.78,0.1,20.95,7,-850,26.4,3.5,10,10
2018-12-10 01:33:53.9196,172.8,16.9,10,9.78,0,20.93,1,684.9,0,31,10,10
2018-12-10 01:33:54.1696,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:33:54.4196,172.8,16.9,10,9.78,0.1,20.93,61,687.2,682.2,0,10,10
2018-12-10 01:33:54.6696,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:33:54.9196,172.8,16.9,10,9.78,0,20.93,64,8,8.2,0,10,10
2018-12-10 01:33:55.1696,172.8,16.9,10,9.78,0,20.94,3,684.9,0,28.5,10,10
2018-12-10 01:33:55.4196,172.8,16.9,10,9.78,0,20.93,4,685,0,28.5,10,10
2018-12-10 01:33:55.6696,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:33:55.9196,172.8,16.9,10,9.78,0,20.92,66,5170,5160,0,10,10
2018-12-10 01:33:56.1696,172.8,16.9,10,9.78,0,20.93,1,684.9,0,31,10,10
2018-12-10 01:33:56.4196,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:33:56.6696,172.8,16.9,10,9.78,0,20.92,65,-860,-860,0,10,10
2018-12-10 01:33:56.9196,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:33:57.1696,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:33:57.4196,172.8,16.9,10,9.78,0,20.92,67,26.3,26.4,0,10,10
2018-12-10 01:33:57.6696,172.8,16.9,10,9.78,0.1,20.94,52,3.5,3.46,0,10,10
2018-12-10 01:33:57.9196,172.8,16.9,10,9.78,0,20.92,6,-850,26.3,3.5,10,10
2018-12-10 01:33:58.1696,172.8,16.9,10,9.78,0,20.92,7,-850,26.4,3.5,10,10
2018-12-10 01:33:58.4196,172.8,16.9,10,9.78,0.1,20.91,1,684.9,0,31,10,10
2018-12-10 01:33:58.6696,172.8,16.9,10,9.78,0,20.9,2,685,0,31,10,10
2018-12-10 01:33:58.9196,172.8,16.9,10,9.78,0.1,20.93,61,687.2,682.2,0,10,10
2018-12-10 01:33:59.1696,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:33:59.4196,172.8,16.9,10,9.78,0,20.89,64,8,8.2,0,10,10
2018-12-10 01:33:59.6696,172.8,16.9,10,9.78,0,20.91,3,684.9,0,28.5,10,10
2018-12-10 01:33:59.9195,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:00.1695,172.8,16.9,10,9.78,0,20.93,65,-850,-850,0,10,10
2018-12-10 01:34:00.4195,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:00.6695,172.8,16.9,10,9.78,0,20.91,1,684.9,0,31,10,10
2018-12-10 01:34:00.9195,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:01.1695,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:34:01.4196,172.8,16.9,10,9.78,0,20.93,51,3.5,3.46,0,10,10
2018-12-10 01:34:01.6696,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:01.9197,172.8,16.9,10,9.78,0,20.92,67,26.2,26.3,0,10,10
2018-12-10 01:34:02.1697,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:34:02.4197,172.8,16.9,10,9.78,0.1,20.92,6,-850,26.2,3.5,10,10
2018-12-10 01:34:02.6697,172.8,16.9,10,9.78,0,20.9,7,-840,26.3,3.5,10,10
2018-12-10 01:34:02.9197,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:03.1697,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:34:03.4197,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:34:03.6697,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:03.9197,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:04.1697,172.8,16.9,10,9.78,0.1,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:04.4197,172.8,16.9,10,9.78,0.1,20.91,4,685,0,28.5,10,10
2018-12-10 01:34:04.6697,172.8,16.9,10,9.78,0.1,20.92,65,-840,-850,0,10,10
2018-12-10 01:34:04.9197,172.8,16.9,10,9.78,0,20.93,66,5170,5170,0,10,10
2018-12-10 01:34:05.1697,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:05.4197,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:05.6697,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:34:05.9196,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:06.1696,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:06.4196,172.8,16.9,10,9.78,0,20.92,67,26.2,26.3,0,10,10
2018-12-10 01:34:06.6696,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:34:06.9196,172.8,16.9,10,9.78,0,20.92,6,-830,26.2,3.5,10,10
2018-12-10 01:34:07.1696,172.8,16.9,10,9.78,0,20.92,7,-830,26.3,3.5,10,10
2018-12-10 01:34:07.4196,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:07.6696,172.8,16.9,10,9.78,0.1,20.91,2,685,0,31,10,10
2018-12-10 01:34:07.9196,172.8,16.9,10,9.78,0.1,20.91,61,687.3,682.2,0,10,10
2018-12-10 01:34:08.1697,172.8,16.9,10,9.78,0.1,20.93,62,425,425,0,10,10
2018-12-10 01:34:08.4197,172.8,16.9,10,9.78,0.1,20.91,64,8,8.2,0,10,10
2018-12-10 01:34:08.6697,172.8,16.9,10,9.78,0.1,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:08.9197,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:09.1697,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:34:09.4197,172.8,16.9,10,9.78,0,20.9,66,5160,5160,0,10,10
2018-12-10 01:34:09.6698,172.8,16.9,10,9.78,0.1,20.92,1,685,0,31,10,10
2018-12-10 01:34:09.9198,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:10.1698,172.8,16.9,10,9.78,0.1,20.9,65,-830,-830,0,10,10
2018-12-10 01:34:10.4198,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:10.6698,172.8,16.9,10,9.78,0.1,20.91,63,50,50,0,10,10
2018-12-10 01:34:10.9198,172.8,16.9,10,9.78,0.1,20.92,67,26.1,26.3,0,10,10
2018-12-10 01:34:11.1698,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:34:11.4197,172.8,16.9,10,9.78,0,20.92,6,-840,26.1,3.5,10,10
2018-12-10 01:34:11.6697,172.8,16.9,10,9.78,0,20.93,7,-840,26.2,3.5,10,10
2018-12-10 01:34:11.9197,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:12.1697,172.8,16.9,10,9.78,0,20.9,2,685,0,31,10,10
2018-12-10 01:34:12.4197,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:34:12.6697,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:12.9197,172.8,16.9,10,9.78,0,20.93,64,8.1,8.2,0,10,10
2018-12-10 01:34:13.1697,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:13.4197,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:13.6697,172.8,16.9,10,9.78,0.1,20.93,65,-840,-830,0,10,10
2018-12-10 01:34:13.9198,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:14.1698,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:14.4198,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:34:14.6698,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:34:14.9198,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:15.1698,172.8,16.9,10,9.78,0.1,20.87,63,50,50,0,10,10
2018-12-10 01:34:15.4198,172.8,16.9,10,9.78,0,20.91,67,26.1,26.2,0,10,10
2018-12-10 01:34:15.6698,172.8,16.9,10,9.78,0.1,20.9,52,3.5,3.46,0,10,10
2018-12-10 01:34:15.9198,172.8,16.9,10,9.78,0.1,20.98,6,-830,26.1,3.5,10,10
2018-12-10 01:34:16.1698,172.8,16.9,10,9.78,0,20.93,7,-840,26.2,3.5,10,10
2018-12-10 01:34:16.4198,172.8,16.9,10,9.78,0,20.91,1,685,0,31,10,10
2018-12-10 01:34:16.6698,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:16.9198,172.8,16.9,10,9.78,0,20.92,61,687.2,682.1,0,10,10
2018-12-10 01:34:17.1698,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:17.4198,172.8,16.9,10,9.78,0,20.91,64,8,8.2,0,10,10
2018-12-10 01:34:17.6698,172.8,16.9,10,9.78,0,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:34:17.9198,172.8,16.9,10,9.78,0,21.13,4,685,0,28.5,10,10
2018-12-10 01:34:18.1698,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:34:18.4198,172.8,16.9,10,9.78,0,20.91,66,5160,5160,0,10,10
2018-12-10 01:34:18.6698,172.8,16.9,10,9.78,0,20.91,1,684.9,0,31,10,10
2018-12-10 01:34:18.9197,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:19.1698,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:34:19.4198,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:19.6698,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:19.9198,172.8,16.9,10,9.78,0,20.93,67,26.1,26.2,0,10,10
2018-12-10 01:34:20.1698,172.8,16.9,10,9.78,0.1,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:34:20.4198,172.8,16.9,10,9.78,0.1,20.92,6,-830,26.1,3.5,10,10
2018-12-10 01:34:20.6698,172.8,16.9,10,9.78,0.1,20.92,7,-830,26.2,3.5,10,10
2018-12-10 01:34:20.9199,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,31,10,10
2018-12-10 01:34:21.1698,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:21.4198,172.8,16.9,10,9.78,0.1,20.93,61,687.2,682.1,0,10,10
2018-12-10 01:34:21.6698,172.8,16.9,10,9.78,0.1,20.91,62,425,425,0,10,10
2018-12-10 01:34:21.9198,172.8,16.9,10,9.78,0,20.91,64,8,8.2,0,10,10
2018-12-10 01:34:22.1698,172.8,16.9,10,9.78,0,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:34:22.4198,172.8,16.9,10,9.78,0,20.93,4,685,0,28.5,10,10
2018-12-10 01:34:22.6698,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:34:22.9198,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:23.1699,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:34:23.4199,172.8,16.9,10,9.78,0,20.94,2,685,0,31,10,10
2018-12-10 01:34:23.6699,172.8,16.9,10,9.78,0,20.9,65,-830,-830,0,10,10
2018-12-10 01:34:23.9199,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:24.1699,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:24.4199,172.8,16.9,10,9.78,0,20.92,67,26,26.1,0,10,10
2018-12-10 01:34:24.6700,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:34:24.9200,172.8,16.9,10,9.78,0,20.93,6,-830,26,3.5,10,10
2018-12-10 01:34:25.1700,172.8,16.9,10,9.78,0,20.95,7,-830,26.1,3.5,10,10
2018-12-10 01:34:25.4199,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:25.6699,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:34:25.9199,172.8,16.9,10,9.78,0.1,20.92,61,687.2,682.1,0,10,10
2018-12-10 01:34:26.1699,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:34:26.4199,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:26.6699,172.8,16.9,10,9.78,0.1,20.91,3,685,0,28.5,10,10
2018-12-10 01:34:26.9199,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:27.1699,172.8,16.9,10,9.78,0.1,20.91,65,-830,-830,0,10,10
2018-12-10 01:34:27.4199,172.8,16.9,10,9.78,0.1,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:27.6699,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:27.9199,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:28.1699,172.8,16.9,10,9.78,0,20.91,65,-830,-830,0,10,10
2018-12-10 01:34:28.4199,172.8,16.9,10,9.78,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:34:28.6699,172.8,16.9,10,9.78,0,20.93,63,50,50,0,10,10
2018-12-10 01:34:28.9199,172.8,16.9,10,9.78,0,20.92,67,26,26.1,0,10,10
2018-12-10 01:34:29.1699,172.8,16.9,10,9.78,0,20.91,52,3.5,3.46,0,10,10
2018-12-10 01:34:29.4199,172.8,16.9,10,9.78,0,20.91,6,-840,26,3.5,10,10
2018-12-10 01:34:29.6699,172.8,16.9,10,9.78,0,20.92,7,-840,26.1,3.5,10,10
2018-12-10 01:34:29.9199,172.8,16.9,10,9.78,0,20.93,1,685,0,31,10,10
2018-12-10 01:34:30.1699,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:30.4199,172.8,16.9,10,9.78,0,20.93,61,687.2,682.1,0,10,10
2018-12-10 01:34:30.6699,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:30.9199,172.8,16.9,10,9.78,0,20.91,64,8,8.2,0,10,10
2018-12-10 01:34:31.1699,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:31.4200,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:31.6700,172.8,16.9,10,9.78,0.1,20.92,65,-830,-830,0,10,10
2018-12-10 01:34:31.9200,172.8,16.9,10,9.78,0.1,20.92,66,5160,5150,0,10,10
2018-12-10 01:34:32.1700,172.8,16.9,10,9.78,0.1,20.93,1,684.9,0,31,10,10
2018-12-10 01:34:32.4200,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:34:32.6700,172.8,16.9,10,9.78,0.1,20.91,65,-830,-830,0,10,10
2018-12-10 01:34:32.9200,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:33.1699,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:33.4199,172.8,16.9,10,9.78,0.1,20.93,67,25.9,26.1,0,10,10
2018-12-10 01:34:33.6700,172.8,16.9,10,9.78,0.1,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:34:33.9200,172.8,16.9,10,9.78,0,20.91,6,-830,25.9,3.5,10,10
2018-12-10 01:34:34.1700,172.8,16.9,10,9.78,0,20.91,7,-830,26.1,3.5,10,10
2018-12-10 01:34:34.4200,172.8,16.9,10,9.78,0,20.91,1,684.9,0,31,10,10
2018-12-10 01:34:34.6700,172.8,16.9,10,9.78,0,20.91,2,685,0,31,10,10
2018-12-10 01:34:34.9200,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:34:35.1700,172.8,16.9,10,9.78,0,20.9,62,425,425,0,10,10
2018-12-10 01:34:35.4200,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:35.6700,172.8,16.9,10,9.78,0,20.91,3,684.9,0,28.5,10,10
2018-12-10 01:34:35.9200,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:36.1700,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:34:36.4200,172.8,16.9,10,9.78,0,20.89,66,5170,5160,0,10,10
2018-12-10 01:34:36.6700,172.8,16.9,10,9.78,0,20.92,1,684.9,0,31,10,10
2018-12-10 01:34:36.9200,172.8,16.9,10,9.78,0,20.94,2,685,0,31,10,10
2018-12-10 01:34:37.1700,172.8,16.9,10,9.78,0.1,20.92,65,-840,-850,0,10,10
2018-12-10 01:34:37.4200,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:37.6701,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:34:37.9201,172.8,16.9,10,9.78,0.1,20.92,67,25.9,26,0,10,10
2018-12-10 01:34:38.1701,172.8,16.9,10,9.78,0.1,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:34:38.4201,172.8,16.9,10,9.78,0.1,20.92,6,-850,25.9,3.5,10,10
2018-12-10 01:34:38.6701,172.8,16.9,10,9.78,0.1,20.89,7,-850,26,3.5,10,10
2018-12-10 01:34:38.9201,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:39.1701,172.8,16.9,10,9.78,0,20.89,2,685,0,31,10,10
2018-12-10 01:34:39.4200,172.8,16.9,10,9.78,0,20.91,61,687.2,682.2,0,10,10
2018-12-10 01:34:39.6700,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:34:39.9200,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:40.1700,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:40.4200,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:40.6700,172.8,16.9,10,9.78,0,20.93,65,-850,-850,0,10,10
2018-12-10 01:34:40.9200,172.8,16.9,10,9.78,0,20.91,66,5160,5160,0,10,10
2018-12-10 01:34:41.1700,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:41.4200,172.8,16.9,10,9.78,0,20.94,2,685,0,31,10,10
2018-12-10 01:34:41.6700,172.8,16.9,10,9.78,0,20.91,65,-860,-860,0,10,10
2018-12-10 01:34:41.9200,172.8,16.9,10,9.78,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:34:42.1700,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:34:42.4201,172.8,16.9,10,9.78,0,20.91,67,25.9,26,0,10,10
2018-12-10 01:34:42.6701,172.8,16.9,10,9.78,0.1,20.93,52,3.51,3.46,0,10,10
2018-12-10 01:34:42.9201,172.8,16.9,10,9.78,0,20.93,6,-850,25.9,3.5,10,10
2018-12-10 01:34:43.1701,172.8,16.9,10,9.78,0,20.92,7,-850,26,3.5,10,10
2018-12-10 01:34:43.4201,172.8,16.9,10,9.78,0.1,20.91,1,685,0,31,10,10
2018-12-10 01:34:43.6701,172.8,16.9,10,9.78,0.1,20.92,2,685,0,31,10,10
2018-12-10 01:34:43.9201,172.8,16.9,10,9.78,0.1,20.91,61,687.3,682.2,0,10,10
2018-12-10 01:34:44.1701,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:34:44.4201,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:44.6701,172.8,16.9,10,9.78,0.1,20.91,3,685,0,28.5,10,10
2018-12-10 01:34:44.9201,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:45.1701,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:34:45.4201,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:45.6701,172.8,16.9,10,9.78,0,20.92,1,685,0,31,10,10
2018-12-10 01:34:45.9201,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:46.1701,172.8,16.9,10,9.78,0,20.91,65,-850,-850,0,10,10
2018-12-10 01:34:46.4201,172.8,16.9,10,9.78,0,20.9,51,3.5,3.46,0,10,10
2018-12-10 01:34:46.6701,172.8,16.9,10,9.78,0,20.93,63,50,50,0,10,10
2018-12-10 01:34:46.9201,172.8,16.9,10,9.78,0,20.91,67,25.8,26,0,10,10
2018-12-10 01:34:47.1701,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:34:47.4201,172.8,16.9,10,9.78,0,20.92,6,-850,25.8,3.5,10,10
2018-12-10 01:34:47.6701,172.8,16.9,10,9.78,0,20.92,7,-850,25.9,3.5,10,10
2018-12-10 01:34:47.9201,172.8,16.9,10,9.78,0,20.92,1,684.9,0,30.5,10,10
2018-12-10 01:34:48.1701,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:48.4201,172.8,16.9,10,9.78,0.1,20.92,61,687.2,682.1,0,10,10
2018-12-10 01:34:48.6701,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:48.9201,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:49.1702,172.8,16.9,10,9.78,0.1,20.93,3,684.9,0,28.5,10,10
2018-12-10 01:34:49.4202,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:49.6702,172.8,16.9,10,9.78,0.1,20.92,65,-840,-850,0,10,10
2018-12-10 01:34:49.9202,172.8,16.9,10,9.78,0.1,20.92,66,5160,5170,0,10,10
2018-12-10 01:34:50.1702,172.8,16.9,10,9.78,0,20.9,1,684.9,0,30.5,10,10
2018-12-10 01:34:50.4202,172.8,16.9,10,9.78,0,20.92,2,685,0,31,10,10
2018-12-10 01:34:50.6702,172.8,16.9,10,9.78,0.1,20.92,65,-840,-840,0,10,10
2018-12-10 01:34:50.9202,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:34:51.1702,172.8,16.9,10,9.78,0,21.01,63,50,50,0,10,10
2018-12-10 01:34:51.4202,172.8,16.9,10,9.78,0,20.92,67,25.8,25.9,0,10,10
2018-12-10 01:34:51.6702,172.8,16.9,10,9.78,0,20.94,52,3.51,3.46,0,10,10
2018-12-10 01:34:51.9202,172.8,16.9,10,9.78,0,20.91,6,-850,25.8,3.5,10,10
2018-12-10 01:34:52.1702,172.8,16.9,10,9.78,0,20.92,7,-850,25.9,3.5,10,10
2018-12-10 01:34:52.4202,172.8,16.9,10,9.78,0,20.91,1,684.9,0,30.5,10,10
2018-12-10 01:34:52.6702,172.8,16.9,10,9.78,0,20.89,2,685,0,31,10,10
2018-12-10 01:34:52.9202,172.8,16.9,10,9.78,0,20.92,61,687.3,682.2,0,10,10
2018-12-10 01:34:53.1702,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:53.4202,172.8,16.9,10,9.78,0,20.92,64,8.1,8.2,0,10,10
2018-12-10 01:34:53.6702,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:34:53.9202,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:34:54.1702,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:34:54.4202,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:54.6702,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:34:54.9201,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:34:55.1701,172.8,16.9,10,9.78,0.1,20.91,65,-840,-850,0,10,10
2018-12-10 01:34:55.4201,172.8,16.9,10,9.78,0.1,20.93,51,3.5,3.46,0,10,10
2018-12-10 01:34:55.6702,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:34:55.9202,172.8,16.9,10,9.78,0.1,20.92,67,25.8,25.9,0,10,10
2018-12-10 01:34:56.1702,172.8,16.9,10,9.78,0.1,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:34:56.4202,172.8,16.9,10,9.78,0,20.92,6,-850,25.8,3.5,10,10
2018-12-10 01:34:56.6702,172.8,16.9,10,9.78,0.1,20.92,7,-850,25.9,3.5,10,10
2018-12-10 01:34:56.9202,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:34:57.1702,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:34:57.4202,172.8,16.9,10,9.78,0,20.91,61,687.2,682.1,0,10,10
2018-12-10 01:34:57.6702,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:34:57.9202,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:34:58.1702,172.8,16.9,10,9.78,0,20.91,3,685,0,28.5,10,10
2018-12-10 01:34:58.4202,172.8,16.9,10,9.78,0,20.91,4,685,0,28.5,10,10
2018-12-10 01:34:58.6703,172.8,16.9,10,9.78,0,20.89,65,-850,-840,0,10,10
2018-12-10 01:34:58.9203,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:34:59.1703,172.8,16.9,10,9.78,0,20.88,1,685,0,30.5,10,10
2018-12-10 01:34:59.4203,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:34:59.6703,172.8,16.9,10,9.78,0,20.92,65,-850,-840,0,10,10
2018-12-10 01:34:59.9203,172.8,16.9,10,9.78,0,20.93,51,3.5,3.46,0,10,10
2018-12-10 01:35:00.1703,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:35:00.4203,172.8,16.9,10,9.78,0,20.89,67,25.7,25.9,0,10,10
2018-12-10 01:35:00.6703,172.8,16.9,10,9.78,0,20.92,52,3.5,3.46,0,10,10
2018-12-10 01:35:00.9203,172.8,16.9,10,9.78,0,20.92,6,-840,25.7,3.5,10,10
2018-12-10 01:35:01.1703,172.8,16.9,10,9.78,0,20.91,7,-840,25.8,3.5,10,10
2018-12-10 01:35:01.4202,172.8,16.9,10,9.78,0.1,20.95,1,684.9,0,30.5,10,10
2018-12-10 01:35:01.6703,172.8,16.9,10,9.78,0.1,20.9,2,685,0,30.5,10,10
2018-12-10 01:35:01.9203,172.8,16.9,10,9.78,0.1,20.91,61,687.2,682.2,0,10,10
2018-12-10 01:35:02.1703,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:35:02.4203,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:02.6703,172.8,16.9,10,9.78,0,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:35:02.9203,172.8,16.9,10,9.78,0.1,20.86,4,685,0,28.5,10,10
2018-12-10 01:35:03.1703,172.8,16.9,10,9.78,0,20.92,65,-830,-840,0,10,10
2018-12-10 01:35:03.4203,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:35:03.6704,172.8,16.9,10,9.78,0.1,20.92,1,684.9,0,30.5,10,10
2018-12-10 01:35:03.9204,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:35:04.1704,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:35:04.4204,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:35:04.6704,172.8,16.9,10,9.78,0,20.83,63,50,50,0,10,10
2018-12-10 01:35:04.9204,172.8,16.9,10,9.78,0,20.9,67,25.7,25.8,0,10,10
2018-12-10 01:35:05.1703,172.8,16.9,10,9.78,0,20.93,52,3.51,3.46,0,10,10
2018-12-10 01:35:05.4203,172.8,16.9,10,9.78,0,20.92,6,-830,25.7,3.5,10,10
2018-12-10 01:35:05.6703,172.8,16.9,10,9.78,0,20.92,7,-830,25.8,3.5,10,10
2018-12-10 01:35:05.9203,172.8,16.9,10,9.78,0,20.92,1,684.9,0,30.5,10,10
2018-12-10 01:35:06.1704,172.8,16.9,10,9.78,0,20.9,2,685,0,30.5,10,10
2018-12-10 01:35:06.4204,172.8,16.9,10,9.78,0,20.92,61,687.2,682.1,0,10,10
2018-12-10 01:35:06.6704,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:35:06.9204,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:07.1704,172.8,16.9,10,9.78,0,20.92,3,684.9,0,28.5,10,10
2018-12-10 01:35:07.4203,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:35:07.6703,172.8,16.9,10,9.78,0.1,20.92,65,-830,-840,0,10,10
2018-12-10 01:35:07.9203,172.8,16.9,10,9.78,0.1,20.91,66,5160,5160,0,10,10
2018-12-10 01:35:08.1703,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:08.4203,172.8,16.9,10,9.78,0.1,20.91,2,685,0,30.5,10,10
2018-12-10 01:35:08.6703,172.8,16.9,10,9.78,0.1,20.89,65,-830,-830,0,10,10
2018-12-10 01:35:08.9203,172.8,16.9,10,9.78,0.1,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:35:09.1703,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:35:09.4204,172.8,16.9,10,9.78,0.1,20.91,67,25.7,25.8,0,10,10
2018-12-10 01:35:09.6704,172.8,16.9,10,9.78,0,20.92,52,3.51,3.46,0,10,10
2018-12-10 01:35:09.9204,172.8,16.9,10,9.78,0,20.92,6,-840,25.7,3.5,10,10
2018-12-10 01:35:10.1704,172.8,16.9,10,9.78,0.1,20.95,7,-830,25.8,3.5,10,10
2018-12-10 01:35:10.4204,172.8,16.9,10,9.78,0,20.93,1,685,0,30.5,10,10
2018-12-10 01:35:10.6704,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:35:10.9204,172.8,16.9,10,9.78,0,20.88,61,687.3,682.1,0,10,10
2018-12-10 01:35:11.1704,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:35:11.4203,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:11.6703,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:35:11.9203,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:35:12.1704,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:35:12.4204,172.8,16.9,10,9.78,0,20.92,66,5160,5160,0,10,10
2018-12-10 01:35:12.6704,172.8,16.9,10,9.78,0,20.93,1,685,0,30.5,10,10
2018-12-10 01:35:12.9204,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:35:13.1704,172.8,16.9,10,9.78,0,20.92,65,-840,-840,0,10,10
2018-12-10 01:35:13.4204,172.8,16.9,10,9.78,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:35:13.6704,172.8,16.9,10,9.78,0,20.93,63,50,50,0,10,10
2018-12-10 01:35:13.9204,172.8,16.9,10,9.78,0.1,20.91,67,25.7,25.8,0,10,10
2018-12-10 01:35:14.1704,172.8,16.9,10,9.78,0.1,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:14.4204,172.8,16.9,10,9.78,0.1,20.72,6,-830,25.7,3.5,10,10
2018-12-10 01:35:14.6703,172.8,16.9,10,9.78,0.1,20.92,7,-840,25.8,3.5,10,10
2018-12-10 01:35:14.9203,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:15.1704,172.8,16.9,10,9.78,0.1,20.9,2,685,0,30.5,10,10
2018-12-10 01:35:15.4204,172.8,16.9,10,9.78,0.1,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:35:15.6704,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
