Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:35:15.9204,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:16.1704,172.8,16.9,10,9.78,0,20.9,3,685,0,28.5,10,10
2018-12-10 01:35:16.4204,172.8,16.9,10,9.78,0.1,20.91,4,685,0,28.5,10,10
2018-12-10 01:35:16.6704,172.8,16.9,10,9.78,0,20.89,65,-840,-840,0,10,10
2018-12-10 01:35:16.9204,172.8,16.9,10,9.78,0,20.9,66,5170,5170,0,10,10
2018-12-10 01:35:17.1704,172.8,16.9,10,9.78,0,20.91,1,685,0,30.5,10,10
2018-12-10 01:35:17.4204,172.8,16.9,10,9.78,0,20.93,2,685,0,30.5,10,10
2018-12-10 01:35:17.6704,172.8,16.9,10,9.78,0,20.9,65,-850,-840,0,10,10
2018-12-10 01:35:17.9204,172.8,16.9,10,9.78,0,20.92,51,3.5,3.46,0,10,10
2018-12-10 01:35:18.1704,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:35:18.4204,172.8,16.9,10,9.78,0,20.92,67,25.6,25.7,0,10,10
2018-12-10 01:35:18.6704,172.8,16.9,10,9.78,0,20.91,52,3.51,3.46,0,10,10
2018-12-10 01:35:18.9204,172.8,16.9,10,9.78,0,20.91,6,-850,25.6,3.5,10,10
2018-12-10 01:35:19.1704,172.8,16.9,10,9.78,0,20.91,7,-840,25.7,3.5,10,10
2018-12-10 01:35:19.4204,172.8,16.9,10,9.78,0,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:19.6704,172.8,16.9,10,9.78,0,20.9,2,685,0,30.5,10,10
2018-12-10 01:35:19.9204,172.8,16.9,10,9.78,0,20.92,61,687.2,682.2,0,10,10
2018-12-10 01:35:20.1704,172.8,16.9,10,9.78,0,20.91,62,425,425,0,10,10
2018-12-10 01:35:20.4205,172.8,16.9,10,9.78,0.1,20.91,64,8.1,8.2,0,10,10
2018-12-10 01:35:20.6705,172.8,16.9,10,9.78,0.1,20.92,3,685,0,28.5,10,10
2018-12-10 01:35:20.9205,172.8,16.9,10,9.78,0.1,20.92,4,685,0,28.5,10,10
2018-12-10 01:35:21.1705,172.8,16.9,10,9.78,0.1,20.92,65,-830,-840,0,10,10
2018-12-10 01:35:21.4205,172.8,16.9,10,9.78,0.1,20.92,66,5170,5170,0,10,10
2018-12-10 01:35:21.6705,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:21.9205,172.8,16.9,10,9.78,0.1,20.92,2,685,0,30.5,10,10
2018-12-10 01:35:22.1705,172.8,16.9,10,9.78,0,20.92,65,-830,-840,0,10,10
2018-12-10 01:35:22.4205,172.8,16.9,10,9.78,0,20.91,51,3.5,3.46,0,10,10
2018-12-10 01:35:22.6705,172.8,16.9,10,9.78,0,20.92,63,50,50,0,10,10
2018-12-10 01:35:22.9205,172.8,16.9,10,9.78,0,20.92,67,25.6,25.7,0,10,10
2018-12-10 01:35:23.1705,172.8,16.9,10,9.78,0,20.9,52,3.51,3.46,0,10,10
2018-12-10 01:35:23.4205,172.8,16.9,10,9.78,0,20.93,6,-840,25.6,3.5,10,10
2018-12-10 01:35:23.6705,172.8,16.9,10,9.78,0,20.91,7,-830,25.7,3.5,10,10
2018-12-10 01:35:23.9205,172.8,16.9,10,9.78,0,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:24.1705,172.8,16.9,10,9.78,0,20.92,2,684.9,0,30.5,10,10
2018-12-10 01:35:24.4205,172.8,16.9,10,9.78,0,20.97,61,687.3,682.1,0,10,10
2018-12-10 01:35:24.6705,172.8,16.9,10,9.78,0,20.93,62,425,425,0,10,10
2018-12-10 01:35:24.9205,172.8,16.9,10,9.78,0,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:25.1705,172.8,16.9,10,9.78,0,20.73,3,685,0,28.5,10,10
2018-12-10 01:35:25.4205,172.8,16.9,10,9.78,0,20.71,4,684.9,0,28.5,10,10
2018-12-10 01:35:25.6705,172.8,16.9,10,9.78,0,20.92,65,-840,-830,0,10,10
2018-12-10 01:35:25.9205,172.8,16.9,10,9.78,0,20.91,66,5170,5170,0,10,10
2018-12-10 01:35:26.1705,172.8,16.9,10,9.78,0,20.91,1,685,0,30.5,10,10
2018-12-10 01:35:26.4205,172.8,16.9,10,9.78,0,20.91,2,684.9,0,30.5,10,10
2018-12-10 01:35:26.6705,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:35:26.9205,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:35:27.1705,172.8,16.9,10,9.78,0.1,20.71,63,50,50,0,10,10
2018-12-10 01:35:27.4205,172.8,16.9,10,9.78,0,20.71,67,25.6,25.7,0,10,10
2018-12-10 01:35:27.6705,172.8,16.9,10,9.78,0.1,20.69,52,3.51,3.46,0,10,10
2018-12-10 01:35:27.9205,172.8,16.9,10,9.78,0,20.72,6,-830,25.6,3.5,10,10
2018-12-10 01:35:28.1705,172.8,16.9,10,9.78,0,20.71,7,-830,25.7,3.5,10,10
2018-12-10 01:35:28.4205,172.8,16.9,10,9.78,0.1,20.89,1,685,0,30.5,10,10
2018-12-10 01:35:28.6705,172.8,16.9,10,9.78,0.1,20.91,2,684.9,0,30.5,10,10
2018-12-10 01:35:28.9205,172.8,16.9,10,9.78,0.1,20.91,61,687.1,682.1,0,10,10
2018-12-10 01:35:29.1705,172.8,16.9,10,9.78,0.1,20.92,62,425,425,0,10,10
2018-12-10 01:35:29.4205,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:29.6705,172.8,16.9,10,9.78,0,20.73,3,685,0,28.5,10,10
2018-12-10 01:35:29.9205,172.8,16.9,10,9.78,0,20.92,4,685,0,28.5,10,10
2018-12-10 01:35:30.1705,172.8,16.9,10,9.78,0,20.92,65,-830,-830,0,10,10
2018-12-10 01:35:30.4206,172.8,16.9,10,9.78,0,20.72,66,5160,5160,0,10,10
2018-12-10 01:35:30.6706,172.8,16.9,10,9.78,0,20.93,1,684.9,0,30.5,10,10
2018-12-10 01:35:30.9206,172.8,16.9,10,9.78,0,20.92,2,685,0,30.5,10,10
2018-12-10 01:35:31.1706,172.8,16.9,10,9.78,0,20.93,65,-840,-840,0,10,10
2018-12-10 01:35:31.4206,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:35:31.6706,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:35:31.9206,172.8,16.9,10,9.78,0,20.72,67,25.6,25.6,0,10,10
2018-12-10 01:35:32.1706,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:32.4207,172.8,16.9,10,9.78,0,20.72,6,-840,25.5,3.5,10,10
2018-12-10 01:35:32.6706,172.8,16.9,10,9.78,0,20.91,7,-830,25.6,3.5,10,10
2018-12-10 01:35:32.9206,172.8,16.9,10,9.78,0,20.92,1,684.9,0,30.5,10,10
2018-12-10 01:35:33.1706,172.8,16.9,10,9.78,0,20.71,2,685,0,30.5,10,10
2018-12-10 01:35:33.4206,172.8,16.9,10,9.78,0.1,20.91,61,687.1,682.2,0,10,10
2018-12-10 01:35:33.6706,172.8,16.9,10,9.78,0.1,20.91,62,425,425,0,10,10
2018-12-10 01:35:33.9206,172.8,16.9,10,9.78,0.1,20.92,64,8,8.2,0,10,10
2018-12-10 01:35:34.1706,172.8,16.9,10,9.78,0.1,20.96,3,684.9,0,28.5,10,10
2018-12-10 01:35:34.4207,172.8,16.9,10,9.78,0.1,20.91,4,685,0,28.5,10,10
2018-12-10 01:35:34.6707,172.8,16.9,10,9.78,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:35:34.9206,172.8,16.9,10,9.78,0.1,20.92,66,5160,5160,0,10,10
2018-12-10 01:35:35.1706,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:35:35.4206,172.8,16.9,10,9.78,0.1,20.7,2,685,0,30.5,10,10
2018-12-10 01:35:35.6706,172.8,16.9,10,9.78,0,20.72,65,-830,-840,0,10,10
2018-12-10 01:35:35.9206,172.8,16.9,10,9.78,0.1,20.71,51,3.5,3.46,0,10,10
2018-12-10 01:35:36.1706,172.8,16.9,10,9.78,0.1,20.71,63,50,50,0,10,10
2018-12-10 01:35:36.4206,172.8,16.9,10,9.78,0.1,20.72,67,25.5,25.6,0,10,10
2018-12-10 01:35:36.6706,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:36.9206,172.8,16.9,10,9.78,0,20.91,6,-840,25.5,3.5,10,10
2018-12-10 01:35:37.1706,172.8,16.9,10,9.78,0,20.92,7,-840,25.6,3.5,10,10
2018-12-10 01:35:37.4206,172.8,16.9,10,9.78,0,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:37.6707,172.8,16.9,10,9.78,0,20.71,2,685,0,30.5,10,10
2018-12-10 01:35:37.9207,172.8,16.9,10,9.78,0,20.92,61,687.3,682.2,0,10,10
2018-12-10 01:35:38.1706,172.8,16.9,10,9.78,0,20.92,62,425,425,0,10,10
2018-12-10 01:35:38.4206,172.8,16.9,10,9.78,0,20.9,64,8,8.2,0,10,10
2018-12-10 01:35:38.6706,172.8,16.9,10,9.78,0,20.92,3,685,0,28.5,10,10
2018-12-10 01:35:38.9206,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:35:39.1706,172.8,16.9,10,9.78,0,20.92,65,-850,-850,0,10,10
2018-12-10 01:35:39.4206,172.8,16.9,10,9.78,0,20.92,66,5180,5180,0,10,10
2018-12-10 01:35:39.6706,172.8,16.9,10,9.78,0,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:39.9207,172.8,16.9,10,9.78,0,20.91,2,685,0,30.5,10,10
2018-12-10 01:35:40.1707,172.8,16.9,10,9.78,0.1,20.92,65,-850,-850,0,10,10
2018-12-10 01:35:40.4207,172.8,16.9,10,9.78,0,20.89,51,3.5,3.46,0,10,10
2018-12-10 01:35:40.6707,172.8,16.9,10,9.78,0.1,20.92,63,50,50,0,10,10
2018-12-10 01:35:40.9207,172.8,16.9,10,9.78,0.1,20.9,67,25.5,25.6,0,10,10
2018-12-10 01:35:41.1707,172.8,16.9,10,9.78,0,20.93,52,3.51,3.46,0,10,10
2018-12-10 01:35:41.4207,172.8,16.9,10,9.78,0.1,20.73,6,-850,25.5,3.5,10,10
2018-12-10 01:35:41.6707,172.8,16.9,10,9.78,0.1,20.71,7,-850,25.6,3.5,10,10
2018-12-10 01:35:41.9207,172.8,16.9,10,9.78,0.1,20.92,1,685,0,30.5,10,10
2018-12-10 01:35:42.1707,172.8,16.9,10,9.78,0.1,20.91,2,685,0,30.5,10,10
2018-12-10 01:35:42.4207,172.8,16.9,10,9.78,0.1,20.71,61,687.2,682.2,0,10,10
2018-12-10 01:35:42.6707,172.8,16.9,10,9.78,0.1,20.72,62,425,425,0,10,10
2018-12-10 01:35:42.9207,172.8,16.9,10,9.78,0.1,20.72,64,8.1,8.2,0,10,10
2018-12-10 01:35:43.1707,172.8,16.9,10,9.78,0,20.72,3,685,0,28.5,10,10
2018-12-10 01:35:43.4207,172.8,16.9,10,9.78,0,20.73,4,685,0,28.5,10,10
2018-12-10 01:35:43.6707,172.8,16.9,10,9.78,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:35:43.9207,172.8,16.9,10,9.78,0,20.69,66,5180,5180,0,10,10
2018-12-10 01:35:44.1707,172.8,16.9,10,9.78,0,20.74,1,684.9,0,30.5,10,10
2018-12-10 01:35:44.4207,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:35:44.6707,172.8,16.9,10,9.78,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:35:44.9207,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:35:45.1707,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:35:45.4207,172.8,16.9,10,9.78,0,20.72,67,25.5,25.6,0,10,10
2018-12-10 01:35:45.6707,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:45.9207,172.8,16.9,10,9.78,0,20.72,6,-850,25.5,3.5,10,10
2018-12-10 01:35:46.1707,172.8,16.9,10,9.78,0,20.72,7,-850,25.6,3.5,10,10
2018-12-10 01:35:46.4207,172.8,16.9,10,9.78,0,20.69,1,684.9,0,30.5,10,10
2018-12-10 01:35:46.6707,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:35:46.9207,172.8,16.9,10,9.78,0,20.72,61,687.2,682.1,0,10,10
2018-12-10 01:35:47.1707,172.8,16.9,10,9.78,0,20.69,62,425,425,0,10,10
2018-12-10 01:35:47.4207,172.8,16.9,10,9.78,0,20.7,64,8.1,8.2,0,10,10
2018-12-10 01:35:47.6707,172.8,16.9,10,9.78,0.1,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:35:47.9207,172.8,16.9,10,9.78,0.1,20.74,4,685,0,28.5,10,10
2018-12-10 01:35:48.1707,172.8,16.9,10,9.78,0.1,20.71,65,-840,-840,0,10,10
2018-12-10 01:35:48.4207,172.8,16.9,10,9.78,0,20.72,66,5160,5160,0,10,10
2018-12-10 01:35:48.6707,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:35:48.9207,172.8,16.9,10,9.78,0,20.71,2,685,0,30.5,10,10
2018-12-10 01:35:49.1708,172.8,16.9,10,9.78,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:35:49.4208,172.8,16.9,10,9.78,0.1,20.71,51,3.5,3.46,0,10,10
2018-12-10 01:35:49.6708,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:35:49.9209,172.8,16.9,10,9.78,0,20.73,67,25.5,25.6,0,10,10
2018-12-10 01:35:50.1709,172.8,16.9,10,9.78,0,20.75,52,3.51,3.46,0,10,10
2018-12-10 01:35:50.4208,172.8,16.9,10,9.78,0,20.72,6,-840,25.4,3.5,10,10
2018-12-10 01:35:50.6708,172.8,16.9,10,9.78,0,20.72,7,-840,25.6,3.5,10,10
2018-12-10 01:35:50.9208,172.8,16.9,10,9.78,0,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:35:51.1708,172.8,16.9,10,9.78,0,20.71,2,685,0,30.5,10,10
2018-12-10 01:35:51.4208,172.8,16.9,10,9.78,0,20.73,61,687.1,682.1,0,10,10
2018-12-10 01:35:51.6709,172.8,16.9,10,9.78,0,20.72,62,425,425,0,10,10
2018-12-10 01:35:51.9209,172.8,16.9,10,9.78,0,20.73,64,8,8.2,0,10,10
2018-12-10 01:35:52.1709,172.8,16.9,10,9.78,0,20.7,3,684.9,0,28.5,10,10
2018-12-10 01:35:52.4208,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:35:52.6708,172.8,16.9,10,9.78,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:35:52.9208,172.8,16.9,10,9.78,0,20.72,66,5150,5150,0,10,10
2018-12-10 01:35:53.1708,172.8,16.9,10,9.78,0,20.73,1,684.9,0,30.5,10,10
2018-12-10 01:35:53.4208,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:35:53.6708,172.8,16.9,10,9.78,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:35:53.9208,172.8,16.9,10,9.78,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:35:54.1708,172.8,16.9,10,9.78,0.1,20.75,63,50,50,0,10,10
2018-12-10 01:35:54.4208,172.8,16.9,10,9.78,0,20.72,67,25.4,25.5,0,10,10
2018-12-10 01:35:54.6708,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:54.9208,172.8,16.9,10,9.78,0.1,20.73,6,-830,25.4,3.5,10,10
2018-12-10 01:35:55.1708,172.8,16.9,10,9.78,0,20.72,7,-830,25.5,3.5,10,10
2018-12-10 01:35:55.4208,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:35:55.6709,172.8,16.9,10,9.78,0.1,20.74,2,685,0,30.5,10,10
2018-12-10 01:35:55.9209,172.8,16.9,10,9.78,0.1,20.7,61,687.2,682.1,0,10,10
2018-12-10 01:35:56.1709,172.8,16.9,10,9.78,0.1,20.69,62,425,425,0,10,10
2018-12-10 01:35:56.4209,172.8,16.9,10,9.78,0.1,20.74,64,8,8.2,0,10,10
2018-12-10 01:35:56.6709,172.8,16.9,10,9.78,0.1,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:35:56.9208,172.8,16.9,10,9.78,0.1,20.72,4,685,0,28.5,10,10
2018-12-10 01:35:57.1708,172.8,16.9,10,9.78,0,20.7,65,-840,-840,0,10,10
2018-12-10 01:35:57.4208,172.8,16.9,10,9.78,0,20.73,66,5150,5150,0,10,10
2018-12-10 01:35:57.6708,172.8,16.9,10,9.78,0,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:35:57.9209,172.8,16.9,10,9.78,0,20.71,2,685,0,30.5,10,10
2018-12-10 01:35:58.1709,172.8,16.9,10,9.78,0,20.7,65,-840,-840,0,10,10
2018-12-10 01:35:58.4209,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:35:58.6709,172.8,16.9,10,9.78,0,20.71,63,50,50,0,10,10
2018-12-10 01:35:58.9209,172.8,16.9,10,9.78,0,20.73,67,25.4,25.5,0,10,10
2018-12-10 01:35:59.1709,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:35:59.4208,172.8,16.9,10,9.78,0,20.72,6,-840,25.4,3.5,10,10
2018-12-10 01:35:59.6708,172.8,16.9,10,9.78,0,20.72,7,-840,25.5,3.5,10,10
2018-12-10 01:35:59.9208,172.8,16.9,10,9.78,0,20.71,1,684.9,0,30.5,10,10
2018-12-10 01:36:00.1708,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:00.4208,172.8,16.9,10,9.78,0,20.72,61,687.2,682.1,0,10,10
2018-12-10 01:36:00.6708,172.8,16.9,10,9.78,0,20.72,62,425,425,0,10,10
2018-12-10 01:36:00.9209,172.8,16.9,10,9.78,0,20.74,64,8,8.2,0,10,10
2018-12-10 01:36:01.1709,172.8,16.9,10,9.78,0,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:36:01.4209,172.8,16.9,10,9.78,0,20.73,4,685,0,28.5,10,10
2018-12-10 01:36:01.6709,172.8,16.9,10,9.78,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:36:01.9209,172.8,16.9,10,9.78,0,20.71,66,5150,5150,0,10,10
2018-12-10 01:36:02.1709,172.8,16.9,10,9.78,0,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:36:02.4209,172.8,16.9,10,9.78,0.1,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:02.6709,172.8,16.9,10,9.78,0.1,20.72,65,-830,-840,0,10,10
2018-12-10 01:36:02.9209,172.8,16.9,10,9.78,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:03.1709,172.8,16.9,10,9.78,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:36:03.4209,172.8,16.9,10,9.78,0.1,20.72,67,25.4,25.5,0,10,10
2018-12-10 01:36:03.6709,172.8,16.9,10,9.78,0.1,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:36:03.9209,172.8,16.9,10,9.78,0.1,20.7,6,-830,25.4,3.5,10,10
2018-12-10 01:36:04.1709,172.8,16.9,10,9.78,0,20.73,7,-840,25.5,3.5,10,10
2018-12-10 01:36:04.4209,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:36:04.6709,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:04.9210,172.8,16.9,10,9.78,0,20.72,61,687.2,682.1,0,10,10
2018-12-10 01:36:05.1710,172.8,16.9,10,9.78,0.1,20.73,62,425,425,0,10,10
2018-12-10 01:36:05.4210,172.8,16.9,10,9.78,0,20.65,64,8,8.2,0,10,10
2018-12-10 01:36:05.6710,172.8,16.9,10,9.78,0,20.71,3,684.9,0,28.5,10,10
2018-12-10 01:36:05.9209,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:06.1709,172.8,16.9,10,9.78,0,20.73,65,-840,-830,0,10,10
2018-12-10 01:36:06.4209,172.8,16.9,10,9.78,0,20.72,66,5150,5150,0,10,10
2018-12-10 01:36:06.6709,172.8,16.9,10,9.78,0,20.73,1,684.9,0,30.5,10,10
2018-12-10 01:36:06.9209,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:07.1709,172.8,16.9,10,9.78,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:36:07.4209,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:07.6710,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:07.9210,172.8,16.9,10,9.78,0,20.73,67,25.4,25.5,0,10,10
2018-12-10 01:36:08.1710,172.8,16.9,10,9.78,0,20.73,52,3.51,3.46,0,10,10
2018-12-10 01:36:08.4210,172.8,16.9,10,9.78,0,20.72,6,-840,25.4,3.5,10,10
2018-12-10 01:36:08.6709,172.8,16.9,10,9.78,0,20.71,7,-830,25.5,3.5,10,10
2018-12-10 01:36:08.9209,172.8,16.9,10,9.78,0,20.49,1,684.9,0,30.5,10,10
2018-12-10 01:36:09.1709,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:09.4209,172.8,16.9,10,9.78,0.1,20.74,61,687.2,682.1,0,10,10
2018-12-10 01:36:09.6710,172.8,16.9,10,9.78,0,20.72,62,425,425,0,10,10
2018-12-10 01:36:09.9210,172.8,16.9,10,9.78,0.1,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:10.1711,172.8,16.9,10,9.78,0.1,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:36:10.4211,172.8,16.9,10,9.78,0.1,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:10.6711,172.8,16.9,10,9.78,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:36:10.9211,172.8,16.9,10,9.78,0.1,20.72,66,5150,5150,0,10,10
2018-12-10 01:36:11.1711,172.8,16.9,10,9.78,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:36:11.4210,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:11.6711,172.8,16.9,10,9.78,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:36:11.9211,172.8,16.9,10,9.78,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:12.1711,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:12.4211,172.8,16.9,10,9.78,0,20.72,67,25.3,25.4,0,10,10
2018-12-10 01:36:12.6711,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:36:12.9211,172.8,16.9,10,9.78,0,20.72,6,-830,25.3,3.5,10,10
2018-12-10 01:36:13.1710,172.8,16.9,10,9.78,0,20.72,7,-830,25.4,3.5,10,10
2018-12-10 01:36:13.4210,172.8,16.9,10,9.78,0,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:13.6710,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:13.9210,172.8,16.9,10,9.78,0,20.72,61,687.2,682.1,0,10,10
2018-12-10 01:36:14.1710,172.8,16.9,10,9.78,0,20.71,62,425,425,0,10,10
2018-12-10 01:36:14.4210,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:14.6710,172.8,16.9,10,9.78,0,20.71,3,685,0,28.5,10,10
2018-12-10 01:36:14.9210,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:15.1710,172.8,16.9,10,9.78,0,20.72,65,-840,-830,0,10,10
2018-12-10 01:36:15.4210,172.8,16.9,10,9.78,0,20.71,66,5160,5150,0,10,10
2018-12-10 01:36:15.6710,172.8,16.9,10,9.78,0,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:15.9211,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:16.1711,172.8,16.9,10,9.78,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:36:16.4211,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:16.6711,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:16.9211,172.8,16.9,10,9.78,0,20.72,67,25.3,25.4,0,10,10
2018-12-10 01:36:17.1711,172.8,16.9,10,9.78,0,20.72,52,3.5,3.46,0,10,10
2018-12-10 01:36:17.4211,172.8,16.9,10,9.78,0.1,20.73,6,-830,25.3,3.5,10,10
2018-12-10 01:36:17.6710,172.8,16.9,10,9.78,0,20.73,7,-830,25.4,3.5,10,10
2018-12-10 01:36:17.9211,172.8,16.9,10,9.78,0,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:18.1711,172.8,16.9,10,9.78,0.1,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:18.4211,172.8,16.9,10,9.78,0.1,20.71,61,687.2,682.1,0,10,10
2018-12-10 01:36:18.6711,172.8,16.9,10,9.78,0.1,20.51,62,425,425,0,10,10
2018-12-10 01:36:18.9210,172.8,16.9,10,9.78,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:36:19.1710,172.8,16.9,10,9.78,0.1,20.72,3,685,0,28.5,10,10
2018-12-10 01:36:19.4210,172.8,16.9,10,9.78,0.1,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:19.6710,172.8,16.9,10,9.78,0.1,20.53,65,-830,-840,0,10,10
2018-12-10 01:36:19.9211,172.8,16.9,10,9.78,0.1,20.51,66,5160,5160,0,10,10
2018-12-10 01:36:20.1711,172.8,16.9,10,9.78,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:36:20.4211,172.8,16.9,10,9.78,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:20.6711,172.8,16.9,10,9.78,0,20.71,65,-830,-840,0,10,10
2018-12-10 01:36:20.9211,172.8,16.9,10,9.78,0.1,20.71,51,3.5,3.46,0,10,10
2018-12-10 01:36:21.1711,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:21.4211,172.8,16.9,10,9.78,0,20.72,67,25.3,25.4,0,10,10
2018-12-10 01:36:21.6711,172.8,16.9,10,9.78,0,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:36:21.9211,172.8,16.9,10,9.78,0,20.72,6,-840,25.3,3.5,10,10
2018-12-10 01:36:22.1711,172.8,16.9,10,9.78,0,20.52,7,-840,25.4,3.5,10,10
2018-12-10 01:36:22.4211,172.8,16.9,10,9.78,0,20.54,1,684.9,0,30.5,10,10
2018-12-10 01:36:22.6711,172.8,16.9,10,9.78,0,20.64,2,685,0,30.5,10,10
2018-12-10 01:36:22.9211,172.8,16.9,10,9.78,0,20.49,61,687.2,682.1,0,10,10
2018-12-10 01:36:23.1711,172.8,16.9,10,9.78,0,20.52,62,425,425,0,10,10
2018-12-10 01:36:23.4211,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:23.6711,172.8,16.9,10,9.78,0,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:36:23.9211,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:24.1712,172.8,16.9,10,9.78,0,20.72,65,-840,-830,0,10,10
2018-12-10 01:36:24.4212,172.8,16.9,10,9.78,0,20.72,66,5160,5160,0,10,10
2018-12-10 01:36:24.6712,172.8,16.9,10,9.78,0,20.74,1,684.9,0,30.5,10,10
2018-12-10 01:36:24.9212,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:25.1712,172.8,16.9,10,9.78,0,20.78,65,-830,-830,0,10,10
2018-12-10 01:36:25.4211,172.8,16.9,10,9.78,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:36:25.6711,172.8,16.9,10,9.78,0.1,20.72,63,50,50,0,10,10
2018-12-10 01:36:25.9211,172.8,16.9,10,9.78,0.1,20.52,67,25.3,25.4,0,10,10
2018-12-10 01:36:26.1711,172.8,16.9,10,9.78,0.1,20.72,52,3.51,3.46,0,10,10
2018-12-10 01:36:26.4212,172.8,16.9,10,9.78,0.1,20.72,6,-840,25.3,3.5,10,10
2018-12-10 01:36:26.6712,172.8,16.9,10,9.78,0.1,20.71,7,-840,25.4,3.5,10,10
2018-12-10 01:36:26.9213,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:36:27.1712,172.8,16.9,10,9.78,0.1,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:27.4212,172.8,16.9,10,9.78,0.1,20.72,61,687.2,682.2,0,10,10
2018-12-10 01:36:27.6712,172.8,16.9,10,9.78,0.1,20.74,62,425,425,0,10,10
2018-12-10 01:36:27.9211,172.8,16.9,10,9.78,0.1,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:28.1712,172.8,16.9,10,9.78,0,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:36:28.4212,172.8,16.9,10,9.78,0,20.72,4,684.9,0,28.5,10,10
2018-12-10 01:36:28.6712,172.8,16.9,10,9.78,0,20.72,65,-850,-850,0,10,10
2018-12-10 01:36:28.9212,172.8,16.9,10,9.78,0,20.51,66,5160,5160,0,10,10
2018-12-10 01:36:29.1712,172.8,16.9,10,9.78,0,20.73,1,684.9,0,30.5,10,10
2018-12-10 01:36:29.4212,172.8,16.9,10,9.78,0,20.71,2,684.9,0,30.5,10,10
2018-12-10 01:36:29.6712,172.8,16.9,10,9.78,0,20.7,65,-850,-850,0,10,10
2018-12-10 01:36:29.9212,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:30.1712,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:30.4212,172.8,16.9,10,9.78,0,20.72,67,25.3,25.4,0,10,10
2018-12-10 01:36:30.6712,172.8,16.9,10,9.78,0,20.72,52,3.5,3.46,0,10,10
2018-12-10 01:36:30.9212,172.8,16.9,10,9.78,0,20.72,6,-840,25.3,3.5,10,10
2018-12-10 01:36:31.1712,172.8,16.9,10,9.78,0,20.73,7,-840,25.4,3.5,10,10
2018-12-10 01:36:31.4213,172.8,16.9,10,9.78,0,20.71,1,684.9,0,30.5,10,10
2018-12-10 01:36:31.6713,172.8,16.9,10,9.78,0,20.71,2,684.9,0,30.5,10,10
2018-12-10 01:36:31.9213,172.8,16.9,10,9.78,0,20.52,61,687.3,682.1,0,10,10
2018-12-10 01:36:32.1713,172.8,16.9,10,9.78,0,20.52,62,425,425,0,10,10
2018-12-10 01:36:32.4212,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:32.6712,172.8,16.9,10,9.78,0,20.72,3,684.9,0,28.5,10,10
2018-12-10 01:36:32.9211,172.8,16.9,10,9.78,0,20.75,4,684.9,0,28.5,10,10
2018-12-10 01:36:33.1711,172.8,16.9,10,9.78,0.1,20.72,65,-840,-840,0,10,10
2018-12-10 01:36:33.4210,172.8,16.9,10,9.78,0,20.72,66,5160,5160,0,10,10
2018-12-10 01:36:33.6710,172.8,16.9,10,9.78,0.1,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:36:33.9209,172.8,16.9,10,9.78,0,20.72,2,684.9,0,30.5,10,10
2018-12-10 01:36:34.1709,172.8,16.9,10,9.78,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:36:34.4210,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:34.6711,172.8,16.9,10,9.78,0.1,20.73,63,50,50,0,10,10
2018-12-10 01:36:34.9212,172.8,16.9,10,9.78,0.1,20.72,67,25.2,25.4,0,10,10
2018-12-10 01:36:35.1712,172.8,16.9,10,9.78,0.1,20.72,52,3.5,3.46,0,10,10
2018-12-10 01:36:35.4212,172.8,16.9,10,9.78,0.1,20.71,6,-830,25.2,3.5,10,10
2018-12-10 01:36:35.6712,172.8,16.9,10,9.78,0.1,20.71,7,-840,25.4,3.5,10,10
2018-12-10 01:36:35.9212,172.8,16.9,10,9.78,0.1,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:36.1712,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:36.4212,172.8,16.9,10,9.78,0,20.72,61,687.2,682.2,0,10,10
2018-12-10 01:36:36.6713,172.8,16.9,10,9.78,0.1,20.64,62,425,425,0,10,10
2018-12-10 01:36:36.9214,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:37.1714,172.8,16.9,10,9.78,0,20.75,3,685,0,28.5,10,10
2018-12-10 01:36:37.4214,172.8,16.9,10,9.78,0,20.73,4,685,0,28.5,10,10
2018-12-10 01:36:37.6713,172.8,16.9,10,9.78,0,20.72,65,-840,-840,0,10,10
2018-12-10 01:36:37.9213,172.8,16.9,10,9.78,0,20.71,66,5160,5160,0,10,10
2018-12-10 01:36:38.1713,172.8,16.9,10,9.78,0,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:38.4212,172.8,16.9,10,9.78,0,20.73,2,685,0,30.5,10,10
2018-12-10 01:36:38.6713,172.8,16.9,10,9.78,0,20.73,65,-840,-830,0,10,10
2018-12-10 01:36:38.9213,172.8,16.9,10,9.78,0,20.71,51,3.5,3.46,0,10,10
2018-12-10 01:36:39.1713,172.8,16.9,10,9.78,0,20.67,63,50,50,0,10,10
2018-12-10 01:36:39.4213,172.8,16.9,10,9.78,0,20.73,67,25.2,25.3,0,10,10
2018-12-10 01:36:39.6713,172.8,16.9,10,9.78,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:36:39.9214,172.8,16.9,10,9.78,0,20.51,6,-840,25.2,3.5,10,10
2018-12-10 01:36:40.1714,172.8,16.9,10,9.78,0,20.51,7,-830,25.3,3.5,10,10
2018-12-10 01:36:40.4214,172.8,16.9,10,9.78,0,20.51,1,685,0,30.5,10,10
2018-12-10 01:36:40.6714,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:40.9214,172.8,16.9,10,9.78,0,20.72,61,687.2,682,0,10,10
2018-12-10 01:36:41.1714,172.8,16.9,10,9.78,0,20.73,62,425,425,0,10,10
2018-12-10 01:36:41.4214,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:41.6714,172.8,16.9,10,9.78,0,20.74,3,685,0,28.5,10,10
2018-12-10 01:36:41.9213,172.8,16.9,10,9.78,0,20.71,4,685,0,28.5,10,10
2018-12-10 01:36:42.1713,172.8,16.9,10,9.78,0.1,20.73,65,-830,-830,0,10,10
2018-12-10 01:36:42.4213,172.8,16.9,10,9.78,0,20.53,66,5170,5170,0,10,10
2018-12-10 01:36:42.6713,172.8,16.9,10,9.78,0.1,20.72,1,684.9,0,30.5,10,10
2018-12-10 01:36:42.9213,172.8,16.9,10,9.78,0.1,20.71,2,685,0,30.5,10,10
2018-12-10 01:36:43.1714,172.8,16.9,10,9.78,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:36:43.4214,172.8,16.9,10,9.78,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:43.6714,172.8,16.9,10,9.78,0.1,20.71,63,50,50,0,10,10
2018-12-10 01:36:43.9214,172.8,16.9,10,9.78,0.1,20.72,67,25.2,25.3,0,10,10
2018-12-10 01:36:44.1714,172.8,16.9,10,9.78,0.1,20.71,52,3.5,3.46,0,10,10
2018-12-10 01:36:44.4214,172.8,16.9,10,9.78,0.1,20.72,6,-830,25.2,3.5,10,10
2018-12-10 01:36:44.6714,172.8,16.9,10,9.78,0.1,20.73,7,-840,25.3,3.5,10,10
2018-12-10 01:36:44.9213,172.8,16.9,10,9.78,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:36:45.1713,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:45.4212,172.8,16.9,10,9.78,0.1,20.73,61,687.2,682,0,10,10
2018-12-10 01:36:45.6711,172.8,16.9,10,9.78,0,20.51,62,425,425,0,10,10
2018-12-10 01:36:45.9211,172.8,16.9,10,9.78,0,20.72,64,8,8.2,0,10,10
2018-12-10 01:36:46.1710,172.8,16.9,10,9.78,0,20.71,3,684.9,0,28.5,10,10
2018-12-10 01:36:46.4210,172.8,16.9,10,9.78,0,20.72,4,685,0,28.5,10,10
2018-12-10 01:36:46.6709,172.8,16.9,10,9.78,0,20.74,65,-840,-840,0,10,10
2018-12-10 01:36:46.9210,172.8,16.9,10,9.78,0,20.72,66,5170,5170,0,10,10
2018-12-10 01:36:47.1712,172.8,16.9,10,9.78,0,20.73,1,684.9,0,30.5,10,10
2018-12-10 01:36:47.4213,172.8,16.9,10,9.78,0,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:47.6715,172.8,16.9,10,9.78,0,20.73,65,-830,-830,0,10,10
2018-12-10 01:36:47.9215,172.8,16.9,10,9.78,0,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:48.1715,172.8,16.9,10,9.78,0,20.72,63,50,50,0,10,10
2018-12-10 01:36:48.4214,172.8,16.9,10,9.78,0,20.52,67,25.2,25.3,0,10,10
2018-12-10 01:36:48.6714,172.8,16.9,10,9.78,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:36:48.9214,172.8,16.9,10,9.78,0,20.72,6,-840,25.2,3.5,10,10
2018-12-10 01:36:49.1714,172.8,16.9,10,9.78,0,20.71,7,-830,25.3,3.5,10,10
2018-12-10 01:36:49.4215,172.8,16.9,10,9.78,0,20.73,1,684.9,0,30.5,10,10
2018-12-10 01:36:49.6715,172.8,16.9,10,9.78,0,20.73,2,685,0,30.5,10,10
2018-12-10 01:36:49.9215,172.8,16.9,10,9.78,0,20.71,61,687.2,682.1,0,10,10
2018-12-10 01:36:50.1715,172.8,16.9,10,9.78,0,20.74,62,425,425,0,10,10
2018-12-10 01:36:50.4215,172.8,16.9,10,9.78,0,20.52,64,8,8.2,0,10,10
2018-12-10 01:36:50.6715,172.8,16.9,10,9.78,0.1,20.71,3,685,0,28.5,10,10
2018-12-10 01:36:50.9214,172.8,16.9,10,9.78,0,20.53,4,685,0,28.5,10,10
2018-12-10 01:36:51.1714,172.8,16.9,10,9.78,0.1,20.51,65,-830,-840,0,10,10
2018-12-10 01:36:51.4214,172.8,16.9,10,9.78,0.1,20.52,66,5160,5160,0,10,10
2018-12-10 01:36:51.6714,172.8,16.9,10,9.78,0.1,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:51.9214,172.8,16.9,10,9.78,0.1,20.72,2,685,0,30.5,10,10
2018-12-10 01:36:52.1714,172.8,16.9,10,9.78,0.1,20.72,65,-830,-830,0,10,10
2018-12-10 01:36:52.4214,172.8,16.9,10,9.78,0.1,20.72,51,3.5,3.46,0,10,10
2018-12-10 01:36:52.6714,172.8,16.9,10,9.78,0.1,20.52,63,50,50,0,10,10
2018-12-10 01:36:52.9214,172.8,16.9,10,9.78,0.1,20.52,67,25.2,25.3,0,10,10
2018-12-10 01:36:53.1714,172.8,16.9,10,9.78,0,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:36:53.4214,172.8,16.9,10,9.78,0,20.71,6,-830,25.2,3.5,10,10
2018-12-10 01:36:53.6714,172.8,16.9,10,9.78,0.1,20.73,7,-830,25.3,3.5,10,10
2018-12-10 01:36:53.9213,172.8,16.9,10,9.78,0.1,20.72,1,685,0,30.5,10,10
2018-12-10 01:36:54.1713,172.8,16.9,10,9.78,0.1,20.51,2,685,0,30.5,10,10
2018-12-10 01:36:54.4214,172.8,16.9,10,9.78,0,20.51,61,687.2,682.1,0,10,10
2018-12-10 01:36:54.6714,172.8,16.9,10,9.78,0.1,20.52,62,425,425,0,10,10
2018-12-10 01:36:54.9214,172.8,16.9,10,9.78,0,20.53,64,8,8.2,0,10,10
2018-12-10 01:36:55.1714,172.8,16.9,10,9.78,0,20.52,3,685,0,28.5,10,10
2018-12-10 01:36:55.4214,172.8,16.9,10,9.78,0,20.52,4,685,0,28.5,10,10
2018-12-10 01:36:55.6715,172.8,16.9,10,9.78,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:36:55.9215,172.8,16.9,10,9.78,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:36:56.1715,172.8,16.9,10,9.78,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:36:56.4215,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:56.6715,172.8,16.9,10,9.78,0,20.5,65,-840,-830,0,10,10
2018-12-10 01:36:56.9215,172.8,16.9,10,9.78,0,20.53,51,3.5,3.46,0,10,10
2018-12-10 01:36:57.1715,172.8,16.9,10,9.78,0,20.51,63,50,50,0,10,10
2018-12-10 01:36:57.4214,172.8,16.9,10,9.78,0,20.52,67,25.2,25.3,0,10,10
2018-12-10 01:36:57.6714,172.8,16.9,10,9.78,0,20.5,52,3.51,3.46,0,10,10
2018-12-10 01:36:57.9214,172.8,16.9,10,9.78,0,20.52,6,-840,25.2,3.5,10,10
2018-12-10 01:36:58.1714,172.8,16.9,10,9.78,0,20.52,7,-830,25.3,3.5,10,10
2018-12-10 01:36:58.4214,172.8,16.9,10,9.78,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:36:58.6714,172.8,16.9,10,9.78,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:36:58.9213,172.8,16.9,10,9.78,0,20.51,61,687.2,682,0,10,10
2018-12-10 01:36:59.1713,172.8,16.9,10,9.78,0.1,20.51,62,425,425,0,10,10
2018-12-10 01:36:59.4213,172.8,16.9,10,9.78,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:36:59.6714,172.8,16.9,10,9.78,0.1,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:36:59.9214,172.8,16.9,10,9.78,0,20.52,4,685,0,28.5,10,10
2018-12-10 01:37:00.1715,172.8,16.9,10,9.78,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:00.4215,172.8,16.9,10,9.78,0.1,20.52,66,5160,5160,0,10,10
2018-12-10 01:37:00.6716,172.8,16.9,10,9.78,0.1,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:37:00.9216,172.8,16.9,10,9.78,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:01.1716,172.8,16.9,10,9.78,0.1,20.51,65,-830,-830,0,10,10
2018-12-10 01:37:01.4216,172.8,16.9,10,9.78,0.1,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:01.6716,172.8,16.9,10,9.78,0.1,20.52,63,50,50,0,10,10
2018-12-10 01:37:01.9216,172.8,16.9,10,9.78,0.1,20.52,67,25.1,25.2,0,10,10
2018-12-10 01:37:02.1715,172.8,16.9,10,9.78,0.1,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:37:02.4215,172.8,16.9,10,9.78,0,20.52,6,-830,25.1,3.5,10,10
2018-12-10 01:37:02.6715,172.8,16.9,10,9.78,0,20.52,7,-830,25.2,3.5,10,10
2018-12-10 01:37:02.9215,172.8,16.9,10,9.78,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:03.1715,172.8,16.9,10,9.78,0,20.54,2,685,0,30.5,10,10
2018-12-10 01:37:03.4216,172.8,16.9,10,9.78,0,20.52,61,687.2,682.1,0,10,10
2018-12-10 01:37:03.6716,172.8,16.9,10,9.78,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:03.9216,172.8,16.9,10,9.78,0,20.54,64,8,8.2,0,10,10
2018-12-10 01:37:04.1716,172.8,16.9,10,9.78,0,20.54,3,685,0,28.5,10,10
2018-12-10 01:37:04.4216,172.8,16.9,10,9.78,0,20.51,4,685,0,28.5,10,10
2018-12-10 01:37:04.6715,172.8,16.9,10,9.78,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:37:04.9215,172.8,16.9,10,9.78,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:37:05.1715,172.8,16.9,10,9.78,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:37:05.4215,172.8,16.9,10,9.78,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:05.6715,172.8,16.9,10,9.78,0,20.53,65,-830,-830,0,10,10
2018-12-10 01:37:05.9215,172.8,16.9,10,9.78,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:06.1715,172.8,16.9,10,9.78,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:06.4215,172.8,16.9,10,9.78,0,20.51,67,25.1,25.2,0,10,10
2018-12-10 01:37:06.6715,172.8,16.9,10,9.78,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:06.9215,172.8,16.9,10,9.78,0,20.51,6,-840,25.1,3.5,10,10
2018-12-10 01:37:07.1715,172.8,16.9,10,9.78,0,20.52,7,-830,25.2,3.5,10,10
2018-12-10 01:37:07.4216,172.8,16.9,10,9.78,0,20.53,1,685,0,30.5,10,10
2018-12-10 01:37:07.6716,172.8,16.9,10,9.78,0.1,20.51,2,685,0,30.5,10,10
2018-12-10 01:37:07.9216,172.8,16.9,10,9.78,0,20.51,61,687.2,682.1,0,10,10
2018-12-10 01:37:08.1716,172.8,16.9,10,9.78,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:08.4216,172.8,16.9,10,9.78,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:37:08.6716,172.8,16.9,10,9.78,0.1,20.52,3,685,0,28.5,10,10
2018-12-10 01:37:08.9216,172.8,16.9,10,9.78,0,20.52,4,685,0,28.5,10,10
2018-12-10 01:37:09.1716,172.8,16.9,10,9.78,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:09.4216,172.8,16.9,10,9.78,0.1,20.51,66,5160,5160,0,10,10
2018-12-10 01:37:09.6716,172.8,16.9,10,9.78,0.1,20.52,1,685,0,30.5,10,10
2018-12-10 01:37:09.9216,172.8,16.9,10,9.78,0.1,20.51,2,685,0,30.5,10,10
2018-12-10 01:37:10.1716,172.8,16.9,10,9.78,0.1,20.51,65,-830,-840,0,10,10
2018-12-10 01:37:10.4216,172.8,16.9,10,9.78,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:37:10.6716,172.8,16.9,10,9.78,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:10.9216,172.8,16.9,10,9.78,0.1,20.52,67,25.1,25.2,0,10,10
2018-12-10 01:37:11.1716,172.8,16.9,10,9.78,0.1,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:11.4216,172.8,16.9,10,9.78,0.1,20.5,6,-830,25.1,3.5,10,10
2018-12-10 01:37:11.6716,172.8,16.9,10,9.78,0.1,20.52,7,-830,25.2,3.5,10,10
2018-12-10 01:37:11.9216,172.8,16.9,10,9.78,0.1,20.57,1,684.9,0,30.5,10,10
2018-12-10 01:37:12.1716,172.8,16.9,10,9.78,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:37:12.4216,172.8,16.9,10,9.78,0,20.52,61,687.2,682,0,10,10
2018-12-10 01:37:12.6716,172.8,16.9,10,9.78,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:12.9216,172.8,16.9,10,9.78,0,20.52,64,8,8.2,0,10,10
2018-12-10 01:37:13.1716,172.8,16.9,10,9.78,0,20.53,3,684.9,0,28.5,10,10
2018-12-10 01:37:13.4216,172.8,16.9,10,9.78,0,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:37:13.6716,172.8,16.9,10,9.78,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:37:13.9216,172.8,16.9,10,9.78,0,20.51,66,5160,5150,0,10,10
2018-12-10 01:37:14.1716,172.8,16.9,10,9.78,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:14.4216,172.8,16.9,10,9.78,0,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:37:14.6716,172.8,16.9,10,9.78,0,20.51,65,-830,-830,0,10,10
2018-12-10 01:37:14.9217,172.8,16.9,10,9.78,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:15.1717,172.8,16.9,10,9.78,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:15.4217,172.8,16.9,10,9.78,0,20.52,67,25.1,25.2,0,10,10
2018-12-10 01:37:15.6717,172.8,16.9,10,9.78,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:37:15.9217,172.8,16.9,10,9.78,0,20.51,6,-830,25.1,3.5,10,10
2018-12-10 01:37:16.1717,172.8,16.9,10,9.78,0.1,20.5,7,-840,25.2,3.5,10,10
2018-12-10 01:37:16.4217,172.8,16.9,10,9.78,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:37:16.6716,172.8,16.9,10,9.78,0.1,20.5,2,684.9,0,30.5,10,10
2018-12-10 01:37:16.9216,172.8,16.9,10,9.78,0.1,20.51,61,687.2,682,0,10,10
2018-12-10 01:37:17.1717,172.8,16.9,10,9.78,0,20.51,62,425,425,0,10,10
2018-12-10 01:37:17.4217,172.8,16.9,10,9.78,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:37:17.6717,172.8,16.9,10,9.78,0.1,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:37:17.9217,172.8,16.9,10,9.78,0.1,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:37:18.1717,172.8,16.9,10,9.78,0.1,20.52,65,-830,-840,0,10,10
2018-12-10 01:37:18.4217,172.8,16.9,10,9.78,0.1,20.53,66,5160,5160,0,10,10
2018-12-10 01:37:18.6717,172.8,16.9,10,9.78,0.1,20.49,1,684.9,0,30.5,10,10
2018-12-10 01:37:18.9217,172.8,16.9,10,9.78,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:19.1717,172.8,16.8,10,9.72,0,20.51,65,-830,-840,0,10,10
2018-12-10 01:37:19.4217,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:37:19.6717,172.8,16.8,10,9.72,0.1,20.51,63,50,50,0,10,10
2018-12-10 01:37:19.9217,172.8,16.8,10,9.72,0,20.51,67,25.1,25.2,0,10,10
2018-12-10 01:37:20.1717,172.8,16.8,10,9.72,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:37:20.4217,172.8,16.8,10,9.72,0,20.52,6,-840,25.1,3.5,10,10
2018-12-10 01:37:20.6717,172.8,16.8,10,9.72,0,20.52,7,-840,25.2,3.5,10,10
2018-12-10 01:37:20.9217,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:21.1717,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:21.4217,172.8,16.8,10,9.72,0,20.55,61,687.1,682,0,10,10
2018-12-10 01:37:21.6717,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:21.9218,172.8,16.8,10,9.72,0,20.53,64,8,8.2,0,10,10
2018-12-10 01:37:22.1718,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:37:22.4218,172.8,16.8,10,9.72,0,20.53,4,685,0,28.5,10,10
2018-12-10 01:37:22.6718,172.8,16.8,10,9.72,0,20.57,65,-840,-830,0,10,10
2018-12-10 01:37:22.9218,172.8,16.8,10,9.72,0,20.51,66,5160,5160,0,10,10
2018-12-10 01:37:23.1717,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:23.4217,172.8,16.8,10,9.72,0,20.51,2,685,0,30.5,10,10
2018-12-10 01:37:23.6717,172.8,16.8,10,9.72,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:37:23.9217,172.8,16.8,10,9.72,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:24.1717,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:24.4218,172.8,16.8,10,9.72,0,20.55,67,25.1,25.2,0,10,10
2018-12-10 01:37:24.6718,172.8,16.8,10,9.72,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:37:24.9218,172.8,16.8,10,9.72,0,20.51,6,-830,25.1,3.5,10,10
2018-12-10 01:37:25.1718,172.8,16.8,10,9.72,0,20.52,7,-830,25.2,3.5,10,10
2018-12-10 01:37:25.4218,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:25.6718,172.8,16.8,10,9.72,0.1,20.53,2,685,0,30.5,10,10
2018-12-10 01:37:25.9218,172.8,16.8,10,9.72,0.1,20.52,61,687.1,682,0,10,10
2018-12-10 01:37:26.1717,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:26.4217,172.8,16.8,10,9.72,0.1,20.5,64,8,8.2,0,10,10
2018-12-10 01:37:26.6717,172.8,16.8,10,9.72,0.1,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:37:26.9217,172.8,16.8,10,9.72,0,20.53,4,685,0,28.5,10,10
2018-12-10 01:37:27.1717,172.8,16.8,10,9.72,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:27.4218,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:37:27.6718,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:27.9218,172.8,16.8,10,9.72,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:28.1718,172.8,16.8,10,9.72,0.1,20.51,65,-830,-830,0,10,10
2018-12-10 01:37:28.4218,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:37:28.6718,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:28.9218,172.8,16.8,10,9.72,0.1,20.52,67,25,25.2,0,10,10
2018-12-10 01:37:29.1718,172.8,16.8,10,9.72,0,20.53,52,3.51,3.46,0,10,10
2018-12-10 01:37:29.4218,172.8,16.8,10,9.72,0.1,20.52,6,-830,25,3.5,10,10
2018-12-10 01:37:29.6718,172.8,16.8,10,9.72,0,20.52,7,-830,25.2,3.5,10,10
2018-12-10 01:37:29.9218,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:30.1718,172.8,16.8,10,9.72,0,20.5,2,685,0,30.5,10,10
2018-12-10 01:37:30.4218,172.8,16.8,10,9.72,0,20.51,61,687.2,682,0,10,10
2018-12-10 01:37:30.6718,172.8,16.8,10,9.72,0,20.53,62,425,425,0,10,10
2018-12-10 01:37:30.9218,172.8,16.8,10,9.72,0,20.52,64,8.1,8.2,0,10,10
2018-12-10 01:37:31.1717,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:37:31.4217,172.8,16.8,10,9.72,0,20.51,4,685,0,28.5,10,10
2018-12-10 01:37:31.6718,172.8,16.8,10,9.72,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:37:31.9218,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:37:32.1718,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:32.4218,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:32.6718,172.8,16.8,10,9.72,0,20.53,65,-840,-830,0,10,10
2018-12-10 01:37:32.9218,172.8,16.8,10,9.72,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:33.1718,172.8,16.8,10,9.72,0,20.51,63,50,50,0,10,10
2018-12-10 01:37:33.4218,172.8,16.8,10,9.72,0,20.53,67,25,25.1,0,10,10
2018-12-10 01:37:33.6718,172.8,16.8,10,9.72,0.1,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:33.9219,172.8,16.8,10,9.72,0,20.52,6,-840,25,3.5,10,10
2018-12-10 01:37:34.1719,172.8,16.8,10,9.72,0,20.52,7,-830,25.1,3.5,10,10
2018-12-10 01:37:34.4219,172.8,16.8,10,9.72,0,20.51,1,685,0,30.5,10,10
2018-12-10 01:37:34.6719,172.8,16.8,10,9.72,0,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:37:34.9219,172.8,16.8,10,9.72,0,20.51,61,687.1,682,0,10,10
2018-12-10 01:37:35.1719,172.8,16.8,10,9.72,0,20.53,62,425,425,0,10,10
2018-12-10 01:37:35.4219,172.8,16.8,10,9.72,0.1,20.51,64,8,8.2,0,10,10
2018-12-10 01:37:35.6719,172.8,16.8,10,9.72,0,20.51,3,685,0,28.5,10,10
2018-12-10 01:37:35.9219,172.8,16.8,10,9.72,0.1,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:37:36.1718,172.8,16.8,10,9.72,0.1,20.51,65,-830,-840,0,10,10
2018-12-10 01:37:36.4219,172.8,16.8,10,9.72,0.1,20.45,66,5140,5140,0,10,10
2018-12-10 01:37:36.6719,172.8,16.8,10,9.72,0.1,20.52,1,685,0,30.5,10,10
2018-12-10 01:37:36.9219,172.8,16.8,10,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:37:37.1719,172.8,16.8,10,9.72,0.1,20.53,65,-830,-830,0,10,10
2018-12-10 01:37:37.4219,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:37:37.6719,172.8,16.8,10,9.72,0.1,20.52,63,50,50,0,10,10
2018-12-10 01:37:37.9219,172.8,16.8,10,9.72,0.1,20.52,67,25,25.1,0,10,10
2018-12-10 01:37:38.1719,172.8,16.8,10,9.72,0.1,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:38.4218,172.8,16.8,10,9.72,0.1,20.52,6,-830,25,3.5,10,10
2018-12-10 01:37:38.6718,172.8,16.8,10,9.72,0.1,20.51,7,-830,25.1,3.5,10,10
2018-12-10 01:37:38.9219,172.8,16.8,10,9.72,0.1,20.51,1,685,0,30.5,10,10
2018-12-10 01:37:39.1719,172.8,16.8,10,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:37:39.4219,172.8,16.8,10,9.72,0,20.51,61,687.1,681.9,0,10,10
2018-12-10 01:37:39.6719,172.8,16.8,10,9.72,0,20.51,62,425,425,0,10,10
2018-12-10 01:37:39.9219,172.8,16.8,10,9.72,0,20.53,64,8,8.2,0,10,10
2018-12-10 01:37:40.1719,172.8,16.8,10,9.72,0,20.53,3,685,0,28.5,10,10
2018-12-10 01:37:40.4219,172.8,16.8,10,9.72,0,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:37:40.6719,172.8,16.8,10,9.72,0,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:40.9219,172.8,16.8,10,9.72,0,20.52,66,5140,5140,0,10,10
2018-12-10 01:37:41.1719,172.8,16.8,10,9.72,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:37:41.4219,172.8,16.8,10,9.72,0,20.53,2,684.9,0,30.5,10,10
2018-12-10 01:37:41.6719,172.8,16.8,10,9.72,0,20.53,65,-840,-830,0,10,10
2018-12-10 01:37:41.9219,172.8,16.8,10,9.72,0,20.53,51,3.5,3.46,0,10,10
2018-12-10 01:37:42.1719,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:42.4219,172.8,16.8,10,9.72,0,20.52,67,25,25.1,0,10,10
2018-12-10 01:37:42.6719,172.8,16.8,10,9.72,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:42.9220,172.8,16.8,10,9.72,0,20.51,6,-830,25,3.5,10,10
2018-12-10 01:37:43.1720,172.8,16.8,10,9.72,0,20.52,7,-830,25.1,3.5,10,10
2018-12-10 01:37:43.4220,172.8,16.8,10,9.72,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:37:43.6720,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:37:43.9220,172.8,16.8,10,9.72,0,20.52,61,687.2,682,0,10,10
2018-12-10 01:37:44.1720,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:37:44.4221,172.8,16.8,10,9.72,0,20.51,64,8,8.2,0,10,10
2018-12-10 01:37:44.6721,172.8,16.8,10,9.72,0,20.52,3,685,0,28.5,10,10
2018-12-10 01:37:44.9221,172.8,16.8,10,9.72,0,20.53,4,684.9,0,28.5,10,10
2018-12-10 01:37:45.1720,172.8,16.8,10,9.72,0,20.51,65,-830,-830,0,10,10
2018-12-10 01:37:45.4220,172.8,16.8,10,9.72,0.1,20.52,66,5140,5140,0,10,10
2018-12-10 01:37:45.6720,172.8,16.8,10,9.72,0.1,20.51,1,685,0,30.5,10,10
2018-12-10 01:37:45.9220,172.8,16.8,10,9.72,0.1,20.57,2,684.9,0,30.5,10,10
2018-12-10 01:37:46.1720,172.8,16.8,10,9.72,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:46.4220,172.8,16.8,10,9.72,0.1,20.53,51,3.5,3.46,0,10,10
2018-12-10 01:37:46.6720,172.8,16.8,10,9.72,0.1,20.52,63,50,50,0,10,10
2018-12-10 01:37:46.9220,172.8,16.8,10,9.72,0.1,20.53,67,25,25.1,0,10,10
2018-12-10 01:37:47.1720,172.8,16.8,10,9.72,0.1,20.5,52,3.51,3.46,0,10,10
2018-12-10 01:37:47.4220,172.8,16.8,10,9.72,0.1,20.53,6,-830,25,3.5,10,10
2018-12-10 01:37:47.6719,172.8,16.8,10,9.72,0.1,20.49,7,-830,25.1,3.5,10,10
2018-12-10 01:37:47.9219,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:48.1719,172.8,16.8,10,9.72,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:48.4220,172.8,16.8,10,9.72,0.1,20.52,61,687.2,682,0,10,10
2018-12-10 01:37:48.6720,172.8,16.8,10,9.72,0.1,20.51,62,425,425,0,10,10
2018-12-10 01:37:48.9220,172.8,16.8,10,9.72,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:37:49.1720,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:37:49.4220,172.8,16.8,10,9.72,0,20.52,4,685,0,28.5,10,10
2018-12-10 01:37:49.6720,172.8,16.8,10,9.72,0,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:49.9220,172.8,16.8,10,9.72,0,20.52,66,5140,5140,0,10,10
2018-12-10 01:37:50.1720,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:37:50.4221,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:50.6721,172.8,16.8,10,9.72,0,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:50.9221,172.8,16.8,10,9.72,0,20.5,51,3.5,3.46,0,10,10
2018-12-10 01:37:51.1721,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:37:51.4221,172.8,16.8,10,9.72,0,20.52,67,25,25.1,0,10,10
2018-12-10 01:37:51.6721,172.8,16.8,10,9.72,0,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:37:51.9221,172.8,16.8,10,9.72,0,20.52,6,-830,25,3.5,10,10
2018-12-10 01:37:52.1721,172.8,16.8,10,9.72,0,20.53,7,-830,25.1,3.5,10,10
2018-12-10 01:37:52.4221,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:37:52.6721,172.8,16.8,10,9.72,0,20.51,2,685,0,30.5,10,10
2018-12-10 01:37:52.9222,172.8,16.8,10,9.72,0,20.52,61,687.2,682,0,10,10
2018-12-10 01:37:53.1721,172.8,16.8,10,9.72,0,20.53,62,425,425,0,10,10
2018-12-10 01:37:53.4221,172.8,16.8,10,9.72,0,20.52,64,8,8.1,0,10,10
2018-12-10 01:37:53.6721,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:37:53.9221,172.8,16.8,10,9.72,0,20.51,4,685,0,28.5,10,10
2018-12-10 01:37:54.1720,172.8,16.8,10,9.72,0,20.43,65,-830,-830,0,10,10
2018-12-10 01:37:54.4220,172.8,16.8,10,9.72,0,20.51,66,5140,5140,0,10,10
2018-12-10 01:37:54.6720,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:37:54.9220,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:55.1720,172.8,16.8,10,9.72,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:37:55.4220,172.8,16.8,10,9.72,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:37:55.6720,172.8,16.8,10,9.72,0,20.53,63,50,50,0,10,10
2018-12-10 01:37:55.9220,172.8,16.8,10,9.72,0,20.52,67,25,25.1,0,10,10
2018-12-10 01:37:56.1720,172.8,16.8,10,9.72,0.1,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:37:56.4220,172.8,16.8,10,9.72,0.1,20.52,6,-830,25,3.5,10,10
2018-12-10 01:37:56.6721,172.8,16.8,10,9.72,0.1,20.51,7,-830,25.1,3.5,10,10
2018-12-10 01:37:56.9221,172.8,16.8,10,9.72,0.1,20.52,1,684.8,0,30.5,10,10
2018-12-10 01:37:57.1721,172.8,16.8,10,9.72,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:57.4221,172.8,16.8,10,9.72,0.1,20.54,61,687.1,682,0,10,10
2018-12-10 01:37:57.6721,172.8,16.8,10,9.72,0.1,20.52,62,425,425,0,10,10
2018-12-10 01:37:57.9221,172.8,16.8,10,9.72,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:37:58.1721,172.8,16.8,10,9.72,0.1,20.51,3,684.8,0,28.5,10,10
