Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-10 01:37:58.4221,172.8,16.8,10,9.72,0.1,20.52,4,685,0,28.5,10,10
2018-12-10 01:37:58.6721,172.8,16.8,10,9.72,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:37:58.9221,172.8,16.8,10,9.72,0.1,20.52,66,5150,5150,0,10,10
2018-12-10 01:37:59.1721,172.8,16.8,10,9.72,0,20.51,1,684.8,0,30.5,10,10
2018-12-10 01:37:59.4221,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:37:59.6721,172.8,16.8,10,9.72,0.1,20.51,65,-840,-840,0,10,10
2018-12-10 01:37:59.9221,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:00.1721,172.8,16.8,10,9.72,0,20.43,63,50,50,0,10,10
2018-12-10 01:38:00.4221,172.8,16.8,10,9.72,0,20.53,67,24.9,25,0,10,10
2018-12-10 01:38:00.6721,172.8,16.8,10,9.72,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:38:00.9221,172.8,16.8,10,9.72,0,20.51,6,-840,24.9,3.5,10,10
2018-12-10 01:38:01.1721,172.8,16.8,10,9.72,0,20.54,7,-840,25,3.5,10,10
2018-12-10 01:38:01.4221,172.8,16.8,10,9.72,0,20.51,1,684.8,0,30.5,10,10
2018-12-10 01:38:01.6721,172.8,16.8,10,9.72,0,20.51,2,685,0,30.5,10,10
2018-12-10 01:38:01.9221,172.8,16.8,10,9.72,0,20.52,61,687.1,682,0,10,10
2018-12-10 01:38:02.1721,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:38:02.4221,172.8,16.8,10,9.72,0,20.52,64,8,8.2,0,10,10
2018-12-10 01:38:02.6721,172.8,16.8,10,9.72,0,20.52,3,685,0,28.5,10,10
2018-12-10 01:38:02.9221,172.8,16.8,10,9.72,0,20.54,4,685,0,28.5,10,10
2018-12-10 01:38:03.1720,172.8,16.8,10,9.72,0,20.52,65,-850,-850,0,10,10
2018-12-10 01:38:03.4221,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:38:03.6721,172.8,16.8,10,9.72,0,20.51,1,685,0,30.5,10,10
2018-12-10 01:38:03.9222,172.8,16.8,10,9.72,0,20.52,2,685,0,30.5,10,10
2018-12-10 01:38:04.1722,172.8,16.8,10,9.72,0,20.52,65,-850,-850,0,10,10
2018-12-10 01:38:04.4222,172.8,16.8,10,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:04.6723,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:04.9223,172.8,16.8,10,9.72,0,20.52,67,24.9,25,0,10,10
2018-12-10 01:38:05.1723,172.8,16.8,10,9.72,0.1,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:38:05.4223,172.8,16.8,10,9.72,0,20.52,6,-850,24.9,3.5,10,10
2018-12-10 01:38:05.6723,172.8,16.8,10,9.72,0.1,20.49,7,-850,25,3.5,10,10
2018-12-10 01:38:05.9223,172.8,16.8,10,9.72,0,20.52,1,685,0,30.5,10,10
2018-12-10 01:38:06.1723,172.8,16.8,10,9.72,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:38:06.4223,172.8,16.8,10,9.72,0,20.52,61,687.2,682,0,10,10
2018-12-10 01:38:06.6722,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:38:06.9222,172.8,16.8,10,9.72,0,20.52,64,8,8.2,0,10,10
2018-12-10 01:38:07.1722,172.8,16.8,10,9.72,0.1,20.52,3,685,0,28.5,10,10
2018-12-10 01:38:07.4222,172.8,16.8,10,9.72,0,20.52,4,685,0,28.5,10,10
2018-12-10 01:38:07.6722,172.8,16.8,10,9.72,0,20.5,65,-850,-850,0,10,10
2018-12-10 01:38:07.9222,172.8,16.8,10,9.72,0.1,20.52,66,5150,5150,0,10,10
2018-12-10 01:38:08.1722,172.8,16.8,10,9.72,0.1,20.52,1,685,0,30.5,10,10
2018-12-10 01:38:08.4222,172.8,16.8,10,9.72,0.1,20.52,2,685,0,30.5,10,10
2018-12-10 01:38:08.6722,172.8,16.8,10,9.72,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:38:08.9222,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:09.1722,172.8,16.8,10,9.72,0.1,20.57,63,50,50,0,10,10
2018-12-10 01:38:09.4222,172.8,16.8,10,9.72,0,20.51,67,24.9,25,0,10,10
2018-12-10 01:38:09.6722,172.8,16.8,10,9.72,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:38:09.9222,172.8,16.8,10,9.72,0.1,20.53,6,-840,24.9,3.5,10,10
2018-12-10 01:38:10.1722,172.8,16.8,10,9.72,0,20.52,7,-840,25,3.5,10,10
2018-12-10 01:38:10.4222,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:10.6722,172.8,16.8,10,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:10.9222,172.8,16.8,10,9.72,0.1,20.52,61,687.2,681.9,0,10,10
2018-12-10 01:38:11.1723,172.8,16.8,10,9.72,0.1,20.52,62,425,425,0,10,10
2018-12-10 01:38:11.4223,172.8,16.8,10,9.72,0,20.53,64,8.1,8.2,0,10,10
2018-12-10 01:38:11.6723,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:38:11.9223,172.8,16.8,10,9.72,0,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:38:12.1723,172.8,16.8,10,9.72,0,20.53,65,-850,-850,0,10,10
2018-12-10 01:38:12.4223,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:38:12.6723,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:12.9222,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:13.1722,172.8,16.8,10,9.72,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:38:13.4222,172.8,16.8,10,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:13.6722,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:13.9223,172.8,16.8,10,9.72,0,20.58,67,24.9,25,0,10,10
2018-12-10 01:38:14.1723,172.8,16.8,10,9.72,0,20.53,52,3.51,3.46,0,10,10
2018-12-10 01:38:14.4223,172.8,16.8,10,9.72,0,20.52,6,-840,24.9,3.5,10,10
2018-12-10 01:38:14.6724,172.8,16.8,10,9.72,0,20.51,7,-840,25,3.5,10,10
2018-12-10 01:38:14.9223,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:15.1723,172.8,16.8,10,9.72,0,20.56,2,684.9,0,30.5,10,10
2018-12-10 01:38:15.4223,172.8,16.8,10,9.72,0,20.52,61,687.1,682,0,10,10
2018-12-10 01:38:15.6723,172.8,16.8,10,9.72,0,20.53,62,425,425,0,10,10
2018-12-10 01:38:15.9223,172.8,16.8,10,9.72,0,20.51,64,8.1,8.2,0,10,10
2018-12-10 01:38:16.1723,172.8,16.8,10,9.72,0.1,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:38:16.4223,172.8,16.8,10,9.72,0,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:38:16.6722,172.8,16.8,10,9.72,0,20.49,65,-830,-830,0,10,10
2018-12-10 01:38:16.9222,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:38:17.1722,172.8,16.8,10,9.72,0.1,20.53,1,684.9,0,30.5,10,10
2018-12-10 01:38:17.4222,172.8,16.8,10,9.72,0.1,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:38:17.6722,172.8,16.8,10,9.72,0.1,20.52,65,-830,-840,0,10,10
2018-12-10 01:38:17.9223,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:18.1723,172.8,16.8,10,9.72,0.1,20.52,63,50,50,0,10,10
2018-12-10 01:38:18.4223,172.8,16.8,10,9.72,0.1,20.52,67,24.9,25,0,10,10
2018-12-10 01:38:18.6723,172.8,16.8,10,9.72,0.1,20.5,52,3.51,3.46,0,10,10
2018-12-10 01:38:18.9223,172.8,16.8,10,9.72,0.1,20.52,6,-830,24.9,3.5,10,10
2018-12-10 01:38:19.1723,172.8,16.8,10,9.72,0.1,20.51,7,-830,25,3.5,10,10
2018-12-10 01:38:19.4223,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:19.6723,172.8,16.8,10,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:19.9223,172.8,16.8,10,9.72,0.1,20.52,61,687,682,0,10,10
2018-12-10 01:38:20.1724,172.8,16.8,10,9.72,0,20.51,62,425,425,0,10,10
2018-12-10 01:38:20.4224,172.8,16.8,10,9.72,0,20.49,64,8.1,8.2,0,10,10
2018-12-10 01:38:20.6724,172.8,16.8,10,9.72,0.1,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:38:20.9224,172.8,16.8,10,9.72,0.1,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:38:21.1724,172.8,16.8,10,9.72,0.1,20.52,65,-840,-840,0,10,10
2018-12-10 01:38:21.4224,172.8,16.8,10,9.72,0,20.52,66,5150,5150,0,10,10
2018-12-10 01:38:21.6724,172.8,16.8,10,9.72,0,20.5,1,684.9,0,30.5,10,10
2018-12-10 01:38:21.9223,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:22.1723,172.8,16.8,10,9.72,0,20.49,65,-840,-830,0,10,10
2018-12-10 01:38:22.4223,172.8,16.8,10,9.72,0,20.51,51,3.5,3.46,0,10,10
2018-12-10 01:38:22.6723,172.8,16.8,10,9.72,0,20.54,63,50,50,0,10,10
2018-12-10 01:38:22.9224,172.8,16.8,10,9.72,0,20.51,67,24.9,25,0,10,10
2018-12-10 01:38:23.1724,172.8,16.8,10,9.72,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:38:23.4224,172.8,16.8,10,9.72,0,20.51,6,-830,24.9,3.5,10,10
2018-12-10 01:38:23.6724,172.8,16.8,10,9.72,0,20.51,7,-830,25,3.5,10,10
2018-12-10 01:38:23.9224,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:24.1724,172.8,16.8,10,9.72,0,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:38:24.4224,172.8,16.8,10,9.72,0,20.52,61,687.1,682,0,10,10
2018-12-10 01:38:24.6724,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:38:24.9224,172.8,16.8,10,9.72,0,20.51,64,8,8.2,0,10,10
2018-12-10 01:38:25.1723,172.8,16.8,10,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:38:25.4223,172.8,16.8,10,9.72,0,20.52,4,684.9,0,28.5,10,10
2018-12-10 01:38:25.6723,172.8,16.8,10,9.72,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:38:25.9223,172.8,16.8,10,9.72,0,20.52,66,5160,5160,0,10,10
2018-12-10 01:38:26.1723,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:26.4224,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:26.6724,172.8,16.8,10,9.72,0.1,20.52,65,-830,-830,0,10,10
2018-12-10 01:38:26.9224,172.8,16.8,10,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:27.1724,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:27.4224,172.8,16.8,10,9.72,0,20.51,67,24.9,25,0,10,10
2018-12-10 01:38:27.6724,172.8,16.8,10,9.72,0,20.52,52,3.5,3.46,0,10,10
2018-12-10 01:38:27.9224,172.8,16.8,10,9.72,0.1,20.52,6,-830,24.9,3.5,10,10
2018-12-10 01:38:28.1724,172.8,16.8,10,9.72,0.1,20.52,7,-840,25,3.5,10,10
2018-12-10 01:38:28.4224,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:28.6724,172.8,16.8,10,9.72,0.1,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:38:28.9223,172.8,16.8,10,9.72,0.1,20.53,61,687.1,681.9,0,10,10
2018-12-10 01:38:29.1723,172.8,16.8,10,9.72,0.1,20.49,62,425,425,0,10,10
2018-12-10 01:38:29.4223,172.8,16.8,10,9.72,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:38:29.6724,172.8,16.8,10,9.72,0.1,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:38:29.9224,172.8,16.8,10,9.72,0.1,20.52,4,684.9,0,28.5,10,10
2018-12-10 01:38:30.1725,172.8,16.8,10,9.72,0.1,20.52,65,-830,-840,0,10,10
2018-12-10 01:38:30.4225,172.8,16.8,10,9.72,0.1,20.53,66,5150,5150,0,10,10
2018-12-10 01:38:30.6724,172.8,16.8,10,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:30.9224,172.8,16.8,10,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:31.1724,172.8,16.8,10,9.72,0.1,20.51,65,-830,-830,0,10,10
2018-12-10 01:38:31.4225,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:31.6725,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:31.9225,172.8,16.8,10,9.72,0,20.51,67,24.9,25,0,10,10
2018-12-10 01:38:32.1725,172.8,16.8,10,9.72,0,20.52,52,3.51,3.46,0,10,10
2018-12-10 01:38:32.4225,172.8,16.8,10,9.72,0,20.51,6,-830,24.9,3.5,10,10
2018-12-10 01:38:32.6725,172.8,16.8,10,9.72,0,20.53,7,-830,25,3.5,10,10
2018-12-10 01:38:32.9225,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:33.1725,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:33.4225,172.8,16.8,10,9.72,0,20.52,61,687,681.9,0,10,10
2018-12-10 01:38:33.6725,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:38:33.9225,172.8,16.8,10,9.72,0,20.51,64,8,8.2,0,10,10
2018-12-10 01:38:34.1725,172.8,16.8,10,9.72,0,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:38:34.4225,172.8,16.8,10,9.72,0,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:38:34.6725,172.8,16.8,10,9.72,0,20.51,65,-840,-830,0,10,10
2018-12-10 01:38:34.9225,172.8,16.8,10,9.72,0,20.52,66,5160,5160,0,10,10
2018-12-10 01:38:35.1725,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:35.4225,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:35.6726,172.8,16.8,10,9.72,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:38:35.9226,172.8,16.8,10,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:36.1726,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:36.4226,172.8,16.8,10,9.72,0,20.52,67,24.8,24.9,0,10,10
2018-12-10 01:38:36.6726,172.8,16.8,10,9.72,0,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:38:36.9226,172.8,16.8,10,9.72,0,20.51,6,-840,24.8,3.5,10,10
2018-12-10 01:38:37.1726,172.8,16.8,10,9.72,0,20.52,7,-840,24.9,3.5,10,10
2018-12-10 01:38:37.4225,172.8,16.8,10,9.72,0,20.54,1,684.9,0,30.5,10,10
2018-12-10 01:38:37.6725,172.8,16.8,10,9.72,0,20.5,2,684.9,0,30.5,10,10
2018-12-10 01:38:37.9225,172.8,16.8,10,9.72,0,20.52,61,687.1,682.1,0,10,10
2018-12-10 01:38:38.1725,172.8,16.8,10,9.72,0,20.52,62,425,425,0,10,10
2018-12-10 01:38:38.4225,172.8,16.8,10,9.72,0.1,20.51,64,8.1,8.2,0,10,10
2018-12-10 01:38:38.6726,172.8,16.8,10,9.72,0.1,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:38:38.9226,172.8,16.8,10,9.72,0,20.52,4,684.9,0,28.5,10,10
2018-12-10 01:38:39.1726,172.8,16.8,10,9.72,0,20.52,65,-840,-840,0,10,10
2018-12-10 01:38:39.4226,172.8,16.8,10,9.72,0,20.52,66,5160,5160,0,10,10
2018-12-10 01:38:39.6726,172.8,16.8,10,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:39.9226,172.8,16.8,10,9.72,0,20.53,2,684.9,0,30.5,10,10
2018-12-10 01:38:40.1726,172.8,16.8,10,9.72,0.1,20.52,65,-840,-840,0,10,10
2018-12-10 01:38:40.4225,172.8,16.8,10,9.72,0.1,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:40.6725,172.8,16.8,10,9.72,0.1,20.53,63,50,50,0,10,10
2018-12-10 01:38:40.9226,172.8,16.8,10,9.72,0.1,20.52,67,24.8,24.9,0,10,10
2018-12-10 01:38:41.1726,172.8,16.8,10,9.72,0.1,20.5,52,3.51,3.46,0,10,10
2018-12-10 01:38:41.4226,172.8,16.8,10,9.72,0.1,20.52,6,-830,24.8,3.5,10,10
2018-12-10 01:38:41.6726,172.8,16.8,10,9.72,0.1,20.52,7,-830,24.9,3.5,10,10
2018-12-10 01:38:41.9226,172.8,16.8,10,9.72,0.1,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:42.1726,172.8,16.8,10,9.72,0.1,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:38:42.4226,172.8,16.8,10,9.72,0.1,20.51,61,687.1,681.9,0,10,10
2018-12-10 01:38:42.6726,172.8,16.8,10,9.72,0.1,20.52,62,425,425,0,10,10
2018-12-10 01:38:42.9226,172.8,16.8,10,9.72,0.1,20.52,64,8,8.2,0,10,10
2018-12-10 01:38:43.1726,172.8,16.8,10,9.72,0.1,20.51,3,684.9,0,28.5,10,10
2018-12-10 01:38:43.4226,172.8,16.8,10,9.72,0.1,20.52,4,684.9,0,28.5,10,10
2018-12-10 01:38:43.6726,172.8,16.8,10,9.72,0.1,20.51,65,-830,-840,0,10,10
2018-12-10 01:38:43.9226,172.8,16.8,10,9.72,0.1,20.51,66,5160,5160,0,10,10
2018-12-10 01:38:44.1726,172.8,16.8,10,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:44.4226,172.8,16.8,10,9.72,0,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:44.6726,172.8,16.8,10,9.72,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:38:44.9226,172.8,16.8,10,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:45.1726,172.8,16.8,10,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:45.4226,172.8,16.8,10,9.72,0,20.52,67,24.8,24.9,0,10,10
2018-12-10 01:38:45.6726,172.8,16.8,10,9.72,0,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:38:45.9226,172.8,16.8,10,9.72,0,20.52,6,-840,24.8,3.5,10,10
2018-12-10 01:38:46.1726,172.8,16.8,10,9.72,0,20.52,7,-830,24.9,3.5,10,10
2018-12-10 01:38:46.4226,172.8,16.8,9.75,9.72,0,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:46.6726,172.8,16.8,9.75,9.72,0,20.51,2,684.9,0,30.5,10,10
2018-12-10 01:38:46.9226,172.8,16.8,9.75,9.72,0,20.52,61,687.1,681.9,0,10,10
2018-12-10 01:38:47.1727,172.8,16.8,9.75,9.72,0,20.53,62,425,425,0,10,10
2018-12-10 01:38:47.4227,172.8,16.8,9.75,9.72,0,20.52,64,8.1,8.2,0,10,10
2018-12-10 01:38:47.6727,172.8,16.8,9.75,9.72,0,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:38:47.9227,172.8,16.8,9.75,9.72,0,20.52,4,684.9,0,28.5,10,10
2018-12-10 01:38:48.1727,172.8,16.8,9.75,9.72,0,20.52,65,-840,-830,0,10,10
2018-12-10 01:38:48.4227,172.8,16.8,9.75,9.72,0,20.52,66,5160,5160,0,10,10
2018-12-10 01:38:48.6727,172.8,16.8,9.75,9.72,0,20.51,1,684.9,0,30.5,10,10
2018-12-10 01:38:48.9227,172.8,16.8,9.75,9.72,0,20.53,2,684.9,0,30.5,10,10
2018-12-10 01:38:49.1727,172.8,16.8,9.75,9.72,0,20.52,65,-840,-820,0,10,10
2018-12-10 01:38:49.4227,172.8,16.8,9.75,9.72,0,20.52,51,3.5,3.46,0,10,10
2018-12-10 01:38:49.6727,172.8,16.8,9.75,9.72,0,20.52,63,50,50,0,10,10
2018-12-10 01:38:49.9226,172.8,16.8,9.75,9.72,0,20.53,67,24.8,24.9,0,10,10
2018-12-10 01:38:50.1726,172.8,16.8,9.75,9.72,0,20.51,52,3.51,3.46,0,10,10
2018-12-10 01:38:50.4226,172.8,16.8,9.75,9.72,0.1,20.53,6,-840,24.8,3.5,10,10
2018-12-10 01:38:50.6726,172.8,16.8,9.75,9.72,0.1,20.51,7,-820,24.9,3.5,10,10
2018-12-10 01:38:50.9225,172.8,16.8,9.75,9.72,0.1,20.52,1,684.9,0,30.5,10,10
2018-12-10 01:38:51.1726,172.8,16.8,9.75,9.72,0.1,20.52,2,684.9,0,30.5,10,10
2018-12-10 01:38:51.4226,172.8,16.8,9.75,9.72,0.1,20.51,61,687,681.9,0,10,10
2018-12-10 01:38:51.6726,172.8,16.8,9.75,9.72,0.1,20.51,62,425,425,0,10,10
2018-12-10 01:38:51.9227,172.8,16.8,9.75,9.72,0.1,20.52,64,8.1,8.2,0,10,10
2018-12-10 01:38:52.1727,172.8,16.8,9.75,9.72,0.1,20.52,3,684.9,0,28.5,10,10
2018-12-10 01:38:52.4227,172.8,16.8,9.75,9.72,0.1,20.51,4,684.9,0,28.5,10,10
2018-12-10 01:38:52.6727,172.8,16.8,9.75,9.72,0.1,20.52,65,-840,-810,0,10,10
2018-12-10 01:38:52.9227,172.8,16.8,9.75,9.72,0.1,20.52,66,5170,5170,0,10,10
2018-12-10 01:38:53.1727,172.8,16.8,9.75,9.72,0.1,20.52,1,684.9,0,30.5,10,9.5
2018-12-10 01:38:53.4227,172.8,16.8,9.75,9.72,0.1,20.51,2,685,0,30.5,10,9.5
2018-12-10 01:38:53.6727,172.8,16.8,9.75,9.72,0.1,20.52,65,-840,-810,0,10,9.5
2018-12-10 01:38:53.9227,172.8,16.8,9.75,9.72,0.1,20.51,51,3.5,3.46,0,10,9.5
2018-12-10 01:38:54.1727,172.8,16.8,9.75,9.72,0.1,20.52,63,50,50,0,10,9.5
2018-12-10 01:38:54.4227,172.8,16.8,9.75,9.72,0.1,20.6,67,24.8,24.9,0,10,9.5
2018-12-10 01:38:54.6727,172.8,16.8,9.75,9.72,0.1,20.52,52,3.51,3.46,0,10,9.5
2018-12-10 01:38:54.9227,172.8,16.8,9.75,9.72,0.1,20.51,6,-840,24.8,3.5,10,9.5
2018-12-10 01:38:55.1727,172.8,16.8,9.75,9.72,0.1,20.52,7,-810,24.9,3.5,10,9.5
2018-12-10 01:38:55.4227,172.8,16.8,9.75,9.72,0.1,20.51,1,684.9,0,30.5,10,9.5
2018-12-10 01:38:55.6727,172.8,16.8,9.75,9.72,0.1,20.52,2,685,0,30.5,10,9.5
2018-12-10 01:38:55.9227,172.8,16.8,9.75,9.72,0.1,20.53,61,687.1,681.9,0,10,9.5
2018-12-10 01:38:56.1727,172.8,16.8,9.75,9.72,0.1,20.52,62,425,425,0,10,9.5
2018-12-10 01:38:56.4227,172.8,16.8,9.75,9.72,0.1,20.52,64,8.1,8.2,0,10,9.5
2018-12-10 01:38:56.6728,172.8,16.8,9.75,9.72,0.1,20.56,3,684.9,0,28.5,10,9.5
2018-12-10 01:38:56.9228,172.8,16.8,9.75,9.72,0.1,20.52,4,685,0,28.5,10,9.5
2018-12-10 01:38:57.1728,172.8,16.8,9.75,9.72,0.1,20.52,65,-850,-810,0,10,9.5
2018-12-10 01:38:57.4228,172.8,16.8,9.75,9.72,0,20.52,66,5180,5180,0,10,9.5
2018-12-10 01:38:57.6728,172.8,16.8,9.75,9.72,0,20.51,1,684.9,0,30.5,10,9.5
2018-12-10 01:38:57.9228,172.8,16.8,9.75,9.72,0,20.52,2,685,0,30.5,10,9.5
2018-12-10 01:38:58.1727,172.8,16.8,9.75,9.72,0,20.51,65,-850,-810,0,10,9.5
2018-12-10 01:38:58.4227,172.8,16.8,9.75,9.72,0,20.52,51,3.5,3.46,0,10,9.5
2018-12-10 01:38:58.6727,172.8,16.8,9.75,9.72,0,20.51,63,50,50,0,10,9.5
2018-12-10 01:38:58.9227,172.8,16.8,9.75,9.72,0,20.51,67,24.8,24.9,0,10,9.5
2018-12-10 01:38:59.1727,172.8,16.8,9.75,9.72,0,20.56,52,3.51,3.46,0,10,9.5
2018-12-10 01:38:59.4227,172.8,16.8,9.75,9.72,0,20.52,6,-860,24.8,3.5,10,9.5
2018-12-10 01:38:59.6727,172.8,16.8,9.75,9.72,0,20.52,7,-810,24.9,3.5,10,9.5
2018-12-10 01:38:59.9227,172.8,16.8,9.75,9.72,0,20.51,1,684.9,0,30.5,10,9.5
2018-12-10 01:39:00.1727,172.8,16.8,9.75,9.72,0,20.52,2,685,0,30.5,10,9.5
2018-12-10 01:39:00.4228,172.8,16.8,9.75,9.72,0,20.52,61,687.1,681.9,0,10,9.5
2018-12-10 01:39:00.6728,172.8,16.8,9.75,9.72,0,20.52,62,425,425,0,10,9.5
2018-12-10 01:39:00.9228,172.8,16.8,9.75,9.72,0,20.51,64,8.1,8.2,0,10,9.5
2018-12-10 01:39:01.1728,172.8,16.8,9.75,9.72,0,20.5,3,684.9,0,28.5,10,9.5
2018-12-10 01:39:01.4228,172.8,16.8,9.75,9.72,0,20.51,4,684.9,0,28.5,10,9.5
2018-12-10 01:39:01.6728,172.8,16.8,9.75,9.72,0,20.52,65,-860,-810,0,10,9.5
2018-12-10 01:39:01.9228,172.8,16.8,9.75,9.72,0,20.52,66,5170,5170,0,10,9.5
2018-12-10 01:39:02.1728,172.8,16.8,9.75,9.72,0,20.52,1,684.9,0,30.5,10,9.5
2018-12-10 01:39:02.4228,172.8,16.8,9.75,9.72,0,20.53,2,684.9,0,30.5,10,9.5
2018-12-10 01:39:02.6728,172.8,16.8,9.75,9.72,0,20.51,65,-850,-800,0,10,9.5
2018-12-10 01:39:02.9228,172.8,16.8,9.75,9.72,0,20.51,51,3.5,3.46,0,10,9.5
2018-12-10 01:39:03.1728,172.8,16.8,9.75,9.72,0,20.52,63,50,50,0,10,9.5
2018-12-10 01:39:03.4228,172.8,16.8,9.75,9.72,0,20.52,67,24.8,24.9,0,10,9.5
2018-12-10 01:39:03.6728,172.8,16.8,9.75,9.72,0.1,20.52,52,3.51,3.46,0,10,9.5
2018-12-10 01:39:03.9228,172.8,16.8,9.75,9.72,0,20.56,6,-850,24.8,3.5,10,9.5
2018-12-10 01:39:04.1728,172.8,16.8,9.75,9.72,0.1,20.52,7,-800,24.9,3.5,10,9.5
2018-12-10 01:39:04.4228,172.8,16.8,9.75,9.72,0.1,20.52,1,684.9,0,30.5,10,9.5
2018-12-10 01:39:04.6729,172.8,16.8,9.75,9.72,0.1,20.52,2,684.9,0,30.5,10,9.5
2018-12-10 01:39:04.9229,172.8,16.8,9.75,9.72,0.1,20.51,61,687.1,681.9,0,10,9.5
2018-12-10 01:39:05.1729,172.8,16.8,9.75,9.72,0.1,20.52,62,425,425,0,10,9.5
2018-12-10 01:39:05.4230,172.8,16.8,9.75,9.72,0.1,20.52,64,8.1,8.2,0,10,9.5
2018-12-10 01:39:05.6730,172.8,16.8,9.75,9.72,0.1,20.52,3,684.9,0,28.5,10,9.5
2018-12-10 01:39:05.9230,172.8,16.8,9.75,9.72,0.1,20.52,4,684.9,0,28.5,10,9.5
2018-12-10 01:39:06.1730,172.8,16.8,9.75,9.72,0.1,20.49,65,-850,-810,0,10,9.5
2018-12-10 01:39:06.4230,172.8,16.8,9.5,9.72,0.1,20.49,66,5160,5160,0,10,9.5
2018-12-10 01:39:06.6730,172.8,16.8,9.5,9.72,0.1,20.54,1,684.9,0,30.5,10,9.5
2018-12-10 01:39:06.9229,172.8,16.8,9.5,9.72,0.1,20.51,2,684.9,0,30.5,10,9.5
2018-12-10 01:39:07.1729,172.8,16.8,9.5,9.72,0.1,20.52,65,-850,-800,0,10,9.5
2018-12-10 01:39:07.4229,172.8,16.8,9.5,9.72,0.1,20.51,51,3.5,3.46,0,10,9.5
2018-12-10 01:39:07.6729,172.8,16.8,9.5,9.72,0.1,20.52,63,50,50,0,9.5,9.5
2018-12-10 01:39:07.9228,172.8,16.8,9.5,9.72,0.1,20.52,67,24.8,24.9,0,9.5,9.5
2018-12-10 01:39:08.1728,172.8,16.8,9.5,9.72,0.1,20.52,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:39:08.4228,172.8,16.8,9.5,9.72,0.1,20.53,6,-850,24.8,3.5,9.5,9.5
2018-12-10 01:39:08.6729,172.8,16.8,9.5,9.72,0.1,20.52,7,-810,24.9,3.5,9.5,9.5
2018-12-10 01:39:08.9229,172.8,16.8,9.5,9.72,0.1,20.51,1,684.8,0,30.5,9.5,9.5
2018-12-10 01:39:09.1729,172.8,16.8,9.5,9.72,0.1,20.52,2,684.9,0,30.5,9.5,9.5
2018-12-10 01:39:09.4229,172.8,16.8,9.5,9.72,0.1,20.51,61,687.1,681.9,0,9.5,9.5
2018-12-10 01:39:09.6729,172.8,16.8,9.5,9.72,0.1,20.51,62,425,425,0,9.5,9.5
2018-12-10 01:39:09.9229,172.8,16.8,9.5,9.72,0.1,20.52,64,8.1,8.2,0,9.5,9.5
2018-12-10 01:39:10.1729,172.8,16.8,9.5,9.72,0.1,20.52,3,684.8,0,28.5,9.5,9.5
2018-12-10 01:39:10.4229,172.8,16.8,9.5,9.72,0.1,20.52,4,684.9,0,28.5,9.5,9.5
2018-12-10 01:39:10.6729,172.8,16.8,9.5,9.72,0.1,20.52,65,-850,-820,0,9.5,9.5
2018-12-10 01:39:10.9229,172.8,16.8,9.5,9.72,0.1,20.53,66,5170,5170,0,9.5,9.5
2018-12-10 01:39:11.1729,172.8,16.8,9.5,9.72,0.1,20.52,1,684.8,0,30.5,9.5,9.5
2018-12-10 01:39:11.4229,172.8,16.8,9.5,9.72,0.1,20.51,2,684.9,0,30.5,9.5,9.5
2018-12-10 01:39:11.6729,172.8,16.8,9.5,9.72,0.1,20.52,65,-850,-820,0,9.5,9.5
2018-12-10 01:39:11.9229,172.8,16.8,9.5,9.72,0,20.5,51,3.5,3.46,0,9.5,9.5
2018-12-10 01:39:12.1729,172.8,16.8,9.5,9.72,0.1,20.52,63,50,50,0,9.5,9.5
2018-12-10 01:39:12.4229,172.8,16.8,9.5,9.72,0,20.53,67,24.8,24.9,0,9.5,9.5
2018-12-10 01:39:12.6729,172.8,16.8,9.5,9.72,0.1,20.52,52,3.51,3.46,0,9.5,9.5
2018-12-10 01:39:12.9229,172.8,16.8,9.5,9.72,0,20.5,6,-850,24.7,3.5,9.5,9.5
2018-12-10 01:39:13.1730,172.8,16.8,9.5,9.72,0,20.52,7,-830,24.9,3.5,9.5,9.5
2018-12-10 01:39:13.4230,172.8,16.8,9.5,9.72,0,20.51,1,684.8,0,30.5,9.5,9.5
2018-12-10 01:39:13.6730,172.8,16.8,9.5,9.72,0.1,20.52,2,684.9,0,30.5,9.5,9.5
2018-12-10 01:39:13.9229,172.8,16.8,9.5,9.72,0,20.51,61,687.1,682,0,9.5,9.5
